Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930615,Woodcraft Close Covey,2024-01-27T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930615,Woodcraft Close Covey,2024-01-27T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-27T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
930615,Woodcraft Close Covey,2024-01-27T15:30:00.000+00:00,busbar,,L3 Active Power,kW,50.0
930615,Woodcraft Close Covey,2024-01-27T15:30:00.000+00:00,busbar,,L2 Active Power,kW,56.0
930615,Woodcraft Close Covey,2024-01-27T15:30:00.000+00:00,busbar,,L1 Active Power,kW,58.0
930615,Woodcraft Close Covey,2024-01-27T15:30:00.000+00:00,busbar,,N Current (Min),A,60.75
930615,Woodcraft Close Covey,2024-01-27T15:30:00.000+00:00,busbar,,N Current (Max),A,143.38
930615,Woodcraft Close Covey,2024-01-27T15:30:00.000+00:00,busbar,,N Current (RMS),A,85.75
930615,Woodcraft Close Covey,2024-01-27T15:30:00.000+00:00,busbar,,L3 Current (Min),A,147.25
930615,Woodcraft Close Covey,2024-01-27T15:30:00.000+00:00,busbar,,L3 Current (Max),A,238.0
930615,Woodcraft Close Covey,2024-01-27T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,200.38
930615,Woodcraft Close Covey,2024-01-27T15:30:00.000+00:00,busbar,,L2 Current (Min),A,152.0
930615,Woodcraft Close Covey,2024-01-27T15:30:00.000+00:00,busbar,,L2 Current (Max),A,291.0
930615,Woodcraft Close Covey,2024-01-27T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,217.62
930615,Woodcraft Close Covey,2024-01-27T15:30:00.000+00:00,busbar,,L1 Current (Min),A,200.38
930615,Woodcraft Close Covey,2024-01-27T15:30:00.000+00:00,busbar,,L1 Current (Max),A,299.0
930615,Woodcraft Close Covey,2024-01-27T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,231.75
930615,Woodcraft Close Covey,2024-01-27T15:30:00.000+00:00,transformer,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-27T15:30:00.000+00:00,ambient,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-27T15:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T15:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.25
930615,Woodcraft Close Covey,2024-01-27T15:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T15:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-21.25
930615,Woodcraft Close Covey,2024-01-27T15:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T15:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.06
930615,Woodcraft Close Covey,2024-01-27T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-27T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-27T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-27T15:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96078
930615,Woodcraft Close Covey,2024-01-27T15:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.90347
930615,Woodcraft Close Covey,2024-01-27T15:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97549
930615,Woodcraft Close Covey,2024-01-27T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
930615,Woodcraft Close Covey,2024-01-27T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
930615,Woodcraft Close Covey,2024-01-27T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
930615,Woodcraft Close Covey,2024-01-27T15:20:00.000+00:00,feeder,4,N Current (Min),A,13.12
930615,Woodcraft Close Covey,2024-01-27T15:20:00.000+00:00,feeder,4,N Current (Max),A,25.62
930615,Woodcraft Close Covey,2024-01-27T15:20:00.000+00:00,feeder,4,N Current (RMS),A,16.88
930615,Woodcraft Close Covey,2024-01-27T15:20:00.000+00:00,feeder,4,L3 Current (Min),A,23.88
930615,Woodcraft Close Covey,2024-01-27T15:20:00.000+00:00,feeder,4,L3 Current (Max),A,44.62
930615,Woodcraft Close Covey,2024-01-27T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,32.12
930615,Woodcraft Close Covey,2024-01-27T15:20:00.000+00:00,feeder,4,L2 Current (Min),A,19.62
930615,Woodcraft Close Covey,2024-01-27T15:20:00.000+00:00,feeder,4,L2 Current (Max),A,33.5
930615,Woodcraft Close Covey,2024-01-27T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,23.75
930615,Woodcraft Close Covey,2024-01-27T15:20:00.000+00:00,feeder,4,L1 Current (Min),A,22.38
930615,Woodcraft Close Covey,2024-01-27T15:20:00.000+00:00,feeder,4,L1 Current (Max),A,46.0
930615,Woodcraft Close Covey,2024-01-27T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,30.62
930615,Woodcraft Close Covey,2024-01-27T15:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T15:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.88
930615,Woodcraft Close Covey,2024-01-27T15:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T15:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,4.31
930615,Woodcraft Close Covey,2024-01-27T15:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T15:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,8.37
930615,Woodcraft Close Covey,2024-01-27T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-27T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
930615,Woodcraft Close Covey,2024-01-27T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.0
930615,Woodcraft Close Covey,2024-01-27T15:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99399
930615,Woodcraft Close Covey,2024-01-27T15:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99374
930615,Woodcraft Close Covey,2024-01-27T15:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99057
930615,Woodcraft Close Covey,2024-01-27T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,30.0
930615,Woodcraft Close Covey,2024-01-27T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,38.0
930615,Woodcraft Close Covey,2024-01-27T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,44.0
930615,Woodcraft Close Covey,2024-01-27T15:20:00.000+00:00,feeder,3,N Current (Min),A,35.38
930615,Woodcraft Close Covey,2024-01-27T15:20:00.000+00:00,feeder,3,N Current (Max),A,123.88
930615,Woodcraft Close Covey,2024-01-27T15:20:00.000+00:00,feeder,3,N Current (RMS),A,72.25
930615,Woodcraft Close Covey,2024-01-27T15:20:00.000+00:00,feeder,3,L3 Current (Min),A,87.88
930615,Woodcraft Close Covey,2024-01-27T15:20:00.000+00:00,feeder,3,L3 Current (Max),A,146.38
930615,Woodcraft Close Covey,2024-01-27T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,119.25
930615,Woodcraft Close Covey,2024-01-27T15:20:00.000+00:00,feeder,3,L2 Current (Min),A,109.12
930615,Woodcraft Close Covey,2024-01-27T15:20:00.000+00:00,feeder,3,L2 Current (Max),A,204.38
930615,Woodcraft Close Covey,2024-01-27T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,148.12
930615,Woodcraft Close Covey,2024-01-27T15:20:00.000+00:00,feeder,3,L1 Current (Min),A,131.5
930615,Woodcraft Close Covey,2024-01-27T15:20:00.000+00:00,feeder,3,L1 Current (Max),A,252.62
930615,Woodcraft Close Covey,2024-01-27T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,177.25
930615,Woodcraft Close Covey,2024-01-27T15:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T15:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.19
930615,Woodcraft Close Covey,2024-01-27T15:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T15:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.94
930615,Woodcraft Close Covey,2024-01-27T15:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T15:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.94
930615,Woodcraft Close Covey,2024-01-27T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-27T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-27T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-27T15:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97787
930615,Woodcraft Close Covey,2024-01-27T15:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93597
930615,Woodcraft Close Covey,2024-01-27T15:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99683
930615,Woodcraft Close Covey,2024-01-27T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
930615,Woodcraft Close Covey,2024-01-27T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
930615,Woodcraft Close Covey,2024-01-27T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
930615,Woodcraft Close Covey,2024-01-27T15:20:00.000+00:00,feeder,2,N Current (Min),A,6.25
930615,Woodcraft Close Covey,2024-01-27T15:20:00.000+00:00,feeder,2,N Current (Max),A,18.75
930615,Woodcraft Close Covey,2024-01-27T15:20:00.000+00:00,feeder,2,N Current (RMS),A,10.25
930615,Woodcraft Close Covey,2024-01-27T15:20:00.000+00:00,feeder,2,L3 Current (Min),A,8.12
930615,Woodcraft Close Covey,2024-01-27T15:20:00.000+00:00,feeder,2,L3 Current (Max),A,31.0
930615,Woodcraft Close Covey,2024-01-27T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,12.25
930615,Woodcraft Close Covey,2024-01-27T15:20:00.000+00:00,feeder,2,L2 Current (Min),A,11.75
930615,Woodcraft Close Covey,2024-01-27T15:20:00.000+00:00,feeder,2,L2 Current (Max),A,28.62
930615,Woodcraft Close Covey,2024-01-27T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,17.25
930615,Woodcraft Close Covey,2024-01-27T15:20:00.000+00:00,feeder,2,L1 Current (Min),A,13.0
930615,Woodcraft Close Covey,2024-01-27T15:20:00.000+00:00,feeder,2,L1 Current (Max),A,26.0
930615,Woodcraft Close Covey,2024-01-27T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,14.12
930615,Woodcraft Close Covey,2024-01-27T15:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T15:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.63
930615,Woodcraft Close Covey,2024-01-27T15:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T15:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.31
930615,Woodcraft Close Covey,2024-01-27T15:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T15:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.63
930615,Woodcraft Close Covey,2024-01-27T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-27T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-27T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-27T15:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98804
930615,Woodcraft Close Covey,2024-01-27T15:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98404
930615,Woodcraft Close Covey,2024-01-27T15:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97964
930615,Woodcraft Close Covey,2024-01-27T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
930615,Woodcraft Close Covey,2024-01-27T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
930615,Woodcraft Close Covey,2024-01-27T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
930615,Woodcraft Close Covey,2024-01-27T15:20:00.000+00:00,feeder,1,N Current (Min),A,38.5
930615,Woodcraft Close Covey,2024-01-27T15:20:00.000+00:00,feeder,1,N Current (Max),A,26.88
930615,Woodcraft Close Covey,2024-01-27T15:20:00.000+00:00,feeder,1,L3 Current (Min),A,51.5
930615,Woodcraft Close Covey,2024-01-27T15:20:00.000+00:00,feeder,1,L3 Current (Max),A,74.0
930615,Woodcraft Close Covey,2024-01-27T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,60.88
930615,Woodcraft Close Covey,2024-01-27T15:20:00.000+00:00,feeder,1,L2 Current (Min),A,35.25
930615,Woodcraft Close Covey,2024-01-27T15:20:00.000+00:00,feeder,1,L2 Current (Max),A,65.12
930615,Woodcraft Close Covey,2024-01-27T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,47.0
930615,Woodcraft Close Covey,2024-01-27T15:20:00.000+00:00,feeder,1,L1 Current (Min),A,26.88
930615,Woodcraft Close Covey,2024-01-27T15:20:00.000+00:00,feeder,1,L1 Current (Max),A,53.62
930615,Woodcraft Close Covey,2024-01-27T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,38.25
930615,Woodcraft Close Covey,2024-01-27T15:20:00.000+00:00,busbar,,L3 Voltage (Min),V,251.77
930615,Woodcraft Close Covey,2024-01-27T15:20:00.000+00:00,busbar,,L3 Voltage (Max),V,253.16
930615,Woodcraft Close Covey,2024-01-27T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.58
930615,Woodcraft Close Covey,2024-01-27T15:20:00.000+00:00,busbar,,L2 Voltage (Min),V,257.03
930615,Woodcraft Close Covey,2024-01-27T15:20:00.000+00:00,busbar,,L2 Voltage (Max),V,258.8
930615,Woodcraft Close Covey,2024-01-27T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,257.89
930615,Woodcraft Close Covey,2024-01-27T15:20:00.000+00:00,busbar,,L1 Voltage (Min),V,251.19
930615,Woodcraft Close Covey,2024-01-27T15:20:00.000+00:00,busbar,,L1 Voltage (Max),V,253.27
930615,Woodcraft Close Covey,2024-01-27T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.47
930615,Woodcraft Close Covey,2024-01-27T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930615,Woodcraft Close Covey,2024-01-27T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-27T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
930615,Woodcraft Close Covey,2024-01-27T15:20:00.000+00:00,busbar,,L3 Active Power,kW,56.0
930615,Woodcraft Close Covey,2024-01-27T15:20:00.000+00:00,busbar,,L2 Active Power,kW,60.0
930615,Woodcraft Close Covey,2024-01-27T15:20:00.000+00:00,busbar,,L1 Active Power,kW,65.0
930615,Woodcraft Close Covey,2024-01-27T15:20:00.000+00:00,busbar,,N Current (Min),A,62.62
930615,Woodcraft Close Covey,2024-01-27T15:20:00.000+00:00,busbar,,N Current (Max),A,137.62
930615,Woodcraft Close Covey,2024-01-27T15:20:00.000+00:00,busbar,,N Current (RMS),A,88.5
930615,Woodcraft Close Covey,2024-01-27T15:20:00.000+00:00,busbar,,L3 Current (Min),A,191.5
930615,Woodcraft Close Covey,2024-01-27T15:20:00.000+00:00,busbar,,L3 Current (Max),A,253.62
930615,Woodcraft Close Covey,2024-01-27T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,224.12
930615,Woodcraft Close Covey,2024-01-27T15:20:00.000+00:00,busbar,,L2 Current (Min),A,182.5
930615,Woodcraft Close Covey,2024-01-27T15:20:00.000+00:00,busbar,,L2 Current (Max),A,299.25
930615,Woodcraft Close Covey,2024-01-27T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,233.5
930615,Woodcraft Close Covey,2024-01-27T15:20:00.000+00:00,busbar,,L1 Current (Min),A,195.88
930615,Woodcraft Close Covey,2024-01-27T15:20:00.000+00:00,busbar,,L1 Current (Max),A,329.12
930615,Woodcraft Close Covey,2024-01-27T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,259.0
930615,Woodcraft Close Covey,2024-01-27T15:20:00.000+00:00,transformer,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-27T15:20:00.000+00:00,ambient,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-27T15:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T15:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.25
930615,Woodcraft Close Covey,2024-01-27T15:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T15:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-20.0
930615,Woodcraft Close Covey,2024-01-27T15:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T15:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.62
930615,Woodcraft Close Covey,2024-01-27T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-27T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-27T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-27T15:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9725
930615,Woodcraft Close Covey,2024-01-27T15:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.89798
930615,Woodcraft Close Covey,2024-01-27T15:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97665
930615,Woodcraft Close Covey,2024-01-27T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
930615,Woodcraft Close Covey,2024-01-27T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
930615,Woodcraft Close Covey,2024-01-27T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
930615,Woodcraft Close Covey,2024-01-27T15:10:00.000+00:00,feeder,4,N Current (Min),A,13.25
930615,Woodcraft Close Covey,2024-01-27T15:10:00.000+00:00,feeder,4,N Current (Max),A,37.12
930615,Woodcraft Close Covey,2024-01-27T15:10:00.000+00:00,feeder,4,N Current (RMS),A,22.0
930615,Woodcraft Close Covey,2024-01-27T15:10:00.000+00:00,feeder,4,L3 Current (Min),A,23.25
930615,Woodcraft Close Covey,2024-01-27T15:10:00.000+00:00,feeder,4,L3 Current (Max),A,44.88
930615,Woodcraft Close Covey,2024-01-27T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,33.0
930615,Woodcraft Close Covey,2024-01-27T15:10:00.000+00:00,feeder,4,L2 Current (Min),A,19.62
930615,Woodcraft Close Covey,2024-01-27T15:10:00.000+00:00,feeder,4,L2 Current (Max),A,28.25
930615,Woodcraft Close Covey,2024-01-27T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,23.38
930615,Woodcraft Close Covey,2024-01-27T15:10:00.000+00:00,feeder,4,L1 Current (Min),A,22.38
930615,Woodcraft Close Covey,2024-01-27T15:10:00.000+00:00,feeder,4,L1 Current (Max),A,56.38
930615,Woodcraft Close Covey,2024-01-27T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,37.0
930615,Woodcraft Close Covey,2024-01-27T15:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T15:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.81
930615,Woodcraft Close Covey,2024-01-27T15:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T15:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,3.38
930615,Woodcraft Close Covey,2024-01-27T15:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T15:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,8.06
930615,Woodcraft Close Covey,2024-01-27T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-27T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
930615,Woodcraft Close Covey,2024-01-27T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.0
930615,Woodcraft Close Covey,2024-01-27T15:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99322
930615,Woodcraft Close Covey,2024-01-27T15:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9935
930615,Woodcraft Close Covey,2024-01-27T15:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98709
930615,Woodcraft Close Covey,2024-01-27T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,31.0
930615,Woodcraft Close Covey,2024-01-27T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,36.0
930615,Woodcraft Close Covey,2024-01-27T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,40.0
930615,Woodcraft Close Covey,2024-01-27T15:10:00.000+00:00,feeder,3,N Current (Min),A,27.25
930615,Woodcraft Close Covey,2024-01-27T15:10:00.000+00:00,feeder,3,N Current (Max),A,126.38
930615,Woodcraft Close Covey,2024-01-27T15:10:00.000+00:00,feeder,3,N Current (RMS),A,57.38
930615,Woodcraft Close Covey,2024-01-27T15:10:00.000+00:00,feeder,3,L3 Current (Min),A,98.25
930615,Woodcraft Close Covey,2024-01-27T15:10:00.000+00:00,feeder,3,L3 Current (Max),A,155.25
930615,Woodcraft Close Covey,2024-01-27T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,123.88
930615,Woodcraft Close Covey,2024-01-27T15:10:00.000+00:00,feeder,3,L2 Current (Min),A,101.62
930615,Woodcraft Close Covey,2024-01-27T15:10:00.000+00:00,feeder,3,L2 Current (Max),A,203.88
930615,Woodcraft Close Covey,2024-01-27T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,139.5
930615,Woodcraft Close Covey,2024-01-27T15:10:00.000+00:00,feeder,3,L1 Current (Min),A,132.5
930615,Woodcraft Close Covey,2024-01-27T15:10:00.000+00:00,feeder,3,L1 Current (Max),A,238.88
930615,Woodcraft Close Covey,2024-01-27T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,159.0
930615,Woodcraft Close Covey,2024-01-27T15:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T15:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.62
930615,Woodcraft Close Covey,2024-01-27T15:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T15:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-20.0
930615,Woodcraft Close Covey,2024-01-27T15:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T15:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.81
930615,Woodcraft Close Covey,2024-01-27T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-27T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-27T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-27T15:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98419
930615,Woodcraft Close Covey,2024-01-27T15:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92996
930615,Woodcraft Close Covey,2024-01-27T15:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99762
930615,Woodcraft Close Covey,2024-01-27T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
930615,Woodcraft Close Covey,2024-01-27T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
930615,Woodcraft Close Covey,2024-01-27T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
930615,Woodcraft Close Covey,2024-01-27T15:10:00.000+00:00,feeder,2,N Current (Min),A,6.88
930615,Woodcraft Close Covey,2024-01-27T15:10:00.000+00:00,feeder,2,N Current (Max),A,19.12
930615,Woodcraft Close Covey,2024-01-27T15:10:00.000+00:00,feeder,2,N Current (RMS),A,10.25
930615,Woodcraft Close Covey,2024-01-27T15:10:00.000+00:00,feeder,2,L3 Current (Min),A,9.0
930615,Woodcraft Close Covey,2024-01-27T15:10:00.000+00:00,feeder,2,L3 Current (Max),A,24.25
930615,Woodcraft Close Covey,2024-01-27T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,12.88
930615,Woodcraft Close Covey,2024-01-27T15:10:00.000+00:00,feeder,2,L2 Current (Min),A,11.62
930615,Woodcraft Close Covey,2024-01-27T15:10:00.000+00:00,feeder,2,L2 Current (Max),A,28.0
930615,Woodcraft Close Covey,2024-01-27T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,16.62
930615,Woodcraft Close Covey,2024-01-27T15:10:00.000+00:00,feeder,2,L1 Current (Min),A,13.12
930615,Woodcraft Close Covey,2024-01-27T15:10:00.000+00:00,feeder,2,L1 Current (Max),A,26.25
930615,Woodcraft Close Covey,2024-01-27T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,14.0
930615,Woodcraft Close Covey,2024-01-27T15:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T15:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.19
930615,Woodcraft Close Covey,2024-01-27T15:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T15:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.5
930615,Woodcraft Close Covey,2024-01-27T15:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T15:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.81
930615,Woodcraft Close Covey,2024-01-27T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-27T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-27T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-27T15:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99304
930615,Woodcraft Close Covey,2024-01-27T15:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98828
930615,Woodcraft Close Covey,2024-01-27T15:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97916
930615,Woodcraft Close Covey,2024-01-27T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
930615,Woodcraft Close Covey,2024-01-27T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
930615,Woodcraft Close Covey,2024-01-27T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
930615,Woodcraft Close Covey,2024-01-27T15:10:00.000+00:00,feeder,1,N Current (Min),A,44.75
930615,Woodcraft Close Covey,2024-01-27T15:10:00.000+00:00,feeder,1,N Current (Max),A,29.5
930615,Woodcraft Close Covey,2024-01-27T15:10:00.000+00:00,feeder,1,L3 Current (Min),A,56.75
930615,Woodcraft Close Covey,2024-01-27T15:10:00.000+00:00,feeder,1,L3 Current (Max),A,84.0
930615,Woodcraft Close Covey,2024-01-27T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,68.88
930615,Woodcraft Close Covey,2024-01-27T15:10:00.000+00:00,feeder,1,L2 Current (Min),A,36.62
930615,Woodcraft Close Covey,2024-01-27T15:10:00.000+00:00,feeder,1,L2 Current (Max),A,69.88
930615,Woodcraft Close Covey,2024-01-27T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,54.12
930615,Woodcraft Close Covey,2024-01-27T15:10:00.000+00:00,feeder,1,L1 Current (Min),A,27.75
930615,Woodcraft Close Covey,2024-01-27T15:10:00.000+00:00,feeder,1,L1 Current (Max),A,57.5
930615,Woodcraft Close Covey,2024-01-27T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,43.0
930615,Woodcraft Close Covey,2024-01-27T15:10:00.000+00:00,busbar,,L3 Voltage (Min),V,250.97
930615,Woodcraft Close Covey,2024-01-27T15:10:00.000+00:00,busbar,,L3 Voltage (Max),V,253.39
930615,Woodcraft Close Covey,2024-01-27T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.61
930615,Woodcraft Close Covey,2024-01-27T15:10:00.000+00:00,busbar,,L2 Voltage (Min),V,256.48
930615,Woodcraft Close Covey,2024-01-27T15:10:00.000+00:00,busbar,,L2 Voltage (Max),V,258.58
930615,Woodcraft Close Covey,2024-01-27T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,257.22
930615,Woodcraft Close Covey,2024-01-27T15:10:00.000+00:00,busbar,,L1 Voltage (Min),V,250.73
930615,Woodcraft Close Covey,2024-01-27T15:10:00.000+00:00,busbar,,L1 Voltage (Max),V,252.83
930615,Woodcraft Close Covey,2024-01-27T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.77
930615,Woodcraft Close Covey,2024-01-27T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930615,Woodcraft Close Covey,2024-01-27T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-27T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
930615,Woodcraft Close Covey,2024-01-27T15:10:00.000+00:00,busbar,,L3 Active Power,kW,60.0
930615,Woodcraft Close Covey,2024-01-27T15:10:00.000+00:00,busbar,,L2 Active Power,kW,59.0
930615,Woodcraft Close Covey,2024-01-27T15:10:00.000+00:00,busbar,,L1 Active Power,kW,63.0
930615,Woodcraft Close Covey,2024-01-27T15:10:00.000+00:00,busbar,,N Current (Min),A,63.0
930615,Woodcraft Close Covey,2024-01-27T15:10:00.000+00:00,busbar,,N Current (Max),A,144.0
930615,Woodcraft Close Covey,2024-01-27T15:10:00.000+00:00,busbar,,N Current (RMS),A,77.38
930615,Woodcraft Close Covey,2024-01-27T15:10:00.000+00:00,busbar,,L3 Current (Min),A,192.75
930615,Woodcraft Close Covey,2024-01-27T15:10:00.000+00:00,busbar,,L3 Current (Max),A,299.12
930615,Woodcraft Close Covey,2024-01-27T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,238.5
930615,Woodcraft Close Covey,2024-01-27T15:10:00.000+00:00,busbar,,L2 Current (Min),A,182.62
930615,Woodcraft Close Covey,2024-01-27T15:10:00.000+00:00,busbar,,L2 Current (Max),A,296.0
930615,Woodcraft Close Covey,2024-01-27T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,231.0
930615,Woodcraft Close Covey,2024-01-27T15:10:00.000+00:00,busbar,,L1 Current (Min),A,212.12
930615,Woodcraft Close Covey,2024-01-27T15:10:00.000+00:00,busbar,,L1 Current (Max),A,330.0
930615,Woodcraft Close Covey,2024-01-27T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,251.25
930615,Woodcraft Close Covey,2024-01-27T15:10:00.000+00:00,transformer,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-27T15:10:00.000+00:00,ambient,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-27T15:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T15:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.19
930615,Woodcraft Close Covey,2024-01-27T15:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T15:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-22.56
930615,Woodcraft Close Covey,2024-01-27T15:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T15:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.38
930615,Woodcraft Close Covey,2024-01-27T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-27T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-27T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-27T15:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97446
930615,Woodcraft Close Covey,2024-01-27T15:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91556
930615,Woodcraft Close Covey,2024-01-27T15:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98917
930615,Woodcraft Close Covey,2024-01-27T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
930615,Woodcraft Close Covey,2024-01-27T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
930615,Woodcraft Close Covey,2024-01-27T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
930615,Woodcraft Close Covey,2024-01-27T15:00:00.000+00:00,feeder,4,N Current (Min),A,17.88
930615,Woodcraft Close Covey,2024-01-27T15:00:00.000+00:00,feeder,4,N Current (Max),A,52.5
930615,Woodcraft Close Covey,2024-01-27T15:00:00.000+00:00,feeder,4,N Current (RMS),A,34.38
930615,Woodcraft Close Covey,2024-01-27T15:00:00.000+00:00,feeder,4,L3 Current (Min),A,25.5
930615,Woodcraft Close Covey,2024-01-27T15:00:00.000+00:00,feeder,4,L3 Current (Max),A,47.5
930615,Woodcraft Close Covey,2024-01-27T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,34.5
930615,Woodcraft Close Covey,2024-01-27T15:00:00.000+00:00,feeder,4,L2 Current (Min),A,18.5
930615,Woodcraft Close Covey,2024-01-27T15:00:00.000+00:00,feeder,4,L2 Current (Max),A,43.62
930615,Woodcraft Close Covey,2024-01-27T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,26.25
930615,Woodcraft Close Covey,2024-01-27T15:00:00.000+00:00,feeder,4,L1 Current (Min),A,31.12
930615,Woodcraft Close Covey,2024-01-27T15:00:00.000+00:00,feeder,4,L1 Current (Max),A,74.75
930615,Woodcraft Close Covey,2024-01-27T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,55.0
930615,Woodcraft Close Covey,2024-01-27T15:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T15:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.75
930615,Woodcraft Close Covey,2024-01-27T15:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T15:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,3.38
930615,Woodcraft Close Covey,2024-01-27T15:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T15:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,4.81
930615,Woodcraft Close Covey,2024-01-27T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
930615,Woodcraft Close Covey,2024-01-27T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
930615,Woodcraft Close Covey,2024-01-27T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.0
930615,Woodcraft Close Covey,2024-01-27T15:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99017
930615,Woodcraft Close Covey,2024-01-27T15:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99191
930615,Woodcraft Close Covey,2024-01-27T15:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9881
930615,Woodcraft Close Covey,2024-01-27T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,31.0
930615,Woodcraft Close Covey,2024-01-27T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,32.0
930615,Woodcraft Close Covey,2024-01-27T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,41.0
930615,Woodcraft Close Covey,2024-01-27T15:00:00.000+00:00,feeder,3,N Current (Min),A,31.88
930615,Woodcraft Close Covey,2024-01-27T15:00:00.000+00:00,feeder,3,N Current (Max),A,135.38
930615,Woodcraft Close Covey,2024-01-27T15:00:00.000+00:00,feeder,3,N Current (RMS),A,52.5
930615,Woodcraft Close Covey,2024-01-27T15:00:00.000+00:00,feeder,3,L3 Current (Min),A,109.62
930615,Woodcraft Close Covey,2024-01-27T15:00:00.000+00:00,feeder,3,L3 Current (Max),A,140.0
930615,Woodcraft Close Covey,2024-01-27T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,123.25
930615,Woodcraft Close Covey,2024-01-27T15:00:00.000+00:00,feeder,3,L2 Current (Min),A,82.5
930615,Woodcraft Close Covey,2024-01-27T15:00:00.000+00:00,feeder,3,L2 Current (Max),A,196.62
930615,Woodcraft Close Covey,2024-01-27T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,124.38
930615,Woodcraft Close Covey,2024-01-27T15:00:00.000+00:00,feeder,3,L1 Current (Min),A,140.62
930615,Woodcraft Close Covey,2024-01-27T15:00:00.000+00:00,feeder,3,L1 Current (Max),A,243.75
930615,Woodcraft Close Covey,2024-01-27T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,163.62
930615,Woodcraft Close Covey,2024-01-27T15:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T15:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.38
930615,Woodcraft Close Covey,2024-01-27T15:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T15:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.0
930615,Woodcraft Close Covey,2024-01-27T15:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T15:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.88
930615,Woodcraft Close Covey,2024-01-27T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-27T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-27T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-27T15:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99179
930615,Woodcraft Close Covey,2024-01-27T15:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95596
930615,Woodcraft Close Covey,2024-01-27T15:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9975
930615,Woodcraft Close Covey,2024-01-27T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
930615,Woodcraft Close Covey,2024-01-27T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
930615,Woodcraft Close Covey,2024-01-27T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
930615,Woodcraft Close Covey,2024-01-27T15:00:00.000+00:00,feeder,2,N Current (Min),A,6.38
930615,Woodcraft Close Covey,2024-01-27T15:00:00.000+00:00,feeder,2,N Current (Max),A,27.12
930615,Woodcraft Close Covey,2024-01-27T15:00:00.000+00:00,feeder,2,N Current (RMS),A,14.5
930615,Woodcraft Close Covey,2024-01-27T15:00:00.000+00:00,feeder,2,L3 Current (Min),A,10.12
930615,Woodcraft Close Covey,2024-01-27T15:00:00.000+00:00,feeder,2,L3 Current (Max),A,33.88
930615,Woodcraft Close Covey,2024-01-27T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,21.5
930615,Woodcraft Close Covey,2024-01-27T15:00:00.000+00:00,feeder,2,L2 Current (Min),A,11.62
930615,Woodcraft Close Covey,2024-01-27T15:00:00.000+00:00,feeder,2,L2 Current (Max),A,45.5
930615,Woodcraft Close Covey,2024-01-27T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,24.5
930615,Woodcraft Close Covey,2024-01-27T15:00:00.000+00:00,feeder,2,L1 Current (Min),A,13.25
930615,Woodcraft Close Covey,2024-01-27T15:00:00.000+00:00,feeder,2,L1 Current (Max),A,20.0
930615,Woodcraft Close Covey,2024-01-27T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,13.62
930615,Woodcraft Close Covey,2024-01-27T15:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T15:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.82
930615,Woodcraft Close Covey,2024-01-27T15:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T15:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.75
930615,Woodcraft Close Covey,2024-01-27T15:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T15:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.32
930615,Woodcraft Close Covey,2024-01-27T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-27T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-27T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-27T15:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99255
930615,Woodcraft Close Covey,2024-01-27T15:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98508
930615,Woodcraft Close Covey,2024-01-27T15:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98407
930615,Woodcraft Close Covey,2024-01-27T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
930615,Woodcraft Close Covey,2024-01-27T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
930615,Woodcraft Close Covey,2024-01-27T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
930615,Woodcraft Close Covey,2024-01-27T15:00:00.000+00:00,feeder,1,N Current (Min),A,41.0
930615,Woodcraft Close Covey,2024-01-27T15:00:00.000+00:00,feeder,1,N Current (Max),A,26.25
930615,Woodcraft Close Covey,2024-01-27T15:00:00.000+00:00,feeder,1,L3 Current (Min),A,59.38
930615,Woodcraft Close Covey,2024-01-27T15:00:00.000+00:00,feeder,1,L3 Current (Max),A,80.5
930615,Woodcraft Close Covey,2024-01-27T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,67.75
930615,Woodcraft Close Covey,2024-01-27T15:00:00.000+00:00,feeder,1,L2 Current (Min),A,36.25
930615,Woodcraft Close Covey,2024-01-27T15:00:00.000+00:00,feeder,1,L2 Current (Max),A,69.38
930615,Woodcraft Close Covey,2024-01-27T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,49.88
930615,Woodcraft Close Covey,2024-01-27T15:00:00.000+00:00,feeder,1,L1 Current (Min),A,32.5
930615,Woodcraft Close Covey,2024-01-27T15:00:00.000+00:00,feeder,1,L1 Current (Max),A,72.12
930615,Woodcraft Close Covey,2024-01-27T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,50.62
930615,Woodcraft Close Covey,2024-01-27T15:00:00.000+00:00,busbar,,L3 Voltage (Min),V,250.08
930615,Woodcraft Close Covey,2024-01-27T15:00:00.000+00:00,busbar,,L3 Voltage (Max),V,253.02
930615,Woodcraft Close Covey,2024-01-27T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.89
930615,Woodcraft Close Covey,2024-01-27T15:00:00.000+00:00,busbar,,L2 Voltage (Min),V,255.77
930615,Woodcraft Close Covey,2024-01-27T15:00:00.000+00:00,busbar,,L2 Voltage (Max),V,258.91
930615,Woodcraft Close Covey,2024-01-27T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,257.72
930615,Woodcraft Close Covey,2024-01-27T15:00:00.000+00:00,busbar,,L1 Voltage (Min),V,249.55
930615,Woodcraft Close Covey,2024-01-27T15:00:00.000+00:00,busbar,,L1 Voltage (Max),V,253.11
930615,Woodcraft Close Covey,2024-01-27T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.98
930615,Woodcraft Close Covey,2024-01-27T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930615,Woodcraft Close Covey,2024-01-27T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-27T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
930615,Woodcraft Close Covey,2024-01-27T15:00:00.000+00:00,busbar,,L3 Active Power,kW,62.0
930615,Woodcraft Close Covey,2024-01-27T15:00:00.000+00:00,busbar,,L2 Active Power,kW,57.0
930615,Woodcraft Close Covey,2024-01-27T15:00:00.000+00:00,busbar,,L1 Active Power,kW,71.0
930615,Woodcraft Close Covey,2024-01-27T15:00:00.000+00:00,busbar,,N Current (Min),A,65.0
930615,Woodcraft Close Covey,2024-01-27T15:00:00.000+00:00,busbar,,N Current (Max),A,143.25
930615,Woodcraft Close Covey,2024-01-27T15:00:00.000+00:00,busbar,,N Current (RMS),A,85.75
930615,Woodcraft Close Covey,2024-01-27T15:00:00.000+00:00,busbar,,L3 Current (Min),A,219.12
930615,Woodcraft Close Covey,2024-01-27T15:00:00.000+00:00,busbar,,L3 Current (Max),A,288.0
930615,Woodcraft Close Covey,2024-01-27T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,246.88
930615,Woodcraft Close Covey,2024-01-27T15:00:00.000+00:00,busbar,,L2 Current (Min),A,164.12
930615,Woodcraft Close Covey,2024-01-27T15:00:00.000+00:00,busbar,,L2 Current (Max),A,296.5
930615,Woodcraft Close Covey,2024-01-27T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,222.88
930615,Woodcraft Close Covey,2024-01-27T15:00:00.000+00:00,busbar,,L1 Current (Min),A,227.12
930615,Woodcraft Close Covey,2024-01-27T15:00:00.000+00:00,busbar,,L1 Current (Max),A,363.38
930615,Woodcraft Close Covey,2024-01-27T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,281.62
930615,Woodcraft Close Covey,2024-01-27T15:00:00.000+00:00,transformer,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-27T15:00:00.000+00:00,ambient,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-27T14:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T14:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.88
930615,Woodcraft Close Covey,2024-01-27T14:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T14:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-21.38
930615,Woodcraft Close Covey,2024-01-27T14:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T14:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.5
930615,Woodcraft Close Covey,2024-01-27T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-27T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-27T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-27T14:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9841
930615,Woodcraft Close Covey,2024-01-27T14:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91305
930615,Woodcraft Close Covey,2024-01-27T14:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97958
930615,Woodcraft Close Covey,2024-01-27T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
930615,Woodcraft Close Covey,2024-01-27T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
930615,Woodcraft Close Covey,2024-01-27T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
930615,Woodcraft Close Covey,2024-01-27T14:50:00.000+00:00,feeder,4,N Current (Min),A,13.62
930615,Woodcraft Close Covey,2024-01-27T14:50:00.000+00:00,feeder,4,N Current (Max),A,48.62
930615,Woodcraft Close Covey,2024-01-27T14:50:00.000+00:00,feeder,4,N Current (RMS),A,27.75
930615,Woodcraft Close Covey,2024-01-27T14:50:00.000+00:00,feeder,4,L3 Current (Min),A,29.5
930615,Woodcraft Close Covey,2024-01-27T14:50:00.000+00:00,feeder,4,L3 Current (Max),A,58.88
930615,Woodcraft Close Covey,2024-01-27T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,42.5
930615,Woodcraft Close Covey,2024-01-27T14:50:00.000+00:00,feeder,4,L2 Current (Min),A,18.75
930615,Woodcraft Close Covey,2024-01-27T14:50:00.000+00:00,feeder,4,L2 Current (Max),A,33.62
930615,Woodcraft Close Covey,2024-01-27T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,23.88
930615,Woodcraft Close Covey,2024-01-27T14:50:00.000+00:00,feeder,4,L1 Current (Min),A,23.88
930615,Woodcraft Close Covey,2024-01-27T14:50:00.000+00:00,feeder,4,L1 Current (Max),A,67.12
930615,Woodcraft Close Covey,2024-01-27T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,40.0
930615,Woodcraft Close Covey,2024-01-27T14:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T14:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.62
930615,Woodcraft Close Covey,2024-01-27T14:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T14:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.19
930615,Woodcraft Close Covey,2024-01-27T14:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T14:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,7.5
930615,Woodcraft Close Covey,2024-01-27T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
930615,Woodcraft Close Covey,2024-01-27T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-27T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,6.0
930615,Woodcraft Close Covey,2024-01-27T14:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99261
930615,Woodcraft Close Covey,2024-01-27T14:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99057
930615,Woodcraft Close Covey,2024-01-27T14:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98523
930615,Woodcraft Close Covey,2024-01-27T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,35.0
930615,Woodcraft Close Covey,2024-01-27T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,29.0
930615,Woodcraft Close Covey,2024-01-27T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,41.0
930615,Woodcraft Close Covey,2024-01-27T14:50:00.000+00:00,feeder,3,N Current (Min),A,29.0
930615,Woodcraft Close Covey,2024-01-27T14:50:00.000+00:00,feeder,3,N Current (Max),A,132.5
930615,Woodcraft Close Covey,2024-01-27T14:50:00.000+00:00,feeder,3,N Current (RMS),A,48.0
930615,Woodcraft Close Covey,2024-01-27T14:50:00.000+00:00,feeder,3,L3 Current (Min),A,128.62
930615,Woodcraft Close Covey,2024-01-27T14:50:00.000+00:00,feeder,3,L3 Current (Max),A,171.25
930615,Woodcraft Close Covey,2024-01-27T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,142.62
930615,Woodcraft Close Covey,2024-01-27T14:50:00.000+00:00,feeder,3,L2 Current (Min),A,75.75
930615,Woodcraft Close Covey,2024-01-27T14:50:00.000+00:00,feeder,3,L2 Current (Max),A,173.75
930615,Woodcraft Close Covey,2024-01-27T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,112.12
930615,Woodcraft Close Covey,2024-01-27T14:50:00.000+00:00,feeder,3,L1 Current (Min),A,139.0
930615,Woodcraft Close Covey,2024-01-27T14:50:00.000+00:00,feeder,3,L1 Current (Max),A,252.62
930615,Woodcraft Close Covey,2024-01-27T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,167.62
930615,Woodcraft Close Covey,2024-01-27T14:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T14:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.25
930615,Woodcraft Close Covey,2024-01-27T14:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T14:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.69
930615,Woodcraft Close Covey,2024-01-27T14:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T14:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.81
930615,Woodcraft Close Covey,2024-01-27T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-27T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-27T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-27T14:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98389
930615,Woodcraft Close Covey,2024-01-27T14:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94925
930615,Woodcraft Close Covey,2024-01-27T14:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99573
930615,Woodcraft Close Covey,2024-01-27T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
930615,Woodcraft Close Covey,2024-01-27T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
930615,Woodcraft Close Covey,2024-01-27T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
930615,Woodcraft Close Covey,2024-01-27T14:50:00.000+00:00,feeder,2,N Current (Min),A,7.25
930615,Woodcraft Close Covey,2024-01-27T14:50:00.000+00:00,feeder,2,N Current (Max),A,25.5
930615,Woodcraft Close Covey,2024-01-27T14:50:00.000+00:00,feeder,2,N Current (RMS),A,12.12
930615,Woodcraft Close Covey,2024-01-27T14:50:00.000+00:00,feeder,2,L3 Current (Min),A,9.5
930615,Woodcraft Close Covey,2024-01-27T14:50:00.000+00:00,feeder,2,L3 Current (Max),A,33.0
930615,Woodcraft Close Covey,2024-01-27T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,12.88
930615,Woodcraft Close Covey,2024-01-27T14:50:00.000+00:00,feeder,2,L2 Current (Min),A,11.38
930615,Woodcraft Close Covey,2024-01-27T14:50:00.000+00:00,feeder,2,L2 Current (Max),A,37.0
930615,Woodcraft Close Covey,2024-01-27T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,20.5
930615,Woodcraft Close Covey,2024-01-27T14:50:00.000+00:00,feeder,2,L1 Current (Min),A,13.12
930615,Woodcraft Close Covey,2024-01-27T14:50:00.000+00:00,feeder,2,L1 Current (Max),A,26.0
930615,Woodcraft Close Covey,2024-01-27T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,14.25
