Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930615,Woodcraft Close Covey,2024-01-27T14:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T14:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.12
930615,Woodcraft Close Covey,2024-01-27T14:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T14:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.69
930615,Woodcraft Close Covey,2024-01-27T14:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T14:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.63
930615,Woodcraft Close Covey,2024-01-27T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-27T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-27T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-27T14:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99298
930615,Woodcraft Close Covey,2024-01-27T14:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9873
930615,Woodcraft Close Covey,2024-01-27T14:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98035
930615,Woodcraft Close Covey,2024-01-27T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
930615,Woodcraft Close Covey,2024-01-27T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
930615,Woodcraft Close Covey,2024-01-27T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
930615,Woodcraft Close Covey,2024-01-27T14:50:00.000+00:00,feeder,1,N Current (Min),A,50.0
930615,Woodcraft Close Covey,2024-01-27T14:50:00.000+00:00,feeder,1,N Current (Max),A,31.5
930615,Woodcraft Close Covey,2024-01-27T14:50:00.000+00:00,feeder,1,L3 Current (Min),A,54.88
930615,Woodcraft Close Covey,2024-01-27T14:50:00.000+00:00,feeder,1,L3 Current (Max),A,87.0
930615,Woodcraft Close Covey,2024-01-27T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,70.62
930615,Woodcraft Close Covey,2024-01-27T14:50:00.000+00:00,feeder,1,L2 Current (Min),A,42.38
930615,Woodcraft Close Covey,2024-01-27T14:50:00.000+00:00,feeder,1,L2 Current (Max),A,78.62
930615,Woodcraft Close Covey,2024-01-27T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,50.88
930615,Woodcraft Close Covey,2024-01-27T14:50:00.000+00:00,feeder,1,L1 Current (Min),A,30.5
930615,Woodcraft Close Covey,2024-01-27T14:50:00.000+00:00,feeder,1,L1 Current (Max),A,67.25
930615,Woodcraft Close Covey,2024-01-27T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,44.62
930615,Woodcraft Close Covey,2024-01-27T14:50:00.000+00:00,busbar,,L3 Voltage (Min),V,249.3
930615,Woodcraft Close Covey,2024-01-27T14:50:00.000+00:00,busbar,,L3 Voltage (Max),V,250.94
930615,Woodcraft Close Covey,2024-01-27T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.98
930615,Woodcraft Close Covey,2024-01-27T14:50:00.000+00:00,busbar,,L2 Voltage (Min),V,254.75
930615,Woodcraft Close Covey,2024-01-27T14:50:00.000+00:00,busbar,,L2 Voltage (Max),V,257.22
930615,Woodcraft Close Covey,2024-01-27T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,256.69
930615,Woodcraft Close Covey,2024-01-27T14:50:00.000+00:00,busbar,,L1 Voltage (Min),V,248.95
930615,Woodcraft Close Covey,2024-01-27T14:50:00.000+00:00,busbar,,L1 Voltage (Max),V,250.86
930615,Woodcraft Close Covey,2024-01-27T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.38
930615,Woodcraft Close Covey,2024-01-27T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930615,Woodcraft Close Covey,2024-01-27T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-27T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
930615,Woodcraft Close Covey,2024-01-27T14:50:00.000+00:00,busbar,,L3 Active Power,kW,67.0
930615,Woodcraft Close Covey,2024-01-27T14:50:00.000+00:00,busbar,,L2 Active Power,kW,52.0
930615,Woodcraft Close Covey,2024-01-27T14:50:00.000+00:00,busbar,,L1 Active Power,kW,66.0
930615,Woodcraft Close Covey,2024-01-27T14:50:00.000+00:00,busbar,,N Current (Min),A,63.25
930615,Woodcraft Close Covey,2024-01-27T14:50:00.000+00:00,busbar,,N Current (Max),A,124.75
930615,Woodcraft Close Covey,2024-01-27T14:50:00.000+00:00,busbar,,N Current (RMS),A,80.38
930615,Woodcraft Close Covey,2024-01-27T14:50:00.000+00:00,busbar,,L3 Current (Min),A,231.75
930615,Woodcraft Close Covey,2024-01-27T14:50:00.000+00:00,busbar,,L3 Current (Max),A,312.75
930615,Woodcraft Close Covey,2024-01-27T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,268.5
930615,Woodcraft Close Covey,2024-01-27T14:50:00.000+00:00,busbar,,L2 Current (Min),A,164.62
930615,Woodcraft Close Covey,2024-01-27T14:50:00.000+00:00,busbar,,L2 Current (Max),A,283.25
930615,Woodcraft Close Covey,2024-01-27T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,205.75
930615,Woodcraft Close Covey,2024-01-27T14:50:00.000+00:00,busbar,,L1 Current (Min),A,230.38
930615,Woodcraft Close Covey,2024-01-27T14:50:00.000+00:00,busbar,,L1 Current (Max),A,331.38
930615,Woodcraft Close Covey,2024-01-27T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,264.62
930615,Woodcraft Close Covey,2024-01-27T14:50:00.000+00:00,transformer,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-27T14:50:00.000+00:00,ambient,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-27T14:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T14:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.12
930615,Woodcraft Close Covey,2024-01-27T14:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T14:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-19.44
930615,Woodcraft Close Covey,2024-01-27T14:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T14:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.0
930615,Woodcraft Close Covey,2024-01-27T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-27T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-27T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-27T14:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98685
930615,Woodcraft Close Covey,2024-01-27T14:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92837
930615,Woodcraft Close Covey,2024-01-27T14:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98242
930615,Woodcraft Close Covey,2024-01-27T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
930615,Woodcraft Close Covey,2024-01-27T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
930615,Woodcraft Close Covey,2024-01-27T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
930615,Woodcraft Close Covey,2024-01-27T14:40:00.000+00:00,feeder,4,N Current (Min),A,18.0
930615,Woodcraft Close Covey,2024-01-27T14:40:00.000+00:00,feeder,4,N Current (Max),A,36.0
930615,Woodcraft Close Covey,2024-01-27T14:40:00.000+00:00,feeder,4,N Current (RMS),A,26.62
930615,Woodcraft Close Covey,2024-01-27T14:40:00.000+00:00,feeder,4,L3 Current (Min),A,32.25
930615,Woodcraft Close Covey,2024-01-27T14:40:00.000+00:00,feeder,4,L3 Current (Max),A,62.75
930615,Woodcraft Close Covey,2024-01-27T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,46.5
930615,Woodcraft Close Covey,2024-01-27T14:40:00.000+00:00,feeder,4,L2 Current (Min),A,19.0
930615,Woodcraft Close Covey,2024-01-27T14:40:00.000+00:00,feeder,4,L2 Current (Max),A,35.0
930615,Woodcraft Close Covey,2024-01-27T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,25.5
930615,Woodcraft Close Covey,2024-01-27T14:40:00.000+00:00,feeder,4,L1 Current (Min),A,34.62
930615,Woodcraft Close Covey,2024-01-27T14:40:00.000+00:00,feeder,4,L1 Current (Max),A,57.0
930615,Woodcraft Close Covey,2024-01-27T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,44.0
930615,Woodcraft Close Covey,2024-01-27T14:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T14:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.31
930615,Woodcraft Close Covey,2024-01-27T14:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T14:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.31
930615,Woodcraft Close Covey,2024-01-27T14:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T14:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,5.12
930615,Woodcraft Close Covey,2024-01-27T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
930615,Woodcraft Close Covey,2024-01-27T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
930615,Woodcraft Close Covey,2024-01-27T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.0
930615,Woodcraft Close Covey,2024-01-27T14:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99152
930615,Woodcraft Close Covey,2024-01-27T14:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9931
930615,Woodcraft Close Covey,2024-01-27T14:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99283
930615,Woodcraft Close Covey,2024-01-27T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,32.0
930615,Woodcraft Close Covey,2024-01-27T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,35.0
930615,Woodcraft Close Covey,2024-01-27T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,51.0
930615,Woodcraft Close Covey,2024-01-27T14:40:00.000+00:00,feeder,3,N Current (Min),A,28.12
930615,Woodcraft Close Covey,2024-01-27T14:40:00.000+00:00,feeder,3,N Current (Max),A,155.88
930615,Woodcraft Close Covey,2024-01-27T14:40:00.000+00:00,feeder,3,N Current (RMS),A,78.88
930615,Woodcraft Close Covey,2024-01-27T14:40:00.000+00:00,feeder,3,L3 Current (Min),A,114.88
930615,Woodcraft Close Covey,2024-01-27T14:40:00.000+00:00,feeder,3,L3 Current (Max),A,146.5
930615,Woodcraft Close Covey,2024-01-27T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,127.62
930615,Woodcraft Close Covey,2024-01-27T14:40:00.000+00:00,feeder,3,L2 Current (Min),A,78.88
930615,Woodcraft Close Covey,2024-01-27T14:40:00.000+00:00,feeder,3,L2 Current (Max),A,217.5
930615,Woodcraft Close Covey,2024-01-27T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,136.12
930615,Woodcraft Close Covey,2024-01-27T14:40:00.000+00:00,feeder,3,L1 Current (Min),A,141.0
930615,Woodcraft Close Covey,2024-01-27T14:40:00.000+00:00,feeder,3,L1 Current (Max),A,285.62
930615,Woodcraft Close Covey,2024-01-27T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,206.62
930615,Woodcraft Close Covey,2024-01-27T14:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T14:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,7.37
930615,Woodcraft Close Covey,2024-01-27T14:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T14:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.63
930615,Woodcraft Close Covey,2024-01-27T14:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T14:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.62
930615,Woodcraft Close Covey,2024-01-27T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-27T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-27T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-27T14:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97772
930615,Woodcraft Close Covey,2024-01-27T14:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94272
930615,Woodcraft Close Covey,2024-01-27T14:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99435
930615,Woodcraft Close Covey,2024-01-27T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
930615,Woodcraft Close Covey,2024-01-27T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
930615,Woodcraft Close Covey,2024-01-27T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
930615,Woodcraft Close Covey,2024-01-27T14:40:00.000+00:00,feeder,2,N Current (Min),A,6.5
930615,Woodcraft Close Covey,2024-01-27T14:40:00.000+00:00,feeder,2,N Current (Max),A,22.38
930615,Woodcraft Close Covey,2024-01-27T14:40:00.000+00:00,feeder,2,N Current (RMS),A,10.25
930615,Woodcraft Close Covey,2024-01-27T14:40:00.000+00:00,feeder,2,L3 Current (Min),A,10.12
930615,Woodcraft Close Covey,2024-01-27T14:40:00.000+00:00,feeder,2,L3 Current (Max),A,32.75
930615,Woodcraft Close Covey,2024-01-27T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,14.88
930615,Woodcraft Close Covey,2024-01-27T14:40:00.000+00:00,feeder,2,L2 Current (Min),A,11.25
930615,Woodcraft Close Covey,2024-01-27T14:40:00.000+00:00,feeder,2,L2 Current (Max),A,37.0
930615,Woodcraft Close Covey,2024-01-27T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,18.0
930615,Woodcraft Close Covey,2024-01-27T14:40:00.000+00:00,feeder,2,L1 Current (Min),A,13.0
930615,Woodcraft Close Covey,2024-01-27T14:40:00.000+00:00,feeder,2,L1 Current (Max),A,25.75
930615,Woodcraft Close Covey,2024-01-27T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,13.38
930615,Woodcraft Close Covey,2024-01-27T14:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T14:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.94
930615,Woodcraft Close Covey,2024-01-27T14:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T14:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.44
930615,Woodcraft Close Covey,2024-01-27T14:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T14:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.63
930615,Woodcraft Close Covey,2024-01-27T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-27T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-27T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-27T14:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99509
930615,Woodcraft Close Covey,2024-01-27T14:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9931
930615,Woodcraft Close Covey,2024-01-27T14:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98306
930615,Woodcraft Close Covey,2024-01-27T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
930615,Woodcraft Close Covey,2024-01-27T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
930615,Woodcraft Close Covey,2024-01-27T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
930615,Woodcraft Close Covey,2024-01-27T14:40:00.000+00:00,feeder,1,N Current (Min),A,58.38
930615,Woodcraft Close Covey,2024-01-27T14:40:00.000+00:00,feeder,1,N Current (Max),A,35.25
930615,Woodcraft Close Covey,2024-01-27T14:40:00.000+00:00,feeder,1,L3 Current (Min),A,67.75
930615,Woodcraft Close Covey,2024-01-27T14:40:00.000+00:00,feeder,1,L3 Current (Max),A,103.62
930615,Woodcraft Close Covey,2024-01-27T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,84.0
930615,Woodcraft Close Covey,2024-01-27T14:40:00.000+00:00,feeder,1,L2 Current (Min),A,42.25
930615,Woodcraft Close Covey,2024-01-27T14:40:00.000+00:00,feeder,1,L2 Current (Max),A,92.12
930615,Woodcraft Close Covey,2024-01-27T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,65.12
930615,Woodcraft Close Covey,2024-01-27T14:40:00.000+00:00,feeder,1,L1 Current (Min),A,38.25
930615,Woodcraft Close Covey,2024-01-27T14:40:00.000+00:00,feeder,1,L1 Current (Max),A,70.12
930615,Woodcraft Close Covey,2024-01-27T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,52.25
930615,Woodcraft Close Covey,2024-01-27T14:40:00.000+00:00,busbar,,L3 Voltage (Min),V,248.28
930615,Woodcraft Close Covey,2024-01-27T14:40:00.000+00:00,busbar,,L3 Voltage (Max),V,249.55
930615,Woodcraft Close Covey,2024-01-27T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.91
930615,Woodcraft Close Covey,2024-01-27T14:40:00.000+00:00,busbar,,L2 Voltage (Min),V,254.67
930615,Woodcraft Close Covey,2024-01-27T14:40:00.000+00:00,busbar,,L2 Voltage (Max),V,256.59
930615,Woodcraft Close Covey,2024-01-27T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,255.62
930615,Woodcraft Close Covey,2024-01-27T14:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.92
930615,Woodcraft Close Covey,2024-01-27T14:40:00.000+00:00,busbar,,L1 Voltage (Max),V,250.27
930615,Woodcraft Close Covey,2024-01-27T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.23
930615,Woodcraft Close Covey,2024-01-27T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930615,Woodcraft Close Covey,2024-01-27T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-27T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
930615,Woodcraft Close Covey,2024-01-27T14:40:00.000+00:00,busbar,,L3 Active Power,kW,67.0
930615,Woodcraft Close Covey,2024-01-27T14:40:00.000+00:00,busbar,,L2 Active Power,kW,62.0
930615,Woodcraft Close Covey,2024-01-27T14:40:00.000+00:00,busbar,,L1 Active Power,kW,78.0
930615,Woodcraft Close Covey,2024-01-27T14:40:00.000+00:00,busbar,,N Current (Min),A,65.38
930615,Woodcraft Close Covey,2024-01-27T14:40:00.000+00:00,busbar,,N Current (Max),A,153.38
930615,Woodcraft Close Covey,2024-01-27T14:40:00.000+00:00,busbar,,N Current (RMS),A,92.25
930615,Woodcraft Close Covey,2024-01-27T14:40:00.000+00:00,busbar,,L3 Current (Min),A,248.0
930615,Woodcraft Close Covey,2024-01-27T14:40:00.000+00:00,busbar,,L3 Current (Max),A,303.75
930615,Woodcraft Close Covey,2024-01-27T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,272.75
930615,Woodcraft Close Covey,2024-01-27T14:40:00.000+00:00,busbar,,L2 Current (Min),A,164.75
930615,Woodcraft Close Covey,2024-01-27T14:40:00.000+00:00,busbar,,L2 Current (Max),A,319.88
930615,Woodcraft Close Covey,2024-01-27T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,243.0
930615,Woodcraft Close Covey,2024-01-27T14:40:00.000+00:00,busbar,,L1 Current (Min),A,231.25
930615,Woodcraft Close Covey,2024-01-27T14:40:00.000+00:00,busbar,,L1 Current (Max),A,398.5
930615,Woodcraft Close Covey,2024-01-27T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,314.62
930615,Woodcraft Close Covey,2024-01-27T14:40:00.000+00:00,transformer,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-27T14:40:00.000+00:00,ambient,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-27T14:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T14:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.44
930615,Woodcraft Close Covey,2024-01-27T14:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T14:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.75
930615,Woodcraft Close Covey,2024-01-27T14:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T14:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.31
930615,Woodcraft Close Covey,2024-01-27T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-27T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-27T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-27T14:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98776
930615,Woodcraft Close Covey,2024-01-27T14:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94394
930615,Woodcraft Close Covey,2024-01-27T14:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9855
930615,Woodcraft Close Covey,2024-01-27T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
930615,Woodcraft Close Covey,2024-01-27T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
930615,Woodcraft Close Covey,2024-01-27T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
930615,Woodcraft Close Covey,2024-01-27T14:30:00.000+00:00,feeder,4,N Current (Min),A,16.5
930615,Woodcraft Close Covey,2024-01-27T14:30:00.000+00:00,feeder,4,N Current (Max),A,47.75
930615,Woodcraft Close Covey,2024-01-27T14:30:00.000+00:00,feeder,4,N Current (RMS),A,31.12
930615,Woodcraft Close Covey,2024-01-27T14:30:00.000+00:00,feeder,4,L3 Current (Min),A,31.12
930615,Woodcraft Close Covey,2024-01-27T14:30:00.000+00:00,feeder,4,L3 Current (Max),A,85.5
930615,Woodcraft Close Covey,2024-01-27T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,54.88
930615,Woodcraft Close Covey,2024-01-27T14:30:00.000+00:00,feeder,4,L2 Current (Min),A,24.5
930615,Woodcraft Close Covey,2024-01-27T14:30:00.000+00:00,feeder,4,L2 Current (Max),A,41.75
930615,Woodcraft Close Covey,2024-01-27T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,29.75
930615,Woodcraft Close Covey,2024-01-27T14:30:00.000+00:00,feeder,4,L1 Current (Min),A,33.62
930615,Woodcraft Close Covey,2024-01-27T14:30:00.000+00:00,feeder,4,L1 Current (Max),A,64.62
930615,Woodcraft Close Covey,2024-01-27T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,47.5
930615,Woodcraft Close Covey,2024-01-27T14:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T14:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.69
930615,Woodcraft Close Covey,2024-01-27T14:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T14:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,5.0
930615,Woodcraft Close Covey,2024-01-27T14:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T14:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,8.56
930615,Woodcraft Close Covey,2024-01-27T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-27T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
930615,Woodcraft Close Covey,2024-01-27T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.0
930615,Woodcraft Close Covey,2024-01-27T14:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99423
930615,Woodcraft Close Covey,2024-01-27T14:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99112
930615,Woodcraft Close Covey,2024-01-27T14:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9949
930615,Woodcraft Close Covey,2024-01-27T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,36.0
930615,Woodcraft Close Covey,2024-01-27T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,33.0
930615,Woodcraft Close Covey,2024-01-27T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,52.0
930615,Woodcraft Close Covey,2024-01-27T14:30:00.000+00:00,feeder,3,N Current (Min),A,28.75
930615,Woodcraft Close Covey,2024-01-27T14:30:00.000+00:00,feeder,3,N Current (Max),A,138.5
930615,Woodcraft Close Covey,2024-01-27T14:30:00.000+00:00,feeder,3,N Current (RMS),A,69.38
930615,Woodcraft Close Covey,2024-01-27T14:30:00.000+00:00,feeder,3,L3 Current (Min),A,128.38
930615,Woodcraft Close Covey,2024-01-27T14:30:00.000+00:00,feeder,3,L3 Current (Max),A,161.5
930615,Woodcraft Close Covey,2024-01-27T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,144.0
930615,Woodcraft Close Covey,2024-01-27T14:30:00.000+00:00,feeder,3,L2 Current (Min),A,77.38
930615,Woodcraft Close Covey,2024-01-27T14:30:00.000+00:00,feeder,3,L2 Current (Max),A,208.38
930615,Woodcraft Close Covey,2024-01-27T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,129.25
930615,Woodcraft Close Covey,2024-01-27T14:30:00.000+00:00,feeder,3,L1 Current (Min),A,166.62
930615,Woodcraft Close Covey,2024-01-27T14:30:00.000+00:00,feeder,3,L1 Current (Max),A,285.38
930615,Woodcraft Close Covey,2024-01-27T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,208.75
930615,Woodcraft Close Covey,2024-01-27T14:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T14:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,5.19
930615,Woodcraft Close Covey,2024-01-27T14:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T14:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.81
930615,Woodcraft Close Covey,2024-01-27T14:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T14:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.75
930615,Woodcraft Close Covey,2024-01-27T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-27T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-27T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-27T14:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97449
930615,Woodcraft Close Covey,2024-01-27T14:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93759
930615,Woodcraft Close Covey,2024-01-27T14:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99393
930615,Woodcraft Close Covey,2024-01-27T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
930615,Woodcraft Close Covey,2024-01-27T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
930615,Woodcraft Close Covey,2024-01-27T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
930615,Woodcraft Close Covey,2024-01-27T14:30:00.000+00:00,feeder,2,N Current (Min),A,5.88
930615,Woodcraft Close Covey,2024-01-27T14:30:00.000+00:00,feeder,2,N Current (Max),A,17.5
930615,Woodcraft Close Covey,2024-01-27T14:30:00.000+00:00,feeder,2,N Current (RMS),A,9.88
930615,Woodcraft Close Covey,2024-01-27T14:30:00.000+00:00,feeder,2,L3 Current (Min),A,9.0
930615,Woodcraft Close Covey,2024-01-27T14:30:00.000+00:00,feeder,2,L3 Current (Max),A,28.5
930615,Woodcraft Close Covey,2024-01-27T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,13.38
930615,Woodcraft Close Covey,2024-01-27T14:30:00.000+00:00,feeder,2,L2 Current (Min),A,10.5
930615,Woodcraft Close Covey,2024-01-27T14:30:00.000+00:00,feeder,2,L2 Current (Max),A,27.75
930615,Woodcraft Close Covey,2024-01-27T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,17.0
930615,Woodcraft Close Covey,2024-01-27T14:30:00.000+00:00,feeder,2,L1 Current (Min),A,12.88
930615,Woodcraft Close Covey,2024-01-27T14:30:00.000+00:00,feeder,2,L1 Current (Max),A,25.38
930615,Woodcraft Close Covey,2024-01-27T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,13.38
930615,Woodcraft Close Covey,2024-01-27T14:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T14:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.94
930615,Woodcraft Close Covey,2024-01-27T14:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T14:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.44
930615,Woodcraft Close Covey,2024-01-27T14:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T14:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.69
930615,Woodcraft Close Covey,2024-01-27T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-27T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-27T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-27T14:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99493
930615,Woodcraft Close Covey,2024-01-27T14:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99258
930615,Woodcraft Close Covey,2024-01-27T14:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98596
930615,Woodcraft Close Covey,2024-01-27T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
930615,Woodcraft Close Covey,2024-01-27T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
930615,Woodcraft Close Covey,2024-01-27T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
930615,Woodcraft Close Covey,2024-01-27T14:30:00.000+00:00,feeder,1,N Current (Min),A,52.0
930615,Woodcraft Close Covey,2024-01-27T14:30:00.000+00:00,feeder,1,N Current (Max),A,33.25
930615,Woodcraft Close Covey,2024-01-27T14:30:00.000+00:00,feeder,1,L3 Current (Min),A,65.75
930615,Woodcraft Close Covey,2024-01-27T14:30:00.000+00:00,feeder,1,L3 Current (Max),A,102.12
930615,Woodcraft Close Covey,2024-01-27T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,82.62
930615,Woodcraft Close Covey,2024-01-27T14:30:00.000+00:00,feeder,1,L2 Current (Min),A,40.0
930615,Woodcraft Close Covey,2024-01-27T14:30:00.000+00:00,feeder,1,L2 Current (Max),A,83.38
930615,Woodcraft Close Covey,2024-01-27T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,64.25
930615,Woodcraft Close Covey,2024-01-27T14:30:00.000+00:00,feeder,1,L1 Current (Min),A,42.25
930615,Woodcraft Close Covey,2024-01-27T14:30:00.000+00:00,feeder,1,L1 Current (Max),A,67.12
930615,Woodcraft Close Covey,2024-01-27T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,53.75
930615,Woodcraft Close Covey,2024-01-27T14:30:00.000+00:00,busbar,,L3 Voltage (Min),V,247.11
930615,Woodcraft Close Covey,2024-01-27T14:30:00.000+00:00,busbar,,L3 Voltage (Max),V,249.23
930615,Woodcraft Close Covey,2024-01-27T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.05
930615,Woodcraft Close Covey,2024-01-27T14:30:00.000+00:00,busbar,,L2 Voltage (Min),V,253.94
930615,Woodcraft Close Covey,2024-01-27T14:30:00.000+00:00,busbar,,L2 Voltage (Max),V,255.39
930615,Woodcraft Close Covey,2024-01-27T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.72
930615,Woodcraft Close Covey,2024-01-27T14:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.91
930615,Woodcraft Close Covey,2024-01-27T14:30:00.000+00:00,busbar,,L1 Voltage (Max),V,249.52
930615,Woodcraft Close Covey,2024-01-27T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.33
930615,Woodcraft Close Covey,2024-01-27T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930615,Woodcraft Close Covey,2024-01-27T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-27T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-27T14:30:00.000+00:00,busbar,,L3 Active Power,kW,73.0
930615,Woodcraft Close Covey,2024-01-27T14:30:00.000+00:00,busbar,,L2 Active Power,kW,60.0
930615,Woodcraft Close Covey,2024-01-27T14:30:00.000+00:00,busbar,,L1 Active Power,kW,80.0
930615,Woodcraft Close Covey,2024-01-27T14:30:00.000+00:00,busbar,,N Current (Min),A,63.25
930615,Woodcraft Close Covey,2024-01-27T14:30:00.000+00:00,busbar,,N Current (Max),A,162.75
930615,Woodcraft Close Covey,2024-01-27T14:30:00.000+00:00,busbar,,N Current (RMS),A,99.5
930615,Woodcraft Close Covey,2024-01-27T14:30:00.000+00:00,busbar,,L3 Current (Min),A,245.12
930615,Woodcraft Close Covey,2024-01-27T14:30:00.000+00:00,busbar,,L3 Current (Max),A,350.38
930615,Woodcraft Close Covey,2024-01-27T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,294.75
930615,Woodcraft Close Covey,2024-01-27T14:30:00.000+00:00,busbar,,L2 Current (Min),A,183.5
930615,Woodcraft Close Covey,2024-01-27T14:30:00.000+00:00,busbar,,L2 Current (Max),A,336.5
930615,Woodcraft Close Covey,2024-01-27T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,238.38
930615,Woodcraft Close Covey,2024-01-27T14:30:00.000+00:00,busbar,,L1 Current (Min),A,259.5
930615,Woodcraft Close Covey,2024-01-27T14:30:00.000+00:00,busbar,,L1 Current (Max),A,392.88
930615,Woodcraft Close Covey,2024-01-27T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,322.12
930615,Woodcraft Close Covey,2024-01-27T14:30:00.000+00:00,transformer,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-27T14:30:00.000+00:00,ambient,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-27T14:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T14:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.93
930615,Woodcraft Close Covey,2024-01-27T14:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T14:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-15.44
930615,Woodcraft Close Covey,2024-01-27T14:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T14:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.5
930615,Woodcraft Close Covey,2024-01-27T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-27T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-27T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-27T14:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98087
930615,Woodcraft Close Covey,2024-01-27T14:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96176
930615,Woodcraft Close Covey,2024-01-27T14:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97833
930615,Woodcraft Close Covey,2024-01-27T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
930615,Woodcraft Close Covey,2024-01-27T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
930615,Woodcraft Close Covey,2024-01-27T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
930615,Woodcraft Close Covey,2024-01-27T14:20:00.000+00:00,feeder,4,N Current (Min),A,15.0
930615,Woodcraft Close Covey,2024-01-27T14:20:00.000+00:00,feeder,4,N Current (Max),A,40.75
930615,Woodcraft Close Covey,2024-01-27T14:20:00.000+00:00,feeder,4,N Current (RMS),A,22.12
930615,Woodcraft Close Covey,2024-01-27T14:20:00.000+00:00,feeder,4,L3 Current (Min),A,25.25
930615,Woodcraft Close Covey,2024-01-27T14:20:00.000+00:00,feeder,4,L3 Current (Max),A,60.0
930615,Woodcraft Close Covey,2024-01-27T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,42.62
930615,Woodcraft Close Covey,2024-01-27T14:20:00.000+00:00,feeder,4,L2 Current (Min),A,25.5
930615,Woodcraft Close Covey,2024-01-27T14:20:00.000+00:00,feeder,4,L2 Current (Max),A,49.88
930615,Woodcraft Close Covey,2024-01-27T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,33.5
930615,Woodcraft Close Covey,2024-01-27T14:20:00.000+00:00,feeder,4,L1 Current (Min),A,27.88
930615,Woodcraft Close Covey,2024-01-27T14:20:00.000+00:00,feeder,4,L1 Current (Max),A,65.25
930615,Woodcraft Close Covey,2024-01-27T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,44.88
930615,Woodcraft Close Covey,2024-01-27T14:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T14:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.19
930615,Woodcraft Close Covey,2024-01-27T14:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T14:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,3.5
930615,Woodcraft Close Covey,2024-01-27T14:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T14:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,6.56
930615,Woodcraft Close Covey,2024-01-27T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-27T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
930615,Woodcraft Close Covey,2024-01-27T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.0
930615,Woodcraft Close Covey,2024-01-27T14:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99487
930615,Woodcraft Close Covey,2024-01-27T14:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99249
930615,Woodcraft Close Covey,2024-01-27T14:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99023
930615,Woodcraft Close Covey,2024-01-27T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,34.0
930615,Woodcraft Close Covey,2024-01-27T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,33.0
930615,Woodcraft Close Covey,2024-01-27T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,45.0
930615,Woodcraft Close Covey,2024-01-27T14:20:00.000+00:00,feeder,3,N Current (Min),A,29.25
930615,Woodcraft Close Covey,2024-01-27T14:20:00.000+00:00,feeder,3,N Current (Max),A,156.25
930615,Woodcraft Close Covey,2024-01-27T14:20:00.000+00:00,feeder,3,N Current (RMS),A,56.5
930615,Woodcraft Close Covey,2024-01-27T14:20:00.000+00:00,feeder,3,L3 Current (Min),A,115.62
930615,Woodcraft Close Covey,2024-01-27T14:20:00.000+00:00,feeder,3,L3 Current (Max),A,160.88
930615,Woodcraft Close Covey,2024-01-27T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,139.38
930615,Woodcraft Close Covey,2024-01-27T14:20:00.000+00:00,feeder,3,L2 Current (Min),A,80.38
930615,Woodcraft Close Covey,2024-01-27T14:20:00.000+00:00,feeder,3,L2 Current (Max),A,205.0
930615,Woodcraft Close Covey,2024-01-27T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,130.5
930615,Woodcraft Close Covey,2024-01-27T14:20:00.000+00:00,feeder,3,L1 Current (Min),A,142.88
930615,Woodcraft Close Covey,2024-01-27T14:20:00.000+00:00,feeder,3,L1 Current (Max),A,297.0
930615,Woodcraft Close Covey,2024-01-27T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,181.25
930615,Woodcraft Close Covey,2024-01-27T14:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T14:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.56
930615,Woodcraft Close Covey,2024-01-27T14:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T14:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.5
930615,Woodcraft Close Covey,2024-01-27T14:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T14:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.81
930615,Woodcraft Close Covey,2024-01-27T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-27T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-27T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-27T14:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97116
930615,Woodcraft Close Covey,2024-01-27T14:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90921
930615,Woodcraft Close Covey,2024-01-27T14:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99457
930615,Woodcraft Close Covey,2024-01-27T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
930615,Woodcraft Close Covey,2024-01-27T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
930615,Woodcraft Close Covey,2024-01-27T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
930615,Woodcraft Close Covey,2024-01-27T14:20:00.000+00:00,feeder,2,N Current (Min),A,6.75
930615,Woodcraft Close Covey,2024-01-27T14:20:00.000+00:00,feeder,2,N Current (Max),A,20.75
930615,Woodcraft Close Covey,2024-01-27T14:20:00.000+00:00,feeder,2,N Current (RMS),A,10.0
930615,Woodcraft Close Covey,2024-01-27T14:20:00.000+00:00,feeder,2,L3 Current (Min),A,9.0
930615,Woodcraft Close Covey,2024-01-27T14:20:00.000+00:00,feeder,2,L3 Current (Max),A,25.75
930615,Woodcraft Close Covey,2024-01-27T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,13.5
930615,Woodcraft Close Covey,2024-01-27T14:20:00.000+00:00,feeder,2,L2 Current (Min),A,10.75
930615,Woodcraft Close Covey,2024-01-27T14:20:00.000+00:00,feeder,2,L2 Current (Max),A,31.62
930615,Woodcraft Close Covey,2024-01-27T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,14.5
930615,Woodcraft Close Covey,2024-01-27T14:20:00.000+00:00,feeder,2,L1 Current (Min),A,12.88
930615,Woodcraft Close Covey,2024-01-27T14:20:00.000+00:00,feeder,2,L1 Current (Max),A,19.5
930615,Woodcraft Close Covey,2024-01-27T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,13.38
930615,Woodcraft Close Covey,2024-01-27T14:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T14:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.56
930615,Woodcraft Close Covey,2024-01-27T14:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T14:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.44
930615,Woodcraft Close Covey,2024-01-27T14:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T14:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.75
930615,Woodcraft Close Covey,2024-01-27T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-27T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-27T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-27T14:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99481
930615,Woodcraft Close Covey,2024-01-27T14:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99432
930615,Woodcraft Close Covey,2024-01-27T14:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97671
930615,Woodcraft Close Covey,2024-01-27T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
930615,Woodcraft Close Covey,2024-01-27T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
930615,Woodcraft Close Covey,2024-01-27T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
930615,Woodcraft Close Covey,2024-01-27T14:20:00.000+00:00,feeder,1,N Current (Min),A,70.62
930615,Woodcraft Close Covey,2024-01-27T14:20:00.000+00:00,feeder,1,N Current (Max),A,41.25
930615,Woodcraft Close Covey,2024-01-27T14:20:00.000+00:00,feeder,1,L3 Current (Min),A,66.62
930615,Woodcraft Close Covey,2024-01-27T14:20:00.000+00:00,feeder,1,L3 Current (Max),A,108.12
930615,Woodcraft Close Covey,2024-01-27T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,85.5
930615,Woodcraft Close Covey,2024-01-27T14:20:00.000+00:00,feeder,1,L2 Current (Min),A,45.25
930615,Woodcraft Close Covey,2024-01-27T14:20:00.000+00:00,feeder,1,L2 Current (Max),A,107.25
930615,Woodcraft Close Covey,2024-01-27T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,67.75
930615,Woodcraft Close Covey,2024-01-27T14:20:00.000+00:00,feeder,1,L1 Current (Min),A,30.75
930615,Woodcraft Close Covey,2024-01-27T14:20:00.000+00:00,feeder,1,L1 Current (Max),A,71.75
930615,Woodcraft Close Covey,2024-01-27T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,47.0
930615,Woodcraft Close Covey,2024-01-27T14:20:00.000+00:00,busbar,,L3 Voltage (Min),V,247.42
930615,Woodcraft Close Covey,2024-01-27T14:20:00.000+00:00,busbar,,L3 Voltage (Max),V,249.08
930615,Woodcraft Close Covey,2024-01-27T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.91
930615,Woodcraft Close Covey,2024-01-27T14:20:00.000+00:00,busbar,,L2 Voltage (Min),V,253.69
930615,Woodcraft Close Covey,2024-01-27T14:20:00.000+00:00,busbar,,L2 Voltage (Max),V,254.92
930615,Woodcraft Close Covey,2024-01-27T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.38
930615,Woodcraft Close Covey,2024-01-27T14:20:00.000+00:00,busbar,,L1 Voltage (Min),V,247.05
930615,Woodcraft Close Covey,2024-01-27T14:20:00.000+00:00,busbar,,L1 Voltage (Max),V,248.92
930615,Woodcraft Close Covey,2024-01-27T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.25
930615,Woodcraft Close Covey,2024-01-27T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930615,Woodcraft Close Covey,2024-01-27T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-27T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-27T14:20:00.000+00:00,busbar,,L3 Active Power,kW,69.0
930615,Woodcraft Close Covey,2024-01-27T14:20:00.000+00:00,busbar,,L2 Active Power,kW,62.0
930615,Woodcraft Close Covey,2024-01-27T14:20:00.000+00:00,busbar,,L1 Active Power,kW,70.0
930615,Woodcraft Close Covey,2024-01-27T14:20:00.000+00:00,busbar,,N Current (Min),A,66.38
930615,Woodcraft Close Covey,2024-01-27T14:20:00.000+00:00,busbar,,N Current (Max),A,177.75
930615,Woodcraft Close Covey,2024-01-27T14:20:00.000+00:00,busbar,,N Current (RMS),A,87.38
930615,Woodcraft Close Covey,2024-01-27T14:20:00.000+00:00,busbar,,L3 Current (Min),A,229.0
930615,Woodcraft Close Covey,2024-01-27T14:20:00.000+00:00,busbar,,L3 Current (Max),A,321.12
930615,Woodcraft Close Covey,2024-01-27T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,280.88
930615,Woodcraft Close Covey,2024-01-27T14:20:00.000+00:00,busbar,,L2 Current (Min),A,182.88
930615,Woodcraft Close Covey,2024-01-27T14:20:00.000+00:00,busbar,,L2 Current (Max),A,308.25
930615,Woodcraft Close Covey,2024-01-27T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,244.38
930615,Woodcraft Close Covey,2024-01-27T14:20:00.000+00:00,busbar,,L1 Current (Min),A,217.38
930615,Woodcraft Close Covey,2024-01-27T14:20:00.000+00:00,busbar,,L1 Current (Max),A,423.88
930615,Woodcraft Close Covey,2024-01-27T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,284.5
930615,Woodcraft Close Covey,2024-01-27T14:20:00.000+00:00,transformer,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-27T14:20:00.000+00:00,ambient,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-27T14:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T14:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.06
930615,Woodcraft Close Covey,2024-01-27T14:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T14:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.69
930615,Woodcraft Close Covey,2024-01-27T14:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T14:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.81
930615,Woodcraft Close Covey,2024-01-27T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-27T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-27T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-27T14:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9791
930615,Woodcraft Close Covey,2024-01-27T14:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96204
930615,Woodcraft Close Covey,2024-01-27T14:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98364
930615,Woodcraft Close Covey,2024-01-27T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
930615,Woodcraft Close Covey,2024-01-27T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
930615,Woodcraft Close Covey,2024-01-27T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
930615,Woodcraft Close Covey,2024-01-27T14:10:00.000+00:00,feeder,4,N Current (Min),A,14.75
930615,Woodcraft Close Covey,2024-01-27T14:10:00.000+00:00,feeder,4,N Current (Max),A,58.88
930615,Woodcraft Close Covey,2024-01-27T14:10:00.000+00:00,feeder,4,N Current (RMS),A,25.25
930615,Woodcraft Close Covey,2024-01-27T14:10:00.000+00:00,feeder,4,L3 Current (Min),A,24.0
930615,Woodcraft Close Covey,2024-01-27T14:10:00.000+00:00,feeder,4,L3 Current (Max),A,60.0
930615,Woodcraft Close Covey,2024-01-27T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,38.62
930615,Woodcraft Close Covey,2024-01-27T14:10:00.000+00:00,feeder,4,L2 Current (Min),A,28.75
930615,Woodcraft Close Covey,2024-01-27T14:10:00.000+00:00,feeder,4,L2 Current (Max),A,52.38
930615,Woodcraft Close Covey,2024-01-27T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,37.38
930615,Woodcraft Close Covey,2024-01-27T14:10:00.000+00:00,feeder,4,L1 Current (Min),A,29.12
930615,Woodcraft Close Covey,2024-01-27T14:10:00.000+00:00,feeder,4,L1 Current (Max),A,88.88
930615,Woodcraft Close Covey,2024-01-27T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,50.38
930615,Woodcraft Close Covey,2024-01-27T14:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T14:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.75
930615,Woodcraft Close Covey,2024-01-27T14:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T14:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,3.88
930615,Woodcraft Close Covey,2024-01-27T14:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T14:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,7.93
930615,Woodcraft Close Covey,2024-01-27T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-27T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-27T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.0
930615,Woodcraft Close Covey,2024-01-27T14:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99637
930615,Woodcraft Close Covey,2024-01-27T14:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99142
930615,Woodcraft Close Covey,2024-01-27T14:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99036
930615,Woodcraft Close Covey,2024-01-27T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,36.0
930615,Woodcraft Close Covey,2024-01-27T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,29.0
930615,Woodcraft Close Covey,2024-01-27T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,45.0
930615,Woodcraft Close Covey,2024-01-27T14:10:00.000+00:00,feeder,3,N Current (Min),A,29.0
930615,Woodcraft Close Covey,2024-01-27T14:10:00.000+00:00,feeder,3,N Current (Max),A,158.25
930615,Woodcraft Close Covey,2024-01-27T14:10:00.000+00:00,feeder,3,N Current (RMS),A,57.75
930615,Woodcraft Close Covey,2024-01-27T14:10:00.000+00:00,feeder,3,L3 Current (Min),A,121.75
