Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930615,Woodcraft Close Covey,2024-01-27T14:10:00.000+00:00,feeder,3,L3 Current (Max),A,167.25
930615,Woodcraft Close Covey,2024-01-27T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,144.88
930615,Woodcraft Close Covey,2024-01-27T14:10:00.000+00:00,feeder,3,L2 Current (Min),A,77.75
930615,Woodcraft Close Covey,2024-01-27T14:10:00.000+00:00,feeder,3,L2 Current (Max),A,178.0
930615,Woodcraft Close Covey,2024-01-27T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,115.25
930615,Woodcraft Close Covey,2024-01-27T14:10:00.000+00:00,feeder,3,L1 Current (Min),A,134.38
930615,Woodcraft Close Covey,2024-01-27T14:10:00.000+00:00,feeder,3,L1 Current (Max),A,283.38
930615,Woodcraft Close Covey,2024-01-27T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,181.62
930615,Woodcraft Close Covey,2024-01-27T14:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T14:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.19
930615,Woodcraft Close Covey,2024-01-27T14:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T14:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.75
930615,Woodcraft Close Covey,2024-01-27T14:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T14:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.12
930615,Woodcraft Close Covey,2024-01-27T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-27T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-27T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-27T14:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97717
930615,Woodcraft Close Covey,2024-01-27T14:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94122
930615,Woodcraft Close Covey,2024-01-27T14:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99387
930615,Woodcraft Close Covey,2024-01-27T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
930615,Woodcraft Close Covey,2024-01-27T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
930615,Woodcraft Close Covey,2024-01-27T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
930615,Woodcraft Close Covey,2024-01-27T14:10:00.000+00:00,feeder,2,N Current (Min),A,6.38
930615,Woodcraft Close Covey,2024-01-27T14:10:00.000+00:00,feeder,2,N Current (Max),A,38.62
930615,Woodcraft Close Covey,2024-01-27T14:10:00.000+00:00,feeder,2,N Current (RMS),A,11.0
930615,Woodcraft Close Covey,2024-01-27T14:10:00.000+00:00,feeder,2,L3 Current (Min),A,9.25
930615,Woodcraft Close Covey,2024-01-27T14:10:00.000+00:00,feeder,2,L3 Current (Max),A,43.5
930615,Woodcraft Close Covey,2024-01-27T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,16.88
930615,Woodcraft Close Covey,2024-01-27T14:10:00.000+00:00,feeder,2,L2 Current (Min),A,11.12
930615,Woodcraft Close Covey,2024-01-27T14:10:00.000+00:00,feeder,2,L2 Current (Max),A,50.0
930615,Woodcraft Close Covey,2024-01-27T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,16.0
930615,Woodcraft Close Covey,2024-01-27T14:10:00.000+00:00,feeder,2,L1 Current (Min),A,13.0
930615,Woodcraft Close Covey,2024-01-27T14:10:00.000+00:00,feeder,2,L1 Current (Max),A,23.62
930615,Woodcraft Close Covey,2024-01-27T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,14.5
930615,Woodcraft Close Covey,2024-01-27T14:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T14:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.88
930615,Woodcraft Close Covey,2024-01-27T14:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T14:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.81
930615,Woodcraft Close Covey,2024-01-27T14:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T14:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.25
930615,Woodcraft Close Covey,2024-01-27T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-27T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-27T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-27T14:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99594
930615,Woodcraft Close Covey,2024-01-27T14:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99557
930615,Woodcraft Close Covey,2024-01-27T14:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97861
930615,Woodcraft Close Covey,2024-01-27T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
930615,Woodcraft Close Covey,2024-01-27T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
930615,Woodcraft Close Covey,2024-01-27T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
930615,Woodcraft Close Covey,2024-01-27T14:10:00.000+00:00,feeder,1,N Current (Min),A,69.0
930615,Woodcraft Close Covey,2024-01-27T14:10:00.000+00:00,feeder,1,N Current (Max),A,43.5
930615,Woodcraft Close Covey,2024-01-27T14:10:00.000+00:00,feeder,1,L3 Current (Min),A,70.12
930615,Woodcraft Close Covey,2024-01-27T14:10:00.000+00:00,feeder,1,L3 Current (Max),A,113.0
930615,Woodcraft Close Covey,2024-01-27T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,85.75
930615,Woodcraft Close Covey,2024-01-27T14:10:00.000+00:00,feeder,1,L2 Current (Min),A,46.88
930615,Woodcraft Close Covey,2024-01-27T14:10:00.000+00:00,feeder,1,L2 Current (Max),A,112.5
930615,Woodcraft Close Covey,2024-01-27T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,84.5
930615,Woodcraft Close Covey,2024-01-27T14:10:00.000+00:00,feeder,1,L1 Current (Min),A,29.5
930615,Woodcraft Close Covey,2024-01-27T14:10:00.000+00:00,feeder,1,L1 Current (Max),A,67.5
930615,Woodcraft Close Covey,2024-01-27T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,45.0
930615,Woodcraft Close Covey,2024-01-27T14:10:00.000+00:00,busbar,,L3 Voltage (Min),V,247.45
930615,Woodcraft Close Covey,2024-01-27T14:10:00.000+00:00,busbar,,L3 Voltage (Max),V,249.53
930615,Woodcraft Close Covey,2024-01-27T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.03
930615,Woodcraft Close Covey,2024-01-27T14:10:00.000+00:00,busbar,,L2 Voltage (Min),V,253.98
930615,Woodcraft Close Covey,2024-01-27T14:10:00.000+00:00,busbar,,L2 Voltage (Max),V,255.7
930615,Woodcraft Close Covey,2024-01-27T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.53
930615,Woodcraft Close Covey,2024-01-27T14:10:00.000+00:00,busbar,,L1 Voltage (Min),V,247.09
930615,Woodcraft Close Covey,2024-01-27T14:10:00.000+00:00,busbar,,L1 Voltage (Max),V,249.53
930615,Woodcraft Close Covey,2024-01-27T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.59
930615,Woodcraft Close Covey,2024-01-27T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930615,Woodcraft Close Covey,2024-01-27T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-27T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
930615,Woodcraft Close Covey,2024-01-27T14:10:00.000+00:00,busbar,,L3 Active Power,kW,71.0
930615,Woodcraft Close Covey,2024-01-27T14:10:00.000+00:00,busbar,,L2 Active Power,kW,64.0
930615,Woodcraft Close Covey,2024-01-27T14:10:00.000+00:00,busbar,,L1 Active Power,kW,72.0
930615,Woodcraft Close Covey,2024-01-27T14:10:00.000+00:00,busbar,,N Current (Min),A,62.62
930615,Woodcraft Close Covey,2024-01-27T14:10:00.000+00:00,busbar,,N Current (Max),A,179.12
930615,Woodcraft Close Covey,2024-01-27T14:10:00.000+00:00,busbar,,N Current (RMS),A,83.88
930615,Woodcraft Close Covey,2024-01-27T14:10:00.000+00:00,busbar,,L3 Current (Min),A,243.0
930615,Woodcraft Close Covey,2024-01-27T14:10:00.000+00:00,busbar,,L3 Current (Max),A,344.88
930615,Woodcraft Close Covey,2024-01-27T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,286.0
930615,Woodcraft Close Covey,2024-01-27T14:10:00.000+00:00,busbar,,L2 Current (Min),A,191.62
930615,Woodcraft Close Covey,2024-01-27T14:10:00.000+00:00,busbar,,L2 Current (Max),A,318.88
930615,Woodcraft Close Covey,2024-01-27T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,251.75
930615,Woodcraft Close Covey,2024-01-27T14:10:00.000+00:00,busbar,,L1 Current (Min),A,208.75
930615,Woodcraft Close Covey,2024-01-27T14:10:00.000+00:00,busbar,,L1 Current (Max),A,413.25
930615,Woodcraft Close Covey,2024-01-27T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,289.88
930615,Woodcraft Close Covey,2024-01-27T14:10:00.000+00:00,transformer,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-27T14:10:00.000+00:00,ambient,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-27T14:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T14:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.69
930615,Woodcraft Close Covey,2024-01-27T14:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T14:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.31
930615,Woodcraft Close Covey,2024-01-27T14:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T14:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.32
930615,Woodcraft Close Covey,2024-01-27T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-27T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-27T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-27T14:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98221
930615,Woodcraft Close Covey,2024-01-27T14:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94763
930615,Woodcraft Close Covey,2024-01-27T14:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98117
930615,Woodcraft Close Covey,2024-01-27T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
930615,Woodcraft Close Covey,2024-01-27T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
930615,Woodcraft Close Covey,2024-01-27T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
930615,Woodcraft Close Covey,2024-01-27T14:00:00.000+00:00,feeder,4,N Current (Min),A,14.12
930615,Woodcraft Close Covey,2024-01-27T14:00:00.000+00:00,feeder,4,N Current (Max),A,63.38
930615,Woodcraft Close Covey,2024-01-27T14:00:00.000+00:00,feeder,4,N Current (RMS),A,25.25
930615,Woodcraft Close Covey,2024-01-27T14:00:00.000+00:00,feeder,4,L3 Current (Min),A,25.75
930615,Woodcraft Close Covey,2024-01-27T14:00:00.000+00:00,feeder,4,L3 Current (Max),A,52.75
930615,Woodcraft Close Covey,2024-01-27T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,39.0
930615,Woodcraft Close Covey,2024-01-27T14:00:00.000+00:00,feeder,4,L2 Current (Min),A,20.25
930615,Woodcraft Close Covey,2024-01-27T14:00:00.000+00:00,feeder,4,L2 Current (Max),A,35.75
930615,Woodcraft Close Covey,2024-01-27T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,29.62
930615,Woodcraft Close Covey,2024-01-27T14:00:00.000+00:00,feeder,4,L1 Current (Min),A,27.38
930615,Woodcraft Close Covey,2024-01-27T14:00:00.000+00:00,feeder,4,L1 Current (Max),A,92.0
930615,Woodcraft Close Covey,2024-01-27T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,45.88
930615,Woodcraft Close Covey,2024-01-27T14:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T14:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.5
930615,Woodcraft Close Covey,2024-01-27T14:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T14:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,3.19
930615,Woodcraft Close Covey,2024-01-27T14:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T14:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,6.87
930615,Woodcraft Close Covey,2024-01-27T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-27T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
930615,Woodcraft Close Covey,2024-01-27T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,6.0
930615,Woodcraft Close Covey,2024-01-27T14:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99509
930615,Woodcraft Close Covey,2024-01-27T14:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99335
930615,Woodcraft Close Covey,2024-01-27T14:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9903
930615,Woodcraft Close Covey,2024-01-27T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,34.0
930615,Woodcraft Close Covey,2024-01-27T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,35.0
930615,Woodcraft Close Covey,2024-01-27T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,47.0
930615,Woodcraft Close Covey,2024-01-27T14:00:00.000+00:00,feeder,3,N Current (Min),A,31.38
930615,Woodcraft Close Covey,2024-01-27T14:00:00.000+00:00,feeder,3,N Current (Max),A,154.25
930615,Woodcraft Close Covey,2024-01-27T14:00:00.000+00:00,feeder,3,N Current (RMS),A,58.75
930615,Woodcraft Close Covey,2024-01-27T14:00:00.000+00:00,feeder,3,L3 Current (Min),A,120.88
930615,Woodcraft Close Covey,2024-01-27T14:00:00.000+00:00,feeder,3,L3 Current (Max),A,163.88
930615,Woodcraft Close Covey,2024-01-27T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,138.62
930615,Woodcraft Close Covey,2024-01-27T14:00:00.000+00:00,feeder,3,L2 Current (Min),A,94.0
930615,Woodcraft Close Covey,2024-01-27T14:00:00.000+00:00,feeder,3,L2 Current (Max),A,189.75
930615,Woodcraft Close Covey,2024-01-27T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,139.12
930615,Woodcraft Close Covey,2024-01-27T14:00:00.000+00:00,feeder,3,L1 Current (Min),A,156.88
930615,Woodcraft Close Covey,2024-01-27T14:00:00.000+00:00,feeder,3,L1 Current (Max),A,290.0
930615,Woodcraft Close Covey,2024-01-27T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,189.12
930615,Woodcraft Close Covey,2024-01-27T14:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T14:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.56
930615,Woodcraft Close Covey,2024-01-27T14:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T14:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.06
930615,Woodcraft Close Covey,2024-01-27T14:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T14:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.0
930615,Woodcraft Close Covey,2024-01-27T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-27T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-27T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-27T14:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9621
930615,Woodcraft Close Covey,2024-01-27T14:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89541
930615,Woodcraft Close Covey,2024-01-27T14:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99496
930615,Woodcraft Close Covey,2024-01-27T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
930615,Woodcraft Close Covey,2024-01-27T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
930615,Woodcraft Close Covey,2024-01-27T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
930615,Woodcraft Close Covey,2024-01-27T14:00:00.000+00:00,feeder,2,N Current (Min),A,8.75
930615,Woodcraft Close Covey,2024-01-27T14:00:00.000+00:00,feeder,2,N Current (Max),A,54.62
930615,Woodcraft Close Covey,2024-01-27T14:00:00.000+00:00,feeder,2,N Current (RMS),A,22.62
930615,Woodcraft Close Covey,2024-01-27T14:00:00.000+00:00,feeder,2,L3 Current (Min),A,8.5
930615,Woodcraft Close Covey,2024-01-27T14:00:00.000+00:00,feeder,2,L3 Current (Max),A,36.5
930615,Woodcraft Close Covey,2024-01-27T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,12.38
930615,Woodcraft Close Covey,2024-01-27T14:00:00.000+00:00,feeder,2,L2 Current (Min),A,11.25
930615,Woodcraft Close Covey,2024-01-27T14:00:00.000+00:00,feeder,2,L2 Current (Max),A,30.12
930615,Woodcraft Close Covey,2024-01-27T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,13.5
930615,Woodcraft Close Covey,2024-01-27T14:00:00.000+00:00,feeder,2,L1 Current (Min),A,13.38
930615,Woodcraft Close Covey,2024-01-27T14:00:00.000+00:00,feeder,2,L1 Current (Max),A,63.25
930615,Woodcraft Close Covey,2024-01-27T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,28.75
930615,Woodcraft Close Covey,2024-01-27T14:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T14:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.25
930615,Woodcraft Close Covey,2024-01-27T14:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T14:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.81
930615,Woodcraft Close Covey,2024-01-27T14:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T14:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.75
930615,Woodcraft Close Covey,2024-01-27T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-27T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-27T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-27T14:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99567
930615,Woodcraft Close Covey,2024-01-27T14:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98889
930615,Woodcraft Close Covey,2024-01-27T14:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98108
930615,Woodcraft Close Covey,2024-01-27T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
930615,Woodcraft Close Covey,2024-01-27T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
930615,Woodcraft Close Covey,2024-01-27T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
930615,Woodcraft Close Covey,2024-01-27T14:00:00.000+00:00,feeder,1,N Current (Min),A,56.0
930615,Woodcraft Close Covey,2024-01-27T14:00:00.000+00:00,feeder,1,N Current (Max),A,38.62
930615,Woodcraft Close Covey,2024-01-27T14:00:00.000+00:00,feeder,1,L3 Current (Min),A,68.62
930615,Woodcraft Close Covey,2024-01-27T14:00:00.000+00:00,feeder,1,L3 Current (Max),A,102.25
930615,Woodcraft Close Covey,2024-01-27T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,83.75
930615,Woodcraft Close Covey,2024-01-27T14:00:00.000+00:00,feeder,1,L2 Current (Min),A,33.12
930615,Woodcraft Close Covey,2024-01-27T14:00:00.000+00:00,feeder,1,L2 Current (Max),A,79.38
930615,Woodcraft Close Covey,2024-01-27T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,59.0
930615,Woodcraft Close Covey,2024-01-27T14:00:00.000+00:00,feeder,1,L1 Current (Min),A,28.38
930615,Woodcraft Close Covey,2024-01-27T14:00:00.000+00:00,feeder,1,L1 Current (Max),A,72.25
930615,Woodcraft Close Covey,2024-01-27T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,45.25
930615,Woodcraft Close Covey,2024-01-27T14:00:00.000+00:00,busbar,,L3 Voltage (Min),V,248.28
930615,Woodcraft Close Covey,2024-01-27T14:00:00.000+00:00,busbar,,L3 Voltage (Max),V,249.88
930615,Woodcraft Close Covey,2024-01-27T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.02
930615,Woodcraft Close Covey,2024-01-27T14:00:00.000+00:00,busbar,,L2 Voltage (Min),V,254.91
930615,Woodcraft Close Covey,2024-01-27T14:00:00.000+00:00,busbar,,L2 Voltage (Max),V,256.58
930615,Woodcraft Close Covey,2024-01-27T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,255.84
930615,Woodcraft Close Covey,2024-01-27T14:00:00.000+00:00,busbar,,L1 Voltage (Min),V,248.55
930615,Woodcraft Close Covey,2024-01-27T14:00:00.000+00:00,busbar,,L1 Voltage (Max),V,250.58
930615,Woodcraft Close Covey,2024-01-27T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.64
930615,Woodcraft Close Covey,2024-01-27T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930615,Woodcraft Close Covey,2024-01-27T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-27T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
930615,Woodcraft Close Covey,2024-01-27T14:00:00.000+00:00,busbar,,L3 Active Power,kW,68.0
930615,Woodcraft Close Covey,2024-01-27T14:00:00.000+00:00,busbar,,L2 Active Power,kW,61.0
930615,Woodcraft Close Covey,2024-01-27T14:00:00.000+00:00,busbar,,L1 Active Power,kW,76.0
930615,Woodcraft Close Covey,2024-01-27T14:00:00.000+00:00,busbar,,N Current (Min),A,63.62
930615,Woodcraft Close Covey,2024-01-27T14:00:00.000+00:00,busbar,,N Current (Max),A,180.75
930615,Woodcraft Close Covey,2024-01-27T14:00:00.000+00:00,busbar,,N Current (RMS),A,91.88
930615,Woodcraft Close Covey,2024-01-27T14:00:00.000+00:00,busbar,,L3 Current (Min),A,237.0
930615,Woodcraft Close Covey,2024-01-27T14:00:00.000+00:00,busbar,,L3 Current (Max),A,327.5
930615,Woodcraft Close Covey,2024-01-27T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,273.5
930615,Woodcraft Close Covey,2024-01-27T14:00:00.000+00:00,busbar,,L2 Current (Min),A,172.0
930615,Woodcraft Close Covey,2024-01-27T14:00:00.000+00:00,busbar,,L2 Current (Max),A,297.62
930615,Woodcraft Close Covey,2024-01-27T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,239.12
930615,Woodcraft Close Covey,2024-01-27T14:00:00.000+00:00,busbar,,L1 Current (Min),A,238.62
930615,Woodcraft Close Covey,2024-01-27T14:00:00.000+00:00,busbar,,L1 Current (Max),A,422.5
930615,Woodcraft Close Covey,2024-01-27T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,307.12
930615,Woodcraft Close Covey,2024-01-27T14:00:00.000+00:00,transformer,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-27T14:00:00.000+00:00,ambient,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-27T13:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T13:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.12
930615,Woodcraft Close Covey,2024-01-27T13:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T13:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.81
930615,Woodcraft Close Covey,2024-01-27T13:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T13:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.69
930615,Woodcraft Close Covey,2024-01-27T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-27T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-27T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-27T13:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96799
930615,Woodcraft Close Covey,2024-01-27T13:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96265
930615,Woodcraft Close Covey,2024-01-27T13:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97748
930615,Woodcraft Close Covey,2024-01-27T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
930615,Woodcraft Close Covey,2024-01-27T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
930615,Woodcraft Close Covey,2024-01-27T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
930615,Woodcraft Close Covey,2024-01-27T13:50:00.000+00:00,feeder,4,N Current (Min),A,13.5
930615,Woodcraft Close Covey,2024-01-27T13:50:00.000+00:00,feeder,4,N Current (Max),A,25.5
930615,Woodcraft Close Covey,2024-01-27T13:50:00.000+00:00,feeder,4,N Current (RMS),A,18.75
930615,Woodcraft Close Covey,2024-01-27T13:50:00.000+00:00,feeder,4,L3 Current (Min),A,24.38
930615,Woodcraft Close Covey,2024-01-27T13:50:00.000+00:00,feeder,4,L3 Current (Max),A,45.38
930615,Woodcraft Close Covey,2024-01-27T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,30.62
930615,Woodcraft Close Covey,2024-01-27T13:50:00.000+00:00,feeder,4,L2 Current (Min),A,19.75
930615,Woodcraft Close Covey,2024-01-27T13:50:00.000+00:00,feeder,4,L2 Current (Max),A,44.25
930615,Woodcraft Close Covey,2024-01-27T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,31.25
930615,Woodcraft Close Covey,2024-01-27T13:50:00.000+00:00,feeder,4,L1 Current (Min),A,26.25
930615,Woodcraft Close Covey,2024-01-27T13:50:00.000+00:00,feeder,4,L1 Current (Max),A,50.88
930615,Woodcraft Close Covey,2024-01-27T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,36.12
930615,Woodcraft Close Covey,2024-01-27T13:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T13:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.81
930615,Woodcraft Close Covey,2024-01-27T13:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T13:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,2.62
930615,Woodcraft Close Covey,2024-01-27T13:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T13:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,6.06
930615,Woodcraft Close Covey,2024-01-27T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-27T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
930615,Woodcraft Close Covey,2024-01-27T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.0
930615,Woodcraft Close Covey,2024-01-27T13:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99622
930615,Woodcraft Close Covey,2024-01-27T13:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.992
930615,Woodcraft Close Covey,2024-01-27T13:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99414
930615,Woodcraft Close Covey,2024-01-27T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,33.0
930615,Woodcraft Close Covey,2024-01-27T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,35.0
930615,Woodcraft Close Covey,2024-01-27T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,53.0
930615,Woodcraft Close Covey,2024-01-27T13:50:00.000+00:00,feeder,3,N Current (Min),A,33.25
930615,Woodcraft Close Covey,2024-01-27T13:50:00.000+00:00,feeder,3,N Current (Max),A,149.62
930615,Woodcraft Close Covey,2024-01-27T13:50:00.000+00:00,feeder,3,N Current (RMS),A,81.75
930615,Woodcraft Close Covey,2024-01-27T13:50:00.000+00:00,feeder,3,L3 Current (Min),A,109.38
930615,Woodcraft Close Covey,2024-01-27T13:50:00.000+00:00,feeder,3,L3 Current (Max),A,195.25
930615,Woodcraft Close Covey,2024-01-27T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,134.38
930615,Woodcraft Close Covey,2024-01-27T13:50:00.000+00:00,feeder,3,L2 Current (Min),A,84.5
930615,Woodcraft Close Covey,2024-01-27T13:50:00.000+00:00,feeder,3,L2 Current (Max),A,200.62
930615,Woodcraft Close Covey,2024-01-27T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,135.88
930615,Woodcraft Close Covey,2024-01-27T13:50:00.000+00:00,feeder,3,L1 Current (Min),A,166.25
930615,Woodcraft Close Covey,2024-01-27T13:50:00.000+00:00,feeder,3,L1 Current (Max),A,274.62
930615,Woodcraft Close Covey,2024-01-27T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,213.25
930615,Woodcraft Close Covey,2024-01-27T13:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T13:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.88
930615,Woodcraft Close Covey,2024-01-27T13:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T13:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-19.62
930615,Woodcraft Close Covey,2024-01-27T13:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T13:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.94
930615,Woodcraft Close Covey,2024-01-27T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-27T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-27T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-27T13:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97018
930615,Woodcraft Close Covey,2024-01-27T13:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93423
930615,Woodcraft Close Covey,2024-01-27T13:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99454
930615,Woodcraft Close Covey,2024-01-27T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
930615,Woodcraft Close Covey,2024-01-27T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
930615,Woodcraft Close Covey,2024-01-27T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
930615,Woodcraft Close Covey,2024-01-27T13:50:00.000+00:00,feeder,2,N Current (Min),A,7.25
930615,Woodcraft Close Covey,2024-01-27T13:50:00.000+00:00,feeder,2,N Current (Max),A,22.38
930615,Woodcraft Close Covey,2024-01-27T13:50:00.000+00:00,feeder,2,N Current (RMS),A,12.38
930615,Woodcraft Close Covey,2024-01-27T13:50:00.000+00:00,feeder,2,L3 Current (Min),A,8.88
930615,Woodcraft Close Covey,2024-01-27T13:50:00.000+00:00,feeder,2,L3 Current (Max),A,36.38
930615,Woodcraft Close Covey,2024-01-27T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,13.12
930615,Woodcraft Close Covey,2024-01-27T13:50:00.000+00:00,feeder,2,L2 Current (Min),A,11.38
930615,Woodcraft Close Covey,2024-01-27T13:50:00.000+00:00,feeder,2,L2 Current (Max),A,30.88
930615,Woodcraft Close Covey,2024-01-27T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,19.0
930615,Woodcraft Close Covey,2024-01-27T13:50:00.000+00:00,feeder,2,L1 Current (Min),A,13.12
930615,Woodcraft Close Covey,2024-01-27T13:50:00.000+00:00,feeder,2,L1 Current (Max),A,20.88
930615,Woodcraft Close Covey,2024-01-27T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,13.88
930615,Woodcraft Close Covey,2024-01-27T13:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T13:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.81
930615,Woodcraft Close Covey,2024-01-27T13:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T13:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.0
930615,Woodcraft Close Covey,2024-01-27T13:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T13:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.19
930615,Woodcraft Close Covey,2024-01-27T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-27T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-27T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-27T13:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9949
930615,Woodcraft Close Covey,2024-01-27T13:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98959
930615,Woodcraft Close Covey,2024-01-27T13:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97617
930615,Woodcraft Close Covey,2024-01-27T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
930615,Woodcraft Close Covey,2024-01-27T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
930615,Woodcraft Close Covey,2024-01-27T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
930615,Woodcraft Close Covey,2024-01-27T13:50:00.000+00:00,feeder,1,N Current (Min),A,65.75
930615,Woodcraft Close Covey,2024-01-27T13:50:00.000+00:00,feeder,1,N Current (Max),A,42.62
930615,Woodcraft Close Covey,2024-01-27T13:50:00.000+00:00,feeder,1,L3 Current (Min),A,60.5
930615,Woodcraft Close Covey,2024-01-27T13:50:00.000+00:00,feeder,1,L3 Current (Max),A,103.0
930615,Woodcraft Close Covey,2024-01-27T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,80.75
930615,Woodcraft Close Covey,2024-01-27T13:50:00.000+00:00,feeder,1,L2 Current (Min),A,31.38
930615,Woodcraft Close Covey,2024-01-27T13:50:00.000+00:00,feeder,1,L2 Current (Max),A,70.0
930615,Woodcraft Close Covey,2024-01-27T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,50.12
930615,Woodcraft Close Covey,2024-01-27T13:50:00.000+00:00,feeder,1,L1 Current (Min),A,28.5
930615,Woodcraft Close Covey,2024-01-27T13:50:00.000+00:00,feeder,1,L1 Current (Max),A,56.75
930615,Woodcraft Close Covey,2024-01-27T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,39.0
930615,Woodcraft Close Covey,2024-01-27T13:50:00.000+00:00,busbar,,L3 Voltage (Min),V,249.06
930615,Woodcraft Close Covey,2024-01-27T13:50:00.000+00:00,busbar,,L3 Voltage (Max),V,250.84
930615,Woodcraft Close Covey,2024-01-27T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.77
930615,Woodcraft Close Covey,2024-01-27T13:50:00.000+00:00,busbar,,L2 Voltage (Min),V,254.88
930615,Woodcraft Close Covey,2024-01-27T13:50:00.000+00:00,busbar,,L2 Voltage (Max),V,256.8
930615,Woodcraft Close Covey,2024-01-27T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,256.16
930615,Woodcraft Close Covey,2024-01-27T13:50:00.000+00:00,busbar,,L1 Voltage (Min),V,249.12
930615,Woodcraft Close Covey,2024-01-27T13:50:00.000+00:00,busbar,,L1 Voltage (Max),V,250.75
930615,Woodcraft Close Covey,2024-01-27T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.12
930615,Woodcraft Close Covey,2024-01-27T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-27T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-27T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
930615,Woodcraft Close Covey,2024-01-27T13:50:00.000+00:00,busbar,,L3 Active Power,kW,64.0
930615,Woodcraft Close Covey,2024-01-27T13:50:00.000+00:00,busbar,,L2 Active Power,kW,60.0
930615,Woodcraft Close Covey,2024-01-27T13:50:00.000+00:00,busbar,,L1 Active Power,kW,75.0
930615,Woodcraft Close Covey,2024-01-27T13:50:00.000+00:00,busbar,,N Current (Min),A,60.75
930615,Woodcraft Close Covey,2024-01-27T13:50:00.000+00:00,busbar,,N Current (Max),A,156.75
930615,Woodcraft Close Covey,2024-01-27T13:50:00.000+00:00,busbar,,N Current (RMS),A,92.62
930615,Woodcraft Close Covey,2024-01-27T13:50:00.000+00:00,busbar,,L3 Current (Min),A,218.5
930615,Woodcraft Close Covey,2024-01-27T13:50:00.000+00:00,busbar,,L3 Current (Max),A,346.25
930615,Woodcraft Close Covey,2024-01-27T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,258.5
930615,Woodcraft Close Covey,2024-01-27T13:50:00.000+00:00,busbar,,L2 Current (Min),A,179.12
930615,Woodcraft Close Covey,2024-01-27T13:50:00.000+00:00,busbar,,L2 Current (Max),A,302.12
930615,Woodcraft Close Covey,2024-01-27T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,234.75
930615,Woodcraft Close Covey,2024-01-27T13:50:00.000+00:00,busbar,,L1 Current (Min),A,237.25
930615,Woodcraft Close Covey,2024-01-27T13:50:00.000+00:00,busbar,,L1 Current (Max),A,361.38
930615,Woodcraft Close Covey,2024-01-27T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,301.0
930615,Woodcraft Close Covey,2024-01-27T13:50:00.000+00:00,transformer,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-27T13:50:00.000+00:00,ambient,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-27T13:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T13:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.44
930615,Woodcraft Close Covey,2024-01-27T13:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T13:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.25
930615,Woodcraft Close Covey,2024-01-27T13:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T13:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.69
930615,Woodcraft Close Covey,2024-01-27T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-27T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-27T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-27T13:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96936
930615,Woodcraft Close Covey,2024-01-27T13:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94455
930615,Woodcraft Close Covey,2024-01-27T13:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98315
930615,Woodcraft Close Covey,2024-01-27T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
930615,Woodcraft Close Covey,2024-01-27T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
930615,Woodcraft Close Covey,2024-01-27T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
930615,Woodcraft Close Covey,2024-01-27T13:40:00.000+00:00,feeder,4,N Current (Min),A,15.75
930615,Woodcraft Close Covey,2024-01-27T13:40:00.000+00:00,feeder,4,N Current (Max),A,36.88
930615,Woodcraft Close Covey,2024-01-27T13:40:00.000+00:00,feeder,4,N Current (RMS),A,23.38
930615,Woodcraft Close Covey,2024-01-27T13:40:00.000+00:00,feeder,4,L3 Current (Min),A,25.38
930615,Woodcraft Close Covey,2024-01-27T13:40:00.000+00:00,feeder,4,L3 Current (Max),A,53.5
930615,Woodcraft Close Covey,2024-01-27T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,31.75
930615,Woodcraft Close Covey,2024-01-27T13:40:00.000+00:00,feeder,4,L2 Current (Min),A,15.5
930615,Woodcraft Close Covey,2024-01-27T13:40:00.000+00:00,feeder,4,L2 Current (Max),A,62.75
930615,Woodcraft Close Covey,2024-01-27T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,28.0
930615,Woodcraft Close Covey,2024-01-27T13:40:00.000+00:00,feeder,4,L1 Current (Min),A,34.38
930615,Woodcraft Close Covey,2024-01-27T13:40:00.000+00:00,feeder,4,L1 Current (Max),A,69.0
930615,Woodcraft Close Covey,2024-01-27T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,43.38
930615,Woodcraft Close Covey,2024-01-27T13:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T13:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.12
930615,Woodcraft Close Covey,2024-01-27T13:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T13:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,3.12
930615,Woodcraft Close Covey,2024-01-27T13:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T13:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,6.87
930615,Woodcraft Close Covey,2024-01-27T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-27T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
930615,Woodcraft Close Covey,2024-01-27T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.0
930615,Woodcraft Close Covey,2024-01-27T13:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9971
930615,Woodcraft Close Covey,2024-01-27T13:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99387
930615,Woodcraft Close Covey,2024-01-27T13:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98996
930615,Woodcraft Close Covey,2024-01-27T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,39.0
930615,Woodcraft Close Covey,2024-01-27T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,39.0
930615,Woodcraft Close Covey,2024-01-27T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,46.0
930615,Woodcraft Close Covey,2024-01-27T13:40:00.000+00:00,feeder,3,N Current (Min),A,27.88
930615,Woodcraft Close Covey,2024-01-27T13:40:00.000+00:00,feeder,3,N Current (Max),A,121.25
930615,Woodcraft Close Covey,2024-01-27T13:40:00.000+00:00,feeder,3,N Current (RMS),A,52.5
930615,Woodcraft Close Covey,2024-01-27T13:40:00.000+00:00,feeder,3,L3 Current (Min),A,109.25
930615,Woodcraft Close Covey,2024-01-27T13:40:00.000+00:00,feeder,3,L3 Current (Max),A,193.38
930615,Woodcraft Close Covey,2024-01-27T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,156.88
930615,Woodcraft Close Covey,2024-01-27T13:40:00.000+00:00,feeder,3,L2 Current (Min),A,95.62
930615,Woodcraft Close Covey,2024-01-27T13:40:00.000+00:00,feeder,3,L2 Current (Max),A,216.5
930615,Woodcraft Close Covey,2024-01-27T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,153.38
930615,Woodcraft Close Covey,2024-01-27T13:40:00.000+00:00,feeder,3,L1 Current (Min),A,155.5
930615,Woodcraft Close Covey,2024-01-27T13:40:00.000+00:00,feeder,3,L1 Current (Max),A,264.5
930615,Woodcraft Close Covey,2024-01-27T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,185.75
930615,Woodcraft Close Covey,2024-01-27T13:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T13:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.62
930615,Woodcraft Close Covey,2024-01-27T13:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T13:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.94
930615,Woodcraft Close Covey,2024-01-27T13:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T13:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.94
930615,Woodcraft Close Covey,2024-01-27T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-27T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-27T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-27T13:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98276
930615,Woodcraft Close Covey,2024-01-27T13:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.957
930615,Woodcraft Close Covey,2024-01-27T13:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99451
930615,Woodcraft Close Covey,2024-01-27T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
930615,Woodcraft Close Covey,2024-01-27T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
930615,Woodcraft Close Covey,2024-01-27T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
930615,Woodcraft Close Covey,2024-01-27T13:40:00.000+00:00,feeder,2,N Current (Min),A,6.0
930615,Woodcraft Close Covey,2024-01-27T13:40:00.000+00:00,feeder,2,N Current (Max),A,27.75
930615,Woodcraft Close Covey,2024-01-27T13:40:00.000+00:00,feeder,2,N Current (RMS),A,13.75
930615,Woodcraft Close Covey,2024-01-27T13:40:00.000+00:00,feeder,2,L3 Current (Min),A,8.88
930615,Woodcraft Close Covey,2024-01-27T13:40:00.000+00:00,feeder,2,L3 Current (Max),A,31.25
930615,Woodcraft Close Covey,2024-01-27T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,17.5
930615,Woodcraft Close Covey,2024-01-27T13:40:00.000+00:00,feeder,2,L2 Current (Min),A,11.75
930615,Woodcraft Close Covey,2024-01-27T13:40:00.000+00:00,feeder,2,L2 Current (Max),A,38.5
930615,Woodcraft Close Covey,2024-01-27T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,21.88
930615,Woodcraft Close Covey,2024-01-27T13:40:00.000+00:00,feeder,2,L1 Current (Min),A,12.88
930615,Woodcraft Close Covey,2024-01-27T13:40:00.000+00:00,feeder,2,L1 Current (Max),A,27.75
930615,Woodcraft Close Covey,2024-01-27T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,16.0
930615,Woodcraft Close Covey,2024-01-27T13:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T13:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.0
930615,Woodcraft Close Covey,2024-01-27T13:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T13:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.31
930615,Woodcraft Close Covey,2024-01-27T13:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T13:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.75
930615,Woodcraft Close Covey,2024-01-27T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-27T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-27T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-27T13:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99698
930615,Woodcraft Close Covey,2024-01-27T13:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98956
930615,Woodcraft Close Covey,2024-01-27T13:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97436
930615,Woodcraft Close Covey,2024-01-27T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,23.0
930615,Woodcraft Close Covey,2024-01-27T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
930615,Woodcraft Close Covey,2024-01-27T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
930615,Woodcraft Close Covey,2024-01-27T13:40:00.000+00:00,feeder,1,N Current (Min),A,82.75
930615,Woodcraft Close Covey,2024-01-27T13:40:00.000+00:00,feeder,1,N Current (Max),A,52.5
930615,Woodcraft Close Covey,2024-01-27T13:40:00.000+00:00,feeder,1,L3 Current (Min),A,75.38
930615,Woodcraft Close Covey,2024-01-27T13:40:00.000+00:00,feeder,1,L3 Current (Max),A,120.5
930615,Woodcraft Close Covey,2024-01-27T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,91.75
930615,Woodcraft Close Covey,2024-01-27T13:40:00.000+00:00,feeder,1,L2 Current (Min),A,32.12
930615,Woodcraft Close Covey,2024-01-27T13:40:00.000+00:00,feeder,1,L2 Current (Max),A,79.0
930615,Woodcraft Close Covey,2024-01-27T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,50.62
930615,Woodcraft Close Covey,2024-01-27T13:40:00.000+00:00,feeder,1,L1 Current (Min),A,26.88
930615,Woodcraft Close Covey,2024-01-27T13:40:00.000+00:00,feeder,1,L1 Current (Max),A,56.75
930615,Woodcraft Close Covey,2024-01-27T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,40.25
930615,Woodcraft Close Covey,2024-01-27T13:40:00.000+00:00,busbar,,L3 Voltage (Min),V,248.81
930615,Woodcraft Close Covey,2024-01-27T13:40:00.000+00:00,busbar,,L3 Voltage (Max),V,251.09
930615,Woodcraft Close Covey,2024-01-27T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.5
930615,Woodcraft Close Covey,2024-01-27T13:40:00.000+00:00,busbar,,L2 Voltage (Min),V,255.78
930615,Woodcraft Close Covey,2024-01-27T13:40:00.000+00:00,busbar,,L2 Voltage (Max),V,256.84
930615,Woodcraft Close Covey,2024-01-27T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,256.34
930615,Woodcraft Close Covey,2024-01-27T13:40:00.000+00:00,busbar,,L1 Voltage (Min),V,248.5
930615,Woodcraft Close Covey,2024-01-27T13:40:00.000+00:00,busbar,,L1 Voltage (Max),V,250.66
930615,Woodcraft Close Covey,2024-01-27T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.2
930615,Woodcraft Close Covey,2024-01-27T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-27T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-27T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
930615,Woodcraft Close Covey,2024-01-27T13:40:00.000+00:00,busbar,,L3 Active Power,kW,74.0
930615,Woodcraft Close Covey,2024-01-27T13:40:00.000+00:00,busbar,,L2 Active Power,kW,64.0
930615,Woodcraft Close Covey,2024-01-27T13:40:00.000+00:00,busbar,,L1 Active Power,kW,71.0
930615,Woodcraft Close Covey,2024-01-27T13:40:00.000+00:00,busbar,,N Current (Min),A,59.75
930615,Woodcraft Close Covey,2024-01-27T13:40:00.000+00:00,busbar,,N Current (Max),A,147.0
930615,Woodcraft Close Covey,2024-01-27T13:40:00.000+00:00,busbar,,N Current (RMS),A,79.62
930615,Woodcraft Close Covey,2024-01-27T13:40:00.000+00:00,busbar,,L3 Current (Min),A,239.25
930615,Woodcraft Close Covey,2024-01-27T13:40:00.000+00:00,busbar,,L3 Current (Max),A,357.5
930615,Woodcraft Close Covey,2024-01-27T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,297.62
930615,Woodcraft Close Covey,2024-01-27T13:40:00.000+00:00,busbar,,L2 Current (Min),A,174.0
930615,Woodcraft Close Covey,2024-01-27T13:40:00.000+00:00,busbar,,L2 Current (Max),A,333.5
930615,Woodcraft Close Covey,2024-01-27T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,252.38
930615,Woodcraft Close Covey,2024-01-27T13:40:00.000+00:00,busbar,,L1 Current (Min),A,245.38
930615,Woodcraft Close Covey,2024-01-27T13:40:00.000+00:00,busbar,,L1 Current (Max),A,377.0
930615,Woodcraft Close Covey,2024-01-27T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,283.5
930615,Woodcraft Close Covey,2024-01-27T13:40:00.000+00:00,transformer,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-27T13:40:00.000+00:00,ambient,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-27T13:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T13:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.5
930615,Woodcraft Close Covey,2024-01-27T13:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T13:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.69
930615,Woodcraft Close Covey,2024-01-27T13:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T13:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.5
930615,Woodcraft Close Covey,2024-01-27T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-27T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-27T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-27T13:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96524
930615,Woodcraft Close Covey,2024-01-27T13:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98019
