Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930615,Woodcraft Close Covey,2024-01-27T13:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98785
930615,Woodcraft Close Covey,2024-01-27T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
930615,Woodcraft Close Covey,2024-01-27T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
930615,Woodcraft Close Covey,2024-01-27T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
930615,Woodcraft Close Covey,2024-01-27T13:30:00.000+00:00,feeder,4,N Current (Min),A,13.62
930615,Woodcraft Close Covey,2024-01-27T13:30:00.000+00:00,feeder,4,N Current (Max),A,29.0
930615,Woodcraft Close Covey,2024-01-27T13:30:00.000+00:00,feeder,4,N Current (RMS),A,20.0
930615,Woodcraft Close Covey,2024-01-27T13:30:00.000+00:00,feeder,4,L3 Current (Min),A,30.12
930615,Woodcraft Close Covey,2024-01-27T13:30:00.000+00:00,feeder,4,L3 Current (Max),A,40.62
930615,Woodcraft Close Covey,2024-01-27T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,33.5
930615,Woodcraft Close Covey,2024-01-27T13:30:00.000+00:00,feeder,4,L2 Current (Min),A,30.12
930615,Woodcraft Close Covey,2024-01-27T13:30:00.000+00:00,feeder,4,L2 Current (Max),A,47.88
930615,Woodcraft Close Covey,2024-01-27T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,40.62
930615,Woodcraft Close Covey,2024-01-27T13:30:00.000+00:00,feeder,4,L1 Current (Min),A,38.38
930615,Woodcraft Close Covey,2024-01-27T13:30:00.000+00:00,feeder,4,L1 Current (Max),A,59.75
930615,Woodcraft Close Covey,2024-01-27T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,47.12
930615,Woodcraft Close Covey,2024-01-27T13:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T13:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.38
930615,Woodcraft Close Covey,2024-01-27T13:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T13:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,4.75
930615,Woodcraft Close Covey,2024-01-27T13:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T13:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,7.5
930615,Woodcraft Close Covey,2024-01-27T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-27T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.0
930615,Woodcraft Close Covey,2024-01-27T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,6.0
930615,Woodcraft Close Covey,2024-01-27T13:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99573
930615,Woodcraft Close Covey,2024-01-27T13:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98968
930615,Woodcraft Close Covey,2024-01-27T13:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9852
930615,Woodcraft Close Covey,2024-01-27T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,31.0
930615,Woodcraft Close Covey,2024-01-27T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,35.0
930615,Woodcraft Close Covey,2024-01-27T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,38.0
930615,Woodcraft Close Covey,2024-01-27T13:30:00.000+00:00,feeder,3,N Current (Min),A,27.75
930615,Woodcraft Close Covey,2024-01-27T13:30:00.000+00:00,feeder,3,N Current (Max),A,140.38
930615,Woodcraft Close Covey,2024-01-27T13:30:00.000+00:00,feeder,3,N Current (RMS),A,49.25
930615,Woodcraft Close Covey,2024-01-27T13:30:00.000+00:00,feeder,3,L3 Current (Min),A,110.12
930615,Woodcraft Close Covey,2024-01-27T13:30:00.000+00:00,feeder,3,L3 Current (Max),A,162.0
930615,Woodcraft Close Covey,2024-01-27T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,126.5
930615,Woodcraft Close Covey,2024-01-27T13:30:00.000+00:00,feeder,3,L2 Current (Min),A,85.0
930615,Woodcraft Close Covey,2024-01-27T13:30:00.000+00:00,feeder,3,L2 Current (Max),A,250.88
930615,Woodcraft Close Covey,2024-01-27T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,137.75
930615,Woodcraft Close Covey,2024-01-27T13:30:00.000+00:00,feeder,3,L1 Current (Min),A,122.25
930615,Woodcraft Close Covey,2024-01-27T13:30:00.000+00:00,feeder,3,L1 Current (Max),A,238.88
930615,Woodcraft Close Covey,2024-01-27T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,155.25
930615,Woodcraft Close Covey,2024-01-27T13:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T13:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.19
930615,Woodcraft Close Covey,2024-01-27T13:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T13:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.44
930615,Woodcraft Close Covey,2024-01-27T13:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T13:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.0
930615,Woodcraft Close Covey,2024-01-27T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-27T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-27T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-27T13:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9841
930615,Woodcraft Close Covey,2024-01-27T13:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94873
930615,Woodcraft Close Covey,2024-01-27T13:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99442
930615,Woodcraft Close Covey,2024-01-27T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
930615,Woodcraft Close Covey,2024-01-27T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
930615,Woodcraft Close Covey,2024-01-27T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
930615,Woodcraft Close Covey,2024-01-27T13:30:00.000+00:00,feeder,2,N Current (Min),A,5.38
930615,Woodcraft Close Covey,2024-01-27T13:30:00.000+00:00,feeder,2,N Current (Max),A,29.75
930615,Woodcraft Close Covey,2024-01-27T13:30:00.000+00:00,feeder,2,N Current (RMS),A,12.75
930615,Woodcraft Close Covey,2024-01-27T13:30:00.000+00:00,feeder,2,L3 Current (Min),A,8.62
930615,Woodcraft Close Covey,2024-01-27T13:30:00.000+00:00,feeder,2,L3 Current (Max),A,45.5
930615,Woodcraft Close Covey,2024-01-27T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,18.88
930615,Woodcraft Close Covey,2024-01-27T13:30:00.000+00:00,feeder,2,L2 Current (Min),A,12.12
930615,Woodcraft Close Covey,2024-01-27T13:30:00.000+00:00,feeder,2,L2 Current (Max),A,42.62
930615,Woodcraft Close Covey,2024-01-27T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,22.5
930615,Woodcraft Close Covey,2024-01-27T13:30:00.000+00:00,feeder,2,L1 Current (Min),A,13.12
930615,Woodcraft Close Covey,2024-01-27T13:30:00.000+00:00,feeder,2,L1 Current (Max),A,25.88
930615,Woodcraft Close Covey,2024-01-27T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,14.0
930615,Woodcraft Close Covey,2024-01-27T13:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T13:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.44
930615,Woodcraft Close Covey,2024-01-27T13:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T13:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.69
930615,Woodcraft Close Covey,2024-01-27T13:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T13:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.44
930615,Woodcraft Close Covey,2024-01-27T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-27T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-27T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-27T13:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9982
930615,Woodcraft Close Covey,2024-01-27T13:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99707
930615,Woodcraft Close Covey,2024-01-27T13:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98416
930615,Woodcraft Close Covey,2024-01-27T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,31.0
930615,Woodcraft Close Covey,2024-01-27T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
930615,Woodcraft Close Covey,2024-01-27T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
930615,Woodcraft Close Covey,2024-01-27T13:30:00.000+00:00,feeder,1,N Current (Min),A,96.38
930615,Woodcraft Close Covey,2024-01-27T13:30:00.000+00:00,feeder,1,N Current (Max),A,66.5
930615,Woodcraft Close Covey,2024-01-27T13:30:00.000+00:00,feeder,1,L3 Current (Min),A,98.88
930615,Woodcraft Close Covey,2024-01-27T13:30:00.000+00:00,feeder,1,L3 Current (Max),A,149.5
930615,Woodcraft Close Covey,2024-01-27T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,122.88
930615,Woodcraft Close Covey,2024-01-27T13:30:00.000+00:00,feeder,1,L2 Current (Min),A,63.0
930615,Woodcraft Close Covey,2024-01-27T13:30:00.000+00:00,feeder,1,L2 Current (Max),A,109.12
930615,Woodcraft Close Covey,2024-01-27T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,88.5
930615,Woodcraft Close Covey,2024-01-27T13:30:00.000+00:00,feeder,1,L1 Current (Min),A,36.25
930615,Woodcraft Close Covey,2024-01-27T13:30:00.000+00:00,feeder,1,L1 Current (Max),A,75.0
930615,Woodcraft Close Covey,2024-01-27T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,49.38
930615,Woodcraft Close Covey,2024-01-27T13:30:00.000+00:00,busbar,,L3 Voltage (Min),V,249.08
930615,Woodcraft Close Covey,2024-01-27T13:30:00.000+00:00,busbar,,L3 Voltage (Max),V,251.09
930615,Woodcraft Close Covey,2024-01-27T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.75
930615,Woodcraft Close Covey,2024-01-27T13:30:00.000+00:00,busbar,,L2 Voltage (Min),V,254.97
930615,Woodcraft Close Covey,2024-01-27T13:30:00.000+00:00,busbar,,L2 Voltage (Max),V,256.66
930615,Woodcraft Close Covey,2024-01-27T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,255.91
930615,Woodcraft Close Covey,2024-01-27T13:30:00.000+00:00,busbar,,L1 Voltage (Min),V,248.91
930615,Woodcraft Close Covey,2024-01-27T13:30:00.000+00:00,busbar,,L1 Voltage (Max),V,250.95
930615,Woodcraft Close Covey,2024-01-27T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.27
930615,Woodcraft Close Covey,2024-01-27T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-27T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-27T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
930615,Woodcraft Close Covey,2024-01-27T13:30:00.000+00:00,busbar,,L3 Active Power,kW,75.0
930615,Woodcraft Close Covey,2024-01-27T13:30:00.000+00:00,busbar,,L2 Active Power,kW,73.0
930615,Woodcraft Close Covey,2024-01-27T13:30:00.000+00:00,busbar,,L1 Active Power,kW,66.0
930615,Woodcraft Close Covey,2024-01-27T13:30:00.000+00:00,busbar,,N Current (Min),A,59.62
930615,Woodcraft Close Covey,2024-01-27T13:30:00.000+00:00,busbar,,N Current (Max),A,161.75
930615,Woodcraft Close Covey,2024-01-27T13:30:00.000+00:00,busbar,,N Current (RMS),A,83.12
930615,Woodcraft Close Covey,2024-01-27T13:30:00.000+00:00,busbar,,L3 Current (Min),A,256.12
930615,Woodcraft Close Covey,2024-01-27T13:30:00.000+00:00,busbar,,L3 Current (Max),A,358.12
930615,Woodcraft Close Covey,2024-01-27T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,301.25
930615,Woodcraft Close Covey,2024-01-27T13:30:00.000+00:00,busbar,,L2 Current (Min),A,213.38
930615,Woodcraft Close Covey,2024-01-27T13:30:00.000+00:00,busbar,,L2 Current (Max),A,416.12
930615,Woodcraft Close Covey,2024-01-27T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,287.75
930615,Woodcraft Close Covey,2024-01-27T13:30:00.000+00:00,busbar,,L1 Current (Min),A,222.75
930615,Woodcraft Close Covey,2024-01-27T13:30:00.000+00:00,busbar,,L1 Current (Max),A,366.5
930615,Woodcraft Close Covey,2024-01-27T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,264.0
930615,Woodcraft Close Covey,2024-01-27T13:30:00.000+00:00,transformer,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-27T13:30:00.000+00:00,ambient,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-27T13:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T13:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.63
930615,Woodcraft Close Covey,2024-01-27T13:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T13:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.69
930615,Woodcraft Close Covey,2024-01-27T13:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T13:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.75
930615,Woodcraft Close Covey,2024-01-27T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-27T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-27T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-27T13:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96884
930615,Woodcraft Close Covey,2024-01-27T13:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97275
930615,Woodcraft Close Covey,2024-01-27T13:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97818
930615,Woodcraft Close Covey,2024-01-27T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
930615,Woodcraft Close Covey,2024-01-27T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
930615,Woodcraft Close Covey,2024-01-27T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
930615,Woodcraft Close Covey,2024-01-27T13:20:00.000+00:00,feeder,4,N Current (Min),A,11.88
930615,Woodcraft Close Covey,2024-01-27T13:20:00.000+00:00,feeder,4,N Current (Max),A,28.0
930615,Woodcraft Close Covey,2024-01-27T13:20:00.000+00:00,feeder,4,N Current (RMS),A,16.0
930615,Woodcraft Close Covey,2024-01-27T13:20:00.000+00:00,feeder,4,L3 Current (Min),A,28.88
930615,Woodcraft Close Covey,2024-01-27T13:20:00.000+00:00,feeder,4,L3 Current (Max),A,40.25
930615,Woodcraft Close Covey,2024-01-27T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,32.75
930615,Woodcraft Close Covey,2024-01-27T13:20:00.000+00:00,feeder,4,L2 Current (Min),A,26.62
930615,Woodcraft Close Covey,2024-01-27T13:20:00.000+00:00,feeder,4,L2 Current (Max),A,50.25
930615,Woodcraft Close Covey,2024-01-27T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,33.25
930615,Woodcraft Close Covey,2024-01-27T13:20:00.000+00:00,feeder,4,L1 Current (Min),A,23.5
930615,Woodcraft Close Covey,2024-01-27T13:20:00.000+00:00,feeder,4,L1 Current (Max),A,51.75
930615,Woodcraft Close Covey,2024-01-27T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,34.62
930615,Woodcraft Close Covey,2024-01-27T13:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T13:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.5
930615,Woodcraft Close Covey,2024-01-27T13:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T13:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,3.44
930615,Woodcraft Close Covey,2024-01-27T13:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T13:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,5.62
930615,Woodcraft Close Covey,2024-01-27T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-27T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.0
930615,Woodcraft Close Covey,2024-01-27T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.0
930615,Woodcraft Close Covey,2024-01-27T13:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99597
930615,Woodcraft Close Covey,2024-01-27T13:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99008
930615,Woodcraft Close Covey,2024-01-27T13:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99344
930615,Woodcraft Close Covey,2024-01-27T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,36.0
930615,Woodcraft Close Covey,2024-01-27T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,33.0
930615,Woodcraft Close Covey,2024-01-27T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,48.0
930615,Woodcraft Close Covey,2024-01-27T13:20:00.000+00:00,feeder,3,N Current (Min),A,24.12
930615,Woodcraft Close Covey,2024-01-27T13:20:00.000+00:00,feeder,3,N Current (Max),A,147.88
930615,Woodcraft Close Covey,2024-01-27T13:20:00.000+00:00,feeder,3,N Current (RMS),A,57.62
930615,Woodcraft Close Covey,2024-01-27T13:20:00.000+00:00,feeder,3,L3 Current (Min),A,125.75
930615,Woodcraft Close Covey,2024-01-27T13:20:00.000+00:00,feeder,3,L3 Current (Max),A,166.75
930615,Woodcraft Close Covey,2024-01-27T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,146.0
930615,Woodcraft Close Covey,2024-01-27T13:20:00.000+00:00,feeder,3,L2 Current (Min),A,80.38
930615,Woodcraft Close Covey,2024-01-27T13:20:00.000+00:00,feeder,3,L2 Current (Max),A,195.12
930615,Woodcraft Close Covey,2024-01-27T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,130.12
930615,Woodcraft Close Covey,2024-01-27T13:20:00.000+00:00,feeder,3,L1 Current (Min),A,146.75
930615,Woodcraft Close Covey,2024-01-27T13:20:00.000+00:00,feeder,3,L1 Current (Max),A,291.62
930615,Woodcraft Close Covey,2024-01-27T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,194.12
930615,Woodcraft Close Covey,2024-01-27T13:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T13:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.62
930615,Woodcraft Close Covey,2024-01-27T13:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T13:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.0
930615,Woodcraft Close Covey,2024-01-27T13:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T13:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.88
930615,Woodcraft Close Covey,2024-01-27T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-27T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-27T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-27T13:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9881
930615,Woodcraft Close Covey,2024-01-27T13:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96463
930615,Woodcraft Close Covey,2024-01-27T13:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99487
930615,Woodcraft Close Covey,2024-01-27T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
930615,Woodcraft Close Covey,2024-01-27T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
930615,Woodcraft Close Covey,2024-01-27T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
930615,Woodcraft Close Covey,2024-01-27T13:20:00.000+00:00,feeder,2,N Current (Min),A,4.88
930615,Woodcraft Close Covey,2024-01-27T13:20:00.000+00:00,feeder,2,N Current (Max),A,54.0
930615,Woodcraft Close Covey,2024-01-27T13:20:00.000+00:00,feeder,2,N Current (RMS),A,24.5
930615,Woodcraft Close Covey,2024-01-27T13:20:00.000+00:00,feeder,2,L3 Current (Min),A,8.62
930615,Woodcraft Close Covey,2024-01-27T13:20:00.000+00:00,feeder,2,L3 Current (Max),A,32.0
930615,Woodcraft Close Covey,2024-01-27T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,19.5
930615,Woodcraft Close Covey,2024-01-27T13:20:00.000+00:00,feeder,2,L2 Current (Min),A,10.75
930615,Woodcraft Close Covey,2024-01-27T13:20:00.000+00:00,feeder,2,L2 Current (Max),A,73.25
930615,Woodcraft Close Covey,2024-01-27T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,37.62
930615,Woodcraft Close Covey,2024-01-27T13:20:00.000+00:00,feeder,2,L1 Current (Min),A,13.25
930615,Woodcraft Close Covey,2024-01-27T13:20:00.000+00:00,feeder,2,L1 Current (Max),A,19.38
930615,Woodcraft Close Covey,2024-01-27T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,15.62
930615,Woodcraft Close Covey,2024-01-27T13:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T13:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.69
930615,Woodcraft Close Covey,2024-01-27T13:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T13:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.56
930615,Woodcraft Close Covey,2024-01-27T13:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T13:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.94
930615,Woodcraft Close Covey,2024-01-27T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-27T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-27T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-27T13:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99792
930615,Woodcraft Close Covey,2024-01-27T13:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99789
930615,Woodcraft Close Covey,2024-01-27T13:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96402
930615,Woodcraft Close Covey,2024-01-27T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,30.0
930615,Woodcraft Close Covey,2024-01-27T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
930615,Woodcraft Close Covey,2024-01-27T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
930615,Woodcraft Close Covey,2024-01-27T13:20:00.000+00:00,feeder,1,N Current (Min),A,111.0
930615,Woodcraft Close Covey,2024-01-27T13:20:00.000+00:00,feeder,1,N Current (Max),A,77.88
930615,Woodcraft Close Covey,2024-01-27T13:20:00.000+00:00,feeder,1,L3 Current (Min),A,99.0
930615,Woodcraft Close Covey,2024-01-27T13:20:00.000+00:00,feeder,1,L3 Current (Max),A,158.62
930615,Woodcraft Close Covey,2024-01-27T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,119.38
930615,Woodcraft Close Covey,2024-01-27T13:20:00.000+00:00,feeder,1,L2 Current (Min),A,76.75
930615,Woodcraft Close Covey,2024-01-27T13:20:00.000+00:00,feeder,1,L2 Current (Max),A,111.12
930615,Woodcraft Close Covey,2024-01-27T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,91.88
930615,Woodcraft Close Covey,2024-01-27T13:20:00.000+00:00,feeder,1,L1 Current (Min),A,22.75
930615,Woodcraft Close Covey,2024-01-27T13:20:00.000+00:00,feeder,1,L1 Current (Max),A,56.62
930615,Woodcraft Close Covey,2024-01-27T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,32.12
930615,Woodcraft Close Covey,2024-01-27T13:20:00.000+00:00,busbar,,L3 Voltage (Min),V,249.39
930615,Woodcraft Close Covey,2024-01-27T13:20:00.000+00:00,busbar,,L3 Voltage (Max),V,251.33
930615,Woodcraft Close Covey,2024-01-27T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.89
930615,Woodcraft Close Covey,2024-01-27T13:20:00.000+00:00,busbar,,L2 Voltage (Min),V,255.06
930615,Woodcraft Close Covey,2024-01-27T13:20:00.000+00:00,busbar,,L2 Voltage (Max),V,256.2
930615,Woodcraft Close Covey,2024-01-27T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,255.62
930615,Woodcraft Close Covey,2024-01-27T13:20:00.000+00:00,busbar,,L1 Voltage (Min),V,249.02
930615,Woodcraft Close Covey,2024-01-27T13:20:00.000+00:00,busbar,,L1 Voltage (Max),V,250.83
930615,Woodcraft Close Covey,2024-01-27T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.33
930615,Woodcraft Close Covey,2024-01-27T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-27T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-27T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
930615,Woodcraft Close Covey,2024-01-27T13:20:00.000+00:00,busbar,,L3 Active Power,kW,79.0
930615,Woodcraft Close Covey,2024-01-27T13:20:00.000+00:00,busbar,,L2 Active Power,kW,74.0
930615,Woodcraft Close Covey,2024-01-27T13:20:00.000+00:00,busbar,,L1 Active Power,kW,68.0
930615,Woodcraft Close Covey,2024-01-27T13:20:00.000+00:00,busbar,,N Current (Min),A,57.12
930615,Woodcraft Close Covey,2024-01-27T13:20:00.000+00:00,busbar,,N Current (Max),A,139.12
930615,Woodcraft Close Covey,2024-01-27T13:20:00.000+00:00,busbar,,N Current (RMS),A,82.0
930615,Woodcraft Close Covey,2024-01-27T13:20:00.000+00:00,busbar,,L3 Current (Min),A,280.25
930615,Woodcraft Close Covey,2024-01-27T13:20:00.000+00:00,busbar,,L3 Current (Max),A,379.75
930615,Woodcraft Close Covey,2024-01-27T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,317.12
930615,Woodcraft Close Covey,2024-01-27T13:20:00.000+00:00,busbar,,L2 Current (Min),A,226.5
930615,Woodcraft Close Covey,2024-01-27T13:20:00.000+00:00,busbar,,L2 Current (Max),A,375.38
930615,Woodcraft Close Covey,2024-01-27T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,291.5
930615,Woodcraft Close Covey,2024-01-27T13:20:00.000+00:00,busbar,,L1 Current (Min),A,219.75
930615,Woodcraft Close Covey,2024-01-27T13:20:00.000+00:00,busbar,,L1 Current (Max),A,390.0
930615,Woodcraft Close Covey,2024-01-27T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,274.88
930615,Woodcraft Close Covey,2024-01-27T13:20:00.000+00:00,transformer,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-27T13:20:00.000+00:00,ambient,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-27T13:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T13:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.13
930615,Woodcraft Close Covey,2024-01-27T13:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T13:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.25
930615,Woodcraft Close Covey,2024-01-27T13:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T13:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.12
930615,Woodcraft Close Covey,2024-01-27T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-27T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-27T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-27T13:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97092
930615,Woodcraft Close Covey,2024-01-27T13:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96393
930615,Woodcraft Close Covey,2024-01-27T13:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98407
930615,Woodcraft Close Covey,2024-01-27T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
930615,Woodcraft Close Covey,2024-01-27T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
930615,Woodcraft Close Covey,2024-01-27T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
930615,Woodcraft Close Covey,2024-01-27T13:10:00.000+00:00,feeder,4,N Current (Min),A,13.5
930615,Woodcraft Close Covey,2024-01-27T13:10:00.000+00:00,feeder,4,N Current (Max),A,38.5
930615,Woodcraft Close Covey,2024-01-27T13:10:00.000+00:00,feeder,4,N Current (RMS),A,19.75
930615,Woodcraft Close Covey,2024-01-27T13:10:00.000+00:00,feeder,4,L3 Current (Min),A,20.62
930615,Woodcraft Close Covey,2024-01-27T13:10:00.000+00:00,feeder,4,L3 Current (Max),A,48.12
930615,Woodcraft Close Covey,2024-01-27T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,34.88
930615,Woodcraft Close Covey,2024-01-27T13:10:00.000+00:00,feeder,4,L2 Current (Min),A,21.25
930615,Woodcraft Close Covey,2024-01-27T13:10:00.000+00:00,feeder,4,L2 Current (Max),A,67.88
930615,Woodcraft Close Covey,2024-01-27T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,28.12
930615,Woodcraft Close Covey,2024-01-27T13:10:00.000+00:00,feeder,4,L1 Current (Min),A,28.88
930615,Woodcraft Close Covey,2024-01-27T13:10:00.000+00:00,feeder,4,L1 Current (Max),A,62.75
930615,Woodcraft Close Covey,2024-01-27T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,42.12
930615,Woodcraft Close Covey,2024-01-27T13:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T13:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.25
930615,Woodcraft Close Covey,2024-01-27T13:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T13:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,7.69
930615,Woodcraft Close Covey,2024-01-27T13:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T13:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,5.69
930615,Woodcraft Close Covey,2024-01-27T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
930615,Woodcraft Close Covey,2024-01-27T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
930615,Woodcraft Close Covey,2024-01-27T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.0
930615,Woodcraft Close Covey,2024-01-27T13:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98877
930615,Woodcraft Close Covey,2024-01-27T13:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99228
930615,Woodcraft Close Covey,2024-01-27T13:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98987
930615,Woodcraft Close Covey,2024-01-27T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,26.0
930615,Woodcraft Close Covey,2024-01-27T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,33.0
930615,Woodcraft Close Covey,2024-01-27T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,43.0
930615,Woodcraft Close Covey,2024-01-27T13:10:00.000+00:00,feeder,3,N Current (Min),A,29.0
930615,Woodcraft Close Covey,2024-01-27T13:10:00.000+00:00,feeder,3,N Current (Max),A,197.25
930615,Woodcraft Close Covey,2024-01-27T13:10:00.000+00:00,feeder,3,N Current (RMS),A,78.62
930615,Woodcraft Close Covey,2024-01-27T13:10:00.000+00:00,feeder,3,L3 Current (Min),A,74.88
930615,Woodcraft Close Covey,2024-01-27T13:10:00.000+00:00,feeder,3,L3 Current (Max),A,143.0
930615,Woodcraft Close Covey,2024-01-27T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,105.38
930615,Woodcraft Close Covey,2024-01-27T13:10:00.000+00:00,feeder,3,L2 Current (Min),A,75.0
930615,Woodcraft Close Covey,2024-01-27T13:10:00.000+00:00,feeder,3,L2 Current (Max),A,197.75
930615,Woodcraft Close Covey,2024-01-27T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,131.12
930615,Woodcraft Close Covey,2024-01-27T13:10:00.000+00:00,feeder,3,L1 Current (Min),A,116.0
930615,Woodcraft Close Covey,2024-01-27T13:10:00.000+00:00,feeder,3,L1 Current (Max),A,306.62
930615,Woodcraft Close Covey,2024-01-27T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,175.5
930615,Woodcraft Close Covey,2024-01-27T13:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T13:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.62
930615,Woodcraft Close Covey,2024-01-27T13:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T13:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.69
930615,Woodcraft Close Covey,2024-01-27T13:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T13:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.75
930615,Woodcraft Close Covey,2024-01-27T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-27T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-27T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-27T13:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99283
930615,Woodcraft Close Covey,2024-01-27T13:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98791
930615,Woodcraft Close Covey,2024-01-27T13:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99612
930615,Woodcraft Close Covey,2024-01-27T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
930615,Woodcraft Close Covey,2024-01-27T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
930615,Woodcraft Close Covey,2024-01-27T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
930615,Woodcraft Close Covey,2024-01-27T13:10:00.000+00:00,feeder,2,N Current (Min),A,6.62
930615,Woodcraft Close Covey,2024-01-27T13:10:00.000+00:00,feeder,2,N Current (Max),A,60.38
930615,Woodcraft Close Covey,2024-01-27T13:10:00.000+00:00,feeder,2,N Current (RMS),A,37.88
930615,Woodcraft Close Covey,2024-01-27T13:10:00.000+00:00,feeder,2,L3 Current (Min),A,9.75
930615,Woodcraft Close Covey,2024-01-27T13:10:00.000+00:00,feeder,2,L3 Current (Max),A,47.38
930615,Woodcraft Close Covey,2024-01-27T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,25.5
930615,Woodcraft Close Covey,2024-01-27T13:10:00.000+00:00,feeder,2,L2 Current (Min),A,12.0
930615,Woodcraft Close Covey,2024-01-27T13:10:00.000+00:00,feeder,2,L2 Current (Max),A,79.38
930615,Woodcraft Close Covey,2024-01-27T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,55.12
930615,Woodcraft Close Covey,2024-01-27T13:10:00.000+00:00,feeder,2,L1 Current (Min),A,17.62
930615,Woodcraft Close Covey,2024-01-27T13:10:00.000+00:00,feeder,2,L1 Current (Max),A,30.5
930615,Woodcraft Close Covey,2024-01-27T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,18.75
930615,Woodcraft Close Covey,2024-01-27T13:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T13:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.5
930615,Woodcraft Close Covey,2024-01-27T13:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T13:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.0
930615,Woodcraft Close Covey,2024-01-27T13:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T13:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.31
930615,Woodcraft Close Covey,2024-01-27T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-27T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-27T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-27T13:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99719
930615,Woodcraft Close Covey,2024-01-27T13:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99432
930615,Woodcraft Close Covey,2024-01-27T13:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97696
930615,Woodcraft Close Covey,2024-01-27T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,28.0
930615,Woodcraft Close Covey,2024-01-27T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
930615,Woodcraft Close Covey,2024-01-27T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
930615,Woodcraft Close Covey,2024-01-27T13:10:00.000+00:00,feeder,1,N Current (Min),A,87.38
930615,Woodcraft Close Covey,2024-01-27T13:10:00.000+00:00,feeder,1,N Current (Max),A,65.12
930615,Woodcraft Close Covey,2024-01-27T13:10:00.000+00:00,feeder,1,L3 Current (Min),A,56.5
930615,Woodcraft Close Covey,2024-01-27T13:10:00.000+00:00,feeder,1,L3 Current (Max),A,137.5
930615,Woodcraft Close Covey,2024-01-27T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,110.38
930615,Woodcraft Close Covey,2024-01-27T13:10:00.000+00:00,feeder,1,L2 Current (Min),A,40.88
930615,Woodcraft Close Covey,2024-01-27T13:10:00.000+00:00,feeder,1,L2 Current (Max),A,99.25
930615,Woodcraft Close Covey,2024-01-27T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,61.75
930615,Woodcraft Close Covey,2024-01-27T13:10:00.000+00:00,feeder,1,L1 Current (Min),A,23.62
930615,Woodcraft Close Covey,2024-01-27T13:10:00.000+00:00,feeder,1,L1 Current (Max),A,56.62
930615,Woodcraft Close Covey,2024-01-27T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,40.25
930615,Woodcraft Close Covey,2024-01-27T13:10:00.000+00:00,busbar,,L3 Voltage (Min),V,249.16
930615,Woodcraft Close Covey,2024-01-27T13:10:00.000+00:00,busbar,,L3 Voltage (Max),V,251.0
930615,Woodcraft Close Covey,2024-01-27T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.7
930615,Woodcraft Close Covey,2024-01-27T13:10:00.000+00:00,busbar,,L2 Voltage (Min),V,255.45
930615,Woodcraft Close Covey,2024-01-27T13:10:00.000+00:00,busbar,,L2 Voltage (Max),V,256.67
930615,Woodcraft Close Covey,2024-01-27T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,256.09
930615,Woodcraft Close Covey,2024-01-27T13:10:00.000+00:00,busbar,,L1 Voltage (Min),V,249.09
930615,Woodcraft Close Covey,2024-01-27T13:10:00.000+00:00,busbar,,L1 Voltage (Max),V,250.61
930615,Woodcraft Close Covey,2024-01-27T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.17
930615,Woodcraft Close Covey,2024-01-27T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930615,Woodcraft Close Covey,2024-01-27T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-27T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
930615,Woodcraft Close Covey,2024-01-27T13:10:00.000+00:00,busbar,,L3 Active Power,kW,68.0
930615,Woodcraft Close Covey,2024-01-27T13:10:00.000+00:00,busbar,,L2 Active Power,kW,70.0
930615,Woodcraft Close Covey,2024-01-27T13:10:00.000+00:00,busbar,,L1 Active Power,kW,68.0
930615,Woodcraft Close Covey,2024-01-27T13:10:00.000+00:00,busbar,,N Current (Min),A,58.38
930615,Woodcraft Close Covey,2024-01-27T13:10:00.000+00:00,busbar,,N Current (Max),A,139.62
930615,Woodcraft Close Covey,2024-01-27T13:10:00.000+00:00,busbar,,N Current (RMS),A,82.88
930615,Woodcraft Close Covey,2024-01-27T13:10:00.000+00:00,busbar,,L3 Current (Min),A,228.25
930615,Woodcraft Close Covey,2024-01-27T13:10:00.000+00:00,busbar,,L3 Current (Max),A,322.0
930615,Woodcraft Close Covey,2024-01-27T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,275.38
930615,Woodcraft Close Covey,2024-01-27T13:10:00.000+00:00,busbar,,L2 Current (Min),A,210.75
930615,Woodcraft Close Covey,2024-01-27T13:10:00.000+00:00,busbar,,L2 Current (Max),A,359.62
930615,Woodcraft Close Covey,2024-01-27T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,275.38
930615,Woodcraft Close Covey,2024-01-27T13:10:00.000+00:00,busbar,,L1 Current (Min),A,219.88
930615,Woodcraft Close Covey,2024-01-27T13:10:00.000+00:00,busbar,,L1 Current (Max),A,394.38
930615,Woodcraft Close Covey,2024-01-27T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,275.12
930615,Woodcraft Close Covey,2024-01-27T13:10:00.000+00:00,transformer,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-27T13:10:00.000+00:00,ambient,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-27T13:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T13:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.69
930615,Woodcraft Close Covey,2024-01-27T13:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T13:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.69
930615,Woodcraft Close Covey,2024-01-27T13:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T13:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.93
930615,Woodcraft Close Covey,2024-01-27T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-27T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-27T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-27T13:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94571
930615,Woodcraft Close Covey,2024-01-27T13:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9603
930615,Woodcraft Close Covey,2024-01-27T13:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98178
930615,Woodcraft Close Covey,2024-01-27T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
930615,Woodcraft Close Covey,2024-01-27T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
930615,Woodcraft Close Covey,2024-01-27T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
930615,Woodcraft Close Covey,2024-01-27T13:00:00.000+00:00,feeder,4,N Current (Min),A,16.25
930615,Woodcraft Close Covey,2024-01-27T13:00:00.000+00:00,feeder,4,N Current (Max),A,44.12
930615,Woodcraft Close Covey,2024-01-27T13:00:00.000+00:00,feeder,4,N Current (RMS),A,23.25
930615,Woodcraft Close Covey,2024-01-27T13:00:00.000+00:00,feeder,4,L3 Current (Min),A,17.0
930615,Woodcraft Close Covey,2024-01-27T13:00:00.000+00:00,feeder,4,L3 Current (Max),A,35.88
930615,Woodcraft Close Covey,2024-01-27T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,25.25
930615,Woodcraft Close Covey,2024-01-27T13:00:00.000+00:00,feeder,4,L2 Current (Min),A,18.0
930615,Woodcraft Close Covey,2024-01-27T13:00:00.000+00:00,feeder,4,L2 Current (Max),A,69.62
930615,Woodcraft Close Covey,2024-01-27T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,28.38
930615,Woodcraft Close Covey,2024-01-27T13:00:00.000+00:00,feeder,4,L1 Current (Min),A,31.88
930615,Woodcraft Close Covey,2024-01-27T13:00:00.000+00:00,feeder,4,L1 Current (Max),A,54.12
930615,Woodcraft Close Covey,2024-01-27T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,40.5
930615,Woodcraft Close Covey,2024-01-27T13:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T13:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.88
930615,Woodcraft Close Covey,2024-01-27T13:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T13:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.38
930615,Woodcraft Close Covey,2024-01-27T13:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T13:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,8.31
930615,Woodcraft Close Covey,2024-01-27T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-27T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
930615,Woodcraft Close Covey,2024-01-27T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.0
930615,Woodcraft Close Covey,2024-01-27T13:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98856
930615,Woodcraft Close Covey,2024-01-27T13:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98929
930615,Woodcraft Close Covey,2024-01-27T13:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98877
930615,Woodcraft Close Covey,2024-01-27T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,26.0
930615,Woodcraft Close Covey,2024-01-27T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,31.0
930615,Woodcraft Close Covey,2024-01-27T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,40.0
930615,Woodcraft Close Covey,2024-01-27T13:00:00.000+00:00,feeder,3,N Current (Min),A,35.0
930615,Woodcraft Close Covey,2024-01-27T13:00:00.000+00:00,feeder,3,N Current (Max),A,124.5
930615,Woodcraft Close Covey,2024-01-27T13:00:00.000+00:00,feeder,3,N Current (RMS),A,62.5
930615,Woodcraft Close Covey,2024-01-27T13:00:00.000+00:00,feeder,3,L3 Current (Min),A,82.38
930615,Woodcraft Close Covey,2024-01-27T13:00:00.000+00:00,feeder,3,L3 Current (Max),A,146.12
930615,Woodcraft Close Covey,2024-01-27T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,105.5
930615,Woodcraft Close Covey,2024-01-27T13:00:00.000+00:00,feeder,3,L2 Current (Min),A,80.5
930615,Woodcraft Close Covey,2024-01-27T13:00:00.000+00:00,feeder,3,L2 Current (Max),A,184.88
930615,Woodcraft Close Covey,2024-01-27T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,122.0
930615,Woodcraft Close Covey,2024-01-27T13:00:00.000+00:00,feeder,3,L1 Current (Min),A,125.88
930615,Woodcraft Close Covey,2024-01-27T13:00:00.000+00:00,feeder,3,L1 Current (Max),A,246.38
930615,Woodcraft Close Covey,2024-01-27T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,163.12
930615,Woodcraft Close Covey,2024-01-27T13:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T13:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.5
930615,Woodcraft Close Covey,2024-01-27T13:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T13:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.81
930615,Woodcraft Close Covey,2024-01-27T13:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T13:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.69
930615,Woodcraft Close Covey,2024-01-27T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-27T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-27T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-27T13:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99182
930615,Woodcraft Close Covey,2024-01-27T13:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94192
930615,Woodcraft Close Covey,2024-01-27T13:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99628
930615,Woodcraft Close Covey,2024-01-27T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
930615,Woodcraft Close Covey,2024-01-27T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
930615,Woodcraft Close Covey,2024-01-27T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
930615,Woodcraft Close Covey,2024-01-27T13:00:00.000+00:00,feeder,2,N Current (Min),A,6.0
930615,Woodcraft Close Covey,2024-01-27T13:00:00.000+00:00,feeder,2,N Current (Max),A,26.25
930615,Woodcraft Close Covey,2024-01-27T13:00:00.000+00:00,feeder,2,N Current (RMS),A,11.25
930615,Woodcraft Close Covey,2024-01-27T13:00:00.000+00:00,feeder,2,L3 Current (Min),A,9.25
930615,Woodcraft Close Covey,2024-01-27T13:00:00.000+00:00,feeder,2,L3 Current (Max),A,39.75
930615,Woodcraft Close Covey,2024-01-27T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,20.12
930615,Woodcraft Close Covey,2024-01-27T13:00:00.000+00:00,feeder,2,L2 Current (Min),A,11.12
930615,Woodcraft Close Covey,2024-01-27T13:00:00.000+00:00,feeder,2,L2 Current (Max),A,37.75
930615,Woodcraft Close Covey,2024-01-27T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,18.25
930615,Woodcraft Close Covey,2024-01-27T13:00:00.000+00:00,feeder,2,L1 Current (Min),A,17.62
930615,Woodcraft Close Covey,2024-01-27T13:00:00.000+00:00,feeder,2,L1 Current (Max),A,30.62
930615,Woodcraft Close Covey,2024-01-27T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,18.38
930615,Woodcraft Close Covey,2024-01-27T13:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T13:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.38
930615,Woodcraft Close Covey,2024-01-27T13:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T13:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.38
930615,Woodcraft Close Covey,2024-01-27T13:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T13:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.13
930615,Woodcraft Close Covey,2024-01-27T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-27T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-27T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-27T13:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99188
930615,Woodcraft Close Covey,2024-01-27T13:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98169
930615,Woodcraft Close Covey,2024-01-27T13:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96103
930615,Woodcraft Close Covey,2024-01-27T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
930615,Woodcraft Close Covey,2024-01-27T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
930615,Woodcraft Close Covey,2024-01-27T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
930615,Woodcraft Close Covey,2024-01-27T13:00:00.000+00:00,feeder,1,N Current (Min),A,75.25
930615,Woodcraft Close Covey,2024-01-27T13:00:00.000+00:00,feeder,1,N Current (Max),A,38.88
930615,Woodcraft Close Covey,2024-01-27T13:00:00.000+00:00,feeder,1,L3 Current (Min),A,47.25
930615,Woodcraft Close Covey,2024-01-27T13:00:00.000+00:00,feeder,1,L3 Current (Max),A,92.5
930615,Woodcraft Close Covey,2024-01-27T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,66.88
930615,Woodcraft Close Covey,2024-01-27T13:00:00.000+00:00,feeder,1,L2 Current (Min),A,23.0
930615,Woodcraft Close Covey,2024-01-27T13:00:00.000+00:00,feeder,1,L2 Current (Max),A,66.62
930615,Woodcraft Close Covey,2024-01-27T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,35.88
930615,Woodcraft Close Covey,2024-01-27T13:00:00.000+00:00,feeder,1,L1 Current (Min),A,21.25
930615,Woodcraft Close Covey,2024-01-27T13:00:00.000+00:00,feeder,1,L1 Current (Max),A,46.25
930615,Woodcraft Close Covey,2024-01-27T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,33.5
930615,Woodcraft Close Covey,2024-01-27T13:00:00.000+00:00,busbar,,L3 Voltage (Min),V,248.7
930615,Woodcraft Close Covey,2024-01-27T13:00:00.000+00:00,busbar,,L3 Voltage (Max),V,250.23
930615,Woodcraft Close Covey,2024-01-27T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.59
930615,Woodcraft Close Covey,2024-01-27T13:00:00.000+00:00,busbar,,L2 Voltage (Min),V,255.8
930615,Woodcraft Close Covey,2024-01-27T13:00:00.000+00:00,busbar,,L2 Voltage (Max),V,257.22
