Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930615,Woodcraft Close Covey,2024-01-27T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,256.53
930615,Woodcraft Close Covey,2024-01-27T13:00:00.000+00:00,busbar,,L1 Voltage (Min),V,248.78
930615,Woodcraft Close Covey,2024-01-27T13:00:00.000+00:00,busbar,,L1 Voltage (Max),V,250.83
930615,Woodcraft Close Covey,2024-01-27T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.31
930615,Woodcraft Close Covey,2024-01-27T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930615,Woodcraft Close Covey,2024-01-27T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-27T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
930615,Woodcraft Close Covey,2024-01-27T13:00:00.000+00:00,busbar,,L3 Active Power,kW,54.0
930615,Woodcraft Close Covey,2024-01-27T13:00:00.000+00:00,busbar,,L2 Active Power,kW,52.0
930615,Woodcraft Close Covey,2024-01-27T13:00:00.000+00:00,busbar,,L1 Active Power,kW,63.0
930615,Woodcraft Close Covey,2024-01-27T13:00:00.000+00:00,busbar,,N Current (Min),A,62.0
930615,Woodcraft Close Covey,2024-01-27T13:00:00.000+00:00,busbar,,N Current (Max),A,121.12
930615,Woodcraft Close Covey,2024-01-27T13:00:00.000+00:00,busbar,,N Current (RMS),A,79.5
930615,Woodcraft Close Covey,2024-01-27T13:00:00.000+00:00,busbar,,L3 Current (Min),A,169.88
930615,Woodcraft Close Covey,2024-01-27T13:00:00.000+00:00,busbar,,L3 Current (Max),A,281.62
930615,Woodcraft Close Covey,2024-01-27T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,217.12
930615,Woodcraft Close Covey,2024-01-27T13:00:00.000+00:00,busbar,,L2 Current (Min),A,160.0
930615,Woodcraft Close Covey,2024-01-27T13:00:00.000+00:00,busbar,,L2 Current (Max),A,273.62
930615,Woodcraft Close Covey,2024-01-27T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,203.25
930615,Woodcraft Close Covey,2024-01-27T13:00:00.000+00:00,busbar,,L1 Current (Min),A,197.62
930615,Woodcraft Close Covey,2024-01-27T13:00:00.000+00:00,busbar,,L1 Current (Max),A,341.12
930615,Woodcraft Close Covey,2024-01-27T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,253.75
930615,Woodcraft Close Covey,2024-01-27T13:00:00.000+00:00,transformer,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-27T13:00:00.000+00:00,ambient,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-27T12:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T12:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.81
930615,Woodcraft Close Covey,2024-01-27T12:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T12:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.31
930615,Woodcraft Close Covey,2024-01-27T12:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T12:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.06
930615,Woodcraft Close Covey,2024-01-27T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-27T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-27T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-27T12:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95547
930615,Woodcraft Close Covey,2024-01-27T12:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96304
930615,Woodcraft Close Covey,2024-01-27T12:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98447
930615,Woodcraft Close Covey,2024-01-27T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
930615,Woodcraft Close Covey,2024-01-27T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
930615,Woodcraft Close Covey,2024-01-27T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
930615,Woodcraft Close Covey,2024-01-27T12:50:00.000+00:00,feeder,4,N Current (Min),A,14.75
930615,Woodcraft Close Covey,2024-01-27T12:50:00.000+00:00,feeder,4,N Current (Max),A,33.62
930615,Woodcraft Close Covey,2024-01-27T12:50:00.000+00:00,feeder,4,N Current (RMS),A,21.12
930615,Woodcraft Close Covey,2024-01-27T12:50:00.000+00:00,feeder,4,L3 Current (Min),A,22.25
930615,Woodcraft Close Covey,2024-01-27T12:50:00.000+00:00,feeder,4,L3 Current (Max),A,41.88
930615,Woodcraft Close Covey,2024-01-27T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,29.38
930615,Woodcraft Close Covey,2024-01-27T12:50:00.000+00:00,feeder,4,L2 Current (Min),A,20.25
930615,Woodcraft Close Covey,2024-01-27T12:50:00.000+00:00,feeder,4,L2 Current (Max),A,52.25
930615,Woodcraft Close Covey,2024-01-27T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,29.25
930615,Woodcraft Close Covey,2024-01-27T12:50:00.000+00:00,feeder,4,L1 Current (Min),A,33.12
930615,Woodcraft Close Covey,2024-01-27T12:50:00.000+00:00,feeder,4,L1 Current (Max),A,59.88
930615,Woodcraft Close Covey,2024-01-27T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,44.88
930615,Woodcraft Close Covey,2024-01-27T12:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T12:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.13
930615,Woodcraft Close Covey,2024-01-27T12:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T12:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,4.94
930615,Woodcraft Close Covey,2024-01-27T12:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T12:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,10.25
930615,Woodcraft Close Covey,2024-01-27T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-27T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.0
930615,Woodcraft Close Covey,2024-01-27T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,6.0
930615,Woodcraft Close Covey,2024-01-27T12:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98816
930615,Woodcraft Close Covey,2024-01-27T12:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98526
930615,Woodcraft Close Covey,2024-01-27T12:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98489
930615,Woodcraft Close Covey,2024-01-27T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,24.0
930615,Woodcraft Close Covey,2024-01-27T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,30.0
930615,Woodcraft Close Covey,2024-01-27T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,39.0
930615,Woodcraft Close Covey,2024-01-27T12:50:00.000+00:00,feeder,3,N Current (Min),A,37.25
930615,Woodcraft Close Covey,2024-01-27T12:50:00.000+00:00,feeder,3,N Current (Max),A,138.5
930615,Woodcraft Close Covey,2024-01-27T12:50:00.000+00:00,feeder,3,N Current (RMS),A,65.88
930615,Woodcraft Close Covey,2024-01-27T12:50:00.000+00:00,feeder,3,L3 Current (Min),A,84.0
930615,Woodcraft Close Covey,2024-01-27T12:50:00.000+00:00,feeder,3,L3 Current (Max),A,121.38
930615,Woodcraft Close Covey,2024-01-27T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,99.0
930615,Woodcraft Close Covey,2024-01-27T12:50:00.000+00:00,feeder,3,L2 Current (Min),A,72.88
930615,Woodcraft Close Covey,2024-01-27T12:50:00.000+00:00,feeder,3,L2 Current (Max),A,192.75
930615,Woodcraft Close Covey,2024-01-27T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,117.0
930615,Woodcraft Close Covey,2024-01-27T12:50:00.000+00:00,feeder,3,L1 Current (Min),A,123.62
930615,Woodcraft Close Covey,2024-01-27T12:50:00.000+00:00,feeder,3,L1 Current (Max),A,248.5
930615,Woodcraft Close Covey,2024-01-27T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,159.25
930615,Woodcraft Close Covey,2024-01-27T12:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T12:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.88
930615,Woodcraft Close Covey,2024-01-27T12:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T12:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.25
930615,Woodcraft Close Covey,2024-01-27T12:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T12:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.19
930615,Woodcraft Close Covey,2024-01-27T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-27T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-27T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-27T12:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98541
930615,Woodcraft Close Covey,2024-01-27T12:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98724
930615,Woodcraft Close Covey,2024-01-27T12:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99658
930615,Woodcraft Close Covey,2024-01-27T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
930615,Woodcraft Close Covey,2024-01-27T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
930615,Woodcraft Close Covey,2024-01-27T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
930615,Woodcraft Close Covey,2024-01-27T12:50:00.000+00:00,feeder,2,N Current (Min),A,6.25
930615,Woodcraft Close Covey,2024-01-27T12:50:00.000+00:00,feeder,2,N Current (Max),A,32.5
930615,Woodcraft Close Covey,2024-01-27T12:50:00.000+00:00,feeder,2,N Current (RMS),A,18.38
930615,Woodcraft Close Covey,2024-01-27T12:50:00.000+00:00,feeder,2,L3 Current (Min),A,7.75
930615,Woodcraft Close Covey,2024-01-27T12:50:00.000+00:00,feeder,2,L3 Current (Max),A,53.5
930615,Woodcraft Close Covey,2024-01-27T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,26.62
930615,Woodcraft Close Covey,2024-01-27T12:50:00.000+00:00,feeder,2,L2 Current (Min),A,21.5
930615,Woodcraft Close Covey,2024-01-27T12:50:00.000+00:00,feeder,2,L2 Current (Max),A,46.75
930615,Woodcraft Close Covey,2024-01-27T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,31.88
930615,Woodcraft Close Covey,2024-01-27T12:50:00.000+00:00,feeder,2,L1 Current (Min),A,17.5
930615,Woodcraft Close Covey,2024-01-27T12:50:00.000+00:00,feeder,2,L1 Current (Max),A,30.62
930615,Woodcraft Close Covey,2024-01-27T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,19.88
930615,Woodcraft Close Covey,2024-01-27T12:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T12:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.38
930615,Woodcraft Close Covey,2024-01-27T12:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T12:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.38
930615,Woodcraft Close Covey,2024-01-27T12:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T12:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.63
930615,Woodcraft Close Covey,2024-01-27T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-27T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-27T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-27T12:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99008
930615,Woodcraft Close Covey,2024-01-27T12:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97937
930615,Woodcraft Close Covey,2024-01-27T12:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97162
930615,Woodcraft Close Covey,2024-01-27T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
930615,Woodcraft Close Covey,2024-01-27T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
930615,Woodcraft Close Covey,2024-01-27T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
930615,Woodcraft Close Covey,2024-01-27T12:50:00.000+00:00,feeder,1,N Current (Min),A,60.88
930615,Woodcraft Close Covey,2024-01-27T12:50:00.000+00:00,feeder,1,N Current (Max),A,33.12
930615,Woodcraft Close Covey,2024-01-27T12:50:00.000+00:00,feeder,1,L3 Current (Min),A,42.5
930615,Woodcraft Close Covey,2024-01-27T12:50:00.000+00:00,feeder,1,L3 Current (Max),A,94.62
930615,Woodcraft Close Covey,2024-01-27T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,63.38
930615,Woodcraft Close Covey,2024-01-27T12:50:00.000+00:00,feeder,1,L2 Current (Min),A,21.25
930615,Woodcraft Close Covey,2024-01-27T12:50:00.000+00:00,feeder,1,L2 Current (Max),A,56.0
930615,Woodcraft Close Covey,2024-01-27T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,36.12
930615,Woodcraft Close Covey,2024-01-27T12:50:00.000+00:00,feeder,1,L1 Current (Min),A,26.62
930615,Woodcraft Close Covey,2024-01-27T12:50:00.000+00:00,feeder,1,L1 Current (Max),A,58.75
930615,Woodcraft Close Covey,2024-01-27T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,40.5
930615,Woodcraft Close Covey,2024-01-27T12:50:00.000+00:00,busbar,,L3 Voltage (Min),V,248.91
930615,Woodcraft Close Covey,2024-01-27T12:50:00.000+00:00,busbar,,L3 Voltage (Max),V,250.94
930615,Woodcraft Close Covey,2024-01-27T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.34
930615,Woodcraft Close Covey,2024-01-27T12:50:00.000+00:00,busbar,,L2 Voltage (Min),V,255.38
930615,Woodcraft Close Covey,2024-01-27T12:50:00.000+00:00,busbar,,L2 Voltage (Max),V,256.59
930615,Woodcraft Close Covey,2024-01-27T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,256.05
930615,Woodcraft Close Covey,2024-01-27T12:50:00.000+00:00,busbar,,L1 Voltage (Min),V,248.52
930615,Woodcraft Close Covey,2024-01-27T12:50:00.000+00:00,busbar,,L1 Voltage (Max),V,250.69
930615,Woodcraft Close Covey,2024-01-27T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.05
930615,Woodcraft Close Covey,2024-01-27T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930615,Woodcraft Close Covey,2024-01-27T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
930615,Woodcraft Close Covey,2024-01-27T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
930615,Woodcraft Close Covey,2024-01-27T12:50:00.000+00:00,busbar,,L3 Active Power,kW,54.0
930615,Woodcraft Close Covey,2024-01-27T12:50:00.000+00:00,busbar,,L2 Active Power,kW,54.0
930615,Woodcraft Close Covey,2024-01-27T12:50:00.000+00:00,busbar,,L1 Active Power,kW,65.0
930615,Woodcraft Close Covey,2024-01-27T12:50:00.000+00:00,busbar,,N Current (Min),A,64.62
930615,Woodcraft Close Covey,2024-01-27T12:50:00.000+00:00,busbar,,N Current (Max),A,127.88
930615,Woodcraft Close Covey,2024-01-27T12:50:00.000+00:00,busbar,,N Current (RMS),A,81.75
930615,Woodcraft Close Covey,2024-01-27T12:50:00.000+00:00,busbar,,L3 Current (Min),A,174.88
930615,Woodcraft Close Covey,2024-01-27T12:50:00.000+00:00,busbar,,L3 Current (Max),A,258.38
930615,Woodcraft Close Covey,2024-01-27T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,217.88
930615,Woodcraft Close Covey,2024-01-27T12:50:00.000+00:00,busbar,,L2 Current (Min),A,145.62
930615,Woodcraft Close Covey,2024-01-27T12:50:00.000+00:00,busbar,,L2 Current (Max),A,304.88
930615,Woodcraft Close Covey,2024-01-27T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,213.25
930615,Woodcraft Close Covey,2024-01-27T12:50:00.000+00:00,busbar,,L1 Current (Min),A,214.88
930615,Woodcraft Close Covey,2024-01-27T12:50:00.000+00:00,busbar,,L1 Current (Max),A,336.88
930615,Woodcraft Close Covey,2024-01-27T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,262.38
930615,Woodcraft Close Covey,2024-01-27T12:50:00.000+00:00,transformer,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-27T12:50:00.000+00:00,ambient,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-27T12:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T12:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.63
930615,Woodcraft Close Covey,2024-01-27T12:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T12:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,6.31
930615,Woodcraft Close Covey,2024-01-27T12:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T12:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.81
930615,Woodcraft Close Covey,2024-01-27T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-27T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-27T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-27T12:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96707
930615,Woodcraft Close Covey,2024-01-27T12:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9581
930615,Woodcraft Close Covey,2024-01-27T12:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97345
930615,Woodcraft Close Covey,2024-01-27T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
930615,Woodcraft Close Covey,2024-01-27T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
930615,Woodcraft Close Covey,2024-01-27T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
930615,Woodcraft Close Covey,2024-01-27T12:40:00.000+00:00,feeder,4,N Current (Min),A,15.5
930615,Woodcraft Close Covey,2024-01-27T12:40:00.000+00:00,feeder,4,N Current (Max),A,42.62
930615,Woodcraft Close Covey,2024-01-27T12:40:00.000+00:00,feeder,4,N Current (RMS),A,21.12
930615,Woodcraft Close Covey,2024-01-27T12:40:00.000+00:00,feeder,4,L3 Current (Min),A,23.5
930615,Woodcraft Close Covey,2024-01-27T12:40:00.000+00:00,feeder,4,L3 Current (Max),A,52.12
930615,Woodcraft Close Covey,2024-01-27T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,34.88
930615,Woodcraft Close Covey,2024-01-27T12:40:00.000+00:00,feeder,4,L2 Current (Min),A,22.25
930615,Woodcraft Close Covey,2024-01-27T12:40:00.000+00:00,feeder,4,L2 Current (Max),A,61.12
930615,Woodcraft Close Covey,2024-01-27T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,29.12
930615,Woodcraft Close Covey,2024-01-27T12:40:00.000+00:00,feeder,4,L1 Current (Min),A,25.38
930615,Woodcraft Close Covey,2024-01-27T12:40:00.000+00:00,feeder,4,L1 Current (Max),A,53.38
930615,Woodcraft Close Covey,2024-01-27T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,37.75
930615,Woodcraft Close Covey,2024-01-27T12:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T12:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.75
930615,Woodcraft Close Covey,2024-01-27T12:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T12:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,5.31
930615,Woodcraft Close Covey,2024-01-27T12:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T12:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,10.37
930615,Woodcraft Close Covey,2024-01-27T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-27T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.0
930615,Woodcraft Close Covey,2024-01-27T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,6.0
930615,Woodcraft Close Covey,2024-01-27T12:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99219
930615,Woodcraft Close Covey,2024-01-27T12:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98956
930615,Woodcraft Close Covey,2024-01-27T12:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9884
930615,Woodcraft Close Covey,2024-01-27T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,26.0
930615,Woodcraft Close Covey,2024-01-27T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,33.0
930615,Woodcraft Close Covey,2024-01-27T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,45.0
930615,Woodcraft Close Covey,2024-01-27T12:40:00.000+00:00,feeder,3,N Current (Min),A,42.12
930615,Woodcraft Close Covey,2024-01-27T12:40:00.000+00:00,feeder,3,N Current (Max),A,185.75
930615,Woodcraft Close Covey,2024-01-27T12:40:00.000+00:00,feeder,3,N Current (RMS),A,80.0
930615,Woodcraft Close Covey,2024-01-27T12:40:00.000+00:00,feeder,3,L3 Current (Min),A,84.62
930615,Woodcraft Close Covey,2024-01-27T12:40:00.000+00:00,feeder,3,L3 Current (Max),A,133.12
930615,Woodcraft Close Covey,2024-01-27T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,105.0
930615,Woodcraft Close Covey,2024-01-27T12:40:00.000+00:00,feeder,3,L2 Current (Min),A,76.75
930615,Woodcraft Close Covey,2024-01-27T12:40:00.000+00:00,feeder,3,L2 Current (Max),A,178.75
930615,Woodcraft Close Covey,2024-01-27T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,131.75
930615,Woodcraft Close Covey,2024-01-27T12:40:00.000+00:00,feeder,3,L1 Current (Min),A,148.12
930615,Woodcraft Close Covey,2024-01-27T12:40:00.000+00:00,feeder,3,L1 Current (Max),A,288.5
930615,Woodcraft Close Covey,2024-01-27T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,183.5
930615,Woodcraft Close Covey,2024-01-27T12:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T12:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.31
930615,Woodcraft Close Covey,2024-01-27T12:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T12:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.5
930615,Woodcraft Close Covey,2024-01-27T12:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T12:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.75
930615,Woodcraft Close Covey,2024-01-27T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-27T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-27T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-27T12:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98889
930615,Woodcraft Close Covey,2024-01-27T12:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98697
930615,Woodcraft Close Covey,2024-01-27T12:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99591
930615,Woodcraft Close Covey,2024-01-27T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
930615,Woodcraft Close Covey,2024-01-27T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
930615,Woodcraft Close Covey,2024-01-27T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
930615,Woodcraft Close Covey,2024-01-27T12:40:00.000+00:00,feeder,2,N Current (Min),A,10.38
930615,Woodcraft Close Covey,2024-01-27T12:40:00.000+00:00,feeder,2,N Current (Max),A,35.62
930615,Woodcraft Close Covey,2024-01-27T12:40:00.000+00:00,feeder,2,N Current (RMS),A,19.25
930615,Woodcraft Close Covey,2024-01-27T12:40:00.000+00:00,feeder,2,L3 Current (Min),A,8.5
930615,Woodcraft Close Covey,2024-01-27T12:40:00.000+00:00,feeder,2,L3 Current (Max),A,40.25
930615,Woodcraft Close Covey,2024-01-27T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,23.38
930615,Woodcraft Close Covey,2024-01-27T12:40:00.000+00:00,feeder,2,L2 Current (Min),A,15.38
930615,Woodcraft Close Covey,2024-01-27T12:40:00.000+00:00,feeder,2,L2 Current (Max),A,55.75
930615,Woodcraft Close Covey,2024-01-27T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,35.75
930615,Woodcraft Close Covey,2024-01-27T12:40:00.000+00:00,feeder,2,L1 Current (Min),A,17.88
930615,Woodcraft Close Covey,2024-01-27T12:40:00.000+00:00,feeder,2,L1 Current (Max),A,30.5
930615,Woodcraft Close Covey,2024-01-27T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,18.62
930615,Woodcraft Close Covey,2024-01-27T12:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T12:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.62
930615,Woodcraft Close Covey,2024-01-27T12:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T12:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.56
930615,Woodcraft Close Covey,2024-01-27T12:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T12:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.5
930615,Woodcraft Close Covey,2024-01-27T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-27T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-27T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-27T12:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99237
930615,Woodcraft Close Covey,2024-01-27T12:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98346
930615,Woodcraft Close Covey,2024-01-27T12:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96805
930615,Woodcraft Close Covey,2024-01-27T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
930615,Woodcraft Close Covey,2024-01-27T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
930615,Woodcraft Close Covey,2024-01-27T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
930615,Woodcraft Close Covey,2024-01-27T12:40:00.000+00:00,feeder,1,N Current (Min),A,54.5
930615,Woodcraft Close Covey,2024-01-27T12:40:00.000+00:00,feeder,1,N Current (Max),A,36.88
930615,Woodcraft Close Covey,2024-01-27T12:40:00.000+00:00,feeder,1,L3 Current (Min),A,54.62
930615,Woodcraft Close Covey,2024-01-27T12:40:00.000+00:00,feeder,1,L3 Current (Max),A,79.38
930615,Woodcraft Close Covey,2024-01-27T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,65.62
930615,Woodcraft Close Covey,2024-01-27T12:40:00.000+00:00,feeder,1,L2 Current (Min),A,23.0
930615,Woodcraft Close Covey,2024-01-27T12:40:00.000+00:00,feeder,1,L2 Current (Max),A,57.75
930615,Woodcraft Close Covey,2024-01-27T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,36.62
930615,Woodcraft Close Covey,2024-01-27T12:40:00.000+00:00,feeder,1,L1 Current (Min),A,24.88
930615,Woodcraft Close Covey,2024-01-27T12:40:00.000+00:00,feeder,1,L1 Current (Max),A,57.75
930615,Woodcraft Close Covey,2024-01-27T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,38.12
930615,Woodcraft Close Covey,2024-01-27T12:40:00.000+00:00,busbar,,L3 Voltage (Min),V,248.64
930615,Woodcraft Close Covey,2024-01-27T12:40:00.000+00:00,busbar,,L3 Voltage (Max),V,250.0
930615,Woodcraft Close Covey,2024-01-27T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.28
930615,Woodcraft Close Covey,2024-01-27T12:40:00.000+00:00,busbar,,L2 Voltage (Min),V,254.95
930615,Woodcraft Close Covey,2024-01-27T12:40:00.000+00:00,busbar,,L2 Voltage (Max),V,256.22
930615,Woodcraft Close Covey,2024-01-27T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,255.66
930615,Woodcraft Close Covey,2024-01-27T12:40:00.000+00:00,busbar,,L1 Voltage (Min),V,248.39
930615,Woodcraft Close Covey,2024-01-27T12:40:00.000+00:00,busbar,,L1 Voltage (Max),V,250.42
930615,Woodcraft Close Covey,2024-01-27T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.81
930615,Woodcraft Close Covey,2024-01-27T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-27T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.0
930615,Woodcraft Close Covey,2024-01-27T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
930615,Woodcraft Close Covey,2024-01-27T12:40:00.000+00:00,busbar,,L3 Active Power,kW,56.0
930615,Woodcraft Close Covey,2024-01-27T12:40:00.000+00:00,busbar,,L2 Active Power,kW,59.0
930615,Woodcraft Close Covey,2024-01-27T12:40:00.000+00:00,busbar,,L1 Active Power,kW,68.0
930615,Woodcraft Close Covey,2024-01-27T12:40:00.000+00:00,busbar,,N Current (Min),A,65.12
930615,Woodcraft Close Covey,2024-01-27T12:40:00.000+00:00,busbar,,N Current (Max),A,169.25
930615,Woodcraft Close Covey,2024-01-27T12:40:00.000+00:00,busbar,,N Current (RMS),A,84.5
930615,Woodcraft Close Covey,2024-01-27T12:40:00.000+00:00,busbar,,L3 Current (Min),A,200.62
930615,Woodcraft Close Covey,2024-01-27T12:40:00.000+00:00,busbar,,L3 Current (Max),A,272.62
930615,Woodcraft Close Covey,2024-01-27T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,228.62
930615,Woodcraft Close Covey,2024-01-27T12:40:00.000+00:00,busbar,,L2 Current (Min),A,163.75
930615,Woodcraft Close Covey,2024-01-27T12:40:00.000+00:00,busbar,,L2 Current (Max),A,297.5
930615,Woodcraft Close Covey,2024-01-27T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,232.12
930615,Woodcraft Close Covey,2024-01-27T12:40:00.000+00:00,busbar,,L1 Current (Min),A,223.62
930615,Woodcraft Close Covey,2024-01-27T12:40:00.000+00:00,busbar,,L1 Current (Max),A,375.38
930615,Woodcraft Close Covey,2024-01-27T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,275.62
930615,Woodcraft Close Covey,2024-01-27T12:40:00.000+00:00,transformer,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-27T12:40:00.000+00:00,ambient,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-27T12:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T12:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.0
930615,Woodcraft Close Covey,2024-01-27T12:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T12:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,7.63
930615,Woodcraft Close Covey,2024-01-27T12:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T12:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.13
930615,Woodcraft Close Covey,2024-01-27T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-27T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-27T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-27T12:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9816
930615,Woodcraft Close Covey,2024-01-27T12:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96732
930615,Woodcraft Close Covey,2024-01-27T12:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96472
930615,Woodcraft Close Covey,2024-01-27T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
930615,Woodcraft Close Covey,2024-01-27T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
930615,Woodcraft Close Covey,2024-01-27T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
930615,Woodcraft Close Covey,2024-01-27T12:30:00.000+00:00,feeder,4,N Current (Min),A,15.75
930615,Woodcraft Close Covey,2024-01-27T12:30:00.000+00:00,feeder,4,N Current (Max),A,43.12
930615,Woodcraft Close Covey,2024-01-27T12:30:00.000+00:00,feeder,4,N Current (RMS),A,25.75
930615,Woodcraft Close Covey,2024-01-27T12:30:00.000+00:00,feeder,4,L3 Current (Min),A,22.5
930615,Woodcraft Close Covey,2024-01-27T12:30:00.000+00:00,feeder,4,L3 Current (Max),A,63.88
930615,Woodcraft Close Covey,2024-01-27T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,41.88
930615,Woodcraft Close Covey,2024-01-27T12:30:00.000+00:00,feeder,4,L2 Current (Min),A,22.88
930615,Woodcraft Close Covey,2024-01-27T12:30:00.000+00:00,feeder,4,L2 Current (Max),A,68.75
930615,Woodcraft Close Covey,2024-01-27T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,31.0
930615,Woodcraft Close Covey,2024-01-27T12:30:00.000+00:00,feeder,4,L1 Current (Min),A,25.75
930615,Woodcraft Close Covey,2024-01-27T12:30:00.000+00:00,feeder,4,L1 Current (Max),A,54.12
930615,Woodcraft Close Covey,2024-01-27T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,36.0
930615,Woodcraft Close Covey,2024-01-27T12:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T12:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.0
930615,Woodcraft Close Covey,2024-01-27T12:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T12:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,3.5
930615,Woodcraft Close Covey,2024-01-27T12:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T12:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,10.31
930615,Woodcraft Close Covey,2024-01-27T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-27T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.0
930615,Woodcraft Close Covey,2024-01-27T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.0
930615,Woodcraft Close Covey,2024-01-27T12:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99152
930615,Woodcraft Close Covey,2024-01-27T12:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98691
930615,Woodcraft Close Covey,2024-01-27T12:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98569
930615,Woodcraft Close Covey,2024-01-27T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,24.0
930615,Woodcraft Close Covey,2024-01-27T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,36.0
930615,Woodcraft Close Covey,2024-01-27T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,36.0
930615,Woodcraft Close Covey,2024-01-27T12:30:00.000+00:00,feeder,3,N Current (Min),A,30.62
930615,Woodcraft Close Covey,2024-01-27T12:30:00.000+00:00,feeder,3,N Current (Max),A,140.12
930615,Woodcraft Close Covey,2024-01-27T12:30:00.000+00:00,feeder,3,N Current (RMS),A,69.12
930615,Woodcraft Close Covey,2024-01-27T12:30:00.000+00:00,feeder,3,L3 Current (Min),A,80.62
930615,Woodcraft Close Covey,2024-01-27T12:30:00.000+00:00,feeder,3,L3 Current (Max),A,124.88
930615,Woodcraft Close Covey,2024-01-27T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,99.12
930615,Woodcraft Close Covey,2024-01-27T12:30:00.000+00:00,feeder,3,L2 Current (Min),A,83.25
930615,Woodcraft Close Covey,2024-01-27T12:30:00.000+00:00,feeder,3,L2 Current (Max),A,233.12
930615,Woodcraft Close Covey,2024-01-27T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,142.5
930615,Woodcraft Close Covey,2024-01-27T12:30:00.000+00:00,feeder,3,L1 Current (Min),A,98.38
930615,Woodcraft Close Covey,2024-01-27T12:30:00.000+00:00,feeder,3,L1 Current (Max),A,227.0
930615,Woodcraft Close Covey,2024-01-27T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,147.12
930615,Woodcraft Close Covey,2024-01-27T12:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T12:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.56
930615,Woodcraft Close Covey,2024-01-27T12:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T12:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.19
930615,Woodcraft Close Covey,2024-01-27T12:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T12:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.69
930615,Woodcraft Close Covey,2024-01-27T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-27T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-27T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-27T12:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97589
930615,Woodcraft Close Covey,2024-01-27T12:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98541
930615,Woodcraft Close Covey,2024-01-27T12:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9967
930615,Woodcraft Close Covey,2024-01-27T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
930615,Woodcraft Close Covey,2024-01-27T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
930615,Woodcraft Close Covey,2024-01-27T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
930615,Woodcraft Close Covey,2024-01-27T12:30:00.000+00:00,feeder,2,N Current (Min),A,8.62
930615,Woodcraft Close Covey,2024-01-27T12:30:00.000+00:00,feeder,2,N Current (Max),A,86.62
930615,Woodcraft Close Covey,2024-01-27T12:30:00.000+00:00,feeder,2,N Current (RMS),A,33.38
930615,Woodcraft Close Covey,2024-01-27T12:30:00.000+00:00,feeder,2,L3 Current (Min),A,8.25
930615,Woodcraft Close Covey,2024-01-27T12:30:00.000+00:00,feeder,2,L3 Current (Max),A,26.38
930615,Woodcraft Close Covey,2024-01-27T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,12.88
930615,Woodcraft Close Covey,2024-01-27T12:30:00.000+00:00,feeder,2,L2 Current (Min),A,17.25
930615,Woodcraft Close Covey,2024-01-27T12:30:00.000+00:00,feeder,2,L2 Current (Max),A,102.0
930615,Woodcraft Close Covey,2024-01-27T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,46.12
930615,Woodcraft Close Covey,2024-01-27T12:30:00.000+00:00,feeder,2,L1 Current (Min),A,18.25
930615,Woodcraft Close Covey,2024-01-27T12:30:00.000+00:00,feeder,2,L1 Current (Max),A,27.38
930615,Woodcraft Close Covey,2024-01-27T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,19.62
930615,Woodcraft Close Covey,2024-01-27T12:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T12:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.0
930615,Woodcraft Close Covey,2024-01-27T12:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T12:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.31
930615,Woodcraft Close Covey,2024-01-27T12:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T12:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.43
930615,Woodcraft Close Covey,2024-01-27T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-27T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-27T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-27T12:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9921
930615,Woodcraft Close Covey,2024-01-27T12:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99185
930615,Woodcraft Close Covey,2024-01-27T12:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95251
930615,Woodcraft Close Covey,2024-01-27T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
930615,Woodcraft Close Covey,2024-01-27T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
930615,Woodcraft Close Covey,2024-01-27T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
930615,Woodcraft Close Covey,2024-01-27T12:30:00.000+00:00,feeder,1,N Current (Min),A,65.25
930615,Woodcraft Close Covey,2024-01-27T12:30:00.000+00:00,feeder,1,N Current (Max),A,41.38
930615,Woodcraft Close Covey,2024-01-27T12:30:00.000+00:00,feeder,1,L3 Current (Min),A,48.25
930615,Woodcraft Close Covey,2024-01-27T12:30:00.000+00:00,feeder,1,L3 Current (Max),A,91.25
930615,Woodcraft Close Covey,2024-01-27T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,66.62
930615,Woodcraft Close Covey,2024-01-27T12:30:00.000+00:00,feeder,1,L2 Current (Min),A,33.62
930615,Woodcraft Close Covey,2024-01-27T12:30:00.000+00:00,feeder,1,L2 Current (Max),A,92.25
930615,Woodcraft Close Covey,2024-01-27T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,54.0
930615,Woodcraft Close Covey,2024-01-27T12:30:00.000+00:00,feeder,1,L1 Current (Min),A,23.75
930615,Woodcraft Close Covey,2024-01-27T12:30:00.000+00:00,feeder,1,L1 Current (Max),A,56.62
930615,Woodcraft Close Covey,2024-01-27T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,34.12
930615,Woodcraft Close Covey,2024-01-27T12:30:00.000+00:00,busbar,,L3 Voltage (Min),V,248.44
930615,Woodcraft Close Covey,2024-01-27T12:30:00.000+00:00,busbar,,L3 Voltage (Max),V,250.36
930615,Woodcraft Close Covey,2024-01-27T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.98
930615,Woodcraft Close Covey,2024-01-27T12:30:00.000+00:00,busbar,,L2 Voltage (Min),V,253.75
930615,Woodcraft Close Covey,2024-01-27T12:30:00.000+00:00,busbar,,L2 Voltage (Max),V,255.89
930615,Woodcraft Close Covey,2024-01-27T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.81
930615,Woodcraft Close Covey,2024-01-27T12:30:00.000+00:00,busbar,,L1 Voltage (Min),V,248.14
930615,Woodcraft Close Covey,2024-01-27T12:30:00.000+00:00,busbar,,L1 Voltage (Max),V,250.08
930615,Woodcraft Close Covey,2024-01-27T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.45
930615,Woodcraft Close Covey,2024-01-27T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-27T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.0
930615,Woodcraft Close Covey,2024-01-27T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
930615,Woodcraft Close Covey,2024-01-27T12:30:00.000+00:00,busbar,,L3 Active Power,kW,54.0
930615,Woodcraft Close Covey,2024-01-27T12:30:00.000+00:00,busbar,,L2 Active Power,kW,69.0
930615,Woodcraft Close Covey,2024-01-27T12:30:00.000+00:00,busbar,,L1 Active Power,kW,58.0
930615,Woodcraft Close Covey,2024-01-27T12:30:00.000+00:00,busbar,,N Current (Min),A,60.62
930615,Woodcraft Close Covey,2024-01-27T12:30:00.000+00:00,busbar,,N Current (Max),A,209.75
930615,Woodcraft Close Covey,2024-01-27T12:30:00.000+00:00,busbar,,N Current (RMS),A,111.38
930615,Woodcraft Close Covey,2024-01-27T12:30:00.000+00:00,busbar,,L3 Current (Min),A,181.25
930615,Woodcraft Close Covey,2024-01-27T12:30:00.000+00:00,busbar,,L3 Current (Max),A,262.12
930615,Woodcraft Close Covey,2024-01-27T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,220.38
930615,Woodcraft Close Covey,2024-01-27T12:30:00.000+00:00,busbar,,L2 Current (Min),A,158.75
930615,Woodcraft Close Covey,2024-01-27T12:30:00.000+00:00,busbar,,L2 Current (Max),A,405.0
930615,Woodcraft Close Covey,2024-01-27T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,272.88
930615,Woodcraft Close Covey,2024-01-27T12:30:00.000+00:00,busbar,,L1 Current (Min),A,175.5
930615,Woodcraft Close Covey,2024-01-27T12:30:00.000+00:00,busbar,,L1 Current (Max),A,317.75
930615,Woodcraft Close Covey,2024-01-27T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,234.25
930615,Woodcraft Close Covey,2024-01-27T12:30:00.000+00:00,transformer,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-27T12:30:00.000+00:00,ambient,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-27T12:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T12:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.75
930615,Woodcraft Close Covey,2024-01-27T12:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T12:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,4.56
930615,Woodcraft Close Covey,2024-01-27T12:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T12:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.0
930615,Woodcraft Close Covey,2024-01-27T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-27T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-27T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-27T12:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96292
930615,Woodcraft Close Covey,2024-01-27T12:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97299
930615,Woodcraft Close Covey,2024-01-27T12:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9396
930615,Woodcraft Close Covey,2024-01-27T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
930615,Woodcraft Close Covey,2024-01-27T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
930615,Woodcraft Close Covey,2024-01-27T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
930615,Woodcraft Close Covey,2024-01-27T12:20:00.000+00:00,feeder,4,N Current (Min),A,14.0
930615,Woodcraft Close Covey,2024-01-27T12:20:00.000+00:00,feeder,4,N Current (Max),A,40.12
930615,Woodcraft Close Covey,2024-01-27T12:20:00.000+00:00,feeder,4,N Current (RMS),A,17.75
930615,Woodcraft Close Covey,2024-01-27T12:20:00.000+00:00,feeder,4,L3 Current (Min),A,18.25
930615,Woodcraft Close Covey,2024-01-27T12:20:00.000+00:00,feeder,4,L3 Current (Max),A,44.0
930615,Woodcraft Close Covey,2024-01-27T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,25.88
930615,Woodcraft Close Covey,2024-01-27T12:20:00.000+00:00,feeder,4,L2 Current (Min),A,25.75
930615,Woodcraft Close Covey,2024-01-27T12:20:00.000+00:00,feeder,4,L2 Current (Max),A,65.12
930615,Woodcraft Close Covey,2024-01-27T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,31.88
930615,Woodcraft Close Covey,2024-01-27T12:20:00.000+00:00,feeder,4,L1 Current (Min),A,23.0
930615,Woodcraft Close Covey,2024-01-27T12:20:00.000+00:00,feeder,4,L1 Current (Max),A,35.38
930615,Woodcraft Close Covey,2024-01-27T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,28.25
930615,Woodcraft Close Covey,2024-01-27T12:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T12:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.12
930615,Woodcraft Close Covey,2024-01-27T12:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T12:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,6.25
930615,Woodcraft Close Covey,2024-01-27T12:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T12:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,8.93
930615,Woodcraft Close Covey,2024-01-27T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
930615,Woodcraft Close Covey,2024-01-27T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.0
930615,Woodcraft Close Covey,2024-01-27T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.0
930615,Woodcraft Close Covey,2024-01-27T12:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98138
930615,Woodcraft Close Covey,2024-01-27T12:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98962
930615,Woodcraft Close Covey,2024-01-27T12:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98743
930615,Woodcraft Close Covey,2024-01-27T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,21.0
930615,Woodcraft Close Covey,2024-01-27T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,40.0
930615,Woodcraft Close Covey,2024-01-27T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,40.0
930615,Woodcraft Close Covey,2024-01-27T12:20:00.000+00:00,feeder,3,N Current (Min),A,49.62
930615,Woodcraft Close Covey,2024-01-27T12:20:00.000+00:00,feeder,3,N Current (Max),A,184.75
930615,Woodcraft Close Covey,2024-01-27T12:20:00.000+00:00,feeder,3,N Current (RMS),A,96.25
930615,Woodcraft Close Covey,2024-01-27T12:20:00.000+00:00,feeder,3,L3 Current (Min),A,76.88
930615,Woodcraft Close Covey,2024-01-27T12:20:00.000+00:00,feeder,3,L3 Current (Max),A,105.12
930615,Woodcraft Close Covey,2024-01-27T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,87.0
930615,Woodcraft Close Covey,2024-01-27T12:20:00.000+00:00,feeder,3,L2 Current (Min),A,111.12
930615,Woodcraft Close Covey,2024-01-27T12:20:00.000+00:00,feeder,3,L2 Current (Max),A,223.25
930615,Woodcraft Close Covey,2024-01-27T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,159.12
930615,Woodcraft Close Covey,2024-01-27T12:20:00.000+00:00,feeder,3,L1 Current (Min),A,106.62
930615,Woodcraft Close Covey,2024-01-27T12:20:00.000+00:00,feeder,3,L1 Current (Max),A,293.75
930615,Woodcraft Close Covey,2024-01-27T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,160.62
930615,Woodcraft Close Covey,2024-01-27T12:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T12:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.75
930615,Woodcraft Close Covey,2024-01-27T12:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T12:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.81
930615,Woodcraft Close Covey,2024-01-27T12:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T12:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.38
930615,Woodcraft Close Covey,2024-01-27T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-27T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-27T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-27T12:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97494
930615,Woodcraft Close Covey,2024-01-27T12:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99738
930615,Woodcraft Close Covey,2024-01-27T12:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97992
930615,Woodcraft Close Covey,2024-01-27T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
930615,Woodcraft Close Covey,2024-01-27T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
930615,Woodcraft Close Covey,2024-01-27T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
930615,Woodcraft Close Covey,2024-01-27T12:20:00.000+00:00,feeder,2,N Current (Min),A,58.12
930615,Woodcraft Close Covey,2024-01-27T12:20:00.000+00:00,feeder,2,N Current (Max),A,83.12
930615,Woodcraft Close Covey,2024-01-27T12:20:00.000+00:00,feeder,2,N Current (RMS),A,68.25
930615,Woodcraft Close Covey,2024-01-27T12:20:00.000+00:00,feeder,2,L3 Current (Min),A,8.38
930615,Woodcraft Close Covey,2024-01-27T12:20:00.000+00:00,feeder,2,L3 Current (Max),A,63.25
930615,Woodcraft Close Covey,2024-01-27T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,18.88
930615,Woodcraft Close Covey,2024-01-27T12:20:00.000+00:00,feeder,2,L2 Current (Min),A,65.88
930615,Woodcraft Close Covey,2024-01-27T12:20:00.000+00:00,feeder,2,L2 Current (Max),A,97.12
