Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930615,Woodcraft Close Covey,2024-01-27T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,79.12
930615,Woodcraft Close Covey,2024-01-27T12:20:00.000+00:00,feeder,2,L1 Current (Min),A,6.5
930615,Woodcraft Close Covey,2024-01-27T12:20:00.000+00:00,feeder,2,L1 Current (Max),A,22.5
930615,Woodcraft Close Covey,2024-01-27T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,9.75
930615,Woodcraft Close Covey,2024-01-27T12:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T12:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.38
930615,Woodcraft Close Covey,2024-01-27T12:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T12:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.88
930615,Woodcraft Close Covey,2024-01-27T12:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T12:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.87
930615,Woodcraft Close Covey,2024-01-27T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-27T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-27T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-27T12:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99438
930615,Woodcraft Close Covey,2024-01-27T12:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99524
930615,Woodcraft Close Covey,2024-01-27T12:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91565
930615,Woodcraft Close Covey,2024-01-27T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
930615,Woodcraft Close Covey,2024-01-27T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
930615,Woodcraft Close Covey,2024-01-27T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
930615,Woodcraft Close Covey,2024-01-27T12:20:00.000+00:00,feeder,1,N Current (Min),A,85.75
930615,Woodcraft Close Covey,2024-01-27T12:20:00.000+00:00,feeder,1,N Current (Max),A,53.75
930615,Woodcraft Close Covey,2024-01-27T12:20:00.000+00:00,feeder,1,L3 Current (Min),A,48.0
930615,Woodcraft Close Covey,2024-01-27T12:20:00.000+00:00,feeder,1,L3 Current (Max),A,110.75
930615,Woodcraft Close Covey,2024-01-27T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,74.5
930615,Woodcraft Close Covey,2024-01-27T12:20:00.000+00:00,feeder,1,L2 Current (Min),A,51.12
930615,Woodcraft Close Covey,2024-01-27T12:20:00.000+00:00,feeder,1,L2 Current (Max),A,88.5
930615,Woodcraft Close Covey,2024-01-27T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,67.62
930615,Woodcraft Close Covey,2024-01-27T12:20:00.000+00:00,feeder,1,L1 Current (Min),A,21.38
930615,Woodcraft Close Covey,2024-01-27T12:20:00.000+00:00,feeder,1,L1 Current (Max),A,41.88
930615,Woodcraft Close Covey,2024-01-27T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,28.12
930615,Woodcraft Close Covey,2024-01-27T12:20:00.000+00:00,busbar,,L3 Voltage (Min),V,249.17
930615,Woodcraft Close Covey,2024-01-27T12:20:00.000+00:00,busbar,,L3 Voltage (Max),V,250.61
930615,Woodcraft Close Covey,2024-01-27T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.86
930615,Woodcraft Close Covey,2024-01-27T12:20:00.000+00:00,busbar,,L2 Voltage (Min),V,254.52
930615,Woodcraft Close Covey,2024-01-27T12:20:00.000+00:00,busbar,,L2 Voltage (Max),V,255.88
930615,Woodcraft Close Covey,2024-01-27T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,255.28
930615,Woodcraft Close Covey,2024-01-27T12:20:00.000+00:00,busbar,,L1 Voltage (Min),V,248.64
930615,Woodcraft Close Covey,2024-01-27T12:20:00.000+00:00,busbar,,L1 Voltage (Max),V,250.83
930615,Woodcraft Close Covey,2024-01-27T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.12
930615,Woodcraft Close Covey,2024-01-27T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930615,Woodcraft Close Covey,2024-01-27T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.0
930615,Woodcraft Close Covey,2024-01-27T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
930615,Woodcraft Close Covey,2024-01-27T12:20:00.000+00:00,busbar,,L3 Active Power,kW,51.0
930615,Woodcraft Close Covey,2024-01-27T12:20:00.000+00:00,busbar,,L2 Active Power,kW,86.0
930615,Woodcraft Close Covey,2024-01-27T12:20:00.000+00:00,busbar,,L1 Active Power,kW,55.0
930615,Woodcraft Close Covey,2024-01-27T12:20:00.000+00:00,busbar,,N Current (Min),A,105.25
930615,Woodcraft Close Covey,2024-01-27T12:20:00.000+00:00,busbar,,N Current (Max),A,251.0
930615,Woodcraft Close Covey,2024-01-27T12:20:00.000+00:00,busbar,,N Current (RMS),A,169.88
930615,Woodcraft Close Covey,2024-01-27T12:20:00.000+00:00,busbar,,L3 Current (Min),A,155.88
930615,Woodcraft Close Covey,2024-01-27T12:20:00.000+00:00,busbar,,L3 Current (Max),A,292.88
930615,Woodcraft Close Covey,2024-01-27T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,205.62
930615,Woodcraft Close Covey,2024-01-27T12:20:00.000+00:00,busbar,,L2 Current (Min),A,264.25
930615,Woodcraft Close Covey,2024-01-27T12:20:00.000+00:00,busbar,,L2 Current (Max),A,422.38
930615,Woodcraft Close Covey,2024-01-27T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,337.0
930615,Woodcraft Close Covey,2024-01-27T12:20:00.000+00:00,busbar,,L1 Current (Min),A,163.75
930615,Woodcraft Close Covey,2024-01-27T12:20:00.000+00:00,busbar,,L1 Current (Max),A,370.75
930615,Woodcraft Close Covey,2024-01-27T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,222.88
930615,Woodcraft Close Covey,2024-01-27T12:20:00.000+00:00,transformer,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-27T12:20:00.000+00:00,ambient,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-27T12:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T12:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.25
930615,Woodcraft Close Covey,2024-01-27T12:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T12:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,7.25
930615,Woodcraft Close Covey,2024-01-27T12:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T12:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.44
930615,Woodcraft Close Covey,2024-01-27T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-27T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-27T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-27T12:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95114
930615,Woodcraft Close Covey,2024-01-27T12:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97488
930615,Woodcraft Close Covey,2024-01-27T12:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.86844
930615,Woodcraft Close Covey,2024-01-27T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
930615,Woodcraft Close Covey,2024-01-27T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
930615,Woodcraft Close Covey,2024-01-27T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
930615,Woodcraft Close Covey,2024-01-27T12:10:00.000+00:00,feeder,4,N Current (Min),A,13.88
930615,Woodcraft Close Covey,2024-01-27T12:10:00.000+00:00,feeder,4,N Current (Max),A,34.12
930615,Woodcraft Close Covey,2024-01-27T12:10:00.000+00:00,feeder,4,N Current (RMS),A,20.62
930615,Woodcraft Close Covey,2024-01-27T12:10:00.000+00:00,feeder,4,L3 Current (Min),A,17.0
930615,Woodcraft Close Covey,2024-01-27T12:10:00.000+00:00,feeder,4,L3 Current (Max),A,33.75
930615,Woodcraft Close Covey,2024-01-27T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,22.12
930615,Woodcraft Close Covey,2024-01-27T12:10:00.000+00:00,feeder,4,L2 Current (Min),A,25.62
930615,Woodcraft Close Covey,2024-01-27T12:10:00.000+00:00,feeder,4,L2 Current (Max),A,49.62
930615,Woodcraft Close Covey,2024-01-27T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,33.0
930615,Woodcraft Close Covey,2024-01-27T12:10:00.000+00:00,feeder,4,L1 Current (Min),A,13.75
930615,Woodcraft Close Covey,2024-01-27T12:10:00.000+00:00,feeder,4,L1 Current (Max),A,36.0
930615,Woodcraft Close Covey,2024-01-27T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,20.25
930615,Woodcraft Close Covey,2024-01-27T12:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T12:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.63
930615,Woodcraft Close Covey,2024-01-27T12:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T12:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,2.56
930615,Woodcraft Close Covey,2024-01-27T12:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T12:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,7.44
930615,Woodcraft Close Covey,2024-01-27T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-27T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.0
930615,Woodcraft Close Covey,2024-01-27T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,6.0
930615,Woodcraft Close Covey,2024-01-27T12:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98834
930615,Woodcraft Close Covey,2024-01-27T12:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99051
930615,Woodcraft Close Covey,2024-01-27T12:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98853
930615,Woodcraft Close Covey,2024-01-27T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,25.0
930615,Woodcraft Close Covey,2024-01-27T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,37.0
930615,Woodcraft Close Covey,2024-01-27T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,44.0
930615,Woodcraft Close Covey,2024-01-27T12:10:00.000+00:00,feeder,3,N Current (Min),A,38.0
930615,Woodcraft Close Covey,2024-01-27T12:10:00.000+00:00,feeder,3,N Current (Max),A,151.62
930615,Woodcraft Close Covey,2024-01-27T12:10:00.000+00:00,feeder,3,N Current (RMS),A,82.0
930615,Woodcraft Close Covey,2024-01-27T12:10:00.000+00:00,feeder,3,L3 Current (Min),A,87.0
930615,Woodcraft Close Covey,2024-01-27T12:10:00.000+00:00,feeder,3,L3 Current (Max),A,124.5
930615,Woodcraft Close Covey,2024-01-27T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,102.12
930615,Woodcraft Close Covey,2024-01-27T12:10:00.000+00:00,feeder,3,L2 Current (Min),A,101.0
930615,Woodcraft Close Covey,2024-01-27T12:10:00.000+00:00,feeder,3,L2 Current (Max),A,225.12
930615,Woodcraft Close Covey,2024-01-27T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,145.5
930615,Woodcraft Close Covey,2024-01-27T12:10:00.000+00:00,feeder,3,L1 Current (Min),A,115.12
930615,Woodcraft Close Covey,2024-01-27T12:10:00.000+00:00,feeder,3,L1 Current (Max),A,254.5
930615,Woodcraft Close Covey,2024-01-27T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,177.12
930615,Woodcraft Close Covey,2024-01-27T12:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T12:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.5
930615,Woodcraft Close Covey,2024-01-27T12:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T12:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.69
930615,Woodcraft Close Covey,2024-01-27T12:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T12:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.06
930615,Woodcraft Close Covey,2024-01-27T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-27T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-27T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-27T12:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98114
930615,Woodcraft Close Covey,2024-01-27T12:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99493
930615,Woodcraft Close Covey,2024-01-27T12:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98291
930615,Woodcraft Close Covey,2024-01-27T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
930615,Woodcraft Close Covey,2024-01-27T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
930615,Woodcraft Close Covey,2024-01-27T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
930615,Woodcraft Close Covey,2024-01-27T12:10:00.000+00:00,feeder,2,N Current (Min),A,11.75
930615,Woodcraft Close Covey,2024-01-27T12:10:00.000+00:00,feeder,2,N Current (Max),A,82.62
930615,Woodcraft Close Covey,2024-01-27T12:10:00.000+00:00,feeder,2,N Current (RMS),A,65.38
930615,Woodcraft Close Covey,2024-01-27T12:10:00.000+00:00,feeder,2,L3 Current (Min),A,8.62
930615,Woodcraft Close Covey,2024-01-27T12:10:00.000+00:00,feeder,2,L3 Current (Max),A,62.12
930615,Woodcraft Close Covey,2024-01-27T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,16.62
930615,Woodcraft Close Covey,2024-01-27T12:10:00.000+00:00,feeder,2,L2 Current (Min),A,19.75
930615,Woodcraft Close Covey,2024-01-27T12:10:00.000+00:00,feeder,2,L2 Current (Max),A,96.75
930615,Woodcraft Close Covey,2024-01-27T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,75.12
930615,Woodcraft Close Covey,2024-01-27T12:10:00.000+00:00,feeder,2,L1 Current (Min),A,6.75
930615,Woodcraft Close Covey,2024-01-27T12:10:00.000+00:00,feeder,2,L1 Current (Max),A,15.38
930615,Woodcraft Close Covey,2024-01-27T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,7.38
930615,Woodcraft Close Covey,2024-01-27T12:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T12:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.31
930615,Woodcraft Close Covey,2024-01-27T12:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T12:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.94
930615,Woodcraft Close Covey,2024-01-27T12:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T12:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-20.31
930615,Woodcraft Close Covey,2024-01-27T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-27T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-27T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-27T12:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9938
930615,Woodcraft Close Covey,2024-01-27T12:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99588
930615,Woodcraft Close Covey,2024-01-27T12:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9046
930615,Woodcraft Close Covey,2024-01-27T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
930615,Woodcraft Close Covey,2024-01-27T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
930615,Woodcraft Close Covey,2024-01-27T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
930615,Woodcraft Close Covey,2024-01-27T12:10:00.000+00:00,feeder,1,N Current (Min),A,83.75
930615,Woodcraft Close Covey,2024-01-27T12:10:00.000+00:00,feeder,1,N Current (Max),A,50.0
930615,Woodcraft Close Covey,2024-01-27T12:10:00.000+00:00,feeder,1,L3 Current (Min),A,50.88
930615,Woodcraft Close Covey,2024-01-27T12:10:00.000+00:00,feeder,1,L3 Current (Max),A,105.88
930615,Woodcraft Close Covey,2024-01-27T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,64.62
930615,Woodcraft Close Covey,2024-01-27T12:10:00.000+00:00,feeder,1,L2 Current (Min),A,51.38
930615,Woodcraft Close Covey,2024-01-27T12:10:00.000+00:00,feeder,1,L2 Current (Max),A,98.62
930615,Woodcraft Close Covey,2024-01-27T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,68.75
930615,Woodcraft Close Covey,2024-01-27T12:10:00.000+00:00,feeder,1,L1 Current (Min),A,17.62
930615,Woodcraft Close Covey,2024-01-27T12:10:00.000+00:00,feeder,1,L1 Current (Max),A,38.25
930615,Woodcraft Close Covey,2024-01-27T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,24.75
930615,Woodcraft Close Covey,2024-01-27T12:10:00.000+00:00,busbar,,L3 Voltage (Min),V,249.5
930615,Woodcraft Close Covey,2024-01-27T12:10:00.000+00:00,busbar,,L3 Voltage (Max),V,252.34
930615,Woodcraft Close Covey,2024-01-27T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.31
930615,Woodcraft Close Covey,2024-01-27T12:10:00.000+00:00,busbar,,L2 Voltage (Min),V,255.19
930615,Woodcraft Close Covey,2024-01-27T12:10:00.000+00:00,busbar,,L2 Voltage (Max),V,257.91
930615,Woodcraft Close Covey,2024-01-27T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,256.86
930615,Woodcraft Close Covey,2024-01-27T12:10:00.000+00:00,busbar,,L1 Voltage (Min),V,249.62
930615,Woodcraft Close Covey,2024-01-27T12:10:00.000+00:00,busbar,,L1 Voltage (Max),V,252.66
930615,Woodcraft Close Covey,2024-01-27T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.59
930615,Woodcraft Close Covey,2024-01-27T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930615,Woodcraft Close Covey,2024-01-27T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.0
930615,Woodcraft Close Covey,2024-01-27T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
930615,Woodcraft Close Covey,2024-01-27T12:10:00.000+00:00,busbar,,L3 Active Power,kW,51.0
930615,Woodcraft Close Covey,2024-01-27T12:10:00.000+00:00,busbar,,L2 Active Power,kW,82.0
930615,Woodcraft Close Covey,2024-01-27T12:10:00.000+00:00,busbar,,L1 Active Power,kW,56.0
930615,Woodcraft Close Covey,2024-01-27T12:10:00.000+00:00,busbar,,N Current (Min),A,73.5
930615,Woodcraft Close Covey,2024-01-27T12:10:00.000+00:00,busbar,,N Current (Max),A,242.12
930615,Woodcraft Close Covey,2024-01-27T12:10:00.000+00:00,busbar,,N Current (RMS),A,149.5
930615,Woodcraft Close Covey,2024-01-27T12:10:00.000+00:00,busbar,,L3 Current (Min),A,165.25
930615,Woodcraft Close Covey,2024-01-27T12:10:00.000+00:00,busbar,,L3 Current (Max),A,298.62
930615,Woodcraft Close Covey,2024-01-27T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,204.88
930615,Woodcraft Close Covey,2024-01-27T12:10:00.000+00:00,busbar,,L2 Current (Min),A,238.0
930615,Woodcraft Close Covey,2024-01-27T12:10:00.000+00:00,busbar,,L2 Current (Max),A,400.88
930615,Woodcraft Close Covey,2024-01-27T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,321.75
930615,Woodcraft Close Covey,2024-01-27T12:10:00.000+00:00,busbar,,L1 Current (Min),A,155.0
930615,Woodcraft Close Covey,2024-01-27T12:10:00.000+00:00,busbar,,L1 Current (Max),A,308.12
930615,Woodcraft Close Covey,2024-01-27T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,224.75
930615,Woodcraft Close Covey,2024-01-27T12:10:00.000+00:00,transformer,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-27T12:10:00.000+00:00,ambient,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-27T12:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T12:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,3.62
930615,Woodcraft Close Covey,2024-01-27T12:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T12:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,6.87
930615,Woodcraft Close Covey,2024-01-27T12:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T12:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-19.19
930615,Woodcraft Close Covey,2024-01-27T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-27T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-27T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-27T12:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97485
930615,Woodcraft Close Covey,2024-01-27T12:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97577
930615,Woodcraft Close Covey,2024-01-27T12:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91693
930615,Woodcraft Close Covey,2024-01-27T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
930615,Woodcraft Close Covey,2024-01-27T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
930615,Woodcraft Close Covey,2024-01-27T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
930615,Woodcraft Close Covey,2024-01-27T12:00:00.000+00:00,feeder,4,N Current (Min),A,15.12
930615,Woodcraft Close Covey,2024-01-27T12:00:00.000+00:00,feeder,4,N Current (Max),A,33.0
930615,Woodcraft Close Covey,2024-01-27T12:00:00.000+00:00,feeder,4,N Current (RMS),A,20.75
930615,Woodcraft Close Covey,2024-01-27T12:00:00.000+00:00,feeder,4,L3 Current (Min),A,25.38
930615,Woodcraft Close Covey,2024-01-27T12:00:00.000+00:00,feeder,4,L3 Current (Max),A,46.38
930615,Woodcraft Close Covey,2024-01-27T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,33.12
930615,Woodcraft Close Covey,2024-01-27T12:00:00.000+00:00,feeder,4,L2 Current (Min),A,26.62
930615,Woodcraft Close Covey,2024-01-27T12:00:00.000+00:00,feeder,4,L2 Current (Max),A,53.5
930615,Woodcraft Close Covey,2024-01-27T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,35.75
930615,Woodcraft Close Covey,2024-01-27T12:00:00.000+00:00,feeder,4,L1 Current (Min),A,17.25
930615,Woodcraft Close Covey,2024-01-27T12:00:00.000+00:00,feeder,4,L1 Current (Max),A,31.0
930615,Woodcraft Close Covey,2024-01-27T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,23.5
930615,Woodcraft Close Covey,2024-01-27T12:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T12:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.12
930615,Woodcraft Close Covey,2024-01-27T12:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T12:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,9.06
930615,Woodcraft Close Covey,2024-01-27T12:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T12:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,7.81
930615,Woodcraft Close Covey,2024-01-27T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
930615,Woodcraft Close Covey,2024-01-27T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.0
930615,Woodcraft Close Covey,2024-01-27T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,7.0
930615,Woodcraft Close Covey,2024-01-27T12:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9845
930615,Woodcraft Close Covey,2024-01-27T12:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98968
930615,Woodcraft Close Covey,2024-01-27T12:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98178
930615,Woodcraft Close Covey,2024-01-27T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,23.0
930615,Woodcraft Close Covey,2024-01-27T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,35.0
930615,Woodcraft Close Covey,2024-01-27T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,40.0
930615,Woodcraft Close Covey,2024-01-27T12:00:00.000+00:00,feeder,3,N Current (Min),A,46.88
930615,Woodcraft Close Covey,2024-01-27T12:00:00.000+00:00,feeder,3,N Current (Max),A,139.12
930615,Woodcraft Close Covey,2024-01-27T12:00:00.000+00:00,feeder,3,N Current (RMS),A,81.25
930615,Woodcraft Close Covey,2024-01-27T12:00:00.000+00:00,feeder,3,L3 Current (Min),A,76.0
930615,Woodcraft Close Covey,2024-01-27T12:00:00.000+00:00,feeder,3,L3 Current (Max),A,111.88
930615,Woodcraft Close Covey,2024-01-27T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,91.25
930615,Woodcraft Close Covey,2024-01-27T12:00:00.000+00:00,feeder,3,L2 Current (Min),A,99.38
930615,Woodcraft Close Covey,2024-01-27T12:00:00.000+00:00,feeder,3,L2 Current (Max),A,197.62
930615,Woodcraft Close Covey,2024-01-27T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,136.0
930615,Woodcraft Close Covey,2024-01-27T12:00:00.000+00:00,feeder,3,L1 Current (Min),A,130.12
930615,Woodcraft Close Covey,2024-01-27T12:00:00.000+00:00,feeder,3,L1 Current (Max),A,238.12
930615,Woodcraft Close Covey,2024-01-27T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,161.12
930615,Woodcraft Close Covey,2024-01-27T12:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T12:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.94
930615,Woodcraft Close Covey,2024-01-27T12:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T12:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.19
930615,Woodcraft Close Covey,2024-01-27T12:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T12:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.12
930615,Woodcraft Close Covey,2024-01-27T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-27T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-27T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-27T12:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9892
930615,Woodcraft Close Covey,2024-01-27T12:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98737
930615,Woodcraft Close Covey,2024-01-27T12:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98349
930615,Woodcraft Close Covey,2024-01-27T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
930615,Woodcraft Close Covey,2024-01-27T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
930615,Woodcraft Close Covey,2024-01-27T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
930615,Woodcraft Close Covey,2024-01-27T12:00:00.000+00:00,feeder,2,N Current (Min),A,12.12
930615,Woodcraft Close Covey,2024-01-27T12:00:00.000+00:00,feeder,2,N Current (Max),A,47.12
930615,Woodcraft Close Covey,2024-01-27T12:00:00.000+00:00,feeder,2,N Current (RMS),A,28.88
930615,Woodcraft Close Covey,2024-01-27T12:00:00.000+00:00,feeder,2,L3 Current (Min),A,9.0
930615,Woodcraft Close Covey,2024-01-27T12:00:00.000+00:00,feeder,2,L3 Current (Max),A,33.25
930615,Woodcraft Close Covey,2024-01-27T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,16.88
930615,Woodcraft Close Covey,2024-01-27T12:00:00.000+00:00,feeder,2,L2 Current (Min),A,19.88
930615,Woodcraft Close Covey,2024-01-27T12:00:00.000+00:00,feeder,2,L2 Current (Max),A,58.5
930615,Woodcraft Close Covey,2024-01-27T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,40.38
930615,Woodcraft Close Covey,2024-01-27T12:00:00.000+00:00,feeder,2,L1 Current (Min),A,2.75
930615,Woodcraft Close Covey,2024-01-27T12:00:00.000+00:00,feeder,2,L1 Current (Max),A,21.38
930615,Woodcraft Close Covey,2024-01-27T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,8.12
930615,Woodcraft Close Covey,2024-01-27T12:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T12:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.94
930615,Woodcraft Close Covey,2024-01-27T12:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T12:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.81
930615,Woodcraft Close Covey,2024-01-27T12:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T12:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.63
930615,Woodcraft Close Covey,2024-01-27T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-27T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-27T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-27T12:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99478
930615,Woodcraft Close Covey,2024-01-27T12:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99567
930615,Woodcraft Close Covey,2024-01-27T12:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94446
930615,Woodcraft Close Covey,2024-01-27T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
930615,Woodcraft Close Covey,2024-01-27T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
930615,Woodcraft Close Covey,2024-01-27T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
930615,Woodcraft Close Covey,2024-01-27T12:00:00.000+00:00,feeder,1,N Current (Min),A,85.25
930615,Woodcraft Close Covey,2024-01-27T12:00:00.000+00:00,feeder,1,N Current (Max),A,51.25
930615,Woodcraft Close Covey,2024-01-27T12:00:00.000+00:00,feeder,1,L3 Current (Min),A,50.5
930615,Woodcraft Close Covey,2024-01-27T12:00:00.000+00:00,feeder,1,L3 Current (Max),A,104.0
930615,Woodcraft Close Covey,2024-01-27T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,70.75
930615,Woodcraft Close Covey,2024-01-27T12:00:00.000+00:00,feeder,1,L2 Current (Min),A,48.25
930615,Woodcraft Close Covey,2024-01-27T12:00:00.000+00:00,feeder,1,L2 Current (Max),A,127.5
930615,Woodcraft Close Covey,2024-01-27T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,76.38
930615,Woodcraft Close Covey,2024-01-27T12:00:00.000+00:00,feeder,1,L1 Current (Min),A,21.0
930615,Woodcraft Close Covey,2024-01-27T12:00:00.000+00:00,feeder,1,L1 Current (Max),A,45.88
930615,Woodcraft Close Covey,2024-01-27T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,30.12
930615,Woodcraft Close Covey,2024-01-27T12:00:00.000+00:00,busbar,,L3 Voltage (Min),V,250.73
930615,Woodcraft Close Covey,2024-01-27T12:00:00.000+00:00,busbar,,L3 Voltage (Max),V,252.34
930615,Woodcraft Close Covey,2024-01-27T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.3
930615,Woodcraft Close Covey,2024-01-27T12:00:00.000+00:00,busbar,,L2 Voltage (Min),V,255.39
930615,Woodcraft Close Covey,2024-01-27T12:00:00.000+00:00,busbar,,L2 Voltage (Max),V,257.16
930615,Woodcraft Close Covey,2024-01-27T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,256.48
930615,Woodcraft Close Covey,2024-01-27T12:00:00.000+00:00,busbar,,L1 Voltage (Min),V,250.77
930615,Woodcraft Close Covey,2024-01-27T12:00:00.000+00:00,busbar,,L1 Voltage (Max),V,252.03
930615,Woodcraft Close Covey,2024-01-27T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.67
930615,Woodcraft Close Covey,2024-01-27T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-27T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.0
930615,Woodcraft Close Covey,2024-01-27T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
930615,Woodcraft Close Covey,2024-01-27T12:00:00.000+00:00,busbar,,L3 Active Power,kW,53.0
930615,Woodcraft Close Covey,2024-01-27T12:00:00.000+00:00,busbar,,L2 Active Power,kW,73.0
930615,Woodcraft Close Covey,2024-01-27T12:00:00.000+00:00,busbar,,L1 Active Power,kW,55.0
930615,Woodcraft Close Covey,2024-01-27T12:00:00.000+00:00,busbar,,N Current (Min),A,74.12
930615,Woodcraft Close Covey,2024-01-27T12:00:00.000+00:00,busbar,,N Current (Max),A,183.38
930615,Woodcraft Close Covey,2024-01-27T12:00:00.000+00:00,busbar,,N Current (RMS),A,118.0
930615,Woodcraft Close Covey,2024-01-27T12:00:00.000+00:00,busbar,,L3 Current (Min),A,179.88
930615,Woodcraft Close Covey,2024-01-27T12:00:00.000+00:00,busbar,,L3 Current (Max),A,258.38
930615,Woodcraft Close Covey,2024-01-27T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,211.38
930615,Woodcraft Close Covey,2024-01-27T12:00:00.000+00:00,busbar,,L2 Current (Min),A,228.12
930615,Woodcraft Close Covey,2024-01-27T12:00:00.000+00:00,busbar,,L2 Current (Max),A,381.0
930615,Woodcraft Close Covey,2024-01-27T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,287.75
930615,Woodcraft Close Covey,2024-01-27T12:00:00.000+00:00,busbar,,L1 Current (Min),A,186.62
930615,Woodcraft Close Covey,2024-01-27T12:00:00.000+00:00,busbar,,L1 Current (Max),A,307.38
930615,Woodcraft Close Covey,2024-01-27T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,218.75
930615,Woodcraft Close Covey,2024-01-27T12:00:00.000+00:00,transformer,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-27T12:00:00.000+00:00,ambient,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-27T11:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T11:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,2.81
930615,Woodcraft Close Covey,2024-01-27T11:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T11:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.0
930615,Woodcraft Close Covey,2024-01-27T11:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T11:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-18.94
930615,Woodcraft Close Covey,2024-01-27T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-27T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-27T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-27T11:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9917
930615,Woodcraft Close Covey,2024-01-27T11:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98349
930615,Woodcraft Close Covey,2024-01-27T11:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92456
930615,Woodcraft Close Covey,2024-01-27T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,14.0
930615,Woodcraft Close Covey,2024-01-27T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
930615,Woodcraft Close Covey,2024-01-27T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
930615,Woodcraft Close Covey,2024-01-27T11:50:00.000+00:00,feeder,4,N Current (Min),A,21.25
930615,Woodcraft Close Covey,2024-01-27T11:50:00.000+00:00,feeder,4,N Current (Max),A,52.5
930615,Woodcraft Close Covey,2024-01-27T11:50:00.000+00:00,feeder,4,N Current (RMS),A,39.88
930615,Woodcraft Close Covey,2024-01-27T11:50:00.000+00:00,feeder,4,L3 Current (Min),A,34.88
930615,Woodcraft Close Covey,2024-01-27T11:50:00.000+00:00,feeder,4,L3 Current (Max),A,78.25
930615,Woodcraft Close Covey,2024-01-27T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,58.0
930615,Woodcraft Close Covey,2024-01-27T11:50:00.000+00:00,feeder,4,L2 Current (Min),A,37.0
930615,Woodcraft Close Covey,2024-01-27T11:50:00.000+00:00,feeder,4,L2 Current (Max),A,54.38
930615,Woodcraft Close Covey,2024-01-27T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,42.38
930615,Woodcraft Close Covey,2024-01-27T11:50:00.000+00:00,feeder,4,L1 Current (Min),A,14.0
930615,Woodcraft Close Covey,2024-01-27T11:50:00.000+00:00,feeder,4,L1 Current (Max),A,36.5
930615,Woodcraft Close Covey,2024-01-27T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,24.25
930615,Woodcraft Close Covey,2024-01-27T11:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T11:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.19
930615,Woodcraft Close Covey,2024-01-27T11:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T11:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,2.25
930615,Woodcraft Close Covey,2024-01-27T11:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T11:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,7.06
930615,Woodcraft Close Covey,2024-01-27T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
930615,Woodcraft Close Covey,2024-01-27T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.0
930615,Woodcraft Close Covey,2024-01-27T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,7.0
930615,Woodcraft Close Covey,2024-01-27T11:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98108
930615,Woodcraft Close Covey,2024-01-27T11:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98999
930615,Woodcraft Close Covey,2024-01-27T11:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98279
930615,Woodcraft Close Covey,2024-01-27T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,20.0
930615,Woodcraft Close Covey,2024-01-27T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,35.0
930615,Woodcraft Close Covey,2024-01-27T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,42.0
930615,Woodcraft Close Covey,2024-01-27T11:50:00.000+00:00,feeder,3,N Current (Min),A,41.88
930615,Woodcraft Close Covey,2024-01-27T11:50:00.000+00:00,feeder,3,N Current (Max),A,203.12
930615,Woodcraft Close Covey,2024-01-27T11:50:00.000+00:00,feeder,3,N Current (RMS),A,95.88
930615,Woodcraft Close Covey,2024-01-27T11:50:00.000+00:00,feeder,3,L3 Current (Min),A,63.62
930615,Woodcraft Close Covey,2024-01-27T11:50:00.000+00:00,feeder,3,L3 Current (Max),A,109.75
930615,Woodcraft Close Covey,2024-01-27T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,82.5
930615,Woodcraft Close Covey,2024-01-27T11:50:00.000+00:00,feeder,3,L2 Current (Min),A,83.25
930615,Woodcraft Close Covey,2024-01-27T11:50:00.000+00:00,feeder,3,L2 Current (Max),A,216.12
930615,Woodcraft Close Covey,2024-01-27T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,137.75
930615,Woodcraft Close Covey,2024-01-27T11:50:00.000+00:00,feeder,3,L1 Current (Min),A,130.0
930615,Woodcraft Close Covey,2024-01-27T11:50:00.000+00:00,feeder,3,L1 Current (Max),A,265.5
930615,Woodcraft Close Covey,2024-01-27T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,169.62
930615,Woodcraft Close Covey,2024-01-27T11:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T11:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.0
930615,Woodcraft Close Covey,2024-01-27T11:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T11:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.44
930615,Woodcraft Close Covey,2024-01-27T11:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T11:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.56
930615,Woodcraft Close Covey,2024-01-27T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-27T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-27T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-27T11:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99261
930615,Woodcraft Close Covey,2024-01-27T11:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98657
930615,Woodcraft Close Covey,2024-01-27T11:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90594
930615,Woodcraft Close Covey,2024-01-27T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
930615,Woodcraft Close Covey,2024-01-27T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
930615,Woodcraft Close Covey,2024-01-27T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
930615,Woodcraft Close Covey,2024-01-27T11:50:00.000+00:00,feeder,2,N Current (Min),A,15.88
930615,Woodcraft Close Covey,2024-01-27T11:50:00.000+00:00,feeder,2,N Current (Max),A,56.12
930615,Woodcraft Close Covey,2024-01-27T11:50:00.000+00:00,feeder,2,N Current (RMS),A,32.5
930615,Woodcraft Close Covey,2024-01-27T11:50:00.000+00:00,feeder,2,L3 Current (Min),A,9.5
930615,Woodcraft Close Covey,2024-01-27T11:50:00.000+00:00,feeder,2,L3 Current (Max),A,34.62
930615,Woodcraft Close Covey,2024-01-27T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,22.25
930615,Woodcraft Close Covey,2024-01-27T11:50:00.000+00:00,feeder,2,L2 Current (Min),A,20.88
930615,Woodcraft Close Covey,2024-01-27T11:50:00.000+00:00,feeder,2,L2 Current (Max),A,66.25
930615,Woodcraft Close Covey,2024-01-27T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,39.62
930615,Woodcraft Close Covey,2024-01-27T11:50:00.000+00:00,feeder,2,L1 Current (Min),A,2.12
930615,Woodcraft Close Covey,2024-01-27T11:50:00.000+00:00,feeder,2,L1 Current (Max),A,6.38
930615,Woodcraft Close Covey,2024-01-27T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,2.88
930615,Woodcraft Close Covey,2024-01-27T11:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T11:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.81
930615,Woodcraft Close Covey,2024-01-27T11:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T11:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.12
930615,Woodcraft Close Covey,2024-01-27T11:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T11:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.5
930615,Woodcraft Close Covey,2024-01-27T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-27T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-27T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-27T11:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99728
930615,Woodcraft Close Covey,2024-01-27T11:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99774
930615,Woodcraft Close Covey,2024-01-27T11:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94278
930615,Woodcraft Close Covey,2024-01-27T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,26.0
930615,Woodcraft Close Covey,2024-01-27T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,24.0
930615,Woodcraft Close Covey,2024-01-27T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
930615,Woodcraft Close Covey,2024-01-27T11:50:00.000+00:00,feeder,1,N Current (Min),A,110.12
930615,Woodcraft Close Covey,2024-01-27T11:50:00.000+00:00,feeder,1,N Current (Max),A,75.12
930615,Woodcraft Close Covey,2024-01-27T11:50:00.000+00:00,feeder,1,L3 Current (Min),A,68.62
930615,Woodcraft Close Covey,2024-01-27T11:50:00.000+00:00,feeder,1,L3 Current (Max),A,134.25
930615,Woodcraft Close Covey,2024-01-27T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,103.62
930615,Woodcraft Close Covey,2024-01-27T11:50:00.000+00:00,feeder,1,L2 Current (Min),A,49.88
930615,Woodcraft Close Covey,2024-01-27T11:50:00.000+00:00,feeder,1,L2 Current (Max),A,129.5
930615,Woodcraft Close Covey,2024-01-27T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,94.88
930615,Woodcraft Close Covey,2024-01-27T11:50:00.000+00:00,feeder,1,L1 Current (Min),A,15.75
930615,Woodcraft Close Covey,2024-01-27T11:50:00.000+00:00,feeder,1,L1 Current (Max),A,46.25
930615,Woodcraft Close Covey,2024-01-27T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,31.62
930615,Woodcraft Close Covey,2024-01-27T11:50:00.000+00:00,busbar,,L3 Voltage (Min),V,250.52
930615,Woodcraft Close Covey,2024-01-27T11:50:00.000+00:00,busbar,,L3 Voltage (Max),V,251.92
930615,Woodcraft Close Covey,2024-01-27T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.12
930615,Woodcraft Close Covey,2024-01-27T11:50:00.000+00:00,busbar,,L2 Voltage (Min),V,255.03
930615,Woodcraft Close Covey,2024-01-27T11:50:00.000+00:00,busbar,,L2 Voltage (Max),V,256.78
930615,Woodcraft Close Covey,2024-01-27T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,256.19
930615,Woodcraft Close Covey,2024-01-27T11:50:00.000+00:00,busbar,,L1 Voltage (Min),V,250.44
930615,Woodcraft Close Covey,2024-01-27T11:50:00.000+00:00,busbar,,L1 Voltage (Max),V,252.28
930615,Woodcraft Close Covey,2024-01-27T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.55
930615,Woodcraft Close Covey,2024-01-27T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-27T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.0
930615,Woodcraft Close Covey,2024-01-27T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
930615,Woodcraft Close Covey,2024-01-27T11:50:00.000+00:00,busbar,,L3 Active Power,kW,66.0
930615,Woodcraft Close Covey,2024-01-27T11:50:00.000+00:00,busbar,,L2 Active Power,kW,80.0
930615,Woodcraft Close Covey,2024-01-27T11:50:00.000+00:00,busbar,,L1 Active Power,kW,56.0
930615,Woodcraft Close Covey,2024-01-27T11:50:00.000+00:00,busbar,,N Current (Min),A,66.38
930615,Woodcraft Close Covey,2024-01-27T11:50:00.000+00:00,busbar,,N Current (Max),A,207.12
930615,Woodcraft Close Covey,2024-01-27T11:50:00.000+00:00,busbar,,N Current (RMS),A,125.88
930615,Woodcraft Close Covey,2024-01-27T11:50:00.000+00:00,busbar,,L3 Current (Min),A,219.62
930615,Woodcraft Close Covey,2024-01-27T11:50:00.000+00:00,busbar,,L3 Current (Max),A,305.12
930615,Woodcraft Close Covey,2024-01-27T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,265.5
930615,Woodcraft Close Covey,2024-01-27T11:50:00.000+00:00,busbar,,L2 Current (Min),A,244.62
930615,Woodcraft Close Covey,2024-01-27T11:50:00.000+00:00,busbar,,L2 Current (Max),A,411.75
930615,Woodcraft Close Covey,2024-01-27T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,314.0
930615,Woodcraft Close Covey,2024-01-27T11:50:00.000+00:00,busbar,,L1 Current (Min),A,170.38
930615,Woodcraft Close Covey,2024-01-27T11:50:00.000+00:00,busbar,,L1 Current (Max),A,325.62
930615,Woodcraft Close Covey,2024-01-27T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,224.25
930615,Woodcraft Close Covey,2024-01-27T11:50:00.000+00:00,transformer,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-27T11:50:00.000+00:00,ambient,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-27T11:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T11:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.56
930615,Woodcraft Close Covey,2024-01-27T11:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T11:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,6.63
930615,Woodcraft Close Covey,2024-01-27T11:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T11:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.31
930615,Woodcraft Close Covey,2024-01-27T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-27T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-27T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-27T11:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99322
930615,Woodcraft Close Covey,2024-01-27T11:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98126
930615,Woodcraft Close Covey,2024-01-27T11:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95816
930615,Woodcraft Close Covey,2024-01-27T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,16.0
930615,Woodcraft Close Covey,2024-01-27T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
930615,Woodcraft Close Covey,2024-01-27T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
930615,Woodcraft Close Covey,2024-01-27T11:40:00.000+00:00,feeder,4,N Current (Min),A,22.25
930615,Woodcraft Close Covey,2024-01-27T11:40:00.000+00:00,feeder,4,N Current (Max),A,71.75
930615,Woodcraft Close Covey,2024-01-27T11:40:00.000+00:00,feeder,4,N Current (RMS),A,42.88
930615,Woodcraft Close Covey,2024-01-27T11:40:00.000+00:00,feeder,4,L3 Current (Min),A,33.5
930615,Woodcraft Close Covey,2024-01-27T11:40:00.000+00:00,feeder,4,L3 Current (Max),A,89.75
930615,Woodcraft Close Covey,2024-01-27T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,63.75
930615,Woodcraft Close Covey,2024-01-27T11:40:00.000+00:00,feeder,4,L2 Current (Min),A,27.75
930615,Woodcraft Close Covey,2024-01-27T11:40:00.000+00:00,feeder,4,L2 Current (Max),A,54.38
930615,Woodcraft Close Covey,2024-01-27T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,41.88
930615,Woodcraft Close Covey,2024-01-27T11:40:00.000+00:00,feeder,4,L1 Current (Min),A,18.5
930615,Woodcraft Close Covey,2024-01-27T11:40:00.000+00:00,feeder,4,L1 Current (Max),A,44.0
930615,Woodcraft Close Covey,2024-01-27T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,28.5
930615,Woodcraft Close Covey,2024-01-27T11:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T11:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.19
930615,Woodcraft Close Covey,2024-01-27T11:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T11:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,6.5
930615,Woodcraft Close Covey,2024-01-27T11:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T11:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,5.88
930615,Woodcraft Close Covey,2024-01-27T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-27T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.0
930615,Woodcraft Close Covey,2024-01-27T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.0
930615,Woodcraft Close Covey,2024-01-27T11:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98788
930615,Woodcraft Close Covey,2024-01-27T11:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99124
930615,Woodcraft Close Covey,2024-01-27T11:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99142
930615,Woodcraft Close Covey,2024-01-27T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,23.0
930615,Woodcraft Close Covey,2024-01-27T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,41.0
930615,Woodcraft Close Covey,2024-01-27T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,45.0
