Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930615,Woodcraft Close Covey,2024-01-27T11:40:00.000+00:00,feeder,3,N Current (Min),A,47.25
930615,Woodcraft Close Covey,2024-01-27T11:40:00.000+00:00,feeder,3,N Current (Max),A,151.0
930615,Woodcraft Close Covey,2024-01-27T11:40:00.000+00:00,feeder,3,N Current (RMS),A,97.12
930615,Woodcraft Close Covey,2024-01-27T11:40:00.000+00:00,feeder,3,L3 Current (Min),A,68.12
930615,Woodcraft Close Covey,2024-01-27T11:40:00.000+00:00,feeder,3,L3 Current (Max),A,116.75
930615,Woodcraft Close Covey,2024-01-27T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,90.75
930615,Woodcraft Close Covey,2024-01-27T11:40:00.000+00:00,feeder,3,L2 Current (Min),A,84.62
930615,Woodcraft Close Covey,2024-01-27T11:40:00.000+00:00,feeder,3,L2 Current (Max),A,217.88
930615,Woodcraft Close Covey,2024-01-27T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,161.5
930615,Woodcraft Close Covey,2024-01-27T11:40:00.000+00:00,feeder,3,L1 Current (Min),A,151.0
930615,Woodcraft Close Covey,2024-01-27T11:40:00.000+00:00,feeder,3,L1 Current (Max),A,247.75
930615,Woodcraft Close Covey,2024-01-27T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,182.0
930615,Woodcraft Close Covey,2024-01-27T11:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T11:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.38
930615,Woodcraft Close Covey,2024-01-27T11:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T11:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.19
930615,Woodcraft Close Covey,2024-01-27T11:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T11:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,7.0
930615,Woodcraft Close Covey,2024-01-27T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-27T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-27T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-27T11:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98267
930615,Woodcraft Close Covey,2024-01-27T11:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98331
930615,Woodcraft Close Covey,2024-01-27T11:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9418
930615,Woodcraft Close Covey,2024-01-27T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
930615,Woodcraft Close Covey,2024-01-27T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
930615,Woodcraft Close Covey,2024-01-27T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
930615,Woodcraft Close Covey,2024-01-27T11:40:00.000+00:00,feeder,2,N Current (Min),A,8.75
930615,Woodcraft Close Covey,2024-01-27T11:40:00.000+00:00,feeder,2,N Current (Max),A,57.12
930615,Woodcraft Close Covey,2024-01-27T11:40:00.000+00:00,feeder,2,N Current (RMS),A,26.38
930615,Woodcraft Close Covey,2024-01-27T11:40:00.000+00:00,feeder,2,L3 Current (Min),A,7.88
930615,Woodcraft Close Covey,2024-01-27T11:40:00.000+00:00,feeder,2,L3 Current (Max),A,28.5
930615,Woodcraft Close Covey,2024-01-27T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,16.25
930615,Woodcraft Close Covey,2024-01-27T11:40:00.000+00:00,feeder,2,L2 Current (Min),A,13.0
930615,Woodcraft Close Covey,2024-01-27T11:40:00.000+00:00,feeder,2,L2 Current (Max),A,63.62
930615,Woodcraft Close Covey,2024-01-27T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,32.0
930615,Woodcraft Close Covey,2024-01-27T11:40:00.000+00:00,feeder,2,L1 Current (Min),A,2.12
930615,Woodcraft Close Covey,2024-01-27T11:40:00.000+00:00,feeder,2,L1 Current (Max),A,14.0
930615,Woodcraft Close Covey,2024-01-27T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,4.75
930615,Woodcraft Close Covey,2024-01-27T11:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T11:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.38
930615,Woodcraft Close Covey,2024-01-27T11:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T11:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.31
930615,Woodcraft Close Covey,2024-01-27T11:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T11:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.81
930615,Woodcraft Close Covey,2024-01-27T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-27T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-27T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-27T11:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99606
930615,Woodcraft Close Covey,2024-01-27T11:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9957
930615,Woodcraft Close Covey,2024-01-27T11:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96902
930615,Woodcraft Close Covey,2024-01-27T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,26.0
930615,Woodcraft Close Covey,2024-01-27T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
930615,Woodcraft Close Covey,2024-01-27T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
930615,Woodcraft Close Covey,2024-01-27T11:40:00.000+00:00,feeder,1,N Current (Min),A,112.38
930615,Woodcraft Close Covey,2024-01-27T11:40:00.000+00:00,feeder,1,N Current (Max),A,66.12
930615,Woodcraft Close Covey,2024-01-27T11:40:00.000+00:00,feeder,1,L3 Current (Min),A,59.5
930615,Woodcraft Close Covey,2024-01-27T11:40:00.000+00:00,feeder,1,L3 Current (Max),A,150.62
930615,Woodcraft Close Covey,2024-01-27T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,105.38
930615,Woodcraft Close Covey,2024-01-27T11:40:00.000+00:00,feeder,1,L2 Current (Min),A,43.0
930615,Woodcraft Close Covey,2024-01-27T11:40:00.000+00:00,feeder,1,L2 Current (Max),A,89.75
930615,Woodcraft Close Covey,2024-01-27T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,65.0
930615,Woodcraft Close Covey,2024-01-27T11:40:00.000+00:00,feeder,1,L1 Current (Min),A,28.5
930615,Woodcraft Close Covey,2024-01-27T11:40:00.000+00:00,feeder,1,L1 Current (Max),A,52.25
930615,Woodcraft Close Covey,2024-01-27T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,36.62
930615,Woodcraft Close Covey,2024-01-27T11:40:00.000+00:00,busbar,,L3 Voltage (Min),V,250.08
930615,Woodcraft Close Covey,2024-01-27T11:40:00.000+00:00,busbar,,L3 Voltage (Max),V,251.72
930615,Woodcraft Close Covey,2024-01-27T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.88
930615,Woodcraft Close Covey,2024-01-27T11:40:00.000+00:00,busbar,,L2 Voltage (Min),V,255.41
930615,Woodcraft Close Covey,2024-01-27T11:40:00.000+00:00,busbar,,L2 Voltage (Max),V,256.81
930615,Woodcraft Close Covey,2024-01-27T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,256.12
930615,Woodcraft Close Covey,2024-01-27T11:40:00.000+00:00,busbar,,L1 Voltage (Min),V,249.97
930615,Woodcraft Close Covey,2024-01-27T11:40:00.000+00:00,busbar,,L1 Voltage (Max),V,252.05
930615,Woodcraft Close Covey,2024-01-27T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.41
930615,Woodcraft Close Covey,2024-01-27T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-27T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.0
930615,Woodcraft Close Covey,2024-01-27T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
930615,Woodcraft Close Covey,2024-01-27T11:40:00.000+00:00,busbar,,L3 Active Power,kW,69.0
930615,Woodcraft Close Covey,2024-01-27T11:40:00.000+00:00,busbar,,L2 Active Power,kW,76.0
930615,Woodcraft Close Covey,2024-01-27T11:40:00.000+00:00,busbar,,L1 Active Power,kW,62.0
930615,Woodcraft Close Covey,2024-01-27T11:40:00.000+00:00,busbar,,N Current (Min),A,65.12
930615,Woodcraft Close Covey,2024-01-27T11:40:00.000+00:00,busbar,,N Current (Max),A,186.62
930615,Woodcraft Close Covey,2024-01-27T11:40:00.000+00:00,busbar,,N Current (RMS),A,99.75
930615,Woodcraft Close Covey,2024-01-27T11:40:00.000+00:00,busbar,,L3 Current (Min),A,176.5
930615,Woodcraft Close Covey,2024-01-27T11:40:00.000+00:00,busbar,,L3 Current (Max),A,337.62
930615,Woodcraft Close Covey,2024-01-27T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,275.75
930615,Woodcraft Close Covey,2024-01-27T11:40:00.000+00:00,busbar,,L2 Current (Min),A,211.12
930615,Woodcraft Close Covey,2024-01-27T11:40:00.000+00:00,busbar,,L2 Current (Max),A,384.12
930615,Woodcraft Close Covey,2024-01-27T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,299.75
930615,Woodcraft Close Covey,2024-01-27T11:40:00.000+00:00,busbar,,L1 Current (Min),A,205.75
930615,Woodcraft Close Covey,2024-01-27T11:40:00.000+00:00,busbar,,L1 Current (Max),A,323.12
930615,Woodcraft Close Covey,2024-01-27T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,249.75
930615,Woodcraft Close Covey,2024-01-27T11:40:00.000+00:00,transformer,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-27T11:40:00.000+00:00,ambient,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-27T11:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T11:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,2.12
930615,Woodcraft Close Covey,2024-01-27T11:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T11:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,6.69
930615,Woodcraft Close Covey,2024-01-27T11:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T11:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-16.13
930615,Woodcraft Close Covey,2024-01-27T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-27T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-27T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-27T11:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97894
930615,Woodcraft Close Covey,2024-01-27T11:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9826
930615,Woodcraft Close Covey,2024-01-27T11:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93079
930615,Woodcraft Close Covey,2024-01-27T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
930615,Woodcraft Close Covey,2024-01-27T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
930615,Woodcraft Close Covey,2024-01-27T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
930615,Woodcraft Close Covey,2024-01-27T11:30:00.000+00:00,feeder,4,N Current (Min),A,15.25
930615,Woodcraft Close Covey,2024-01-27T11:30:00.000+00:00,feeder,4,N Current (Max),A,42.5
930615,Woodcraft Close Covey,2024-01-27T11:30:00.000+00:00,feeder,4,N Current (RMS),A,26.88
930615,Woodcraft Close Covey,2024-01-27T11:30:00.000+00:00,feeder,4,L3 Current (Min),A,28.38
930615,Woodcraft Close Covey,2024-01-27T11:30:00.000+00:00,feeder,4,L3 Current (Max),A,53.5
930615,Woodcraft Close Covey,2024-01-27T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,35.5
930615,Woodcraft Close Covey,2024-01-27T11:30:00.000+00:00,feeder,4,L2 Current (Min),A,28.38
930615,Woodcraft Close Covey,2024-01-27T11:30:00.000+00:00,feeder,4,L2 Current (Max),A,61.25
930615,Woodcraft Close Covey,2024-01-27T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,42.12
930615,Woodcraft Close Covey,2024-01-27T11:30:00.000+00:00,feeder,4,L1 Current (Min),A,17.5
930615,Woodcraft Close Covey,2024-01-27T11:30:00.000+00:00,feeder,4,L1 Current (Max),A,34.62
930615,Woodcraft Close Covey,2024-01-27T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,24.0
930615,Woodcraft Close Covey,2024-01-27T11:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T11:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.31
930615,Woodcraft Close Covey,2024-01-27T11:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T11:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,7.06
930615,Woodcraft Close Covey,2024-01-27T11:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T11:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,5.81
930615,Woodcraft Close Covey,2024-01-27T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-27T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.0
930615,Woodcraft Close Covey,2024-01-27T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.0
930615,Woodcraft Close Covey,2024-01-27T11:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98361
930615,Woodcraft Close Covey,2024-01-27T11:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99127
930615,Woodcraft Close Covey,2024-01-27T11:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9917
930615,Woodcraft Close Covey,2024-01-27T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,19.0
930615,Woodcraft Close Covey,2024-01-27T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,39.0
930615,Woodcraft Close Covey,2024-01-27T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,44.0
930615,Woodcraft Close Covey,2024-01-27T11:30:00.000+00:00,feeder,3,N Current (Min),A,58.25
930615,Woodcraft Close Covey,2024-01-27T11:30:00.000+00:00,feeder,3,N Current (Max),A,166.62
930615,Woodcraft Close Covey,2024-01-27T11:30:00.000+00:00,feeder,3,N Current (RMS),A,101.62
930615,Woodcraft Close Covey,2024-01-27T11:30:00.000+00:00,feeder,3,L3 Current (Min),A,59.25
930615,Woodcraft Close Covey,2024-01-27T11:30:00.000+00:00,feeder,3,L3 Current (Max),A,106.25
930615,Woodcraft Close Covey,2024-01-27T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,78.5
930615,Woodcraft Close Covey,2024-01-27T11:30:00.000+00:00,feeder,3,L2 Current (Min),A,95.5
930615,Woodcraft Close Covey,2024-01-27T11:30:00.000+00:00,feeder,3,L2 Current (Max),A,230.12
930615,Woodcraft Close Covey,2024-01-27T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,154.75
930615,Woodcraft Close Covey,2024-01-27T11:30:00.000+00:00,feeder,3,L1 Current (Min),A,150.62
930615,Woodcraft Close Covey,2024-01-27T11:30:00.000+00:00,feeder,3,L1 Current (Max),A,259.0
930615,Woodcraft Close Covey,2024-01-27T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,177.38
930615,Woodcraft Close Covey,2024-01-27T11:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T11:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.38
930615,Woodcraft Close Covey,2024-01-27T11:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T11:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.69
930615,Woodcraft Close Covey,2024-01-27T11:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T11:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.0
930615,Woodcraft Close Covey,2024-01-27T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-27T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-27T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-27T11:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99332
930615,Woodcraft Close Covey,2024-01-27T11:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99057
930615,Woodcraft Close Covey,2024-01-27T11:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99451
930615,Woodcraft Close Covey,2024-01-27T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
930615,Woodcraft Close Covey,2024-01-27T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
930615,Woodcraft Close Covey,2024-01-27T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
930615,Woodcraft Close Covey,2024-01-27T11:30:00.000+00:00,feeder,2,N Current (Min),A,12.25
930615,Woodcraft Close Covey,2024-01-27T11:30:00.000+00:00,feeder,2,N Current (Max),A,51.88
930615,Woodcraft Close Covey,2024-01-27T11:30:00.000+00:00,feeder,2,N Current (RMS),A,27.75
930615,Woodcraft Close Covey,2024-01-27T11:30:00.000+00:00,feeder,2,L3 Current (Min),A,8.12
930615,Woodcraft Close Covey,2024-01-27T11:30:00.000+00:00,feeder,2,L3 Current (Max),A,34.25
930615,Woodcraft Close Covey,2024-01-27T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,22.5
930615,Woodcraft Close Covey,2024-01-27T11:30:00.000+00:00,feeder,2,L2 Current (Min),A,17.0
930615,Woodcraft Close Covey,2024-01-27T11:30:00.000+00:00,feeder,2,L2 Current (Max),A,66.38
930615,Woodcraft Close Covey,2024-01-27T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,41.38
930615,Woodcraft Close Covey,2024-01-27T11:30:00.000+00:00,feeder,2,L1 Current (Min),A,7.25
930615,Woodcraft Close Covey,2024-01-27T11:30:00.000+00:00,feeder,2,L1 Current (Max),A,26.88
930615,Woodcraft Close Covey,2024-01-27T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,15.75
930615,Woodcraft Close Covey,2024-01-27T11:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T11:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.25
930615,Woodcraft Close Covey,2024-01-27T11:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T11:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.5
930615,Woodcraft Close Covey,2024-01-27T11:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T11:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.56
930615,Woodcraft Close Covey,2024-01-27T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-27T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-27T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-27T11:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99298
930615,Woodcraft Close Covey,2024-01-27T11:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9939
930615,Woodcraft Close Covey,2024-01-27T11:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97073
930615,Woodcraft Close Covey,2024-01-27T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
930615,Woodcraft Close Covey,2024-01-27T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
930615,Woodcraft Close Covey,2024-01-27T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
930615,Woodcraft Close Covey,2024-01-27T11:30:00.000+00:00,feeder,1,N Current (Min),A,64.75
930615,Woodcraft Close Covey,2024-01-27T11:30:00.000+00:00,feeder,1,N Current (Max),A,32.62
930615,Woodcraft Close Covey,2024-01-27T11:30:00.000+00:00,feeder,1,L3 Current (Min),A,47.12
930615,Woodcraft Close Covey,2024-01-27T11:30:00.000+00:00,feeder,1,L3 Current (Max),A,93.88
930615,Woodcraft Close Covey,2024-01-27T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,64.88
930615,Woodcraft Close Covey,2024-01-27T11:30:00.000+00:00,feeder,1,L2 Current (Min),A,40.38
930615,Woodcraft Close Covey,2024-01-27T11:30:00.000+00:00,feeder,1,L2 Current (Max),A,71.25
930615,Woodcraft Close Covey,2024-01-27T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,55.25
930615,Woodcraft Close Covey,2024-01-27T11:30:00.000+00:00,feeder,1,L1 Current (Min),A,28.25
930615,Woodcraft Close Covey,2024-01-27T11:30:00.000+00:00,feeder,1,L1 Current (Max),A,49.75
930615,Woodcraft Close Covey,2024-01-27T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,37.38
930615,Woodcraft Close Covey,2024-01-27T11:30:00.000+00:00,busbar,,L3 Voltage (Min),V,249.66
930615,Woodcraft Close Covey,2024-01-27T11:30:00.000+00:00,busbar,,L3 Voltage (Max),V,251.75
930615,Woodcraft Close Covey,2024-01-27T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.75
930615,Woodcraft Close Covey,2024-01-27T11:30:00.000+00:00,busbar,,L2 Voltage (Min),V,254.48
930615,Woodcraft Close Covey,2024-01-27T11:30:00.000+00:00,busbar,,L2 Voltage (Max),V,256.39
930615,Woodcraft Close Covey,2024-01-27T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,255.3
930615,Woodcraft Close Covey,2024-01-27T11:30:00.000+00:00,busbar,,L1 Voltage (Min),V,249.47
930615,Woodcraft Close Covey,2024-01-27T11:30:00.000+00:00,busbar,,L1 Voltage (Max),V,251.14
930615,Woodcraft Close Covey,2024-01-27T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.59
930615,Woodcraft Close Covey,2024-01-27T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-27T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.0
930615,Woodcraft Close Covey,2024-01-27T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
930615,Woodcraft Close Covey,2024-01-27T11:30:00.000+00:00,busbar,,L3 Active Power,kW,50.0
930615,Woodcraft Close Covey,2024-01-27T11:30:00.000+00:00,busbar,,L2 Active Power,kW,74.0
930615,Woodcraft Close Covey,2024-01-27T11:30:00.000+00:00,busbar,,L1 Active Power,kW,63.0
930615,Woodcraft Close Covey,2024-01-27T11:30:00.000+00:00,busbar,,N Current (Min),A,72.0
930615,Woodcraft Close Covey,2024-01-27T11:30:00.000+00:00,busbar,,N Current (Max),A,166.0
930615,Woodcraft Close Covey,2024-01-27T11:30:00.000+00:00,busbar,,N Current (RMS),A,111.0
930615,Woodcraft Close Covey,2024-01-27T11:30:00.000+00:00,busbar,,L3 Current (Min),A,171.38
930615,Woodcraft Close Covey,2024-01-27T11:30:00.000+00:00,busbar,,L3 Current (Max),A,241.12
930615,Woodcraft Close Covey,2024-01-27T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,201.0
930615,Woodcraft Close Covey,2024-01-27T11:30:00.000+00:00,busbar,,L2 Current (Min),A,221.5
930615,Woodcraft Close Covey,2024-01-27T11:30:00.000+00:00,busbar,,L2 Current (Max),A,383.38
930615,Woodcraft Close Covey,2024-01-27T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,293.25
930615,Woodcraft Close Covey,2024-01-27T11:30:00.000+00:00,busbar,,L1 Current (Min),A,215.38
930615,Woodcraft Close Covey,2024-01-27T11:30:00.000+00:00,busbar,,L1 Current (Max),A,334.62
930615,Woodcraft Close Covey,2024-01-27T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,251.88
930615,Woodcraft Close Covey,2024-01-27T11:30:00.000+00:00,transformer,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-27T11:30:00.000+00:00,ambient,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-27T11:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T11:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.0
930615,Woodcraft Close Covey,2024-01-27T11:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T11:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,8.13
930615,Woodcraft Close Covey,2024-01-27T11:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T11:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.37
930615,Woodcraft Close Covey,2024-01-27T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-27T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-27T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-27T11:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98724
930615,Woodcraft Close Covey,2024-01-27T11:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9754
930615,Woodcraft Close Covey,2024-01-27T11:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93643
930615,Woodcraft Close Covey,2024-01-27T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
930615,Woodcraft Close Covey,2024-01-27T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
930615,Woodcraft Close Covey,2024-01-27T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
930615,Woodcraft Close Covey,2024-01-27T11:20:00.000+00:00,feeder,4,N Current (Min),A,18.62
930615,Woodcraft Close Covey,2024-01-27T11:20:00.000+00:00,feeder,4,N Current (Max),A,45.12
930615,Woodcraft Close Covey,2024-01-27T11:20:00.000+00:00,feeder,4,N Current (RMS),A,29.25
930615,Woodcraft Close Covey,2024-01-27T11:20:00.000+00:00,feeder,4,L3 Current (Min),A,33.38
930615,Woodcraft Close Covey,2024-01-27T11:20:00.000+00:00,feeder,4,L3 Current (Max),A,54.88
930615,Woodcraft Close Covey,2024-01-27T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,43.5
930615,Woodcraft Close Covey,2024-01-27T11:20:00.000+00:00,feeder,4,L2 Current (Min),A,25.5
930615,Woodcraft Close Covey,2024-01-27T11:20:00.000+00:00,feeder,4,L2 Current (Max),A,51.38
930615,Woodcraft Close Covey,2024-01-27T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,34.62
930615,Woodcraft Close Covey,2024-01-27T11:20:00.000+00:00,feeder,4,L1 Current (Min),A,15.5
930615,Woodcraft Close Covey,2024-01-27T11:20:00.000+00:00,feeder,4,L1 Current (Max),A,43.62
930615,Woodcraft Close Covey,2024-01-27T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,25.5
930615,Woodcraft Close Covey,2024-01-27T11:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T11:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.75
930615,Woodcraft Close Covey,2024-01-27T11:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T11:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,7.25
930615,Woodcraft Close Covey,2024-01-27T11:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T11:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,3.75
930615,Woodcraft Close Covey,2024-01-27T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-27T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.0
930615,Woodcraft Close Covey,2024-01-27T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.0
930615,Woodcraft Close Covey,2024-01-27T11:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98541
930615,Woodcraft Close Covey,2024-01-27T11:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98856
930615,Woodcraft Close Covey,2024-01-27T11:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9928
930615,Woodcraft Close Covey,2024-01-27T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,21.0
930615,Woodcraft Close Covey,2024-01-27T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,38.0
930615,Woodcraft Close Covey,2024-01-27T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,46.0
930615,Woodcraft Close Covey,2024-01-27T11:20:00.000+00:00,feeder,3,N Current (Min),A,43.75
930615,Woodcraft Close Covey,2024-01-27T11:20:00.000+00:00,feeder,3,N Current (Max),A,195.12
930615,Woodcraft Close Covey,2024-01-27T11:20:00.000+00:00,feeder,3,N Current (RMS),A,98.0
930615,Woodcraft Close Covey,2024-01-27T11:20:00.000+00:00,feeder,3,L3 Current (Min),A,60.5
930615,Woodcraft Close Covey,2024-01-27T11:20:00.000+00:00,feeder,3,L3 Current (Max),A,128.0
930615,Woodcraft Close Covey,2024-01-27T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,84.5
930615,Woodcraft Close Covey,2024-01-27T11:20:00.000+00:00,feeder,3,L2 Current (Min),A,99.0
930615,Woodcraft Close Covey,2024-01-27T11:20:00.000+00:00,feeder,3,L2 Current (Max),A,223.25
930615,Woodcraft Close Covey,2024-01-27T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,148.88
930615,Woodcraft Close Covey,2024-01-27T11:20:00.000+00:00,feeder,3,L1 Current (Min),A,136.0
930615,Woodcraft Close Covey,2024-01-27T11:20:00.000+00:00,feeder,3,L1 Current (Max),A,267.25
930615,Woodcraft Close Covey,2024-01-27T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,185.5
930615,Woodcraft Close Covey,2024-01-27T11:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T11:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.88
930615,Woodcraft Close Covey,2024-01-27T11:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T11:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.38
930615,Woodcraft Close Covey,2024-01-27T11:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T11:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.75
930615,Woodcraft Close Covey,2024-01-27T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-27T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-27T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-27T11:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99133
930615,Woodcraft Close Covey,2024-01-27T11:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98849
930615,Woodcraft Close Covey,2024-01-27T11:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99683
930615,Woodcraft Close Covey,2024-01-27T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
930615,Woodcraft Close Covey,2024-01-27T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
930615,Woodcraft Close Covey,2024-01-27T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
930615,Woodcraft Close Covey,2024-01-27T11:20:00.000+00:00,feeder,2,N Current (Min),A,7.75
930615,Woodcraft Close Covey,2024-01-27T11:20:00.000+00:00,feeder,2,N Current (Max),A,67.75
930615,Woodcraft Close Covey,2024-01-27T11:20:00.000+00:00,feeder,2,N Current (RMS),A,27.38
930615,Woodcraft Close Covey,2024-01-27T11:20:00.000+00:00,feeder,2,L3 Current (Min),A,9.38
930615,Woodcraft Close Covey,2024-01-27T11:20:00.000+00:00,feeder,2,L3 Current (Max),A,19.5
930615,Woodcraft Close Covey,2024-01-27T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,16.12
930615,Woodcraft Close Covey,2024-01-27T11:20:00.000+00:00,feeder,2,L2 Current (Min),A,21.75
930615,Woodcraft Close Covey,2024-01-27T11:20:00.000+00:00,feeder,2,L2 Current (Max),A,84.25
930615,Woodcraft Close Covey,2024-01-27T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,43.0
930615,Woodcraft Close Covey,2024-01-27T11:20:00.000+00:00,feeder,2,L1 Current (Min),A,6.75
930615,Woodcraft Close Covey,2024-01-27T11:20:00.000+00:00,feeder,2,L1 Current (Max),A,38.12
930615,Woodcraft Close Covey,2024-01-27T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,20.0
930615,Woodcraft Close Covey,2024-01-27T11:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T11:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.38
930615,Woodcraft Close Covey,2024-01-27T11:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T11:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,3.06
930615,Woodcraft Close Covey,2024-01-27T11:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T11:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.69
930615,Woodcraft Close Covey,2024-01-27T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-27T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-27T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-27T11:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99545
930615,Woodcraft Close Covey,2024-01-27T11:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99197
930615,Woodcraft Close Covey,2024-01-27T11:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96988
930615,Woodcraft Close Covey,2024-01-27T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
930615,Woodcraft Close Covey,2024-01-27T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
930615,Woodcraft Close Covey,2024-01-27T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
930615,Woodcraft Close Covey,2024-01-27T11:20:00.000+00:00,feeder,1,N Current (Min),A,74.75
930615,Woodcraft Close Covey,2024-01-27T11:20:00.000+00:00,feeder,1,N Current (Max),A,45.62
930615,Woodcraft Close Covey,2024-01-27T11:20:00.000+00:00,feeder,1,L3 Current (Min),A,56.12
930615,Woodcraft Close Covey,2024-01-27T11:20:00.000+00:00,feeder,1,L3 Current (Max),A,102.25
930615,Woodcraft Close Covey,2024-01-27T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,79.5
930615,Woodcraft Close Covey,2024-01-27T11:20:00.000+00:00,feeder,1,L2 Current (Min),A,36.62
930615,Woodcraft Close Covey,2024-01-27T11:20:00.000+00:00,feeder,1,L2 Current (Max),A,65.75
930615,Woodcraft Close Covey,2024-01-27T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,45.88
930615,Woodcraft Close Covey,2024-01-27T11:20:00.000+00:00,feeder,1,L1 Current (Min),A,27.62
930615,Woodcraft Close Covey,2024-01-27T11:20:00.000+00:00,feeder,1,L1 Current (Max),A,47.12
930615,Woodcraft Close Covey,2024-01-27T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,37.5
930615,Woodcraft Close Covey,2024-01-27T11:20:00.000+00:00,busbar,,L3 Voltage (Min),V,248.66
930615,Woodcraft Close Covey,2024-01-27T11:20:00.000+00:00,busbar,,L3 Voltage (Max),V,249.95
930615,Woodcraft Close Covey,2024-01-27T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.16
930615,Woodcraft Close Covey,2024-01-27T11:20:00.000+00:00,busbar,,L2 Voltage (Min),V,255.06
930615,Woodcraft Close Covey,2024-01-27T11:20:00.000+00:00,busbar,,L2 Voltage (Max),V,256.17
930615,Woodcraft Close Covey,2024-01-27T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,255.64
930615,Woodcraft Close Covey,2024-01-27T11:20:00.000+00:00,busbar,,L1 Voltage (Min),V,248.17
930615,Woodcraft Close Covey,2024-01-27T11:20:00.000+00:00,busbar,,L1 Voltage (Max),V,250.12
930615,Woodcraft Close Covey,2024-01-27T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.62
930615,Woodcraft Close Covey,2024-01-27T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-27T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.0
930615,Woodcraft Close Covey,2024-01-27T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
930615,Woodcraft Close Covey,2024-01-27T11:20:00.000+00:00,busbar,,L3 Active Power,kW,55.0
930615,Woodcraft Close Covey,2024-01-27T11:20:00.000+00:00,busbar,,L2 Active Power,kW,69.0
930615,Woodcraft Close Covey,2024-01-27T11:20:00.000+00:00,busbar,,L1 Active Power,kW,66.0
930615,Woodcraft Close Covey,2024-01-27T11:20:00.000+00:00,busbar,,N Current (Min),A,59.0
930615,Woodcraft Close Covey,2024-01-27T11:20:00.000+00:00,busbar,,N Current (Max),A,167.38
930615,Woodcraft Close Covey,2024-01-27T11:20:00.000+00:00,busbar,,N Current (RMS),A,88.88
930615,Woodcraft Close Covey,2024-01-27T11:20:00.000+00:00,busbar,,L3 Current (Min),A,187.38
930615,Woodcraft Close Covey,2024-01-27T11:20:00.000+00:00,busbar,,L3 Current (Max),A,267.62
930615,Woodcraft Close Covey,2024-01-27T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,223.25
930615,Woodcraft Close Covey,2024-01-27T11:20:00.000+00:00,busbar,,L2 Current (Min),A,195.62
930615,Woodcraft Close Covey,2024-01-27T11:20:00.000+00:00,busbar,,L2 Current (Max),A,360.88
930615,Woodcraft Close Covey,2024-01-27T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,271.75
930615,Woodcraft Close Covey,2024-01-27T11:20:00.000+00:00,busbar,,L1 Current (Min),A,203.75
930615,Woodcraft Close Covey,2024-01-27T11:20:00.000+00:00,busbar,,L1 Current (Max),A,347.75
930615,Woodcraft Close Covey,2024-01-27T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,266.0
930615,Woodcraft Close Covey,2024-01-27T11:20:00.000+00:00,transformer,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-27T11:20:00.000+00:00,ambient,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-27T11:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T11:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.5
930615,Woodcraft Close Covey,2024-01-27T11:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T11:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,6.0
930615,Woodcraft Close Covey,2024-01-27T11:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T11:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.81
930615,Woodcraft Close Covey,2024-01-27T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-27T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-27T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-27T11:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97681
930615,Woodcraft Close Covey,2024-01-27T11:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97281
930615,Woodcraft Close Covey,2024-01-27T11:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93643
930615,Woodcraft Close Covey,2024-01-27T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
930615,Woodcraft Close Covey,2024-01-27T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
930615,Woodcraft Close Covey,2024-01-27T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
930615,Woodcraft Close Covey,2024-01-27T11:10:00.000+00:00,feeder,4,N Current (Min),A,15.75
930615,Woodcraft Close Covey,2024-01-27T11:10:00.000+00:00,feeder,4,N Current (Max),A,44.38
930615,Woodcraft Close Covey,2024-01-27T11:10:00.000+00:00,feeder,4,N Current (RMS),A,24.88
930615,Woodcraft Close Covey,2024-01-27T11:10:00.000+00:00,feeder,4,L3 Current (Min),A,22.62
930615,Woodcraft Close Covey,2024-01-27T11:10:00.000+00:00,feeder,4,L3 Current (Max),A,59.12
930615,Woodcraft Close Covey,2024-01-27T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,37.12
930615,Woodcraft Close Covey,2024-01-27T11:10:00.000+00:00,feeder,4,L2 Current (Min),A,22.5
930615,Woodcraft Close Covey,2024-01-27T11:10:00.000+00:00,feeder,4,L2 Current (Max),A,45.12
930615,Woodcraft Close Covey,2024-01-27T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,33.75
930615,Woodcraft Close Covey,2024-01-27T11:10:00.000+00:00,feeder,4,L1 Current (Min),A,15.12
930615,Woodcraft Close Covey,2024-01-27T11:10:00.000+00:00,feeder,4,L1 Current (Max),A,38.38
930615,Woodcraft Close Covey,2024-01-27T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,26.5
930615,Woodcraft Close Covey,2024-01-27T11:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T11:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.31
930615,Woodcraft Close Covey,2024-01-27T11:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T11:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,2.19
930615,Woodcraft Close Covey,2024-01-27T11:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T11:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,4.06
930615,Woodcraft Close Covey,2024-01-27T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-27T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
930615,Woodcraft Close Covey,2024-01-27T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.0
930615,Woodcraft Close Covey,2024-01-27T11:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9794
930615,Woodcraft Close Covey,2024-01-27T11:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99359
930615,Woodcraft Close Covey,2024-01-27T11:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99106
930615,Woodcraft Close Covey,2024-01-27T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,20.0
930615,Woodcraft Close Covey,2024-01-27T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,40.0
930615,Woodcraft Close Covey,2024-01-27T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,41.0
930615,Woodcraft Close Covey,2024-01-27T11:10:00.000+00:00,feeder,3,N Current (Min),A,50.88
930615,Woodcraft Close Covey,2024-01-27T11:10:00.000+00:00,feeder,3,N Current (Max),A,178.38
930615,Woodcraft Close Covey,2024-01-27T11:10:00.000+00:00,feeder,3,N Current (RMS),A,105.5
930615,Woodcraft Close Covey,2024-01-27T11:10:00.000+00:00,feeder,3,L3 Current (Min),A,58.38
930615,Woodcraft Close Covey,2024-01-27T11:10:00.000+00:00,feeder,3,L3 Current (Max),A,121.0
930615,Woodcraft Close Covey,2024-01-27T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,82.25
930615,Woodcraft Close Covey,2024-01-27T11:10:00.000+00:00,feeder,3,L2 Current (Min),A,100.0
930615,Woodcraft Close Covey,2024-01-27T11:10:00.000+00:00,feeder,3,L2 Current (Max),A,235.62
930615,Woodcraft Close Covey,2024-01-27T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,157.25
930615,Woodcraft Close Covey,2024-01-27T11:10:00.000+00:00,feeder,3,L1 Current (Min),A,111.62
930615,Woodcraft Close Covey,2024-01-27T11:10:00.000+00:00,feeder,3,L1 Current (Max),A,261.12
930615,Woodcraft Close Covey,2024-01-27T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,166.5
930615,Woodcraft Close Covey,2024-01-27T11:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T11:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.31
930615,Woodcraft Close Covey,2024-01-27T11:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T11:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.5
930615,Woodcraft Close Covey,2024-01-27T11:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T11:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.12
930615,Woodcraft Close Covey,2024-01-27T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-27T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-27T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-27T11:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99121
930615,Woodcraft Close Covey,2024-01-27T11:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98062
930615,Woodcraft Close Covey,2024-01-27T11:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98761
930615,Woodcraft Close Covey,2024-01-27T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
930615,Woodcraft Close Covey,2024-01-27T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
930615,Woodcraft Close Covey,2024-01-27T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
930615,Woodcraft Close Covey,2024-01-27T11:10:00.000+00:00,feeder,2,N Current (Min),A,6.25
930615,Woodcraft Close Covey,2024-01-27T11:10:00.000+00:00,feeder,2,N Current (Max),A,46.25
930615,Woodcraft Close Covey,2024-01-27T11:10:00.000+00:00,feeder,2,N Current (RMS),A,23.25
930615,Woodcraft Close Covey,2024-01-27T11:10:00.000+00:00,feeder,2,L3 Current (Min),A,9.62
930615,Woodcraft Close Covey,2024-01-27T11:10:00.000+00:00,feeder,2,L3 Current (Max),A,29.12
930615,Woodcraft Close Covey,2024-01-27T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,18.38
930615,Woodcraft Close Covey,2024-01-27T11:10:00.000+00:00,feeder,2,L2 Current (Min),A,14.25
930615,Woodcraft Close Covey,2024-01-27T11:10:00.000+00:00,feeder,2,L2 Current (Max),A,59.0
930615,Woodcraft Close Covey,2024-01-27T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,36.25
930615,Woodcraft Close Covey,2024-01-27T11:10:00.000+00:00,feeder,2,L1 Current (Min),A,6.38
930615,Woodcraft Close Covey,2024-01-27T11:10:00.000+00:00,feeder,2,L1 Current (Max),A,21.0
930615,Woodcraft Close Covey,2024-01-27T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,10.75
930615,Woodcraft Close Covey,2024-01-27T11:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T11:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.5
930615,Woodcraft Close Covey,2024-01-27T11:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T11:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.81
930615,Woodcraft Close Covey,2024-01-27T11:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T11:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.19
930615,Woodcraft Close Covey,2024-01-27T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-27T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-27T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-27T11:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99139
930615,Woodcraft Close Covey,2024-01-27T11:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99097
930615,Woodcraft Close Covey,2024-01-27T11:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97986
930615,Woodcraft Close Covey,2024-01-27T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
930615,Woodcraft Close Covey,2024-01-27T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
930615,Woodcraft Close Covey,2024-01-27T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
930615,Woodcraft Close Covey,2024-01-27T11:10:00.000+00:00,feeder,1,N Current (Min),A,48.12
930615,Woodcraft Close Covey,2024-01-27T11:10:00.000+00:00,feeder,1,N Current (Max),A,29.62
930615,Woodcraft Close Covey,2024-01-27T11:10:00.000+00:00,feeder,1,L3 Current (Min),A,36.5
930615,Woodcraft Close Covey,2024-01-27T11:10:00.000+00:00,feeder,1,L3 Current (Max),A,84.88
930615,Woodcraft Close Covey,2024-01-27T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,63.12
930615,Woodcraft Close Covey,2024-01-27T11:10:00.000+00:00,feeder,1,L2 Current (Min),A,33.5
930615,Woodcraft Close Covey,2024-01-27T11:10:00.000+00:00,feeder,1,L2 Current (Max),A,66.12
930615,Woodcraft Close Covey,2024-01-27T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,47.25
930615,Woodcraft Close Covey,2024-01-27T11:10:00.000+00:00,feeder,1,L1 Current (Min),A,29.5
930615,Woodcraft Close Covey,2024-01-27T11:10:00.000+00:00,feeder,1,L1 Current (Max),A,59.62
930615,Woodcraft Close Covey,2024-01-27T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,43.25
930615,Woodcraft Close Covey,2024-01-27T11:10:00.000+00:00,busbar,,L3 Voltage (Min),V,248.48
930615,Woodcraft Close Covey,2024-01-27T11:10:00.000+00:00,busbar,,L3 Voltage (Max),V,250.14
930615,Woodcraft Close Covey,2024-01-27T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.12
930615,Woodcraft Close Covey,2024-01-27T11:10:00.000+00:00,busbar,,L2 Voltage (Min),V,254.62
930615,Woodcraft Close Covey,2024-01-27T11:10:00.000+00:00,busbar,,L2 Voltage (Max),V,256.02
930615,Woodcraft Close Covey,2024-01-27T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,255.28
930615,Woodcraft Close Covey,2024-01-27T11:10:00.000+00:00,busbar,,L1 Voltage (Min),V,248.22
930615,Woodcraft Close Covey,2024-01-27T11:10:00.000+00:00,busbar,,L1 Voltage (Max),V,250.12
930615,Woodcraft Close Covey,2024-01-27T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.33
930615,Woodcraft Close Covey,2024-01-27T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-27T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
930615,Woodcraft Close Covey,2024-01-27T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
930615,Woodcraft Close Covey,2024-01-27T11:10:00.000+00:00,busbar,,L3 Active Power,kW,49.0
930615,Woodcraft Close Covey,2024-01-27T11:10:00.000+00:00,busbar,,L2 Active Power,kW,69.0
930615,Woodcraft Close Covey,2024-01-27T11:10:00.000+00:00,busbar,,L1 Active Power,kW,61.0
930615,Woodcraft Close Covey,2024-01-27T11:10:00.000+00:00,busbar,,N Current (Min),A,68.0
930615,Woodcraft Close Covey,2024-01-27T11:10:00.000+00:00,busbar,,N Current (Max),A,174.62
930615,Woodcraft Close Covey,2024-01-27T11:10:00.000+00:00,busbar,,N Current (RMS),A,108.62
930615,Woodcraft Close Covey,2024-01-27T11:10:00.000+00:00,busbar,,L3 Current (Min),A,147.12
930615,Woodcraft Close Covey,2024-01-27T11:10:00.000+00:00,busbar,,L3 Current (Max),A,257.0
930615,Woodcraft Close Covey,2024-01-27T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,200.0
930615,Woodcraft Close Covey,2024-01-27T11:10:00.000+00:00,busbar,,L2 Current (Min),A,198.12
930615,Woodcraft Close Covey,2024-01-27T11:10:00.000+00:00,busbar,,L2 Current (Max),A,355.75
930615,Woodcraft Close Covey,2024-01-27T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,273.88
930615,Woodcraft Close Covey,2024-01-27T11:10:00.000+00:00,busbar,,L1 Current (Min),A,179.88
930615,Woodcraft Close Covey,2024-01-27T11:10:00.000+00:00,busbar,,L1 Current (Max),A,349.38
930615,Woodcraft Close Covey,2024-01-27T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,244.75
930615,Woodcraft Close Covey,2024-01-27T11:10:00.000+00:00,transformer,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-27T11:10:00.000+00:00,ambient,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-27T11:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T11:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,2.75
930615,Woodcraft Close Covey,2024-01-27T11:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T11:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,5.44
930615,Woodcraft Close Covey,2024-01-27T11:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T11:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.75
930615,Woodcraft Close Covey,2024-01-27T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-27T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
