Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930615,Woodcraft Close Covey,2024-01-27T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-27T11:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98727
930615,Woodcraft Close Covey,2024-01-27T11:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98462
930615,Woodcraft Close Covey,2024-01-27T11:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95569
930615,Woodcraft Close Covey,2024-01-27T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
930615,Woodcraft Close Covey,2024-01-27T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
930615,Woodcraft Close Covey,2024-01-27T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
930615,Woodcraft Close Covey,2024-01-27T11:00:00.000+00:00,feeder,4,N Current (Min),A,13.38
930615,Woodcraft Close Covey,2024-01-27T11:00:00.000+00:00,feeder,4,N Current (Max),A,53.38
930615,Woodcraft Close Covey,2024-01-27T11:00:00.000+00:00,feeder,4,N Current (RMS),A,22.88
930615,Woodcraft Close Covey,2024-01-27T11:00:00.000+00:00,feeder,4,L3 Current (Min),A,27.5
930615,Woodcraft Close Covey,2024-01-27T11:00:00.000+00:00,feeder,4,L3 Current (Max),A,66.88
930615,Woodcraft Close Covey,2024-01-27T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,44.75
930615,Woodcraft Close Covey,2024-01-27T11:00:00.000+00:00,feeder,4,L2 Current (Min),A,32.62
930615,Woodcraft Close Covey,2024-01-27T11:00:00.000+00:00,feeder,4,L2 Current (Max),A,102.0
930615,Woodcraft Close Covey,2024-01-27T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,43.88
930615,Woodcraft Close Covey,2024-01-27T11:00:00.000+00:00,feeder,4,L1 Current (Min),A,14.75
930615,Woodcraft Close Covey,2024-01-27T11:00:00.000+00:00,feeder,4,L1 Current (Max),A,65.25
930615,Woodcraft Close Covey,2024-01-27T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,35.38
930615,Woodcraft Close Covey,2024-01-27T11:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T11:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.81
930615,Woodcraft Close Covey,2024-01-27T11:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T11:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,2.62
930615,Woodcraft Close Covey,2024-01-27T11:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T11:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,3.56
930615,Woodcraft Close Covey,2024-01-27T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-27T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.0
930615,Woodcraft Close Covey,2024-01-27T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.0
930615,Woodcraft Close Covey,2024-01-27T11:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97885
930615,Woodcraft Close Covey,2024-01-27T11:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99048
930615,Woodcraft Close Covey,2024-01-27T11:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9949
930615,Woodcraft Close Covey,2024-01-27T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,19.0
930615,Woodcraft Close Covey,2024-01-27T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,37.0
930615,Woodcraft Close Covey,2024-01-27T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,47.0
930615,Woodcraft Close Covey,2024-01-27T11:00:00.000+00:00,feeder,3,N Current (Min),A,58.12
930615,Woodcraft Close Covey,2024-01-27T11:00:00.000+00:00,feeder,3,N Current (Max),A,154.38
930615,Woodcraft Close Covey,2024-01-27T11:00:00.000+00:00,feeder,3,N Current (RMS),A,103.12
930615,Woodcraft Close Covey,2024-01-27T11:00:00.000+00:00,feeder,3,L3 Current (Min),A,56.0
930615,Woodcraft Close Covey,2024-01-27T11:00:00.000+00:00,feeder,3,L3 Current (Max),A,119.5
930615,Woodcraft Close Covey,2024-01-27T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,78.75
930615,Woodcraft Close Covey,2024-01-27T11:00:00.000+00:00,feeder,3,L2 Current (Min),A,112.62
930615,Woodcraft Close Covey,2024-01-27T11:00:00.000+00:00,feeder,3,L2 Current (Max),A,196.75
930615,Woodcraft Close Covey,2024-01-27T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,147.25
930615,Woodcraft Close Covey,2024-01-27T11:00:00.000+00:00,feeder,3,L1 Current (Min),A,111.25
930615,Woodcraft Close Covey,2024-01-27T11:00:00.000+00:00,feeder,3,L1 Current (Max),A,248.25
930615,Woodcraft Close Covey,2024-01-27T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,191.25
930615,Woodcraft Close Covey,2024-01-27T11:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T11:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.62
930615,Woodcraft Close Covey,2024-01-27T11:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T11:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.0
930615,Woodcraft Close Covey,2024-01-27T11:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T11:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.82
930615,Woodcraft Close Covey,2024-01-27T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-27T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-27T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-27T11:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9964
930615,Woodcraft Close Covey,2024-01-27T11:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94339
930615,Woodcraft Close Covey,2024-01-27T11:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91644
930615,Woodcraft Close Covey,2024-01-27T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
930615,Woodcraft Close Covey,2024-01-27T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
930615,Woodcraft Close Covey,2024-01-27T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
930615,Woodcraft Close Covey,2024-01-27T11:00:00.000+00:00,feeder,2,N Current (Min),A,12.62
930615,Woodcraft Close Covey,2024-01-27T11:00:00.000+00:00,feeder,2,N Current (Max),A,33.62
930615,Woodcraft Close Covey,2024-01-27T11:00:00.000+00:00,feeder,2,N Current (RMS),A,22.0
930615,Woodcraft Close Covey,2024-01-27T11:00:00.000+00:00,feeder,2,L3 Current (Min),A,22.0
930615,Woodcraft Close Covey,2024-01-27T11:00:00.000+00:00,feeder,2,L3 Current (Max),A,39.88
930615,Woodcraft Close Covey,2024-01-27T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,30.38
930615,Woodcraft Close Covey,2024-01-27T11:00:00.000+00:00,feeder,2,L2 Current (Min),A,13.25
930615,Woodcraft Close Covey,2024-01-27T11:00:00.000+00:00,feeder,2,L2 Current (Max),A,52.62
930615,Woodcraft Close Covey,2024-01-27T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,21.0
930615,Woodcraft Close Covey,2024-01-27T11:00:00.000+00:00,feeder,2,L1 Current (Min),A,2.0
930615,Woodcraft Close Covey,2024-01-27T11:00:00.000+00:00,feeder,2,L1 Current (Max),A,18.5
930615,Woodcraft Close Covey,2024-01-27T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,7.5
930615,Woodcraft Close Covey,2024-01-27T11:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T11:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,4.75
930615,Woodcraft Close Covey,2024-01-27T11:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T11:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.75
930615,Woodcraft Close Covey,2024-01-27T11:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T11:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.62
930615,Woodcraft Close Covey,2024-01-27T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-27T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-27T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-27T11:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99417
930615,Woodcraft Close Covey,2024-01-27T11:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99234
930615,Woodcraft Close Covey,2024-01-27T11:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98355
930615,Woodcraft Close Covey,2024-01-27T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
930615,Woodcraft Close Covey,2024-01-27T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
930615,Woodcraft Close Covey,2024-01-27T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
930615,Woodcraft Close Covey,2024-01-27T11:00:00.000+00:00,feeder,1,N Current (Min),A,53.75
930615,Woodcraft Close Covey,2024-01-27T11:00:00.000+00:00,feeder,1,N Current (Max),A,34.62
930615,Woodcraft Close Covey,2024-01-27T11:00:00.000+00:00,feeder,1,L3 Current (Min),A,62.12
930615,Woodcraft Close Covey,2024-01-27T11:00:00.000+00:00,feeder,1,L3 Current (Max),A,101.25
930615,Woodcraft Close Covey,2024-01-27T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,76.38
930615,Woodcraft Close Covey,2024-01-27T11:00:00.000+00:00,feeder,1,L2 Current (Min),A,38.0
930615,Woodcraft Close Covey,2024-01-27T11:00:00.000+00:00,feeder,1,L2 Current (Max),A,86.62
930615,Woodcraft Close Covey,2024-01-27T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,53.62
930615,Woodcraft Close Covey,2024-01-27T11:00:00.000+00:00,feeder,1,L1 Current (Min),A,29.0
930615,Woodcraft Close Covey,2024-01-27T11:00:00.000+00:00,feeder,1,L1 Current (Max),A,76.88
930615,Woodcraft Close Covey,2024-01-27T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,49.5
930615,Woodcraft Close Covey,2024-01-27T11:00:00.000+00:00,busbar,,L3 Voltage (Min),V,248.52
930615,Woodcraft Close Covey,2024-01-27T11:00:00.000+00:00,busbar,,L3 Voltage (Max),V,250.7
930615,Woodcraft Close Covey,2024-01-27T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.08
930615,Woodcraft Close Covey,2024-01-27T11:00:00.000+00:00,busbar,,L2 Voltage (Min),V,253.8
930615,Woodcraft Close Covey,2024-01-27T11:00:00.000+00:00,busbar,,L2 Voltage (Max),V,255.81
930615,Woodcraft Close Covey,2024-01-27T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,255.05
930615,Woodcraft Close Covey,2024-01-27T11:00:00.000+00:00,busbar,,L1 Voltage (Min),V,248.55
930615,Woodcraft Close Covey,2024-01-27T11:00:00.000+00:00,busbar,,L1 Voltage (Max),V,250.23
930615,Woodcraft Close Covey,2024-01-27T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.5
930615,Woodcraft Close Covey,2024-01-27T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-27T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.0
930615,Woodcraft Close Covey,2024-01-27T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-27T11:00:00.000+00:00,busbar,,L3 Active Power,kW,57.0
930615,Woodcraft Close Covey,2024-01-27T11:00:00.000+00:00,busbar,,L2 Active Power,kW,67.0
930615,Woodcraft Close Covey,2024-01-27T11:00:00.000+00:00,busbar,,L1 Active Power,kW,70.0
930615,Woodcraft Close Covey,2024-01-27T11:00:00.000+00:00,busbar,,N Current (Min),A,61.25
930615,Woodcraft Close Covey,2024-01-27T11:00:00.000+00:00,busbar,,N Current (Max),A,141.12
930615,Woodcraft Close Covey,2024-01-27T11:00:00.000+00:00,busbar,,N Current (RMS),A,84.25
930615,Woodcraft Close Covey,2024-01-27T11:00:00.000+00:00,busbar,,L3 Current (Min),A,183.88
930615,Woodcraft Close Covey,2024-01-27T11:00:00.000+00:00,busbar,,L3 Current (Max),A,290.0
930615,Woodcraft Close Covey,2024-01-27T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,229.38
930615,Woodcraft Close Covey,2024-01-27T11:00:00.000+00:00,busbar,,L2 Current (Min),A,204.88
930615,Woodcraft Close Covey,2024-01-27T11:00:00.000+00:00,busbar,,L2 Current (Max),A,341.0
930615,Woodcraft Close Covey,2024-01-27T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,264.88
930615,Woodcraft Close Covey,2024-01-27T11:00:00.000+00:00,busbar,,L1 Current (Min),A,196.62
930615,Woodcraft Close Covey,2024-01-27T11:00:00.000+00:00,busbar,,L1 Current (Max),A,388.5
930615,Woodcraft Close Covey,2024-01-27T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,282.0
930615,Woodcraft Close Covey,2024-01-27T11:00:00.000+00:00,transformer,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-27T11:00:00.000+00:00,ambient,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-27T10:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T10:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,1.19
930615,Woodcraft Close Covey,2024-01-27T10:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T10:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,3.75
930615,Woodcraft Close Covey,2024-01-27T10:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T10:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.0
930615,Woodcraft Close Covey,2024-01-27T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-27T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-27T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-27T10:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99396
930615,Woodcraft Close Covey,2024-01-27T10:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98453
930615,Woodcraft Close Covey,2024-01-27T10:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9823
930615,Woodcraft Close Covey,2024-01-27T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,16.0
930615,Woodcraft Close Covey,2024-01-27T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
930615,Woodcraft Close Covey,2024-01-27T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
930615,Woodcraft Close Covey,2024-01-27T10:50:00.000+00:00,feeder,4,N Current (Min),A,13.75
930615,Woodcraft Close Covey,2024-01-27T10:50:00.000+00:00,feeder,4,N Current (Max),A,59.25
930615,Woodcraft Close Covey,2024-01-27T10:50:00.000+00:00,feeder,4,N Current (RMS),A,33.25
930615,Woodcraft Close Covey,2024-01-27T10:50:00.000+00:00,feeder,4,L3 Current (Min),A,43.0
930615,Woodcraft Close Covey,2024-01-27T10:50:00.000+00:00,feeder,4,L3 Current (Max),A,90.25
930615,Woodcraft Close Covey,2024-01-27T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,62.88
930615,Woodcraft Close Covey,2024-01-27T10:50:00.000+00:00,feeder,4,L2 Current (Min),A,33.12
930615,Woodcraft Close Covey,2024-01-27T10:50:00.000+00:00,feeder,4,L2 Current (Max),A,67.75
930615,Woodcraft Close Covey,2024-01-27T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,45.88
930615,Woodcraft Close Covey,2024-01-27T10:50:00.000+00:00,feeder,4,L1 Current (Min),A,22.88
930615,Woodcraft Close Covey,2024-01-27T10:50:00.000+00:00,feeder,4,L1 Current (Max),A,65.62
930615,Woodcraft Close Covey,2024-01-27T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,42.38
930615,Woodcraft Close Covey,2024-01-27T10:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T10:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.19
930615,Woodcraft Close Covey,2024-01-27T10:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T10:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,5.81
930615,Woodcraft Close Covey,2024-01-27T10:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T10:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,10.0
930615,Woodcraft Close Covey,2024-01-27T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
930615,Woodcraft Close Covey,2024-01-27T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.0
930615,Woodcraft Close Covey,2024-01-27T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.0
930615,Woodcraft Close Covey,2024-01-27T10:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97699
930615,Woodcraft Close Covey,2024-01-27T10:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99039
930615,Woodcraft Close Covey,2024-01-27T10:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99252
930615,Woodcraft Close Covey,2024-01-27T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,22.0
930615,Woodcraft Close Covey,2024-01-27T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,38.0
930615,Woodcraft Close Covey,2024-01-27T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,38.0
930615,Woodcraft Close Covey,2024-01-27T10:50:00.000+00:00,feeder,3,N Current (Min),A,45.88
930615,Woodcraft Close Covey,2024-01-27T10:50:00.000+00:00,feeder,3,N Current (Max),A,150.88
930615,Woodcraft Close Covey,2024-01-27T10:50:00.000+00:00,feeder,3,N Current (RMS),A,81.62
930615,Woodcraft Close Covey,2024-01-27T10:50:00.000+00:00,feeder,3,L3 Current (Min),A,71.38
930615,Woodcraft Close Covey,2024-01-27T10:50:00.000+00:00,feeder,3,L3 Current (Max),A,115.12
930615,Woodcraft Close Covey,2024-01-27T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,88.0
930615,Woodcraft Close Covey,2024-01-27T10:50:00.000+00:00,feeder,3,L2 Current (Min),A,103.62
930615,Woodcraft Close Covey,2024-01-27T10:50:00.000+00:00,feeder,3,L2 Current (Max),A,234.12
930615,Woodcraft Close Covey,2024-01-27T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,150.5
930615,Woodcraft Close Covey,2024-01-27T10:50:00.000+00:00,feeder,3,L1 Current (Min),A,128.12
930615,Woodcraft Close Covey,2024-01-27T10:50:00.000+00:00,feeder,3,L1 Current (Max),A,223.38
930615,Woodcraft Close Covey,2024-01-27T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,153.88
930615,Woodcraft Close Covey,2024-01-27T10:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T10:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.88
930615,Woodcraft Close Covey,2024-01-27T10:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T10:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.94
930615,Woodcraft Close Covey,2024-01-27T10:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T10:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.81
930615,Woodcraft Close Covey,2024-01-27T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-27T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-27T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-27T10:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9949
930615,Woodcraft Close Covey,2024-01-27T10:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9505
930615,Woodcraft Close Covey,2024-01-27T10:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99335
930615,Woodcraft Close Covey,2024-01-27T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
930615,Woodcraft Close Covey,2024-01-27T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
930615,Woodcraft Close Covey,2024-01-27T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
930615,Woodcraft Close Covey,2024-01-27T10:50:00.000+00:00,feeder,2,N Current (Min),A,8.25
930615,Woodcraft Close Covey,2024-01-27T10:50:00.000+00:00,feeder,2,N Current (Max),A,23.12
930615,Woodcraft Close Covey,2024-01-27T10:50:00.000+00:00,feeder,2,N Current (RMS),A,15.38
930615,Woodcraft Close Covey,2024-01-27T10:50:00.000+00:00,feeder,2,L3 Current (Min),A,19.38
930615,Woodcraft Close Covey,2024-01-27T10:50:00.000+00:00,feeder,2,L3 Current (Max),A,34.5
930615,Woodcraft Close Covey,2024-01-27T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,26.0
930615,Woodcraft Close Covey,2024-01-27T10:50:00.000+00:00,feeder,2,L2 Current (Min),A,13.0
930615,Woodcraft Close Covey,2024-01-27T10:50:00.000+00:00,feeder,2,L2 Current (Max),A,32.62
930615,Woodcraft Close Covey,2024-01-27T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,21.0
930615,Woodcraft Close Covey,2024-01-27T10:50:00.000+00:00,feeder,2,L1 Current (Min),A,6.88
930615,Woodcraft Close Covey,2024-01-27T10:50:00.000+00:00,feeder,2,L1 Current (Max),A,14.5
930615,Woodcraft Close Covey,2024-01-27T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,10.88
930615,Woodcraft Close Covey,2024-01-27T10:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T10:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,3.19
930615,Woodcraft Close Covey,2024-01-27T10:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T10:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.44
930615,Woodcraft Close Covey,2024-01-27T10:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T10:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.5
930615,Woodcraft Close Covey,2024-01-27T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-27T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-27T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-27T10:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99561
930615,Woodcraft Close Covey,2024-01-27T10:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99557
930615,Woodcraft Close Covey,2024-01-27T10:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99106
930615,Woodcraft Close Covey,2024-01-27T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,23.0
930615,Woodcraft Close Covey,2024-01-27T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
930615,Woodcraft Close Covey,2024-01-27T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
930615,Woodcraft Close Covey,2024-01-27T10:50:00.000+00:00,feeder,1,N Current (Min),A,74.25
930615,Woodcraft Close Covey,2024-01-27T10:50:00.000+00:00,feeder,1,N Current (Max),A,38.75
930615,Woodcraft Close Covey,2024-01-27T10:50:00.000+00:00,feeder,1,L3 Current (Min),A,63.25
930615,Woodcraft Close Covey,2024-01-27T10:50:00.000+00:00,feeder,1,L3 Current (Max),A,143.88
930615,Woodcraft Close Covey,2024-01-27T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,94.25
930615,Woodcraft Close Covey,2024-01-27T10:50:00.000+00:00,feeder,1,L2 Current (Min),A,50.12
930615,Woodcraft Close Covey,2024-01-27T10:50:00.000+00:00,feeder,1,L2 Current (Max),A,101.62
930615,Woodcraft Close Covey,2024-01-27T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,68.25
930615,Woodcraft Close Covey,2024-01-27T10:50:00.000+00:00,feeder,1,L1 Current (Min),A,27.25
930615,Woodcraft Close Covey,2024-01-27T10:50:00.000+00:00,feeder,1,L1 Current (Max),A,89.12
930615,Woodcraft Close Covey,2024-01-27T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,62.0
930615,Woodcraft Close Covey,2024-01-27T10:50:00.000+00:00,busbar,,L3 Voltage (Min),V,248.44
930615,Woodcraft Close Covey,2024-01-27T10:50:00.000+00:00,busbar,,L3 Voltage (Max),V,250.64
930615,Woodcraft Close Covey,2024-01-27T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.03
930615,Woodcraft Close Covey,2024-01-27T10:50:00.000+00:00,busbar,,L2 Voltage (Min),V,252.0
930615,Woodcraft Close Covey,2024-01-27T10:50:00.000+00:00,busbar,,L2 Voltage (Max),V,255.53
930615,Woodcraft Close Covey,2024-01-27T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.73
930615,Woodcraft Close Covey,2024-01-27T10:50:00.000+00:00,busbar,,L1 Voltage (Min),V,247.78
930615,Woodcraft Close Covey,2024-01-27T10:50:00.000+00:00,busbar,,L1 Voltage (Max),V,250.47
930615,Woodcraft Close Covey,2024-01-27T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.92
930615,Woodcraft Close Covey,2024-01-27T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-27T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.0
930615,Woodcraft Close Covey,2024-01-27T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
930615,Woodcraft Close Covey,2024-01-27T10:50:00.000+00:00,busbar,,L3 Active Power,kW,67.0
930615,Woodcraft Close Covey,2024-01-27T10:50:00.000+00:00,busbar,,L2 Active Power,kW,72.0
930615,Woodcraft Close Covey,2024-01-27T10:50:00.000+00:00,busbar,,L1 Active Power,kW,67.0
930615,Woodcraft Close Covey,2024-01-27T10:50:00.000+00:00,busbar,,N Current (Min),A,61.38
930615,Woodcraft Close Covey,2024-01-27T10:50:00.000+00:00,busbar,,N Current (Max),A,142.12
930615,Woodcraft Close Covey,2024-01-27T10:50:00.000+00:00,busbar,,N Current (RMS),A,88.12
930615,Woodcraft Close Covey,2024-01-27T10:50:00.000+00:00,busbar,,L3 Current (Min),A,218.5
930615,Woodcraft Close Covey,2024-01-27T10:50:00.000+00:00,busbar,,L3 Current (Max),A,340.5
930615,Woodcraft Close Covey,2024-01-27T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,270.25
930615,Woodcraft Close Covey,2024-01-27T10:50:00.000+00:00,busbar,,L2 Current (Min),A,223.62
930615,Woodcraft Close Covey,2024-01-27T10:50:00.000+00:00,busbar,,L2 Current (Max),A,384.5
930615,Woodcraft Close Covey,2024-01-27T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,284.88
930615,Woodcraft Close Covey,2024-01-27T10:50:00.000+00:00,busbar,,L1 Current (Min),A,200.88
930615,Woodcraft Close Covey,2024-01-27T10:50:00.000+00:00,busbar,,L1 Current (Max),A,347.38
930615,Woodcraft Close Covey,2024-01-27T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,268.5
930615,Woodcraft Close Covey,2024-01-27T10:50:00.000+00:00,transformer,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-27T10:50:00.000+00:00,ambient,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-27T10:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T10:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-0.12
930615,Woodcraft Close Covey,2024-01-27T10:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T10:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,4.75
930615,Woodcraft Close Covey,2024-01-27T10:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T10:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.94
930615,Woodcraft Close Covey,2024-01-27T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-27T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-27T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-27T10:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99377
930615,Woodcraft Close Covey,2024-01-27T10:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98895
930615,Woodcraft Close Covey,2024-01-27T10:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98331
930615,Woodcraft Close Covey,2024-01-27T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,15.0
930615,Woodcraft Close Covey,2024-01-27T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
930615,Woodcraft Close Covey,2024-01-27T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
930615,Woodcraft Close Covey,2024-01-27T10:40:00.000+00:00,feeder,4,N Current (Min),A,13.38
930615,Woodcraft Close Covey,2024-01-27T10:40:00.000+00:00,feeder,4,N Current (Max),A,56.75
930615,Woodcraft Close Covey,2024-01-27T10:40:00.000+00:00,feeder,4,N Current (RMS),A,28.38
930615,Woodcraft Close Covey,2024-01-27T10:40:00.000+00:00,feeder,4,L3 Current (Min),A,38.25
930615,Woodcraft Close Covey,2024-01-27T10:40:00.000+00:00,feeder,4,L3 Current (Max),A,89.0
930615,Woodcraft Close Covey,2024-01-27T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,60.0
930615,Woodcraft Close Covey,2024-01-27T10:40:00.000+00:00,feeder,4,L2 Current (Min),A,51.88
930615,Woodcraft Close Covey,2024-01-27T10:40:00.000+00:00,feeder,4,L2 Current (Max),A,68.12
930615,Woodcraft Close Covey,2024-01-27T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,55.62
930615,Woodcraft Close Covey,2024-01-27T10:40:00.000+00:00,feeder,4,L1 Current (Min),A,24.88
930615,Woodcraft Close Covey,2024-01-27T10:40:00.000+00:00,feeder,4,L1 Current (Max),A,62.12
930615,Woodcraft Close Covey,2024-01-27T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,41.88
930615,Woodcraft Close Covey,2024-01-27T10:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T10:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.81
930615,Woodcraft Close Covey,2024-01-27T10:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T10:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,5.06
930615,Woodcraft Close Covey,2024-01-27T10:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T10:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,4.88
930615,Woodcraft Close Covey,2024-01-27T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
930615,Woodcraft Close Covey,2024-01-27T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.0
930615,Woodcraft Close Covey,2024-01-27T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.0
930615,Woodcraft Close Covey,2024-01-27T10:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97812
930615,Woodcraft Close Covey,2024-01-27T10:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99094
930615,Woodcraft Close Covey,2024-01-27T10:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99045
930615,Woodcraft Close Covey,2024-01-27T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,21.0
930615,Woodcraft Close Covey,2024-01-27T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,37.0
930615,Woodcraft Close Covey,2024-01-27T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,40.0
930615,Woodcraft Close Covey,2024-01-27T10:40:00.000+00:00,feeder,3,N Current (Min),A,32.62
930615,Woodcraft Close Covey,2024-01-27T10:40:00.000+00:00,feeder,3,N Current (Max),A,167.0
930615,Woodcraft Close Covey,2024-01-27T10:40:00.000+00:00,feeder,3,N Current (RMS),A,87.12
930615,Woodcraft Close Covey,2024-01-27T10:40:00.000+00:00,feeder,3,L3 Current (Min),A,45.25
930615,Woodcraft Close Covey,2024-01-27T10:40:00.000+00:00,feeder,3,L3 Current (Max),A,120.75
930615,Woodcraft Close Covey,2024-01-27T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,84.5
930615,Woodcraft Close Covey,2024-01-27T10:40:00.000+00:00,feeder,3,L2 Current (Min),A,99.12
930615,Woodcraft Close Covey,2024-01-27T10:40:00.000+00:00,feeder,3,L2 Current (Max),A,231.88
930615,Woodcraft Close Covey,2024-01-27T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,145.62
930615,Woodcraft Close Covey,2024-01-27T10:40:00.000+00:00,feeder,3,L1 Current (Min),A,129.5
930615,Woodcraft Close Covey,2024-01-27T10:40:00.000+00:00,feeder,3,L1 Current (Max),A,214.62
930615,Woodcraft Close Covey,2024-01-27T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,162.62
930615,Woodcraft Close Covey,2024-01-27T10:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T10:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.82
930615,Woodcraft Close Covey,2024-01-27T10:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T10:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.06
930615,Woodcraft Close Covey,2024-01-27T10:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T10:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.44
930615,Woodcraft Close Covey,2024-01-27T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-27T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-27T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-27T10:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9953
930615,Woodcraft Close Covey,2024-01-27T10:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92667
930615,Woodcraft Close Covey,2024-01-27T10:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96704
930615,Woodcraft Close Covey,2024-01-27T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
930615,Woodcraft Close Covey,2024-01-27T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
930615,Woodcraft Close Covey,2024-01-27T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
930615,Woodcraft Close Covey,2024-01-27T10:40:00.000+00:00,feeder,2,N Current (Min),A,8.5
930615,Woodcraft Close Covey,2024-01-27T10:40:00.000+00:00,feeder,2,N Current (Max),A,37.0
930615,Woodcraft Close Covey,2024-01-27T10:40:00.000+00:00,feeder,2,N Current (RMS),A,19.25
930615,Woodcraft Close Covey,2024-01-27T10:40:00.000+00:00,feeder,2,L3 Current (Min),A,19.75
930615,Woodcraft Close Covey,2024-01-27T10:40:00.000+00:00,feeder,2,L3 Current (Max),A,48.5
930615,Woodcraft Close Covey,2024-01-27T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,31.25
930615,Woodcraft Close Covey,2024-01-27T10:40:00.000+00:00,feeder,2,L2 Current (Min),A,12.38
930615,Woodcraft Close Covey,2024-01-27T10:40:00.000+00:00,feeder,2,L2 Current (Max),A,25.38
930615,Woodcraft Close Covey,2024-01-27T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,14.75
930615,Woodcraft Close Covey,2024-01-27T10:40:00.000+00:00,feeder,2,L1 Current (Min),A,1.88
930615,Woodcraft Close Covey,2024-01-27T10:40:00.000+00:00,feeder,2,L1 Current (Max),A,20.0
930615,Woodcraft Close Covey,2024-01-27T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,9.88
930615,Woodcraft Close Covey,2024-01-27T10:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T10:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.0
930615,Woodcraft Close Covey,2024-01-27T10:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T10:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.06
930615,Woodcraft Close Covey,2024-01-27T10:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T10:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.81
930615,Woodcraft Close Covey,2024-01-27T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-27T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-27T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-27T10:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9949
930615,Woodcraft Close Covey,2024-01-27T10:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99683
930615,Woodcraft Close Covey,2024-01-27T10:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98556
930615,Woodcraft Close Covey,2024-01-27T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
930615,Woodcraft Close Covey,2024-01-27T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
930615,Woodcraft Close Covey,2024-01-27T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
930615,Woodcraft Close Covey,2024-01-27T10:40:00.000+00:00,feeder,1,N Current (Min),A,66.88
930615,Woodcraft Close Covey,2024-01-27T10:40:00.000+00:00,feeder,1,N Current (Max),A,32.5
930615,Woodcraft Close Covey,2024-01-27T10:40:00.000+00:00,feeder,1,L3 Current (Min),A,49.12
930615,Woodcraft Close Covey,2024-01-27T10:40:00.000+00:00,feeder,1,L3 Current (Max),A,132.62
930615,Woodcraft Close Covey,2024-01-27T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,84.12
930615,Woodcraft Close Covey,2024-01-27T10:40:00.000+00:00,feeder,1,L2 Current (Min),A,61.0
930615,Woodcraft Close Covey,2024-01-27T10:40:00.000+00:00,feeder,1,L2 Current (Max),A,102.5
930615,Woodcraft Close Covey,2024-01-27T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,74.5
930615,Woodcraft Close Covey,2024-01-27T10:40:00.000+00:00,feeder,1,L1 Current (Min),A,28.88
930615,Woodcraft Close Covey,2024-01-27T10:40:00.000+00:00,feeder,1,L1 Current (Max),A,89.12
930615,Woodcraft Close Covey,2024-01-27T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,59.0
930615,Woodcraft Close Covey,2024-01-27T10:40:00.000+00:00,busbar,,L3 Voltage (Min),V,248.17
930615,Woodcraft Close Covey,2024-01-27T10:40:00.000+00:00,busbar,,L3 Voltage (Max),V,250.72
930615,Woodcraft Close Covey,2024-01-27T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.73
930615,Woodcraft Close Covey,2024-01-27T10:40:00.000+00:00,busbar,,L2 Voltage (Min),V,254.81
930615,Woodcraft Close Covey,2024-01-27T10:40:00.000+00:00,busbar,,L2 Voltage (Max),V,256.47
930615,Woodcraft Close Covey,2024-01-27T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,255.61
930615,Woodcraft Close Covey,2024-01-27T10:40:00.000+00:00,busbar,,L1 Voltage (Min),V,248.22
930615,Woodcraft Close Covey,2024-01-27T10:40:00.000+00:00,busbar,,L1 Voltage (Max),V,250.12
930615,Woodcraft Close Covey,2024-01-27T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.39
930615,Woodcraft Close Covey,2024-01-27T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-27T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.0
930615,Woodcraft Close Covey,2024-01-27T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
930615,Woodcraft Close Covey,2024-01-27T10:40:00.000+00:00,busbar,,L3 Active Power,kW,64.0
930615,Woodcraft Close Covey,2024-01-27T10:40:00.000+00:00,busbar,,L2 Active Power,kW,74.0
930615,Woodcraft Close Covey,2024-01-27T10:40:00.000+00:00,busbar,,L1 Active Power,kW,67.0
930615,Woodcraft Close Covey,2024-01-27T10:40:00.000+00:00,busbar,,N Current (Min),A,60.5
930615,Woodcraft Close Covey,2024-01-27T10:40:00.000+00:00,busbar,,N Current (Max),A,149.5
930615,Woodcraft Close Covey,2024-01-27T10:40:00.000+00:00,busbar,,N Current (RMS),A,90.0
930615,Woodcraft Close Covey,2024-01-27T10:40:00.000+00:00,busbar,,L3 Current (Min),A,170.88
930615,Woodcraft Close Covey,2024-01-27T10:40:00.000+00:00,busbar,,L3 Current (Max),A,323.88
930615,Woodcraft Close Covey,2024-01-27T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,259.0
930615,Woodcraft Close Covey,2024-01-27T10:40:00.000+00:00,busbar,,L2 Current (Min),A,234.75
930615,Woodcraft Close Covey,2024-01-27T10:40:00.000+00:00,busbar,,L2 Current (Max),A,388.12
930615,Woodcraft Close Covey,2024-01-27T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,289.5
930615,Woodcraft Close Covey,2024-01-27T10:40:00.000+00:00,busbar,,L1 Current (Min),A,202.5
930615,Woodcraft Close Covey,2024-01-27T10:40:00.000+00:00,busbar,,L1 Current (Max),A,348.5
930615,Woodcraft Close Covey,2024-01-27T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,272.25
930615,Woodcraft Close Covey,2024-01-27T10:40:00.000+00:00,transformer,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-27T10:40:00.000+00:00,ambient,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-27T10:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T10:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,1.62
930615,Woodcraft Close Covey,2024-01-27T10:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T10:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,6.13
930615,Woodcraft Close Covey,2024-01-27T10:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T10:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.88
930615,Woodcraft Close Covey,2024-01-27T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-27T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-27T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-27T10:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97705
930615,Woodcraft Close Covey,2024-01-27T10:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97357
930615,Woodcraft Close Covey,2024-01-27T10:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9545
930615,Woodcraft Close Covey,2024-01-27T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
930615,Woodcraft Close Covey,2024-01-27T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
930615,Woodcraft Close Covey,2024-01-27T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
930615,Woodcraft Close Covey,2024-01-27T10:30:00.000+00:00,feeder,4,N Current (Min),A,14.5
930615,Woodcraft Close Covey,2024-01-27T10:30:00.000+00:00,feeder,4,N Current (Max),A,39.0
930615,Woodcraft Close Covey,2024-01-27T10:30:00.000+00:00,feeder,4,N Current (RMS),A,24.5
930615,Woodcraft Close Covey,2024-01-27T10:30:00.000+00:00,feeder,4,L3 Current (Min),A,25.25
930615,Woodcraft Close Covey,2024-01-27T10:30:00.000+00:00,feeder,4,L3 Current (Max),A,47.62
930615,Woodcraft Close Covey,2024-01-27T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,32.38
930615,Woodcraft Close Covey,2024-01-27T10:30:00.000+00:00,feeder,4,L2 Current (Min),A,26.5
930615,Woodcraft Close Covey,2024-01-27T10:30:00.000+00:00,feeder,4,L2 Current (Max),A,57.88
930615,Woodcraft Close Covey,2024-01-27T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,38.5
930615,Woodcraft Close Covey,2024-01-27T10:30:00.000+00:00,feeder,4,L1 Current (Min),A,15.62
930615,Woodcraft Close Covey,2024-01-27T10:30:00.000+00:00,feeder,4,L1 Current (Max),A,40.12
930615,Woodcraft Close Covey,2024-01-27T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,24.12
930615,Woodcraft Close Covey,2024-01-27T10:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T10:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-15.57
930615,Woodcraft Close Covey,2024-01-27T10:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T10:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,5.38
930615,Woodcraft Close Covey,2024-01-27T10:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T10:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,3.12
930615,Woodcraft Close Covey,2024-01-27T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-27T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.0
930615,Woodcraft Close Covey,2024-01-27T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.0
930615,Woodcraft Close Covey,2024-01-27T10:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94372
930615,Woodcraft Close Covey,2024-01-27T10:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.991
930615,Woodcraft Close Covey,2024-01-27T10:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99371
930615,Woodcraft Close Covey,2024-01-27T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
930615,Woodcraft Close Covey,2024-01-27T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,39.0
930615,Woodcraft Close Covey,2024-01-27T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,44.0
930615,Woodcraft Close Covey,2024-01-27T10:30:00.000+00:00,feeder,3,N Current (Min),A,96.38
930615,Woodcraft Close Covey,2024-01-27T10:30:00.000+00:00,feeder,3,N Current (Max),A,193.62
930615,Woodcraft Close Covey,2024-01-27T10:30:00.000+00:00,feeder,3,N Current (RMS),A,130.75
930615,Woodcraft Close Covey,2024-01-27T10:30:00.000+00:00,feeder,3,L3 Current (Min),A,38.5
930615,Woodcraft Close Covey,2024-01-27T10:30:00.000+00:00,feeder,3,L3 Current (Max),A,66.75
930615,Woodcraft Close Covey,2024-01-27T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,44.5
930615,Woodcraft Close Covey,2024-01-27T10:30:00.000+00:00,feeder,3,L2 Current (Min),A,99.38
930615,Woodcraft Close Covey,2024-01-27T10:30:00.000+00:00,feeder,3,L2 Current (Max),A,216.5
930615,Woodcraft Close Covey,2024-01-27T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,153.38
930615,Woodcraft Close Covey,2024-01-27T10:30:00.000+00:00,feeder,3,L1 Current (Min),A,143.88
930615,Woodcraft Close Covey,2024-01-27T10:30:00.000+00:00,feeder,3,L1 Current (Max),A,233.12
930615,Woodcraft Close Covey,2024-01-27T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,176.5
930615,Woodcraft Close Covey,2024-01-27T10:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T10:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.94
930615,Woodcraft Close Covey,2024-01-27T10:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T10:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.06
930615,Woodcraft Close Covey,2024-01-27T10:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T10:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-26.44
930615,Woodcraft Close Covey,2024-01-27T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-27T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-27T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-27T10:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99469
930615,Woodcraft Close Covey,2024-01-27T10:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96811
930615,Woodcraft Close Covey,2024-01-27T10:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.77697
930615,Woodcraft Close Covey,2024-01-27T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
930615,Woodcraft Close Covey,2024-01-27T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
930615,Woodcraft Close Covey,2024-01-27T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
930615,Woodcraft Close Covey,2024-01-27T10:30:00.000+00:00,feeder,2,N Current (Min),A,19.38
930615,Woodcraft Close Covey,2024-01-27T10:30:00.000+00:00,feeder,2,N Current (Max),A,38.25
930615,Woodcraft Close Covey,2024-01-27T10:30:00.000+00:00,feeder,2,N Current (RMS),A,25.88
930615,Woodcraft Close Covey,2024-01-27T10:30:00.000+00:00,feeder,2,L3 Current (Min),A,23.5
930615,Woodcraft Close Covey,2024-01-27T10:30:00.000+00:00,feeder,2,L3 Current (Max),A,46.88
930615,Woodcraft Close Covey,2024-01-27T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,33.0
930615,Woodcraft Close Covey,2024-01-27T10:30:00.000+00:00,feeder,2,L2 Current (Min),A,17.38
930615,Woodcraft Close Covey,2024-01-27T10:30:00.000+00:00,feeder,2,L2 Current (Max),A,30.38
930615,Woodcraft Close Covey,2024-01-27T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,20.5
930615,Woodcraft Close Covey,2024-01-27T10:30:00.000+00:00,feeder,2,L1 Current (Min),A,1.88
930615,Woodcraft Close Covey,2024-01-27T10:30:00.000+00:00,feeder,2,L1 Current (Max),A,2.75
930615,Woodcraft Close Covey,2024-01-27T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,2.12
930615,Woodcraft Close Covey,2024-01-27T10:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T10:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.38
930615,Woodcraft Close Covey,2024-01-27T10:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T10:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.81
930615,Woodcraft Close Covey,2024-01-27T10:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T10:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.5
930615,Woodcraft Close Covey,2024-01-27T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-27T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-27T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-27T10:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99103
930615,Woodcraft Close Covey,2024-01-27T10:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99387
930615,Woodcraft Close Covey,2024-01-27T10:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95023
930615,Woodcraft Close Covey,2024-01-27T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
930615,Woodcraft Close Covey,2024-01-27T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
930615,Woodcraft Close Covey,2024-01-27T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
930615,Woodcraft Close Covey,2024-01-27T10:30:00.000+00:00,feeder,1,N Current (Min),A,62.38
930615,Woodcraft Close Covey,2024-01-27T10:30:00.000+00:00,feeder,1,N Current (Max),A,39.12
930615,Woodcraft Close Covey,2024-01-27T10:30:00.000+00:00,feeder,1,L3 Current (Min),A,37.88
930615,Woodcraft Close Covey,2024-01-27T10:30:00.000+00:00,feeder,1,L3 Current (Max),A,97.5
930615,Woodcraft Close Covey,2024-01-27T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,61.0
930615,Woodcraft Close Covey,2024-01-27T10:30:00.000+00:00,feeder,1,L2 Current (Min),A,39.38
930615,Woodcraft Close Covey,2024-01-27T10:30:00.000+00:00,feeder,1,L2 Current (Max),A,79.25
930615,Woodcraft Close Covey,2024-01-27T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,58.25
930615,Woodcraft Close Covey,2024-01-27T10:30:00.000+00:00,feeder,1,L1 Current (Min),A,15.25
930615,Woodcraft Close Covey,2024-01-27T10:30:00.000+00:00,feeder,1,L1 Current (Max),A,52.0
930615,Woodcraft Close Covey,2024-01-27T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,30.62
930615,Woodcraft Close Covey,2024-01-27T10:30:00.000+00:00,busbar,,L3 Voltage (Min),V,248.16
930615,Woodcraft Close Covey,2024-01-27T10:30:00.000+00:00,busbar,,L3 Voltage (Max),V,249.91
