Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930615,Woodcraft Close Covey,2024-01-27T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.05
930615,Woodcraft Close Covey,2024-01-27T10:30:00.000+00:00,busbar,,L2 Voltage (Min),V,255.28
930615,Woodcraft Close Covey,2024-01-27T10:30:00.000+00:00,busbar,,L2 Voltage (Max),V,256.61
930615,Woodcraft Close Covey,2024-01-27T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,255.84
930615,Woodcraft Close Covey,2024-01-27T10:30:00.000+00:00,busbar,,L1 Voltage (Min),V,247.34
930615,Woodcraft Close Covey,2024-01-27T10:30:00.000+00:00,busbar,,L1 Voltage (Max),V,250.03
930615,Woodcraft Close Covey,2024-01-27T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.38
930615,Woodcraft Close Covey,2024-01-27T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-27T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.0
930615,Woodcraft Close Covey,2024-01-27T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-27T10:30:00.000+00:00,busbar,,L3 Active Power,kW,42.0
930615,Woodcraft Close Covey,2024-01-27T10:30:00.000+00:00,busbar,,L2 Active Power,kW,68.0
930615,Woodcraft Close Covey,2024-01-27T10:30:00.000+00:00,busbar,,L1 Active Power,kW,57.0
930615,Woodcraft Close Covey,2024-01-27T10:30:00.000+00:00,busbar,,N Current (Min),A,68.5
930615,Woodcraft Close Covey,2024-01-27T10:30:00.000+00:00,busbar,,N Current (Max),A,180.12
930615,Woodcraft Close Covey,2024-01-27T10:30:00.000+00:00,busbar,,N Current (RMS),A,117.62
930615,Woodcraft Close Covey,2024-01-27T10:30:00.000+00:00,busbar,,L3 Current (Min),A,128.62
930615,Woodcraft Close Covey,2024-01-27T10:30:00.000+00:00,busbar,,L3 Current (Max),A,208.38
930615,Woodcraft Close Covey,2024-01-27T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,169.62
930615,Woodcraft Close Covey,2024-01-27T10:30:00.000+00:00,busbar,,L2 Current (Min),A,215.38
930615,Woodcraft Close Covey,2024-01-27T10:30:00.000+00:00,busbar,,L2 Current (Max),A,326.75
930615,Woodcraft Close Covey,2024-01-27T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,269.88
930615,Woodcraft Close Covey,2024-01-27T10:30:00.000+00:00,busbar,,L1 Current (Min),A,182.38
930615,Woodcraft Close Covey,2024-01-27T10:30:00.000+00:00,busbar,,L1 Current (Max),A,297.75
930615,Woodcraft Close Covey,2024-01-27T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,231.38
930615,Woodcraft Close Covey,2024-01-27T10:30:00.000+00:00,transformer,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-27T10:30:00.000+00:00,ambient,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-27T10:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T10:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.81
930615,Woodcraft Close Covey,2024-01-27T10:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T10:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,11.06
930615,Woodcraft Close Covey,2024-01-27T10:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T10:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.87
930615,Woodcraft Close Covey,2024-01-27T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-27T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-27T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-27T10:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.979
930615,Woodcraft Close Covey,2024-01-27T10:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96857
930615,Woodcraft Close Covey,2024-01-27T10:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9581
930615,Woodcraft Close Covey,2024-01-27T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
930615,Woodcraft Close Covey,2024-01-27T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
930615,Woodcraft Close Covey,2024-01-27T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
930615,Woodcraft Close Covey,2024-01-27T10:20:00.000+00:00,feeder,4,N Current (Min),A,13.62
930615,Woodcraft Close Covey,2024-01-27T10:20:00.000+00:00,feeder,4,N Current (Max),A,36.5
930615,Woodcraft Close Covey,2024-01-27T10:20:00.000+00:00,feeder,4,N Current (RMS),A,21.75
930615,Woodcraft Close Covey,2024-01-27T10:20:00.000+00:00,feeder,4,L3 Current (Min),A,23.38
930615,Woodcraft Close Covey,2024-01-27T10:20:00.000+00:00,feeder,4,L3 Current (Max),A,45.38
930615,Woodcraft Close Covey,2024-01-27T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,34.38
930615,Woodcraft Close Covey,2024-01-27T10:20:00.000+00:00,feeder,4,L2 Current (Min),A,23.75
930615,Woodcraft Close Covey,2024-01-27T10:20:00.000+00:00,feeder,4,L2 Current (Max),A,40.88
930615,Woodcraft Close Covey,2024-01-27T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,30.0
930615,Woodcraft Close Covey,2024-01-27T10:20:00.000+00:00,feeder,4,L1 Current (Min),A,16.88
930615,Woodcraft Close Covey,2024-01-27T10:20:00.000+00:00,feeder,4,L1 Current (Max),A,43.75
930615,Woodcraft Close Covey,2024-01-27T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,27.25
930615,Woodcraft Close Covey,2024-01-27T10:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T10:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.43
930615,Woodcraft Close Covey,2024-01-27T10:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T10:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,2.12
930615,Woodcraft Close Covey,2024-01-27T10:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T10:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.81
930615,Woodcraft Close Covey,2024-01-27T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
930615,Woodcraft Close Covey,2024-01-27T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.0
930615,Woodcraft Close Covey,2024-01-27T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.0
930615,Woodcraft Close Covey,2024-01-27T10:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95196
930615,Woodcraft Close Covey,2024-01-27T10:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99316
930615,Woodcraft Close Covey,2024-01-27T10:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99432
930615,Woodcraft Close Covey,2024-01-27T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
930615,Woodcraft Close Covey,2024-01-27T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,40.0
930615,Woodcraft Close Covey,2024-01-27T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,52.0
930615,Woodcraft Close Covey,2024-01-27T10:20:00.000+00:00,feeder,3,N Current (Min),A,118.62
930615,Woodcraft Close Covey,2024-01-27T10:20:00.000+00:00,feeder,3,N Current (Max),A,234.25
930615,Woodcraft Close Covey,2024-01-27T10:20:00.000+00:00,feeder,3,N Current (RMS),A,146.38
930615,Woodcraft Close Covey,2024-01-27T10:20:00.000+00:00,feeder,3,L3 Current (Min),A,43.38
930615,Woodcraft Close Covey,2024-01-27T10:20:00.000+00:00,feeder,3,L3 Current (Max),A,65.12
930615,Woodcraft Close Covey,2024-01-27T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,54.0
930615,Woodcraft Close Covey,2024-01-27T10:20:00.000+00:00,feeder,3,L2 Current (Min),A,124.0
930615,Woodcraft Close Covey,2024-01-27T10:20:00.000+00:00,feeder,3,L2 Current (Max),A,213.75
930615,Woodcraft Close Covey,2024-01-27T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,158.62
930615,Woodcraft Close Covey,2024-01-27T10:20:00.000+00:00,feeder,3,L1 Current (Min),A,166.88
930615,Woodcraft Close Covey,2024-01-27T10:20:00.000+00:00,feeder,3,L1 Current (Max),A,296.62
930615,Woodcraft Close Covey,2024-01-27T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,208.38
930615,Woodcraft Close Covey,2024-01-27T10:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T10:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.0
930615,Woodcraft Close Covey,2024-01-27T10:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T10:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.0
930615,Woodcraft Close Covey,2024-01-27T10:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T10:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-25.94
930615,Woodcraft Close Covey,2024-01-27T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-27T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-27T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-27T10:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9957
930615,Woodcraft Close Covey,2024-01-27T10:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97635
930615,Woodcraft Close Covey,2024-01-27T10:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.79623
930615,Woodcraft Close Covey,2024-01-27T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
930615,Woodcraft Close Covey,2024-01-27T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
930615,Woodcraft Close Covey,2024-01-27T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
930615,Woodcraft Close Covey,2024-01-27T10:20:00.000+00:00,feeder,2,N Current (Min),A,13.12
930615,Woodcraft Close Covey,2024-01-27T10:20:00.000+00:00,feeder,2,N Current (Max),A,47.0
930615,Woodcraft Close Covey,2024-01-27T10:20:00.000+00:00,feeder,2,N Current (RMS),A,33.38
930615,Woodcraft Close Covey,2024-01-27T10:20:00.000+00:00,feeder,2,L3 Current (Min),A,22.12
930615,Woodcraft Close Covey,2024-01-27T10:20:00.000+00:00,feeder,2,L3 Current (Max),A,55.88
930615,Woodcraft Close Covey,2024-01-27T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,42.38
930615,Woodcraft Close Covey,2024-01-27T10:20:00.000+00:00,feeder,2,L2 Current (Min),A,19.5
930615,Woodcraft Close Covey,2024-01-27T10:20:00.000+00:00,feeder,2,L2 Current (Max),A,36.75
930615,Woodcraft Close Covey,2024-01-27T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,24.25
930615,Woodcraft Close Covey,2024-01-27T10:20:00.000+00:00,feeder,2,L1 Current (Min),A,2.0
930615,Woodcraft Close Covey,2024-01-27T10:20:00.000+00:00,feeder,2,L1 Current (Max),A,13.88
930615,Woodcraft Close Covey,2024-01-27T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,2.5
930615,Woodcraft Close Covey,2024-01-27T10:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T10:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.81
930615,Woodcraft Close Covey,2024-01-27T10:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T10:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.31
930615,Woodcraft Close Covey,2024-01-27T10:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T10:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.44
930615,Woodcraft Close Covey,2024-01-27T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-27T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-27T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-27T10:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98755
930615,Woodcraft Close Covey,2024-01-27T10:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99155
930615,Woodcraft Close Covey,2024-01-27T10:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9602
930615,Woodcraft Close Covey,2024-01-27T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
930615,Woodcraft Close Covey,2024-01-27T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
930615,Woodcraft Close Covey,2024-01-27T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
930615,Woodcraft Close Covey,2024-01-27T10:20:00.000+00:00,feeder,1,N Current (Min),A,88.62
930615,Woodcraft Close Covey,2024-01-27T10:20:00.000+00:00,feeder,1,N Current (Max),A,35.0
930615,Woodcraft Close Covey,2024-01-27T10:20:00.000+00:00,feeder,1,L3 Current (Min),A,35.88
930615,Woodcraft Close Covey,2024-01-27T10:20:00.000+00:00,feeder,1,L3 Current (Max),A,121.75
930615,Woodcraft Close Covey,2024-01-27T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,61.0
930615,Woodcraft Close Covey,2024-01-27T10:20:00.000+00:00,feeder,1,L2 Current (Min),A,38.25
930615,Woodcraft Close Covey,2024-01-27T10:20:00.000+00:00,feeder,1,L2 Current (Max),A,75.62
930615,Woodcraft Close Covey,2024-01-27T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,50.38
930615,Woodcraft Close Covey,2024-01-27T10:20:00.000+00:00,feeder,1,L1 Current (Min),A,25.75
930615,Woodcraft Close Covey,2024-01-27T10:20:00.000+00:00,feeder,1,L1 Current (Max),A,44.88
930615,Woodcraft Close Covey,2024-01-27T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,32.62
930615,Woodcraft Close Covey,2024-01-27T10:20:00.000+00:00,busbar,,L3 Voltage (Min),V,248.12
930615,Woodcraft Close Covey,2024-01-27T10:20:00.000+00:00,busbar,,L3 Voltage (Max),V,249.67
930615,Woodcraft Close Covey,2024-01-27T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.67
930615,Woodcraft Close Covey,2024-01-27T10:20:00.000+00:00,busbar,,L2 Voltage (Min),V,255.28
930615,Woodcraft Close Covey,2024-01-27T10:20:00.000+00:00,busbar,,L2 Voltage (Max),V,256.42
930615,Woodcraft Close Covey,2024-01-27T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,255.84
930615,Woodcraft Close Covey,2024-01-27T10:20:00.000+00:00,busbar,,L1 Voltage (Min),V,247.41
930615,Woodcraft Close Covey,2024-01-27T10:20:00.000+00:00,busbar,,L1 Voltage (Max),V,249.41
930615,Woodcraft Close Covey,2024-01-27T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.92
930615,Woodcraft Close Covey,2024-01-27T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930615,Woodcraft Close Covey,2024-01-27T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
930615,Woodcraft Close Covey,2024-01-27T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-27T10:20:00.000+00:00,busbar,,L3 Active Power,kW,47.0
930615,Woodcraft Close Covey,2024-01-27T10:20:00.000+00:00,busbar,,L2 Active Power,kW,67.0
930615,Woodcraft Close Covey,2024-01-27T10:20:00.000+00:00,busbar,,L1 Active Power,kW,66.0
930615,Woodcraft Close Covey,2024-01-27T10:20:00.000+00:00,busbar,,N Current (Min),A,66.62
930615,Woodcraft Close Covey,2024-01-27T10:20:00.000+00:00,busbar,,N Current (Max),A,189.25
930615,Woodcraft Close Covey,2024-01-27T10:20:00.000+00:00,busbar,,N Current (RMS),A,110.62
930615,Woodcraft Close Covey,2024-01-27T10:20:00.000+00:00,busbar,,L3 Current (Min),A,146.75
930615,Woodcraft Close Covey,2024-01-27T10:20:00.000+00:00,busbar,,L3 Current (Max),A,253.25
930615,Woodcraft Close Covey,2024-01-27T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,190.25
930615,Woodcraft Close Covey,2024-01-27T10:20:00.000+00:00,busbar,,L2 Current (Min),A,220.0
930615,Woodcraft Close Covey,2024-01-27T10:20:00.000+00:00,busbar,,L2 Current (Max),A,328.38
930615,Woodcraft Close Covey,2024-01-27T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,262.38
930615,Woodcraft Close Covey,2024-01-27T10:20:00.000+00:00,busbar,,L1 Current (Min),A,221.5
930615,Woodcraft Close Covey,2024-01-27T10:20:00.000+00:00,busbar,,L1 Current (Max),A,343.5
930615,Woodcraft Close Covey,2024-01-27T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,268.5
930615,Woodcraft Close Covey,2024-01-27T10:20:00.000+00:00,transformer,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-27T10:20:00.000+00:00,ambient,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-27T10:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T10:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.06
930615,Woodcraft Close Covey,2024-01-27T10:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T10:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,6.81
930615,Woodcraft Close Covey,2024-01-27T10:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T10:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.81
930615,Woodcraft Close Covey,2024-01-27T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-27T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-27T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-27T10:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98373
930615,Woodcraft Close Covey,2024-01-27T10:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96704
930615,Woodcraft Close Covey,2024-01-27T10:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95953
930615,Woodcraft Close Covey,2024-01-27T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
930615,Woodcraft Close Covey,2024-01-27T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
930615,Woodcraft Close Covey,2024-01-27T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
930615,Woodcraft Close Covey,2024-01-27T10:10:00.000+00:00,feeder,4,N Current (Min),A,13.5
930615,Woodcraft Close Covey,2024-01-27T10:10:00.000+00:00,feeder,4,N Current (Max),A,39.62
930615,Woodcraft Close Covey,2024-01-27T10:10:00.000+00:00,feeder,4,N Current (RMS),A,22.5
930615,Woodcraft Close Covey,2024-01-27T10:10:00.000+00:00,feeder,4,L3 Current (Min),A,26.38
930615,Woodcraft Close Covey,2024-01-27T10:10:00.000+00:00,feeder,4,L3 Current (Max),A,53.88
930615,Woodcraft Close Covey,2024-01-27T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,37.75
930615,Woodcraft Close Covey,2024-01-27T10:10:00.000+00:00,feeder,4,L2 Current (Min),A,21.88
930615,Woodcraft Close Covey,2024-01-27T10:10:00.000+00:00,feeder,4,L2 Current (Max),A,39.12
930615,Woodcraft Close Covey,2024-01-27T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,29.88
930615,Woodcraft Close Covey,2024-01-27T10:10:00.000+00:00,feeder,4,L1 Current (Min),A,15.75
930615,Woodcraft Close Covey,2024-01-27T10:10:00.000+00:00,feeder,4,L1 Current (Max),A,44.12
930615,Woodcraft Close Covey,2024-01-27T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,28.5
930615,Woodcraft Close Covey,2024-01-27T10:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T10:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.44
930615,Woodcraft Close Covey,2024-01-27T10:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T10:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.62
930615,Woodcraft Close Covey,2024-01-27T10:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T10:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,3.82
930615,Woodcraft Close Covey,2024-01-27T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-27T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
930615,Woodcraft Close Covey,2024-01-27T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.0
930615,Woodcraft Close Covey,2024-01-27T10:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97055
930615,Woodcraft Close Covey,2024-01-27T10:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99158
930615,Woodcraft Close Covey,2024-01-27T10:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99203
930615,Woodcraft Close Covey,2024-01-27T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
930615,Woodcraft Close Covey,2024-01-27T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,36.0
930615,Woodcraft Close Covey,2024-01-27T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,44.0
930615,Woodcraft Close Covey,2024-01-27T10:10:00.000+00:00,feeder,3,N Current (Min),A,66.5
930615,Woodcraft Close Covey,2024-01-27T10:10:00.000+00:00,feeder,3,N Current (Max),A,218.62
930615,Woodcraft Close Covey,2024-01-27T10:10:00.000+00:00,feeder,3,N Current (RMS),A,114.88
930615,Woodcraft Close Covey,2024-01-27T10:10:00.000+00:00,feeder,3,L3 Current (Min),A,48.75
930615,Woodcraft Close Covey,2024-01-27T10:10:00.000+00:00,feeder,3,L3 Current (Max),A,87.88
930615,Woodcraft Close Covey,2024-01-27T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,61.38
930615,Woodcraft Close Covey,2024-01-27T10:10:00.000+00:00,feeder,3,L2 Current (Min),A,92.5
930615,Woodcraft Close Covey,2024-01-27T10:10:00.000+00:00,feeder,3,L2 Current (Max),A,200.88
930615,Woodcraft Close Covey,2024-01-27T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,141.0
930615,Woodcraft Close Covey,2024-01-27T10:10:00.000+00:00,feeder,3,L1 Current (Min),A,156.5
930615,Woodcraft Close Covey,2024-01-27T10:10:00.000+00:00,feeder,3,L1 Current (Max),A,262.75
930615,Woodcraft Close Covey,2024-01-27T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,178.5
930615,Woodcraft Close Covey,2024-01-27T10:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T10:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.38
930615,Woodcraft Close Covey,2024-01-27T10:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T10:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.25
930615,Woodcraft Close Covey,2024-01-27T10:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T10:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.62
930615,Woodcraft Close Covey,2024-01-27T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-27T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-27T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-27T10:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98727
930615,Woodcraft Close Covey,2024-01-27T10:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98102
930615,Woodcraft Close Covey,2024-01-27T10:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94965
930615,Woodcraft Close Covey,2024-01-27T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
930615,Woodcraft Close Covey,2024-01-27T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
930615,Woodcraft Close Covey,2024-01-27T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
930615,Woodcraft Close Covey,2024-01-27T10:10:00.000+00:00,feeder,2,N Current (Min),A,3.38
930615,Woodcraft Close Covey,2024-01-27T10:10:00.000+00:00,feeder,2,N Current (Max),A,44.88
930615,Woodcraft Close Covey,2024-01-27T10:10:00.000+00:00,feeder,2,N Current (RMS),A,21.62
930615,Woodcraft Close Covey,2024-01-27T10:10:00.000+00:00,feeder,2,L3 Current (Min),A,15.88
930615,Woodcraft Close Covey,2024-01-27T10:10:00.000+00:00,feeder,2,L3 Current (Max),A,52.88
930615,Woodcraft Close Covey,2024-01-27T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,28.62
930615,Woodcraft Close Covey,2024-01-27T10:10:00.000+00:00,feeder,2,L2 Current (Min),A,18.75
930615,Woodcraft Close Covey,2024-01-27T10:10:00.000+00:00,feeder,2,L2 Current (Max),A,40.0
930615,Woodcraft Close Covey,2024-01-27T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,26.5
930615,Woodcraft Close Covey,2024-01-27T10:10:00.000+00:00,feeder,2,L1 Current (Min),A,2.5
930615,Woodcraft Close Covey,2024-01-27T10:10:00.000+00:00,feeder,2,L1 Current (Max),A,58.38
930615,Woodcraft Close Covey,2024-01-27T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,19.25
930615,Woodcraft Close Covey,2024-01-27T10:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T10:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.88
930615,Woodcraft Close Covey,2024-01-27T10:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T10:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.25
930615,Woodcraft Close Covey,2024-01-27T10:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T10:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.93
930615,Woodcraft Close Covey,2024-01-27T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-27T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-27T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-27T10:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99332
930615,Woodcraft Close Covey,2024-01-27T10:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99213
930615,Woodcraft Close Covey,2024-01-27T10:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97137
930615,Woodcraft Close Covey,2024-01-27T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
930615,Woodcraft Close Covey,2024-01-27T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
930615,Woodcraft Close Covey,2024-01-27T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
930615,Woodcraft Close Covey,2024-01-27T10:10:00.000+00:00,feeder,1,N Current (Min),A,76.0
930615,Woodcraft Close Covey,2024-01-27T10:10:00.000+00:00,feeder,1,N Current (Max),A,41.5
930615,Woodcraft Close Covey,2024-01-27T10:10:00.000+00:00,feeder,1,L3 Current (Min),A,36.25
930615,Woodcraft Close Covey,2024-01-27T10:10:00.000+00:00,feeder,1,L3 Current (Max),A,112.38
930615,Woodcraft Close Covey,2024-01-27T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,75.62
930615,Woodcraft Close Covey,2024-01-27T10:10:00.000+00:00,feeder,1,L2 Current (Min),A,33.62
930615,Woodcraft Close Covey,2024-01-27T10:10:00.000+00:00,feeder,1,L2 Current (Max),A,74.5
930615,Woodcraft Close Covey,2024-01-27T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,54.75
930615,Woodcraft Close Covey,2024-01-27T10:10:00.000+00:00,feeder,1,L1 Current (Min),A,24.25
930615,Woodcraft Close Covey,2024-01-27T10:10:00.000+00:00,feeder,1,L1 Current (Max),A,52.38
930615,Woodcraft Close Covey,2024-01-27T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,37.62
930615,Woodcraft Close Covey,2024-01-27T10:10:00.000+00:00,busbar,,L3 Voltage (Min),V,247.84
930615,Woodcraft Close Covey,2024-01-27T10:10:00.000+00:00,busbar,,L3 Voltage (Max),V,249.78
930615,Woodcraft Close Covey,2024-01-27T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.45
930615,Woodcraft Close Covey,2024-01-27T10:10:00.000+00:00,busbar,,L2 Voltage (Min),V,254.78
930615,Woodcraft Close Covey,2024-01-27T10:10:00.000+00:00,busbar,,L2 Voltage (Max),V,257.0
930615,Woodcraft Close Covey,2024-01-27T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,255.77
930615,Woodcraft Close Covey,2024-01-27T10:10:00.000+00:00,busbar,,L1 Voltage (Min),V,247.17
930615,Woodcraft Close Covey,2024-01-27T10:10:00.000+00:00,busbar,,L1 Voltage (Max),V,249.44
930615,Woodcraft Close Covey,2024-01-27T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.84
930615,Woodcraft Close Covey,2024-01-27T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-27T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
930615,Woodcraft Close Covey,2024-01-27T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
930615,Woodcraft Close Covey,2024-01-27T10:10:00.000+00:00,busbar,,L3 Active Power,kW,50.0
930615,Woodcraft Close Covey,2024-01-27T10:10:00.000+00:00,busbar,,L2 Active Power,kW,64.0
930615,Woodcraft Close Covey,2024-01-27T10:10:00.000+00:00,busbar,,L1 Active Power,kW,65.0
930615,Woodcraft Close Covey,2024-01-27T10:10:00.000+00:00,busbar,,N Current (Min),A,61.0
930615,Woodcraft Close Covey,2024-01-27T10:10:00.000+00:00,busbar,,N Current (Max),A,163.88
930615,Woodcraft Close Covey,2024-01-27T10:10:00.000+00:00,busbar,,N Current (RMS),A,92.25
930615,Woodcraft Close Covey,2024-01-27T10:10:00.000+00:00,busbar,,L3 Current (Min),A,160.38
930615,Woodcraft Close Covey,2024-01-27T10:10:00.000+00:00,busbar,,L3 Current (Max),A,257.5
930615,Woodcraft Close Covey,2024-01-27T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,202.38
930615,Woodcraft Close Covey,2024-01-27T10:10:00.000+00:00,busbar,,L2 Current (Min),A,210.5
930615,Woodcraft Close Covey,2024-01-27T10:10:00.000+00:00,busbar,,L2 Current (Max),A,316.62
930615,Woodcraft Close Covey,2024-01-27T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,251.5
930615,Woodcraft Close Covey,2024-01-27T10:10:00.000+00:00,busbar,,L1 Current (Min),A,218.62
930615,Woodcraft Close Covey,2024-01-27T10:10:00.000+00:00,busbar,,L1 Current (Max),A,333.0
930615,Woodcraft Close Covey,2024-01-27T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,262.0
930615,Woodcraft Close Covey,2024-01-27T10:10:00.000+00:00,transformer,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-27T10:10:00.000+00:00,ambient,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-27T10:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T10:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.81
930615,Woodcraft Close Covey,2024-01-27T10:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T10:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,5.56
930615,Woodcraft Close Covey,2024-01-27T10:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T10:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.69
930615,Woodcraft Close Covey,2024-01-27T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-27T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-27T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-27T10:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98743
930615,Woodcraft Close Covey,2024-01-27T10:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97205
930615,Woodcraft Close Covey,2024-01-27T10:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96008
930615,Woodcraft Close Covey,2024-01-27T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
930615,Woodcraft Close Covey,2024-01-27T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
930615,Woodcraft Close Covey,2024-01-27T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
930615,Woodcraft Close Covey,2024-01-27T10:00:00.000+00:00,feeder,4,N Current (Min),A,13.38
930615,Woodcraft Close Covey,2024-01-27T10:00:00.000+00:00,feeder,4,N Current (Max),A,54.38
930615,Woodcraft Close Covey,2024-01-27T10:00:00.000+00:00,feeder,4,N Current (RMS),A,23.25
930615,Woodcraft Close Covey,2024-01-27T10:00:00.000+00:00,feeder,4,L3 Current (Min),A,25.75
930615,Woodcraft Close Covey,2024-01-27T10:00:00.000+00:00,feeder,4,L3 Current (Max),A,61.38
930615,Woodcraft Close Covey,2024-01-27T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,40.0
930615,Woodcraft Close Covey,2024-01-27T10:00:00.000+00:00,feeder,4,L2 Current (Min),A,21.88
930615,Woodcraft Close Covey,2024-01-27T10:00:00.000+00:00,feeder,4,L2 Current (Max),A,92.12
930615,Woodcraft Close Covey,2024-01-27T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,31.62
930615,Woodcraft Close Covey,2024-01-27T10:00:00.000+00:00,feeder,4,L1 Current (Min),A,20.12
930615,Woodcraft Close Covey,2024-01-27T10:00:00.000+00:00,feeder,4,L1 Current (Max),A,48.75
930615,Woodcraft Close Covey,2024-01-27T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,31.12
930615,Woodcraft Close Covey,2024-01-27T10:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T10:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.81
930615,Woodcraft Close Covey,2024-01-27T10:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T10:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.56
930615,Woodcraft Close Covey,2024-01-27T10:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T10:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,9.19
930615,Woodcraft Close Covey,2024-01-27T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-27T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-27T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.0
930615,Woodcraft Close Covey,2024-01-27T10:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97238
930615,Woodcraft Close Covey,2024-01-27T10:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99347
930615,Woodcraft Close Covey,2024-01-27T10:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98935
930615,Woodcraft Close Covey,2024-01-27T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
930615,Woodcraft Close Covey,2024-01-27T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,38.0
930615,Woodcraft Close Covey,2024-01-27T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,39.0
930615,Woodcraft Close Covey,2024-01-27T10:00:00.000+00:00,feeder,3,N Current (Min),A,61.0
930615,Woodcraft Close Covey,2024-01-27T10:00:00.000+00:00,feeder,3,N Current (Max),A,202.12
930615,Woodcraft Close Covey,2024-01-27T10:00:00.000+00:00,feeder,3,N Current (RMS),A,118.0
930615,Woodcraft Close Covey,2024-01-27T10:00:00.000+00:00,feeder,3,L3 Current (Min),A,49.75
930615,Woodcraft Close Covey,2024-01-27T10:00:00.000+00:00,feeder,3,L3 Current (Max),A,79.12
930615,Woodcraft Close Covey,2024-01-27T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,57.88
930615,Woodcraft Close Covey,2024-01-27T10:00:00.000+00:00,feeder,3,L2 Current (Min),A,90.0
930615,Woodcraft Close Covey,2024-01-27T10:00:00.000+00:00,feeder,3,L2 Current (Max),A,215.88
930615,Woodcraft Close Covey,2024-01-27T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,148.0
930615,Woodcraft Close Covey,2024-01-27T10:00:00.000+00:00,feeder,3,L1 Current (Min),A,119.5
930615,Woodcraft Close Covey,2024-01-27T10:00:00.000+00:00,feeder,3,L1 Current (Max),A,249.75
930615,Woodcraft Close Covey,2024-01-27T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,157.0
930615,Woodcraft Close Covey,2024-01-27T10:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T10:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,11.06
930615,Woodcraft Close Covey,2024-01-27T10:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T10:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.31
930615,Woodcraft Close Covey,2024-01-27T10:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T10:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.94
930615,Woodcraft Close Covey,2024-01-27T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-27T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-27T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-27T10:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9913
930615,Woodcraft Close Covey,2024-01-27T10:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98587
930615,Woodcraft Close Covey,2024-01-27T10:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99643
930615,Woodcraft Close Covey,2024-01-27T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
930615,Woodcraft Close Covey,2024-01-27T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
930615,Woodcraft Close Covey,2024-01-27T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
930615,Woodcraft Close Covey,2024-01-27T10:00:00.000+00:00,feeder,2,N Current (Min),A,10.5
930615,Woodcraft Close Covey,2024-01-27T10:00:00.000+00:00,feeder,2,N Current (Max),A,54.62
930615,Woodcraft Close Covey,2024-01-27T10:00:00.000+00:00,feeder,2,N Current (RMS),A,30.88
930615,Woodcraft Close Covey,2024-01-27T10:00:00.000+00:00,feeder,2,L3 Current (Min),A,25.12
930615,Woodcraft Close Covey,2024-01-27T10:00:00.000+00:00,feeder,2,L3 Current (Max),A,80.0
930615,Woodcraft Close Covey,2024-01-27T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,47.12
930615,Woodcraft Close Covey,2024-01-27T10:00:00.000+00:00,feeder,2,L2 Current (Min),A,18.88
930615,Woodcraft Close Covey,2024-01-27T10:00:00.000+00:00,feeder,2,L2 Current (Max),A,44.5
930615,Woodcraft Close Covey,2024-01-27T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,31.38
930615,Woodcraft Close Covey,2024-01-27T10:00:00.000+00:00,feeder,2,L1 Current (Min),A,13.25
930615,Woodcraft Close Covey,2024-01-27T10:00:00.000+00:00,feeder,2,L1 Current (Max),A,60.0
930615,Woodcraft Close Covey,2024-01-27T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,38.75
930615,Woodcraft Close Covey,2024-01-27T10:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T10:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.69
930615,Woodcraft Close Covey,2024-01-27T10:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T10:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.44
930615,Woodcraft Close Covey,2024-01-27T10:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T10:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.56
930615,Woodcraft Close Covey,2024-01-27T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-27T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-27T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-27T10:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96878
930615,Woodcraft Close Covey,2024-01-27T10:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99469
930615,Woodcraft Close Covey,2024-01-27T10:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9776
930615,Woodcraft Close Covey,2024-01-27T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
930615,Woodcraft Close Covey,2024-01-27T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
930615,Woodcraft Close Covey,2024-01-27T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
930615,Woodcraft Close Covey,2024-01-27T10:00:00.000+00:00,feeder,1,N Current (Min),A,66.88
930615,Woodcraft Close Covey,2024-01-27T10:00:00.000+00:00,feeder,1,N Current (Max),A,31.12
930615,Woodcraft Close Covey,2024-01-27T10:00:00.000+00:00,feeder,1,L3 Current (Min),A,21.38
930615,Woodcraft Close Covey,2024-01-27T10:00:00.000+00:00,feeder,1,L3 Current (Max),A,108.38
930615,Woodcraft Close Covey,2024-01-27T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,35.5
930615,Woodcraft Close Covey,2024-01-27T10:00:00.000+00:00,feeder,1,L2 Current (Min),A,38.38
930615,Woodcraft Close Covey,2024-01-27T10:00:00.000+00:00,feeder,1,L2 Current (Max),A,92.88
930615,Woodcraft Close Covey,2024-01-27T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,60.25
930615,Woodcraft Close Covey,2024-01-27T10:00:00.000+00:00,feeder,1,L1 Current (Min),A,29.0
930615,Woodcraft Close Covey,2024-01-27T10:00:00.000+00:00,feeder,1,L1 Current (Max),A,56.88
930615,Woodcraft Close Covey,2024-01-27T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,41.88
930615,Woodcraft Close Covey,2024-01-27T10:00:00.000+00:00,busbar,,L3 Voltage (Min),V,248.39
930615,Woodcraft Close Covey,2024-01-27T10:00:00.000+00:00,busbar,,L3 Voltage (Max),V,250.42
930615,Woodcraft Close Covey,2024-01-27T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.94
930615,Woodcraft Close Covey,2024-01-27T10:00:00.000+00:00,busbar,,L2 Voltage (Min),V,255.19
930615,Woodcraft Close Covey,2024-01-27T10:00:00.000+00:00,busbar,,L2 Voltage (Max),V,256.94
930615,Woodcraft Close Covey,2024-01-27T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,256.12
930615,Woodcraft Close Covey,2024-01-27T10:00:00.000+00:00,busbar,,L1 Voltage (Min),V,247.72
930615,Woodcraft Close Covey,2024-01-27T10:00:00.000+00:00,busbar,,L1 Voltage (Max),V,250.05
930615,Woodcraft Close Covey,2024-01-27T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.2
930615,Woodcraft Close Covey,2024-01-27T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-27T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
930615,Woodcraft Close Covey,2024-01-27T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
930615,Woodcraft Close Covey,2024-01-27T10:00:00.000+00:00,busbar,,L3 Active Power,kW,44.0
930615,Woodcraft Close Covey,2024-01-27T10:00:00.000+00:00,busbar,,L2 Active Power,kW,69.0
930615,Woodcraft Close Covey,2024-01-27T10:00:00.000+00:00,busbar,,L1 Active Power,kW,66.0
930615,Woodcraft Close Covey,2024-01-27T10:00:00.000+00:00,busbar,,N Current (Min),A,74.25
930615,Woodcraft Close Covey,2024-01-27T10:00:00.000+00:00,busbar,,N Current (Max),A,180.75
930615,Woodcraft Close Covey,2024-01-27T10:00:00.000+00:00,busbar,,N Current (RMS),A,122.88
930615,Woodcraft Close Covey,2024-01-27T10:00:00.000+00:00,busbar,,L3 Current (Min),A,133.0
930615,Woodcraft Close Covey,2024-01-27T10:00:00.000+00:00,busbar,,L3 Current (Max),A,253.38
930615,Woodcraft Close Covey,2024-01-27T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,179.25
930615,Woodcraft Close Covey,2024-01-27T10:00:00.000+00:00,busbar,,L2 Current (Min),A,203.12
930615,Woodcraft Close Covey,2024-01-27T10:00:00.000+00:00,busbar,,L2 Current (Max),A,342.75
930615,Woodcraft Close Covey,2024-01-27T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,270.75
930615,Woodcraft Close Covey,2024-01-27T10:00:00.000+00:00,busbar,,L1 Current (Min),A,187.5
930615,Woodcraft Close Covey,2024-01-27T10:00:00.000+00:00,busbar,,L1 Current (Max),A,358.38
930615,Woodcraft Close Covey,2024-01-27T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,266.88
930615,Woodcraft Close Covey,2024-01-27T10:00:00.000+00:00,transformer,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-27T10:00:00.000+00:00,ambient,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-27T09:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T09:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.44
930615,Woodcraft Close Covey,2024-01-27T09:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T09:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,9.81
930615,Woodcraft Close Covey,2024-01-27T09:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T09:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.69
930615,Woodcraft Close Covey,2024-01-27T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-27T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-27T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-27T09:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98013
930615,Woodcraft Close Covey,2024-01-27T09:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96573
930615,Woodcraft Close Covey,2024-01-27T09:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96835
930615,Woodcraft Close Covey,2024-01-27T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
930615,Woodcraft Close Covey,2024-01-27T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
930615,Woodcraft Close Covey,2024-01-27T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
930615,Woodcraft Close Covey,2024-01-27T09:50:00.000+00:00,feeder,4,N Current (Min),A,12.5
930615,Woodcraft Close Covey,2024-01-27T09:50:00.000+00:00,feeder,4,N Current (Max),A,29.38
930615,Woodcraft Close Covey,2024-01-27T09:50:00.000+00:00,feeder,4,N Current (RMS),A,17.0
930615,Woodcraft Close Covey,2024-01-27T09:50:00.000+00:00,feeder,4,L3 Current (Min),A,25.75
930615,Woodcraft Close Covey,2024-01-27T09:50:00.000+00:00,feeder,4,L3 Current (Max),A,45.12
930615,Woodcraft Close Covey,2024-01-27T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,29.5
930615,Woodcraft Close Covey,2024-01-27T09:50:00.000+00:00,feeder,4,L2 Current (Min),A,24.62
930615,Woodcraft Close Covey,2024-01-27T09:50:00.000+00:00,feeder,4,L2 Current (Max),A,44.38
930615,Woodcraft Close Covey,2024-01-27T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,33.12
930615,Woodcraft Close Covey,2024-01-27T09:50:00.000+00:00,feeder,4,L1 Current (Min),A,17.88
930615,Woodcraft Close Covey,2024-01-27T09:50:00.000+00:00,feeder,4,L1 Current (Max),A,64.62
930615,Woodcraft Close Covey,2024-01-27T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,33.62
930615,Woodcraft Close Covey,2024-01-27T09:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T09:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.75
930615,Woodcraft Close Covey,2024-01-27T09:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T09:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,2.44
930615,Woodcraft Close Covey,2024-01-27T09:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T09:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,4.0
930615,Woodcraft Close Covey,2024-01-27T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-27T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-27T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.0
930615,Woodcraft Close Covey,2024-01-27T09:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95984
930615,Woodcraft Close Covey,2024-01-27T09:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99512
930615,Woodcraft Close Covey,2024-01-27T09:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98959
930615,Woodcraft Close Covey,2024-01-27T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
930615,Woodcraft Close Covey,2024-01-27T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,42.0
930615,Woodcraft Close Covey,2024-01-27T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,36.0
930615,Woodcraft Close Covey,2024-01-27T09:50:00.000+00:00,feeder,3,N Current (Min),A,78.75
930615,Woodcraft Close Covey,2024-01-27T09:50:00.000+00:00,feeder,3,N Current (Max),A,239.12
930615,Woodcraft Close Covey,2024-01-27T09:50:00.000+00:00,feeder,3,N Current (RMS),A,129.25
930615,Woodcraft Close Covey,2024-01-27T09:50:00.000+00:00,feeder,3,L3 Current (Min),A,36.38
930615,Woodcraft Close Covey,2024-01-27T09:50:00.000+00:00,feeder,3,L3 Current (Max),A,71.38
930615,Woodcraft Close Covey,2024-01-27T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,49.0
930615,Woodcraft Close Covey,2024-01-27T09:50:00.000+00:00,feeder,3,L2 Current (Min),A,114.88
930615,Woodcraft Close Covey,2024-01-27T09:50:00.000+00:00,feeder,3,L2 Current (Max),A,230.0
930615,Woodcraft Close Covey,2024-01-27T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,164.88
930615,Woodcraft Close Covey,2024-01-27T09:50:00.000+00:00,feeder,3,L1 Current (Min),A,117.5
930615,Woodcraft Close Covey,2024-01-27T09:50:00.000+00:00,feeder,3,L1 Current (Max),A,237.0
930615,Woodcraft Close Covey,2024-01-27T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,147.62
930615,Woodcraft Close Covey,2024-01-27T09:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T09:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.44
930615,Woodcraft Close Covey,2024-01-27T09:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T09:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.44
930615,Woodcraft Close Covey,2024-01-27T09:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T09:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.38
930615,Woodcraft Close Covey,2024-01-27T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-27T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-27T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-27T09:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99216
930615,Woodcraft Close Covey,2024-01-27T09:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97421
930615,Woodcraft Close Covey,2024-01-27T09:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99512
930615,Woodcraft Close Covey,2024-01-27T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
930615,Woodcraft Close Covey,2024-01-27T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
930615,Woodcraft Close Covey,2024-01-27T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
930615,Woodcraft Close Covey,2024-01-27T09:50:00.000+00:00,feeder,2,N Current (Min),A,15.12
930615,Woodcraft Close Covey,2024-01-27T09:50:00.000+00:00,feeder,2,N Current (Max),A,61.75
930615,Woodcraft Close Covey,2024-01-27T09:50:00.000+00:00,feeder,2,N Current (RMS),A,37.88
930615,Woodcraft Close Covey,2024-01-27T09:50:00.000+00:00,feeder,2,L3 Current (Min),A,29.5
930615,Woodcraft Close Covey,2024-01-27T09:50:00.000+00:00,feeder,2,L3 Current (Max),A,83.5
