Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930615,Woodcraft Close Covey,2024-01-27T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,57.5
930615,Woodcraft Close Covey,2024-01-27T09:50:00.000+00:00,feeder,2,L2 Current (Min),A,14.38
930615,Woodcraft Close Covey,2024-01-27T09:50:00.000+00:00,feeder,2,L2 Current (Max),A,45.12
930615,Woodcraft Close Covey,2024-01-27T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,25.62
930615,Woodcraft Close Covey,2024-01-27T09:50:00.000+00:00,feeder,2,L1 Current (Min),A,13.62
930615,Woodcraft Close Covey,2024-01-27T09:50:00.000+00:00,feeder,2,L1 Current (Max),A,27.0
930615,Woodcraft Close Covey,2024-01-27T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,15.62
930615,Woodcraft Close Covey,2024-01-27T09:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T09:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.81
930615,Woodcraft Close Covey,2024-01-27T09:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T09:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.0
930615,Woodcraft Close Covey,2024-01-27T09:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T09:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.94
930615,Woodcraft Close Covey,2024-01-27T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-27T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-27T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-27T09:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96133
930615,Woodcraft Close Covey,2024-01-27T09:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99161
930615,Woodcraft Close Covey,2024-01-27T09:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97748
930615,Woodcraft Close Covey,2024-01-27T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
930615,Woodcraft Close Covey,2024-01-27T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
930615,Woodcraft Close Covey,2024-01-27T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
930615,Woodcraft Close Covey,2024-01-27T09:50:00.000+00:00,feeder,1,N Current (Min),A,45.5
930615,Woodcraft Close Covey,2024-01-27T09:50:00.000+00:00,feeder,1,N Current (Max),A,25.12
930615,Woodcraft Close Covey,2024-01-27T09:50:00.000+00:00,feeder,1,L3 Current (Min),A,17.0
930615,Woodcraft Close Covey,2024-01-27T09:50:00.000+00:00,feeder,1,L3 Current (Max),A,49.38
930615,Woodcraft Close Covey,2024-01-27T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,28.62
930615,Woodcraft Close Covey,2024-01-27T09:50:00.000+00:00,feeder,1,L2 Current (Min),A,35.38
930615,Woodcraft Close Covey,2024-01-27T09:50:00.000+00:00,feeder,1,L2 Current (Max),A,71.0
930615,Woodcraft Close Covey,2024-01-27T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,49.88
930615,Woodcraft Close Covey,2024-01-27T09:50:00.000+00:00,feeder,1,L1 Current (Min),A,28.88
930615,Woodcraft Close Covey,2024-01-27T09:50:00.000+00:00,feeder,1,L1 Current (Max),A,77.0
930615,Woodcraft Close Covey,2024-01-27T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,42.88
930615,Woodcraft Close Covey,2024-01-27T09:50:00.000+00:00,busbar,,L3 Voltage (Min),V,248.67
930615,Woodcraft Close Covey,2024-01-27T09:50:00.000+00:00,busbar,,L3 Voltage (Max),V,250.66
930615,Woodcraft Close Covey,2024-01-27T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.11
930615,Woodcraft Close Covey,2024-01-27T09:50:00.000+00:00,busbar,,L2 Voltage (Min),V,255.34
930615,Woodcraft Close Covey,2024-01-27T09:50:00.000+00:00,busbar,,L2 Voltage (Max),V,256.62
930615,Woodcraft Close Covey,2024-01-27T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,255.91
930615,Woodcraft Close Covey,2024-01-27T09:50:00.000+00:00,busbar,,L1 Voltage (Min),V,247.72
930615,Woodcraft Close Covey,2024-01-27T09:50:00.000+00:00,busbar,,L1 Voltage (Max),V,249.94
930615,Woodcraft Close Covey,2024-01-27T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.38
930615,Woodcraft Close Covey,2024-01-27T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-27T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
930615,Woodcraft Close Covey,2024-01-27T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-27T09:50:00.000+00:00,busbar,,L3 Active Power,kW,40.0
930615,Woodcraft Close Covey,2024-01-27T09:50:00.000+00:00,busbar,,L2 Active Power,kW,69.0
930615,Woodcraft Close Covey,2024-01-27T09:50:00.000+00:00,busbar,,L1 Active Power,kW,59.0
930615,Woodcraft Close Covey,2024-01-27T09:50:00.000+00:00,busbar,,N Current (Min),A,71.12
930615,Woodcraft Close Covey,2024-01-27T09:50:00.000+00:00,busbar,,N Current (Max),A,211.88
930615,Woodcraft Close Covey,2024-01-27T09:50:00.000+00:00,busbar,,N Current (RMS),A,124.62
930615,Woodcraft Close Covey,2024-01-27T09:50:00.000+00:00,busbar,,L3 Current (Min),A,120.38
930615,Woodcraft Close Covey,2024-01-27T09:50:00.000+00:00,busbar,,L3 Current (Max),A,197.25
930615,Woodcraft Close Covey,2024-01-27T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,162.88
930615,Woodcraft Close Covey,2024-01-27T09:50:00.000+00:00,busbar,,L2 Current (Min),A,209.5
930615,Woodcraft Close Covey,2024-01-27T09:50:00.000+00:00,busbar,,L2 Current (Max),A,342.25
930615,Woodcraft Close Covey,2024-01-27T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,272.62
930615,Woodcraft Close Covey,2024-01-27T09:50:00.000+00:00,busbar,,L1 Current (Min),A,203.38
930615,Woodcraft Close Covey,2024-01-27T09:50:00.000+00:00,busbar,,L1 Current (Max),A,323.12
930615,Woodcraft Close Covey,2024-01-27T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,238.25
930615,Woodcraft Close Covey,2024-01-27T09:50:00.000+00:00,transformer,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-27T09:50:00.000+00:00,ambient,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-27T09:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T09:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.25
930615,Woodcraft Close Covey,2024-01-27T09:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T09:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,7.87
930615,Woodcraft Close Covey,2024-01-27T09:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T09:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.75
930615,Woodcraft Close Covey,2024-01-27T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-27T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.0
930615,Woodcraft Close Covey,2024-01-27T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-27T09:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97488
930615,Woodcraft Close Covey,2024-01-27T09:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9794
930615,Woodcraft Close Covey,2024-01-27T09:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97681
930615,Woodcraft Close Covey,2024-01-27T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
930615,Woodcraft Close Covey,2024-01-27T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
930615,Woodcraft Close Covey,2024-01-27T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
930615,Woodcraft Close Covey,2024-01-27T09:40:00.000+00:00,feeder,4,N Current (Min),A,13.38
930615,Woodcraft Close Covey,2024-01-27T09:40:00.000+00:00,feeder,4,N Current (Max),A,40.12
930615,Woodcraft Close Covey,2024-01-27T09:40:00.000+00:00,feeder,4,N Current (RMS),A,23.12
930615,Woodcraft Close Covey,2024-01-27T09:40:00.000+00:00,feeder,4,L3 Current (Min),A,20.25
930615,Woodcraft Close Covey,2024-01-27T09:40:00.000+00:00,feeder,4,L3 Current (Max),A,53.5
930615,Woodcraft Close Covey,2024-01-27T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,26.5
930615,Woodcraft Close Covey,2024-01-27T09:40:00.000+00:00,feeder,4,L2 Current (Min),A,31.38
930615,Woodcraft Close Covey,2024-01-27T09:40:00.000+00:00,feeder,4,L2 Current (Max),A,63.62
930615,Woodcraft Close Covey,2024-01-27T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,45.88
930615,Woodcraft Close Covey,2024-01-27T09:40:00.000+00:00,feeder,4,L1 Current (Min),A,16.12
930615,Woodcraft Close Covey,2024-01-27T09:40:00.000+00:00,feeder,4,L1 Current (Max),A,61.62
930615,Woodcraft Close Covey,2024-01-27T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,42.62
930615,Woodcraft Close Covey,2024-01-27T09:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T09:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.25
930615,Woodcraft Close Covey,2024-01-27T09:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T09:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.75
930615,Woodcraft Close Covey,2024-01-27T09:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T09:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.5
930615,Woodcraft Close Covey,2024-01-27T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
930615,Woodcraft Close Covey,2024-01-27T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-27T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
930615,Woodcraft Close Covey,2024-01-27T09:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94089
930615,Woodcraft Close Covey,2024-01-27T09:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99438
930615,Woodcraft Close Covey,2024-01-27T09:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.992
930615,Woodcraft Close Covey,2024-01-27T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
930615,Woodcraft Close Covey,2024-01-27T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,37.0
930615,Woodcraft Close Covey,2024-01-27T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,35.0
930615,Woodcraft Close Covey,2024-01-27T09:40:00.000+00:00,feeder,3,N Current (Min),A,80.0
930615,Woodcraft Close Covey,2024-01-27T09:40:00.000+00:00,feeder,3,N Current (Max),A,176.12
930615,Woodcraft Close Covey,2024-01-27T09:40:00.000+00:00,feeder,3,N Current (RMS),A,117.12
930615,Woodcraft Close Covey,2024-01-27T09:40:00.000+00:00,feeder,3,L3 Current (Min),A,37.5
930615,Woodcraft Close Covey,2024-01-27T09:40:00.000+00:00,feeder,3,L3 Current (Max),A,60.25
930615,Woodcraft Close Covey,2024-01-27T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,46.88
930615,Woodcraft Close Covey,2024-01-27T09:40:00.000+00:00,feeder,3,L2 Current (Min),A,95.75
930615,Woodcraft Close Covey,2024-01-27T09:40:00.000+00:00,feeder,3,L2 Current (Max),A,215.75
930615,Woodcraft Close Covey,2024-01-27T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,145.5
930615,Woodcraft Close Covey,2024-01-27T09:40:00.000+00:00,feeder,3,L1 Current (Min),A,118.75
930615,Woodcraft Close Covey,2024-01-27T09:40:00.000+00:00,feeder,3,L1 Current (Max),A,202.0
930615,Woodcraft Close Covey,2024-01-27T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,142.5
930615,Woodcraft Close Covey,2024-01-27T09:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T09:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,7.75
930615,Woodcraft Close Covey,2024-01-27T09:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T09:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.81
930615,Woodcraft Close Covey,2024-01-27T09:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T09:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.69
930615,Woodcraft Close Covey,2024-01-27T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-27T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-27T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-27T09:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99484
930615,Woodcraft Close Covey,2024-01-27T09:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93436
930615,Woodcraft Close Covey,2024-01-27T09:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99454
930615,Woodcraft Close Covey,2024-01-27T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
930615,Woodcraft Close Covey,2024-01-27T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
930615,Woodcraft Close Covey,2024-01-27T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
930615,Woodcraft Close Covey,2024-01-27T09:40:00.000+00:00,feeder,2,N Current (Min),A,14.62
930615,Woodcraft Close Covey,2024-01-27T09:40:00.000+00:00,feeder,2,N Current (Max),A,62.62
930615,Woodcraft Close Covey,2024-01-27T09:40:00.000+00:00,feeder,2,N Current (RMS),A,37.5
930615,Woodcraft Close Covey,2024-01-27T09:40:00.000+00:00,feeder,2,L3 Current (Min),A,28.0
930615,Woodcraft Close Covey,2024-01-27T09:40:00.000+00:00,feeder,2,L3 Current (Max),A,76.38
930615,Woodcraft Close Covey,2024-01-27T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,52.12
930615,Woodcraft Close Covey,2024-01-27T09:40:00.000+00:00,feeder,2,L2 Current (Min),A,12.25
930615,Woodcraft Close Covey,2024-01-27T09:40:00.000+00:00,feeder,2,L2 Current (Max),A,26.0
930615,Woodcraft Close Covey,2024-01-27T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,15.5
930615,Woodcraft Close Covey,2024-01-27T09:40:00.000+00:00,feeder,2,L1 Current (Min),A,13.5
930615,Woodcraft Close Covey,2024-01-27T09:40:00.000+00:00,feeder,2,L1 Current (Max),A,22.12
930615,Woodcraft Close Covey,2024-01-27T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,14.0
930615,Woodcraft Close Covey,2024-01-27T09:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T09:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.0
930615,Woodcraft Close Covey,2024-01-27T09:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T09:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.94
930615,Woodcraft Close Covey,2024-01-27T09:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T09:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.94
930615,Woodcraft Close Covey,2024-01-27T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-27T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-27T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-27T09:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98264
930615,Woodcraft Close Covey,2024-01-27T09:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99429
930615,Woodcraft Close Covey,2024-01-27T09:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96783
930615,Woodcraft Close Covey,2024-01-27T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
930615,Woodcraft Close Covey,2024-01-27T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
930615,Woodcraft Close Covey,2024-01-27T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
930615,Woodcraft Close Covey,2024-01-27T09:40:00.000+00:00,feeder,1,N Current (Min),A,55.38
930615,Woodcraft Close Covey,2024-01-27T09:40:00.000+00:00,feeder,1,N Current (Max),A,30.62
930615,Woodcraft Close Covey,2024-01-27T09:40:00.000+00:00,feeder,1,L3 Current (Min),A,24.0
930615,Woodcraft Close Covey,2024-01-27T09:40:00.000+00:00,feeder,1,L3 Current (Max),A,66.5
930615,Woodcraft Close Covey,2024-01-27T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,38.62
930615,Woodcraft Close Covey,2024-01-27T09:40:00.000+00:00,feeder,1,L2 Current (Min),A,44.25
930615,Woodcraft Close Covey,2024-01-27T09:40:00.000+00:00,feeder,1,L2 Current (Max),A,83.0
930615,Woodcraft Close Covey,2024-01-27T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,62.75
930615,Woodcraft Close Covey,2024-01-27T09:40:00.000+00:00,feeder,1,L1 Current (Min),A,18.88
930615,Woodcraft Close Covey,2024-01-27T09:40:00.000+00:00,feeder,1,L1 Current (Max),A,51.75
930615,Woodcraft Close Covey,2024-01-27T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,36.12
930615,Woodcraft Close Covey,2024-01-27T09:40:00.000+00:00,busbar,,L3 Voltage (Min),V,248.14
930615,Woodcraft Close Covey,2024-01-27T09:40:00.000+00:00,busbar,,L3 Voltage (Max),V,249.58
930615,Woodcraft Close Covey,2024-01-27T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.03
930615,Woodcraft Close Covey,2024-01-27T09:40:00.000+00:00,busbar,,L2 Voltage (Min),V,255.02
930615,Woodcraft Close Covey,2024-01-27T09:40:00.000+00:00,busbar,,L2 Voltage (Max),V,256.38
930615,Woodcraft Close Covey,2024-01-27T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,255.62
930615,Woodcraft Close Covey,2024-01-27T09:40:00.000+00:00,busbar,,L1 Voltage (Min),V,247.45
930615,Woodcraft Close Covey,2024-01-27T09:40:00.000+00:00,busbar,,L1 Voltage (Max),V,249.92
930615,Woodcraft Close Covey,2024-01-27T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.36
930615,Woodcraft Close Covey,2024-01-27T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-27T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
930615,Woodcraft Close Covey,2024-01-27T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-27T09:40:00.000+00:00,busbar,,L3 Active Power,kW,40.0
930615,Woodcraft Close Covey,2024-01-27T09:40:00.000+00:00,busbar,,L2 Active Power,kW,68.0
930615,Woodcraft Close Covey,2024-01-27T09:40:00.000+00:00,busbar,,L1 Active Power,kW,58.0
930615,Woodcraft Close Covey,2024-01-27T09:40:00.000+00:00,busbar,,N Current (Min),A,60.25
930615,Woodcraft Close Covey,2024-01-27T09:40:00.000+00:00,busbar,,N Current (Max),A,203.38
930615,Woodcraft Close Covey,2024-01-27T09:40:00.000+00:00,busbar,,N Current (RMS),A,123.0
930615,Woodcraft Close Covey,2024-01-27T09:40:00.000+00:00,busbar,,L3 Current (Min),A,121.25
930615,Woodcraft Close Covey,2024-01-27T09:40:00.000+00:00,busbar,,L3 Current (Max),A,221.25
930615,Woodcraft Close Covey,2024-01-27T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,162.12
930615,Woodcraft Close Covey,2024-01-27T09:40:00.000+00:00,busbar,,L2 Current (Min),A,201.25
930615,Woodcraft Close Covey,2024-01-27T09:40:00.000+00:00,busbar,,L2 Current (Max),A,353.38
930615,Woodcraft Close Covey,2024-01-27T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,268.75
930615,Woodcraft Close Covey,2024-01-27T09:40:00.000+00:00,busbar,,L1 Current (Min),A,190.75
930615,Woodcraft Close Covey,2024-01-27T09:40:00.000+00:00,busbar,,L1 Current (Max),A,317.25
930615,Woodcraft Close Covey,2024-01-27T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,234.12
930615,Woodcraft Close Covey,2024-01-27T09:40:00.000+00:00,transformer,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-27T09:40:00.000+00:00,ambient,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-27T09:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T09:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,4.56
930615,Woodcraft Close Covey,2024-01-27T09:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T09:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,17.75
930615,Woodcraft Close Covey,2024-01-27T09:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T09:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,6.19
930615,Woodcraft Close Covey,2024-01-27T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-27T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.0
930615,Woodcraft Close Covey,2024-01-27T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-27T09:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98837
930615,Woodcraft Close Covey,2024-01-27T09:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95444
930615,Woodcraft Close Covey,2024-01-27T09:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97739
930615,Woodcraft Close Covey,2024-01-27T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
930615,Woodcraft Close Covey,2024-01-27T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
930615,Woodcraft Close Covey,2024-01-27T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
930615,Woodcraft Close Covey,2024-01-27T09:30:00.000+00:00,feeder,4,N Current (Min),A,15.12
930615,Woodcraft Close Covey,2024-01-27T09:30:00.000+00:00,feeder,4,N Current (Max),A,45.62
930615,Woodcraft Close Covey,2024-01-27T09:30:00.000+00:00,feeder,4,N Current (RMS),A,23.88
930615,Woodcraft Close Covey,2024-01-27T09:30:00.000+00:00,feeder,4,L3 Current (Min),A,36.0
930615,Woodcraft Close Covey,2024-01-27T09:30:00.000+00:00,feeder,4,L3 Current (Max),A,62.5
930615,Woodcraft Close Covey,2024-01-27T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,46.25
930615,Woodcraft Close Covey,2024-01-27T09:30:00.000+00:00,feeder,4,L2 Current (Min),A,29.38
930615,Woodcraft Close Covey,2024-01-27T09:30:00.000+00:00,feeder,4,L2 Current (Max),A,43.38
930615,Woodcraft Close Covey,2024-01-27T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,36.88
930615,Woodcraft Close Covey,2024-01-27T09:30:00.000+00:00,feeder,4,L1 Current (Min),A,21.0
930615,Woodcraft Close Covey,2024-01-27T09:30:00.000+00:00,feeder,4,L1 Current (Max),A,47.0
930615,Woodcraft Close Covey,2024-01-27T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,33.38
930615,Woodcraft Close Covey,2024-01-27T09:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T09:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.31
930615,Woodcraft Close Covey,2024-01-27T09:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T09:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.06
930615,Woodcraft Close Covey,2024-01-27T09:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T09:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,3.82
930615,Woodcraft Close Covey,2024-01-27T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-27T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-27T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
930615,Woodcraft Close Covey,2024-01-27T09:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96777
930615,Woodcraft Close Covey,2024-01-27T09:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99112
930615,Woodcraft Close Covey,2024-01-27T09:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99103
930615,Woodcraft Close Covey,2024-01-27T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
930615,Woodcraft Close Covey,2024-01-27T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,30.0
930615,Woodcraft Close Covey,2024-01-27T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,31.0
930615,Woodcraft Close Covey,2024-01-27T09:30:00.000+00:00,feeder,3,N Current (Min),A,53.5
930615,Woodcraft Close Covey,2024-01-27T09:30:00.000+00:00,feeder,3,N Current (Max),A,160.88
930615,Woodcraft Close Covey,2024-01-27T09:30:00.000+00:00,feeder,3,N Current (RMS),A,88.0
930615,Woodcraft Close Covey,2024-01-27T09:30:00.000+00:00,feeder,3,L3 Current (Min),A,41.25
930615,Woodcraft Close Covey,2024-01-27T09:30:00.000+00:00,feeder,3,L3 Current (Max),A,66.75
930615,Woodcraft Close Covey,2024-01-27T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,50.62
930615,Woodcraft Close Covey,2024-01-27T09:30:00.000+00:00,feeder,3,L2 Current (Min),A,82.88
930615,Woodcraft Close Covey,2024-01-27T09:30:00.000+00:00,feeder,3,L2 Current (Max),A,193.38
930615,Woodcraft Close Covey,2024-01-27T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,118.25
930615,Woodcraft Close Covey,2024-01-27T09:30:00.000+00:00,feeder,3,L1 Current (Min),A,101.88
930615,Woodcraft Close Covey,2024-01-27T09:30:00.000+00:00,feeder,3,L1 Current (Max),A,197.75
930615,Woodcraft Close Covey,2024-01-27T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,124.5
930615,Woodcraft Close Covey,2024-01-27T09:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T09:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,5.5
930615,Woodcraft Close Covey,2024-01-27T09:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T09:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.69
930615,Woodcraft Close Covey,2024-01-27T09:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T09:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.88
930615,Woodcraft Close Covey,2024-01-27T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-27T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-27T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-27T09:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99704
930615,Woodcraft Close Covey,2024-01-27T09:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97168
930615,Woodcraft Close Covey,2024-01-27T09:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95816
930615,Woodcraft Close Covey,2024-01-27T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
930615,Woodcraft Close Covey,2024-01-27T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
930615,Woodcraft Close Covey,2024-01-27T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
930615,Woodcraft Close Covey,2024-01-27T09:30:00.000+00:00,feeder,2,N Current (Min),A,31.38
930615,Woodcraft Close Covey,2024-01-27T09:30:00.000+00:00,feeder,2,N Current (Max),A,60.62
930615,Woodcraft Close Covey,2024-01-27T09:30:00.000+00:00,feeder,2,N Current (RMS),A,44.38
930615,Woodcraft Close Covey,2024-01-27T09:30:00.000+00:00,feeder,2,L3 Current (Min),A,45.12
930615,Woodcraft Close Covey,2024-01-27T09:30:00.000+00:00,feeder,2,L3 Current (Max),A,78.62
930615,Woodcraft Close Covey,2024-01-27T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,62.62
930615,Woodcraft Close Covey,2024-01-27T09:30:00.000+00:00,feeder,2,L2 Current (Min),A,13.75
930615,Woodcraft Close Covey,2024-01-27T09:30:00.000+00:00,feeder,2,L2 Current (Max),A,45.75
930615,Woodcraft Close Covey,2024-01-27T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,25.12
930615,Woodcraft Close Covey,2024-01-27T09:30:00.000+00:00,feeder,2,L1 Current (Min),A,2.0
930615,Woodcraft Close Covey,2024-01-27T09:30:00.000+00:00,feeder,2,L1 Current (Max),A,38.75
930615,Woodcraft Close Covey,2024-01-27T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,14.25
930615,Woodcraft Close Covey,2024-01-27T09:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T09:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.0
930615,Woodcraft Close Covey,2024-01-27T09:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T09:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,4.06
930615,Woodcraft Close Covey,2024-01-27T09:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T09:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.69
930615,Woodcraft Close Covey,2024-01-27T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-27T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-27T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-27T09:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99472
930615,Woodcraft Close Covey,2024-01-27T09:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.991
930615,Woodcraft Close Covey,2024-01-27T09:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97217
930615,Woodcraft Close Covey,2024-01-27T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
930615,Woodcraft Close Covey,2024-01-27T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
930615,Woodcraft Close Covey,2024-01-27T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
930615,Woodcraft Close Covey,2024-01-27T09:30:00.000+00:00,feeder,1,N Current (Min),A,59.0
930615,Woodcraft Close Covey,2024-01-27T09:30:00.000+00:00,feeder,1,N Current (Max),A,36.5
930615,Woodcraft Close Covey,2024-01-27T09:30:00.000+00:00,feeder,1,L3 Current (Min),A,47.88
930615,Woodcraft Close Covey,2024-01-27T09:30:00.000+00:00,feeder,1,L3 Current (Max),A,90.12
930615,Woodcraft Close Covey,2024-01-27T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,64.75
930615,Woodcraft Close Covey,2024-01-27T09:30:00.000+00:00,feeder,1,L2 Current (Min),A,43.75
930615,Woodcraft Close Covey,2024-01-27T09:30:00.000+00:00,feeder,1,L2 Current (Max),A,70.88
930615,Woodcraft Close Covey,2024-01-27T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,56.12
930615,Woodcraft Close Covey,2024-01-27T09:30:00.000+00:00,feeder,1,L1 Current (Min),A,19.38
930615,Woodcraft Close Covey,2024-01-27T09:30:00.000+00:00,feeder,1,L1 Current (Max),A,55.38
930615,Woodcraft Close Covey,2024-01-27T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,33.0
930615,Woodcraft Close Covey,2024-01-27T09:30:00.000+00:00,busbar,,L3 Voltage (Min),V,248.02
930615,Woodcraft Close Covey,2024-01-27T09:30:00.000+00:00,busbar,,L3 Voltage (Max),V,249.44
930615,Woodcraft Close Covey,2024-01-27T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.48
930615,Woodcraft Close Covey,2024-01-27T09:30:00.000+00:00,busbar,,L2 Voltage (Min),V,254.94
930615,Woodcraft Close Covey,2024-01-27T09:30:00.000+00:00,busbar,,L2 Voltage (Max),V,256.3
930615,Woodcraft Close Covey,2024-01-27T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,255.59
930615,Woodcraft Close Covey,2024-01-27T09:30:00.000+00:00,busbar,,L1 Voltage (Min),V,247.89
930615,Woodcraft Close Covey,2024-01-27T09:30:00.000+00:00,busbar,,L1 Voltage (Max),V,249.81
930615,Woodcraft Close Covey,2024-01-27T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.41
930615,Woodcraft Close Covey,2024-01-27T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-27T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
930615,Woodcraft Close Covey,2024-01-27T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
930615,Woodcraft Close Covey,2024-01-27T09:30:00.000+00:00,busbar,,L3 Active Power,kW,55.0
930615,Woodcraft Close Covey,2024-01-27T09:30:00.000+00:00,busbar,,L2 Active Power,kW,60.0
930615,Woodcraft Close Covey,2024-01-27T09:30:00.000+00:00,busbar,,L1 Active Power,kW,50.0
930615,Woodcraft Close Covey,2024-01-27T09:30:00.000+00:00,busbar,,N Current (Min),A,59.0
930615,Woodcraft Close Covey,2024-01-27T09:30:00.000+00:00,busbar,,N Current (Max),A,129.88
930615,Woodcraft Close Covey,2024-01-27T09:30:00.000+00:00,busbar,,N Current (RMS),A,78.88
930615,Woodcraft Close Covey,2024-01-27T09:30:00.000+00:00,busbar,,L3 Current (Min),A,182.88
930615,Woodcraft Close Covey,2024-01-27T09:30:00.000+00:00,busbar,,L3 Current (Max),A,266.62
930615,Woodcraft Close Covey,2024-01-27T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,223.25
930615,Woodcraft Close Covey,2024-01-27T09:30:00.000+00:00,busbar,,L2 Current (Min),A,177.5
930615,Woodcraft Close Covey,2024-01-27T09:30:00.000+00:00,busbar,,L2 Current (Max),A,307.5
930615,Woodcraft Close Covey,2024-01-27T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,235.25
930615,Woodcraft Close Covey,2024-01-27T09:30:00.000+00:00,busbar,,L1 Current (Min),A,177.5
930615,Woodcraft Close Covey,2024-01-27T09:30:00.000+00:00,busbar,,L1 Current (Max),A,276.0
930615,Woodcraft Close Covey,2024-01-27T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,204.38
930615,Woodcraft Close Covey,2024-01-27T09:30:00.000+00:00,transformer,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-27T09:30:00.000+00:00,ambient,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-27T09:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T09:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,7.0
930615,Woodcraft Close Covey,2024-01-27T09:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T09:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,16.5
930615,Woodcraft Close Covey,2024-01-27T09:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T09:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,3.5
930615,Woodcraft Close Covey,2024-01-27T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-27T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.0
930615,Woodcraft Close Covey,2024-01-27T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-27T09:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98221
930615,Woodcraft Close Covey,2024-01-27T09:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93634
930615,Woodcraft Close Covey,2024-01-27T09:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96155
930615,Woodcraft Close Covey,2024-01-27T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
930615,Woodcraft Close Covey,2024-01-27T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
930615,Woodcraft Close Covey,2024-01-27T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
930615,Woodcraft Close Covey,2024-01-27T09:20:00.000+00:00,feeder,4,N Current (Min),A,12.75
930615,Woodcraft Close Covey,2024-01-27T09:20:00.000+00:00,feeder,4,N Current (Max),A,46.88
930615,Woodcraft Close Covey,2024-01-27T09:20:00.000+00:00,feeder,4,N Current (RMS),A,25.25
930615,Woodcraft Close Covey,2024-01-27T09:20:00.000+00:00,feeder,4,L3 Current (Min),A,28.25
930615,Woodcraft Close Covey,2024-01-27T09:20:00.000+00:00,feeder,4,L3 Current (Max),A,61.25
930615,Woodcraft Close Covey,2024-01-27T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,41.25
930615,Woodcraft Close Covey,2024-01-27T09:20:00.000+00:00,feeder,4,L2 Current (Min),A,27.12
930615,Woodcraft Close Covey,2024-01-27T09:20:00.000+00:00,feeder,4,L2 Current (Max),A,35.62
930615,Woodcraft Close Covey,2024-01-27T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,29.88
930615,Woodcraft Close Covey,2024-01-27T09:20:00.000+00:00,feeder,4,L1 Current (Min),A,14.62
930615,Woodcraft Close Covey,2024-01-27T09:20:00.000+00:00,feeder,4,L1 Current (Max),A,43.25
930615,Woodcraft Close Covey,2024-01-27T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,26.0
930615,Woodcraft Close Covey,2024-01-27T09:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T09:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.88
930615,Woodcraft Close Covey,2024-01-27T09:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T09:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,2.12
930615,Woodcraft Close Covey,2024-01-27T09:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T09:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,8.25
930615,Woodcraft Close Covey,2024-01-27T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-27T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-27T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.0
930615,Woodcraft Close Covey,2024-01-27T09:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96744
930615,Woodcraft Close Covey,2024-01-27T09:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9913
930615,Woodcraft Close Covey,2024-01-27T09:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98984
930615,Woodcraft Close Covey,2024-01-27T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
930615,Woodcraft Close Covey,2024-01-27T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,30.0
930615,Woodcraft Close Covey,2024-01-27T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,31.0
930615,Woodcraft Close Covey,2024-01-27T09:20:00.000+00:00,feeder,3,N Current (Min),A,56.5
930615,Woodcraft Close Covey,2024-01-27T09:20:00.000+00:00,feeder,3,N Current (Max),A,176.25
930615,Woodcraft Close Covey,2024-01-27T09:20:00.000+00:00,feeder,3,N Current (RMS),A,93.38
930615,Woodcraft Close Covey,2024-01-27T09:20:00.000+00:00,feeder,3,L3 Current (Min),A,44.0
930615,Woodcraft Close Covey,2024-01-27T09:20:00.000+00:00,feeder,3,L3 Current (Max),A,61.38
930615,Woodcraft Close Covey,2024-01-27T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,49.5
930615,Woodcraft Close Covey,2024-01-27T09:20:00.000+00:00,feeder,3,L2 Current (Min),A,81.12
930615,Woodcraft Close Covey,2024-01-27T09:20:00.000+00:00,feeder,3,L2 Current (Max),A,176.25
930615,Woodcraft Close Covey,2024-01-27T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,118.62
930615,Woodcraft Close Covey,2024-01-27T09:20:00.000+00:00,feeder,3,L1 Current (Min),A,98.62
930615,Woodcraft Close Covey,2024-01-27T09:20:00.000+00:00,feeder,3,L1 Current (Max),A,199.25
930615,Woodcraft Close Covey,2024-01-27T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,124.0
930615,Woodcraft Close Covey,2024-01-27T09:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T09:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.5
930615,Woodcraft Close Covey,2024-01-27T09:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T09:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.38
930615,Woodcraft Close Covey,2024-01-27T09:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T09:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.38
930615,Woodcraft Close Covey,2024-01-27T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-27T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-27T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-27T09:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99832
930615,Woodcraft Close Covey,2024-01-27T09:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97769
930615,Woodcraft Close Covey,2024-01-27T09:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92828
930615,Woodcraft Close Covey,2024-01-27T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
930615,Woodcraft Close Covey,2024-01-27T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
930615,Woodcraft Close Covey,2024-01-27T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
930615,Woodcraft Close Covey,2024-01-27T09:20:00.000+00:00,feeder,2,N Current (Min),A,25.62
930615,Woodcraft Close Covey,2024-01-27T09:20:00.000+00:00,feeder,2,N Current (Max),A,76.75
930615,Woodcraft Close Covey,2024-01-27T09:20:00.000+00:00,feeder,2,N Current (RMS),A,46.0
930615,Woodcraft Close Covey,2024-01-27T09:20:00.000+00:00,feeder,2,L3 Current (Min),A,43.75
930615,Woodcraft Close Covey,2024-01-27T09:20:00.000+00:00,feeder,2,L3 Current (Max),A,83.5
930615,Woodcraft Close Covey,2024-01-27T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,59.88
930615,Woodcraft Close Covey,2024-01-27T09:20:00.000+00:00,feeder,2,L2 Current (Min),A,15.0
930615,Woodcraft Close Covey,2024-01-27T09:20:00.000+00:00,feeder,2,L2 Current (Max),A,41.88
930615,Woodcraft Close Covey,2024-01-27T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,26.88
930615,Woodcraft Close Covey,2024-01-27T09:20:00.000+00:00,feeder,2,L1 Current (Min),A,2.0
930615,Woodcraft Close Covey,2024-01-27T09:20:00.000+00:00,feeder,2,L1 Current (Max),A,14.12
930615,Woodcraft Close Covey,2024-01-27T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,7.75
930615,Woodcraft Close Covey,2024-01-27T09:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T09:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.06
930615,Woodcraft Close Covey,2024-01-27T09:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T09:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.12
930615,Woodcraft Close Covey,2024-01-27T09:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T09:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.93
930615,Woodcraft Close Covey,2024-01-27T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-27T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-27T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-27T09:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99289
930615,Woodcraft Close Covey,2024-01-27T09:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98892
930615,Woodcraft Close Covey,2024-01-27T09:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95492
930615,Woodcraft Close Covey,2024-01-27T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
930615,Woodcraft Close Covey,2024-01-27T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
930615,Woodcraft Close Covey,2024-01-27T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
930615,Woodcraft Close Covey,2024-01-27T09:20:00.000+00:00,feeder,1,N Current (Min),A,49.38
930615,Woodcraft Close Covey,2024-01-27T09:20:00.000+00:00,feeder,1,N Current (Max),A,34.88
930615,Woodcraft Close Covey,2024-01-27T09:20:00.000+00:00,feeder,1,L3 Current (Min),A,46.12
930615,Woodcraft Close Covey,2024-01-27T09:20:00.000+00:00,feeder,1,L3 Current (Max),A,78.25
930615,Woodcraft Close Covey,2024-01-27T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,56.12
930615,Woodcraft Close Covey,2024-01-27T09:20:00.000+00:00,feeder,1,L2 Current (Min),A,36.62
930615,Woodcraft Close Covey,2024-01-27T09:20:00.000+00:00,feeder,1,L2 Current (Max),A,57.5
930615,Woodcraft Close Covey,2024-01-27T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,45.0
930615,Woodcraft Close Covey,2024-01-27T09:20:00.000+00:00,feeder,1,L1 Current (Min),A,16.62
930615,Woodcraft Close Covey,2024-01-27T09:20:00.000+00:00,feeder,1,L1 Current (Max),A,36.12
930615,Woodcraft Close Covey,2024-01-27T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,25.12
930615,Woodcraft Close Covey,2024-01-27T09:20:00.000+00:00,busbar,,L3 Voltage (Min),V,247.84
930615,Woodcraft Close Covey,2024-01-27T09:20:00.000+00:00,busbar,,L3 Voltage (Max),V,249.8
930615,Woodcraft Close Covey,2024-01-27T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.5
930615,Woodcraft Close Covey,2024-01-27T09:20:00.000+00:00,busbar,,L2 Voltage (Min),V,255.02
930615,Woodcraft Close Covey,2024-01-27T09:20:00.000+00:00,busbar,,L2 Voltage (Max),V,256.33
930615,Woodcraft Close Covey,2024-01-27T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,255.86
930615,Woodcraft Close Covey,2024-01-27T09:20:00.000+00:00,busbar,,L1 Voltage (Min),V,248.16
930615,Woodcraft Close Covey,2024-01-27T09:20:00.000+00:00,busbar,,L1 Voltage (Max),V,249.81
930615,Woodcraft Close Covey,2024-01-27T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.38
930615,Woodcraft Close Covey,2024-01-27T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-27T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
930615,Woodcraft Close Covey,2024-01-27T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
930615,Woodcraft Close Covey,2024-01-27T09:20:00.000+00:00,busbar,,L3 Active Power,kW,51.0
930615,Woodcraft Close Covey,2024-01-27T09:20:00.000+00:00,busbar,,L2 Active Power,kW,55.0
930615,Woodcraft Close Covey,2024-01-27T09:20:00.000+00:00,busbar,,L1 Active Power,kW,45.0
930615,Woodcraft Close Covey,2024-01-27T09:20:00.000+00:00,busbar,,N Current (Min),A,59.25
930615,Woodcraft Close Covey,2024-01-27T09:20:00.000+00:00,busbar,,N Current (Max),A,126.88
930615,Woodcraft Close Covey,2024-01-27T09:20:00.000+00:00,busbar,,N Current (RMS),A,80.75
930615,Woodcraft Close Covey,2024-01-27T09:20:00.000+00:00,busbar,,L3 Current (Min),A,178.75
930615,Woodcraft Close Covey,2024-01-27T09:20:00.000+00:00,busbar,,L3 Current (Max),A,259.88
930615,Woodcraft Close Covey,2024-01-27T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,205.75
930615,Woodcraft Close Covey,2024-01-27T09:20:00.000+00:00,busbar,,L2 Current (Min),A,172.62
930615,Woodcraft Close Covey,2024-01-27T09:20:00.000+00:00,busbar,,L2 Current (Max),A,276.5
930615,Woodcraft Close Covey,2024-01-27T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,218.88
930615,Woodcraft Close Covey,2024-01-27T09:20:00.000+00:00,busbar,,L1 Current (Min),A,144.62
930615,Woodcraft Close Covey,2024-01-27T09:20:00.000+00:00,busbar,,L1 Current (Max),A,259.0
930615,Woodcraft Close Covey,2024-01-27T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,181.75
930615,Woodcraft Close Covey,2024-01-27T09:20:00.000+00:00,transformer,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-27T09:20:00.000+00:00,ambient,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-27T09:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T09:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,6.25
930615,Woodcraft Close Covey,2024-01-27T09:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T09:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,17.69
930615,Woodcraft Close Covey,2024-01-27T09:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T09:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,1.44
930615,Woodcraft Close Covey,2024-01-27T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-27T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.0
930615,Woodcraft Close Covey,2024-01-27T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-27T09:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98968
930615,Woodcraft Close Covey,2024-01-27T09:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93454
930615,Woodcraft Close Covey,2024-01-27T09:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94061
930615,Woodcraft Close Covey,2024-01-27T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
930615,Woodcraft Close Covey,2024-01-27T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
930615,Woodcraft Close Covey,2024-01-27T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
930615,Woodcraft Close Covey,2024-01-27T09:10:00.000+00:00,feeder,4,N Current (Min),A,13.62
930615,Woodcraft Close Covey,2024-01-27T09:10:00.000+00:00,feeder,4,N Current (Max),A,53.12
930615,Woodcraft Close Covey,2024-01-27T09:10:00.000+00:00,feeder,4,N Current (RMS),A,34.5
930615,Woodcraft Close Covey,2024-01-27T09:10:00.000+00:00,feeder,4,L3 Current (Min),A,28.62
930615,Woodcraft Close Covey,2024-01-27T09:10:00.000+00:00,feeder,4,L3 Current (Max),A,69.12
930615,Woodcraft Close Covey,2024-01-27T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,49.62
930615,Woodcraft Close Covey,2024-01-27T09:10:00.000+00:00,feeder,4,L2 Current (Min),A,26.75
930615,Woodcraft Close Covey,2024-01-27T09:10:00.000+00:00,feeder,4,L2 Current (Max),A,41.0
930615,Woodcraft Close Covey,2024-01-27T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,30.5
930615,Woodcraft Close Covey,2024-01-27T09:10:00.000+00:00,feeder,4,L1 Current (Min),A,15.62
930615,Woodcraft Close Covey,2024-01-27T09:10:00.000+00:00,feeder,4,L1 Current (Max),A,30.5
930615,Woodcraft Close Covey,2024-01-27T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,21.62
930615,Woodcraft Close Covey,2024-01-27T09:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T09:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.75
930615,Woodcraft Close Covey,2024-01-27T09:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T09:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.06
930615,Woodcraft Close Covey,2024-01-27T09:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T09:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,6.75
930615,Woodcraft Close Covey,2024-01-27T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
930615,Woodcraft Close Covey,2024-01-27T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-27T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.0
930615,Woodcraft Close Covey,2024-01-27T09:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93149
930615,Woodcraft Close Covey,2024-01-27T09:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99322
930615,Woodcraft Close Covey,2024-01-27T09:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98694
930615,Woodcraft Close Covey,2024-01-27T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
