Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930615,Woodcraft Close Covey,2024-01-27T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,36.0
930615,Woodcraft Close Covey,2024-01-27T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,32.0
930615,Woodcraft Close Covey,2024-01-27T09:10:00.000+00:00,feeder,3,N Current (Min),A,63.25
930615,Woodcraft Close Covey,2024-01-27T09:10:00.000+00:00,feeder,3,N Current (Max),A,196.88
930615,Woodcraft Close Covey,2024-01-27T09:10:00.000+00:00,feeder,3,N Current (RMS),A,115.0
930615,Woodcraft Close Covey,2024-01-27T09:10:00.000+00:00,feeder,3,L3 Current (Min),A,37.88
930615,Woodcraft Close Covey,2024-01-27T09:10:00.000+00:00,feeder,3,L3 Current (Max),A,66.62
930615,Woodcraft Close Covey,2024-01-27T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,45.12
930615,Woodcraft Close Covey,2024-01-27T09:10:00.000+00:00,feeder,3,L2 Current (Min),A,91.25
930615,Woodcraft Close Covey,2024-01-27T09:10:00.000+00:00,feeder,3,L2 Current (Max),A,203.0
930615,Woodcraft Close Covey,2024-01-27T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,139.75
930615,Woodcraft Close Covey,2024-01-27T09:10:00.000+00:00,feeder,3,L1 Current (Min),A,99.0
930615,Woodcraft Close Covey,2024-01-27T09:10:00.000+00:00,feeder,3,L1 Current (Max),A,213.38
930615,Woodcraft Close Covey,2024-01-27T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,131.38
930615,Woodcraft Close Covey,2024-01-27T09:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T09:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.0
930615,Woodcraft Close Covey,2024-01-27T09:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T09:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.19
930615,Woodcraft Close Covey,2024-01-27T09:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T09:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.56
930615,Woodcraft Close Covey,2024-01-27T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-27T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-27T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-27T09:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99863
930615,Woodcraft Close Covey,2024-01-27T09:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97198
930615,Woodcraft Close Covey,2024-01-27T09:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.87552
930615,Woodcraft Close Covey,2024-01-27T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
930615,Woodcraft Close Covey,2024-01-27T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
930615,Woodcraft Close Covey,2024-01-27T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
930615,Woodcraft Close Covey,2024-01-27T09:10:00.000+00:00,feeder,2,N Current (Min),A,25.12
930615,Woodcraft Close Covey,2024-01-27T09:10:00.000+00:00,feeder,2,N Current (Max),A,47.25
930615,Woodcraft Close Covey,2024-01-27T09:10:00.000+00:00,feeder,2,N Current (RMS),A,35.38
930615,Woodcraft Close Covey,2024-01-27T09:10:00.000+00:00,feeder,2,L3 Current (Min),A,33.5
930615,Woodcraft Close Covey,2024-01-27T09:10:00.000+00:00,feeder,2,L3 Current (Max),A,57.88
930615,Woodcraft Close Covey,2024-01-27T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,45.12
930615,Woodcraft Close Covey,2024-01-27T09:10:00.000+00:00,feeder,2,L2 Current (Min),A,13.75
930615,Woodcraft Close Covey,2024-01-27T09:10:00.000+00:00,feeder,2,L2 Current (Max),A,48.0
930615,Woodcraft Close Covey,2024-01-27T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,24.38
930615,Woodcraft Close Covey,2024-01-27T09:10:00.000+00:00,feeder,2,L1 Current (Min),A,1.88
930615,Woodcraft Close Covey,2024-01-27T09:10:00.000+00:00,feeder,2,L1 Current (Max),A,25.0
930615,Woodcraft Close Covey,2024-01-27T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,4.12
930615,Woodcraft Close Covey,2024-01-27T09:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T09:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.44
930615,Woodcraft Close Covey,2024-01-27T09:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T09:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,3.32
930615,Woodcraft Close Covey,2024-01-27T09:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T09:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.44
930615,Woodcraft Close Covey,2024-01-27T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-27T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-27T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-27T09:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99545
930615,Woodcraft Close Covey,2024-01-27T09:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98218
930615,Woodcraft Close Covey,2024-01-27T09:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96619
930615,Woodcraft Close Covey,2024-01-27T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
930615,Woodcraft Close Covey,2024-01-27T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
930615,Woodcraft Close Covey,2024-01-27T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
930615,Woodcraft Close Covey,2024-01-27T09:10:00.000+00:00,feeder,1,N Current (Min),A,72.0
930615,Woodcraft Close Covey,2024-01-27T09:10:00.000+00:00,feeder,1,N Current (Max),A,45.5
930615,Woodcraft Close Covey,2024-01-27T09:10:00.000+00:00,feeder,1,L3 Current (Min),A,46.38
930615,Woodcraft Close Covey,2024-01-27T09:10:00.000+00:00,feeder,1,L3 Current (Max),A,96.88
930615,Woodcraft Close Covey,2024-01-27T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,68.0
930615,Woodcraft Close Covey,2024-01-27T09:10:00.000+00:00,feeder,1,L2 Current (Min),A,23.75
930615,Woodcraft Close Covey,2024-01-27T09:10:00.000+00:00,feeder,1,L2 Current (Max),A,68.25
930615,Woodcraft Close Covey,2024-01-27T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,40.75
930615,Woodcraft Close Covey,2024-01-27T09:10:00.000+00:00,feeder,1,L1 Current (Min),A,17.5
930615,Woodcraft Close Covey,2024-01-27T09:10:00.000+00:00,feeder,1,L1 Current (Max),A,38.25
930615,Woodcraft Close Covey,2024-01-27T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,27.38
930615,Woodcraft Close Covey,2024-01-27T09:10:00.000+00:00,busbar,,L3 Voltage (Min),V,248.53
930615,Woodcraft Close Covey,2024-01-27T09:10:00.000+00:00,busbar,,L3 Voltage (Max),V,250.95
930615,Woodcraft Close Covey,2024-01-27T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.25
930615,Woodcraft Close Covey,2024-01-27T09:10:00.000+00:00,busbar,,L2 Voltage (Min),V,255.48
930615,Woodcraft Close Covey,2024-01-27T09:10:00.000+00:00,busbar,,L2 Voltage (Max),V,256.97
930615,Woodcraft Close Covey,2024-01-27T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,256.3
930615,Woodcraft Close Covey,2024-01-27T09:10:00.000+00:00,busbar,,L1 Voltage (Min),V,247.98
930615,Woodcraft Close Covey,2024-01-27T09:10:00.000+00:00,busbar,,L1 Voltage (Max),V,250.41
930615,Woodcraft Close Covey,2024-01-27T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.88
930615,Woodcraft Close Covey,2024-01-27T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-27T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
930615,Woodcraft Close Covey,2024-01-27T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
930615,Woodcraft Close Covey,2024-01-27T09:10:00.000+00:00,busbar,,L3 Active Power,kW,51.0
930615,Woodcraft Close Covey,2024-01-27T09:10:00.000+00:00,busbar,,L2 Active Power,kW,59.0
930615,Woodcraft Close Covey,2024-01-27T09:10:00.000+00:00,busbar,,L1 Active Power,kW,45.0
930615,Woodcraft Close Covey,2024-01-27T09:10:00.000+00:00,busbar,,N Current (Min),A,64.25
930615,Woodcraft Close Covey,2024-01-27T09:10:00.000+00:00,busbar,,N Current (Max),A,180.88
930615,Woodcraft Close Covey,2024-01-27T09:10:00.000+00:00,busbar,,N Current (RMS),A,97.0
930615,Woodcraft Close Covey,2024-01-27T09:10:00.000+00:00,busbar,,L3 Current (Min),A,172.38
930615,Woodcraft Close Covey,2024-01-27T09:10:00.000+00:00,busbar,,L3 Current (Max),A,253.0
930615,Woodcraft Close Covey,2024-01-27T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,206.0
930615,Woodcraft Close Covey,2024-01-27T09:10:00.000+00:00,busbar,,L2 Current (Min),A,178.5
930615,Woodcraft Close Covey,2024-01-27T09:10:00.000+00:00,busbar,,L2 Current (Max),A,338.88
930615,Woodcraft Close Covey,2024-01-27T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,233.75
930615,Woodcraft Close Covey,2024-01-27T09:10:00.000+00:00,busbar,,L1 Current (Min),A,144.75
930615,Woodcraft Close Covey,2024-01-27T09:10:00.000+00:00,busbar,,L1 Current (Max),A,262.88
930615,Woodcraft Close Covey,2024-01-27T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,183.12
930615,Woodcraft Close Covey,2024-01-27T09:10:00.000+00:00,transformer,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-27T09:10:00.000+00:00,ambient,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-27T09:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T09:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,6.0
930615,Woodcraft Close Covey,2024-01-27T09:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T09:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,12.13
930615,Woodcraft Close Covey,2024-01-27T09:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T09:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,5.19
930615,Woodcraft Close Covey,2024-01-27T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-27T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.0
930615,Woodcraft Close Covey,2024-01-27T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-27T09:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99316
930615,Woodcraft Close Covey,2024-01-27T09:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95911
930615,Woodcraft Close Covey,2024-01-27T09:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95962
930615,Woodcraft Close Covey,2024-01-27T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
930615,Woodcraft Close Covey,2024-01-27T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
930615,Woodcraft Close Covey,2024-01-27T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
930615,Woodcraft Close Covey,2024-01-27T09:00:00.000+00:00,feeder,4,N Current (Min),A,19.25
930615,Woodcraft Close Covey,2024-01-27T09:00:00.000+00:00,feeder,4,N Current (Max),A,57.0
930615,Woodcraft Close Covey,2024-01-27T09:00:00.000+00:00,feeder,4,N Current (RMS),A,33.5
930615,Woodcraft Close Covey,2024-01-27T09:00:00.000+00:00,feeder,4,L3 Current (Min),A,37.88
930615,Woodcraft Close Covey,2024-01-27T09:00:00.000+00:00,feeder,4,L3 Current (Max),A,76.88
930615,Woodcraft Close Covey,2024-01-27T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,53.75
930615,Woodcraft Close Covey,2024-01-27T09:00:00.000+00:00,feeder,4,L2 Current (Min),A,18.25
930615,Woodcraft Close Covey,2024-01-27T09:00:00.000+00:00,feeder,4,L2 Current (Max),A,57.12
930615,Woodcraft Close Covey,2024-01-27T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,31.88
930615,Woodcraft Close Covey,2024-01-27T09:00:00.000+00:00,feeder,4,L1 Current (Min),A,15.5
930615,Woodcraft Close Covey,2024-01-27T09:00:00.000+00:00,feeder,4,L1 Current (Max),A,34.25
930615,Woodcraft Close Covey,2024-01-27T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,24.88
930615,Woodcraft Close Covey,2024-01-27T09:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T09:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-21.31
930615,Woodcraft Close Covey,2024-01-27T09:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T09:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.62
930615,Woodcraft Close Covey,2024-01-27T09:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T09:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,3.94
930615,Woodcraft Close Covey,2024-01-27T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
930615,Woodcraft Close Covey,2024-01-27T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-27T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.0
930615,Woodcraft Close Covey,2024-01-27T09:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91998
930615,Woodcraft Close Covey,2024-01-27T09:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99493
930615,Woodcraft Close Covey,2024-01-27T09:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99084
930615,Woodcraft Close Covey,2024-01-27T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
930615,Woodcraft Close Covey,2024-01-27T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,40.0
930615,Woodcraft Close Covey,2024-01-27T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,34.0
930615,Woodcraft Close Covey,2024-01-27T09:00:00.000+00:00,feeder,3,N Current (Min),A,76.12
930615,Woodcraft Close Covey,2024-01-27T09:00:00.000+00:00,feeder,3,N Current (Max),A,179.62
930615,Woodcraft Close Covey,2024-01-27T09:00:00.000+00:00,feeder,3,N Current (RMS),A,127.88
930615,Woodcraft Close Covey,2024-01-27T09:00:00.000+00:00,feeder,3,L3 Current (Min),A,34.25
930615,Woodcraft Close Covey,2024-01-27T09:00:00.000+00:00,feeder,3,L3 Current (Max),A,72.0
930615,Woodcraft Close Covey,2024-01-27T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,43.0
930615,Woodcraft Close Covey,2024-01-27T09:00:00.000+00:00,feeder,3,L2 Current (Min),A,112.25
930615,Woodcraft Close Covey,2024-01-27T09:00:00.000+00:00,feeder,3,L2 Current (Max),A,210.0
930615,Woodcraft Close Covey,2024-01-27T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,157.0
930615,Woodcraft Close Covey,2024-01-27T09:00:00.000+00:00,feeder,3,L1 Current (Min),A,104.75
930615,Woodcraft Close Covey,2024-01-27T09:00:00.000+00:00,feeder,3,L1 Current (Max),A,193.5
930615,Woodcraft Close Covey,2024-01-27T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,136.25
930615,Woodcraft Close Covey,2024-01-27T09:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T09:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.5
930615,Woodcraft Close Covey,2024-01-27T09:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T09:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.62
930615,Woodcraft Close Covey,2024-01-27T09:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T09:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.44
930615,Woodcraft Close Covey,2024-01-27T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-27T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-27T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-27T09:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9718
930615,Woodcraft Close Covey,2024-01-27T09:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97632
930615,Woodcraft Close Covey,2024-01-27T09:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.87713
930615,Woodcraft Close Covey,2024-01-27T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
930615,Woodcraft Close Covey,2024-01-27T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
930615,Woodcraft Close Covey,2024-01-27T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
930615,Woodcraft Close Covey,2024-01-27T09:00:00.000+00:00,feeder,2,N Current (Min),A,11.62
930615,Woodcraft Close Covey,2024-01-27T09:00:00.000+00:00,feeder,2,N Current (Max),A,56.88
930615,Woodcraft Close Covey,2024-01-27T09:00:00.000+00:00,feeder,2,N Current (RMS),A,25.38
930615,Woodcraft Close Covey,2024-01-27T09:00:00.000+00:00,feeder,2,L3 Current (Min),A,6.0
930615,Woodcraft Close Covey,2024-01-27T09:00:00.000+00:00,feeder,2,L3 Current (Max),A,34.5
930615,Woodcraft Close Covey,2024-01-27T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,10.88
930615,Woodcraft Close Covey,2024-01-27T09:00:00.000+00:00,feeder,2,L2 Current (Min),A,14.75
930615,Woodcraft Close Covey,2024-01-27T09:00:00.000+00:00,feeder,2,L2 Current (Max),A,61.0
930615,Woodcraft Close Covey,2024-01-27T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,30.12
930615,Woodcraft Close Covey,2024-01-27T09:00:00.000+00:00,feeder,2,L1 Current (Min),A,2.0
930615,Woodcraft Close Covey,2024-01-27T09:00:00.000+00:00,feeder,2,L1 Current (Max),A,14.0
930615,Woodcraft Close Covey,2024-01-27T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,3.0
930615,Woodcraft Close Covey,2024-01-27T09:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T09:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.69
930615,Woodcraft Close Covey,2024-01-27T09:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T09:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.25
930615,Woodcraft Close Covey,2024-01-27T09:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T09:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.19
930615,Woodcraft Close Covey,2024-01-27T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-27T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-27T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-27T09:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99664
930615,Woodcraft Close Covey,2024-01-27T09:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99042
930615,Woodcraft Close Covey,2024-01-27T09:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9772
930615,Woodcraft Close Covey,2024-01-27T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
930615,Woodcraft Close Covey,2024-01-27T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
930615,Woodcraft Close Covey,2024-01-27T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
930615,Woodcraft Close Covey,2024-01-27T09:00:00.000+00:00,feeder,1,N Current (Min),A,69.5
930615,Woodcraft Close Covey,2024-01-27T09:00:00.000+00:00,feeder,1,N Current (Max),A,44.62
930615,Woodcraft Close Covey,2024-01-27T09:00:00.000+00:00,feeder,1,L3 Current (Min),A,58.12
930615,Woodcraft Close Covey,2024-01-27T09:00:00.000+00:00,feeder,1,L3 Current (Max),A,96.25
930615,Woodcraft Close Covey,2024-01-27T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,73.75
930615,Woodcraft Close Covey,2024-01-27T09:00:00.000+00:00,feeder,1,L2 Current (Min),A,24.75
930615,Woodcraft Close Covey,2024-01-27T09:00:00.000+00:00,feeder,1,L2 Current (Max),A,69.38
930615,Woodcraft Close Covey,2024-01-27T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,52.88
930615,Woodcraft Close Covey,2024-01-27T09:00:00.000+00:00,feeder,1,L1 Current (Min),A,16.12
930615,Woodcraft Close Covey,2024-01-27T09:00:00.000+00:00,feeder,1,L1 Current (Max),A,66.88
930615,Woodcraft Close Covey,2024-01-27T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,35.88
930615,Woodcraft Close Covey,2024-01-27T09:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.72
930615,Woodcraft Close Covey,2024-01-27T09:00:00.000+00:00,busbar,,L3 Voltage (Max),V,249.47
930615,Woodcraft Close Covey,2024-01-27T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.28
930615,Woodcraft Close Covey,2024-01-27T09:00:00.000+00:00,busbar,,L2 Voltage (Min),V,252.23
930615,Woodcraft Close Covey,2024-01-27T09:00:00.000+00:00,busbar,,L2 Voltage (Max),V,256.03
930615,Woodcraft Close Covey,2024-01-27T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.0
930615,Woodcraft Close Covey,2024-01-27T09:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.7
930615,Woodcraft Close Covey,2024-01-27T09:00:00.000+00:00,busbar,,L1 Voltage (Max),V,249.77
930615,Woodcraft Close Covey,2024-01-27T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.77
930615,Woodcraft Close Covey,2024-01-27T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-27T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
930615,Woodcraft Close Covey,2024-01-27T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
930615,Woodcraft Close Covey,2024-01-27T09:00:00.000+00:00,busbar,,L3 Active Power,kW,44.0
930615,Woodcraft Close Covey,2024-01-27T09:00:00.000+00:00,busbar,,L2 Active Power,kW,68.0
930615,Woodcraft Close Covey,2024-01-27T09:00:00.000+00:00,busbar,,L1 Active Power,kW,49.0
930615,Woodcraft Close Covey,2024-01-27T09:00:00.000+00:00,busbar,,N Current (Min),A,55.88
930615,Woodcraft Close Covey,2024-01-27T09:00:00.000+00:00,busbar,,N Current (Max),A,209.88
930615,Woodcraft Close Covey,2024-01-27T09:00:00.000+00:00,busbar,,N Current (RMS),A,125.62
930615,Woodcraft Close Covey,2024-01-27T09:00:00.000+00:00,busbar,,L3 Current (Min),A,144.88
930615,Woodcraft Close Covey,2024-01-27T09:00:00.000+00:00,busbar,,L3 Current (Max),A,233.62
930615,Woodcraft Close Covey,2024-01-27T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,179.12
930615,Woodcraft Close Covey,2024-01-27T09:00:00.000+00:00,busbar,,L2 Current (Min),A,186.75
930615,Woodcraft Close Covey,2024-01-27T09:00:00.000+00:00,busbar,,L2 Current (Max),A,351.62
930615,Woodcraft Close Covey,2024-01-27T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,270.88
930615,Woodcraft Close Covey,2024-01-27T09:00:00.000+00:00,busbar,,L1 Current (Min),A,165.12
930615,Woodcraft Close Covey,2024-01-27T09:00:00.000+00:00,busbar,,L1 Current (Max),A,270.75
930615,Woodcraft Close Covey,2024-01-27T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,199.0
930615,Woodcraft Close Covey,2024-01-27T09:00:00.000+00:00,transformer,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-27T09:00:00.000+00:00,ambient,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-27T08:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T08:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,2.5
930615,Woodcraft Close Covey,2024-01-27T08:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T08:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,17.0
930615,Woodcraft Close Covey,2024-01-27T08:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T08:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.0
930615,Woodcraft Close Covey,2024-01-27T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-27T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.0
930615,Woodcraft Close Covey,2024-01-27T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-27T08:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99106
930615,Woodcraft Close Covey,2024-01-27T08:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93246
930615,Woodcraft Close Covey,2024-01-27T08:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.983
930615,Woodcraft Close Covey,2024-01-27T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
930615,Woodcraft Close Covey,2024-01-27T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
930615,Woodcraft Close Covey,2024-01-27T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
930615,Woodcraft Close Covey,2024-01-27T08:50:00.000+00:00,feeder,4,N Current (Min),A,12.38
930615,Woodcraft Close Covey,2024-01-27T08:50:00.000+00:00,feeder,4,N Current (Max),A,58.88
930615,Woodcraft Close Covey,2024-01-27T08:50:00.000+00:00,feeder,4,N Current (RMS),A,25.88
930615,Woodcraft Close Covey,2024-01-27T08:50:00.000+00:00,feeder,4,L3 Current (Min),A,29.25
930615,Woodcraft Close Covey,2024-01-27T08:50:00.000+00:00,feeder,4,L3 Current (Max),A,79.5
930615,Woodcraft Close Covey,2024-01-27T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,47.75
930615,Woodcraft Close Covey,2024-01-27T08:50:00.000+00:00,feeder,4,L2 Current (Min),A,25.0
930615,Woodcraft Close Covey,2024-01-27T08:50:00.000+00:00,feeder,4,L2 Current (Max),A,36.0
930615,Woodcraft Close Covey,2024-01-27T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,28.38
930615,Woodcraft Close Covey,2024-01-27T08:50:00.000+00:00,feeder,4,L1 Current (Min),A,26.0
930615,Woodcraft Close Covey,2024-01-27T08:50:00.000+00:00,feeder,4,L1 Current (Max),A,46.38
930615,Woodcraft Close Covey,2024-01-27T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,34.88
930615,Woodcraft Close Covey,2024-01-27T08:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T08:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.5
930615,Woodcraft Close Covey,2024-01-27T08:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T08:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.69
930615,Woodcraft Close Covey,2024-01-27T08:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T08:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.56
930615,Woodcraft Close Covey,2024-01-27T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
930615,Woodcraft Close Covey,2024-01-27T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-27T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.0
930615,Woodcraft Close Covey,2024-01-27T08:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94678
930615,Woodcraft Close Covey,2024-01-27T08:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99188
930615,Woodcraft Close Covey,2024-01-27T08:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98239
930615,Woodcraft Close Covey,2024-01-27T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
930615,Woodcraft Close Covey,2024-01-27T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,31.0
930615,Woodcraft Close Covey,2024-01-27T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,26.0
930615,Woodcraft Close Covey,2024-01-27T08:50:00.000+00:00,feeder,3,N Current (Min),A,61.75
930615,Woodcraft Close Covey,2024-01-27T08:50:00.000+00:00,feeder,3,N Current (Max),A,181.62
930615,Woodcraft Close Covey,2024-01-27T08:50:00.000+00:00,feeder,3,N Current (RMS),A,96.38
930615,Woodcraft Close Covey,2024-01-27T08:50:00.000+00:00,feeder,3,L3 Current (Min),A,39.25
930615,Woodcraft Close Covey,2024-01-27T08:50:00.000+00:00,feeder,3,L3 Current (Max),A,58.38
930615,Woodcraft Close Covey,2024-01-27T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,45.62
930615,Woodcraft Close Covey,2024-01-27T08:50:00.000+00:00,feeder,3,L2 Current (Min),A,82.62
930615,Woodcraft Close Covey,2024-01-27T08:50:00.000+00:00,feeder,3,L2 Current (Max),A,185.12
930615,Woodcraft Close Covey,2024-01-27T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,121.75
930615,Woodcraft Close Covey,2024-01-27T08:50:00.000+00:00,feeder,3,L1 Current (Min),A,82.75
930615,Woodcraft Close Covey,2024-01-27T08:50:00.000+00:00,feeder,3,L1 Current (Max),A,197.62
930615,Woodcraft Close Covey,2024-01-27T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,106.38
930615,Woodcraft Close Covey,2024-01-27T08:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T08:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.81
930615,Woodcraft Close Covey,2024-01-27T08:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T08:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.43
930615,Woodcraft Close Covey,2024-01-27T08:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T08:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.31
930615,Woodcraft Close Covey,2024-01-27T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-27T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-27T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-27T08:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98715
930615,Woodcraft Close Covey,2024-01-27T08:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9433
930615,Woodcraft Close Covey,2024-01-27T08:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95459
930615,Woodcraft Close Covey,2024-01-27T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
930615,Woodcraft Close Covey,2024-01-27T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
930615,Woodcraft Close Covey,2024-01-27T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
930615,Woodcraft Close Covey,2024-01-27T08:50:00.000+00:00,feeder,2,N Current (Min),A,6.12
930615,Woodcraft Close Covey,2024-01-27T08:50:00.000+00:00,feeder,2,N Current (Max),A,22.5
930615,Woodcraft Close Covey,2024-01-27T08:50:00.000+00:00,feeder,2,N Current (RMS),A,12.0
930615,Woodcraft Close Covey,2024-01-27T08:50:00.000+00:00,feeder,2,L3 Current (Min),A,6.5
930615,Woodcraft Close Covey,2024-01-27T08:50:00.000+00:00,feeder,2,L3 Current (Max),A,26.88
930615,Woodcraft Close Covey,2024-01-27T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,16.0
930615,Woodcraft Close Covey,2024-01-27T08:50:00.000+00:00,feeder,2,L2 Current (Min),A,11.75
930615,Woodcraft Close Covey,2024-01-27T08:50:00.000+00:00,feeder,2,L2 Current (Max),A,27.25
930615,Woodcraft Close Covey,2024-01-27T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,16.12
930615,Woodcraft Close Covey,2024-01-27T08:50:00.000+00:00,feeder,2,L1 Current (Min),A,2.25
930615,Woodcraft Close Covey,2024-01-27T08:50:00.000+00:00,feeder,2,L1 Current (Max),A,15.0
930615,Woodcraft Close Covey,2024-01-27T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,7.75
930615,Woodcraft Close Covey,2024-01-27T08:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T08:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.0
930615,Woodcraft Close Covey,2024-01-27T08:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T08:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.75
930615,Woodcraft Close Covey,2024-01-27T08:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T08:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.44
930615,Woodcraft Close Covey,2024-01-27T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-27T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-27T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-27T08:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99728
930615,Woodcraft Close Covey,2024-01-27T08:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97342
930615,Woodcraft Close Covey,2024-01-27T08:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9921
930615,Woodcraft Close Covey,2024-01-27T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
930615,Woodcraft Close Covey,2024-01-27T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
930615,Woodcraft Close Covey,2024-01-27T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
930615,Woodcraft Close Covey,2024-01-27T08:50:00.000+00:00,feeder,1,N Current (Min),A,76.5
930615,Woodcraft Close Covey,2024-01-27T08:50:00.000+00:00,feeder,1,N Current (Max),A,48.38
930615,Woodcraft Close Covey,2024-01-27T08:50:00.000+00:00,feeder,1,L3 Current (Min),A,60.88
930615,Woodcraft Close Covey,2024-01-27T08:50:00.000+00:00,feeder,1,L3 Current (Max),A,106.62
930615,Woodcraft Close Covey,2024-01-27T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,79.62
930615,Woodcraft Close Covey,2024-01-27T08:50:00.000+00:00,feeder,1,L2 Current (Min),A,22.62
930615,Woodcraft Close Covey,2024-01-27T08:50:00.000+00:00,feeder,1,L2 Current (Max),A,45.38
930615,Woodcraft Close Covey,2024-01-27T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,27.88
930615,Woodcraft Close Covey,2024-01-27T08:50:00.000+00:00,feeder,1,L1 Current (Min),A,42.38
930615,Woodcraft Close Covey,2024-01-27T08:50:00.000+00:00,feeder,1,L1 Current (Max),A,63.62
930615,Woodcraft Close Covey,2024-01-27T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,50.38
930615,Woodcraft Close Covey,2024-01-27T08:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.03
930615,Woodcraft Close Covey,2024-01-27T08:50:00.000+00:00,busbar,,L3 Voltage (Max),V,248.55
930615,Woodcraft Close Covey,2024-01-27T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
930615,Woodcraft Close Covey,2024-01-27T08:50:00.000+00:00,busbar,,L2 Voltage (Min),V,253.19
930615,Woodcraft Close Covey,2024-01-27T08:50:00.000+00:00,busbar,,L2 Voltage (Max),V,255.42
930615,Woodcraft Close Covey,2024-01-27T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.0
930615,Woodcraft Close Covey,2024-01-27T08:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.06
930615,Woodcraft Close Covey,2024-01-27T08:50:00.000+00:00,busbar,,L1 Voltage (Max),V,248.52
930615,Woodcraft Close Covey,2024-01-27T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.31
930615,Woodcraft Close Covey,2024-01-27T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-27T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
930615,Woodcraft Close Covey,2024-01-27T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
930615,Woodcraft Close Covey,2024-01-27T08:50:00.000+00:00,busbar,,L3 Active Power,kW,46.0
930615,Woodcraft Close Covey,2024-01-27T08:50:00.000+00:00,busbar,,L2 Active Power,kW,48.0
930615,Woodcraft Close Covey,2024-01-27T08:50:00.000+00:00,busbar,,L1 Active Power,kW,49.0
930615,Woodcraft Close Covey,2024-01-27T08:50:00.000+00:00,busbar,,N Current (Min),A,52.75
930615,Woodcraft Close Covey,2024-01-27T08:50:00.000+00:00,busbar,,N Current (Max),A,140.25
930615,Woodcraft Close Covey,2024-01-27T08:50:00.000+00:00,busbar,,N Current (RMS),A,72.25
930615,Woodcraft Close Covey,2024-01-27T08:50:00.000+00:00,busbar,,L3 Current (Min),A,138.38
930615,Woodcraft Close Covey,2024-01-27T08:50:00.000+00:00,busbar,,L3 Current (Max),A,238.5
930615,Woodcraft Close Covey,2024-01-27T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,187.38
930615,Woodcraft Close Covey,2024-01-27T08:50:00.000+00:00,busbar,,L2 Current (Min),A,153.38
930615,Woodcraft Close Covey,2024-01-27T08:50:00.000+00:00,busbar,,L2 Current (Max),A,260.75
930615,Woodcraft Close Covey,2024-01-27T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,192.5
930615,Woodcraft Close Covey,2024-01-27T08:50:00.000+00:00,busbar,,L1 Current (Min),A,172.38
930615,Woodcraft Close Covey,2024-01-27T08:50:00.000+00:00,busbar,,L1 Current (Max),A,271.12
930615,Woodcraft Close Covey,2024-01-27T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,198.75
930615,Woodcraft Close Covey,2024-01-27T08:50:00.000+00:00,transformer,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-27T08:50:00.000+00:00,ambient,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-27T08:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T08:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,1.31
930615,Woodcraft Close Covey,2024-01-27T08:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T08:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,13.37
930615,Woodcraft Close Covey,2024-01-27T08:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T08:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,1.44
930615,Woodcraft Close Covey,2024-01-27T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-27T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.0
930615,Woodcraft Close Covey,2024-01-27T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-27T08:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99158
930615,Woodcraft Close Covey,2024-01-27T08:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9465
930615,Woodcraft Close Covey,2024-01-27T08:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98914
930615,Woodcraft Close Covey,2024-01-27T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
930615,Woodcraft Close Covey,2024-01-27T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
930615,Woodcraft Close Covey,2024-01-27T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
930615,Woodcraft Close Covey,2024-01-27T08:40:00.000+00:00,feeder,4,N Current (Min),A,13.75
930615,Woodcraft Close Covey,2024-01-27T08:40:00.000+00:00,feeder,4,N Current (Max),A,38.12
930615,Woodcraft Close Covey,2024-01-27T08:40:00.000+00:00,feeder,4,N Current (RMS),A,25.5
930615,Woodcraft Close Covey,2024-01-27T08:40:00.000+00:00,feeder,4,L3 Current (Min),A,40.25
930615,Woodcraft Close Covey,2024-01-27T08:40:00.000+00:00,feeder,4,L3 Current (Max),A,64.88
930615,Woodcraft Close Covey,2024-01-27T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,49.62
930615,Woodcraft Close Covey,2024-01-27T08:40:00.000+00:00,feeder,4,L2 Current (Min),A,25.12
930615,Woodcraft Close Covey,2024-01-27T08:40:00.000+00:00,feeder,4,L2 Current (Max),A,41.88
930615,Woodcraft Close Covey,2024-01-27T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,29.62
930615,Woodcraft Close Covey,2024-01-27T08:40:00.000+00:00,feeder,4,L1 Current (Min),A,29.5
930615,Woodcraft Close Covey,2024-01-27T08:40:00.000+00:00,feeder,4,L1 Current (Max),A,52.0
930615,Woodcraft Close Covey,2024-01-27T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,38.25
930615,Woodcraft Close Covey,2024-01-27T08:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T08:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.56
930615,Woodcraft Close Covey,2024-01-27T08:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T08:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.62
930615,Woodcraft Close Covey,2024-01-27T08:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T08:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,5.19
930615,Woodcraft Close Covey,2024-01-27T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-27T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-27T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
930615,Woodcraft Close Covey,2024-01-27T08:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92822
930615,Woodcraft Close Covey,2024-01-27T08:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99149
930615,Woodcraft Close Covey,2024-01-27T08:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98328
930615,Woodcraft Close Covey,2024-01-27T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
930615,Woodcraft Close Covey,2024-01-27T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,28.0
930615,Woodcraft Close Covey,2024-01-27T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,22.0
930615,Woodcraft Close Covey,2024-01-27T08:40:00.000+00:00,feeder,3,N Current (Min),A,48.25
930615,Woodcraft Close Covey,2024-01-27T08:40:00.000+00:00,feeder,3,N Current (Max),A,154.88
930615,Woodcraft Close Covey,2024-01-27T08:40:00.000+00:00,feeder,3,N Current (RMS),A,89.0
930615,Woodcraft Close Covey,2024-01-27T08:40:00.000+00:00,feeder,3,L3 Current (Min),A,23.62
930615,Woodcraft Close Covey,2024-01-27T08:40:00.000+00:00,feeder,3,L3 Current (Max),A,56.75
930615,Woodcraft Close Covey,2024-01-27T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,33.5
930615,Woodcraft Close Covey,2024-01-27T08:40:00.000+00:00,feeder,3,L2 Current (Min),A,71.38
930615,Woodcraft Close Covey,2024-01-27T08:40:00.000+00:00,feeder,3,L2 Current (Max),A,196.88
930615,Woodcraft Close Covey,2024-01-27T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,112.25
930615,Woodcraft Close Covey,2024-01-27T08:40:00.000+00:00,feeder,3,L1 Current (Min),A,68.12
930615,Woodcraft Close Covey,2024-01-27T08:40:00.000+00:00,feeder,3,L1 Current (Max),A,174.25
930615,Woodcraft Close Covey,2024-01-27T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,88.38
930615,Woodcraft Close Covey,2024-01-27T08:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T08:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.31
930615,Woodcraft Close Covey,2024-01-27T08:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T08:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.75
930615,Woodcraft Close Covey,2024-01-27T08:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T08:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.19
930615,Woodcraft Close Covey,2024-01-27T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-27T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-27T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-27T08:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9075
930615,Woodcraft Close Covey,2024-01-27T08:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96298
930615,Woodcraft Close Covey,2024-01-27T08:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98102
930615,Woodcraft Close Covey,2024-01-27T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
930615,Woodcraft Close Covey,2024-01-27T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
930615,Woodcraft Close Covey,2024-01-27T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
930615,Woodcraft Close Covey,2024-01-27T08:40:00.000+00:00,feeder,2,N Current (Min),A,6.75
930615,Woodcraft Close Covey,2024-01-27T08:40:00.000+00:00,feeder,2,N Current (Max),A,21.12
930615,Woodcraft Close Covey,2024-01-27T08:40:00.000+00:00,feeder,2,N Current (RMS),A,13.5
930615,Woodcraft Close Covey,2024-01-27T08:40:00.000+00:00,feeder,2,L3 Current (Min),A,3.75
930615,Woodcraft Close Covey,2024-01-27T08:40:00.000+00:00,feeder,2,L3 Current (Max),A,20.12
930615,Woodcraft Close Covey,2024-01-27T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,8.75
930615,Woodcraft Close Covey,2024-01-27T08:40:00.000+00:00,feeder,2,L2 Current (Min),A,17.75
930615,Woodcraft Close Covey,2024-01-27T08:40:00.000+00:00,feeder,2,L2 Current (Max),A,25.0
930615,Woodcraft Close Covey,2024-01-27T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,18.62
930615,Woodcraft Close Covey,2024-01-27T08:40:00.000+00:00,feeder,2,L1 Current (Min),A,2.38
930615,Woodcraft Close Covey,2024-01-27T08:40:00.000+00:00,feeder,2,L1 Current (Max),A,17.5
930615,Woodcraft Close Covey,2024-01-27T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,10.12
930615,Woodcraft Close Covey,2024-01-27T08:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T08:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.25
930615,Woodcraft Close Covey,2024-01-27T08:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T08:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,3.69
930615,Woodcraft Close Covey,2024-01-27T08:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T08:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.5
930615,Woodcraft Close Covey,2024-01-27T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-27T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-27T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-27T08:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99744
930615,Woodcraft Close Covey,2024-01-27T08:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98001
930615,Woodcraft Close Covey,2024-01-27T08:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99316
930615,Woodcraft Close Covey,2024-01-27T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
930615,Woodcraft Close Covey,2024-01-27T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
930615,Woodcraft Close Covey,2024-01-27T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
930615,Woodcraft Close Covey,2024-01-27T08:40:00.000+00:00,feeder,1,N Current (Min),A,72.5
930615,Woodcraft Close Covey,2024-01-27T08:40:00.000+00:00,feeder,1,N Current (Max),A,49.75
930615,Woodcraft Close Covey,2024-01-27T08:40:00.000+00:00,feeder,1,L3 Current (Min),A,68.0
930615,Woodcraft Close Covey,2024-01-27T08:40:00.000+00:00,feeder,1,L3 Current (Max),A,109.5
930615,Woodcraft Close Covey,2024-01-27T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,83.0
930615,Woodcraft Close Covey,2024-01-27T08:40:00.000+00:00,feeder,1,L2 Current (Min),A,22.5
930615,Woodcraft Close Covey,2024-01-27T08:40:00.000+00:00,feeder,1,L2 Current (Max),A,43.62
930615,Woodcraft Close Covey,2024-01-27T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,31.12
930615,Woodcraft Close Covey,2024-01-27T08:40:00.000+00:00,feeder,1,L1 Current (Min),A,42.0
930615,Woodcraft Close Covey,2024-01-27T08:40:00.000+00:00,feeder,1,L1 Current (Max),A,58.12
930615,Woodcraft Close Covey,2024-01-27T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,49.25
930615,Woodcraft Close Covey,2024-01-27T08:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.97
930615,Woodcraft Close Covey,2024-01-27T08:40:00.000+00:00,busbar,,L3 Voltage (Max),V,248.98
930615,Woodcraft Close Covey,2024-01-27T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.84
930615,Woodcraft Close Covey,2024-01-27T08:40:00.000+00:00,busbar,,L2 Voltage (Min),V,254.12
930615,Woodcraft Close Covey,2024-01-27T08:40:00.000+00:00,busbar,,L2 Voltage (Max),V,255.78
930615,Woodcraft Close Covey,2024-01-27T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.94
930615,Woodcraft Close Covey,2024-01-27T08:40:00.000+00:00,busbar,,L1 Voltage (Min),V,247.05
930615,Woodcraft Close Covey,2024-01-27T08:40:00.000+00:00,busbar,,L1 Voltage (Max),V,249.23
930615,Woodcraft Close Covey,2024-01-27T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.61
930615,Woodcraft Close Covey,2024-01-27T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-27T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
930615,Woodcraft Close Covey,2024-01-27T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
930615,Woodcraft Close Covey,2024-01-27T08:40:00.000+00:00,busbar,,L3 Active Power,kW,43.0
930615,Woodcraft Close Covey,2024-01-27T08:40:00.000+00:00,busbar,,L2 Active Power,kW,48.0
930615,Woodcraft Close Covey,2024-01-27T08:40:00.000+00:00,busbar,,L1 Active Power,kW,46.0
930615,Woodcraft Close Covey,2024-01-27T08:40:00.000+00:00,busbar,,N Current (Min),A,48.88
930615,Woodcraft Close Covey,2024-01-27T08:40:00.000+00:00,busbar,,N Current (Max),A,114.12
930615,Woodcraft Close Covey,2024-01-27T08:40:00.000+00:00,busbar,,N Current (RMS),A,65.5
930615,Woodcraft Close Covey,2024-01-27T08:40:00.000+00:00,busbar,,L3 Current (Min),A,140.5
930615,Woodcraft Close Covey,2024-01-27T08:40:00.000+00:00,busbar,,L3 Current (Max),A,223.75
930615,Woodcraft Close Covey,2024-01-27T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,172.88
930615,Woodcraft Close Covey,2024-01-27T08:40:00.000+00:00,busbar,,L2 Current (Min),A,151.0
930615,Woodcraft Close Covey,2024-01-27T08:40:00.000+00:00,busbar,,L2 Current (Max),A,262.0
930615,Woodcraft Close Covey,2024-01-27T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,190.5
930615,Woodcraft Close Covey,2024-01-27T08:40:00.000+00:00,busbar,,L1 Current (Min),A,162.0
930615,Woodcraft Close Covey,2024-01-27T08:40:00.000+00:00,busbar,,L1 Current (Max),A,255.62
930615,Woodcraft Close Covey,2024-01-27T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,185.5
930615,Woodcraft Close Covey,2024-01-27T08:40:00.000+00:00,transformer,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-27T08:40:00.000+00:00,ambient,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-27T08:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T08:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,1.62
930615,Woodcraft Close Covey,2024-01-27T08:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T08:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,14.25
930615,Woodcraft Close Covey,2024-01-27T08:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T08:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.69
