Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930615,Woodcraft Close Covey,2024-01-27T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-27T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.0
930615,Woodcraft Close Covey,2024-01-27T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-27T08:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99207
930615,Woodcraft Close Covey,2024-01-27T08:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95062
930615,Woodcraft Close Covey,2024-01-27T08:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97952
930615,Woodcraft Close Covey,2024-01-27T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
930615,Woodcraft Close Covey,2024-01-27T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
930615,Woodcraft Close Covey,2024-01-27T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
930615,Woodcraft Close Covey,2024-01-27T08:30:00.000+00:00,feeder,4,N Current (Min),A,19.88
930615,Woodcraft Close Covey,2024-01-27T08:30:00.000+00:00,feeder,4,N Current (Max),A,45.12
930615,Woodcraft Close Covey,2024-01-27T08:30:00.000+00:00,feeder,4,N Current (RMS),A,31.75
930615,Woodcraft Close Covey,2024-01-27T08:30:00.000+00:00,feeder,4,L3 Current (Min),A,43.62
930615,Woodcraft Close Covey,2024-01-27T08:30:00.000+00:00,feeder,4,L3 Current (Max),A,63.25
930615,Woodcraft Close Covey,2024-01-27T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,52.38
930615,Woodcraft Close Covey,2024-01-27T08:30:00.000+00:00,feeder,4,L2 Current (Min),A,25.12
930615,Woodcraft Close Covey,2024-01-27T08:30:00.000+00:00,feeder,4,L2 Current (Max),A,42.62
930615,Woodcraft Close Covey,2024-01-27T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,30.75
930615,Woodcraft Close Covey,2024-01-27T08:30:00.000+00:00,feeder,4,L1 Current (Min),A,21.38
930615,Woodcraft Close Covey,2024-01-27T08:30:00.000+00:00,feeder,4,L1 Current (Max),A,39.38
930615,Woodcraft Close Covey,2024-01-27T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,29.38
930615,Woodcraft Close Covey,2024-01-27T08:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T08:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-15.57
930615,Woodcraft Close Covey,2024-01-27T08:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T08:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,3.25
930615,Woodcraft Close Covey,2024-01-27T08:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T08:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,8.06
930615,Woodcraft Close Covey,2024-01-27T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-27T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
930615,Woodcraft Close Covey,2024-01-27T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.0
930615,Woodcraft Close Covey,2024-01-27T08:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94183
930615,Woodcraft Close Covey,2024-01-27T08:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98248
930615,Woodcraft Close Covey,2024-01-27T08:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97665
930615,Woodcraft Close Covey,2024-01-27T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
930615,Woodcraft Close Covey,2024-01-27T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,21.0
930615,Woodcraft Close Covey,2024-01-27T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,21.0
930615,Woodcraft Close Covey,2024-01-27T08:30:00.000+00:00,feeder,3,N Current (Min),A,41.75
930615,Woodcraft Close Covey,2024-01-27T08:30:00.000+00:00,feeder,3,N Current (Max),A,147.5
930615,Woodcraft Close Covey,2024-01-27T08:30:00.000+00:00,feeder,3,N Current (RMS),A,71.5
930615,Woodcraft Close Covey,2024-01-27T08:30:00.000+00:00,feeder,3,L3 Current (Min),A,23.38
930615,Woodcraft Close Covey,2024-01-27T08:30:00.000+00:00,feeder,3,L3 Current (Max),A,46.0
930615,Woodcraft Close Covey,2024-01-27T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,31.25
930615,Woodcraft Close Covey,2024-01-27T08:30:00.000+00:00,feeder,3,L2 Current (Min),A,51.5
930615,Woodcraft Close Covey,2024-01-27T08:30:00.000+00:00,feeder,3,L2 Current (Max),A,146.75
930615,Woodcraft Close Covey,2024-01-27T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,82.5
930615,Woodcraft Close Covey,2024-01-27T08:30:00.000+00:00,feeder,3,L1 Current (Min),A,57.5
930615,Woodcraft Close Covey,2024-01-27T08:30:00.000+00:00,feeder,3,L1 Current (Max),A,186.88
930615,Woodcraft Close Covey,2024-01-27T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,87.62
930615,Woodcraft Close Covey,2024-01-27T08:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T08:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-37.19
930615,Woodcraft Close Covey,2024-01-27T08:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T08:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.38
930615,Woodcraft Close Covey,2024-01-27T08:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T08:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.06
930615,Woodcraft Close Covey,2024-01-27T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-27T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-27T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-27T08:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.88537
930615,Woodcraft Close Covey,2024-01-27T08:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9555
930615,Woodcraft Close Covey,2024-01-27T08:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94827
930615,Woodcraft Close Covey,2024-01-27T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
930615,Woodcraft Close Covey,2024-01-27T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
930615,Woodcraft Close Covey,2024-01-27T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
930615,Woodcraft Close Covey,2024-01-27T08:30:00.000+00:00,feeder,2,N Current (Min),A,5.5
930615,Woodcraft Close Covey,2024-01-27T08:30:00.000+00:00,feeder,2,N Current (Max),A,23.88
930615,Woodcraft Close Covey,2024-01-27T08:30:00.000+00:00,feeder,2,N Current (RMS),A,14.75
930615,Woodcraft Close Covey,2024-01-27T08:30:00.000+00:00,feeder,2,L3 Current (Min),A,4.0
930615,Woodcraft Close Covey,2024-01-27T08:30:00.000+00:00,feeder,2,L3 Current (Max),A,18.12
930615,Woodcraft Close Covey,2024-01-27T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,7.5
930615,Woodcraft Close Covey,2024-01-27T08:30:00.000+00:00,feeder,2,L2 Current (Min),A,11.88
930615,Woodcraft Close Covey,2024-01-27T08:30:00.000+00:00,feeder,2,L2 Current (Max),A,26.75
930615,Woodcraft Close Covey,2024-01-27T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,17.75
930615,Woodcraft Close Covey,2024-01-27T08:30:00.000+00:00,feeder,2,L1 Current (Min),A,2.12
930615,Woodcraft Close Covey,2024-01-27T08:30:00.000+00:00,feeder,2,L1 Current (Max),A,36.25
930615,Woodcraft Close Covey,2024-01-27T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,9.75
930615,Woodcraft Close Covey,2024-01-27T08:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T08:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.25
930615,Woodcraft Close Covey,2024-01-27T08:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T08:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,3.82
930615,Woodcraft Close Covey,2024-01-27T08:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T08:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.31
930615,Woodcraft Close Covey,2024-01-27T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-27T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-27T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-27T08:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99722
930615,Woodcraft Close Covey,2024-01-27T08:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98349
930615,Woodcraft Close Covey,2024-01-27T08:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99075
930615,Woodcraft Close Covey,2024-01-27T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
930615,Woodcraft Close Covey,2024-01-27T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
930615,Woodcraft Close Covey,2024-01-27T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
930615,Woodcraft Close Covey,2024-01-27T08:30:00.000+00:00,feeder,1,N Current (Min),A,63.38
930615,Woodcraft Close Covey,2024-01-27T08:30:00.000+00:00,feeder,1,N Current (Max),A,39.62
930615,Woodcraft Close Covey,2024-01-27T08:30:00.000+00:00,feeder,1,L3 Current (Min),A,63.75
930615,Woodcraft Close Covey,2024-01-27T08:30:00.000+00:00,feeder,1,L3 Current (Max),A,93.62
930615,Woodcraft Close Covey,2024-01-27T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,74.0
930615,Woodcraft Close Covey,2024-01-27T08:30:00.000+00:00,feeder,1,L2 Current (Min),A,22.88
930615,Woodcraft Close Covey,2024-01-27T08:30:00.000+00:00,feeder,1,L2 Current (Max),A,48.62
930615,Woodcraft Close Covey,2024-01-27T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,36.25
930615,Woodcraft Close Covey,2024-01-27T08:30:00.000+00:00,feeder,1,L1 Current (Min),A,36.0
930615,Woodcraft Close Covey,2024-01-27T08:30:00.000+00:00,feeder,1,L1 Current (Max),A,62.62
930615,Woodcraft Close Covey,2024-01-27T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,45.88
930615,Woodcraft Close Covey,2024-01-27T08:30:00.000+00:00,busbar,,L3 Voltage (Min),V,247.03
930615,Woodcraft Close Covey,2024-01-27T08:30:00.000+00:00,busbar,,L3 Voltage (Max),V,248.88
930615,Woodcraft Close Covey,2024-01-27T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.58
930615,Woodcraft Close Covey,2024-01-27T08:30:00.000+00:00,busbar,,L2 Voltage (Min),V,254.06
930615,Woodcraft Close Covey,2024-01-27T08:30:00.000+00:00,busbar,,L2 Voltage (Max),V,256.14
930615,Woodcraft Close Covey,2024-01-27T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.84
930615,Woodcraft Close Covey,2024-01-27T08:30:00.000+00:00,busbar,,L1 Voltage (Min),V,247.5
930615,Woodcraft Close Covey,2024-01-27T08:30:00.000+00:00,busbar,,L1 Voltage (Max),V,249.19
930615,Woodcraft Close Covey,2024-01-27T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.39
930615,Woodcraft Close Covey,2024-01-27T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-27T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.0
930615,Woodcraft Close Covey,2024-01-27T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
930615,Woodcraft Close Covey,2024-01-27T08:30:00.000+00:00,busbar,,L3 Active Power,kW,40.0
930615,Woodcraft Close Covey,2024-01-27T08:30:00.000+00:00,busbar,,L2 Active Power,kW,42.0
930615,Woodcraft Close Covey,2024-01-27T08:30:00.000+00:00,busbar,,L1 Active Power,kW,42.0
930615,Woodcraft Close Covey,2024-01-27T08:30:00.000+00:00,busbar,,N Current (Min),A,47.5
930615,Woodcraft Close Covey,2024-01-27T08:30:00.000+00:00,busbar,,N Current (Max),A,99.25
930615,Woodcraft Close Covey,2024-01-27T08:30:00.000+00:00,busbar,,N Current (RMS),A,59.38
930615,Woodcraft Close Covey,2024-01-27T08:30:00.000+00:00,busbar,,L3 Current (Min),A,139.25
930615,Woodcraft Close Covey,2024-01-27T08:30:00.000+00:00,busbar,,L3 Current (Max),A,197.38
930615,Woodcraft Close Covey,2024-01-27T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,163.75
930615,Woodcraft Close Covey,2024-01-27T08:30:00.000+00:00,busbar,,L2 Current (Min),A,128.12
930615,Woodcraft Close Covey,2024-01-27T08:30:00.000+00:00,busbar,,L2 Current (Max),A,231.25
930615,Woodcraft Close Covey,2024-01-27T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,166.38
930615,Woodcraft Close Covey,2024-01-27T08:30:00.000+00:00,busbar,,L1 Current (Min),A,134.0
930615,Woodcraft Close Covey,2024-01-27T08:30:00.000+00:00,busbar,,L1 Current (Max),A,265.75
930615,Woodcraft Close Covey,2024-01-27T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,171.62
930615,Woodcraft Close Covey,2024-01-27T08:30:00.000+00:00,transformer,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-27T08:30:00.000+00:00,ambient,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-27T08:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T08:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,6.06
930615,Woodcraft Close Covey,2024-01-27T08:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T08:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,12.37
930615,Woodcraft Close Covey,2024-01-27T08:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T08:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.62
930615,Woodcraft Close Covey,2024-01-27T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-27T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.0
930615,Woodcraft Close Covey,2024-01-27T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-27T08:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99213
930615,Woodcraft Close Covey,2024-01-27T08:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95651
930615,Woodcraft Close Covey,2024-01-27T08:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97385
930615,Woodcraft Close Covey,2024-01-27T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
930615,Woodcraft Close Covey,2024-01-27T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
930615,Woodcraft Close Covey,2024-01-27T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
930615,Woodcraft Close Covey,2024-01-27T08:20:00.000+00:00,feeder,4,N Current (Min),A,17.0
930615,Woodcraft Close Covey,2024-01-27T08:20:00.000+00:00,feeder,4,N Current (Max),A,42.88
930615,Woodcraft Close Covey,2024-01-27T08:20:00.000+00:00,feeder,4,N Current (RMS),A,30.0
930615,Woodcraft Close Covey,2024-01-27T08:20:00.000+00:00,feeder,4,L3 Current (Min),A,32.0
930615,Woodcraft Close Covey,2024-01-27T08:20:00.000+00:00,feeder,4,L3 Current (Max),A,60.75
930615,Woodcraft Close Covey,2024-01-27T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,47.38
930615,Woodcraft Close Covey,2024-01-27T08:20:00.000+00:00,feeder,4,L2 Current (Min),A,25.12
930615,Woodcraft Close Covey,2024-01-27T08:20:00.000+00:00,feeder,4,L2 Current (Max),A,47.88
930615,Woodcraft Close Covey,2024-01-27T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,34.25
930615,Woodcraft Close Covey,2024-01-27T08:20:00.000+00:00,feeder,4,L1 Current (Min),A,17.88
930615,Woodcraft Close Covey,2024-01-27T08:20:00.000+00:00,feeder,4,L1 Current (Max),A,32.75
930615,Woodcraft Close Covey,2024-01-27T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,25.25
930615,Woodcraft Close Covey,2024-01-27T08:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T08:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.37
930615,Woodcraft Close Covey,2024-01-27T08:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T08:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.81
930615,Woodcraft Close Covey,2024-01-27T08:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T08:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.06
930615,Woodcraft Close Covey,2024-01-27T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-27T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-27T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.0
930615,Woodcraft Close Covey,2024-01-27T08:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96164
930615,Woodcraft Close Covey,2024-01-27T08:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98694
930615,Woodcraft Close Covey,2024-01-27T08:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98865
930615,Woodcraft Close Covey,2024-01-27T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
930615,Woodcraft Close Covey,2024-01-27T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,23.0
930615,Woodcraft Close Covey,2024-01-27T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,28.0
930615,Woodcraft Close Covey,2024-01-27T08:20:00.000+00:00,feeder,3,N Current (Min),A,49.88
930615,Woodcraft Close Covey,2024-01-27T08:20:00.000+00:00,feeder,3,N Current (Max),A,176.5
930615,Woodcraft Close Covey,2024-01-27T08:20:00.000+00:00,feeder,3,N Current (RMS),A,78.0
930615,Woodcraft Close Covey,2024-01-27T08:20:00.000+00:00,feeder,3,L3 Current (Min),A,27.5
930615,Woodcraft Close Covey,2024-01-27T08:20:00.000+00:00,feeder,3,L3 Current (Max),A,61.25
930615,Woodcraft Close Covey,2024-01-27T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,39.88
930615,Woodcraft Close Covey,2024-01-27T08:20:00.000+00:00,feeder,3,L2 Current (Min),A,45.12
930615,Woodcraft Close Covey,2024-01-27T08:20:00.000+00:00,feeder,3,L2 Current (Max),A,162.25
930615,Woodcraft Close Covey,2024-01-27T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,91.62
930615,Woodcraft Close Covey,2024-01-27T08:20:00.000+00:00,feeder,3,L1 Current (Min),A,101.88
930615,Woodcraft Close Covey,2024-01-27T08:20:00.000+00:00,feeder,3,L1 Current (Max),A,198.12
930615,Woodcraft Close Covey,2024-01-27T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,113.38
930615,Woodcraft Close Covey,2024-01-27T08:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T08:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.63
930615,Woodcraft Close Covey,2024-01-27T08:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T08:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.56
930615,Woodcraft Close Covey,2024-01-27T08:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T08:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.69
930615,Woodcraft Close Covey,2024-01-27T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-27T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-27T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-27T08:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93396
930615,Woodcraft Close Covey,2024-01-27T08:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94427
930615,Woodcraft Close Covey,2024-01-27T08:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9559
930615,Woodcraft Close Covey,2024-01-27T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
930615,Woodcraft Close Covey,2024-01-27T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
930615,Woodcraft Close Covey,2024-01-27T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
930615,Woodcraft Close Covey,2024-01-27T08:20:00.000+00:00,feeder,2,N Current (Min),A,7.25
930615,Woodcraft Close Covey,2024-01-27T08:20:00.000+00:00,feeder,2,N Current (Max),A,21.62
930615,Woodcraft Close Covey,2024-01-27T08:20:00.000+00:00,feeder,2,N Current (RMS),A,12.75
930615,Woodcraft Close Covey,2024-01-27T08:20:00.000+00:00,feeder,2,L3 Current (Min),A,4.38
930615,Woodcraft Close Covey,2024-01-27T08:20:00.000+00:00,feeder,2,L3 Current (Max),A,19.12
930615,Woodcraft Close Covey,2024-01-27T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,7.88
930615,Woodcraft Close Covey,2024-01-27T08:20:00.000+00:00,feeder,2,L2 Current (Min),A,12.38
930615,Woodcraft Close Covey,2024-01-27T08:20:00.000+00:00,feeder,2,L2 Current (Max),A,24.38
930615,Woodcraft Close Covey,2024-01-27T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,15.62
930615,Woodcraft Close Covey,2024-01-27T08:20:00.000+00:00,feeder,2,L1 Current (Min),A,2.75
930615,Woodcraft Close Covey,2024-01-27T08:20:00.000+00:00,feeder,2,L1 Current (Max),A,21.5
930615,Woodcraft Close Covey,2024-01-27T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,5.62
930615,Woodcraft Close Covey,2024-01-27T08:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T08:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.31
930615,Woodcraft Close Covey,2024-01-27T08:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T08:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,5.12
930615,Woodcraft Close Covey,2024-01-27T08:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T08:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.38
930615,Woodcraft Close Covey,2024-01-27T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-27T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-27T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-27T08:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99716
930615,Woodcraft Close Covey,2024-01-27T08:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97583
930615,Woodcraft Close Covey,2024-01-27T08:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98825
930615,Woodcraft Close Covey,2024-01-27T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
930615,Woodcraft Close Covey,2024-01-27T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
930615,Woodcraft Close Covey,2024-01-27T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
930615,Woodcraft Close Covey,2024-01-27T08:20:00.000+00:00,feeder,1,N Current (Min),A,60.0
930615,Woodcraft Close Covey,2024-01-27T08:20:00.000+00:00,feeder,1,N Current (Max),A,46.12
930615,Woodcraft Close Covey,2024-01-27T08:20:00.000+00:00,feeder,1,L3 Current (Min),A,61.5
930615,Woodcraft Close Covey,2024-01-27T08:20:00.000+00:00,feeder,1,L3 Current (Max),A,87.75
930615,Woodcraft Close Covey,2024-01-27T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,75.12
930615,Woodcraft Close Covey,2024-01-27T08:20:00.000+00:00,feeder,1,L2 Current (Min),A,22.62
930615,Woodcraft Close Covey,2024-01-27T08:20:00.000+00:00,feeder,1,L2 Current (Max),A,43.88
930615,Woodcraft Close Covey,2024-01-27T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,31.25
930615,Woodcraft Close Covey,2024-01-27T08:20:00.000+00:00,feeder,1,L1 Current (Min),A,29.25
930615,Woodcraft Close Covey,2024-01-27T08:20:00.000+00:00,feeder,1,L1 Current (Max),A,55.25
930615,Woodcraft Close Covey,2024-01-27T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,41.62
930615,Woodcraft Close Covey,2024-01-27T08:20:00.000+00:00,busbar,,L3 Voltage (Min),V,247.17
930615,Woodcraft Close Covey,2024-01-27T08:20:00.000+00:00,busbar,,L3 Voltage (Max),V,250.08
930615,Woodcraft Close Covey,2024-01-27T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.53
930615,Woodcraft Close Covey,2024-01-27T08:20:00.000+00:00,busbar,,L2 Voltage (Min),V,254.84
930615,Woodcraft Close Covey,2024-01-27T08:20:00.000+00:00,busbar,,L2 Voltage (Max),V,257.52
930615,Woodcraft Close Covey,2024-01-27T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,255.95
930615,Woodcraft Close Covey,2024-01-27T08:20:00.000+00:00,busbar,,L1 Voltage (Min),V,248.64
930615,Woodcraft Close Covey,2024-01-27T08:20:00.000+00:00,busbar,,L1 Voltage (Max),V,250.61
930615,Woodcraft Close Covey,2024-01-27T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.8
930615,Woodcraft Close Covey,2024-01-27T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-27T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.0
930615,Woodcraft Close Covey,2024-01-27T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
930615,Woodcraft Close Covey,2024-01-27T08:20:00.000+00:00,busbar,,L3 Active Power,kW,42.0
930615,Woodcraft Close Covey,2024-01-27T08:20:00.000+00:00,busbar,,L2 Active Power,kW,43.0
930615,Woodcraft Close Covey,2024-01-27T08:20:00.000+00:00,busbar,,L1 Active Power,kW,46.0
930615,Woodcraft Close Covey,2024-01-27T08:20:00.000+00:00,busbar,,N Current (Min),A,48.75
930615,Woodcraft Close Covey,2024-01-27T08:20:00.000+00:00,busbar,,N Current (Max),A,116.25
930615,Woodcraft Close Covey,2024-01-27T08:20:00.000+00:00,busbar,,N Current (RMS),A,60.25
930615,Woodcraft Close Covey,2024-01-27T08:20:00.000+00:00,busbar,,L3 Current (Min),A,143.38
930615,Woodcraft Close Covey,2024-01-27T08:20:00.000+00:00,busbar,,L3 Current (Max),A,194.88
930615,Woodcraft Close Covey,2024-01-27T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,169.5
930615,Woodcraft Close Covey,2024-01-27T08:20:00.000+00:00,busbar,,L2 Current (Min),A,117.5
930615,Woodcraft Close Covey,2024-01-27T08:20:00.000+00:00,busbar,,L2 Current (Max),A,237.62
930615,Woodcraft Close Covey,2024-01-27T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,171.88
930615,Woodcraft Close Covey,2024-01-27T08:20:00.000+00:00,busbar,,L1 Current (Min),A,158.12
930615,Woodcraft Close Covey,2024-01-27T08:20:00.000+00:00,busbar,,L1 Current (Max),A,269.62
930615,Woodcraft Close Covey,2024-01-27T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,185.12
930615,Woodcraft Close Covey,2024-01-27T08:20:00.000+00:00,transformer,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-27T08:20:00.000+00:00,ambient,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-27T08:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T08:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,1.69
930615,Woodcraft Close Covey,2024-01-27T08:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T08:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,16.25
930615,Woodcraft Close Covey,2024-01-27T08:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T08:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,1.06
930615,Woodcraft Close Covey,2024-01-27T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-27T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.0
930615,Woodcraft Close Covey,2024-01-27T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-27T08:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99142
930615,Woodcraft Close Covey,2024-01-27T08:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95587
930615,Woodcraft Close Covey,2024-01-27T08:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96872
930615,Woodcraft Close Covey,2024-01-27T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
930615,Woodcraft Close Covey,2024-01-27T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
930615,Woodcraft Close Covey,2024-01-27T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
930615,Woodcraft Close Covey,2024-01-27T08:10:00.000+00:00,feeder,4,N Current (Min),A,16.25
930615,Woodcraft Close Covey,2024-01-27T08:10:00.000+00:00,feeder,4,N Current (Max),A,36.88
930615,Woodcraft Close Covey,2024-01-27T08:10:00.000+00:00,feeder,4,N Current (RMS),A,26.12
930615,Woodcraft Close Covey,2024-01-27T08:10:00.000+00:00,feeder,4,L3 Current (Min),A,30.12
930615,Woodcraft Close Covey,2024-01-27T08:10:00.000+00:00,feeder,4,L3 Current (Max),A,51.12
930615,Woodcraft Close Covey,2024-01-27T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,40.62
930615,Woodcraft Close Covey,2024-01-27T08:10:00.000+00:00,feeder,4,L2 Current (Min),A,26.25
930615,Woodcraft Close Covey,2024-01-27T08:10:00.000+00:00,feeder,4,L2 Current (Max),A,41.75
930615,Woodcraft Close Covey,2024-01-27T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,33.5
930615,Woodcraft Close Covey,2024-01-27T08:10:00.000+00:00,feeder,4,L1 Current (Min),A,17.62
930615,Woodcraft Close Covey,2024-01-27T08:10:00.000+00:00,feeder,4,L1 Current (Max),A,34.38
930615,Woodcraft Close Covey,2024-01-27T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,24.38
930615,Woodcraft Close Covey,2024-01-27T08:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T08:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.06
930615,Woodcraft Close Covey,2024-01-27T08:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T08:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.75
930615,Woodcraft Close Covey,2024-01-27T08:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T08:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,5.19
930615,Woodcraft Close Covey,2024-01-27T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-27T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-27T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.0
930615,Woodcraft Close Covey,2024-01-27T08:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96716
930615,Woodcraft Close Covey,2024-01-27T08:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98611
930615,Woodcraft Close Covey,2024-01-27T08:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98044
930615,Woodcraft Close Covey,2024-01-27T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
930615,Woodcraft Close Covey,2024-01-27T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,21.0
930615,Woodcraft Close Covey,2024-01-27T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,22.0
930615,Woodcraft Close Covey,2024-01-27T08:10:00.000+00:00,feeder,3,N Current (Min),A,29.5
930615,Woodcraft Close Covey,2024-01-27T08:10:00.000+00:00,feeder,3,N Current (Max),A,157.75
930615,Woodcraft Close Covey,2024-01-27T08:10:00.000+00:00,feeder,3,N Current (RMS),A,57.5
930615,Woodcraft Close Covey,2024-01-27T08:10:00.000+00:00,feeder,3,L3 Current (Min),A,39.12
930615,Woodcraft Close Covey,2024-01-27T08:10:00.000+00:00,feeder,3,L3 Current (Max),A,70.38
930615,Woodcraft Close Covey,2024-01-27T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,50.12
930615,Woodcraft Close Covey,2024-01-27T08:10:00.000+00:00,feeder,3,L2 Current (Min),A,49.5
930615,Woodcraft Close Covey,2024-01-27T08:10:00.000+00:00,feeder,3,L2 Current (Max),A,146.12
930615,Woodcraft Close Covey,2024-01-27T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,83.38
930615,Woodcraft Close Covey,2024-01-27T08:10:00.000+00:00,feeder,3,L1 Current (Min),A,69.0
930615,Woodcraft Close Covey,2024-01-27T08:10:00.000+00:00,feeder,3,L1 Current (Max),A,206.62
930615,Woodcraft Close Covey,2024-01-27T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,88.12
930615,Woodcraft Close Covey,2024-01-27T08:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T08:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.75
930615,Woodcraft Close Covey,2024-01-27T08:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T08:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.75
930615,Woodcraft Close Covey,2024-01-27T08:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T08:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.44
930615,Woodcraft Close Covey,2024-01-27T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-27T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-27T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-27T08:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96567
930615,Woodcraft Close Covey,2024-01-27T08:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9407
930615,Woodcraft Close Covey,2024-01-27T08:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91125
930615,Woodcraft Close Covey,2024-01-27T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
930615,Woodcraft Close Covey,2024-01-27T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
930615,Woodcraft Close Covey,2024-01-27T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
930615,Woodcraft Close Covey,2024-01-27T08:10:00.000+00:00,feeder,2,N Current (Min),A,9.12
930615,Woodcraft Close Covey,2024-01-27T08:10:00.000+00:00,feeder,2,N Current (Max),A,22.25
930615,Woodcraft Close Covey,2024-01-27T08:10:00.000+00:00,feeder,2,N Current (RMS),A,12.88
930615,Woodcraft Close Covey,2024-01-27T08:10:00.000+00:00,feeder,2,L3 Current (Min),A,4.75
930615,Woodcraft Close Covey,2024-01-27T08:10:00.000+00:00,feeder,2,L3 Current (Max),A,21.25
930615,Woodcraft Close Covey,2024-01-27T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,11.25
930615,Woodcraft Close Covey,2024-01-27T08:10:00.000+00:00,feeder,2,L2 Current (Min),A,12.38
930615,Woodcraft Close Covey,2024-01-27T08:10:00.000+00:00,feeder,2,L2 Current (Max),A,27.25
930615,Woodcraft Close Covey,2024-01-27T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,16.12
930615,Woodcraft Close Covey,2024-01-27T08:10:00.000+00:00,feeder,2,L1 Current (Min),A,1.75
930615,Woodcraft Close Covey,2024-01-27T08:10:00.000+00:00,feeder,2,L1 Current (Max),A,8.12
930615,Woodcraft Close Covey,2024-01-27T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,2.38
930615,Woodcraft Close Covey,2024-01-27T08:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T08:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.94
930615,Woodcraft Close Covey,2024-01-27T08:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T08:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,6.63
930615,Woodcraft Close Covey,2024-01-27T08:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T08:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.44
930615,Woodcraft Close Covey,2024-01-27T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-27T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-27T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-27T08:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99564
930615,Woodcraft Close Covey,2024-01-27T08:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.978
930615,Woodcraft Close Covey,2024-01-27T08:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97259
930615,Woodcraft Close Covey,2024-01-27T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
930615,Woodcraft Close Covey,2024-01-27T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
930615,Woodcraft Close Covey,2024-01-27T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
930615,Woodcraft Close Covey,2024-01-27T08:10:00.000+00:00,feeder,1,N Current (Min),A,59.12
930615,Woodcraft Close Covey,2024-01-27T08:10:00.000+00:00,feeder,1,N Current (Max),A,41.88
930615,Woodcraft Close Covey,2024-01-27T08:10:00.000+00:00,feeder,1,L3 Current (Min),A,56.38
930615,Woodcraft Close Covey,2024-01-27T08:10:00.000+00:00,feeder,1,L3 Current (Max),A,77.88
930615,Woodcraft Close Covey,2024-01-27T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,67.0
930615,Woodcraft Close Covey,2024-01-27T08:10:00.000+00:00,feeder,1,L2 Current (Min),A,23.25
930615,Woodcraft Close Covey,2024-01-27T08:10:00.000+00:00,feeder,1,L2 Current (Max),A,44.5
930615,Woodcraft Close Covey,2024-01-27T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,33.25
930615,Woodcraft Close Covey,2024-01-27T08:10:00.000+00:00,feeder,1,L1 Current (Min),A,19.25
930615,Woodcraft Close Covey,2024-01-27T08:10:00.000+00:00,feeder,1,L1 Current (Max),A,58.75
930615,Woodcraft Close Covey,2024-01-27T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,35.0
930615,Woodcraft Close Covey,2024-01-27T08:10:00.000+00:00,busbar,,L3 Voltage (Min),V,248.7
930615,Woodcraft Close Covey,2024-01-27T08:10:00.000+00:00,busbar,,L3 Voltage (Max),V,250.11
930615,Woodcraft Close Covey,2024-01-27T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.55
930615,Woodcraft Close Covey,2024-01-27T08:10:00.000+00:00,busbar,,L2 Voltage (Min),V,255.77
930615,Woodcraft Close Covey,2024-01-27T08:10:00.000+00:00,busbar,,L2 Voltage (Max),V,257.36
930615,Woodcraft Close Covey,2024-01-27T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,256.77
930615,Woodcraft Close Covey,2024-01-27T08:10:00.000+00:00,busbar,,L1 Voltage (Min),V,248.98
930615,Woodcraft Close Covey,2024-01-27T08:10:00.000+00:00,busbar,,L1 Voltage (Max),V,251.02
930615,Woodcraft Close Covey,2024-01-27T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.52
930615,Woodcraft Close Covey,2024-01-27T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930615,Woodcraft Close Covey,2024-01-27T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
930615,Woodcraft Close Covey,2024-01-27T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
930615,Woodcraft Close Covey,2024-01-27T08:10:00.000+00:00,busbar,,L3 Active Power,kW,42.0
930615,Woodcraft Close Covey,2024-01-27T08:10:00.000+00:00,busbar,,L2 Active Power,kW,42.0
930615,Woodcraft Close Covey,2024-01-27T08:10:00.000+00:00,busbar,,L1 Active Power,kW,37.0
930615,Woodcraft Close Covey,2024-01-27T08:10:00.000+00:00,busbar,,N Current (Min),A,49.88
930615,Woodcraft Close Covey,2024-01-27T08:10:00.000+00:00,busbar,,N Current (Max),A,128.5
930615,Woodcraft Close Covey,2024-01-27T08:10:00.000+00:00,busbar,,N Current (RMS),A,72.88
930615,Woodcraft Close Covey,2024-01-27T08:10:00.000+00:00,busbar,,L3 Current (Min),A,138.0
930615,Woodcraft Close Covey,2024-01-27T08:10:00.000+00:00,busbar,,L3 Current (Max),A,200.25
930615,Woodcraft Close Covey,2024-01-27T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,168.38
930615,Woodcraft Close Covey,2024-01-27T08:10:00.000+00:00,busbar,,L2 Current (Min),A,126.0
930615,Woodcraft Close Covey,2024-01-27T08:10:00.000+00:00,busbar,,L2 Current (Max),A,234.75
930615,Woodcraft Close Covey,2024-01-27T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,165.12
930615,Woodcraft Close Covey,2024-01-27T08:10:00.000+00:00,busbar,,L1 Current (Min),A,116.38
930615,Woodcraft Close Covey,2024-01-27T08:10:00.000+00:00,busbar,,L1 Current (Max),A,267.5
930615,Woodcraft Close Covey,2024-01-27T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,148.62
930615,Woodcraft Close Covey,2024-01-27T08:10:00.000+00:00,transformer,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-27T08:10:00.000+00:00,ambient,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-27T08:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T08:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,1.25
930615,Woodcraft Close Covey,2024-01-27T08:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T08:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,11.31
930615,Woodcraft Close Covey,2024-01-27T08:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T08:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.62
930615,Woodcraft Close Covey,2024-01-27T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-27T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-27T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-27T08:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98819
930615,Woodcraft Close Covey,2024-01-27T08:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96362
930615,Woodcraft Close Covey,2024-01-27T08:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97766
930615,Woodcraft Close Covey,2024-01-27T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
930615,Woodcraft Close Covey,2024-01-27T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
930615,Woodcraft Close Covey,2024-01-27T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
930615,Woodcraft Close Covey,2024-01-27T08:00:00.000+00:00,feeder,4,N Current (Min),A,12.12
930615,Woodcraft Close Covey,2024-01-27T08:00:00.000+00:00,feeder,4,N Current (Max),A,28.5
930615,Woodcraft Close Covey,2024-01-27T08:00:00.000+00:00,feeder,4,N Current (RMS),A,17.12
930615,Woodcraft Close Covey,2024-01-27T08:00:00.000+00:00,feeder,4,L3 Current (Min),A,29.5
930615,Woodcraft Close Covey,2024-01-27T08:00:00.000+00:00,feeder,4,L3 Current (Max),A,41.5
930615,Woodcraft Close Covey,2024-01-27T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,32.75
930615,Woodcraft Close Covey,2024-01-27T08:00:00.000+00:00,feeder,4,L2 Current (Min),A,19.62
930615,Woodcraft Close Covey,2024-01-27T08:00:00.000+00:00,feeder,4,L2 Current (Max),A,44.25
930615,Woodcraft Close Covey,2024-01-27T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,32.38
930615,Woodcraft Close Covey,2024-01-27T08:00:00.000+00:00,feeder,4,L1 Current (Min),A,20.5
930615,Woodcraft Close Covey,2024-01-27T08:00:00.000+00:00,feeder,4,L1 Current (Max),A,39.75
930615,Woodcraft Close Covey,2024-01-27T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,29.5
930615,Woodcraft Close Covey,2024-01-27T08:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T08:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.56
930615,Woodcraft Close Covey,2024-01-27T08:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T08:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,5.44
930615,Woodcraft Close Covey,2024-01-27T08:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T08:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.38
930615,Woodcraft Close Covey,2024-01-27T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-27T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-27T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.0
930615,Woodcraft Close Covey,2024-01-27T08:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95007
930615,Woodcraft Close Covey,2024-01-27T08:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98587
930615,Woodcraft Close Covey,2024-01-27T08:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97391
930615,Woodcraft Close Covey,2024-01-27T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
930615,Woodcraft Close Covey,2024-01-27T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,21.0
930615,Woodcraft Close Covey,2024-01-27T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
930615,Woodcraft Close Covey,2024-01-27T08:00:00.000+00:00,feeder,3,N Current (Min),A,29.62
930615,Woodcraft Close Covey,2024-01-27T08:00:00.000+00:00,feeder,3,N Current (Max),A,118.62
930615,Woodcraft Close Covey,2024-01-27T08:00:00.000+00:00,feeder,3,N Current (RMS),A,59.0
930615,Woodcraft Close Covey,2024-01-27T08:00:00.000+00:00,feeder,3,L3 Current (Min),A,27.5
930615,Woodcraft Close Covey,2024-01-27T08:00:00.000+00:00,feeder,3,L3 Current (Max),A,58.62
930615,Woodcraft Close Covey,2024-01-27T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,40.38
930615,Woodcraft Close Covey,2024-01-27T08:00:00.000+00:00,feeder,3,L2 Current (Min),A,43.12
930615,Woodcraft Close Covey,2024-01-27T08:00:00.000+00:00,feeder,3,L2 Current (Max),A,145.12
930615,Woodcraft Close Covey,2024-01-27T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,82.25
930615,Woodcraft Close Covey,2024-01-27T08:00:00.000+00:00,feeder,3,L1 Current (Min),A,52.62
930615,Woodcraft Close Covey,2024-01-27T08:00:00.000+00:00,feeder,3,L1 Current (Max),A,150.25
930615,Woodcraft Close Covey,2024-01-27T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,68.38
930615,Woodcraft Close Covey,2024-01-27T08:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T08:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,4.25
930615,Woodcraft Close Covey,2024-01-27T08:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T08:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.13
930615,Woodcraft Close Covey,2024-01-27T08:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T08:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.56
930615,Woodcraft Close Covey,2024-01-27T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-27T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-27T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-27T08:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95862
930615,Woodcraft Close Covey,2024-01-27T08:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95587
930615,Woodcraft Close Covey,2024-01-27T08:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90665
930615,Woodcraft Close Covey,2024-01-27T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
930615,Woodcraft Close Covey,2024-01-27T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
930615,Woodcraft Close Covey,2024-01-27T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
930615,Woodcraft Close Covey,2024-01-27T08:00:00.000+00:00,feeder,2,N Current (Min),A,11.5
930615,Woodcraft Close Covey,2024-01-27T08:00:00.000+00:00,feeder,2,N Current (Max),A,18.25
930615,Woodcraft Close Covey,2024-01-27T08:00:00.000+00:00,feeder,2,N Current (RMS),A,14.88
930615,Woodcraft Close Covey,2024-01-27T08:00:00.000+00:00,feeder,2,L3 Current (Min),A,5.88
930615,Woodcraft Close Covey,2024-01-27T08:00:00.000+00:00,feeder,2,L3 Current (Max),A,27.12
930615,Woodcraft Close Covey,2024-01-27T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,9.88
930615,Woodcraft Close Covey,2024-01-27T08:00:00.000+00:00,feeder,2,L2 Current (Min),A,17.0
930615,Woodcraft Close Covey,2024-01-27T08:00:00.000+00:00,feeder,2,L2 Current (Max),A,22.12
930615,Woodcraft Close Covey,2024-01-27T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,18.88
930615,Woodcraft Close Covey,2024-01-27T08:00:00.000+00:00,feeder,2,L1 Current (Min),A,1.88
930615,Woodcraft Close Covey,2024-01-27T08:00:00.000+00:00,feeder,2,L1 Current (Max),A,8.38
930615,Woodcraft Close Covey,2024-01-27T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,2.38
930615,Woodcraft Close Covey,2024-01-27T08:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T08:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.06
930615,Woodcraft Close Covey,2024-01-27T08:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T08:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,3.62
930615,Woodcraft Close Covey,2024-01-27T08:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T08:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.93
930615,Woodcraft Close Covey,2024-01-27T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-27T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-27T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-27T08:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99585
930615,Woodcraft Close Covey,2024-01-27T08:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9834
930615,Woodcraft Close Covey,2024-01-27T08:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96393
930615,Woodcraft Close Covey,2024-01-27T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
930615,Woodcraft Close Covey,2024-01-27T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
930615,Woodcraft Close Covey,2024-01-27T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
930615,Woodcraft Close Covey,2024-01-27T08:00:00.000+00:00,feeder,1,N Current (Min),A,53.12
930615,Woodcraft Close Covey,2024-01-27T08:00:00.000+00:00,feeder,1,N Current (Max),A,41.0
930615,Woodcraft Close Covey,2024-01-27T08:00:00.000+00:00,feeder,1,L3 Current (Min),A,54.5
930615,Woodcraft Close Covey,2024-01-27T08:00:00.000+00:00,feeder,1,L3 Current (Max),A,74.12
930615,Woodcraft Close Covey,2024-01-27T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,63.38
930615,Woodcraft Close Covey,2024-01-27T08:00:00.000+00:00,feeder,1,L2 Current (Min),A,26.0
930615,Woodcraft Close Covey,2024-01-27T08:00:00.000+00:00,feeder,1,L2 Current (Max),A,51.62
930615,Woodcraft Close Covey,2024-01-27T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,36.0
930615,Woodcraft Close Covey,2024-01-27T08:00:00.000+00:00,feeder,1,L1 Current (Min),A,19.5
930615,Woodcraft Close Covey,2024-01-27T08:00:00.000+00:00,feeder,1,L1 Current (Max),A,35.38
930615,Woodcraft Close Covey,2024-01-27T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,25.5
