Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930615,Woodcraft Close Covey,2024-01-27T08:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.27
930615,Woodcraft Close Covey,2024-01-27T08:00:00.000+00:00,busbar,,L3 Voltage (Max),V,248.77
930615,Woodcraft Close Covey,2024-01-27T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.47
930615,Woodcraft Close Covey,2024-01-27T08:00:00.000+00:00,busbar,,L2 Voltage (Min),V,253.41
930615,Woodcraft Close Covey,2024-01-27T08:00:00.000+00:00,busbar,,L2 Voltage (Max),V,256.06
930615,Woodcraft Close Covey,2024-01-27T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.55
930615,Woodcraft Close Covey,2024-01-27T08:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.38
930615,Woodcraft Close Covey,2024-01-27T08:00:00.000+00:00,busbar,,L1 Voltage (Max),V,250.28
930615,Woodcraft Close Covey,2024-01-27T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.66
930615,Woodcraft Close Covey,2024-01-27T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-27T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
930615,Woodcraft Close Covey,2024-01-27T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
930615,Woodcraft Close Covey,2024-01-27T08:00:00.000+00:00,busbar,,L3 Active Power,kW,36.0
930615,Woodcraft Close Covey,2024-01-27T08:00:00.000+00:00,busbar,,L2 Active Power,kW,42.0
930615,Woodcraft Close Covey,2024-01-27T08:00:00.000+00:00,busbar,,L1 Active Power,kW,30.0
930615,Woodcraft Close Covey,2024-01-27T08:00:00.000+00:00,busbar,,N Current (Min),A,52.75
930615,Woodcraft Close Covey,2024-01-27T08:00:00.000+00:00,busbar,,N Current (Max),A,132.0
930615,Woodcraft Close Covey,2024-01-27T08:00:00.000+00:00,busbar,,N Current (RMS),A,79.88
930615,Woodcraft Close Covey,2024-01-27T08:00:00.000+00:00,busbar,,L3 Current (Min),A,120.0
930615,Woodcraft Close Covey,2024-01-27T08:00:00.000+00:00,busbar,,L3 Current (Max),A,187.38
930615,Woodcraft Close Covey,2024-01-27T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,145.38
930615,Woodcraft Close Covey,2024-01-27T08:00:00.000+00:00,busbar,,L2 Current (Min),A,125.5
930615,Woodcraft Close Covey,2024-01-27T08:00:00.000+00:00,busbar,,L2 Current (Max),A,231.12
930615,Woodcraft Close Covey,2024-01-27T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,168.5
930615,Woodcraft Close Covey,2024-01-27T08:00:00.000+00:00,busbar,,L1 Current (Min),A,97.0
930615,Woodcraft Close Covey,2024-01-27T08:00:00.000+00:00,busbar,,L1 Current (Max),A,202.88
930615,Woodcraft Close Covey,2024-01-27T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,124.75
930615,Woodcraft Close Covey,2024-01-27T08:00:00.000+00:00,transformer,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-27T08:00:00.000+00:00,ambient,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-27T07:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T07:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,1.31
930615,Woodcraft Close Covey,2024-01-27T07:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T07:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,11.56
930615,Woodcraft Close Covey,2024-01-27T07:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T07:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.12
930615,Woodcraft Close Covey,2024-01-27T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-27T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.0
930615,Woodcraft Close Covey,2024-01-27T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-27T07:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99234
930615,Woodcraft Close Covey,2024-01-27T07:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9512
930615,Woodcraft Close Covey,2024-01-27T07:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95917
930615,Woodcraft Close Covey,2024-01-27T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
930615,Woodcraft Close Covey,2024-01-27T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
930615,Woodcraft Close Covey,2024-01-27T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
930615,Woodcraft Close Covey,2024-01-27T07:50:00.000+00:00,feeder,4,N Current (Min),A,19.75
930615,Woodcraft Close Covey,2024-01-27T07:50:00.000+00:00,feeder,4,N Current (Max),A,38.38
930615,Woodcraft Close Covey,2024-01-27T07:50:00.000+00:00,feeder,4,N Current (RMS),A,29.62
930615,Woodcraft Close Covey,2024-01-27T07:50:00.000+00:00,feeder,4,L3 Current (Min),A,29.5
930615,Woodcraft Close Covey,2024-01-27T07:50:00.000+00:00,feeder,4,L3 Current (Max),A,53.0
930615,Woodcraft Close Covey,2024-01-27T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,42.0
930615,Woodcraft Close Covey,2024-01-27T07:50:00.000+00:00,feeder,4,L2 Current (Min),A,25.62
930615,Woodcraft Close Covey,2024-01-27T07:50:00.000+00:00,feeder,4,L2 Current (Max),A,40.12
930615,Woodcraft Close Covey,2024-01-27T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,30.12
930615,Woodcraft Close Covey,2024-01-27T07:50:00.000+00:00,feeder,4,L1 Current (Min),A,16.75
930615,Woodcraft Close Covey,2024-01-27T07:50:00.000+00:00,feeder,4,L1 Current (Max),A,28.25
930615,Woodcraft Close Covey,2024-01-27T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,20.62
930615,Woodcraft Close Covey,2024-01-27T07:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T07:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-17.81
930615,Woodcraft Close Covey,2024-01-27T07:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T07:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.88
930615,Woodcraft Close Covey,2024-01-27T07:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T07:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,11.0
930615,Woodcraft Close Covey,2024-01-27T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-27T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-27T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.0
930615,Woodcraft Close Covey,2024-01-27T07:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90829
930615,Woodcraft Close Covey,2024-01-27T07:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98627
930615,Woodcraft Close Covey,2024-01-27T07:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9696
930615,Woodcraft Close Covey,2024-01-27T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
930615,Woodcraft Close Covey,2024-01-27T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,22.0
930615,Woodcraft Close Covey,2024-01-27T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
930615,Woodcraft Close Covey,2024-01-27T07:50:00.000+00:00,feeder,3,N Current (Min),A,42.88
930615,Woodcraft Close Covey,2024-01-27T07:50:00.000+00:00,feeder,3,N Current (Max),A,137.62
930615,Woodcraft Close Covey,2024-01-27T07:50:00.000+00:00,feeder,3,N Current (RMS),A,72.0
930615,Woodcraft Close Covey,2024-01-27T07:50:00.000+00:00,feeder,3,L3 Current (Min),A,27.12
930615,Woodcraft Close Covey,2024-01-27T07:50:00.000+00:00,feeder,3,L3 Current (Max),A,48.62
930615,Woodcraft Close Covey,2024-01-27T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,31.5
930615,Woodcraft Close Covey,2024-01-27T07:50:00.000+00:00,feeder,3,L2 Current (Min),A,40.75
930615,Woodcraft Close Covey,2024-01-27T07:50:00.000+00:00,feeder,3,L2 Current (Max),A,149.38
930615,Woodcraft Close Covey,2024-01-27T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,86.25
930615,Woodcraft Close Covey,2024-01-27T07:50:00.000+00:00,feeder,3,L1 Current (Min),A,47.88
930615,Woodcraft Close Covey,2024-01-27T07:50:00.000+00:00,feeder,3,L1 Current (Max),A,137.62
930615,Woodcraft Close Covey,2024-01-27T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,63.88
930615,Woodcraft Close Covey,2024-01-27T07:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T07:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.44
930615,Woodcraft Close Covey,2024-01-27T07:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T07:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.94
930615,Woodcraft Close Covey,2024-01-27T07:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T07:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.06
930615,Woodcraft Close Covey,2024-01-27T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-27T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-27T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-27T07:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94253
930615,Woodcraft Close Covey,2024-01-27T07:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94662
930615,Woodcraft Close Covey,2024-01-27T07:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88132
930615,Woodcraft Close Covey,2024-01-27T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
930615,Woodcraft Close Covey,2024-01-27T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
930615,Woodcraft Close Covey,2024-01-27T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
930615,Woodcraft Close Covey,2024-01-27T07:50:00.000+00:00,feeder,2,N Current (Min),A,7.75
930615,Woodcraft Close Covey,2024-01-27T07:50:00.000+00:00,feeder,2,N Current (Max),A,26.12
930615,Woodcraft Close Covey,2024-01-27T07:50:00.000+00:00,feeder,2,N Current (RMS),A,17.5
930615,Woodcraft Close Covey,2024-01-27T07:50:00.000+00:00,feeder,2,L3 Current (Min),A,4.38
930615,Woodcraft Close Covey,2024-01-27T07:50:00.000+00:00,feeder,2,L3 Current (Max),A,19.25
930615,Woodcraft Close Covey,2024-01-27T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,8.75
930615,Woodcraft Close Covey,2024-01-27T07:50:00.000+00:00,feeder,2,L2 Current (Min),A,11.0
930615,Woodcraft Close Covey,2024-01-27T07:50:00.000+00:00,feeder,2,L2 Current (Max),A,28.5
930615,Woodcraft Close Covey,2024-01-27T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,19.88
930615,Woodcraft Close Covey,2024-01-27T07:50:00.000+00:00,feeder,2,L1 Current (Min),A,2.0
930615,Woodcraft Close Covey,2024-01-27T07:50:00.000+00:00,feeder,2,L1 Current (Max),A,2.38
930615,Woodcraft Close Covey,2024-01-27T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,2.12
930615,Woodcraft Close Covey,2024-01-27T07:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T07:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.75
930615,Woodcraft Close Covey,2024-01-27T07:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T07:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,3.88
930615,Woodcraft Close Covey,2024-01-27T07:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T07:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.87
930615,Woodcraft Close Covey,2024-01-27T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-27T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-27T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-27T07:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99652
930615,Woodcraft Close Covey,2024-01-27T07:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98096
930615,Woodcraft Close Covey,2024-01-27T07:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94983
930615,Woodcraft Close Covey,2024-01-27T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
930615,Woodcraft Close Covey,2024-01-27T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
930615,Woodcraft Close Covey,2024-01-27T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
930615,Woodcraft Close Covey,2024-01-27T07:50:00.000+00:00,feeder,1,N Current (Min),A,64.75
930615,Woodcraft Close Covey,2024-01-27T07:50:00.000+00:00,feeder,1,N Current (Max),A,50.75
930615,Woodcraft Close Covey,2024-01-27T07:50:00.000+00:00,feeder,1,L3 Current (Min),A,61.62
930615,Woodcraft Close Covey,2024-01-27T07:50:00.000+00:00,feeder,1,L3 Current (Max),A,83.12
930615,Woodcraft Close Covey,2024-01-27T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,69.5
930615,Woodcraft Close Covey,2024-01-27T07:50:00.000+00:00,feeder,1,L2 Current (Min),A,26.25
930615,Woodcraft Close Covey,2024-01-27T07:50:00.000+00:00,feeder,1,L2 Current (Max),A,40.88
930615,Woodcraft Close Covey,2024-01-27T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,30.88
930615,Woodcraft Close Covey,2024-01-27T07:50:00.000+00:00,feeder,1,L1 Current (Min),A,17.5
930615,Woodcraft Close Covey,2024-01-27T07:50:00.000+00:00,feeder,1,L1 Current (Max),A,30.88
930615,Woodcraft Close Covey,2024-01-27T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,20.88
930615,Woodcraft Close Covey,2024-01-27T07:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.58
930615,Woodcraft Close Covey,2024-01-27T07:50:00.000+00:00,busbar,,L3 Voltage (Max),V,249.03
930615,Woodcraft Close Covey,2024-01-27T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.19
930615,Woodcraft Close Covey,2024-01-27T07:50:00.000+00:00,busbar,,L2 Voltage (Min),V,253.44
930615,Woodcraft Close Covey,2024-01-27T07:50:00.000+00:00,busbar,,L2 Voltage (Max),V,255.53
930615,Woodcraft Close Covey,2024-01-27T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.25
930615,Woodcraft Close Covey,2024-01-27T07:50:00.000+00:00,busbar,,L1 Voltage (Min),V,247.33
930615,Woodcraft Close Covey,2024-01-27T07:50:00.000+00:00,busbar,,L1 Voltage (Max),V,249.53
930615,Woodcraft Close Covey,2024-01-27T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.36
930615,Woodcraft Close Covey,2024-01-27T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930615,Woodcraft Close Covey,2024-01-27T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
930615,Woodcraft Close Covey,2024-01-27T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
930615,Woodcraft Close Covey,2024-01-27T07:50:00.000+00:00,busbar,,L3 Active Power,kW,37.0
930615,Woodcraft Close Covey,2024-01-27T07:50:00.000+00:00,busbar,,L2 Active Power,kW,42.0
930615,Woodcraft Close Covey,2024-01-27T07:50:00.000+00:00,busbar,,L1 Active Power,kW,26.0
930615,Woodcraft Close Covey,2024-01-27T07:50:00.000+00:00,busbar,,N Current (Min),A,55.12
930615,Woodcraft Close Covey,2024-01-27T07:50:00.000+00:00,busbar,,N Current (Max),A,136.75
930615,Woodcraft Close Covey,2024-01-27T07:50:00.000+00:00,busbar,,N Current (RMS),A,93.38
930615,Woodcraft Close Covey,2024-01-27T07:50:00.000+00:00,busbar,,L3 Current (Min),A,124.88
930615,Woodcraft Close Covey,2024-01-27T07:50:00.000+00:00,busbar,,L3 Current (Max),A,188.12
930615,Woodcraft Close Covey,2024-01-27T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,150.0
930615,Woodcraft Close Covey,2024-01-27T07:50:00.000+00:00,busbar,,L2 Current (Min),A,111.88
930615,Woodcraft Close Covey,2024-01-27T07:50:00.000+00:00,busbar,,L2 Current (Max),A,227.38
930615,Woodcraft Close Covey,2024-01-27T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,166.0
930615,Woodcraft Close Covey,2024-01-27T07:50:00.000+00:00,busbar,,L1 Current (Min),A,85.25
930615,Woodcraft Close Covey,2024-01-27T07:50:00.000+00:00,busbar,,L1 Current (Max),A,170.25
930615,Woodcraft Close Covey,2024-01-27T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.25
930615,Woodcraft Close Covey,2024-01-27T07:50:00.000+00:00,transformer,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-27T07:50:00.000+00:00,ambient,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-27T07:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T07:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,2.19
930615,Woodcraft Close Covey,2024-01-27T07:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T07:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,14.06
930615,Woodcraft Close Covey,2024-01-27T07:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T07:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.12
930615,Woodcraft Close Covey,2024-01-27T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-27T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.0
930615,Woodcraft Close Covey,2024-01-27T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-27T07:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98621
930615,Woodcraft Close Covey,2024-01-27T07:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94949
930615,Woodcraft Close Covey,2024-01-27T07:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95743
930615,Woodcraft Close Covey,2024-01-27T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
930615,Woodcraft Close Covey,2024-01-27T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
930615,Woodcraft Close Covey,2024-01-27T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
930615,Woodcraft Close Covey,2024-01-27T07:40:00.000+00:00,feeder,4,N Current (Min),A,16.12
930615,Woodcraft Close Covey,2024-01-27T07:40:00.000+00:00,feeder,4,N Current (Max),A,29.12
930615,Woodcraft Close Covey,2024-01-27T07:40:00.000+00:00,feeder,4,N Current (RMS),A,20.88
930615,Woodcraft Close Covey,2024-01-27T07:40:00.000+00:00,feeder,4,L3 Current (Min),A,27.12
930615,Woodcraft Close Covey,2024-01-27T07:40:00.000+00:00,feeder,4,L3 Current (Max),A,43.62
930615,Woodcraft Close Covey,2024-01-27T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,31.0
930615,Woodcraft Close Covey,2024-01-27T07:40:00.000+00:00,feeder,4,L2 Current (Min),A,23.75
930615,Woodcraft Close Covey,2024-01-27T07:40:00.000+00:00,feeder,4,L2 Current (Max),A,37.12
930615,Woodcraft Close Covey,2024-01-27T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,29.12
930615,Woodcraft Close Covey,2024-01-27T07:40:00.000+00:00,feeder,4,L1 Current (Min),A,16.12
930615,Woodcraft Close Covey,2024-01-27T07:40:00.000+00:00,feeder,4,L1 Current (Max),A,26.62
930615,Woodcraft Close Covey,2024-01-27T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,20.75
930615,Woodcraft Close Covey,2024-01-27T07:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T07:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-15.0
930615,Woodcraft Close Covey,2024-01-27T07:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T07:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.06
930615,Woodcraft Close Covey,2024-01-27T07:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T07:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,10.75
930615,Woodcraft Close Covey,2024-01-27T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-27T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-27T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.0
930615,Woodcraft Close Covey,2024-01-27T07:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97388
930615,Woodcraft Close Covey,2024-01-27T07:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97989
930615,Woodcraft Close Covey,2024-01-27T07:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98068
930615,Woodcraft Close Covey,2024-01-27T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
930615,Woodcraft Close Covey,2024-01-27T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,17.0
930615,Woodcraft Close Covey,2024-01-27T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,19.0
930615,Woodcraft Close Covey,2024-01-27T07:40:00.000+00:00,feeder,3,N Current (Min),A,23.12
930615,Woodcraft Close Covey,2024-01-27T07:40:00.000+00:00,feeder,3,N Current (Max),A,109.5
930615,Woodcraft Close Covey,2024-01-27T07:40:00.000+00:00,feeder,3,N Current (RMS),A,41.0
930615,Woodcraft Close Covey,2024-01-27T07:40:00.000+00:00,feeder,3,L3 Current (Min),A,30.75
930615,Woodcraft Close Covey,2024-01-27T07:40:00.000+00:00,feeder,3,L3 Current (Max),A,81.0
930615,Woodcraft Close Covey,2024-01-27T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,52.88
930615,Woodcraft Close Covey,2024-01-27T07:40:00.000+00:00,feeder,3,L2 Current (Min),A,41.0
930615,Woodcraft Close Covey,2024-01-27T07:40:00.000+00:00,feeder,3,L2 Current (Max),A,115.88
930615,Woodcraft Close Covey,2024-01-27T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,66.88
930615,Woodcraft Close Covey,2024-01-27T07:40:00.000+00:00,feeder,3,L1 Current (Min),A,59.75
930615,Woodcraft Close Covey,2024-01-27T07:40:00.000+00:00,feeder,3,L1 Current (Max),A,162.62
930615,Woodcraft Close Covey,2024-01-27T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,78.62
930615,Woodcraft Close Covey,2024-01-27T07:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T07:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.13
930615,Woodcraft Close Covey,2024-01-27T07:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T07:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.44
930615,Woodcraft Close Covey,2024-01-27T07:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T07:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.13
930615,Woodcraft Close Covey,2024-01-27T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-27T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-27T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-27T07:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94406
930615,Woodcraft Close Covey,2024-01-27T07:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94037
930615,Woodcraft Close Covey,2024-01-27T07:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93442
930615,Woodcraft Close Covey,2024-01-27T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
930615,Woodcraft Close Covey,2024-01-27T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
930615,Woodcraft Close Covey,2024-01-27T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
930615,Woodcraft Close Covey,2024-01-27T07:40:00.000+00:00,feeder,2,N Current (Min),A,6.75
930615,Woodcraft Close Covey,2024-01-27T07:40:00.000+00:00,feeder,2,N Current (Max),A,24.88
930615,Woodcraft Close Covey,2024-01-27T07:40:00.000+00:00,feeder,2,N Current (RMS),A,12.5
930615,Woodcraft Close Covey,2024-01-27T07:40:00.000+00:00,feeder,2,L3 Current (Min),A,4.88
930615,Woodcraft Close Covey,2024-01-27T07:40:00.000+00:00,feeder,2,L3 Current (Max),A,28.62
930615,Woodcraft Close Covey,2024-01-27T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,11.12
930615,Woodcraft Close Covey,2024-01-27T07:40:00.000+00:00,feeder,2,L2 Current (Min),A,10.75
930615,Woodcraft Close Covey,2024-01-27T07:40:00.000+00:00,feeder,2,L2 Current (Max),A,33.25
930615,Woodcraft Close Covey,2024-01-27T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,17.0
930615,Woodcraft Close Covey,2024-01-27T07:40:00.000+00:00,feeder,2,L1 Current (Min),A,1.88
930615,Woodcraft Close Covey,2024-01-27T07:40:00.000+00:00,feeder,2,L1 Current (Max),A,15.75
930615,Woodcraft Close Covey,2024-01-27T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,5.38
930615,Woodcraft Close Covey,2024-01-27T07:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T07:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.06
930615,Woodcraft Close Covey,2024-01-27T07:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T07:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,4.94
930615,Woodcraft Close Covey,2024-01-27T07:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T07:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.69
930615,Woodcraft Close Covey,2024-01-27T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-27T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-27T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-27T07:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99503
930615,Woodcraft Close Covey,2024-01-27T07:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98138
930615,Woodcraft Close Covey,2024-01-27T07:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93625
930615,Woodcraft Close Covey,2024-01-27T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
930615,Woodcraft Close Covey,2024-01-27T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
930615,Woodcraft Close Covey,2024-01-27T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
930615,Woodcraft Close Covey,2024-01-27T07:40:00.000+00:00,feeder,1,N Current (Min),A,49.88
930615,Woodcraft Close Covey,2024-01-27T07:40:00.000+00:00,feeder,1,N Current (Max),A,39.12
930615,Woodcraft Close Covey,2024-01-27T07:40:00.000+00:00,feeder,1,L3 Current (Min),A,47.5
930615,Woodcraft Close Covey,2024-01-27T07:40:00.000+00:00,feeder,1,L3 Current (Max),A,66.38
930615,Woodcraft Close Covey,2024-01-27T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,56.25
930615,Woodcraft Close Covey,2024-01-27T07:40:00.000+00:00,feeder,1,L2 Current (Min),A,21.25
930615,Woodcraft Close Covey,2024-01-27T07:40:00.000+00:00,feeder,1,L2 Current (Max),A,41.62
930615,Woodcraft Close Covey,2024-01-27T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,29.0
930615,Woodcraft Close Covey,2024-01-27T07:40:00.000+00:00,feeder,1,L1 Current (Min),A,17.25
930615,Woodcraft Close Covey,2024-01-27T07:40:00.000+00:00,feeder,1,L1 Current (Max),A,31.88
930615,Woodcraft Close Covey,2024-01-27T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,19.75
930615,Woodcraft Close Covey,2024-01-27T07:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.47
930615,Woodcraft Close Covey,2024-01-27T07:40:00.000+00:00,busbar,,L3 Voltage (Max),V,248.16
930615,Woodcraft Close Covey,2024-01-27T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.41
930615,Woodcraft Close Covey,2024-01-27T07:40:00.000+00:00,busbar,,L2 Voltage (Min),V,253.67
930615,Woodcraft Close Covey,2024-01-27T07:40:00.000+00:00,busbar,,L2 Voltage (Max),V,255.55
930615,Woodcraft Close Covey,2024-01-27T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.66
930615,Woodcraft Close Covey,2024-01-27T07:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.3
930615,Woodcraft Close Covey,2024-01-27T07:40:00.000+00:00,busbar,,L1 Voltage (Max),V,249.45
930615,Woodcraft Close Covey,2024-01-27T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.72
930615,Woodcraft Close Covey,2024-01-27T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-27T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
930615,Woodcraft Close Covey,2024-01-27T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
930615,Woodcraft Close Covey,2024-01-27T07:40:00.000+00:00,busbar,,L3 Active Power,kW,37.0
930615,Woodcraft Close Covey,2024-01-27T07:40:00.000+00:00,busbar,,L2 Active Power,kW,35.0
930615,Woodcraft Close Covey,2024-01-27T07:40:00.000+00:00,busbar,,L1 Active Power,kW,30.0
930615,Woodcraft Close Covey,2024-01-27T07:40:00.000+00:00,busbar,,N Current (Min),A,54.5
930615,Woodcraft Close Covey,2024-01-27T07:40:00.000+00:00,busbar,,N Current (Max),A,97.0
930615,Woodcraft Close Covey,2024-01-27T07:40:00.000+00:00,busbar,,N Current (RMS),A,67.38
930615,Woodcraft Close Covey,2024-01-27T07:40:00.000+00:00,busbar,,L3 Current (Min),A,133.62
930615,Woodcraft Close Covey,2024-01-27T07:40:00.000+00:00,busbar,,L3 Current (Max),A,194.0
930615,Woodcraft Close Covey,2024-01-27T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,150.75
930615,Woodcraft Close Covey,2024-01-27T07:40:00.000+00:00,busbar,,L2 Current (Min),A,108.0
930615,Woodcraft Close Covey,2024-01-27T07:40:00.000+00:00,busbar,,L2 Current (Max),A,202.5
930615,Woodcraft Close Covey,2024-01-27T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,141.0
930615,Woodcraft Close Covey,2024-01-27T07:40:00.000+00:00,busbar,,L1 Current (Min),A,96.5
930615,Woodcraft Close Covey,2024-01-27T07:40:00.000+00:00,busbar,,L1 Current (Max),A,206.25
930615,Woodcraft Close Covey,2024-01-27T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,123.25
930615,Woodcraft Close Covey,2024-01-27T07:40:00.000+00:00,transformer,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-27T07:40:00.000+00:00,ambient,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-27T07:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T07:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,0.69
930615,Woodcraft Close Covey,2024-01-27T07:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T07:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,16.31
930615,Woodcraft Close Covey,2024-01-27T07:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T07:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.56
930615,Woodcraft Close Covey,2024-01-27T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-27T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.0
930615,Woodcraft Close Covey,2024-01-27T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-27T07:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98871
930615,Woodcraft Close Covey,2024-01-27T07:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95837
930615,Woodcraft Close Covey,2024-01-27T07:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97543
930615,Woodcraft Close Covey,2024-01-27T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
930615,Woodcraft Close Covey,2024-01-27T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
930615,Woodcraft Close Covey,2024-01-27T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
930615,Woodcraft Close Covey,2024-01-27T07:30:00.000+00:00,feeder,4,N Current (Min),A,12.62
930615,Woodcraft Close Covey,2024-01-27T07:30:00.000+00:00,feeder,4,N Current (Max),A,26.38
930615,Woodcraft Close Covey,2024-01-27T07:30:00.000+00:00,feeder,4,N Current (RMS),A,18.12
930615,Woodcraft Close Covey,2024-01-27T07:30:00.000+00:00,feeder,4,L3 Current (Min),A,25.88
930615,Woodcraft Close Covey,2024-01-27T07:30:00.000+00:00,feeder,4,L3 Current (Max),A,41.88
930615,Woodcraft Close Covey,2024-01-27T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,32.88
930615,Woodcraft Close Covey,2024-01-27T07:30:00.000+00:00,feeder,4,L2 Current (Min),A,23.88
930615,Woodcraft Close Covey,2024-01-27T07:30:00.000+00:00,feeder,4,L2 Current (Max),A,38.25
930615,Woodcraft Close Covey,2024-01-27T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,29.5
930615,Woodcraft Close Covey,2024-01-27T07:30:00.000+00:00,feeder,4,L1 Current (Min),A,23.5
930615,Woodcraft Close Covey,2024-01-27T07:30:00.000+00:00,feeder,4,L1 Current (Max),A,36.75
930615,Woodcraft Close Covey,2024-01-27T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,28.25
930615,Woodcraft Close Covey,2024-01-27T07:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T07:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.94
930615,Woodcraft Close Covey,2024-01-27T07:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T07:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,2.88
930615,Woodcraft Close Covey,2024-01-27T07:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T07:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,8.19
930615,Woodcraft Close Covey,2024-01-27T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-27T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-27T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
930615,Woodcraft Close Covey,2024-01-27T07:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99078
930615,Woodcraft Close Covey,2024-01-27T07:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98251
930615,Woodcraft Close Covey,2024-01-27T07:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98151
930615,Woodcraft Close Covey,2024-01-27T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
930615,Woodcraft Close Covey,2024-01-27T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,18.0
930615,Woodcraft Close Covey,2024-01-27T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
930615,Woodcraft Close Covey,2024-01-27T07:30:00.000+00:00,feeder,3,N Current (Min),A,20.75
930615,Woodcraft Close Covey,2024-01-27T07:30:00.000+00:00,feeder,3,N Current (Max),A,114.38
930615,Woodcraft Close Covey,2024-01-27T07:30:00.000+00:00,feeder,3,N Current (RMS),A,32.38
930615,Woodcraft Close Covey,2024-01-27T07:30:00.000+00:00,feeder,3,L3 Current (Min),A,48.88
930615,Woodcraft Close Covey,2024-01-27T07:30:00.000+00:00,feeder,3,L3 Current (Max),A,76.0
930615,Woodcraft Close Covey,2024-01-27T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,63.38
930615,Woodcraft Close Covey,2024-01-27T07:30:00.000+00:00,feeder,3,L2 Current (Min),A,43.38
930615,Woodcraft Close Covey,2024-01-27T07:30:00.000+00:00,feeder,3,L2 Current (Max),A,117.38
930615,Woodcraft Close Covey,2024-01-27T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,71.62
930615,Woodcraft Close Covey,2024-01-27T07:30:00.000+00:00,feeder,3,L1 Current (Min),A,53.88
930615,Woodcraft Close Covey,2024-01-27T07:30:00.000+00:00,feeder,3,L1 Current (Max),A,151.5
930615,Woodcraft Close Covey,2024-01-27T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,67.38
930615,Woodcraft Close Covey,2024-01-27T07:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T07:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.56
930615,Woodcraft Close Covey,2024-01-27T07:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T07:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.75
930615,Woodcraft Close Covey,2024-01-27T07:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T07:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.62
930615,Woodcraft Close Covey,2024-01-27T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-27T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-27T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-27T07:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.79678
930615,Woodcraft Close Covey,2024-01-27T07:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95047
930615,Woodcraft Close Covey,2024-01-27T07:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98975
930615,Woodcraft Close Covey,2024-01-27T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
930615,Woodcraft Close Covey,2024-01-27T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
930615,Woodcraft Close Covey,2024-01-27T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
930615,Woodcraft Close Covey,2024-01-27T07:30:00.000+00:00,feeder,2,N Current (Min),A,6.75
930615,Woodcraft Close Covey,2024-01-27T07:30:00.000+00:00,feeder,2,N Current (Max),A,34.38
930615,Woodcraft Close Covey,2024-01-27T07:30:00.000+00:00,feeder,2,N Current (RMS),A,14.38
930615,Woodcraft Close Covey,2024-01-27T07:30:00.000+00:00,feeder,2,L3 Current (Min),A,5.38
930615,Woodcraft Close Covey,2024-01-27T07:30:00.000+00:00,feeder,2,L3 Current (Max),A,19.12
930615,Woodcraft Close Covey,2024-01-27T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,7.12
930615,Woodcraft Close Covey,2024-01-27T07:30:00.000+00:00,feeder,2,L2 Current (Min),A,12.5
930615,Woodcraft Close Covey,2024-01-27T07:30:00.000+00:00,feeder,2,L2 Current (Max),A,38.25
930615,Woodcraft Close Covey,2024-01-27T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,17.62
930615,Woodcraft Close Covey,2024-01-27T07:30:00.000+00:00,feeder,2,L1 Current (Min),A,8.5
930615,Woodcraft Close Covey,2024-01-27T07:30:00.000+00:00,feeder,2,L1 Current (Max),A,17.12
930615,Woodcraft Close Covey,2024-01-27T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,9.0
930615,Woodcraft Close Covey,2024-01-27T07:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T07:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.81
930615,Woodcraft Close Covey,2024-01-27T07:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T07:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.75
930615,Woodcraft Close Covey,2024-01-27T07:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T07:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.25
930615,Woodcraft Close Covey,2024-01-27T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-27T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-27T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-27T07:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99454
930615,Woodcraft Close Covey,2024-01-27T07:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98889
930615,Woodcraft Close Covey,2024-01-27T07:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98257
930615,Woodcraft Close Covey,2024-01-27T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
930615,Woodcraft Close Covey,2024-01-27T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
930615,Woodcraft Close Covey,2024-01-27T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
930615,Woodcraft Close Covey,2024-01-27T07:30:00.000+00:00,feeder,1,N Current (Min),A,44.12
930615,Woodcraft Close Covey,2024-01-27T07:30:00.000+00:00,feeder,1,N Current (Max),A,26.0
930615,Woodcraft Close Covey,2024-01-27T07:30:00.000+00:00,feeder,1,L3 Current (Min),A,44.25
930615,Woodcraft Close Covey,2024-01-27T07:30:00.000+00:00,feeder,1,L3 Current (Max),A,73.88
930615,Woodcraft Close Covey,2024-01-27T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,55.12
930615,Woodcraft Close Covey,2024-01-27T07:30:00.000+00:00,feeder,1,L2 Current (Min),A,21.5
930615,Woodcraft Close Covey,2024-01-27T07:30:00.000+00:00,feeder,1,L2 Current (Max),A,63.38
930615,Woodcraft Close Covey,2024-01-27T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,41.75
930615,Woodcraft Close Covey,2024-01-27T07:30:00.000+00:00,feeder,1,L1 Current (Min),A,29.88
930615,Woodcraft Close Covey,2024-01-27T07:30:00.000+00:00,feeder,1,L1 Current (Max),A,46.75
930615,Woodcraft Close Covey,2024-01-27T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,37.75
930615,Woodcraft Close Covey,2024-01-27T07:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.38
930615,Woodcraft Close Covey,2024-01-27T07:30:00.000+00:00,busbar,,L3 Voltage (Max),V,248.44
930615,Woodcraft Close Covey,2024-01-27T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.89
930615,Woodcraft Close Covey,2024-01-27T07:30:00.000+00:00,busbar,,L2 Voltage (Min),V,253.67
930615,Woodcraft Close Covey,2024-01-27T07:30:00.000+00:00,busbar,,L2 Voltage (Max),V,255.03
930615,Woodcraft Close Covey,2024-01-27T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.17
930615,Woodcraft Close Covey,2024-01-27T07:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.36
930615,Woodcraft Close Covey,2024-01-27T07:30:00.000+00:00,busbar,,L1 Voltage (Max),V,248.75
930615,Woodcraft Close Covey,2024-01-27T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.28
930615,Woodcraft Close Covey,2024-01-27T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-27T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
930615,Woodcraft Close Covey,2024-01-27T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-27T07:30:00.000+00:00,busbar,,L3 Active Power,kW,39.0
930615,Woodcraft Close Covey,2024-01-27T07:30:00.000+00:00,busbar,,L2 Active Power,kW,40.0
930615,Woodcraft Close Covey,2024-01-27T07:30:00.000+00:00,busbar,,L1 Active Power,kW,35.0
930615,Woodcraft Close Covey,2024-01-27T07:30:00.000+00:00,busbar,,N Current (Min),A,51.62
930615,Woodcraft Close Covey,2024-01-27T07:30:00.000+00:00,busbar,,N Current (Max),A,107.88
930615,Woodcraft Close Covey,2024-01-27T07:30:00.000+00:00,busbar,,N Current (RMS),A,66.12
930615,Woodcraft Close Covey,2024-01-27T07:30:00.000+00:00,busbar,,L3 Current (Min),A,136.12
930615,Woodcraft Close Covey,2024-01-27T07:30:00.000+00:00,busbar,,L3 Current (Max),A,192.25
930615,Woodcraft Close Covey,2024-01-27T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,157.62
930615,Woodcraft Close Covey,2024-01-27T07:30:00.000+00:00,busbar,,L2 Current (Min),A,106.75
930615,Woodcraft Close Covey,2024-01-27T07:30:00.000+00:00,busbar,,L2 Current (Max),A,228.75
930615,Woodcraft Close Covey,2024-01-27T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,159.62
930615,Woodcraft Close Covey,2024-01-27T07:30:00.000+00:00,busbar,,L1 Current (Min),A,119.5
930615,Woodcraft Close Covey,2024-01-27T07:30:00.000+00:00,busbar,,L1 Current (Max),A,222.0
930615,Woodcraft Close Covey,2024-01-27T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,141.62
930615,Woodcraft Close Covey,2024-01-27T07:30:00.000+00:00,transformer,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-27T07:30:00.000+00:00,ambient,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-27T07:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T07:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,2.0
930615,Woodcraft Close Covey,2024-01-27T07:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T07:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,10.13
930615,Woodcraft Close Covey,2024-01-27T07:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T07:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.81
930615,Woodcraft Close Covey,2024-01-27T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-27T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.0
930615,Woodcraft Close Covey,2024-01-27T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-27T07:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98654
930615,Woodcraft Close Covey,2024-01-27T07:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94202
930615,Woodcraft Close Covey,2024-01-27T07:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96918
930615,Woodcraft Close Covey,2024-01-27T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
930615,Woodcraft Close Covey,2024-01-27T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
930615,Woodcraft Close Covey,2024-01-27T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
930615,Woodcraft Close Covey,2024-01-27T07:20:00.000+00:00,feeder,4,N Current (Min),A,12.5
930615,Woodcraft Close Covey,2024-01-27T07:20:00.000+00:00,feeder,4,N Current (Max),A,30.62
930615,Woodcraft Close Covey,2024-01-27T07:20:00.000+00:00,feeder,4,N Current (RMS),A,17.5
930615,Woodcraft Close Covey,2024-01-27T07:20:00.000+00:00,feeder,4,L3 Current (Min),A,26.0
930615,Woodcraft Close Covey,2024-01-27T07:20:00.000+00:00,feeder,4,L3 Current (Max),A,44.38
930615,Woodcraft Close Covey,2024-01-27T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,29.0
930615,Woodcraft Close Covey,2024-01-27T07:20:00.000+00:00,feeder,4,L2 Current (Min),A,22.88
930615,Woodcraft Close Covey,2024-01-27T07:20:00.000+00:00,feeder,4,L2 Current (Max),A,33.62
930615,Woodcraft Close Covey,2024-01-27T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,24.88
930615,Woodcraft Close Covey,2024-01-27T07:20:00.000+00:00,feeder,4,L1 Current (Min),A,21.88
930615,Woodcraft Close Covey,2024-01-27T07:20:00.000+00:00,feeder,4,L1 Current (Max),A,36.25
930615,Woodcraft Close Covey,2024-01-27T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,26.88
930615,Woodcraft Close Covey,2024-01-27T07:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T07:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.19
930615,Woodcraft Close Covey,2024-01-27T07:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T07:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.25
930615,Woodcraft Close Covey,2024-01-27T07:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T07:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,8.5
930615,Woodcraft Close Covey,2024-01-27T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-27T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-27T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
930615,Woodcraft Close Covey,2024-01-27T07:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98816
930615,Woodcraft Close Covey,2024-01-27T07:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9809
930615,Woodcraft Close Covey,2024-01-27T07:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9794
930615,Woodcraft Close Covey,2024-01-27T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
930615,Woodcraft Close Covey,2024-01-27T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,19.0
930615,Woodcraft Close Covey,2024-01-27T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
930615,Woodcraft Close Covey,2024-01-27T07:20:00.000+00:00,feeder,3,N Current (Min),A,20.25
930615,Woodcraft Close Covey,2024-01-27T07:20:00.000+00:00,feeder,3,N Current (Max),A,90.25
930615,Woodcraft Close Covey,2024-01-27T07:20:00.000+00:00,feeder,3,N Current (RMS),A,38.12
930615,Woodcraft Close Covey,2024-01-27T07:20:00.000+00:00,feeder,3,L3 Current (Min),A,34.0
930615,Woodcraft Close Covey,2024-01-27T07:20:00.000+00:00,feeder,3,L3 Current (Max),A,76.25
930615,Woodcraft Close Covey,2024-01-27T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,60.12
930615,Woodcraft Close Covey,2024-01-27T07:20:00.000+00:00,feeder,3,L2 Current (Min),A,48.25
930615,Woodcraft Close Covey,2024-01-27T07:20:00.000+00:00,feeder,3,L2 Current (Max),A,119.5
930615,Woodcraft Close Covey,2024-01-27T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,75.88
930615,Woodcraft Close Covey,2024-01-27T07:20:00.000+00:00,feeder,3,L1 Current (Min),A,51.0
930615,Woodcraft Close Covey,2024-01-27T07:20:00.000+00:00,feeder,3,L1 Current (Max),A,135.62
930615,Woodcraft Close Covey,2024-01-27T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,66.75
930615,Woodcraft Close Covey,2024-01-27T07:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T07:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.0
930615,Woodcraft Close Covey,2024-01-27T07:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T07:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.56
930615,Woodcraft Close Covey,2024-01-27T07:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T07:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.81
930615,Woodcraft Close Covey,2024-01-27T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-27T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-27T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-27T07:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.79806
930615,Woodcraft Close Covey,2024-01-27T07:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93011
930615,Woodcraft Close Covey,2024-01-27T07:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99179
930615,Woodcraft Close Covey,2024-01-27T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
930615,Woodcraft Close Covey,2024-01-27T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
930615,Woodcraft Close Covey,2024-01-27T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
930615,Woodcraft Close Covey,2024-01-27T07:20:00.000+00:00,feeder,2,N Current (Min),A,6.5
930615,Woodcraft Close Covey,2024-01-27T07:20:00.000+00:00,feeder,2,N Current (Max),A,21.38
930615,Woodcraft Close Covey,2024-01-27T07:20:00.000+00:00,feeder,2,N Current (RMS),A,11.88
930615,Woodcraft Close Covey,2024-01-27T07:20:00.000+00:00,feeder,2,L3 Current (Min),A,5.12
