Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930615,Woodcraft Close Covey,2024-01-27T07:20:00.000+00:00,feeder,2,L3 Current (Max),A,24.38
930615,Woodcraft Close Covey,2024-01-27T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,7.25
930615,Woodcraft Close Covey,2024-01-27T07:20:00.000+00:00,feeder,2,L2 Current (Min),A,11.75
930615,Woodcraft Close Covey,2024-01-27T07:20:00.000+00:00,feeder,2,L2 Current (Max),A,15.88
930615,Woodcraft Close Covey,2024-01-27T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,13.0
930615,Woodcraft Close Covey,2024-01-27T07:20:00.000+00:00,feeder,2,L1 Current (Min),A,8.75
930615,Woodcraft Close Covey,2024-01-27T07:20:00.000+00:00,feeder,2,L1 Current (Max),A,26.5
930615,Woodcraft Close Covey,2024-01-27T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,12.88
930615,Woodcraft Close Covey,2024-01-27T07:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T07:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.69
930615,Woodcraft Close Covey,2024-01-27T07:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T07:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.75
930615,Woodcraft Close Covey,2024-01-27T07:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T07:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.19
930615,Woodcraft Close Covey,2024-01-27T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-27T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-27T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-27T07:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99438
930615,Woodcraft Close Covey,2024-01-27T07:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97537
930615,Woodcraft Close Covey,2024-01-27T07:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98096
930615,Woodcraft Close Covey,2024-01-27T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
930615,Woodcraft Close Covey,2024-01-27T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
930615,Woodcraft Close Covey,2024-01-27T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
930615,Woodcraft Close Covey,2024-01-27T07:20:00.000+00:00,feeder,1,N Current (Min),A,62.0
930615,Woodcraft Close Covey,2024-01-27T07:20:00.000+00:00,feeder,1,N Current (Max),A,33.75
930615,Woodcraft Close Covey,2024-01-27T07:20:00.000+00:00,feeder,1,L3 Current (Min),A,43.5
930615,Woodcraft Close Covey,2024-01-27T07:20:00.000+00:00,feeder,1,L3 Current (Max),A,82.62
930615,Woodcraft Close Covey,2024-01-27T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,56.0
930615,Woodcraft Close Covey,2024-01-27T07:20:00.000+00:00,feeder,1,L2 Current (Min),A,20.38
930615,Woodcraft Close Covey,2024-01-27T07:20:00.000+00:00,feeder,1,L2 Current (Max),A,49.62
930615,Woodcraft Close Covey,2024-01-27T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,27.12
930615,Woodcraft Close Covey,2024-01-27T07:20:00.000+00:00,feeder,1,L1 Current (Min),A,28.38
930615,Woodcraft Close Covey,2024-01-27T07:20:00.000+00:00,feeder,1,L1 Current (Max),A,62.5
930615,Woodcraft Close Covey,2024-01-27T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,40.12
930615,Woodcraft Close Covey,2024-01-27T07:20:00.000+00:00,busbar,,L3 Voltage (Min),V,247.06
930615,Woodcraft Close Covey,2024-01-27T07:20:00.000+00:00,busbar,,L3 Voltage (Max),V,249.02
930615,Woodcraft Close Covey,2024-01-27T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.72
930615,Woodcraft Close Covey,2024-01-27T07:20:00.000+00:00,busbar,,L2 Voltage (Min),V,254.39
930615,Woodcraft Close Covey,2024-01-27T07:20:00.000+00:00,busbar,,L2 Voltage (Max),V,255.86
930615,Woodcraft Close Covey,2024-01-27T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,255.03
930615,Woodcraft Close Covey,2024-01-27T07:20:00.000+00:00,busbar,,L1 Voltage (Min),V,247.72
930615,Woodcraft Close Covey,2024-01-27T07:20:00.000+00:00,busbar,,L1 Voltage (Max),V,249.56
930615,Woodcraft Close Covey,2024-01-27T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.83
930615,Woodcraft Close Covey,2024-01-27T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-27T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
930615,Woodcraft Close Covey,2024-01-27T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-27T07:20:00.000+00:00,busbar,,L3 Active Power,kW,37.0
930615,Woodcraft Close Covey,2024-01-27T07:20:00.000+00:00,busbar,,L2 Active Power,kW,35.0
930615,Woodcraft Close Covey,2024-01-27T07:20:00.000+00:00,busbar,,L1 Active Power,kW,36.0
930615,Woodcraft Close Covey,2024-01-27T07:20:00.000+00:00,busbar,,N Current (Min),A,49.62
930615,Woodcraft Close Covey,2024-01-27T07:20:00.000+00:00,busbar,,N Current (Max),A,97.38
930615,Woodcraft Close Covey,2024-01-27T07:20:00.000+00:00,busbar,,N Current (RMS),A,62.38
930615,Woodcraft Close Covey,2024-01-27T07:20:00.000+00:00,busbar,,L3 Current (Min),A,127.75
930615,Woodcraft Close Covey,2024-01-27T07:20:00.000+00:00,busbar,,L3 Current (Max),A,198.88
930615,Woodcraft Close Covey,2024-01-27T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,151.62
930615,Woodcraft Close Covey,2024-01-27T07:20:00.000+00:00,busbar,,L2 Current (Min),A,104.0
930615,Woodcraft Close Covey,2024-01-27T07:20:00.000+00:00,busbar,,L2 Current (Max),A,200.25
930615,Woodcraft Close Covey,2024-01-27T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,139.75
930615,Woodcraft Close Covey,2024-01-27T07:20:00.000+00:00,busbar,,L1 Current (Min),A,125.62
930615,Woodcraft Close Covey,2024-01-27T07:20:00.000+00:00,busbar,,L1 Current (Max),A,230.62
930615,Woodcraft Close Covey,2024-01-27T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,145.62
930615,Woodcraft Close Covey,2024-01-27T07:20:00.000+00:00,transformer,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-27T07:20:00.000+00:00,ambient,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-27T07:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T07:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,2.81
930615,Woodcraft Close Covey,2024-01-27T07:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T07:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,15.87
930615,Woodcraft Close Covey,2024-01-27T07:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T07:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.25
930615,Woodcraft Close Covey,2024-01-27T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-27T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.0
930615,Woodcraft Close Covey,2024-01-27T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-27T07:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98517
930615,Woodcraft Close Covey,2024-01-27T07:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93997
930615,Woodcraft Close Covey,2024-01-27T07:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97031
930615,Woodcraft Close Covey,2024-01-27T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
930615,Woodcraft Close Covey,2024-01-27T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
930615,Woodcraft Close Covey,2024-01-27T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
930615,Woodcraft Close Covey,2024-01-27T07:10:00.000+00:00,feeder,4,N Current (Min),A,13.25
930615,Woodcraft Close Covey,2024-01-27T07:10:00.000+00:00,feeder,4,N Current (Max),A,21.25
930615,Woodcraft Close Covey,2024-01-27T07:10:00.000+00:00,feeder,4,N Current (RMS),A,16.25
930615,Woodcraft Close Covey,2024-01-27T07:10:00.000+00:00,feeder,4,L3 Current (Min),A,25.75
930615,Woodcraft Close Covey,2024-01-27T07:10:00.000+00:00,feeder,4,L3 Current (Max),A,33.12
930615,Woodcraft Close Covey,2024-01-27T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,27.0
930615,Woodcraft Close Covey,2024-01-27T07:10:00.000+00:00,feeder,4,L2 Current (Min),A,23.25
930615,Woodcraft Close Covey,2024-01-27T07:10:00.000+00:00,feeder,4,L2 Current (Max),A,32.75
930615,Woodcraft Close Covey,2024-01-27T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,25.5
930615,Woodcraft Close Covey,2024-01-27T07:10:00.000+00:00,feeder,4,L1 Current (Min),A,19.62
930615,Woodcraft Close Covey,2024-01-27T07:10:00.000+00:00,feeder,4,L1 Current (Max),A,39.0
930615,Woodcraft Close Covey,2024-01-27T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,27.0
930615,Woodcraft Close Covey,2024-01-27T07:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T07:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.0
930615,Woodcraft Close Covey,2024-01-27T07:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T07:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,8.25
930615,Woodcraft Close Covey,2024-01-27T07:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T07:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.0
930615,Woodcraft Close Covey,2024-01-27T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-27T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-27T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
930615,Woodcraft Close Covey,2024-01-27T07:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99289
930615,Woodcraft Close Covey,2024-01-27T07:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98334
930615,Woodcraft Close Covey,2024-01-27T07:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96994
930615,Woodcraft Close Covey,2024-01-27T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,19.0
930615,Woodcraft Close Covey,2024-01-27T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,19.0
930615,Woodcraft Close Covey,2024-01-27T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
930615,Woodcraft Close Covey,2024-01-27T07:10:00.000+00:00,feeder,3,N Current (Min),A,22.12
930615,Woodcraft Close Covey,2024-01-27T07:10:00.000+00:00,feeder,3,N Current (Max),A,84.12
930615,Woodcraft Close Covey,2024-01-27T07:10:00.000+00:00,feeder,3,N Current (RMS),A,40.62
930615,Woodcraft Close Covey,2024-01-27T07:10:00.000+00:00,feeder,3,L3 Current (Min),A,58.12
930615,Woodcraft Close Covey,2024-01-27T07:10:00.000+00:00,feeder,3,L3 Current (Max),A,98.0
930615,Woodcraft Close Covey,2024-01-27T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,78.12
930615,Woodcraft Close Covey,2024-01-27T07:10:00.000+00:00,feeder,3,L2 Current (Min),A,43.88
930615,Woodcraft Close Covey,2024-01-27T07:10:00.000+00:00,feeder,3,L2 Current (Max),A,139.38
930615,Woodcraft Close Covey,2024-01-27T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,77.0
930615,Woodcraft Close Covey,2024-01-27T07:10:00.000+00:00,feeder,3,L1 Current (Min),A,41.12
930615,Woodcraft Close Covey,2024-01-27T07:10:00.000+00:00,feeder,3,L1 Current (Max),A,136.62
930615,Woodcraft Close Covey,2024-01-27T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,57.38
930615,Woodcraft Close Covey,2024-01-27T07:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T07:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-23.25
930615,Woodcraft Close Covey,2024-01-27T07:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T07:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.75
930615,Woodcraft Close Covey,2024-01-27T07:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T07:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.88
930615,Woodcraft Close Covey,2024-01-27T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-27T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-27T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-27T07:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.81698
930615,Woodcraft Close Covey,2024-01-27T07:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94797
930615,Woodcraft Close Covey,2024-01-27T07:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98895
930615,Woodcraft Close Covey,2024-01-27T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
930615,Woodcraft Close Covey,2024-01-27T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
930615,Woodcraft Close Covey,2024-01-27T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
930615,Woodcraft Close Covey,2024-01-27T07:10:00.000+00:00,feeder,2,N Current (Min),A,7.0
930615,Woodcraft Close Covey,2024-01-27T07:10:00.000+00:00,feeder,2,N Current (Max),A,18.62
930615,Woodcraft Close Covey,2024-01-27T07:10:00.000+00:00,feeder,2,N Current (RMS),A,11.38
930615,Woodcraft Close Covey,2024-01-27T07:10:00.000+00:00,feeder,2,L3 Current (Min),A,4.38
930615,Woodcraft Close Covey,2024-01-27T07:10:00.000+00:00,feeder,2,L3 Current (Max),A,18.88
930615,Woodcraft Close Covey,2024-01-27T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,8.5
930615,Woodcraft Close Covey,2024-01-27T07:10:00.000+00:00,feeder,2,L2 Current (Min),A,13.12
930615,Woodcraft Close Covey,2024-01-27T07:10:00.000+00:00,feeder,2,L2 Current (Max),A,22.62
930615,Woodcraft Close Covey,2024-01-27T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,14.5
930615,Woodcraft Close Covey,2024-01-27T07:10:00.000+00:00,feeder,2,L1 Current (Min),A,8.62
930615,Woodcraft Close Covey,2024-01-27T07:10:00.000+00:00,feeder,2,L1 Current (Max),A,20.75
930615,Woodcraft Close Covey,2024-01-27T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,10.0
930615,Woodcraft Close Covey,2024-01-27T07:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T07:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.81
930615,Woodcraft Close Covey,2024-01-27T07:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T07:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.31
930615,Woodcraft Close Covey,2024-01-27T07:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T07:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.06
930615,Woodcraft Close Covey,2024-01-27T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-27T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-27T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-27T07:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99295
930615,Woodcraft Close Covey,2024-01-27T07:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97711
930615,Woodcraft Close Covey,2024-01-27T07:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97382
930615,Woodcraft Close Covey,2024-01-27T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
930615,Woodcraft Close Covey,2024-01-27T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
930615,Woodcraft Close Covey,2024-01-27T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
930615,Woodcraft Close Covey,2024-01-27T07:10:00.000+00:00,feeder,1,N Current (Min),A,51.12
930615,Woodcraft Close Covey,2024-01-27T07:10:00.000+00:00,feeder,1,N Current (Max),A,26.25
930615,Woodcraft Close Covey,2024-01-27T07:10:00.000+00:00,feeder,1,L3 Current (Min),A,39.38
930615,Woodcraft Close Covey,2024-01-27T07:10:00.000+00:00,feeder,1,L3 Current (Max),A,72.0
930615,Woodcraft Close Covey,2024-01-27T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,46.88
930615,Woodcraft Close Covey,2024-01-27T07:10:00.000+00:00,feeder,1,L2 Current (Min),A,21.25
930615,Woodcraft Close Covey,2024-01-27T07:10:00.000+00:00,feeder,1,L2 Current (Max),A,45.0
930615,Woodcraft Close Covey,2024-01-27T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,28.62
930615,Woodcraft Close Covey,2024-01-27T07:10:00.000+00:00,feeder,1,L1 Current (Min),A,19.62
930615,Woodcraft Close Covey,2024-01-27T07:10:00.000+00:00,feeder,1,L1 Current (Max),A,48.62
930615,Woodcraft Close Covey,2024-01-27T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,32.75
930615,Woodcraft Close Covey,2024-01-27T07:10:00.000+00:00,busbar,,L3 Voltage (Min),V,247.47
930615,Woodcraft Close Covey,2024-01-27T07:10:00.000+00:00,busbar,,L3 Voltage (Max),V,248.95
930615,Woodcraft Close Covey,2024-01-27T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.98
930615,Woodcraft Close Covey,2024-01-27T07:10:00.000+00:00,busbar,,L2 Voltage (Min),V,254.5
930615,Woodcraft Close Covey,2024-01-27T07:10:00.000+00:00,busbar,,L2 Voltage (Max),V,255.44
930615,Woodcraft Close Covey,2024-01-27T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.98
930615,Woodcraft Close Covey,2024-01-27T07:10:00.000+00:00,busbar,,L1 Voltage (Min),V,247.05
930615,Woodcraft Close Covey,2024-01-27T07:10:00.000+00:00,busbar,,L1 Voltage (Max),V,249.58
930615,Woodcraft Close Covey,2024-01-27T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.05
930615,Woodcraft Close Covey,2024-01-27T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-27T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
930615,Woodcraft Close Covey,2024-01-27T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-27T07:10:00.000+00:00,busbar,,L3 Active Power,kW,39.0
930615,Woodcraft Close Covey,2024-01-27T07:10:00.000+00:00,busbar,,L2 Active Power,kW,36.0
930615,Woodcraft Close Covey,2024-01-27T07:10:00.000+00:00,busbar,,L1 Active Power,kW,31.0
930615,Woodcraft Close Covey,2024-01-27T07:10:00.000+00:00,busbar,,N Current (Min),A,48.62
930615,Woodcraft Close Covey,2024-01-27T07:10:00.000+00:00,busbar,,N Current (Max),A,107.12
930615,Woodcraft Close Covey,2024-01-27T07:10:00.000+00:00,busbar,,N Current (RMS),A,71.0
930615,Woodcraft Close Covey,2024-01-27T07:10:00.000+00:00,busbar,,L3 Current (Min),A,143.25
930615,Woodcraft Close Covey,2024-01-27T07:10:00.000+00:00,busbar,,L3 Current (Max),A,187.88
930615,Woodcraft Close Covey,2024-01-27T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,159.88
930615,Woodcraft Close Covey,2024-01-27T07:10:00.000+00:00,busbar,,L2 Current (Min),A,116.38
930615,Woodcraft Close Covey,2024-01-27T07:10:00.000+00:00,busbar,,L2 Current (Max),A,212.25
930615,Woodcraft Close Covey,2024-01-27T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,144.62
930615,Woodcraft Close Covey,2024-01-27T07:10:00.000+00:00,busbar,,L1 Current (Min),A,102.62
930615,Woodcraft Close Covey,2024-01-27T07:10:00.000+00:00,busbar,,L1 Current (Max),A,204.12
930615,Woodcraft Close Covey,2024-01-27T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,125.88
930615,Woodcraft Close Covey,2024-01-27T07:10:00.000+00:00,transformer,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-27T07:10:00.000+00:00,ambient,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-27T07:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T07:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-0.81
930615,Woodcraft Close Covey,2024-01-27T07:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T07:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,14.19
930615,Woodcraft Close Covey,2024-01-27T07:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T07:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.19
930615,Woodcraft Close Covey,2024-01-27T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-27T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-27T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-27T07:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.987
930615,Woodcraft Close Covey,2024-01-27T07:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9552
930615,Woodcraft Close Covey,2024-01-27T07:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95569
930615,Woodcraft Close Covey,2024-01-27T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
930615,Woodcraft Close Covey,2024-01-27T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
930615,Woodcraft Close Covey,2024-01-27T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
930615,Woodcraft Close Covey,2024-01-27T07:00:00.000+00:00,feeder,4,N Current (Min),A,13.12
930615,Woodcraft Close Covey,2024-01-27T07:00:00.000+00:00,feeder,4,N Current (Max),A,66.38
930615,Woodcraft Close Covey,2024-01-27T07:00:00.000+00:00,feeder,4,N Current (RMS),A,18.25
930615,Woodcraft Close Covey,2024-01-27T07:00:00.000+00:00,feeder,4,L3 Current (Min),A,26.0
930615,Woodcraft Close Covey,2024-01-27T07:00:00.000+00:00,feeder,4,L3 Current (Max),A,40.88
930615,Woodcraft Close Covey,2024-01-27T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,28.5
930615,Woodcraft Close Covey,2024-01-27T07:00:00.000+00:00,feeder,4,L2 Current (Min),A,18.62
930615,Woodcraft Close Covey,2024-01-27T07:00:00.000+00:00,feeder,4,L2 Current (Max),A,81.88
930615,Woodcraft Close Covey,2024-01-27T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,26.12
930615,Woodcraft Close Covey,2024-01-27T07:00:00.000+00:00,feeder,4,L1 Current (Min),A,15.25
930615,Woodcraft Close Covey,2024-01-27T07:00:00.000+00:00,feeder,4,L1 Current (Max),A,26.25
930615,Woodcraft Close Covey,2024-01-27T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,20.25
930615,Woodcraft Close Covey,2024-01-27T07:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T07:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.31
930615,Woodcraft Close Covey,2024-01-27T07:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T07:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,4.5
930615,Woodcraft Close Covey,2024-01-27T07:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T07:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,14.63
930615,Woodcraft Close Covey,2024-01-27T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
930615,Woodcraft Close Covey,2024-01-27T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-27T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.0
930615,Woodcraft Close Covey,2024-01-27T07:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98688
930615,Woodcraft Close Covey,2024-01-27T07:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97708
930615,Woodcraft Close Covey,2024-01-27T07:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96701
930615,Woodcraft Close Covey,2024-01-27T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,21.0
930615,Woodcraft Close Covey,2024-01-27T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,16.0
930615,Woodcraft Close Covey,2024-01-27T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
930615,Woodcraft Close Covey,2024-01-27T07:00:00.000+00:00,feeder,3,N Current (Min),A,21.12
930615,Woodcraft Close Covey,2024-01-27T07:00:00.000+00:00,feeder,3,N Current (Max),A,73.62
930615,Woodcraft Close Covey,2024-01-27T07:00:00.000+00:00,feeder,3,N Current (RMS),A,42.88
930615,Woodcraft Close Covey,2024-01-27T07:00:00.000+00:00,feeder,3,L3 Current (Min),A,65.75
930615,Woodcraft Close Covey,2024-01-27T07:00:00.000+00:00,feeder,3,L3 Current (Max),A,118.38
930615,Woodcraft Close Covey,2024-01-27T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,86.25
930615,Woodcraft Close Covey,2024-01-27T07:00:00.000+00:00,feeder,3,L2 Current (Min),A,43.62
930615,Woodcraft Close Covey,2024-01-27T07:00:00.000+00:00,feeder,3,L2 Current (Max),A,101.25
930615,Woodcraft Close Covey,2024-01-27T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,64.0
930615,Woodcraft Close Covey,2024-01-27T07:00:00.000+00:00,feeder,3,L1 Current (Min),A,46.62
930615,Woodcraft Close Covey,2024-01-27T07:00:00.000+00:00,feeder,3,L1 Current (Max),A,145.62
930615,Woodcraft Close Covey,2024-01-27T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,56.25
930615,Woodcraft Close Covey,2024-01-27T07:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T07:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-37.37
930615,Woodcraft Close Covey,2024-01-27T07:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T07:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.19
930615,Woodcraft Close Covey,2024-01-27T07:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T07:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.19
930615,Woodcraft Close Covey,2024-01-27T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-27T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-27T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-27T07:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.80929
930615,Woodcraft Close Covey,2024-01-27T07:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93695
930615,Woodcraft Close Covey,2024-01-27T07:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99301
930615,Woodcraft Close Covey,2024-01-27T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
930615,Woodcraft Close Covey,2024-01-27T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
930615,Woodcraft Close Covey,2024-01-27T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
930615,Woodcraft Close Covey,2024-01-27T07:00:00.000+00:00,feeder,2,N Current (Min),A,7.5
930615,Woodcraft Close Covey,2024-01-27T07:00:00.000+00:00,feeder,2,N Current (Max),A,16.62
930615,Woodcraft Close Covey,2024-01-27T07:00:00.000+00:00,feeder,2,N Current (RMS),A,10.38
930615,Woodcraft Close Covey,2024-01-27T07:00:00.000+00:00,feeder,2,L3 Current (Min),A,4.5
930615,Woodcraft Close Covey,2024-01-27T07:00:00.000+00:00,feeder,2,L3 Current (Max),A,18.25
930615,Woodcraft Close Covey,2024-01-27T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,8.12
930615,Woodcraft Close Covey,2024-01-27T07:00:00.000+00:00,feeder,2,L2 Current (Min),A,11.62
930615,Woodcraft Close Covey,2024-01-27T07:00:00.000+00:00,feeder,2,L2 Current (Max),A,22.75
930615,Woodcraft Close Covey,2024-01-27T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,13.62
930615,Woodcraft Close Covey,2024-01-27T07:00:00.000+00:00,feeder,2,L1 Current (Min),A,12.75
930615,Woodcraft Close Covey,2024-01-27T07:00:00.000+00:00,feeder,2,L1 Current (Max),A,13.5
930615,Woodcraft Close Covey,2024-01-27T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,13.0
930615,Woodcraft Close Covey,2024-01-27T07:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T07:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.69
930615,Woodcraft Close Covey,2024-01-27T07:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T07:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.25
930615,Woodcraft Close Covey,2024-01-27T07:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T07:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.62
930615,Woodcraft Close Covey,2024-01-27T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-27T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-27T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-27T07:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99438
930615,Woodcraft Close Covey,2024-01-27T07:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99432
930615,Woodcraft Close Covey,2024-01-27T07:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98145
930615,Woodcraft Close Covey,2024-01-27T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
930615,Woodcraft Close Covey,2024-01-27T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
930615,Woodcraft Close Covey,2024-01-27T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
930615,Woodcraft Close Covey,2024-01-27T07:00:00.000+00:00,feeder,1,N Current (Min),A,42.38
930615,Woodcraft Close Covey,2024-01-27T07:00:00.000+00:00,feeder,1,N Current (Max),A,28.25
930615,Woodcraft Close Covey,2024-01-27T07:00:00.000+00:00,feeder,1,L3 Current (Min),A,42.5
930615,Woodcraft Close Covey,2024-01-27T07:00:00.000+00:00,feeder,1,L3 Current (Max),A,68.25
930615,Woodcraft Close Covey,2024-01-27T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,51.75
930615,Woodcraft Close Covey,2024-01-27T07:00:00.000+00:00,feeder,1,L2 Current (Min),A,37.38
930615,Woodcraft Close Covey,2024-01-27T07:00:00.000+00:00,feeder,1,L2 Current (Max),A,75.12
930615,Woodcraft Close Covey,2024-01-27T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,57.38
930615,Woodcraft Close Covey,2024-01-27T07:00:00.000+00:00,feeder,1,L1 Current (Min),A,26.38
930615,Woodcraft Close Covey,2024-01-27T07:00:00.000+00:00,feeder,1,L1 Current (Max),A,64.5
930615,Woodcraft Close Covey,2024-01-27T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,37.25
930615,Woodcraft Close Covey,2024-01-27T07:00:00.000+00:00,busbar,,L3 Voltage (Min),V,247.25
930615,Woodcraft Close Covey,2024-01-27T07:00:00.000+00:00,busbar,,L3 Voltage (Max),V,249.8
930615,Woodcraft Close Covey,2024-01-27T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.03
930615,Woodcraft Close Covey,2024-01-27T07:00:00.000+00:00,busbar,,L2 Voltage (Min),V,254.34
930615,Woodcraft Close Covey,2024-01-27T07:00:00.000+00:00,busbar,,L2 Voltage (Max),V,256.38
930615,Woodcraft Close Covey,2024-01-27T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,255.0
930615,Woodcraft Close Covey,2024-01-27T07:00:00.000+00:00,busbar,,L1 Voltage (Min),V,247.61
930615,Woodcraft Close Covey,2024-01-27T07:00:00.000+00:00,busbar,,L1 Voltage (Max),V,249.73
930615,Woodcraft Close Covey,2024-01-27T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.19
930615,Woodcraft Close Covey,2024-01-27T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930615,Woodcraft Close Covey,2024-01-27T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
930615,Woodcraft Close Covey,2024-01-27T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-27T07:00:00.000+00:00,busbar,,L3 Active Power,kW,43.0
930615,Woodcraft Close Covey,2024-01-27T07:00:00.000+00:00,busbar,,L2 Active Power,kW,40.0
930615,Woodcraft Close Covey,2024-01-27T07:00:00.000+00:00,busbar,,L1 Active Power,kW,31.0
930615,Woodcraft Close Covey,2024-01-27T07:00:00.000+00:00,busbar,,N Current (Min),A,50.75
930615,Woodcraft Close Covey,2024-01-27T07:00:00.000+00:00,busbar,,N Current (Max),A,138.38
930615,Woodcraft Close Covey,2024-01-27T07:00:00.000+00:00,busbar,,N Current (RMS),A,83.0
930615,Woodcraft Close Covey,2024-01-27T07:00:00.000+00:00,busbar,,L3 Current (Min),A,148.75
930615,Woodcraft Close Covey,2024-01-27T07:00:00.000+00:00,busbar,,L3 Current (Max),A,205.5
930615,Woodcraft Close Covey,2024-01-27T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,173.75
930615,Woodcraft Close Covey,2024-01-27T07:00:00.000+00:00,busbar,,L2 Current (Min),A,119.25
930615,Woodcraft Close Covey,2024-01-27T07:00:00.000+00:00,busbar,,L2 Current (Max),A,220.88
930615,Woodcraft Close Covey,2024-01-27T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,160.0
930615,Woodcraft Close Covey,2024-01-27T07:00:00.000+00:00,busbar,,L1 Current (Min),A,108.5
930615,Woodcraft Close Covey,2024-01-27T07:00:00.000+00:00,busbar,,L1 Current (Max),A,219.0
930615,Woodcraft Close Covey,2024-01-27T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,125.25
930615,Woodcraft Close Covey,2024-01-27T07:00:00.000+00:00,transformer,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-27T07:00:00.000+00:00,ambient,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-27T06:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T06:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.44
930615,Woodcraft Close Covey,2024-01-27T06:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T06:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,13.13
930615,Woodcraft Close Covey,2024-01-27T06:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T06:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.13
930615,Woodcraft Close Covey,2024-01-27T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-27T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.0
930615,Woodcraft Close Covey,2024-01-27T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-27T06:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98581
930615,Woodcraft Close Covey,2024-01-27T06:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96017
930615,Woodcraft Close Covey,2024-01-27T06:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95212
930615,Woodcraft Close Covey,2024-01-27T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
930615,Woodcraft Close Covey,2024-01-27T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
930615,Woodcraft Close Covey,2024-01-27T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
930615,Woodcraft Close Covey,2024-01-27T06:50:00.000+00:00,feeder,4,N Current (Min),A,16.38
930615,Woodcraft Close Covey,2024-01-27T06:50:00.000+00:00,feeder,4,N Current (Max),A,26.75
930615,Woodcraft Close Covey,2024-01-27T06:50:00.000+00:00,feeder,4,N Current (RMS),A,21.75
930615,Woodcraft Close Covey,2024-01-27T06:50:00.000+00:00,feeder,4,L3 Current (Min),A,26.25
930615,Woodcraft Close Covey,2024-01-27T06:50:00.000+00:00,feeder,4,L3 Current (Max),A,36.0
930615,Woodcraft Close Covey,2024-01-27T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,29.12
930615,Woodcraft Close Covey,2024-01-27T06:50:00.000+00:00,feeder,4,L2 Current (Min),A,27.0
930615,Woodcraft Close Covey,2024-01-27T06:50:00.000+00:00,feeder,4,L2 Current (Max),A,37.75
930615,Woodcraft Close Covey,2024-01-27T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,30.0
930615,Woodcraft Close Covey,2024-01-27T06:50:00.000+00:00,feeder,4,L1 Current (Min),A,16.12
930615,Woodcraft Close Covey,2024-01-27T06:50:00.000+00:00,feeder,4,L1 Current (Max),A,23.25
930615,Woodcraft Close Covey,2024-01-27T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,18.62
930615,Woodcraft Close Covey,2024-01-27T06:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T06:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.63
930615,Woodcraft Close Covey,2024-01-27T06:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T06:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.62
930615,Woodcraft Close Covey,2024-01-27T06:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T06:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,12.31
930615,Woodcraft Close Covey,2024-01-27T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
930615,Woodcraft Close Covey,2024-01-27T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-27T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.0
930615,Woodcraft Close Covey,2024-01-27T06:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95721
930615,Woodcraft Close Covey,2024-01-27T06:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98035
930615,Woodcraft Close Covey,2024-01-27T06:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96133
930615,Woodcraft Close Covey,2024-01-27T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
930615,Woodcraft Close Covey,2024-01-27T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,16.0
930615,Woodcraft Close Covey,2024-01-27T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
930615,Woodcraft Close Covey,2024-01-27T06:50:00.000+00:00,feeder,3,N Current (Min),A,21.5
930615,Woodcraft Close Covey,2024-01-27T06:50:00.000+00:00,feeder,3,N Current (Max),A,102.75
930615,Woodcraft Close Covey,2024-01-27T06:50:00.000+00:00,feeder,3,N Current (RMS),A,42.88
930615,Woodcraft Close Covey,2024-01-27T06:50:00.000+00:00,feeder,3,L3 Current (Min),A,37.88
930615,Woodcraft Close Covey,2024-01-27T06:50:00.000+00:00,feeder,3,L3 Current (Max),A,84.5
930615,Woodcraft Close Covey,2024-01-27T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,52.25
930615,Woodcraft Close Covey,2024-01-27T06:50:00.000+00:00,feeder,3,L2 Current (Min),A,41.75
930615,Woodcraft Close Covey,2024-01-27T06:50:00.000+00:00,feeder,3,L2 Current (Max),A,107.88
930615,Woodcraft Close Covey,2024-01-27T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,62.88
930615,Woodcraft Close Covey,2024-01-27T06:50:00.000+00:00,feeder,3,L1 Current (Min),A,40.75
930615,Woodcraft Close Covey,2024-01-27T06:50:00.000+00:00,feeder,3,L1 Current (Max),A,138.12
930615,Woodcraft Close Covey,2024-01-27T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,56.88
930615,Woodcraft Close Covey,2024-01-27T06:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T06:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-38.75
930615,Woodcraft Close Covey,2024-01-27T06:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T06:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.63
930615,Woodcraft Close Covey,2024-01-27T06:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T06:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.81
930615,Woodcraft Close Covey,2024-01-27T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-27T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-27T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-27T06:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.85776
930615,Woodcraft Close Covey,2024-01-27T06:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93869
930615,Woodcraft Close Covey,2024-01-27T06:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9913
930615,Woodcraft Close Covey,2024-01-27T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
930615,Woodcraft Close Covey,2024-01-27T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
930615,Woodcraft Close Covey,2024-01-27T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
930615,Woodcraft Close Covey,2024-01-27T06:50:00.000+00:00,feeder,2,N Current (Min),A,6.38
930615,Woodcraft Close Covey,2024-01-27T06:50:00.000+00:00,feeder,2,N Current (Max),A,15.75
930615,Woodcraft Close Covey,2024-01-27T06:50:00.000+00:00,feeder,2,N Current (RMS),A,10.25
930615,Woodcraft Close Covey,2024-01-27T06:50:00.000+00:00,feeder,2,L3 Current (Min),A,4.88
930615,Woodcraft Close Covey,2024-01-27T06:50:00.000+00:00,feeder,2,L3 Current (Max),A,19.62
930615,Woodcraft Close Covey,2024-01-27T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,9.0
930615,Woodcraft Close Covey,2024-01-27T06:50:00.000+00:00,feeder,2,L2 Current (Min),A,12.25
930615,Woodcraft Close Covey,2024-01-27T06:50:00.000+00:00,feeder,2,L2 Current (Max),A,16.38
930615,Woodcraft Close Covey,2024-01-27T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,14.12
930615,Woodcraft Close Covey,2024-01-27T06:50:00.000+00:00,feeder,2,L1 Current (Min),A,12.38
930615,Woodcraft Close Covey,2024-01-27T06:50:00.000+00:00,feeder,2,L1 Current (Max),A,24.5
930615,Woodcraft Close Covey,2024-01-27T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,13.5
930615,Woodcraft Close Covey,2024-01-27T06:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T06:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.19
930615,Woodcraft Close Covey,2024-01-27T06:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T06:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.31
930615,Woodcraft Close Covey,2024-01-27T06:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T06:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.94
930615,Woodcraft Close Covey,2024-01-27T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-27T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-27T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-27T06:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99246
930615,Woodcraft Close Covey,2024-01-27T06:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99545
930615,Woodcraft Close Covey,2024-01-27T06:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99197
930615,Woodcraft Close Covey,2024-01-27T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
930615,Woodcraft Close Covey,2024-01-27T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
930615,Woodcraft Close Covey,2024-01-27T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
930615,Woodcraft Close Covey,2024-01-27T06:50:00.000+00:00,feeder,1,N Current (Min),A,41.75
930615,Woodcraft Close Covey,2024-01-27T06:50:00.000+00:00,feeder,1,N Current (Max),A,26.12
930615,Woodcraft Close Covey,2024-01-27T06:50:00.000+00:00,feeder,1,L3 Current (Min),A,40.0
930615,Woodcraft Close Covey,2024-01-27T06:50:00.000+00:00,feeder,1,L3 Current (Max),A,67.0
930615,Woodcraft Close Covey,2024-01-27T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,50.88
930615,Woodcraft Close Covey,2024-01-27T06:50:00.000+00:00,feeder,1,L2 Current (Min),A,54.38
930615,Woodcraft Close Covey,2024-01-27T06:50:00.000+00:00,feeder,1,L2 Current (Max),A,85.88
930615,Woodcraft Close Covey,2024-01-27T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,65.62
930615,Woodcraft Close Covey,2024-01-27T06:50:00.000+00:00,feeder,1,L1 Current (Min),A,29.62
930615,Woodcraft Close Covey,2024-01-27T06:50:00.000+00:00,feeder,1,L1 Current (Max),A,61.38
930615,Woodcraft Close Covey,2024-01-27T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,48.88
930615,Woodcraft Close Covey,2024-01-27T06:50:00.000+00:00,busbar,,L3 Voltage (Min),V,248.14
930615,Woodcraft Close Covey,2024-01-27T06:50:00.000+00:00,busbar,,L3 Voltage (Max),V,250.08
930615,Woodcraft Close Covey,2024-01-27T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.7
930615,Woodcraft Close Covey,2024-01-27T06:50:00.000+00:00,busbar,,L2 Voltage (Min),V,254.81
930615,Woodcraft Close Covey,2024-01-27T06:50:00.000+00:00,busbar,,L2 Voltage (Max),V,256.33
930615,Woodcraft Close Covey,2024-01-27T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,255.33
930615,Woodcraft Close Covey,2024-01-27T06:50:00.000+00:00,busbar,,L1 Voltage (Min),V,247.88
930615,Woodcraft Close Covey,2024-01-27T06:50:00.000+00:00,busbar,,L1 Voltage (Max),V,250.03
930615,Woodcraft Close Covey,2024-01-27T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.55
930615,Woodcraft Close Covey,2024-01-27T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930615,Woodcraft Close Covey,2024-01-27T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
930615,Woodcraft Close Covey,2024-01-27T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-27T06:50:00.000+00:00,busbar,,L3 Active Power,kW,34.0
930615,Woodcraft Close Covey,2024-01-27T06:50:00.000+00:00,busbar,,L2 Active Power,kW,43.0
930615,Woodcraft Close Covey,2024-01-27T06:50:00.000+00:00,busbar,,L1 Active Power,kW,34.0
930615,Woodcraft Close Covey,2024-01-27T06:50:00.000+00:00,busbar,,N Current (Min),A,58.75
930615,Woodcraft Close Covey,2024-01-27T06:50:00.000+00:00,busbar,,N Current (Max),A,129.75
930615,Woodcraft Close Covey,2024-01-27T06:50:00.000+00:00,busbar,,N Current (RMS),A,79.12
930615,Woodcraft Close Covey,2024-01-27T06:50:00.000+00:00,busbar,,L3 Current (Min),A,114.25
930615,Woodcraft Close Covey,2024-01-27T06:50:00.000+00:00,busbar,,L3 Current (Max),A,161.62
930615,Woodcraft Close Covey,2024-01-27T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,140.5
930615,Woodcraft Close Covey,2024-01-27T06:50:00.000+00:00,busbar,,L2 Current (Min),A,135.88
930615,Woodcraft Close Covey,2024-01-27T06:50:00.000+00:00,busbar,,L2 Current (Max),A,226.38
930615,Woodcraft Close Covey,2024-01-27T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,171.5
930615,Woodcraft Close Covey,2024-01-27T06:50:00.000+00:00,busbar,,L1 Current (Min),A,102.5
930615,Woodcraft Close Covey,2024-01-27T06:50:00.000+00:00,busbar,,L1 Current (Max),A,213.75
930615,Woodcraft Close Covey,2024-01-27T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,136.25
930615,Woodcraft Close Covey,2024-01-27T06:50:00.000+00:00,transformer,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-27T06:50:00.000+00:00,ambient,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-27T06:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T06:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.94
930615,Woodcraft Close Covey,2024-01-27T06:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T06:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,13.44
930615,Woodcraft Close Covey,2024-01-27T06:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T06:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.19
930615,Woodcraft Close Covey,2024-01-27T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-27T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-27T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-27T06:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97733
930615,Woodcraft Close Covey,2024-01-27T06:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96658
930615,Woodcraft Close Covey,2024-01-27T06:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93045
930615,Woodcraft Close Covey,2024-01-27T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
930615,Woodcraft Close Covey,2024-01-27T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
930615,Woodcraft Close Covey,2024-01-27T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
930615,Woodcraft Close Covey,2024-01-27T06:40:00.000+00:00,feeder,4,N Current (Min),A,13.38
930615,Woodcraft Close Covey,2024-01-27T06:40:00.000+00:00,feeder,4,N Current (Max),A,26.12
930615,Woodcraft Close Covey,2024-01-27T06:40:00.000+00:00,feeder,4,N Current (RMS),A,21.62
930615,Woodcraft Close Covey,2024-01-27T06:40:00.000+00:00,feeder,4,L3 Current (Min),A,18.5
930615,Woodcraft Close Covey,2024-01-27T06:40:00.000+00:00,feeder,4,L3 Current (Max),A,35.75
930615,Woodcraft Close Covey,2024-01-27T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,28.38
930615,Woodcraft Close Covey,2024-01-27T06:40:00.000+00:00,feeder,4,L2 Current (Min),A,24.38
930615,Woodcraft Close Covey,2024-01-27T06:40:00.000+00:00,feeder,4,L2 Current (Max),A,35.12
930615,Woodcraft Close Covey,2024-01-27T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,28.38
930615,Woodcraft Close Covey,2024-01-27T06:40:00.000+00:00,feeder,4,L1 Current (Min),A,15.0
930615,Woodcraft Close Covey,2024-01-27T06:40:00.000+00:00,feeder,4,L1 Current (Max),A,23.75
930615,Woodcraft Close Covey,2024-01-27T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,17.12
930615,Woodcraft Close Covey,2024-01-27T06:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T06:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.19
930615,Woodcraft Close Covey,2024-01-27T06:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T06:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,4.56
930615,Woodcraft Close Covey,2024-01-27T06:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T06:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,22.69
930615,Woodcraft Close Covey,2024-01-27T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-27T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-27T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.0
930615,Woodcraft Close Covey,2024-01-27T06:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96667
930615,Woodcraft Close Covey,2024-01-27T06:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9819
