Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930615,Woodcraft Close Covey,2024-01-27T06:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9541
930615,Woodcraft Close Covey,2024-01-27T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
930615,Woodcraft Close Covey,2024-01-27T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,16.0
930615,Woodcraft Close Covey,2024-01-27T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
930615,Woodcraft Close Covey,2024-01-27T06:40:00.000+00:00,feeder,3,N Current (Min),A,19.62
930615,Woodcraft Close Covey,2024-01-27T06:40:00.000+00:00,feeder,3,N Current (Max),A,115.62
930615,Woodcraft Close Covey,2024-01-27T06:40:00.000+00:00,feeder,3,N Current (RMS),A,44.5
930615,Woodcraft Close Covey,2024-01-27T06:40:00.000+00:00,feeder,3,L3 Current (Min),A,38.88
930615,Woodcraft Close Covey,2024-01-27T06:40:00.000+00:00,feeder,3,L3 Current (Max),A,84.0
930615,Woodcraft Close Covey,2024-01-27T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,50.62
930615,Woodcraft Close Covey,2024-01-27T06:40:00.000+00:00,feeder,3,L2 Current (Min),A,36.5
930615,Woodcraft Close Covey,2024-01-27T06:40:00.000+00:00,feeder,3,L2 Current (Max),A,100.5
930615,Woodcraft Close Covey,2024-01-27T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,65.38
930615,Woodcraft Close Covey,2024-01-27T06:40:00.000+00:00,feeder,3,L1 Current (Min),A,44.75
930615,Woodcraft Close Covey,2024-01-27T06:40:00.000+00:00,feeder,3,L1 Current (Max),A,145.75
930615,Woodcraft Close Covey,2024-01-27T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,55.88
930615,Woodcraft Close Covey,2024-01-27T06:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T06:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-23.44
930615,Woodcraft Close Covey,2024-01-27T06:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T06:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,4.75
930615,Woodcraft Close Covey,2024-01-27T06:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T06:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.19
930615,Woodcraft Close Covey,2024-01-27T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-27T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-27T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-27T06:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9013
930615,Woodcraft Close Covey,2024-01-27T06:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93915
930615,Woodcraft Close Covey,2024-01-27T06:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99033
930615,Woodcraft Close Covey,2024-01-27T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
930615,Woodcraft Close Covey,2024-01-27T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
930615,Woodcraft Close Covey,2024-01-27T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
930615,Woodcraft Close Covey,2024-01-27T06:40:00.000+00:00,feeder,2,N Current (Min),A,6.88
930615,Woodcraft Close Covey,2024-01-27T06:40:00.000+00:00,feeder,2,N Current (Max),A,17.75
930615,Woodcraft Close Covey,2024-01-27T06:40:00.000+00:00,feeder,2,N Current (RMS),A,10.25
930615,Woodcraft Close Covey,2024-01-27T06:40:00.000+00:00,feeder,2,L3 Current (Min),A,4.62
930615,Woodcraft Close Covey,2024-01-27T06:40:00.000+00:00,feeder,2,L3 Current (Max),A,28.75
930615,Woodcraft Close Covey,2024-01-27T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,9.25
930615,Woodcraft Close Covey,2024-01-27T06:40:00.000+00:00,feeder,2,L2 Current (Min),A,11.62
930615,Woodcraft Close Covey,2024-01-27T06:40:00.000+00:00,feeder,2,L2 Current (Max),A,25.12
930615,Woodcraft Close Covey,2024-01-27T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,13.75
930615,Woodcraft Close Covey,2024-01-27T06:40:00.000+00:00,feeder,2,L1 Current (Min),A,12.12
930615,Woodcraft Close Covey,2024-01-27T06:40:00.000+00:00,feeder,2,L1 Current (Max),A,18.62
930615,Woodcraft Close Covey,2024-01-27T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,12.62
930615,Woodcraft Close Covey,2024-01-27T06:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T06:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.19
930615,Woodcraft Close Covey,2024-01-27T06:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T06:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.62
930615,Woodcraft Close Covey,2024-01-27T06:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T06:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.0
930615,Woodcraft Close Covey,2024-01-27T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-27T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-27T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-27T06:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99078
930615,Woodcraft Close Covey,2024-01-27T06:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99643
930615,Woodcraft Close Covey,2024-01-27T06:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98306
930615,Woodcraft Close Covey,2024-01-27T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
930615,Woodcraft Close Covey,2024-01-27T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
930615,Woodcraft Close Covey,2024-01-27T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
930615,Woodcraft Close Covey,2024-01-27T06:40:00.000+00:00,feeder,1,N Current (Min),A,46.5
930615,Woodcraft Close Covey,2024-01-27T06:40:00.000+00:00,feeder,1,N Current (Max),A,30.62
930615,Woodcraft Close Covey,2024-01-27T06:40:00.000+00:00,feeder,1,L3 Current (Min),A,35.88
930615,Woodcraft Close Covey,2024-01-27T06:40:00.000+00:00,feeder,1,L3 Current (Max),A,67.38
930615,Woodcraft Close Covey,2024-01-27T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,47.25
930615,Woodcraft Close Covey,2024-01-27T06:40:00.000+00:00,feeder,1,L2 Current (Min),A,54.5
930615,Woodcraft Close Covey,2024-01-27T06:40:00.000+00:00,feeder,1,L2 Current (Max),A,79.38
930615,Woodcraft Close Covey,2024-01-27T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,65.62
930615,Woodcraft Close Covey,2024-01-27T06:40:00.000+00:00,feeder,1,L1 Current (Min),A,27.38
930615,Woodcraft Close Covey,2024-01-27T06:40:00.000+00:00,feeder,1,L1 Current (Max),A,50.5
930615,Woodcraft Close Covey,2024-01-27T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,37.38
930615,Woodcraft Close Covey,2024-01-27T06:40:00.000+00:00,busbar,,L3 Voltage (Min),V,248.75
930615,Woodcraft Close Covey,2024-01-27T06:40:00.000+00:00,busbar,,L3 Voltage (Max),V,250.64
930615,Woodcraft Close Covey,2024-01-27T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.38
930615,Woodcraft Close Covey,2024-01-27T06:40:00.000+00:00,busbar,,L2 Voltage (Min),V,255.38
930615,Woodcraft Close Covey,2024-01-27T06:40:00.000+00:00,busbar,,L2 Voltage (Max),V,257.19
930615,Woodcraft Close Covey,2024-01-27T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,256.08
930615,Woodcraft Close Covey,2024-01-27T06:40:00.000+00:00,busbar,,L1 Voltage (Min),V,249.22
930615,Woodcraft Close Covey,2024-01-27T06:40:00.000+00:00,busbar,,L1 Voltage (Max),V,251.11
930615,Woodcraft Close Covey,2024-01-27T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.31
930615,Woodcraft Close Covey,2024-01-27T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930615,Woodcraft Close Covey,2024-01-27T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
930615,Woodcraft Close Covey,2024-01-27T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-27T06:40:00.000+00:00,busbar,,L3 Active Power,kW,33.0
930615,Woodcraft Close Covey,2024-01-27T06:40:00.000+00:00,busbar,,L2 Active Power,kW,44.0
930615,Woodcraft Close Covey,2024-01-27T06:40:00.000+00:00,busbar,,L1 Active Power,kW,30.0
930615,Woodcraft Close Covey,2024-01-27T06:40:00.000+00:00,busbar,,N Current (Min),A,52.12
930615,Woodcraft Close Covey,2024-01-27T06:40:00.000+00:00,busbar,,N Current (Max),A,128.25
930615,Woodcraft Close Covey,2024-01-27T06:40:00.000+00:00,busbar,,N Current (RMS),A,85.88
930615,Woodcraft Close Covey,2024-01-27T06:40:00.000+00:00,busbar,,L3 Current (Min),A,113.0
930615,Woodcraft Close Covey,2024-01-27T06:40:00.000+00:00,busbar,,L3 Current (Max),A,159.75
930615,Woodcraft Close Covey,2024-01-27T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,134.88
930615,Woodcraft Close Covey,2024-01-27T06:40:00.000+00:00,busbar,,L2 Current (Min),A,134.0
930615,Woodcraft Close Covey,2024-01-27T06:40:00.000+00:00,busbar,,L2 Current (Max),A,214.62
930615,Woodcraft Close Covey,2024-01-27T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,172.0
930615,Woodcraft Close Covey,2024-01-27T06:40:00.000+00:00,busbar,,L1 Current (Min),A,102.5
930615,Woodcraft Close Covey,2024-01-27T06:40:00.000+00:00,busbar,,L1 Current (Max),A,205.38
930615,Woodcraft Close Covey,2024-01-27T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,120.88
930615,Woodcraft Close Covey,2024-01-27T06:40:00.000+00:00,transformer,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-27T06:40:00.000+00:00,ambient,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-27T06:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T06:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-17.56
930615,Woodcraft Close Covey,2024-01-27T06:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T06:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,4.25
930615,Woodcraft Close Covey,2024-01-27T06:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T06:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-22.38
930615,Woodcraft Close Covey,2024-01-27T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-27T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-27T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-27T06:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93265
930615,Woodcraft Close Covey,2024-01-27T06:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.979
930615,Woodcraft Close Covey,2024-01-27T06:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.83651
930615,Woodcraft Close Covey,2024-01-27T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
930615,Woodcraft Close Covey,2024-01-27T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
930615,Woodcraft Close Covey,2024-01-27T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
930615,Woodcraft Close Covey,2024-01-27T06:30:00.000+00:00,feeder,4,N Current (Min),A,15.38
930615,Woodcraft Close Covey,2024-01-27T06:30:00.000+00:00,feeder,4,N Current (Max),A,29.75
930615,Woodcraft Close Covey,2024-01-27T06:30:00.000+00:00,feeder,4,N Current (RMS),A,20.88
930615,Woodcraft Close Covey,2024-01-27T06:30:00.000+00:00,feeder,4,L3 Current (Min),A,17.0
930615,Woodcraft Close Covey,2024-01-27T06:30:00.000+00:00,feeder,4,L3 Current (Max),A,28.25
930615,Woodcraft Close Covey,2024-01-27T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,21.25
930615,Woodcraft Close Covey,2024-01-27T06:30:00.000+00:00,feeder,4,L2 Current (Min),A,22.75
930615,Woodcraft Close Covey,2024-01-27T06:30:00.000+00:00,feeder,4,L2 Current (Max),A,36.5
930615,Woodcraft Close Covey,2024-01-27T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,26.62
930615,Woodcraft Close Covey,2024-01-27T06:30:00.000+00:00,feeder,4,L1 Current (Min),A,13.38
930615,Woodcraft Close Covey,2024-01-27T06:30:00.000+00:00,feeder,4,L1 Current (Max),A,19.5
930615,Woodcraft Close Covey,2024-01-27T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,14.62
930615,Woodcraft Close Covey,2024-01-27T06:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T06:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.69
930615,Woodcraft Close Covey,2024-01-27T06:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T06:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.12
930615,Woodcraft Close Covey,2024-01-27T06:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T06:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,4.69
930615,Woodcraft Close Covey,2024-01-27T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-27T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-27T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.0
930615,Woodcraft Close Covey,2024-01-27T06:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97833
930615,Woodcraft Close Covey,2024-01-27T06:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98904
930615,Woodcraft Close Covey,2024-01-27T06:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94675
930615,Woodcraft Close Covey,2024-01-27T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
930615,Woodcraft Close Covey,2024-01-27T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,21.0
930615,Woodcraft Close Covey,2024-01-27T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
930615,Woodcraft Close Covey,2024-01-27T06:30:00.000+00:00,feeder,3,N Current (Min),A,21.25
930615,Woodcraft Close Covey,2024-01-27T06:30:00.000+00:00,feeder,3,N Current (Max),A,110.88
930615,Woodcraft Close Covey,2024-01-27T06:30:00.000+00:00,feeder,3,N Current (RMS),A,52.12
930615,Woodcraft Close Covey,2024-01-27T06:30:00.000+00:00,feeder,3,L3 Current (Min),A,51.38
930615,Woodcraft Close Covey,2024-01-27T06:30:00.000+00:00,feeder,3,L3 Current (Max),A,97.88
930615,Woodcraft Close Covey,2024-01-27T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,65.25
930615,Woodcraft Close Covey,2024-01-27T06:30:00.000+00:00,feeder,3,L2 Current (Min),A,47.12
930615,Woodcraft Close Covey,2024-01-27T06:30:00.000+00:00,feeder,3,L2 Current (Max),A,124.0
930615,Woodcraft Close Covey,2024-01-27T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,81.88
930615,Woodcraft Close Covey,2024-01-27T06:30:00.000+00:00,feeder,3,L1 Current (Min),A,45.25
930615,Woodcraft Close Covey,2024-01-27T06:30:00.000+00:00,feeder,3,L1 Current (Max),A,151.75
930615,Woodcraft Close Covey,2024-01-27T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,61.25
930615,Woodcraft Close Covey,2024-01-27T06:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T06:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-18.06
930615,Woodcraft Close Covey,2024-01-27T06:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T06:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.62
930615,Woodcraft Close Covey,2024-01-27T06:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T06:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.19
930615,Woodcraft Close Covey,2024-01-27T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-27T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-27T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-27T06:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96313
930615,Woodcraft Close Covey,2024-01-27T06:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93845
930615,Woodcraft Close Covey,2024-01-27T06:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98993
930615,Woodcraft Close Covey,2024-01-27T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
930615,Woodcraft Close Covey,2024-01-27T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
930615,Woodcraft Close Covey,2024-01-27T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
930615,Woodcraft Close Covey,2024-01-27T06:30:00.000+00:00,feeder,2,N Current (Min),A,5.88
930615,Woodcraft Close Covey,2024-01-27T06:30:00.000+00:00,feeder,2,N Current (Max),A,17.12
930615,Woodcraft Close Covey,2024-01-27T06:30:00.000+00:00,feeder,2,N Current (RMS),A,10.5
930615,Woodcraft Close Covey,2024-01-27T06:30:00.000+00:00,feeder,2,L3 Current (Min),A,4.88
930615,Woodcraft Close Covey,2024-01-27T06:30:00.000+00:00,feeder,2,L3 Current (Max),A,26.88
930615,Woodcraft Close Covey,2024-01-27T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,13.5
930615,Woodcraft Close Covey,2024-01-27T06:30:00.000+00:00,feeder,2,L2 Current (Min),A,11.75
930615,Woodcraft Close Covey,2024-01-27T06:30:00.000+00:00,feeder,2,L2 Current (Max),A,24.12
930615,Woodcraft Close Covey,2024-01-27T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,16.25
930615,Woodcraft Close Covey,2024-01-27T06:30:00.000+00:00,feeder,2,L1 Current (Min),A,12.38
930615,Woodcraft Close Covey,2024-01-27T06:30:00.000+00:00,feeder,2,L1 Current (Max),A,12.88
930615,Woodcraft Close Covey,2024-01-27T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,12.62
930615,Woodcraft Close Covey,2024-01-27T06:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T06:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.81
930615,Woodcraft Close Covey,2024-01-27T06:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T06:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.38
930615,Woodcraft Close Covey,2024-01-27T06:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T06:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.81
930615,Woodcraft Close Covey,2024-01-27T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-27T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-27T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-27T06:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98691
930615,Woodcraft Close Covey,2024-01-27T06:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99521
930615,Woodcraft Close Covey,2024-01-27T06:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.80377
930615,Woodcraft Close Covey,2024-01-27T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
930615,Woodcraft Close Covey,2024-01-27T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
930615,Woodcraft Close Covey,2024-01-27T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
930615,Woodcraft Close Covey,2024-01-27T06:30:00.000+00:00,feeder,1,N Current (Min),A,55.88
930615,Woodcraft Close Covey,2024-01-27T06:30:00.000+00:00,feeder,1,N Current (Max),A,41.75
930615,Woodcraft Close Covey,2024-01-27T06:30:00.000+00:00,feeder,1,L3 Current (Min),A,34.25
930615,Woodcraft Close Covey,2024-01-27T06:30:00.000+00:00,feeder,1,L3 Current (Max),A,63.62
930615,Woodcraft Close Covey,2024-01-27T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,44.25
930615,Woodcraft Close Covey,2024-01-27T06:30:00.000+00:00,feeder,1,L2 Current (Min),A,48.25
930615,Woodcraft Close Covey,2024-01-27T06:30:00.000+00:00,feeder,1,L2 Current (Max),A,66.38
930615,Woodcraft Close Covey,2024-01-27T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,56.88
930615,Woodcraft Close Covey,2024-01-27T06:30:00.000+00:00,feeder,1,L1 Current (Min),A,13.62
930615,Woodcraft Close Covey,2024-01-27T06:30:00.000+00:00,feeder,1,L1 Current (Max),A,39.25
930615,Woodcraft Close Covey,2024-01-27T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,15.75
930615,Woodcraft Close Covey,2024-01-27T06:30:00.000+00:00,busbar,,L3 Voltage (Min),V,248.72
930615,Woodcraft Close Covey,2024-01-27T06:30:00.000+00:00,busbar,,L3 Voltage (Max),V,250.48
930615,Woodcraft Close Covey,2024-01-27T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.42
930615,Woodcraft Close Covey,2024-01-27T06:30:00.000+00:00,busbar,,L2 Voltage (Min),V,255.34
930615,Woodcraft Close Covey,2024-01-27T06:30:00.000+00:00,busbar,,L2 Voltage (Max),V,257.03
930615,Woodcraft Close Covey,2024-01-27T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,256.09
930615,Woodcraft Close Covey,2024-01-27T06:30:00.000+00:00,busbar,,L1 Voltage (Min),V,249.27
930615,Woodcraft Close Covey,2024-01-27T06:30:00.000+00:00,busbar,,L1 Voltage (Max),V,251.28
930615,Woodcraft Close Covey,2024-01-27T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.45
930615,Woodcraft Close Covey,2024-01-27T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930615,Woodcraft Close Covey,2024-01-27T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-27T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-27T06:30:00.000+00:00,busbar,,L3 Active Power,kW,35.0
930615,Woodcraft Close Covey,2024-01-27T06:30:00.000+00:00,busbar,,L2 Active Power,kW,46.0
930615,Woodcraft Close Covey,2024-01-27T06:30:00.000+00:00,busbar,,L1 Active Power,kW,24.0
930615,Woodcraft Close Covey,2024-01-27T06:30:00.000+00:00,busbar,,N Current (Min),A,69.12
930615,Woodcraft Close Covey,2024-01-27T06:30:00.000+00:00,busbar,,N Current (Max),A,148.62
930615,Woodcraft Close Covey,2024-01-27T06:30:00.000+00:00,busbar,,N Current (RMS),A,110.0
930615,Woodcraft Close Covey,2024-01-27T06:30:00.000+00:00,busbar,,L3 Current (Min),A,118.62
930615,Woodcraft Close Covey,2024-01-27T06:30:00.000+00:00,busbar,,L3 Current (Max),A,193.5
930615,Woodcraft Close Covey,2024-01-27T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,143.88
930615,Woodcraft Close Covey,2024-01-27T06:30:00.000+00:00,busbar,,L2 Current (Min),A,141.38
930615,Woodcraft Close Covey,2024-01-27T06:30:00.000+00:00,busbar,,L2 Current (Max),A,222.0
930615,Woodcraft Close Covey,2024-01-27T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,180.75
930615,Woodcraft Close Covey,2024-01-27T06:30:00.000+00:00,busbar,,L1 Current (Min),A,83.12
930615,Woodcraft Close Covey,2024-01-27T06:30:00.000+00:00,busbar,,L1 Current (Max),A,180.38
930615,Woodcraft Close Covey,2024-01-27T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.0
930615,Woodcraft Close Covey,2024-01-27T06:30:00.000+00:00,transformer,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-27T06:30:00.000+00:00,ambient,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-27T06:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T06:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-15.44
930615,Woodcraft Close Covey,2024-01-27T06:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T06:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,3.44
930615,Woodcraft Close Covey,2024-01-27T06:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T06:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-27.94
930615,Woodcraft Close Covey,2024-01-27T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-27T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-27T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-27T06:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93774
930615,Woodcraft Close Covey,2024-01-27T06:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97473
930615,Woodcraft Close Covey,2024-01-27T06:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.85821
930615,Woodcraft Close Covey,2024-01-27T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
930615,Woodcraft Close Covey,2024-01-27T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
930615,Woodcraft Close Covey,2024-01-27T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
930615,Woodcraft Close Covey,2024-01-27T06:20:00.000+00:00,feeder,4,N Current (Min),A,13.25
930615,Woodcraft Close Covey,2024-01-27T06:20:00.000+00:00,feeder,4,N Current (Max),A,23.75
930615,Woodcraft Close Covey,2024-01-27T06:20:00.000+00:00,feeder,4,N Current (RMS),A,17.5
930615,Woodcraft Close Covey,2024-01-27T06:20:00.000+00:00,feeder,4,L3 Current (Min),A,17.25
930615,Woodcraft Close Covey,2024-01-27T06:20:00.000+00:00,feeder,4,L3 Current (Max),A,27.62
930615,Woodcraft Close Covey,2024-01-27T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,20.5
930615,Woodcraft Close Covey,2024-01-27T06:20:00.000+00:00,feeder,4,L2 Current (Min),A,21.75
930615,Woodcraft Close Covey,2024-01-27T06:20:00.000+00:00,feeder,4,L2 Current (Max),A,29.38
930615,Woodcraft Close Covey,2024-01-27T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,23.38
930615,Woodcraft Close Covey,2024-01-27T06:20:00.000+00:00,feeder,4,L1 Current (Min),A,14.0
930615,Woodcraft Close Covey,2024-01-27T06:20:00.000+00:00,feeder,4,L1 Current (Max),A,20.38
930615,Woodcraft Close Covey,2024-01-27T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,15.75
930615,Woodcraft Close Covey,2024-01-27T06:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T06:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.44
930615,Woodcraft Close Covey,2024-01-27T06:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T06:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,3.44
930615,Woodcraft Close Covey,2024-01-27T06:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T06:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,15.07
930615,Woodcraft Close Covey,2024-01-27T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-27T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-27T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.0
930615,Woodcraft Close Covey,2024-01-27T06:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96371
930615,Woodcraft Close Covey,2024-01-27T06:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9877
930615,Woodcraft Close Covey,2024-01-27T06:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95361
930615,Woodcraft Close Covey,2024-01-27T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
930615,Woodcraft Close Covey,2024-01-27T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,21.0
930615,Woodcraft Close Covey,2024-01-27T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
930615,Woodcraft Close Covey,2024-01-27T06:20:00.000+00:00,feeder,3,N Current (Min),A,26.0
930615,Woodcraft Close Covey,2024-01-27T06:20:00.000+00:00,feeder,3,N Current (Max),A,106.88
930615,Woodcraft Close Covey,2024-01-27T06:20:00.000+00:00,feeder,3,N Current (RMS),A,58.88
930615,Woodcraft Close Covey,2024-01-27T06:20:00.000+00:00,feeder,3,L3 Current (Min),A,39.38
930615,Woodcraft Close Covey,2024-01-27T06:20:00.000+00:00,feeder,3,L3 Current (Max),A,63.25
930615,Woodcraft Close Covey,2024-01-27T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,46.38
930615,Woodcraft Close Covey,2024-01-27T06:20:00.000+00:00,feeder,3,L2 Current (Min),A,47.88
930615,Woodcraft Close Covey,2024-01-27T06:20:00.000+00:00,feeder,3,L2 Current (Max),A,131.0
930615,Woodcraft Close Covey,2024-01-27T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,81.75
930615,Woodcraft Close Covey,2024-01-27T06:20:00.000+00:00,feeder,3,L1 Current (Min),A,41.12
930615,Woodcraft Close Covey,2024-01-27T06:20:00.000+00:00,feeder,3,L1 Current (Max),A,131.5
930615,Woodcraft Close Covey,2024-01-27T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,55.88
930615,Woodcraft Close Covey,2024-01-27T06:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T06:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.87
930615,Woodcraft Close Covey,2024-01-27T06:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T06:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.88
930615,Woodcraft Close Covey,2024-01-27T06:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T06:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.88
930615,Woodcraft Close Covey,2024-01-27T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-27T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-27T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-27T06:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97708
930615,Woodcraft Close Covey,2024-01-27T06:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93097
930615,Woodcraft Close Covey,2024-01-27T06:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99271
930615,Woodcraft Close Covey,2024-01-27T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
930615,Woodcraft Close Covey,2024-01-27T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
930615,Woodcraft Close Covey,2024-01-27T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
930615,Woodcraft Close Covey,2024-01-27T06:20:00.000+00:00,feeder,2,N Current (Min),A,5.38
930615,Woodcraft Close Covey,2024-01-27T06:20:00.000+00:00,feeder,2,N Current (Max),A,25.12
930615,Woodcraft Close Covey,2024-01-27T06:20:00.000+00:00,feeder,2,N Current (RMS),A,9.0
930615,Woodcraft Close Covey,2024-01-27T06:20:00.000+00:00,feeder,2,L3 Current (Min),A,11.0
930615,Woodcraft Close Covey,2024-01-27T06:20:00.000+00:00,feeder,2,L3 Current (Max),A,37.38
930615,Woodcraft Close Covey,2024-01-27T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,16.38
930615,Woodcraft Close Covey,2024-01-27T06:20:00.000+00:00,feeder,2,L2 Current (Min),A,11.25
930615,Woodcraft Close Covey,2024-01-27T06:20:00.000+00:00,feeder,2,L2 Current (Max),A,20.62
930615,Woodcraft Close Covey,2024-01-27T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,12.75
930615,Woodcraft Close Covey,2024-01-27T06:20:00.000+00:00,feeder,2,L1 Current (Min),A,12.38
930615,Woodcraft Close Covey,2024-01-27T06:20:00.000+00:00,feeder,2,L1 Current (Max),A,25.0
930615,Woodcraft Close Covey,2024-01-27T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,13.5
930615,Woodcraft Close Covey,2024-01-27T06:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T06:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.88
930615,Woodcraft Close Covey,2024-01-27T06:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T06:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.0
930615,Woodcraft Close Covey,2024-01-27T06:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T06:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-35.87
930615,Woodcraft Close Covey,2024-01-27T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-27T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-27T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-27T06:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98349
930615,Woodcraft Close Covey,2024-01-27T06:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99185
930615,Woodcraft Close Covey,2024-01-27T06:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.86691
930615,Woodcraft Close Covey,2024-01-27T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
930615,Woodcraft Close Covey,2024-01-27T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
930615,Woodcraft Close Covey,2024-01-27T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
930615,Woodcraft Close Covey,2024-01-27T06:20:00.000+00:00,feeder,1,N Current (Min),A,47.38
930615,Woodcraft Close Covey,2024-01-27T06:20:00.000+00:00,feeder,1,N Current (Max),A,30.62
930615,Woodcraft Close Covey,2024-01-27T06:20:00.000+00:00,feeder,1,L3 Current (Min),A,29.12
930615,Woodcraft Close Covey,2024-01-27T06:20:00.000+00:00,feeder,1,L3 Current (Max),A,59.75
930615,Woodcraft Close Covey,2024-01-27T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,39.12
930615,Woodcraft Close Covey,2024-01-27T06:20:00.000+00:00,feeder,1,L2 Current (Min),A,41.75
930615,Woodcraft Close Covey,2024-01-27T06:20:00.000+00:00,feeder,1,L2 Current (Max),A,65.75
930615,Woodcraft Close Covey,2024-01-27T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,48.25
930615,Woodcraft Close Covey,2024-01-27T06:20:00.000+00:00,feeder,1,L1 Current (Min),A,14.0
930615,Woodcraft Close Covey,2024-01-27T06:20:00.000+00:00,feeder,1,L1 Current (Max),A,33.62
930615,Woodcraft Close Covey,2024-01-27T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,19.38
930615,Woodcraft Close Covey,2024-01-27T06:20:00.000+00:00,busbar,,L3 Voltage (Min),V,249.2
930615,Woodcraft Close Covey,2024-01-27T06:20:00.000+00:00,busbar,,L3 Voltage (Max),V,250.92
930615,Woodcraft Close Covey,2024-01-27T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.95
930615,Woodcraft Close Covey,2024-01-27T06:20:00.000+00:00,busbar,,L2 Voltage (Min),V,255.8
930615,Woodcraft Close Covey,2024-01-27T06:20:00.000+00:00,busbar,,L2 Voltage (Max),V,257.25
930615,Woodcraft Close Covey,2024-01-27T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,256.59
930615,Woodcraft Close Covey,2024-01-27T06:20:00.000+00:00,busbar,,L1 Voltage (Min),V,248.53
930615,Woodcraft Close Covey,2024-01-27T06:20:00.000+00:00,busbar,,L1 Voltage (Max),V,251.31
930615,Woodcraft Close Covey,2024-01-27T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.8
930615,Woodcraft Close Covey,2024-01-27T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930615,Woodcraft Close Covey,2024-01-27T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-27T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-27T06:20:00.000+00:00,busbar,,L3 Active Power,kW,30.0
930615,Woodcraft Close Covey,2024-01-27T06:20:00.000+00:00,busbar,,L2 Active Power,kW,42.0
930615,Woodcraft Close Covey,2024-01-27T06:20:00.000+00:00,busbar,,L1 Active Power,kW,24.0
930615,Woodcraft Close Covey,2024-01-27T06:20:00.000+00:00,busbar,,N Current (Min),A,61.5
930615,Woodcraft Close Covey,2024-01-27T06:20:00.000+00:00,busbar,,N Current (Max),A,135.0
930615,Woodcraft Close Covey,2024-01-27T06:20:00.000+00:00,busbar,,N Current (RMS),A,94.75
930615,Woodcraft Close Covey,2024-01-27T06:20:00.000+00:00,busbar,,L3 Current (Min),A,104.62
930615,Woodcraft Close Covey,2024-01-27T06:20:00.000+00:00,busbar,,L3 Current (Max),A,143.88
930615,Woodcraft Close Covey,2024-01-27T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,122.12
930615,Woodcraft Close Covey,2024-01-27T06:20:00.000+00:00,busbar,,L2 Current (Min),A,127.62
930615,Woodcraft Close Covey,2024-01-27T06:20:00.000+00:00,busbar,,L2 Current (Max),A,215.0
930615,Woodcraft Close Covey,2024-01-27T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,165.12
930615,Woodcraft Close Covey,2024-01-27T06:20:00.000+00:00,busbar,,L1 Current (Min),A,81.62
930615,Woodcraft Close Covey,2024-01-27T06:20:00.000+00:00,busbar,,L1 Current (Max),A,174.75
930615,Woodcraft Close Covey,2024-01-27T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.5
930615,Woodcraft Close Covey,2024-01-27T06:20:00.000+00:00,transformer,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-27T06:20:00.000+00:00,ambient,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-27T06:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T06:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-17.5
930615,Woodcraft Close Covey,2024-01-27T06:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T06:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,3.44
930615,Woodcraft Close Covey,2024-01-27T06:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T06:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-22.44
930615,Woodcraft Close Covey,2024-01-27T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-27T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-27T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-27T06:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.906
930615,Woodcraft Close Covey,2024-01-27T06:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97824
930615,Woodcraft Close Covey,2024-01-27T06:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.86786
930615,Woodcraft Close Covey,2024-01-27T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
930615,Woodcraft Close Covey,2024-01-27T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
930615,Woodcraft Close Covey,2024-01-27T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
930615,Woodcraft Close Covey,2024-01-27T06:10:00.000+00:00,feeder,4,N Current (Min),A,13.12
930615,Woodcraft Close Covey,2024-01-27T06:10:00.000+00:00,feeder,4,N Current (Max),A,20.0
930615,Woodcraft Close Covey,2024-01-27T06:10:00.000+00:00,feeder,4,N Current (RMS),A,16.75
930615,Woodcraft Close Covey,2024-01-27T06:10:00.000+00:00,feeder,4,L3 Current (Min),A,14.5
930615,Woodcraft Close Covey,2024-01-27T06:10:00.000+00:00,feeder,4,L3 Current (Max),A,24.5
930615,Woodcraft Close Covey,2024-01-27T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,17.12
930615,Woodcraft Close Covey,2024-01-27T06:10:00.000+00:00,feeder,4,L2 Current (Min),A,22.0
930615,Woodcraft Close Covey,2024-01-27T06:10:00.000+00:00,feeder,4,L2 Current (Max),A,28.38
930615,Woodcraft Close Covey,2024-01-27T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,24.0
930615,Woodcraft Close Covey,2024-01-27T06:10:00.000+00:00,feeder,4,L1 Current (Min),A,14.12
930615,Woodcraft Close Covey,2024-01-27T06:10:00.000+00:00,feeder,4,L1 Current (Max),A,21.25
930615,Woodcraft Close Covey,2024-01-27T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,15.62
930615,Woodcraft Close Covey,2024-01-27T06:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T06:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.31
930615,Woodcraft Close Covey,2024-01-27T06:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T06:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,5.62
930615,Woodcraft Close Covey,2024-01-27T06:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T06:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,11.56
930615,Woodcraft Close Covey,2024-01-27T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-27T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-27T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.0
930615,Woodcraft Close Covey,2024-01-27T06:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97043
930615,Woodcraft Close Covey,2024-01-27T06:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98703
930615,Woodcraft Close Covey,2024-01-27T06:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94855
930615,Woodcraft Close Covey,2024-01-27T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
930615,Woodcraft Close Covey,2024-01-27T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,22.0
930615,Woodcraft Close Covey,2024-01-27T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
930615,Woodcraft Close Covey,2024-01-27T06:10:00.000+00:00,feeder,3,N Current (Min),A,21.38
930615,Woodcraft Close Covey,2024-01-27T06:10:00.000+00:00,feeder,3,N Current (Max),A,134.38
930615,Woodcraft Close Covey,2024-01-27T06:10:00.000+00:00,feeder,3,N Current (RMS),A,63.5
930615,Woodcraft Close Covey,2024-01-27T06:10:00.000+00:00,feeder,3,L3 Current (Min),A,30.0
930615,Woodcraft Close Covey,2024-01-27T06:10:00.000+00:00,feeder,3,L3 Current (Max),A,63.25
930615,Woodcraft Close Covey,2024-01-27T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,44.0
930615,Woodcraft Close Covey,2024-01-27T06:10:00.000+00:00,feeder,3,L2 Current (Min),A,42.0
930615,Woodcraft Close Covey,2024-01-27T06:10:00.000+00:00,feeder,3,L2 Current (Max),A,156.0
930615,Woodcraft Close Covey,2024-01-27T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,85.25
930615,Woodcraft Close Covey,2024-01-27T06:10:00.000+00:00,feeder,3,L1 Current (Min),A,41.38
930615,Woodcraft Close Covey,2024-01-27T06:10:00.000+00:00,feeder,3,L1 Current (Max),A,150.75
930615,Woodcraft Close Covey,2024-01-27T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,58.5
930615,Woodcraft Close Covey,2024-01-27T06:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T06:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.44
930615,Woodcraft Close Covey,2024-01-27T06:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T06:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.69
930615,Woodcraft Close Covey,2024-01-27T06:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T06:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.88
930615,Woodcraft Close Covey,2024-01-27T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-27T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-27T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-27T06:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97879
930615,Woodcraft Close Covey,2024-01-27T06:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94754
930615,Woodcraft Close Covey,2024-01-27T06:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98938
930615,Woodcraft Close Covey,2024-01-27T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
930615,Woodcraft Close Covey,2024-01-27T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
930615,Woodcraft Close Covey,2024-01-27T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
930615,Woodcraft Close Covey,2024-01-27T06:10:00.000+00:00,feeder,2,N Current (Min),A,5.38
930615,Woodcraft Close Covey,2024-01-27T06:10:00.000+00:00,feeder,2,N Current (Max),A,23.88
930615,Woodcraft Close Covey,2024-01-27T06:10:00.000+00:00,feeder,2,N Current (RMS),A,12.12
930615,Woodcraft Close Covey,2024-01-27T06:10:00.000+00:00,feeder,2,L3 Current (Min),A,10.25
930615,Woodcraft Close Covey,2024-01-27T06:10:00.000+00:00,feeder,2,L3 Current (Max),A,35.25
930615,Woodcraft Close Covey,2024-01-27T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,21.12
930615,Woodcraft Close Covey,2024-01-27T06:10:00.000+00:00,feeder,2,L2 Current (Min),A,10.88
930615,Woodcraft Close Covey,2024-01-27T06:10:00.000+00:00,feeder,2,L2 Current (Max),A,26.38
930615,Woodcraft Close Covey,2024-01-27T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,15.38
930615,Woodcraft Close Covey,2024-01-27T06:10:00.000+00:00,feeder,2,L1 Current (Min),A,12.12
930615,Woodcraft Close Covey,2024-01-27T06:10:00.000+00:00,feeder,2,L1 Current (Max),A,24.5
930615,Woodcraft Close Covey,2024-01-27T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,12.62
930615,Woodcraft Close Covey,2024-01-27T06:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T06:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.31
930615,Woodcraft Close Covey,2024-01-27T06:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T06:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.19
930615,Woodcraft Close Covey,2024-01-27T06:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T06:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-26.0
930615,Woodcraft Close Covey,2024-01-27T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-27T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-27T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-27T06:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98041
930615,Woodcraft Close Covey,2024-01-27T06:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99454
930615,Woodcraft Close Covey,2024-01-27T06:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.86764
930615,Woodcraft Close Covey,2024-01-27T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
930615,Woodcraft Close Covey,2024-01-27T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
930615,Woodcraft Close Covey,2024-01-27T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
930615,Woodcraft Close Covey,2024-01-27T06:10:00.000+00:00,feeder,1,N Current (Min),A,52.62
930615,Woodcraft Close Covey,2024-01-27T06:10:00.000+00:00,feeder,1,N Current (Max),A,38.5
930615,Woodcraft Close Covey,2024-01-27T06:10:00.000+00:00,feeder,1,L3 Current (Min),A,29.5
930615,Woodcraft Close Covey,2024-01-27T06:10:00.000+00:00,feeder,1,L3 Current (Max),A,52.25
930615,Woodcraft Close Covey,2024-01-27T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,36.88
930615,Woodcraft Close Covey,2024-01-27T06:10:00.000+00:00,feeder,1,L2 Current (Min),A,45.75
930615,Woodcraft Close Covey,2024-01-27T06:10:00.000+00:00,feeder,1,L2 Current (Max),A,70.5
930615,Woodcraft Close Covey,2024-01-27T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,56.25
930615,Woodcraft Close Covey,2024-01-27T06:10:00.000+00:00,feeder,1,L1 Current (Min),A,14.25
930615,Woodcraft Close Covey,2024-01-27T06:10:00.000+00:00,feeder,1,L1 Current (Max),A,26.0
930615,Woodcraft Close Covey,2024-01-27T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,17.5
930615,Woodcraft Close Covey,2024-01-27T06:10:00.000+00:00,busbar,,L3 Voltage (Min),V,247.14
930615,Woodcraft Close Covey,2024-01-27T06:10:00.000+00:00,busbar,,L3 Voltage (Max),V,250.03
930615,Woodcraft Close Covey,2024-01-27T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.14
930615,Woodcraft Close Covey,2024-01-27T06:10:00.000+00:00,busbar,,L2 Voltage (Min),V,253.41
930615,Woodcraft Close Covey,2024-01-27T06:10:00.000+00:00,busbar,,L2 Voltage (Max),V,256.72
930615,Woodcraft Close Covey,2024-01-27T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,255.78
930615,Woodcraft Close Covey,2024-01-27T06:10:00.000+00:00,busbar,,L1 Voltage (Min),V,247.3
930615,Woodcraft Close Covey,2024-01-27T06:10:00.000+00:00,busbar,,L1 Voltage (Max),V,250.73
930615,Woodcraft Close Covey,2024-01-27T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.72
930615,Woodcraft Close Covey,2024-01-27T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930615,Woodcraft Close Covey,2024-01-27T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-27T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-27T06:10:00.000+00:00,busbar,,L3 Active Power,kW,29.0
930615,Woodcraft Close Covey,2024-01-27T06:10:00.000+00:00,busbar,,L2 Active Power,kW,46.0
930615,Woodcraft Close Covey,2024-01-27T06:10:00.000+00:00,busbar,,L1 Active Power,kW,24.0
930615,Woodcraft Close Covey,2024-01-27T06:10:00.000+00:00,busbar,,N Current (Min),A,59.12
930615,Woodcraft Close Covey,2024-01-27T06:10:00.000+00:00,busbar,,N Current (Max),A,183.25
930615,Woodcraft Close Covey,2024-01-27T06:10:00.000+00:00,busbar,,N Current (RMS),A,110.0
930615,Woodcraft Close Covey,2024-01-27T06:10:00.000+00:00,busbar,,L3 Current (Min),A,98.5
930615,Woodcraft Close Covey,2024-01-27T06:10:00.000+00:00,busbar,,L3 Current (Max),A,142.88
930615,Woodcraft Close Covey,2024-01-27T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,118.75
930615,Woodcraft Close Covey,2024-01-27T06:10:00.000+00:00,busbar,,L2 Current (Min),A,134.5
930615,Woodcraft Close Covey,2024-01-27T06:10:00.000+00:00,busbar,,L2 Current (Max),A,254.5
930615,Woodcraft Close Covey,2024-01-27T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,180.12
930615,Woodcraft Close Covey,2024-01-27T06:10:00.000+00:00,busbar,,L1 Current (Min),A,81.75
930615,Woodcraft Close Covey,2024-01-27T06:10:00.000+00:00,busbar,,L1 Current (Max),A,182.0
930615,Woodcraft Close Covey,2024-01-27T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.12
930615,Woodcraft Close Covey,2024-01-27T06:10:00.000+00:00,transformer,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-27T06:10:00.000+00:00,ambient,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-27T06:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T06:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-21.75
930615,Woodcraft Close Covey,2024-01-27T06:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T06:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,2.75
