Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930615,Woodcraft Close Covey,2024-01-27T06:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T06:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-22.12
930615,Woodcraft Close Covey,2024-01-27T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-27T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-27T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-27T06:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93082
930615,Woodcraft Close Covey,2024-01-27T06:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96585
930615,Woodcraft Close Covey,2024-01-27T06:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91092
930615,Woodcraft Close Covey,2024-01-27T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
930615,Woodcraft Close Covey,2024-01-27T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
930615,Woodcraft Close Covey,2024-01-27T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
930615,Woodcraft Close Covey,2024-01-27T06:00:00.000+00:00,feeder,4,N Current (Min),A,9.75
930615,Woodcraft Close Covey,2024-01-27T06:00:00.000+00:00,feeder,4,N Current (Max),A,57.25
930615,Woodcraft Close Covey,2024-01-27T06:00:00.000+00:00,feeder,4,N Current (RMS),A,13.62
930615,Woodcraft Close Covey,2024-01-27T06:00:00.000+00:00,feeder,4,L3 Current (Min),A,15.25
930615,Woodcraft Close Covey,2024-01-27T06:00:00.000+00:00,feeder,4,L3 Current (Max),A,25.88
930615,Woodcraft Close Covey,2024-01-27T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,17.38
930615,Woodcraft Close Covey,2024-01-27T06:00:00.000+00:00,feeder,4,L2 Current (Min),A,17.5
930615,Woodcraft Close Covey,2024-01-27T06:00:00.000+00:00,feeder,4,L2 Current (Max),A,70.12
930615,Woodcraft Close Covey,2024-01-27T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,23.5
930615,Woodcraft Close Covey,2024-01-27T06:00:00.000+00:00,feeder,4,L1 Current (Min),A,15.62
930615,Woodcraft Close Covey,2024-01-27T06:00:00.000+00:00,feeder,4,L1 Current (Max),A,27.88
930615,Woodcraft Close Covey,2024-01-27T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,18.5
930615,Woodcraft Close Covey,2024-01-27T06:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T06:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.75
930615,Woodcraft Close Covey,2024-01-27T06:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T06:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.0
930615,Woodcraft Close Covey,2024-01-27T06:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T06:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,18.81
930615,Woodcraft Close Covey,2024-01-27T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-27T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-27T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.0
930615,Woodcraft Close Covey,2024-01-27T06:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92905
930615,Woodcraft Close Covey,2024-01-27T06:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98392
930615,Woodcraft Close Covey,2024-01-27T06:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96347
930615,Woodcraft Close Covey,2024-01-27T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
930615,Woodcraft Close Covey,2024-01-27T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,18.0
930615,Woodcraft Close Covey,2024-01-27T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
930615,Woodcraft Close Covey,2024-01-27T06:00:00.000+00:00,feeder,3,N Current (Min),A,24.62
930615,Woodcraft Close Covey,2024-01-27T06:00:00.000+00:00,feeder,3,N Current (Max),A,118.75
930615,Woodcraft Close Covey,2024-01-27T06:00:00.000+00:00,feeder,3,N Current (RMS),A,53.75
930615,Woodcraft Close Covey,2024-01-27T06:00:00.000+00:00,feeder,3,L3 Current (Min),A,27.62
930615,Woodcraft Close Covey,2024-01-27T06:00:00.000+00:00,feeder,3,L3 Current (Max),A,57.88
930615,Woodcraft Close Covey,2024-01-27T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,34.5
930615,Woodcraft Close Covey,2024-01-27T06:00:00.000+00:00,feeder,3,L2 Current (Min),A,46.0
930615,Woodcraft Close Covey,2024-01-27T06:00:00.000+00:00,feeder,3,L2 Current (Max),A,111.38
930615,Woodcraft Close Covey,2024-01-27T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,69.75
930615,Woodcraft Close Covey,2024-01-27T06:00:00.000+00:00,feeder,3,L1 Current (Min),A,47.75
930615,Woodcraft Close Covey,2024-01-27T06:00:00.000+00:00,feeder,3,L1 Current (Max),A,142.5
930615,Woodcraft Close Covey,2024-01-27T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,61.0
930615,Woodcraft Close Covey,2024-01-27T06:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T06:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.88
930615,Woodcraft Close Covey,2024-01-27T06:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T06:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.63
930615,Woodcraft Close Covey,2024-01-27T06:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T06:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.87
930615,Woodcraft Close Covey,2024-01-27T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-27T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-27T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-27T06:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99097
930615,Woodcraft Close Covey,2024-01-27T06:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92566
930615,Woodcraft Close Covey,2024-01-27T06:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99429
930615,Woodcraft Close Covey,2024-01-27T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
930615,Woodcraft Close Covey,2024-01-27T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
930615,Woodcraft Close Covey,2024-01-27T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
930615,Woodcraft Close Covey,2024-01-27T06:00:00.000+00:00,feeder,2,N Current (Min),A,8.75
930615,Woodcraft Close Covey,2024-01-27T06:00:00.000+00:00,feeder,2,N Current (Max),A,26.75
930615,Woodcraft Close Covey,2024-01-27T06:00:00.000+00:00,feeder,2,N Current (RMS),A,12.5
930615,Woodcraft Close Covey,2024-01-27T06:00:00.000+00:00,feeder,2,L3 Current (Min),A,21.12
930615,Woodcraft Close Covey,2024-01-27T06:00:00.000+00:00,feeder,2,L3 Current (Max),A,41.75
930615,Woodcraft Close Covey,2024-01-27T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,23.25
930615,Woodcraft Close Covey,2024-01-27T06:00:00.000+00:00,feeder,2,L2 Current (Min),A,11.5
930615,Woodcraft Close Covey,2024-01-27T06:00:00.000+00:00,feeder,2,L2 Current (Max),A,14.88
930615,Woodcraft Close Covey,2024-01-27T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,12.75
930615,Woodcraft Close Covey,2024-01-27T06:00:00.000+00:00,feeder,2,L1 Current (Min),A,12.12
930615,Woodcraft Close Covey,2024-01-27T06:00:00.000+00:00,feeder,2,L1 Current (Max),A,37.5
930615,Woodcraft Close Covey,2024-01-27T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,21.62
930615,Woodcraft Close Covey,2024-01-27T06:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T06:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.13
930615,Woodcraft Close Covey,2024-01-27T06:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T06:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.56
930615,Woodcraft Close Covey,2024-01-27T06:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T06:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.31
930615,Woodcraft Close Covey,2024-01-27T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-27T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-27T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-27T06:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98703
930615,Woodcraft Close Covey,2024-01-27T06:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99646
930615,Woodcraft Close Covey,2024-01-27T06:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97693
930615,Woodcraft Close Covey,2024-01-27T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
930615,Woodcraft Close Covey,2024-01-27T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
930615,Woodcraft Close Covey,2024-01-27T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
930615,Woodcraft Close Covey,2024-01-27T06:00:00.000+00:00,feeder,1,N Current (Min),A,49.62
930615,Woodcraft Close Covey,2024-01-27T06:00:00.000+00:00,feeder,1,N Current (Max),A,31.75
930615,Woodcraft Close Covey,2024-01-27T06:00:00.000+00:00,feeder,1,L3 Current (Min),A,30.25
930615,Woodcraft Close Covey,2024-01-27T06:00:00.000+00:00,feeder,1,L3 Current (Max),A,57.25
930615,Woodcraft Close Covey,2024-01-27T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,35.25
930615,Woodcraft Close Covey,2024-01-27T06:00:00.000+00:00,feeder,1,L2 Current (Min),A,50.75
930615,Woodcraft Close Covey,2024-01-27T06:00:00.000+00:00,feeder,1,L2 Current (Max),A,89.62
930615,Woodcraft Close Covey,2024-01-27T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,64.12
930615,Woodcraft Close Covey,2024-01-27T06:00:00.000+00:00,feeder,1,L1 Current (Min),A,23.88
930615,Woodcraft Close Covey,2024-01-27T06:00:00.000+00:00,feeder,1,L1 Current (Max),A,46.88
930615,Woodcraft Close Covey,2024-01-27T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,35.38
930615,Woodcraft Close Covey,2024-01-27T06:00:00.000+00:00,busbar,,L3 Voltage (Min),V,248.5
930615,Woodcraft Close Covey,2024-01-27T06:00:00.000+00:00,busbar,,L3 Voltage (Max),V,250.98
930615,Woodcraft Close Covey,2024-01-27T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.38
930615,Woodcraft Close Covey,2024-01-27T06:00:00.000+00:00,busbar,,L2 Voltage (Min),V,255.36
930615,Woodcraft Close Covey,2024-01-27T06:00:00.000+00:00,busbar,,L2 Voltage (Max),V,257.47
930615,Woodcraft Close Covey,2024-01-27T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,256.31
930615,Woodcraft Close Covey,2024-01-27T06:00:00.000+00:00,busbar,,L1 Voltage (Min),V,248.73
930615,Woodcraft Close Covey,2024-01-27T06:00:00.000+00:00,busbar,,L1 Voltage (Max),V,250.58
930615,Woodcraft Close Covey,2024-01-27T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.86
930615,Woodcraft Close Covey,2024-01-27T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930615,Woodcraft Close Covey,2024-01-27T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-27T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-27T06:00:00.000+00:00,busbar,,L3 Active Power,kW,27.0
930615,Woodcraft Close Covey,2024-01-27T06:00:00.000+00:00,busbar,,L2 Active Power,kW,43.0
930615,Woodcraft Close Covey,2024-01-27T06:00:00.000+00:00,busbar,,L1 Active Power,kW,33.0
930615,Woodcraft Close Covey,2024-01-27T06:00:00.000+00:00,busbar,,N Current (Min),A,55.38
930615,Woodcraft Close Covey,2024-01-27T06:00:00.000+00:00,busbar,,N Current (Max),A,134.25
930615,Woodcraft Close Covey,2024-01-27T06:00:00.000+00:00,busbar,,N Current (RMS),A,85.75
930615,Woodcraft Close Covey,2024-01-27T06:00:00.000+00:00,busbar,,L3 Current (Min),A,98.0
930615,Woodcraft Close Covey,2024-01-27T06:00:00.000+00:00,busbar,,L3 Current (Max),A,143.75
930615,Woodcraft Close Covey,2024-01-27T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,109.75
930615,Woodcraft Close Covey,2024-01-27T06:00:00.000+00:00,busbar,,L2 Current (Min),A,134.38
930615,Woodcraft Close Covey,2024-01-27T06:00:00.000+00:00,busbar,,L2 Current (Max),A,229.88
930615,Woodcraft Close Covey,2024-01-27T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,169.0
930615,Woodcraft Close Covey,2024-01-27T06:00:00.000+00:00,busbar,,L1 Current (Min),A,100.62
930615,Woodcraft Close Covey,2024-01-27T06:00:00.000+00:00,busbar,,L1 Current (Max),A,187.5
930615,Woodcraft Close Covey,2024-01-27T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,133.38
930615,Woodcraft Close Covey,2024-01-27T06:00:00.000+00:00,transformer,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-27T06:00:00.000+00:00,ambient,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-27T05:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T05:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-14.81
930615,Woodcraft Close Covey,2024-01-27T05:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T05:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,2.25
930615,Woodcraft Close Covey,2024-01-27T05:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T05:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-17.06
930615,Woodcraft Close Covey,2024-01-27T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-27T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-27T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-27T05:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94095
930615,Woodcraft Close Covey,2024-01-27T05:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97287
930615,Woodcraft Close Covey,2024-01-27T05:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90149
930615,Woodcraft Close Covey,2024-01-27T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
930615,Woodcraft Close Covey,2024-01-27T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
930615,Woodcraft Close Covey,2024-01-27T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
930615,Woodcraft Close Covey,2024-01-27T05:50:00.000+00:00,feeder,4,N Current (Min),A,10.38
930615,Woodcraft Close Covey,2024-01-27T05:50:00.000+00:00,feeder,4,N Current (Max),A,18.75
930615,Woodcraft Close Covey,2024-01-27T05:50:00.000+00:00,feeder,4,N Current (RMS),A,14.12
930615,Woodcraft Close Covey,2024-01-27T05:50:00.000+00:00,feeder,4,L3 Current (Min),A,15.88
930615,Woodcraft Close Covey,2024-01-27T05:50:00.000+00:00,feeder,4,L3 Current (Max),A,23.75
930615,Woodcraft Close Covey,2024-01-27T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,18.12
930615,Woodcraft Close Covey,2024-01-27T05:50:00.000+00:00,feeder,4,L2 Current (Min),A,19.0
930615,Woodcraft Close Covey,2024-01-27T05:50:00.000+00:00,feeder,4,L2 Current (Max),A,31.0
930615,Woodcraft Close Covey,2024-01-27T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,22.75
930615,Woodcraft Close Covey,2024-01-27T05:50:00.000+00:00,feeder,4,L1 Current (Min),A,16.62
930615,Woodcraft Close Covey,2024-01-27T05:50:00.000+00:00,feeder,4,L1 Current (Max),A,23.12
930615,Woodcraft Close Covey,2024-01-27T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,17.88
930615,Woodcraft Close Covey,2024-01-27T05:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T05:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-20.31
930615,Woodcraft Close Covey,2024-01-27T05:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T05:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.81
930615,Woodcraft Close Covey,2024-01-27T05:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T05:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,22.31
930615,Woodcraft Close Covey,2024-01-27T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-27T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-27T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.0
930615,Woodcraft Close Covey,2024-01-27T05:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9754
930615,Woodcraft Close Covey,2024-01-27T05:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98968
930615,Woodcraft Close Covey,2024-01-27T05:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95563
930615,Woodcraft Close Covey,2024-01-27T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
930615,Woodcraft Close Covey,2024-01-27T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,22.0
930615,Woodcraft Close Covey,2024-01-27T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
930615,Woodcraft Close Covey,2024-01-27T05:50:00.000+00:00,feeder,3,N Current (Min),A,21.25
930615,Woodcraft Close Covey,2024-01-27T05:50:00.000+00:00,feeder,3,N Current (Max),A,118.0
930615,Woodcraft Close Covey,2024-01-27T05:50:00.000+00:00,feeder,3,N Current (RMS),A,58.5
930615,Woodcraft Close Covey,2024-01-27T05:50:00.000+00:00,feeder,3,L3 Current (Min),A,29.75
930615,Woodcraft Close Covey,2024-01-27T05:50:00.000+00:00,feeder,3,L3 Current (Max),A,91.25
930615,Woodcraft Close Covey,2024-01-27T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,63.5
930615,Woodcraft Close Covey,2024-01-27T05:50:00.000+00:00,feeder,3,L2 Current (Min),A,44.25
930615,Woodcraft Close Covey,2024-01-27T05:50:00.000+00:00,feeder,3,L2 Current (Max),A,145.12
930615,Woodcraft Close Covey,2024-01-27T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,87.38
930615,Woodcraft Close Covey,2024-01-27T05:50:00.000+00:00,feeder,3,L1 Current (Min),A,40.88
930615,Woodcraft Close Covey,2024-01-27T05:50:00.000+00:00,feeder,3,L1 Current (Max),A,133.62
930615,Woodcraft Close Covey,2024-01-27T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,59.5
930615,Woodcraft Close Covey,2024-01-27T05:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T05:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.81
930615,Woodcraft Close Covey,2024-01-27T05:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T05:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.81
930615,Woodcraft Close Covey,2024-01-27T05:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T05:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.5
930615,Woodcraft Close Covey,2024-01-27T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-27T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-27T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-27T05:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98651
930615,Woodcraft Close Covey,2024-01-27T05:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94778
930615,Woodcraft Close Covey,2024-01-27T05:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99722
930615,Woodcraft Close Covey,2024-01-27T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
930615,Woodcraft Close Covey,2024-01-27T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
930615,Woodcraft Close Covey,2024-01-27T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
930615,Woodcraft Close Covey,2024-01-27T05:50:00.000+00:00,feeder,2,N Current (Min),A,6.75
930615,Woodcraft Close Covey,2024-01-27T05:50:00.000+00:00,feeder,2,N Current (Max),A,20.75
930615,Woodcraft Close Covey,2024-01-27T05:50:00.000+00:00,feeder,2,N Current (RMS),A,11.88
930615,Woodcraft Close Covey,2024-01-27T05:50:00.000+00:00,feeder,2,L3 Current (Min),A,14.0
930615,Woodcraft Close Covey,2024-01-27T05:50:00.000+00:00,feeder,2,L3 Current (Max),A,35.75
930615,Woodcraft Close Covey,2024-01-27T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,20.5
930615,Woodcraft Close Covey,2024-01-27T05:50:00.000+00:00,feeder,2,L2 Current (Min),A,11.38
930615,Woodcraft Close Covey,2024-01-27T05:50:00.000+00:00,feeder,2,L2 Current (Max),A,23.75
930615,Woodcraft Close Covey,2024-01-27T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,13.75
930615,Woodcraft Close Covey,2024-01-27T05:50:00.000+00:00,feeder,2,L1 Current (Min),A,25.12
930615,Woodcraft Close Covey,2024-01-27T05:50:00.000+00:00,feeder,2,L1 Current (Max),A,31.25
930615,Woodcraft Close Covey,2024-01-27T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,25.88
930615,Woodcraft Close Covey,2024-01-27T05:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T05:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.75
930615,Woodcraft Close Covey,2024-01-27T05:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T05:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.19
930615,Woodcraft Close Covey,2024-01-27T05:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T05:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.06
930615,Woodcraft Close Covey,2024-01-27T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-27T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-27T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-27T05:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98508
930615,Woodcraft Close Covey,2024-01-27T05:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98944
930615,Woodcraft Close Covey,2024-01-27T05:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97958
930615,Woodcraft Close Covey,2024-01-27T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
930615,Woodcraft Close Covey,2024-01-27T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
930615,Woodcraft Close Covey,2024-01-27T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
930615,Woodcraft Close Covey,2024-01-27T05:50:00.000+00:00,feeder,1,N Current (Min),A,58.5
930615,Woodcraft Close Covey,2024-01-27T05:50:00.000+00:00,feeder,1,N Current (Max),A,25.38
930615,Woodcraft Close Covey,2024-01-27T05:50:00.000+00:00,feeder,1,L3 Current (Min),A,29.75
930615,Woodcraft Close Covey,2024-01-27T05:50:00.000+00:00,feeder,1,L3 Current (Max),A,54.75
930615,Woodcraft Close Covey,2024-01-27T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,36.5
930615,Woodcraft Close Covey,2024-01-27T05:50:00.000+00:00,feeder,1,L2 Current (Min),A,29.88
930615,Woodcraft Close Covey,2024-01-27T05:50:00.000+00:00,feeder,1,L2 Current (Max),A,87.62
930615,Woodcraft Close Covey,2024-01-27T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,51.38
930615,Woodcraft Close Covey,2024-01-27T05:50:00.000+00:00,feeder,1,L1 Current (Min),A,29.5
930615,Woodcraft Close Covey,2024-01-27T05:50:00.000+00:00,feeder,1,L1 Current (Max),A,46.5
930615,Woodcraft Close Covey,2024-01-27T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,34.25
930615,Woodcraft Close Covey,2024-01-27T05:50:00.000+00:00,busbar,,L3 Voltage (Min),V,249.84
930615,Woodcraft Close Covey,2024-01-27T05:50:00.000+00:00,busbar,,L3 Voltage (Max),V,251.94
930615,Woodcraft Close Covey,2024-01-27T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.36
930615,Woodcraft Close Covey,2024-01-27T05:50:00.000+00:00,busbar,,L2 Voltage (Min),V,256.67
930615,Woodcraft Close Covey,2024-01-27T05:50:00.000+00:00,busbar,,L2 Voltage (Max),V,258.42
930615,Woodcraft Close Covey,2024-01-27T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,257.39
930615,Woodcraft Close Covey,2024-01-27T05:50:00.000+00:00,busbar,,L1 Voltage (Min),V,249.58
930615,Woodcraft Close Covey,2024-01-27T05:50:00.000+00:00,busbar,,L1 Voltage (Max),V,251.61
930615,Woodcraft Close Covey,2024-01-27T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.14
930615,Woodcraft Close Covey,2024-01-27T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930615,Woodcraft Close Covey,2024-01-27T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-27T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-27T05:50:00.000+00:00,busbar,,L3 Active Power,kW,34.0
930615,Woodcraft Close Covey,2024-01-27T05:50:00.000+00:00,busbar,,L2 Active Power,kW,45.0
930615,Woodcraft Close Covey,2024-01-27T05:50:00.000+00:00,busbar,,L1 Active Power,kW,33.0
930615,Woodcraft Close Covey,2024-01-27T05:50:00.000+00:00,busbar,,N Current (Min),A,41.88
930615,Woodcraft Close Covey,2024-01-27T05:50:00.000+00:00,busbar,,N Current (Max),A,130.12
930615,Woodcraft Close Covey,2024-01-27T05:50:00.000+00:00,busbar,,N Current (RMS),A,80.5
930615,Woodcraft Close Covey,2024-01-27T05:50:00.000+00:00,busbar,,L3 Current (Min),A,123.25
930615,Woodcraft Close Covey,2024-01-27T05:50:00.000+00:00,busbar,,L3 Current (Max),A,173.5
930615,Woodcraft Close Covey,2024-01-27T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,138.38
930615,Woodcraft Close Covey,2024-01-27T05:50:00.000+00:00,busbar,,L2 Current (Min),A,123.12
930615,Woodcraft Close Covey,2024-01-27T05:50:00.000+00:00,busbar,,L2 Current (Max),A,234.12
930615,Woodcraft Close Covey,2024-01-27T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,174.38
930615,Woodcraft Close Covey,2024-01-27T05:50:00.000+00:00,busbar,,L1 Current (Min),A,111.62
930615,Woodcraft Close Covey,2024-01-27T05:50:00.000+00:00,busbar,,L1 Current (Max),A,196.5
930615,Woodcraft Close Covey,2024-01-27T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,133.88
930615,Woodcraft Close Covey,2024-01-27T05:50:00.000+00:00,transformer,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-27T05:50:00.000+00:00,ambient,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-27T05:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T05:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-13.0
930615,Woodcraft Close Covey,2024-01-27T05:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T05:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,8.31
930615,Woodcraft Close Covey,2024-01-27T05:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T05:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-22.44
930615,Woodcraft Close Covey,2024-01-27T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-27T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-27T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-27T05:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95248
930615,Woodcraft Close Covey,2024-01-27T05:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96744
930615,Woodcraft Close Covey,2024-01-27T05:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92419
930615,Woodcraft Close Covey,2024-01-27T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
930615,Woodcraft Close Covey,2024-01-27T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
930615,Woodcraft Close Covey,2024-01-27T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
930615,Woodcraft Close Covey,2024-01-27T05:40:00.000+00:00,feeder,4,N Current (Min),A,9.88
930615,Woodcraft Close Covey,2024-01-27T05:40:00.000+00:00,feeder,4,N Current (Max),A,24.5
930615,Woodcraft Close Covey,2024-01-27T05:40:00.000+00:00,feeder,4,N Current (RMS),A,13.0
930615,Woodcraft Close Covey,2024-01-27T05:40:00.000+00:00,feeder,4,L3 Current (Min),A,16.38
930615,Woodcraft Close Covey,2024-01-27T05:40:00.000+00:00,feeder,4,L3 Current (Max),A,33.12
930615,Woodcraft Close Covey,2024-01-27T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,20.12
930615,Woodcraft Close Covey,2024-01-27T05:40:00.000+00:00,feeder,4,L2 Current (Min),A,18.88
930615,Woodcraft Close Covey,2024-01-27T05:40:00.000+00:00,feeder,4,L2 Current (Max),A,25.38
930615,Woodcraft Close Covey,2024-01-27T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,19.88
930615,Woodcraft Close Covey,2024-01-27T05:40:00.000+00:00,feeder,4,L1 Current (Min),A,17.5
930615,Woodcraft Close Covey,2024-01-27T05:40:00.000+00:00,feeder,4,L1 Current (Max),A,31.62
930615,Woodcraft Close Covey,2024-01-27T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,22.38
930615,Woodcraft Close Covey,2024-01-27T05:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T05:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.06
930615,Woodcraft Close Covey,2024-01-27T05:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T05:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.88
930615,Woodcraft Close Covey,2024-01-27T05:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T05:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,10.81
930615,Woodcraft Close Covey,2024-01-27T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-27T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-27T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.0
930615,Woodcraft Close Covey,2024-01-27T05:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97412
930615,Woodcraft Close Covey,2024-01-27T05:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99466
930615,Woodcraft Close Covey,2024-01-27T05:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94516
930615,Woodcraft Close Covey,2024-01-27T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
930615,Woodcraft Close Covey,2024-01-27T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,30.0
930615,Woodcraft Close Covey,2024-01-27T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
930615,Woodcraft Close Covey,2024-01-27T05:40:00.000+00:00,feeder,3,N Current (Min),A,30.38
930615,Woodcraft Close Covey,2024-01-27T05:40:00.000+00:00,feeder,3,N Current (Max),A,147.38
930615,Woodcraft Close Covey,2024-01-27T05:40:00.000+00:00,feeder,3,N Current (RMS),A,92.38
930615,Woodcraft Close Covey,2024-01-27T05:40:00.000+00:00,feeder,3,L3 Current (Min),A,40.62
930615,Woodcraft Close Covey,2024-01-27T05:40:00.000+00:00,feeder,3,L3 Current (Max),A,70.75
930615,Woodcraft Close Covey,2024-01-27T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,52.0
930615,Woodcraft Close Covey,2024-01-27T05:40:00.000+00:00,feeder,3,L2 Current (Min),A,72.75
930615,Woodcraft Close Covey,2024-01-27T05:40:00.000+00:00,feeder,3,L2 Current (Max),A,158.62
930615,Woodcraft Close Covey,2024-01-27T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,118.75
930615,Woodcraft Close Covey,2024-01-27T05:40:00.000+00:00,feeder,3,L1 Current (Min),A,36.12
930615,Woodcraft Close Covey,2024-01-27T05:40:00.000+00:00,feeder,3,L1 Current (Max),A,137.5
930615,Woodcraft Close Covey,2024-01-27T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,56.0
930615,Woodcraft Close Covey,2024-01-27T05:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T05:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.56
930615,Woodcraft Close Covey,2024-01-27T05:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T05:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,5.38
930615,Woodcraft Close Covey,2024-01-27T05:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T05:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.06
930615,Woodcraft Close Covey,2024-01-27T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-27T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-27T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-27T05:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98413
930615,Woodcraft Close Covey,2024-01-27T05:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94611
930615,Woodcraft Close Covey,2024-01-27T05:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99643
930615,Woodcraft Close Covey,2024-01-27T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
930615,Woodcraft Close Covey,2024-01-27T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
930615,Woodcraft Close Covey,2024-01-27T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
930615,Woodcraft Close Covey,2024-01-27T05:40:00.000+00:00,feeder,2,N Current (Min),A,6.88
930615,Woodcraft Close Covey,2024-01-27T05:40:00.000+00:00,feeder,2,N Current (Max),A,14.25
930615,Woodcraft Close Covey,2024-01-27T05:40:00.000+00:00,feeder,2,N Current (RMS),A,12.12
930615,Woodcraft Close Covey,2024-01-27T05:40:00.000+00:00,feeder,2,L3 Current (Min),A,14.38
930615,Woodcraft Close Covey,2024-01-27T05:40:00.000+00:00,feeder,2,L3 Current (Max),A,28.5
930615,Woodcraft Close Covey,2024-01-27T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,17.5
930615,Woodcraft Close Covey,2024-01-27T05:40:00.000+00:00,feeder,2,L2 Current (Min),A,12.12
930615,Woodcraft Close Covey,2024-01-27T05:40:00.000+00:00,feeder,2,L2 Current (Max),A,21.25
930615,Woodcraft Close Covey,2024-01-27T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,14.0
930615,Woodcraft Close Covey,2024-01-27T05:40:00.000+00:00,feeder,2,L1 Current (Min),A,25.12
930615,Woodcraft Close Covey,2024-01-27T05:40:00.000+00:00,feeder,2,L1 Current (Max),A,26.5
930615,Woodcraft Close Covey,2024-01-27T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,25.62
930615,Woodcraft Close Covey,2024-01-27T05:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T05:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.0
930615,Woodcraft Close Covey,2024-01-27T05:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T05:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.81
930615,Woodcraft Close Covey,2024-01-27T05:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T05:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.25
930615,Woodcraft Close Covey,2024-01-27T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-27T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-27T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-27T05:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99289
930615,Woodcraft Close Covey,2024-01-27T05:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98569
930615,Woodcraft Close Covey,2024-01-27T05:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98761
930615,Woodcraft Close Covey,2024-01-27T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
930615,Woodcraft Close Covey,2024-01-27T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
930615,Woodcraft Close Covey,2024-01-27T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
930615,Woodcraft Close Covey,2024-01-27T05:40:00.000+00:00,feeder,1,N Current (Min),A,36.12
930615,Woodcraft Close Covey,2024-01-27T05:40:00.000+00:00,feeder,1,N Current (Max),A,22.88
930615,Woodcraft Close Covey,2024-01-27T05:40:00.000+00:00,feeder,1,L3 Current (Min),A,35.5
930615,Woodcraft Close Covey,2024-01-27T05:40:00.000+00:00,feeder,1,L3 Current (Max),A,56.25
930615,Woodcraft Close Covey,2024-01-27T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,43.5
930615,Woodcraft Close Covey,2024-01-27T05:40:00.000+00:00,feeder,1,L2 Current (Min),A,29.12
930615,Woodcraft Close Covey,2024-01-27T05:40:00.000+00:00,feeder,1,L2 Current (Max),A,39.5
930615,Woodcraft Close Covey,2024-01-27T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,31.0
930615,Woodcraft Close Covey,2024-01-27T05:40:00.000+00:00,feeder,1,L1 Current (Min),A,41.62
930615,Woodcraft Close Covey,2024-01-27T05:40:00.000+00:00,feeder,1,L1 Current (Max),A,70.12
930615,Woodcraft Close Covey,2024-01-27T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,51.0
930615,Woodcraft Close Covey,2024-01-27T05:40:00.000+00:00,busbar,,L3 Voltage (Min),V,250.33
930615,Woodcraft Close Covey,2024-01-27T05:40:00.000+00:00,busbar,,L3 Voltage (Max),V,251.69
930615,Woodcraft Close Covey,2024-01-27T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.78
930615,Woodcraft Close Covey,2024-01-27T05:40:00.000+00:00,busbar,,L2 Voltage (Min),V,257.11
930615,Woodcraft Close Covey,2024-01-27T05:40:00.000+00:00,busbar,,L2 Voltage (Max),V,258.27
930615,Woodcraft Close Covey,2024-01-27T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,257.66
930615,Woodcraft Close Covey,2024-01-27T05:40:00.000+00:00,busbar,,L1 Voltage (Min),V,249.39
930615,Woodcraft Close Covey,2024-01-27T05:40:00.000+00:00,busbar,,L1 Voltage (Max),V,251.88
930615,Woodcraft Close Covey,2024-01-27T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.33
930615,Woodcraft Close Covey,2024-01-27T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930615,Woodcraft Close Covey,2024-01-27T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-27T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-27T05:40:00.000+00:00,busbar,,L3 Active Power,kW,33.0
930615,Woodcraft Close Covey,2024-01-27T05:40:00.000+00:00,busbar,,L2 Active Power,kW,47.0
930615,Woodcraft Close Covey,2024-01-27T05:40:00.000+00:00,busbar,,L1 Active Power,kW,38.0
930615,Woodcraft Close Covey,2024-01-27T05:40:00.000+00:00,busbar,,N Current (Min),A,41.0
930615,Woodcraft Close Covey,2024-01-27T05:40:00.000+00:00,busbar,,N Current (Max),A,130.25
930615,Woodcraft Close Covey,2024-01-27T05:40:00.000+00:00,busbar,,N Current (RMS),A,80.5
930615,Woodcraft Close Covey,2024-01-27T05:40:00.000+00:00,busbar,,L3 Current (Min),A,120.12
930615,Woodcraft Close Covey,2024-01-27T05:40:00.000+00:00,busbar,,L3 Current (Max),A,172.5
930615,Woodcraft Close Covey,2024-01-27T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,132.88
930615,Woodcraft Close Covey,2024-01-27T05:40:00.000+00:00,busbar,,L2 Current (Min),A,134.5
930615,Woodcraft Close Covey,2024-01-27T05:40:00.000+00:00,busbar,,L2 Current (Max),A,224.75
930615,Woodcraft Close Covey,2024-01-27T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,182.75
930615,Woodcraft Close Covey,2024-01-27T05:40:00.000+00:00,busbar,,L1 Current (Min),A,120.0
930615,Woodcraft Close Covey,2024-01-27T05:40:00.000+00:00,busbar,,L1 Current (Max),A,227.0
930615,Woodcraft Close Covey,2024-01-27T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,151.0
930615,Woodcraft Close Covey,2024-01-27T05:40:00.000+00:00,transformer,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-27T05:40:00.000+00:00,ambient,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-27T05:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T05:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-16.0
930615,Woodcraft Close Covey,2024-01-27T05:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T05:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,6.69
930615,Woodcraft Close Covey,2024-01-27T05:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T05:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.31
930615,Woodcraft Close Covey,2024-01-27T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-27T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-27T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-27T05:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93509
930615,Woodcraft Close Covey,2024-01-27T05:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96887
930615,Woodcraft Close Covey,2024-01-27T05:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94965
930615,Woodcraft Close Covey,2024-01-27T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
930615,Woodcraft Close Covey,2024-01-27T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
930615,Woodcraft Close Covey,2024-01-27T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
930615,Woodcraft Close Covey,2024-01-27T05:30:00.000+00:00,feeder,4,N Current (Min),A,9.62
930615,Woodcraft Close Covey,2024-01-27T05:30:00.000+00:00,feeder,4,N Current (Max),A,15.62
930615,Woodcraft Close Covey,2024-01-27T05:30:00.000+00:00,feeder,4,N Current (RMS),A,11.88
930615,Woodcraft Close Covey,2024-01-27T05:30:00.000+00:00,feeder,4,L3 Current (Min),A,16.75
930615,Woodcraft Close Covey,2024-01-27T05:30:00.000+00:00,feeder,4,L3 Current (Max),A,23.12
930615,Woodcraft Close Covey,2024-01-27T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,18.38
930615,Woodcraft Close Covey,2024-01-27T05:30:00.000+00:00,feeder,4,L2 Current (Min),A,19.0
930615,Woodcraft Close Covey,2024-01-27T05:30:00.000+00:00,feeder,4,L2 Current (Max),A,24.88
930615,Woodcraft Close Covey,2024-01-27T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,20.62
930615,Woodcraft Close Covey,2024-01-27T05:30:00.000+00:00,feeder,4,L1 Current (Min),A,18.12
930615,Woodcraft Close Covey,2024-01-27T05:30:00.000+00:00,feeder,4,L1 Current (Max),A,36.25
930615,Woodcraft Close Covey,2024-01-27T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,25.38
930615,Woodcraft Close Covey,2024-01-27T05:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T05:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.06
930615,Woodcraft Close Covey,2024-01-27T05:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T05:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.25
930615,Woodcraft Close Covey,2024-01-27T05:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T05:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,3.69
930615,Woodcraft Close Covey,2024-01-27T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-27T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-27T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.0
930615,Woodcraft Close Covey,2024-01-27T05:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97906
930615,Woodcraft Close Covey,2024-01-27T05:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9791
930615,Woodcraft Close Covey,2024-01-27T05:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95602
930615,Woodcraft Close Covey,2024-01-27T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
930615,Woodcraft Close Covey,2024-01-27T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,16.0
930615,Woodcraft Close Covey,2024-01-27T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
930615,Woodcraft Close Covey,2024-01-27T05:30:00.000+00:00,feeder,3,N Current (Min),A,18.0
930615,Woodcraft Close Covey,2024-01-27T05:30:00.000+00:00,feeder,3,N Current (Max),A,123.88
930615,Woodcraft Close Covey,2024-01-27T05:30:00.000+00:00,feeder,3,N Current (RMS),A,40.38
930615,Woodcraft Close Covey,2024-01-27T05:30:00.000+00:00,feeder,3,L3 Current (Min),A,29.12
930615,Woodcraft Close Covey,2024-01-27T05:30:00.000+00:00,feeder,3,L3 Current (Max),A,60.88
930615,Woodcraft Close Covey,2024-01-27T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,47.62
930615,Woodcraft Close Covey,2024-01-27T05:30:00.000+00:00,feeder,3,L2 Current (Min),A,38.12
930615,Woodcraft Close Covey,2024-01-27T05:30:00.000+00:00,feeder,3,L2 Current (Max),A,95.25
930615,Woodcraft Close Covey,2024-01-27T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,63.38
930615,Woodcraft Close Covey,2024-01-27T05:30:00.000+00:00,feeder,3,L1 Current (Min),A,36.0
930615,Woodcraft Close Covey,2024-01-27T05:30:00.000+00:00,feeder,3,L1 Current (Max),A,138.62
930615,Woodcraft Close Covey,2024-01-27T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,56.12
930615,Woodcraft Close Covey,2024-01-27T05:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T05:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.87
930615,Woodcraft Close Covey,2024-01-27T05:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T05:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.81
930615,Woodcraft Close Covey,2024-01-27T05:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T05:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.06
930615,Woodcraft Close Covey,2024-01-27T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-27T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-27T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-27T05:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98502
930615,Woodcraft Close Covey,2024-01-27T05:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94638
930615,Woodcraft Close Covey,2024-01-27T05:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99673
930615,Woodcraft Close Covey,2024-01-27T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
930615,Woodcraft Close Covey,2024-01-27T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
930615,Woodcraft Close Covey,2024-01-27T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
930615,Woodcraft Close Covey,2024-01-27T05:30:00.000+00:00,feeder,2,N Current (Min),A,7.25
930615,Woodcraft Close Covey,2024-01-27T05:30:00.000+00:00,feeder,2,N Current (Max),A,16.0
930615,Woodcraft Close Covey,2024-01-27T05:30:00.000+00:00,feeder,2,N Current (RMS),A,12.62
930615,Woodcraft Close Covey,2024-01-27T05:30:00.000+00:00,feeder,2,L3 Current (Min),A,14.0
930615,Woodcraft Close Covey,2024-01-27T05:30:00.000+00:00,feeder,2,L3 Current (Max),A,30.62
930615,Woodcraft Close Covey,2024-01-27T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,18.25
930615,Woodcraft Close Covey,2024-01-27T05:30:00.000+00:00,feeder,2,L2 Current (Min),A,11.62
930615,Woodcraft Close Covey,2024-01-27T05:30:00.000+00:00,feeder,2,L2 Current (Max),A,24.75
930615,Woodcraft Close Covey,2024-01-27T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,13.88
930615,Woodcraft Close Covey,2024-01-27T05:30:00.000+00:00,feeder,2,L1 Current (Min),A,25.25
930615,Woodcraft Close Covey,2024-01-27T05:30:00.000+00:00,feeder,2,L1 Current (Max),A,26.38
930615,Woodcraft Close Covey,2024-01-27T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,25.62
930615,Woodcraft Close Covey,2024-01-27T05:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T05:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.06
930615,Woodcraft Close Covey,2024-01-27T05:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T05:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.06
930615,Woodcraft Close Covey,2024-01-27T05:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T05:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.31
930615,Woodcraft Close Covey,2024-01-27T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-27T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-27T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-27T05:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99634
930615,Woodcraft Close Covey,2024-01-27T05:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9856
930615,Woodcraft Close Covey,2024-01-27T05:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98508
930615,Woodcraft Close Covey,2024-01-27T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
930615,Woodcraft Close Covey,2024-01-27T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
930615,Woodcraft Close Covey,2024-01-27T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
930615,Woodcraft Close Covey,2024-01-27T05:30:00.000+00:00,feeder,1,N Current (Min),A,43.5
930615,Woodcraft Close Covey,2024-01-27T05:30:00.000+00:00,feeder,1,N Current (Max),A,30.12
930615,Woodcraft Close Covey,2024-01-27T05:30:00.000+00:00,feeder,1,L3 Current (Min),A,45.12
930615,Woodcraft Close Covey,2024-01-27T05:30:00.000+00:00,feeder,1,L3 Current (Max),A,77.38
930615,Woodcraft Close Covey,2024-01-27T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,61.75
930615,Woodcraft Close Covey,2024-01-27T05:30:00.000+00:00,feeder,1,L2 Current (Min),A,29.38
930615,Woodcraft Close Covey,2024-01-27T05:30:00.000+00:00,feeder,1,L2 Current (Max),A,44.88
930615,Woodcraft Close Covey,2024-01-27T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,31.62
930615,Woodcraft Close Covey,2024-01-27T05:30:00.000+00:00,feeder,1,L1 Current (Min),A,26.12
