Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930615,Woodcraft Close Covey,2024-01-27T05:30:00.000+00:00,feeder,1,L1 Current (Max),A,52.88
930615,Woodcraft Close Covey,2024-01-27T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,44.88
930615,Woodcraft Close Covey,2024-01-27T05:30:00.000+00:00,busbar,,L3 Voltage (Min),V,249.78
930615,Woodcraft Close Covey,2024-01-27T05:30:00.000+00:00,busbar,,L3 Voltage (Max),V,250.98
930615,Woodcraft Close Covey,2024-01-27T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.14
930615,Woodcraft Close Covey,2024-01-27T05:30:00.000+00:00,busbar,,L2 Voltage (Min),V,257.2
930615,Woodcraft Close Covey,2024-01-27T05:30:00.000+00:00,busbar,,L2 Voltage (Max),V,258.52
930615,Woodcraft Close Covey,2024-01-27T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,257.58
930615,Woodcraft Close Covey,2024-01-27T05:30:00.000+00:00,busbar,,L1 Voltage (Min),V,249.64
930615,Woodcraft Close Covey,2024-01-27T05:30:00.000+00:00,busbar,,L1 Voltage (Max),V,251.34
930615,Woodcraft Close Covey,2024-01-27T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.91
930615,Woodcraft Close Covey,2024-01-27T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930615,Woodcraft Close Covey,2024-01-27T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-27T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-27T05:30:00.000+00:00,busbar,,L3 Active Power,kW,36.0
930615,Woodcraft Close Covey,2024-01-27T05:30:00.000+00:00,busbar,,L2 Active Power,kW,33.0
930615,Woodcraft Close Covey,2024-01-27T05:30:00.000+00:00,busbar,,L1 Active Power,kW,37.0
930615,Woodcraft Close Covey,2024-01-27T05:30:00.000+00:00,busbar,,N Current (Min),A,40.5
930615,Woodcraft Close Covey,2024-01-27T05:30:00.000+00:00,busbar,,N Current (Max),A,98.88
930615,Woodcraft Close Covey,2024-01-27T05:30:00.000+00:00,busbar,,N Current (RMS),A,50.12
930615,Woodcraft Close Covey,2024-01-27T05:30:00.000+00:00,busbar,,L3 Current (Min),A,130.88
930615,Woodcraft Close Covey,2024-01-27T05:30:00.000+00:00,busbar,,L3 Current (Max),A,167.88
930615,Woodcraft Close Covey,2024-01-27T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,145.5
930615,Woodcraft Close Covey,2024-01-27T05:30:00.000+00:00,busbar,,L2 Current (Min),A,103.75
930615,Woodcraft Close Covey,2024-01-27T05:30:00.000+00:00,busbar,,L2 Current (Max),A,159.62
930615,Woodcraft Close Covey,2024-01-27T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,128.5
930615,Woodcraft Close Covey,2024-01-27T05:30:00.000+00:00,busbar,,L1 Current (Min),A,117.62
930615,Woodcraft Close Covey,2024-01-27T05:30:00.000+00:00,busbar,,L1 Current (Max),A,209.88
930615,Woodcraft Close Covey,2024-01-27T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,149.0
930615,Woodcraft Close Covey,2024-01-27T05:30:00.000+00:00,transformer,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-27T05:30:00.000+00:00,ambient,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-27T05:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T05:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-18.62
930615,Woodcraft Close Covey,2024-01-27T05:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T05:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,6.19
930615,Woodcraft Close Covey,2024-01-27T05:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T05:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-17.19
930615,Woodcraft Close Covey,2024-01-27T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-27T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-27T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-27T05:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9458
930615,Woodcraft Close Covey,2024-01-27T05:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9816
930615,Woodcraft Close Covey,2024-01-27T05:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93658
930615,Woodcraft Close Covey,2024-01-27T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
930615,Woodcraft Close Covey,2024-01-27T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
930615,Woodcraft Close Covey,2024-01-27T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
930615,Woodcraft Close Covey,2024-01-27T05:20:00.000+00:00,feeder,4,N Current (Min),A,10.0
930615,Woodcraft Close Covey,2024-01-27T05:20:00.000+00:00,feeder,4,N Current (Max),A,20.62
930615,Woodcraft Close Covey,2024-01-27T05:20:00.000+00:00,feeder,4,N Current (RMS),A,14.12
930615,Woodcraft Close Covey,2024-01-27T05:20:00.000+00:00,feeder,4,L3 Current (Min),A,17.5
930615,Woodcraft Close Covey,2024-01-27T05:20:00.000+00:00,feeder,4,L3 Current (Max),A,35.0
930615,Woodcraft Close Covey,2024-01-27T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,21.88
930615,Woodcraft Close Covey,2024-01-27T05:20:00.000+00:00,feeder,4,L2 Current (Min),A,23.62
930615,Woodcraft Close Covey,2024-01-27T05:20:00.000+00:00,feeder,4,L2 Current (Max),A,30.38
930615,Woodcraft Close Covey,2024-01-27T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,25.75
930615,Woodcraft Close Covey,2024-01-27T05:20:00.000+00:00,feeder,4,L1 Current (Min),A,15.88
930615,Woodcraft Close Covey,2024-01-27T05:20:00.000+00:00,feeder,4,L1 Current (Max),A,33.0
930615,Woodcraft Close Covey,2024-01-27T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,22.88
930615,Woodcraft Close Covey,2024-01-27T05:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T05:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.13
930615,Woodcraft Close Covey,2024-01-27T05:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T05:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.88
930615,Woodcraft Close Covey,2024-01-27T05:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T05:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.0
930615,Woodcraft Close Covey,2024-01-27T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-27T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-27T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.0
930615,Woodcraft Close Covey,2024-01-27T05:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96643
930615,Woodcraft Close Covey,2024-01-27T05:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97223
930615,Woodcraft Close Covey,2024-01-27T05:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94382
930615,Woodcraft Close Covey,2024-01-27T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
930615,Woodcraft Close Covey,2024-01-27T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
930615,Woodcraft Close Covey,2024-01-27T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
930615,Woodcraft Close Covey,2024-01-27T05:20:00.000+00:00,feeder,3,N Current (Min),A,19.75
930615,Woodcraft Close Covey,2024-01-27T05:20:00.000+00:00,feeder,3,N Current (Max),A,133.62
930615,Woodcraft Close Covey,2024-01-27T05:20:00.000+00:00,feeder,3,N Current (RMS),A,31.75
930615,Woodcraft Close Covey,2024-01-27T05:20:00.000+00:00,feeder,3,L3 Current (Min),A,28.88
930615,Woodcraft Close Covey,2024-01-27T05:20:00.000+00:00,feeder,3,L3 Current (Max),A,48.25
930615,Woodcraft Close Covey,2024-01-27T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,32.62
930615,Woodcraft Close Covey,2024-01-27T05:20:00.000+00:00,feeder,3,L2 Current (Min),A,29.75
930615,Woodcraft Close Covey,2024-01-27T05:20:00.000+00:00,feeder,3,L2 Current (Max),A,49.12
930615,Woodcraft Close Covey,2024-01-27T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,36.62
930615,Woodcraft Close Covey,2024-01-27T05:20:00.000+00:00,feeder,3,L1 Current (Min),A,36.25
930615,Woodcraft Close Covey,2024-01-27T05:20:00.000+00:00,feeder,3,L1 Current (Max),A,154.75
930615,Woodcraft Close Covey,2024-01-27T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,50.75
930615,Woodcraft Close Covey,2024-01-27T05:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T05:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.5
930615,Woodcraft Close Covey,2024-01-27T05:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T05:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.94
930615,Woodcraft Close Covey,2024-01-27T05:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T05:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.56
930615,Woodcraft Close Covey,2024-01-27T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-27T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-27T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-27T05:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89688
930615,Woodcraft Close Covey,2024-01-27T05:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93872
930615,Woodcraft Close Covey,2024-01-27T05:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99835
930615,Woodcraft Close Covey,2024-01-27T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
930615,Woodcraft Close Covey,2024-01-27T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
930615,Woodcraft Close Covey,2024-01-27T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
930615,Woodcraft Close Covey,2024-01-27T05:20:00.000+00:00,feeder,2,N Current (Min),A,7.88
930615,Woodcraft Close Covey,2024-01-27T05:20:00.000+00:00,feeder,2,N Current (Max),A,32.5
930615,Woodcraft Close Covey,2024-01-27T05:20:00.000+00:00,feeder,2,N Current (RMS),A,16.0
930615,Woodcraft Close Covey,2024-01-27T05:20:00.000+00:00,feeder,2,L3 Current (Min),A,3.75
930615,Woodcraft Close Covey,2024-01-27T05:20:00.000+00:00,feeder,2,L3 Current (Max),A,34.5
930615,Woodcraft Close Covey,2024-01-27T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,14.38
930615,Woodcraft Close Covey,2024-01-27T05:20:00.000+00:00,feeder,2,L2 Current (Min),A,11.25
930615,Woodcraft Close Covey,2024-01-27T05:20:00.000+00:00,feeder,2,L2 Current (Max),A,19.25
930615,Woodcraft Close Covey,2024-01-27T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,13.25
930615,Woodcraft Close Covey,2024-01-27T05:20:00.000+00:00,feeder,2,L1 Current (Min),A,25.75
930615,Woodcraft Close Covey,2024-01-27T05:20:00.000+00:00,feeder,2,L1 Current (Max),A,38.25
930615,Woodcraft Close Covey,2024-01-27T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,27.12
930615,Woodcraft Close Covey,2024-01-27T05:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T05:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.88
930615,Woodcraft Close Covey,2024-01-27T05:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T05:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.88
930615,Woodcraft Close Covey,2024-01-27T05:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T05:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.0
930615,Woodcraft Close Covey,2024-01-27T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-27T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-27T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-27T05:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99713
930615,Woodcraft Close Covey,2024-01-27T05:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99539
930615,Woodcraft Close Covey,2024-01-27T05:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97498
930615,Woodcraft Close Covey,2024-01-27T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
930615,Woodcraft Close Covey,2024-01-27T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
930615,Woodcraft Close Covey,2024-01-27T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
930615,Woodcraft Close Covey,2024-01-27T05:20:00.000+00:00,feeder,1,N Current (Min),A,52.62
930615,Woodcraft Close Covey,2024-01-27T05:20:00.000+00:00,feeder,1,N Current (Max),A,37.0
930615,Woodcraft Close Covey,2024-01-27T05:20:00.000+00:00,feeder,1,L3 Current (Min),A,56.0
930615,Woodcraft Close Covey,2024-01-27T05:20:00.000+00:00,feeder,1,L3 Current (Max),A,89.75
930615,Woodcraft Close Covey,2024-01-27T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,70.88
930615,Woodcraft Close Covey,2024-01-27T05:20:00.000+00:00,feeder,1,L2 Current (Min),A,43.88
930615,Woodcraft Close Covey,2024-01-27T05:20:00.000+00:00,feeder,1,L2 Current (Max),A,61.25
930615,Woodcraft Close Covey,2024-01-27T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,51.5
930615,Woodcraft Close Covey,2024-01-27T05:20:00.000+00:00,feeder,1,L1 Current (Min),A,18.62
930615,Woodcraft Close Covey,2024-01-27T05:20:00.000+00:00,feeder,1,L1 Current (Max),A,43.38
930615,Woodcraft Close Covey,2024-01-27T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,33.38
930615,Woodcraft Close Covey,2024-01-27T05:20:00.000+00:00,busbar,,L3 Voltage (Min),V,249.83
930615,Woodcraft Close Covey,2024-01-27T05:20:00.000+00:00,busbar,,L3 Voltage (Max),V,251.81
930615,Woodcraft Close Covey,2024-01-27T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.45
930615,Woodcraft Close Covey,2024-01-27T05:20:00.000+00:00,busbar,,L2 Voltage (Min),V,257.17
930615,Woodcraft Close Covey,2024-01-27T05:20:00.000+00:00,busbar,,L2 Voltage (Max),V,258.91
930615,Woodcraft Close Covey,2024-01-27T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,257.83
930615,Woodcraft Close Covey,2024-01-27T05:20:00.000+00:00,busbar,,L1 Voltage (Min),V,250.0
930615,Woodcraft Close Covey,2024-01-27T05:20:00.000+00:00,busbar,,L1 Voltage (Max),V,251.81
930615,Woodcraft Close Covey,2024-01-27T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.23
930615,Woodcraft Close Covey,2024-01-27T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930615,Woodcraft Close Covey,2024-01-27T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-27T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-27T05:20:00.000+00:00,busbar,,L3 Active Power,kW,34.0
930615,Woodcraft Close Covey,2024-01-27T05:20:00.000+00:00,busbar,,L2 Active Power,kW,32.0
930615,Woodcraft Close Covey,2024-01-27T05:20:00.000+00:00,busbar,,L1 Active Power,kW,32.0
930615,Woodcraft Close Covey,2024-01-27T05:20:00.000+00:00,busbar,,N Current (Min),A,41.62
930615,Woodcraft Close Covey,2024-01-27T05:20:00.000+00:00,busbar,,N Current (Max),A,102.75
930615,Woodcraft Close Covey,2024-01-27T05:20:00.000+00:00,busbar,,N Current (RMS),A,50.0
930615,Woodcraft Close Covey,2024-01-27T05:20:00.000+00:00,busbar,,L3 Current (Min),A,113.25
930615,Woodcraft Close Covey,2024-01-27T05:20:00.000+00:00,busbar,,L3 Current (Max),A,179.38
930615,Woodcraft Close Covey,2024-01-27T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,138.75
930615,Woodcraft Close Covey,2024-01-27T05:20:00.000+00:00,busbar,,L2 Current (Min),A,112.75
930615,Woodcraft Close Covey,2024-01-27T05:20:00.000+00:00,busbar,,L2 Current (Max),A,143.88
930615,Woodcraft Close Covey,2024-01-27T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,126.5
930615,Woodcraft Close Covey,2024-01-27T05:20:00.000+00:00,busbar,,L1 Current (Min),A,97.62
930615,Woodcraft Close Covey,2024-01-27T05:20:00.000+00:00,busbar,,L1 Current (Max),A,227.75
930615,Woodcraft Close Covey,2024-01-27T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,130.5
930615,Woodcraft Close Covey,2024-01-27T05:20:00.000+00:00,transformer,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-27T05:20:00.000+00:00,ambient,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-27T05:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T05:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.87
930615,Woodcraft Close Covey,2024-01-27T05:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T05:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,3.75
930615,Woodcraft Close Covey,2024-01-27T05:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T05:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.44
930615,Woodcraft Close Covey,2024-01-27T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-27T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-27T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-27T05:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9108
930615,Woodcraft Close Covey,2024-01-27T05:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97888
930615,Woodcraft Close Covey,2024-01-27T05:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95416
930615,Woodcraft Close Covey,2024-01-27T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
930615,Woodcraft Close Covey,2024-01-27T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
930615,Woodcraft Close Covey,2024-01-27T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
930615,Woodcraft Close Covey,2024-01-27T05:10:00.000+00:00,feeder,4,N Current (Min),A,10.25
930615,Woodcraft Close Covey,2024-01-27T05:10:00.000+00:00,feeder,4,N Current (Max),A,23.62
930615,Woodcraft Close Covey,2024-01-27T05:10:00.000+00:00,feeder,4,N Current (RMS),A,13.75
930615,Woodcraft Close Covey,2024-01-27T05:10:00.000+00:00,feeder,4,L3 Current (Min),A,14.75
930615,Woodcraft Close Covey,2024-01-27T05:10:00.000+00:00,feeder,4,L3 Current (Max),A,32.75
930615,Woodcraft Close Covey,2024-01-27T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,18.62
930615,Woodcraft Close Covey,2024-01-27T05:10:00.000+00:00,feeder,4,L2 Current (Min),A,22.38
930615,Woodcraft Close Covey,2024-01-27T05:10:00.000+00:00,feeder,4,L2 Current (Max),A,32.25
930615,Woodcraft Close Covey,2024-01-27T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,25.25
930615,Woodcraft Close Covey,2024-01-27T05:10:00.000+00:00,feeder,4,L1 Current (Min),A,16.38
930615,Woodcraft Close Covey,2024-01-27T05:10:00.000+00:00,feeder,4,L1 Current (Max),A,35.38
930615,Woodcraft Close Covey,2024-01-27T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,26.12
930615,Woodcraft Close Covey,2024-01-27T05:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T05:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.56
930615,Woodcraft Close Covey,2024-01-27T05:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T05:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,4.5
930615,Woodcraft Close Covey,2024-01-27T05:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T05:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,13.44
930615,Woodcraft Close Covey,2024-01-27T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-27T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-27T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.0
930615,Woodcraft Close Covey,2024-01-27T05:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97186
930615,Woodcraft Close Covey,2024-01-27T05:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97897
930615,Woodcraft Close Covey,2024-01-27T05:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95679
930615,Woodcraft Close Covey,2024-01-27T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
930615,Woodcraft Close Covey,2024-01-27T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
930615,Woodcraft Close Covey,2024-01-27T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
930615,Woodcraft Close Covey,2024-01-27T05:10:00.000+00:00,feeder,3,N Current (Min),A,17.75
930615,Woodcraft Close Covey,2024-01-27T05:10:00.000+00:00,feeder,3,N Current (Max),A,76.5
930615,Woodcraft Close Covey,2024-01-27T05:10:00.000+00:00,feeder,3,N Current (RMS),A,26.75
930615,Woodcraft Close Covey,2024-01-27T05:10:00.000+00:00,feeder,3,L3 Current (Min),A,30.0
930615,Woodcraft Close Covey,2024-01-27T05:10:00.000+00:00,feeder,3,L3 Current (Max),A,68.5
930615,Woodcraft Close Covey,2024-01-27T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,47.75
930615,Woodcraft Close Covey,2024-01-27T05:10:00.000+00:00,feeder,3,L2 Current (Min),A,36.12
930615,Woodcraft Close Covey,2024-01-27T05:10:00.000+00:00,feeder,3,L2 Current (Max),A,66.62
930615,Woodcraft Close Covey,2024-01-27T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,43.5
930615,Woodcraft Close Covey,2024-01-27T05:10:00.000+00:00,feeder,3,L1 Current (Min),A,41.88
930615,Woodcraft Close Covey,2024-01-27T05:10:00.000+00:00,feeder,3,L1 Current (Max),A,137.5
930615,Woodcraft Close Covey,2024-01-27T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,56.12
930615,Woodcraft Close Covey,2024-01-27T05:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T05:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-41.69
930615,Woodcraft Close Covey,2024-01-27T05:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T05:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.0
930615,Woodcraft Close Covey,2024-01-27T05:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T05:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.25
930615,Woodcraft Close Covey,2024-01-27T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-27T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-27T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-27T05:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.86679
930615,Woodcraft Close Covey,2024-01-27T05:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93747
930615,Woodcraft Close Covey,2024-01-27T05:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99796
930615,Woodcraft Close Covey,2024-01-27T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
930615,Woodcraft Close Covey,2024-01-27T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
930615,Woodcraft Close Covey,2024-01-27T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
930615,Woodcraft Close Covey,2024-01-27T05:10:00.000+00:00,feeder,2,N Current (Min),A,6.62
930615,Woodcraft Close Covey,2024-01-27T05:10:00.000+00:00,feeder,2,N Current (Max),A,32.5
930615,Woodcraft Close Covey,2024-01-27T05:10:00.000+00:00,feeder,2,N Current (RMS),A,18.38
930615,Woodcraft Close Covey,2024-01-27T05:10:00.000+00:00,feeder,2,L3 Current (Min),A,4.12
930615,Woodcraft Close Covey,2024-01-27T05:10:00.000+00:00,feeder,2,L3 Current (Max),A,18.88
930615,Woodcraft Close Covey,2024-01-27T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,7.88
930615,Woodcraft Close Covey,2024-01-27T05:10:00.000+00:00,feeder,2,L2 Current (Min),A,11.88
930615,Woodcraft Close Covey,2024-01-27T05:10:00.000+00:00,feeder,2,L2 Current (Max),A,24.0
930615,Woodcraft Close Covey,2024-01-27T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,13.12
930615,Woodcraft Close Covey,2024-01-27T05:10:00.000+00:00,feeder,2,L1 Current (Min),A,25.25
930615,Woodcraft Close Covey,2024-01-27T05:10:00.000+00:00,feeder,2,L1 Current (Max),A,38.5
930615,Woodcraft Close Covey,2024-01-27T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,26.38
930615,Woodcraft Close Covey,2024-01-27T05:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T05:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.81
930615,Woodcraft Close Covey,2024-01-27T05:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T05:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.32
930615,Woodcraft Close Covey,2024-01-27T05:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T05:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.31
930615,Woodcraft Close Covey,2024-01-27T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-27T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-27T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-27T05:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99435
930615,Woodcraft Close Covey,2024-01-27T05:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99326
930615,Woodcraft Close Covey,2024-01-27T05:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97906
930615,Woodcraft Close Covey,2024-01-27T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
930615,Woodcraft Close Covey,2024-01-27T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
930615,Woodcraft Close Covey,2024-01-27T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
930615,Woodcraft Close Covey,2024-01-27T05:10:00.000+00:00,feeder,1,N Current (Min),A,48.12
930615,Woodcraft Close Covey,2024-01-27T05:10:00.000+00:00,feeder,1,N Current (Max),A,23.88
930615,Woodcraft Close Covey,2024-01-27T05:10:00.000+00:00,feeder,1,L3 Current (Min),A,48.0
930615,Woodcraft Close Covey,2024-01-27T05:10:00.000+00:00,feeder,1,L3 Current (Max),A,81.62
930615,Woodcraft Close Covey,2024-01-27T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,58.75
930615,Woodcraft Close Covey,2024-01-27T05:10:00.000+00:00,feeder,1,L2 Current (Min),A,40.12
930615,Woodcraft Close Covey,2024-01-27T05:10:00.000+00:00,feeder,1,L2 Current (Max),A,61.88
930615,Woodcraft Close Covey,2024-01-27T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,48.75
930615,Woodcraft Close Covey,2024-01-27T05:10:00.000+00:00,feeder,1,L1 Current (Min),A,24.62
930615,Woodcraft Close Covey,2024-01-27T05:10:00.000+00:00,feeder,1,L1 Current (Max),A,58.62
930615,Woodcraft Close Covey,2024-01-27T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,38.12
930615,Woodcraft Close Covey,2024-01-27T05:10:00.000+00:00,busbar,,L3 Voltage (Min),V,250.27
930615,Woodcraft Close Covey,2024-01-27T05:10:00.000+00:00,busbar,,L3 Voltage (Max),V,251.31
930615,Woodcraft Close Covey,2024-01-27T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.88
930615,Woodcraft Close Covey,2024-01-27T05:10:00.000+00:00,busbar,,L2 Voltage (Min),V,257.39
930615,Woodcraft Close Covey,2024-01-27T05:10:00.000+00:00,busbar,,L2 Voltage (Max),V,258.53
930615,Woodcraft Close Covey,2024-01-27T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,258.22
930615,Woodcraft Close Covey,2024-01-27T05:10:00.000+00:00,busbar,,L1 Voltage (Min),V,248.92
930615,Woodcraft Close Covey,2024-01-27T05:10:00.000+00:00,busbar,,L1 Voltage (Max),V,252.02
930615,Woodcraft Close Covey,2024-01-27T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.61
930615,Woodcraft Close Covey,2024-01-27T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930615,Woodcraft Close Covey,2024-01-27T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-27T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-27T05:10:00.000+00:00,busbar,,L3 Active Power,kW,32.0
930615,Woodcraft Close Covey,2024-01-27T05:10:00.000+00:00,busbar,,L2 Active Power,kW,33.0
930615,Woodcraft Close Covey,2024-01-27T05:10:00.000+00:00,busbar,,L1 Active Power,kW,36.0
930615,Woodcraft Close Covey,2024-01-27T05:10:00.000+00:00,busbar,,N Current (Min),A,43.12
930615,Woodcraft Close Covey,2024-01-27T05:10:00.000+00:00,busbar,,N Current (Max),A,80.88
930615,Woodcraft Close Covey,2024-01-27T05:10:00.000+00:00,busbar,,N Current (RMS),A,52.0
930615,Woodcraft Close Covey,2024-01-27T05:10:00.000+00:00,busbar,,L3 Current (Min),A,107.0
930615,Woodcraft Close Covey,2024-01-27T05:10:00.000+00:00,busbar,,L3 Current (Max),A,174.25
930615,Woodcraft Close Covey,2024-01-27T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,132.12
930615,Woodcraft Close Covey,2024-01-27T05:10:00.000+00:00,busbar,,L2 Current (Min),A,118.88
930615,Woodcraft Close Covey,2024-01-27T05:10:00.000+00:00,busbar,,L2 Current (Max),A,157.75
930615,Woodcraft Close Covey,2024-01-27T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,130.12
930615,Woodcraft Close Covey,2024-01-27T05:10:00.000+00:00,busbar,,L1 Current (Min),A,116.75
930615,Woodcraft Close Covey,2024-01-27T05:10:00.000+00:00,busbar,,L1 Current (Max),A,227.0
930615,Woodcraft Close Covey,2024-01-27T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,143.75
930615,Woodcraft Close Covey,2024-01-27T05:10:00.000+00:00,transformer,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-27T05:10:00.000+00:00,ambient,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-27T05:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T05:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-23.75
930615,Woodcraft Close Covey,2024-01-27T05:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T05:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,5.0
930615,Woodcraft Close Covey,2024-01-27T05:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T05:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.43
930615,Woodcraft Close Covey,2024-01-27T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-27T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-27T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-27T05:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.88305
930615,Woodcraft Close Covey,2024-01-27T05:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9555
930615,Woodcraft Close Covey,2024-01-27T05:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94061
930615,Woodcraft Close Covey,2024-01-27T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
930615,Woodcraft Close Covey,2024-01-27T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
930615,Woodcraft Close Covey,2024-01-27T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
930615,Woodcraft Close Covey,2024-01-27T05:00:00.000+00:00,feeder,4,N Current (Min),A,10.5
930615,Woodcraft Close Covey,2024-01-27T05:00:00.000+00:00,feeder,4,N Current (Max),A,38.38
930615,Woodcraft Close Covey,2024-01-27T05:00:00.000+00:00,feeder,4,N Current (RMS),A,15.62
930615,Woodcraft Close Covey,2024-01-27T05:00:00.000+00:00,feeder,4,L3 Current (Min),A,15.25
930615,Woodcraft Close Covey,2024-01-27T05:00:00.000+00:00,feeder,4,L3 Current (Max),A,21.88
930615,Woodcraft Close Covey,2024-01-27T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,17.0
930615,Woodcraft Close Covey,2024-01-27T05:00:00.000+00:00,feeder,4,L2 Current (Min),A,15.5
930615,Woodcraft Close Covey,2024-01-27T05:00:00.000+00:00,feeder,4,L2 Current (Max),A,64.62
930615,Woodcraft Close Covey,2024-01-27T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,21.5
930615,Woodcraft Close Covey,2024-01-27T05:00:00.000+00:00,feeder,4,L1 Current (Min),A,13.75
930615,Woodcraft Close Covey,2024-01-27T05:00:00.000+00:00,feeder,4,L1 Current (Max),A,47.0
930615,Woodcraft Close Covey,2024-01-27T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,26.5
930615,Woodcraft Close Covey,2024-01-27T05:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T05:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.25
930615,Woodcraft Close Covey,2024-01-27T05:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T05:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,4.31
930615,Woodcraft Close Covey,2024-01-27T05:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T05:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,18.5
930615,Woodcraft Close Covey,2024-01-27T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-27T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-27T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.0
930615,Woodcraft Close Covey,2024-01-27T05:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96066
930615,Woodcraft Close Covey,2024-01-27T05:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98721
930615,Woodcraft Close Covey,2024-01-27T05:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94452
930615,Woodcraft Close Covey,2024-01-27T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
930615,Woodcraft Close Covey,2024-01-27T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
930615,Woodcraft Close Covey,2024-01-27T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
930615,Woodcraft Close Covey,2024-01-27T05:00:00.000+00:00,feeder,3,N Current (Min),A,21.0
930615,Woodcraft Close Covey,2024-01-27T05:00:00.000+00:00,feeder,3,N Current (Max),A,89.75
930615,Woodcraft Close Covey,2024-01-27T05:00:00.000+00:00,feeder,3,N Current (RMS),A,40.12
930615,Woodcraft Close Covey,2024-01-27T05:00:00.000+00:00,feeder,3,L3 Current (Min),A,27.62
930615,Woodcraft Close Covey,2024-01-27T05:00:00.000+00:00,feeder,3,L3 Current (Max),A,61.88
930615,Woodcraft Close Covey,2024-01-27T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,43.0
930615,Woodcraft Close Covey,2024-01-27T05:00:00.000+00:00,feeder,3,L2 Current (Min),A,46.62
930615,Woodcraft Close Covey,2024-01-27T05:00:00.000+00:00,feeder,3,L2 Current (Max),A,73.12
930615,Woodcraft Close Covey,2024-01-27T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,57.12
930615,Woodcraft Close Covey,2024-01-27T05:00:00.000+00:00,feeder,3,L1 Current (Min),A,43.38
930615,Woodcraft Close Covey,2024-01-27T05:00:00.000+00:00,feeder,3,L1 Current (Max),A,135.62
930615,Woodcraft Close Covey,2024-01-27T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,58.12
930615,Woodcraft Close Covey,2024-01-27T05:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T05:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-21.62
930615,Woodcraft Close Covey,2024-01-27T05:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T05:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.94
930615,Woodcraft Close Covey,2024-01-27T05:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T05:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.25
930615,Woodcraft Close Covey,2024-01-27T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-27T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-27T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-27T05:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91522
930615,Woodcraft Close Covey,2024-01-27T05:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89795
930615,Woodcraft Close Covey,2024-01-27T05:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99789
930615,Woodcraft Close Covey,2024-01-27T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
930615,Woodcraft Close Covey,2024-01-27T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
930615,Woodcraft Close Covey,2024-01-27T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
930615,Woodcraft Close Covey,2024-01-27T05:00:00.000+00:00,feeder,2,N Current (Min),A,12.88
930615,Woodcraft Close Covey,2024-01-27T05:00:00.000+00:00,feeder,2,N Current (Max),A,24.62
930615,Woodcraft Close Covey,2024-01-27T05:00:00.000+00:00,feeder,2,N Current (RMS),A,19.5
930615,Woodcraft Close Covey,2024-01-27T05:00:00.000+00:00,feeder,2,L3 Current (Min),A,4.0
930615,Woodcraft Close Covey,2024-01-27T05:00:00.000+00:00,feeder,2,L3 Current (Max),A,18.25
930615,Woodcraft Close Covey,2024-01-27T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,7.88
930615,Woodcraft Close Covey,2024-01-27T05:00:00.000+00:00,feeder,2,L2 Current (Min),A,10.62
930615,Woodcraft Close Covey,2024-01-27T05:00:00.000+00:00,feeder,2,L2 Current (Max),A,20.62
930615,Woodcraft Close Covey,2024-01-27T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,12.0
930615,Woodcraft Close Covey,2024-01-27T05:00:00.000+00:00,feeder,2,L1 Current (Min),A,25.38
930615,Woodcraft Close Covey,2024-01-27T05:00:00.000+00:00,feeder,2,L1 Current (Max),A,31.75
930615,Woodcraft Close Covey,2024-01-27T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,25.88
930615,Woodcraft Close Covey,2024-01-27T05:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T05:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.19
930615,Woodcraft Close Covey,2024-01-27T05:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T05:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.12
930615,Woodcraft Close Covey,2024-01-27T05:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T05:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.44
930615,Woodcraft Close Covey,2024-01-27T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-27T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-27T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-27T05:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99368
930615,Woodcraft Close Covey,2024-01-27T05:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98975
930615,Woodcraft Close Covey,2024-01-27T05:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92572
930615,Woodcraft Close Covey,2024-01-27T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
930615,Woodcraft Close Covey,2024-01-27T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
930615,Woodcraft Close Covey,2024-01-27T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
930615,Woodcraft Close Covey,2024-01-27T05:00:00.000+00:00,feeder,1,N Current (Min),A,48.25
930615,Woodcraft Close Covey,2024-01-27T05:00:00.000+00:00,feeder,1,N Current (Max),A,35.88
930615,Woodcraft Close Covey,2024-01-27T05:00:00.000+00:00,feeder,1,L3 Current (Min),A,46.75
930615,Woodcraft Close Covey,2024-01-27T05:00:00.000+00:00,feeder,1,L3 Current (Max),A,76.5
930615,Woodcraft Close Covey,2024-01-27T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,60.12
930615,Woodcraft Close Covey,2024-01-27T05:00:00.000+00:00,feeder,1,L2 Current (Min),A,38.38
930615,Woodcraft Close Covey,2024-01-27T05:00:00.000+00:00,feeder,1,L2 Current (Max),A,52.75
930615,Woodcraft Close Covey,2024-01-27T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,42.25
930615,Woodcraft Close Covey,2024-01-27T05:00:00.000+00:00,feeder,1,L1 Current (Min),A,13.0
930615,Woodcraft Close Covey,2024-01-27T05:00:00.000+00:00,feeder,1,L1 Current (Max),A,39.62
930615,Woodcraft Close Covey,2024-01-27T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,23.88
930615,Woodcraft Close Covey,2024-01-27T05:00:00.000+00:00,busbar,,L3 Voltage (Min),V,249.58
930615,Woodcraft Close Covey,2024-01-27T05:00:00.000+00:00,busbar,,L3 Voltage (Max),V,251.55
930615,Woodcraft Close Covey,2024-01-27T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.02
930615,Woodcraft Close Covey,2024-01-27T05:00:00.000+00:00,busbar,,L2 Voltage (Min),V,256.86
930615,Woodcraft Close Covey,2024-01-27T05:00:00.000+00:00,busbar,,L2 Voltage (Max),V,258.14
930615,Woodcraft Close Covey,2024-01-27T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,257.36
930615,Woodcraft Close Covey,2024-01-27T05:00:00.000+00:00,busbar,,L1 Voltage (Min),V,249.38
930615,Woodcraft Close Covey,2024-01-27T05:00:00.000+00:00,busbar,,L1 Voltage (Max),V,251.33
930615,Woodcraft Close Covey,2024-01-27T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.77
930615,Woodcraft Close Covey,2024-01-27T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930615,Woodcraft Close Covey,2024-01-27T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-27T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-27T05:00:00.000+00:00,busbar,,L3 Active Power,kW,31.0
930615,Woodcraft Close Covey,2024-01-27T05:00:00.000+00:00,busbar,,L2 Active Power,kW,33.0
930615,Woodcraft Close Covey,2024-01-27T05:00:00.000+00:00,busbar,,L1 Active Power,kW,32.0
930615,Woodcraft Close Covey,2024-01-27T05:00:00.000+00:00,busbar,,N Current (Min),A,44.5
930615,Woodcraft Close Covey,2024-01-27T05:00:00.000+00:00,busbar,,N Current (Max),A,88.38
930615,Woodcraft Close Covey,2024-01-27T05:00:00.000+00:00,busbar,,N Current (RMS),A,58.75
930615,Woodcraft Close Covey,2024-01-27T05:00:00.000+00:00,busbar,,L3 Current (Min),A,94.5
930615,Woodcraft Close Covey,2024-01-27T05:00:00.000+00:00,busbar,,L3 Current (Max),A,153.5
930615,Woodcraft Close Covey,2024-01-27T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,126.88
930615,Woodcraft Close Covey,2024-01-27T05:00:00.000+00:00,busbar,,L2 Current (Min),A,116.38
930615,Woodcraft Close Covey,2024-01-27T05:00:00.000+00:00,busbar,,L2 Current (Max),A,172.75
930615,Woodcraft Close Covey,2024-01-27T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,131.75
930615,Woodcraft Close Covey,2024-01-27T05:00:00.000+00:00,busbar,,L1 Current (Min),A,99.88
930615,Woodcraft Close Covey,2024-01-27T05:00:00.000+00:00,busbar,,L1 Current (Max),A,193.62
930615,Woodcraft Close Covey,2024-01-27T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,130.12
930615,Woodcraft Close Covey,2024-01-27T05:00:00.000+00:00,transformer,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-27T05:00:00.000+00:00,ambient,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-27T04:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T04:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-24.94
930615,Woodcraft Close Covey,2024-01-27T04:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T04:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,4.88
930615,Woodcraft Close Covey,2024-01-27T04:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T04:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-23.88
930615,Woodcraft Close Covey,2024-01-27T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-27T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-27T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-27T04:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.8461
930615,Woodcraft Close Covey,2024-01-27T04:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97833
930615,Woodcraft Close Covey,2024-01-27T04:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.85879
930615,Woodcraft Close Covey,2024-01-27T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
930615,Woodcraft Close Covey,2024-01-27T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
930615,Woodcraft Close Covey,2024-01-27T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
930615,Woodcraft Close Covey,2024-01-27T04:50:00.000+00:00,feeder,4,N Current (Min),A,14.5
930615,Woodcraft Close Covey,2024-01-27T04:50:00.000+00:00,feeder,4,N Current (Max),A,22.0
930615,Woodcraft Close Covey,2024-01-27T04:50:00.000+00:00,feeder,4,N Current (RMS),A,17.25
930615,Woodcraft Close Covey,2024-01-27T04:50:00.000+00:00,feeder,4,L3 Current (Min),A,14.75
930615,Woodcraft Close Covey,2024-01-27T04:50:00.000+00:00,feeder,4,L3 Current (Max),A,20.88
930615,Woodcraft Close Covey,2024-01-27T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,15.62
930615,Woodcraft Close Covey,2024-01-27T04:50:00.000+00:00,feeder,4,L2 Current (Min),A,21.38
930615,Woodcraft Close Covey,2024-01-27T04:50:00.000+00:00,feeder,4,L2 Current (Max),A,29.0
930615,Woodcraft Close Covey,2024-01-27T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,23.38
930615,Woodcraft Close Covey,2024-01-27T04:50:00.000+00:00,feeder,4,L1 Current (Min),A,14.12
930615,Woodcraft Close Covey,2024-01-27T04:50:00.000+00:00,feeder,4,L1 Current (Max),A,19.62
930615,Woodcraft Close Covey,2024-01-27T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,15.12
930615,Woodcraft Close Covey,2024-01-27T04:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T04:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.25
930615,Woodcraft Close Covey,2024-01-27T04:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T04:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,5.62
930615,Woodcraft Close Covey,2024-01-27T04:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T04:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,16.81
930615,Woodcraft Close Covey,2024-01-27T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-27T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-27T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.0
930615,Woodcraft Close Covey,2024-01-27T04:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98035
930615,Woodcraft Close Covey,2024-01-27T04:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98547
930615,Woodcraft Close Covey,2024-01-27T04:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96222
930615,Woodcraft Close Covey,2024-01-27T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
930615,Woodcraft Close Covey,2024-01-27T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
930615,Woodcraft Close Covey,2024-01-27T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
930615,Woodcraft Close Covey,2024-01-27T04:50:00.000+00:00,feeder,3,N Current (Min),A,16.38
930615,Woodcraft Close Covey,2024-01-27T04:50:00.000+00:00,feeder,3,N Current (Max),A,114.0
930615,Woodcraft Close Covey,2024-01-27T04:50:00.000+00:00,feeder,3,N Current (RMS),A,31.5
930615,Woodcraft Close Covey,2024-01-27T04:50:00.000+00:00,feeder,3,L3 Current (Min),A,41.0
930615,Woodcraft Close Covey,2024-01-27T04:50:00.000+00:00,feeder,3,L3 Current (Max),A,87.5
930615,Woodcraft Close Covey,2024-01-27T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,61.88
930615,Woodcraft Close Covey,2024-01-27T04:50:00.000+00:00,feeder,3,L2 Current (Min),A,32.62
930615,Woodcraft Close Covey,2024-01-27T04:50:00.000+00:00,feeder,3,L2 Current (Max),A,95.5
930615,Woodcraft Close Covey,2024-01-27T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,56.12
930615,Woodcraft Close Covey,2024-01-27T04:50:00.000+00:00,feeder,3,L1 Current (Min),A,46.12
930615,Woodcraft Close Covey,2024-01-27T04:50:00.000+00:00,feeder,3,L1 Current (Max),A,162.38
930615,Woodcraft Close Covey,2024-01-27T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,68.5
930615,Woodcraft Close Covey,2024-01-27T04:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T04:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-27.0
930615,Woodcraft Close Covey,2024-01-27T04:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T04:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.0
930615,Woodcraft Close Covey,2024-01-27T04:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T04:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.32
930615,Woodcraft Close Covey,2024-01-27T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-27T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-27T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-27T04:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90582
930615,Woodcraft Close Covey,2024-01-27T04:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92453
930615,Woodcraft Close Covey,2024-01-27T04:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99765
930615,Woodcraft Close Covey,2024-01-27T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
930615,Woodcraft Close Covey,2024-01-27T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
930615,Woodcraft Close Covey,2024-01-27T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
930615,Woodcraft Close Covey,2024-01-27T04:50:00.000+00:00,feeder,2,N Current (Min),A,7.0
