Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930615,Woodcraft Close Covey,2024-01-27T04:50:00.000+00:00,feeder,2,N Current (Max),A,22.0
930615,Woodcraft Close Covey,2024-01-27T04:50:00.000+00:00,feeder,2,N Current (RMS),A,18.88
930615,Woodcraft Close Covey,2024-01-27T04:50:00.000+00:00,feeder,2,L3 Current (Min),A,4.0
930615,Woodcraft Close Covey,2024-01-27T04:50:00.000+00:00,feeder,2,L3 Current (Max),A,18.5
930615,Woodcraft Close Covey,2024-01-27T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,7.38
930615,Woodcraft Close Covey,2024-01-27T04:50:00.000+00:00,feeder,2,L2 Current (Min),A,11.75
930615,Woodcraft Close Covey,2024-01-27T04:50:00.000+00:00,feeder,2,L2 Current (Max),A,20.62
930615,Woodcraft Close Covey,2024-01-27T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,13.0
930615,Woodcraft Close Covey,2024-01-27T04:50:00.000+00:00,feeder,2,L1 Current (Min),A,25.5
930615,Woodcraft Close Covey,2024-01-27T04:50:00.000+00:00,feeder,2,L1 Current (Max),A,26.12
930615,Woodcraft Close Covey,2024-01-27T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,25.75
930615,Woodcraft Close Covey,2024-01-27T04:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T04:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.13
930615,Woodcraft Close Covey,2024-01-27T04:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T04:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.81
930615,Woodcraft Close Covey,2024-01-27T04:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T04:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-30.37
930615,Woodcraft Close Covey,2024-01-27T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-27T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-27T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-27T04:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98453
930615,Woodcraft Close Covey,2024-01-27T04:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99414
930615,Woodcraft Close Covey,2024-01-27T04:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.8548
930615,Woodcraft Close Covey,2024-01-27T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
930615,Woodcraft Close Covey,2024-01-27T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
930615,Woodcraft Close Covey,2024-01-27T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
930615,Woodcraft Close Covey,2024-01-27T04:50:00.000+00:00,feeder,1,N Current (Min),A,70.75
930615,Woodcraft Close Covey,2024-01-27T04:50:00.000+00:00,feeder,1,N Current (Max),A,42.25
930615,Woodcraft Close Covey,2024-01-27T04:50:00.000+00:00,feeder,1,L3 Current (Min),A,45.0
930615,Woodcraft Close Covey,2024-01-27T04:50:00.000+00:00,feeder,1,L3 Current (Max),A,62.62
930615,Woodcraft Close Covey,2024-01-27T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,49.38
930615,Woodcraft Close Covey,2024-01-27T04:50:00.000+00:00,feeder,1,L2 Current (Min),A,39.5
930615,Woodcraft Close Covey,2024-01-27T04:50:00.000+00:00,feeder,1,L2 Current (Max),A,84.75
930615,Woodcraft Close Covey,2024-01-27T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,54.88
930615,Woodcraft Close Covey,2024-01-27T04:50:00.000+00:00,feeder,1,L1 Current (Min),A,12.75
930615,Woodcraft Close Covey,2024-01-27T04:50:00.000+00:00,feeder,1,L1 Current (Max),A,27.5
930615,Woodcraft Close Covey,2024-01-27T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,17.5
930615,Woodcraft Close Covey,2024-01-27T04:50:00.000+00:00,busbar,,L3 Voltage (Min),V,249.53
930615,Woodcraft Close Covey,2024-01-27T04:50:00.000+00:00,busbar,,L3 Voltage (Max),V,251.09
930615,Woodcraft Close Covey,2024-01-27T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.41
930615,Woodcraft Close Covey,2024-01-27T04:50:00.000+00:00,busbar,,L2 Voltage (Min),V,256.78
930615,Woodcraft Close Covey,2024-01-27T04:50:00.000+00:00,busbar,,L2 Voltage (Max),V,258.14
930615,Woodcraft Close Covey,2024-01-27T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,257.48
930615,Woodcraft Close Covey,2024-01-27T04:50:00.000+00:00,busbar,,L1 Voltage (Min),V,248.89
930615,Woodcraft Close Covey,2024-01-27T04:50:00.000+00:00,busbar,,L1 Voltage (Max),V,251.58
930615,Woodcraft Close Covey,2024-01-27T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.06
930615,Woodcraft Close Covey,2024-01-27T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930615,Woodcraft Close Covey,2024-01-27T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-27T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-27T04:50:00.000+00:00,busbar,,L3 Active Power,kW,33.0
930615,Woodcraft Close Covey,2024-01-27T04:50:00.000+00:00,busbar,,L2 Active Power,kW,37.0
930615,Woodcraft Close Covey,2024-01-27T04:50:00.000+00:00,busbar,,L1 Active Power,kW,30.0
930615,Woodcraft Close Covey,2024-01-27T04:50:00.000+00:00,busbar,,N Current (Min),A,52.75
930615,Woodcraft Close Covey,2024-01-27T04:50:00.000+00:00,busbar,,N Current (Max),A,113.62
930615,Woodcraft Close Covey,2024-01-27T04:50:00.000+00:00,busbar,,N Current (RMS),A,68.88
930615,Woodcraft Close Covey,2024-01-27T04:50:00.000+00:00,busbar,,L3 Current (Min),A,105.5
930615,Woodcraft Close Covey,2024-01-27T04:50:00.000+00:00,busbar,,L3 Current (Max),A,170.0
930615,Woodcraft Close Covey,2024-01-27T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,133.38
930615,Woodcraft Close Covey,2024-01-27T04:50:00.000+00:00,busbar,,L2 Current (Min),A,129.0
930615,Woodcraft Close Covey,2024-01-27T04:50:00.000+00:00,busbar,,L2 Current (Max),A,180.62
930615,Woodcraft Close Covey,2024-01-27T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,146.62
930615,Woodcraft Close Covey,2024-01-27T04:50:00.000+00:00,busbar,,L1 Current (Min),A,97.12
930615,Woodcraft Close Covey,2024-01-27T04:50:00.000+00:00,busbar,,L1 Current (Max),A,218.12
930615,Woodcraft Close Covey,2024-01-27T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,121.62
930615,Woodcraft Close Covey,2024-01-27T04:50:00.000+00:00,transformer,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-27T04:50:00.000+00:00,ambient,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-27T04:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T04:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-26.38
930615,Woodcraft Close Covey,2024-01-27T04:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T04:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,2.81
930615,Woodcraft Close Covey,2024-01-27T04:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T04:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-25.81
930615,Woodcraft Close Covey,2024-01-27T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-27T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-27T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-27T04:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.89877
930615,Woodcraft Close Covey,2024-01-27T04:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98395
930615,Woodcraft Close Covey,2024-01-27T04:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.8602
930615,Woodcraft Close Covey,2024-01-27T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
930615,Woodcraft Close Covey,2024-01-27T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
930615,Woodcraft Close Covey,2024-01-27T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
930615,Woodcraft Close Covey,2024-01-27T04:40:00.000+00:00,feeder,4,N Current (Min),A,15.62
930615,Woodcraft Close Covey,2024-01-27T04:40:00.000+00:00,feeder,4,N Current (Max),A,24.75
930615,Woodcraft Close Covey,2024-01-27T04:40:00.000+00:00,feeder,4,N Current (RMS),A,19.62
930615,Woodcraft Close Covey,2024-01-27T04:40:00.000+00:00,feeder,4,L3 Current (Min),A,13.88
930615,Woodcraft Close Covey,2024-01-27T04:40:00.000+00:00,feeder,4,L3 Current (Max),A,25.12
930615,Woodcraft Close Covey,2024-01-27T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,17.25
930615,Woodcraft Close Covey,2024-01-27T04:40:00.000+00:00,feeder,4,L2 Current (Min),A,25.75
930615,Woodcraft Close Covey,2024-01-27T04:40:00.000+00:00,feeder,4,L2 Current (Max),A,33.88
930615,Woodcraft Close Covey,2024-01-27T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,28.0
930615,Woodcraft Close Covey,2024-01-27T04:40:00.000+00:00,feeder,4,L1 Current (Min),A,14.12
930615,Woodcraft Close Covey,2024-01-27T04:40:00.000+00:00,feeder,4,L1 Current (Max),A,19.25
930615,Woodcraft Close Covey,2024-01-27T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,15.38
930615,Woodcraft Close Covey,2024-01-27T04:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T04:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.13
930615,Woodcraft Close Covey,2024-01-27T04:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T04:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,6.37
930615,Woodcraft Close Covey,2024-01-27T04:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T04:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,16.69
930615,Woodcraft Close Covey,2024-01-27T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-27T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-27T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.0
930615,Woodcraft Close Covey,2024-01-27T04:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98614
930615,Woodcraft Close Covey,2024-01-27T04:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97897
930615,Woodcraft Close Covey,2024-01-27T04:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95697
930615,Woodcraft Close Covey,2024-01-27T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,19.0
930615,Woodcraft Close Covey,2024-01-27T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
930615,Woodcraft Close Covey,2024-01-27T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
930615,Woodcraft Close Covey,2024-01-27T04:40:00.000+00:00,feeder,3,N Current (Min),A,18.12
930615,Woodcraft Close Covey,2024-01-27T04:40:00.000+00:00,feeder,3,N Current (Max),A,65.88
930615,Woodcraft Close Covey,2024-01-27T04:40:00.000+00:00,feeder,3,N Current (RMS),A,28.38
930615,Woodcraft Close Covey,2024-01-27T04:40:00.000+00:00,feeder,3,L3 Current (Min),A,62.12
930615,Woodcraft Close Covey,2024-01-27T04:40:00.000+00:00,feeder,3,L3 Current (Max),A,97.88
930615,Woodcraft Close Covey,2024-01-27T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,75.12
930615,Woodcraft Close Covey,2024-01-27T04:40:00.000+00:00,feeder,3,L2 Current (Min),A,36.25
930615,Woodcraft Close Covey,2024-01-27T04:40:00.000+00:00,feeder,3,L2 Current (Max),A,62.62
930615,Woodcraft Close Covey,2024-01-27T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,42.25
930615,Woodcraft Close Covey,2024-01-27T04:40:00.000+00:00,feeder,3,L1 Current (Min),A,41.88
930615,Woodcraft Close Covey,2024-01-27T04:40:00.000+00:00,feeder,3,L1 Current (Max),A,144.75
930615,Woodcraft Close Covey,2024-01-27T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,53.62
930615,Woodcraft Close Covey,2024-01-27T04:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T04:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-24.69
930615,Woodcraft Close Covey,2024-01-27T04:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T04:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.56
930615,Woodcraft Close Covey,2024-01-27T04:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T04:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.12
930615,Woodcraft Close Covey,2024-01-27T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-27T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-27T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-27T04:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.85806
930615,Woodcraft Close Covey,2024-01-27T04:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94705
930615,Woodcraft Close Covey,2024-01-27T04:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99771
930615,Woodcraft Close Covey,2024-01-27T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
930615,Woodcraft Close Covey,2024-01-27T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
930615,Woodcraft Close Covey,2024-01-27T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
930615,Woodcraft Close Covey,2024-01-27T04:40:00.000+00:00,feeder,2,N Current (Min),A,12.62
930615,Woodcraft Close Covey,2024-01-27T04:40:00.000+00:00,feeder,2,N Current (Max),A,30.5
930615,Woodcraft Close Covey,2024-01-27T04:40:00.000+00:00,feeder,2,N Current (RMS),A,19.75
930615,Woodcraft Close Covey,2024-01-27T04:40:00.000+00:00,feeder,2,L3 Current (Min),A,3.88
930615,Woodcraft Close Covey,2024-01-27T04:40:00.000+00:00,feeder,2,L3 Current (Max),A,18.0
930615,Woodcraft Close Covey,2024-01-27T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,7.0
930615,Woodcraft Close Covey,2024-01-27T04:40:00.000+00:00,feeder,2,L2 Current (Min),A,12.12
930615,Woodcraft Close Covey,2024-01-27T04:40:00.000+00:00,feeder,2,L2 Current (Max),A,26.62
930615,Woodcraft Close Covey,2024-01-27T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,15.38
930615,Woodcraft Close Covey,2024-01-27T04:40:00.000+00:00,feeder,2,L1 Current (Min),A,25.75
930615,Woodcraft Close Covey,2024-01-27T04:40:00.000+00:00,feeder,2,L1 Current (Max),A,38.12
930615,Woodcraft Close Covey,2024-01-27T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,27.0
930615,Woodcraft Close Covey,2024-01-27T04:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T04:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.44
930615,Woodcraft Close Covey,2024-01-27T04:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T04:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.88
930615,Woodcraft Close Covey,2024-01-27T04:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T04:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-36.63
930615,Woodcraft Close Covey,2024-01-27T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-27T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-27T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-27T04:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99155
930615,Woodcraft Close Covey,2024-01-27T04:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9985
930615,Woodcraft Close Covey,2024-01-27T04:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.80926
930615,Woodcraft Close Covey,2024-01-27T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
930615,Woodcraft Close Covey,2024-01-27T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
930615,Woodcraft Close Covey,2024-01-27T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
930615,Woodcraft Close Covey,2024-01-27T04:40:00.000+00:00,feeder,1,N Current (Min),A,72.75
930615,Woodcraft Close Covey,2024-01-27T04:40:00.000+00:00,feeder,1,N Current (Max),A,61.75
930615,Woodcraft Close Covey,2024-01-27T04:40:00.000+00:00,feeder,1,L3 Current (Min),A,47.12
930615,Woodcraft Close Covey,2024-01-27T04:40:00.000+00:00,feeder,1,L3 Current (Max),A,75.38
930615,Woodcraft Close Covey,2024-01-27T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,58.62
930615,Woodcraft Close Covey,2024-01-27T04:40:00.000+00:00,feeder,1,L2 Current (Min),A,64.88
930615,Woodcraft Close Covey,2024-01-27T04:40:00.000+00:00,feeder,1,L2 Current (Max),A,89.25
930615,Woodcraft Close Covey,2024-01-27T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,77.5
930615,Woodcraft Close Covey,2024-01-27T04:40:00.000+00:00,feeder,1,L1 Current (Min),A,12.75
930615,Woodcraft Close Covey,2024-01-27T04:40:00.000+00:00,feeder,1,L1 Current (Max),A,28.62
930615,Woodcraft Close Covey,2024-01-27T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,15.12
930615,Woodcraft Close Covey,2024-01-27T04:40:00.000+00:00,busbar,,L3 Voltage (Min),V,249.81
930615,Woodcraft Close Covey,2024-01-27T04:40:00.000+00:00,busbar,,L3 Voltage (Max),V,251.59
930615,Woodcraft Close Covey,2024-01-27T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.16
930615,Woodcraft Close Covey,2024-01-27T04:40:00.000+00:00,busbar,,L2 Voltage (Min),V,256.69
930615,Woodcraft Close Covey,2024-01-27T04:40:00.000+00:00,busbar,,L2 Voltage (Max),V,258.39
930615,Woodcraft Close Covey,2024-01-27T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,257.23
930615,Woodcraft Close Covey,2024-01-27T04:40:00.000+00:00,busbar,,L1 Voltage (Min),V,249.34
930615,Woodcraft Close Covey,2024-01-27T04:40:00.000+00:00,busbar,,L1 Voltage (Max),V,251.47
930615,Woodcraft Close Covey,2024-01-27T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.03
930615,Woodcraft Close Covey,2024-01-27T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930615,Woodcraft Close Covey,2024-01-27T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-27T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-27T04:40:00.000+00:00,busbar,,L3 Active Power,kW,39.0
930615,Woodcraft Close Covey,2024-01-27T04:40:00.000+00:00,busbar,,L2 Active Power,kW,41.0
930615,Woodcraft Close Covey,2024-01-27T04:40:00.000+00:00,busbar,,L1 Active Power,kW,26.0
930615,Woodcraft Close Covey,2024-01-27T04:40:00.000+00:00,busbar,,N Current (Min),A,62.38
930615,Woodcraft Close Covey,2024-01-27T04:40:00.000+00:00,busbar,,N Current (Max),A,112.0
930615,Woodcraft Close Covey,2024-01-27T04:40:00.000+00:00,busbar,,N Current (RMS),A,89.88
930615,Woodcraft Close Covey,2024-01-27T04:40:00.000+00:00,busbar,,L3 Current (Min),A,136.88
930615,Woodcraft Close Covey,2024-01-27T04:40:00.000+00:00,busbar,,L3 Current (Max),A,184.75
930615,Woodcraft Close Covey,2024-01-27T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,157.12
930615,Woodcraft Close Covey,2024-01-27T04:40:00.000+00:00,busbar,,L2 Current (Min),A,144.75
930615,Woodcraft Close Covey,2024-01-27T04:40:00.000+00:00,busbar,,L2 Current (Max),A,192.12
930615,Woodcraft Close Covey,2024-01-27T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,162.38
930615,Woodcraft Close Covey,2024-01-27T04:40:00.000+00:00,busbar,,L1 Current (Min),A,93.25
930615,Woodcraft Close Covey,2024-01-27T04:40:00.000+00:00,busbar,,L1 Current (Max),A,199.0
930615,Woodcraft Close Covey,2024-01-27T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,105.88
930615,Woodcraft Close Covey,2024-01-27T04:40:00.000+00:00,transformer,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-27T04:40:00.000+00:00,ambient,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-27T04:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T04:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-25.5
930615,Woodcraft Close Covey,2024-01-27T04:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T04:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,4.19
930615,Woodcraft Close Covey,2024-01-27T04:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T04:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-23.31
930615,Woodcraft Close Covey,2024-01-27T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-27T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-27T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-27T04:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.88214
930615,Woodcraft Close Covey,2024-01-27T04:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9801
930615,Woodcraft Close Covey,2024-01-27T04:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.84997
930615,Woodcraft Close Covey,2024-01-27T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
930615,Woodcraft Close Covey,2024-01-27T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
930615,Woodcraft Close Covey,2024-01-27T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
930615,Woodcraft Close Covey,2024-01-27T04:30:00.000+00:00,feeder,4,N Current (Min),A,14.25
930615,Woodcraft Close Covey,2024-01-27T04:30:00.000+00:00,feeder,4,N Current (Max),A,22.12
930615,Woodcraft Close Covey,2024-01-27T04:30:00.000+00:00,feeder,4,N Current (RMS),A,18.62
930615,Woodcraft Close Covey,2024-01-27T04:30:00.000+00:00,feeder,4,L3 Current (Min),A,14.12
930615,Woodcraft Close Covey,2024-01-27T04:30:00.000+00:00,feeder,4,L3 Current (Max),A,21.12
930615,Woodcraft Close Covey,2024-01-27T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,15.5
930615,Woodcraft Close Covey,2024-01-27T04:30:00.000+00:00,feeder,4,L2 Current (Min),A,24.88
930615,Woodcraft Close Covey,2024-01-27T04:30:00.000+00:00,feeder,4,L2 Current (Max),A,30.5
930615,Woodcraft Close Covey,2024-01-27T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,26.25
930615,Woodcraft Close Covey,2024-01-27T04:30:00.000+00:00,feeder,4,L1 Current (Min),A,13.25
930615,Woodcraft Close Covey,2024-01-27T04:30:00.000+00:00,feeder,4,L1 Current (Max),A,20.88
930615,Woodcraft Close Covey,2024-01-27T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,14.88
930615,Woodcraft Close Covey,2024-01-27T04:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T04:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.25
930615,Woodcraft Close Covey,2024-01-27T04:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T04:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,4.06
930615,Woodcraft Close Covey,2024-01-27T04:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T04:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,26.19
930615,Woodcraft Close Covey,2024-01-27T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-27T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-27T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.0
930615,Woodcraft Close Covey,2024-01-27T04:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98019
930615,Woodcraft Close Covey,2024-01-27T04:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9761
930615,Woodcraft Close Covey,2024-01-27T04:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95633
930615,Woodcraft Close Covey,2024-01-27T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
930615,Woodcraft Close Covey,2024-01-27T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
930615,Woodcraft Close Covey,2024-01-27T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
930615,Woodcraft Close Covey,2024-01-27T04:30:00.000+00:00,feeder,3,N Current (Min),A,17.88
930615,Woodcraft Close Covey,2024-01-27T04:30:00.000+00:00,feeder,3,N Current (Max),A,53.38
930615,Woodcraft Close Covey,2024-01-27T04:30:00.000+00:00,feeder,3,N Current (RMS),A,27.12
930615,Woodcraft Close Covey,2024-01-27T04:30:00.000+00:00,feeder,3,L3 Current (Min),A,51.0
930615,Woodcraft Close Covey,2024-01-27T04:30:00.000+00:00,feeder,3,L3 Current (Max),A,94.12
930615,Woodcraft Close Covey,2024-01-27T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,64.62
930615,Woodcraft Close Covey,2024-01-27T04:30:00.000+00:00,feeder,3,L2 Current (Min),A,32.88
930615,Woodcraft Close Covey,2024-01-27T04:30:00.000+00:00,feeder,3,L2 Current (Max),A,67.38
930615,Woodcraft Close Covey,2024-01-27T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,43.0
930615,Woodcraft Close Covey,2024-01-27T04:30:00.000+00:00,feeder,3,L1 Current (Min),A,43.75
930615,Woodcraft Close Covey,2024-01-27T04:30:00.000+00:00,feeder,3,L1 Current (Max),A,95.0
930615,Woodcraft Close Covey,2024-01-27T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,57.5
930615,Woodcraft Close Covey,2024-01-27T04:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T04:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.75
930615,Woodcraft Close Covey,2024-01-27T04:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T04:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.81
930615,Woodcraft Close Covey,2024-01-27T04:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T04:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.44
930615,Woodcraft Close Covey,2024-01-27T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-27T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-27T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-27T04:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.83722
930615,Woodcraft Close Covey,2024-01-27T04:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95038
930615,Woodcraft Close Covey,2024-01-27T04:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9978
930615,Woodcraft Close Covey,2024-01-27T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
930615,Woodcraft Close Covey,2024-01-27T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
930615,Woodcraft Close Covey,2024-01-27T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
930615,Woodcraft Close Covey,2024-01-27T04:30:00.000+00:00,feeder,2,N Current (Min),A,12.0
930615,Woodcraft Close Covey,2024-01-27T04:30:00.000+00:00,feeder,2,N Current (Max),A,26.62
930615,Woodcraft Close Covey,2024-01-27T04:30:00.000+00:00,feeder,2,N Current (RMS),A,18.88
930615,Woodcraft Close Covey,2024-01-27T04:30:00.000+00:00,feeder,2,L3 Current (Min),A,3.75
930615,Woodcraft Close Covey,2024-01-27T04:30:00.000+00:00,feeder,2,L3 Current (Max),A,18.38
930615,Woodcraft Close Covey,2024-01-27T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,5.38
930615,Woodcraft Close Covey,2024-01-27T04:30:00.000+00:00,feeder,2,L2 Current (Min),A,12.12
930615,Woodcraft Close Covey,2024-01-27T04:30:00.000+00:00,feeder,2,L2 Current (Max),A,24.0
930615,Woodcraft Close Covey,2024-01-27T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,14.5
930615,Woodcraft Close Covey,2024-01-27T04:30:00.000+00:00,feeder,2,L1 Current (Min),A,25.62
930615,Woodcraft Close Covey,2024-01-27T04:30:00.000+00:00,feeder,2,L1 Current (Max),A,34.0
930615,Woodcraft Close Covey,2024-01-27T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,26.12
930615,Woodcraft Close Covey,2024-01-27T04:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T04:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.63
930615,Woodcraft Close Covey,2024-01-27T04:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T04:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.81
930615,Woodcraft Close Covey,2024-01-27T04:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T04:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.13
930615,Woodcraft Close Covey,2024-01-27T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-27T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-27T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-27T04:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99094
930615,Woodcraft Close Covey,2024-01-27T04:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99756
930615,Woodcraft Close Covey,2024-01-27T04:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.82712
930615,Woodcraft Close Covey,2024-01-27T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
930615,Woodcraft Close Covey,2024-01-27T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
930615,Woodcraft Close Covey,2024-01-27T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
930615,Woodcraft Close Covey,2024-01-27T04:30:00.000+00:00,feeder,1,N Current (Min),A,59.12
930615,Woodcraft Close Covey,2024-01-27T04:30:00.000+00:00,feeder,1,N Current (Max),A,48.25
930615,Woodcraft Close Covey,2024-01-27T04:30:00.000+00:00,feeder,1,L3 Current (Min),A,47.25
930615,Woodcraft Close Covey,2024-01-27T04:30:00.000+00:00,feeder,1,L3 Current (Max),A,59.88
930615,Woodcraft Close Covey,2024-01-27T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,50.5
930615,Woodcraft Close Covey,2024-01-27T04:30:00.000+00:00,feeder,1,L2 Current (Min),A,61.38
930615,Woodcraft Close Covey,2024-01-27T04:30:00.000+00:00,feeder,1,L2 Current (Max),A,74.25
930615,Woodcraft Close Covey,2024-01-27T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,65.0
930615,Woodcraft Close Covey,2024-01-27T04:30:00.000+00:00,feeder,1,L1 Current (Min),A,12.38
930615,Woodcraft Close Covey,2024-01-27T04:30:00.000+00:00,feeder,1,L1 Current (Max),A,26.75
930615,Woodcraft Close Covey,2024-01-27T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,16.5
930615,Woodcraft Close Covey,2024-01-27T04:30:00.000+00:00,busbar,,L3 Voltage (Min),V,249.81
930615,Woodcraft Close Covey,2024-01-27T04:30:00.000+00:00,busbar,,L3 Voltage (Max),V,251.19
930615,Woodcraft Close Covey,2024-01-27T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.22
930615,Woodcraft Close Covey,2024-01-27T04:30:00.000+00:00,busbar,,L2 Voltage (Min),V,257.19
930615,Woodcraft Close Covey,2024-01-27T04:30:00.000+00:00,busbar,,L2 Voltage (Max),V,258.06
930615,Woodcraft Close Covey,2024-01-27T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,257.52
930615,Woodcraft Close Covey,2024-01-27T04:30:00.000+00:00,busbar,,L1 Voltage (Min),V,249.08
930615,Woodcraft Close Covey,2024-01-27T04:30:00.000+00:00,busbar,,L1 Voltage (Max),V,251.64
930615,Woodcraft Close Covey,2024-01-27T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.09
930615,Woodcraft Close Covey,2024-01-27T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930615,Woodcraft Close Covey,2024-01-27T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-27T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-27T04:30:00.000+00:00,busbar,,L3 Active Power,kW,33.0
930615,Woodcraft Close Covey,2024-01-27T04:30:00.000+00:00,busbar,,L2 Active Power,kW,38.0
930615,Woodcraft Close Covey,2024-01-27T04:30:00.000+00:00,busbar,,L1 Active Power,kW,27.0
930615,Woodcraft Close Covey,2024-01-27T04:30:00.000+00:00,busbar,,N Current (Min),A,58.75
930615,Woodcraft Close Covey,2024-01-27T04:30:00.000+00:00,busbar,,N Current (Max),A,93.5
930615,Woodcraft Close Covey,2024-01-27T04:30:00.000+00:00,busbar,,N Current (RMS),A,75.12
930615,Woodcraft Close Covey,2024-01-27T04:30:00.000+00:00,busbar,,L3 Current (Min),A,118.12
930615,Woodcraft Close Covey,2024-01-27T04:30:00.000+00:00,busbar,,L3 Current (Max),A,163.12
930615,Woodcraft Close Covey,2024-01-27T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,135.12
930615,Woodcraft Close Covey,2024-01-27T04:30:00.000+00:00,busbar,,L2 Current (Min),A,135.62
930615,Woodcraft Close Covey,2024-01-27T04:30:00.000+00:00,busbar,,L2 Current (Max),A,173.5
930615,Woodcraft Close Covey,2024-01-27T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,148.12
930615,Woodcraft Close Covey,2024-01-27T04:30:00.000+00:00,busbar,,L1 Current (Min),A,93.62
930615,Woodcraft Close Covey,2024-01-27T04:30:00.000+00:00,busbar,,L1 Current (Max),A,142.62
930615,Woodcraft Close Covey,2024-01-27T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,109.62
930615,Woodcraft Close Covey,2024-01-27T04:30:00.000+00:00,transformer,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-27T04:30:00.000+00:00,ambient,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-27T04:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T04:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-24.69
930615,Woodcraft Close Covey,2024-01-27T04:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T04:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,5.19
930615,Woodcraft Close Covey,2024-01-27T04:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T04:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-26.31
930615,Woodcraft Close Covey,2024-01-27T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-27T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-27T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-27T04:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9043
930615,Woodcraft Close Covey,2024-01-27T04:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97961
930615,Woodcraft Close Covey,2024-01-27T04:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.88125
930615,Woodcraft Close Covey,2024-01-27T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
930615,Woodcraft Close Covey,2024-01-27T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
930615,Woodcraft Close Covey,2024-01-27T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
930615,Woodcraft Close Covey,2024-01-27T04:20:00.000+00:00,feeder,4,N Current (Min),A,14.62
930615,Woodcraft Close Covey,2024-01-27T04:20:00.000+00:00,feeder,4,N Current (Max),A,23.75
930615,Woodcraft Close Covey,2024-01-27T04:20:00.000+00:00,feeder,4,N Current (RMS),A,18.38
930615,Woodcraft Close Covey,2024-01-27T04:20:00.000+00:00,feeder,4,L3 Current (Min),A,14.38
930615,Woodcraft Close Covey,2024-01-27T04:20:00.000+00:00,feeder,4,L3 Current (Max),A,23.88
930615,Woodcraft Close Covey,2024-01-27T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,17.75
930615,Woodcraft Close Covey,2024-01-27T04:20:00.000+00:00,feeder,4,L2 Current (Min),A,25.5
930615,Woodcraft Close Covey,2024-01-27T04:20:00.000+00:00,feeder,4,L2 Current (Max),A,33.0
930615,Woodcraft Close Covey,2024-01-27T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,26.5
930615,Woodcraft Close Covey,2024-01-27T04:20:00.000+00:00,feeder,4,L1 Current (Min),A,14.25
930615,Woodcraft Close Covey,2024-01-27T04:20:00.000+00:00,feeder,4,L1 Current (Max),A,20.88
930615,Woodcraft Close Covey,2024-01-27T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,16.0
930615,Woodcraft Close Covey,2024-01-27T04:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T04:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.63
930615,Woodcraft Close Covey,2024-01-27T04:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T04:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,2.5
930615,Woodcraft Close Covey,2024-01-27T04:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T04:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,19.94
930615,Woodcraft Close Covey,2024-01-27T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-27T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-27T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.0
930615,Woodcraft Close Covey,2024-01-27T04:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98138
930615,Woodcraft Close Covey,2024-01-27T04:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97366
930615,Woodcraft Close Covey,2024-01-27T04:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95996
930615,Woodcraft Close Covey,2024-01-27T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
930615,Woodcraft Close Covey,2024-01-27T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
930615,Woodcraft Close Covey,2024-01-27T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
930615,Woodcraft Close Covey,2024-01-27T04:20:00.000+00:00,feeder,3,N Current (Min),A,19.25
930615,Woodcraft Close Covey,2024-01-27T04:20:00.000+00:00,feeder,3,N Current (Max),A,113.38
930615,Woodcraft Close Covey,2024-01-27T04:20:00.000+00:00,feeder,3,N Current (RMS),A,33.25
930615,Woodcraft Close Covey,2024-01-27T04:20:00.000+00:00,feeder,3,L3 Current (Min),A,50.88
930615,Woodcraft Close Covey,2024-01-27T04:20:00.000+00:00,feeder,3,L3 Current (Max),A,84.62
930615,Woodcraft Close Covey,2024-01-27T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,64.62
930615,Woodcraft Close Covey,2024-01-27T04:20:00.000+00:00,feeder,3,L2 Current (Min),A,30.38
930615,Woodcraft Close Covey,2024-01-27T04:20:00.000+00:00,feeder,3,L2 Current (Max),A,67.12
930615,Woodcraft Close Covey,2024-01-27T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,41.12
930615,Woodcraft Close Covey,2024-01-27T04:20:00.000+00:00,feeder,3,L1 Current (Min),A,39.25
930615,Woodcraft Close Covey,2024-01-27T04:20:00.000+00:00,feeder,3,L1 Current (Max),A,158.38
930615,Woodcraft Close Covey,2024-01-27T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,57.62
930615,Woodcraft Close Covey,2024-01-27T04:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T04:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.06
930615,Woodcraft Close Covey,2024-01-27T04:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T04:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.13
930615,Woodcraft Close Covey,2024-01-27T04:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T04:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.12
930615,Woodcraft Close Covey,2024-01-27T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-27T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-27T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-27T04:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.82477
930615,Woodcraft Close Covey,2024-01-27T04:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94574
930615,Woodcraft Close Covey,2024-01-27T04:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9978
930615,Woodcraft Close Covey,2024-01-27T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
930615,Woodcraft Close Covey,2024-01-27T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
930615,Woodcraft Close Covey,2024-01-27T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
930615,Woodcraft Close Covey,2024-01-27T04:20:00.000+00:00,feeder,2,N Current (Min),A,12.75
930615,Woodcraft Close Covey,2024-01-27T04:20:00.000+00:00,feeder,2,N Current (Max),A,21.38
930615,Woodcraft Close Covey,2024-01-27T04:20:00.000+00:00,feeder,2,N Current (RMS),A,18.38
930615,Woodcraft Close Covey,2024-01-27T04:20:00.000+00:00,feeder,2,L3 Current (Min),A,4.0
930615,Woodcraft Close Covey,2024-01-27T04:20:00.000+00:00,feeder,2,L3 Current (Max),A,18.0
930615,Woodcraft Close Covey,2024-01-27T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,6.75
930615,Woodcraft Close Covey,2024-01-27T04:20:00.000+00:00,feeder,2,L2 Current (Min),A,12.0
930615,Woodcraft Close Covey,2024-01-27T04:20:00.000+00:00,feeder,2,L2 Current (Max),A,23.25
930615,Woodcraft Close Covey,2024-01-27T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,13.88
930615,Woodcraft Close Covey,2024-01-27T04:20:00.000+00:00,feeder,2,L1 Current (Min),A,25.75
930615,Woodcraft Close Covey,2024-01-27T04:20:00.000+00:00,feeder,2,L1 Current (Max),A,26.62
930615,Woodcraft Close Covey,2024-01-27T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,26.12
930615,Woodcraft Close Covey,2024-01-27T04:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T04:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.0
930615,Woodcraft Close Covey,2024-01-27T04:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T04:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.25
930615,Woodcraft Close Covey,2024-01-27T04:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T04:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-35.37
930615,Woodcraft Close Covey,2024-01-27T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-27T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-27T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-27T04:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99451
930615,Woodcraft Close Covey,2024-01-27T04:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99765
930615,Woodcraft Close Covey,2024-01-27T04:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93838
930615,Woodcraft Close Covey,2024-01-27T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
930615,Woodcraft Close Covey,2024-01-27T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
930615,Woodcraft Close Covey,2024-01-27T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
930615,Woodcraft Close Covey,2024-01-27T04:20:00.000+00:00,feeder,1,N Current (Min),A,52.25
930615,Woodcraft Close Covey,2024-01-27T04:20:00.000+00:00,feeder,1,N Current (Max),A,44.5
930615,Woodcraft Close Covey,2024-01-27T04:20:00.000+00:00,feeder,1,L3 Current (Min),A,49.38
930615,Woodcraft Close Covey,2024-01-27T04:20:00.000+00:00,feeder,1,L3 Current (Max),A,78.75
930615,Woodcraft Close Covey,2024-01-27T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,64.12
930615,Woodcraft Close Covey,2024-01-27T04:20:00.000+00:00,feeder,1,L2 Current (Min),A,64.0
930615,Woodcraft Close Covey,2024-01-27T04:20:00.000+00:00,feeder,1,L2 Current (Max),A,78.88
930615,Woodcraft Close Covey,2024-01-27T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,67.0
930615,Woodcraft Close Covey,2024-01-27T04:20:00.000+00:00,feeder,1,L1 Current (Min),A,13.88
930615,Woodcraft Close Covey,2024-01-27T04:20:00.000+00:00,feeder,1,L1 Current (Max),A,38.25
930615,Woodcraft Close Covey,2024-01-27T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,26.88
930615,Woodcraft Close Covey,2024-01-27T04:20:00.000+00:00,busbar,,L3 Voltage (Min),V,249.72
930615,Woodcraft Close Covey,2024-01-27T04:20:00.000+00:00,busbar,,L3 Voltage (Max),V,251.25
930615,Woodcraft Close Covey,2024-01-27T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.05
930615,Woodcraft Close Covey,2024-01-27T04:20:00.000+00:00,busbar,,L2 Voltage (Min),V,256.89
930615,Woodcraft Close Covey,2024-01-27T04:20:00.000+00:00,busbar,,L2 Voltage (Max),V,257.92
930615,Woodcraft Close Covey,2024-01-27T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,257.31
930615,Woodcraft Close Covey,2024-01-27T04:20:00.000+00:00,busbar,,L1 Voltage (Min),V,248.69
930615,Woodcraft Close Covey,2024-01-27T04:20:00.000+00:00,busbar,,L1 Voltage (Max),V,251.42
930615,Woodcraft Close Covey,2024-01-27T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.91
930615,Woodcraft Close Covey,2024-01-27T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930615,Woodcraft Close Covey,2024-01-27T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-27T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-27T04:20:00.000+00:00,busbar,,L3 Active Power,kW,37.0
930615,Woodcraft Close Covey,2024-01-27T04:20:00.000+00:00,busbar,,L2 Active Power,kW,38.0
930615,Woodcraft Close Covey,2024-01-27T04:20:00.000+00:00,busbar,,L1 Active Power,kW,30.0
930615,Woodcraft Close Covey,2024-01-27T04:20:00.000+00:00,busbar,,N Current (Min),A,50.38
930615,Woodcraft Close Covey,2024-01-27T04:20:00.000+00:00,busbar,,N Current (Max),A,105.75
930615,Woodcraft Close Covey,2024-01-27T04:20:00.000+00:00,busbar,,N Current (RMS),A,71.12
930615,Woodcraft Close Covey,2024-01-27T04:20:00.000+00:00,busbar,,L3 Current (Min),A,130.25
930615,Woodcraft Close Covey,2024-01-27T04:20:00.000+00:00,busbar,,L3 Current (Max),A,183.88
930615,Woodcraft Close Covey,2024-01-27T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,152.25
930615,Woodcraft Close Covey,2024-01-27T04:20:00.000+00:00,busbar,,L2 Current (Min),A,132.5
930615,Woodcraft Close Covey,2024-01-27T04:20:00.000+00:00,busbar,,L2 Current (Max),A,184.25
930615,Woodcraft Close Covey,2024-01-27T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,147.88
930615,Woodcraft Close Covey,2024-01-27T04:20:00.000+00:00,busbar,,L1 Current (Min),A,102.75
930615,Woodcraft Close Covey,2024-01-27T04:20:00.000+00:00,busbar,,L1 Current (Max),A,214.62
930615,Woodcraft Close Covey,2024-01-27T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,122.38
930615,Woodcraft Close Covey,2024-01-27T04:20:00.000+00:00,transformer,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-27T04:20:00.000+00:00,ambient,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-27T04:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T04:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-23.19
930615,Woodcraft Close Covey,2024-01-27T04:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T04:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,3.0
930615,Woodcraft Close Covey,2024-01-27T04:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T04:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-23.62
930615,Woodcraft Close Covey,2024-01-27T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-27T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-27T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-27T04:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.89789
930615,Woodcraft Close Covey,2024-01-27T04:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98492
930615,Woodcraft Close Covey,2024-01-27T04:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.88476
930615,Woodcraft Close Covey,2024-01-27T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
930615,Woodcraft Close Covey,2024-01-27T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
930615,Woodcraft Close Covey,2024-01-27T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
930615,Woodcraft Close Covey,2024-01-27T04:10:00.000+00:00,feeder,4,N Current (Min),A,15.12
930615,Woodcraft Close Covey,2024-01-27T04:10:00.000+00:00,feeder,4,N Current (Max),A,26.25
930615,Woodcraft Close Covey,2024-01-27T04:10:00.000+00:00,feeder,4,N Current (RMS),A,19.88
930615,Woodcraft Close Covey,2024-01-27T04:10:00.000+00:00,feeder,4,L3 Current (Min),A,16.12
930615,Woodcraft Close Covey,2024-01-27T04:10:00.000+00:00,feeder,4,L3 Current (Max),A,24.12
930615,Woodcraft Close Covey,2024-01-27T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,18.0
930615,Woodcraft Close Covey,2024-01-27T04:10:00.000+00:00,feeder,4,L2 Current (Min),A,26.12
930615,Woodcraft Close Covey,2024-01-27T04:10:00.000+00:00,feeder,4,L2 Current (Max),A,36.5
930615,Woodcraft Close Covey,2024-01-27T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,28.75
930615,Woodcraft Close Covey,2024-01-27T04:10:00.000+00:00,feeder,4,L1 Current (Min),A,14.5
930615,Woodcraft Close Covey,2024-01-27T04:10:00.000+00:00,feeder,4,L1 Current (Max),A,20.75
930615,Woodcraft Close Covey,2024-01-27T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,16.0
930615,Woodcraft Close Covey,2024-01-27T04:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T04:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.19
930615,Woodcraft Close Covey,2024-01-27T04:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T04:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,11.56
930615,Woodcraft Close Covey,2024-01-27T04:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T04:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,25.5
930615,Woodcraft Close Covey,2024-01-27T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-27T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-27T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.0
