Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930615,Woodcraft Close Covey,2024-01-27T04:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98978
930615,Woodcraft Close Covey,2024-01-27T04:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97345
930615,Woodcraft Close Covey,2024-01-27T04:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95633
930615,Woodcraft Close Covey,2024-01-27T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,21.0
930615,Woodcraft Close Covey,2024-01-27T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
930615,Woodcraft Close Covey,2024-01-27T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
930615,Woodcraft Close Covey,2024-01-27T04:10:00.000+00:00,feeder,3,N Current (Min),A,18.5
930615,Woodcraft Close Covey,2024-01-27T04:10:00.000+00:00,feeder,3,N Current (Max),A,156.25
930615,Woodcraft Close Covey,2024-01-27T04:10:00.000+00:00,feeder,3,N Current (RMS),A,28.25
930615,Woodcraft Close Covey,2024-01-27T04:10:00.000+00:00,feeder,3,L3 Current (Min),A,77.75
930615,Woodcraft Close Covey,2024-01-27T04:10:00.000+00:00,feeder,3,L3 Current (Max),A,101.88
930615,Woodcraft Close Covey,2024-01-27T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,86.0
930615,Woodcraft Close Covey,2024-01-27T04:10:00.000+00:00,feeder,3,L2 Current (Min),A,31.5
930615,Woodcraft Close Covey,2024-01-27T04:10:00.000+00:00,feeder,3,L2 Current (Max),A,60.62
930615,Woodcraft Close Covey,2024-01-27T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,40.38
930615,Woodcraft Close Covey,2024-01-27T04:10:00.000+00:00,feeder,3,L1 Current (Min),A,57.25
930615,Woodcraft Close Covey,2024-01-27T04:10:00.000+00:00,feeder,3,L1 Current (Max),A,235.25
930615,Woodcraft Close Covey,2024-01-27T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,77.0
930615,Woodcraft Close Covey,2024-01-27T04:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T04:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-23.38
930615,Woodcraft Close Covey,2024-01-27T04:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T04:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.44
930615,Woodcraft Close Covey,2024-01-27T04:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T04:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.69
930615,Woodcraft Close Covey,2024-01-27T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-27T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-27T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-27T04:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93045
930615,Woodcraft Close Covey,2024-01-27T04:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95624
930615,Woodcraft Close Covey,2024-01-27T04:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99817
930615,Woodcraft Close Covey,2024-01-27T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
930615,Woodcraft Close Covey,2024-01-27T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
930615,Woodcraft Close Covey,2024-01-27T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
930615,Woodcraft Close Covey,2024-01-27T04:10:00.000+00:00,feeder,2,N Current (Min),A,7.62
930615,Woodcraft Close Covey,2024-01-27T04:10:00.000+00:00,feeder,2,N Current (Max),A,30.5
930615,Woodcraft Close Covey,2024-01-27T04:10:00.000+00:00,feeder,2,N Current (RMS),A,14.75
930615,Woodcraft Close Covey,2024-01-27T04:10:00.000+00:00,feeder,2,L3 Current (Min),A,4.25
930615,Woodcraft Close Covey,2024-01-27T04:10:00.000+00:00,feeder,2,L3 Current (Max),A,19.5
930615,Woodcraft Close Covey,2024-01-27T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,11.62
930615,Woodcraft Close Covey,2024-01-27T04:10:00.000+00:00,feeder,2,L2 Current (Min),A,12.38
930615,Woodcraft Close Covey,2024-01-27T04:10:00.000+00:00,feeder,2,L2 Current (Max),A,25.12
930615,Woodcraft Close Covey,2024-01-27T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,14.88
930615,Woodcraft Close Covey,2024-01-27T04:10:00.000+00:00,feeder,2,L1 Current (Min),A,25.5
930615,Woodcraft Close Covey,2024-01-27T04:10:00.000+00:00,feeder,2,L1 Current (Max),A,38.25
930615,Woodcraft Close Covey,2024-01-27T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,26.88
930615,Woodcraft Close Covey,2024-01-27T04:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T04:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.19
930615,Woodcraft Close Covey,2024-01-27T04:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T04:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.62
930615,Woodcraft Close Covey,2024-01-27T04:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T04:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.75
930615,Woodcraft Close Covey,2024-01-27T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-27T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-27T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-27T04:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.996
930615,Woodcraft Close Covey,2024-01-27T04:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99832
930615,Woodcraft Close Covey,2024-01-27T04:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93579
930615,Woodcraft Close Covey,2024-01-27T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
930615,Woodcraft Close Covey,2024-01-27T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
930615,Woodcraft Close Covey,2024-01-27T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
930615,Woodcraft Close Covey,2024-01-27T04:10:00.000+00:00,feeder,1,N Current (Min),A,76.38
930615,Woodcraft Close Covey,2024-01-27T04:10:00.000+00:00,feeder,1,N Current (Max),A,57.0
930615,Woodcraft Close Covey,2024-01-27T04:10:00.000+00:00,feeder,1,L3 Current (Min),A,62.88
930615,Woodcraft Close Covey,2024-01-27T04:10:00.000+00:00,feeder,1,L3 Current (Max),A,88.75
930615,Woodcraft Close Covey,2024-01-27T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,71.38
930615,Woodcraft Close Covey,2024-01-27T04:10:00.000+00:00,feeder,1,L2 Current (Min),A,73.38
930615,Woodcraft Close Covey,2024-01-27T04:10:00.000+00:00,feeder,1,L2 Current (Max),A,105.12
930615,Woodcraft Close Covey,2024-01-27T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,81.38
930615,Woodcraft Close Covey,2024-01-27T04:10:00.000+00:00,feeder,1,L1 Current (Min),A,20.88
930615,Woodcraft Close Covey,2024-01-27T04:10:00.000+00:00,feeder,1,L1 Current (Max),A,40.5
930615,Woodcraft Close Covey,2024-01-27T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,26.0
930615,Woodcraft Close Covey,2024-01-27T04:10:00.000+00:00,busbar,,L3 Voltage (Min),V,249.38
930615,Woodcraft Close Covey,2024-01-27T04:10:00.000+00:00,busbar,,L3 Voltage (Max),V,250.61
930615,Woodcraft Close Covey,2024-01-27T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.77
930615,Woodcraft Close Covey,2024-01-27T04:10:00.000+00:00,busbar,,L2 Voltage (Min),V,256.75
930615,Woodcraft Close Covey,2024-01-27T04:10:00.000+00:00,busbar,,L2 Voltage (Max),V,257.84
930615,Woodcraft Close Covey,2024-01-27T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,257.14
930615,Woodcraft Close Covey,2024-01-27T04:10:00.000+00:00,busbar,,L1 Voltage (Min),V,248.72
930615,Woodcraft Close Covey,2024-01-27T04:10:00.000+00:00,busbar,,L1 Voltage (Max),V,251.17
930615,Woodcraft Close Covey,2024-01-27T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.62
930615,Woodcraft Close Covey,2024-01-27T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930615,Woodcraft Close Covey,2024-01-27T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-27T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-27T04:10:00.000+00:00,busbar,,L3 Active Power,kW,46.0
930615,Woodcraft Close Covey,2024-01-27T04:10:00.000+00:00,busbar,,L2 Active Power,kW,42.0
930615,Woodcraft Close Covey,2024-01-27T04:10:00.000+00:00,busbar,,L1 Active Power,kW,35.0
930615,Woodcraft Close Covey,2024-01-27T04:10:00.000+00:00,busbar,,N Current (Min),A,49.5
930615,Woodcraft Close Covey,2024-01-27T04:10:00.000+00:00,busbar,,N Current (Max),A,124.62
930615,Woodcraft Close Covey,2024-01-27T04:10:00.000+00:00,busbar,,N Current (RMS),A,73.5
930615,Woodcraft Close Covey,2024-01-27T04:10:00.000+00:00,busbar,,L3 Current (Min),A,162.62
930615,Woodcraft Close Covey,2024-01-27T04:10:00.000+00:00,busbar,,L3 Current (Max),A,216.5
930615,Woodcraft Close Covey,2024-01-27T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,186.0
930615,Woodcraft Close Covey,2024-01-27T04:10:00.000+00:00,busbar,,L2 Current (Min),A,146.12
930615,Woodcraft Close Covey,2024-01-27T04:10:00.000+00:00,busbar,,L2 Current (Max),A,207.25
930615,Woodcraft Close Covey,2024-01-27T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,164.75
930615,Woodcraft Close Covey,2024-01-27T04:10:00.000+00:00,busbar,,L1 Current (Min),A,115.25
930615,Woodcraft Close Covey,2024-01-27T04:10:00.000+00:00,busbar,,L1 Current (Max),A,284.88
930615,Woodcraft Close Covey,2024-01-27T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,140.88
930615,Woodcraft Close Covey,2024-01-27T04:10:00.000+00:00,transformer,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-27T04:10:00.000+00:00,ambient,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-27T04:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T04:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-24.69
930615,Woodcraft Close Covey,2024-01-27T04:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T04:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,1.69
930615,Woodcraft Close Covey,2024-01-27T04:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T04:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-24.56
930615,Woodcraft Close Covey,2024-01-27T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-27T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-27T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-27T04:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.88443
930615,Woodcraft Close Covey,2024-01-27T04:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97775
930615,Woodcraft Close Covey,2024-01-27T04:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92673
930615,Woodcraft Close Covey,2024-01-27T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
930615,Woodcraft Close Covey,2024-01-27T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
930615,Woodcraft Close Covey,2024-01-27T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
930615,Woodcraft Close Covey,2024-01-27T04:00:00.000+00:00,feeder,4,N Current (Min),A,10.0
930615,Woodcraft Close Covey,2024-01-27T04:00:00.000+00:00,feeder,4,N Current (Max),A,27.5
930615,Woodcraft Close Covey,2024-01-27T04:00:00.000+00:00,feeder,4,N Current (RMS),A,16.12
930615,Woodcraft Close Covey,2024-01-27T04:00:00.000+00:00,feeder,4,L3 Current (Min),A,15.62
930615,Woodcraft Close Covey,2024-01-27T04:00:00.000+00:00,feeder,4,L3 Current (Max),A,24.62
930615,Woodcraft Close Covey,2024-01-27T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,18.25
930615,Woodcraft Close Covey,2024-01-27T04:00:00.000+00:00,feeder,4,L2 Current (Min),A,21.38
930615,Woodcraft Close Covey,2024-01-27T04:00:00.000+00:00,feeder,4,L2 Current (Max),A,37.5
930615,Woodcraft Close Covey,2024-01-27T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,28.0
930615,Woodcraft Close Covey,2024-01-27T04:00:00.000+00:00,feeder,4,L1 Current (Min),A,15.5
930615,Woodcraft Close Covey,2024-01-27T04:00:00.000+00:00,feeder,4,L1 Current (Max),A,30.38
930615,Woodcraft Close Covey,2024-01-27T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,21.38
930615,Woodcraft Close Covey,2024-01-27T04:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T04:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.56
930615,Woodcraft Close Covey,2024-01-27T04:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T04:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.63
930615,Woodcraft Close Covey,2024-01-27T04:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T04:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,10.94
930615,Woodcraft Close Covey,2024-01-27T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-27T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-27T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.0
930615,Woodcraft Close Covey,2024-01-27T04:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98172
930615,Woodcraft Close Covey,2024-01-27T04:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97034
930615,Woodcraft Close Covey,2024-01-27T04:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97259
930615,Woodcraft Close Covey,2024-01-27T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
930615,Woodcraft Close Covey,2024-01-27T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
930615,Woodcraft Close Covey,2024-01-27T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,21.0
930615,Woodcraft Close Covey,2024-01-27T04:00:00.000+00:00,feeder,3,N Current (Min),A,21.0
930615,Woodcraft Close Covey,2024-01-27T04:00:00.000+00:00,feeder,3,N Current (Max),A,126.88
930615,Woodcraft Close Covey,2024-01-27T04:00:00.000+00:00,feeder,3,N Current (RMS),A,35.88
930615,Woodcraft Close Covey,2024-01-27T04:00:00.000+00:00,feeder,3,L3 Current (Min),A,47.75
930615,Woodcraft Close Covey,2024-01-27T04:00:00.000+00:00,feeder,3,L3 Current (Max),A,101.75
930615,Woodcraft Close Covey,2024-01-27T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,62.0
930615,Woodcraft Close Covey,2024-01-27T04:00:00.000+00:00,feeder,3,L2 Current (Min),A,30.75
930615,Woodcraft Close Covey,2024-01-27T04:00:00.000+00:00,feeder,3,L2 Current (Max),A,58.5
930615,Woodcraft Close Covey,2024-01-27T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,37.0
930615,Woodcraft Close Covey,2024-01-27T04:00:00.000+00:00,feeder,3,L1 Current (Min),A,68.38
930615,Woodcraft Close Covey,2024-01-27T04:00:00.000+00:00,feeder,3,L1 Current (Max),A,181.25
930615,Woodcraft Close Covey,2024-01-27T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,85.88
930615,Woodcraft Close Covey,2024-01-27T04:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T04:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.56
930615,Woodcraft Close Covey,2024-01-27T04:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T04:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.56
930615,Woodcraft Close Covey,2024-01-27T04:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T04:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.12
930615,Woodcraft Close Covey,2024-01-27T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-27T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-27T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-27T04:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98401
930615,Woodcraft Close Covey,2024-01-27T04:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9288
930615,Woodcraft Close Covey,2024-01-27T04:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99753
930615,Woodcraft Close Covey,2024-01-27T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
930615,Woodcraft Close Covey,2024-01-27T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
930615,Woodcraft Close Covey,2024-01-27T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
930615,Woodcraft Close Covey,2024-01-27T04:00:00.000+00:00,feeder,2,N Current (Min),A,9.0
930615,Woodcraft Close Covey,2024-01-27T04:00:00.000+00:00,feeder,2,N Current (Max),A,21.88
930615,Woodcraft Close Covey,2024-01-27T04:00:00.000+00:00,feeder,2,N Current (RMS),A,13.5
930615,Woodcraft Close Covey,2024-01-27T04:00:00.000+00:00,feeder,2,L3 Current (Min),A,14.12
930615,Woodcraft Close Covey,2024-01-27T04:00:00.000+00:00,feeder,2,L3 Current (Max),A,36.25
930615,Woodcraft Close Covey,2024-01-27T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,18.5
930615,Woodcraft Close Covey,2024-01-27T04:00:00.000+00:00,feeder,2,L2 Current (Min),A,11.88
930615,Woodcraft Close Covey,2024-01-27T04:00:00.000+00:00,feeder,2,L2 Current (Max),A,21.38
930615,Woodcraft Close Covey,2024-01-27T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,13.25
930615,Woodcraft Close Covey,2024-01-27T04:00:00.000+00:00,feeder,2,L1 Current (Min),A,25.38
930615,Woodcraft Close Covey,2024-01-27T04:00:00.000+00:00,feeder,2,L1 Current (Max),A,34.62
930615,Woodcraft Close Covey,2024-01-27T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,26.0
930615,Woodcraft Close Covey,2024-01-27T04:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T04:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.06
930615,Woodcraft Close Covey,2024-01-27T04:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T04:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.56
930615,Woodcraft Close Covey,2024-01-27T04:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T04:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-20.44
930615,Woodcraft Close Covey,2024-01-27T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-27T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-27T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-27T04:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99652
930615,Woodcraft Close Covey,2024-01-27T04:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99844
930615,Woodcraft Close Covey,2024-01-27T04:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95758
930615,Woodcraft Close Covey,2024-01-27T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
930615,Woodcraft Close Covey,2024-01-27T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
930615,Woodcraft Close Covey,2024-01-27T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
930615,Woodcraft Close Covey,2024-01-27T04:00:00.000+00:00,feeder,1,N Current (Min),A,80.0
930615,Woodcraft Close Covey,2024-01-27T04:00:00.000+00:00,feeder,1,N Current (Max),A,50.62
930615,Woodcraft Close Covey,2024-01-27T04:00:00.000+00:00,feeder,1,L3 Current (Min),A,55.38
930615,Woodcraft Close Covey,2024-01-27T04:00:00.000+00:00,feeder,1,L3 Current (Max),A,97.38
930615,Woodcraft Close Covey,2024-01-27T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,73.88
930615,Woodcraft Close Covey,2024-01-27T04:00:00.000+00:00,feeder,1,L2 Current (Min),A,69.75
930615,Woodcraft Close Covey,2024-01-27T04:00:00.000+00:00,feeder,1,L2 Current (Max),A,109.5
930615,Woodcraft Close Covey,2024-01-27T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,80.62
930615,Woodcraft Close Covey,2024-01-27T04:00:00.000+00:00,feeder,1,L1 Current (Min),A,21.38
930615,Woodcraft Close Covey,2024-01-27T04:00:00.000+00:00,feeder,1,L1 Current (Max),A,54.12
930615,Woodcraft Close Covey,2024-01-27T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,33.62
930615,Woodcraft Close Covey,2024-01-27T04:00:00.000+00:00,busbar,,L3 Voltage (Min),V,250.06
930615,Woodcraft Close Covey,2024-01-27T04:00:00.000+00:00,busbar,,L3 Voltage (Max),V,251.97
930615,Woodcraft Close Covey,2024-01-27T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.69
930615,Woodcraft Close Covey,2024-01-27T04:00:00.000+00:00,busbar,,L2 Voltage (Min),V,257.39
930615,Woodcraft Close Covey,2024-01-27T04:00:00.000+00:00,busbar,,L2 Voltage (Max),V,258.88
930615,Woodcraft Close Covey,2024-01-27T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,258.25
930615,Woodcraft Close Covey,2024-01-27T04:00:00.000+00:00,busbar,,L1 Voltage (Min),V,249.73
930615,Woodcraft Close Covey,2024-01-27T04:00:00.000+00:00,busbar,,L1 Voltage (Max),V,251.88
930615,Woodcraft Close Covey,2024-01-27T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.39
930615,Woodcraft Close Covey,2024-01-27T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930615,Woodcraft Close Covey,2024-01-27T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-27T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-27T04:00:00.000+00:00,busbar,,L3 Active Power,kW,42.0
930615,Woodcraft Close Covey,2024-01-27T04:00:00.000+00:00,busbar,,L2 Active Power,kW,40.0
930615,Woodcraft Close Covey,2024-01-27T04:00:00.000+00:00,busbar,,L1 Active Power,kW,41.0
930615,Woodcraft Close Covey,2024-01-27T04:00:00.000+00:00,busbar,,N Current (Min),A,42.25
930615,Woodcraft Close Covey,2024-01-27T04:00:00.000+00:00,busbar,,N Current (Max),A,117.12
930615,Woodcraft Close Covey,2024-01-27T04:00:00.000+00:00,busbar,,N Current (RMS),A,52.38
930615,Woodcraft Close Covey,2024-01-27T04:00:00.000+00:00,busbar,,L3 Current (Min),A,146.25
930615,Woodcraft Close Covey,2024-01-27T04:00:00.000+00:00,busbar,,L3 Current (Max),A,206.88
930615,Woodcraft Close Covey,2024-01-27T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,171.5
930615,Woodcraft Close Covey,2024-01-27T04:00:00.000+00:00,busbar,,L2 Current (Min),A,133.75
930615,Woodcraft Close Covey,2024-01-27T04:00:00.000+00:00,busbar,,L2 Current (Max),A,191.25
930615,Woodcraft Close Covey,2024-01-27T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,157.75
930615,Woodcraft Close Covey,2024-01-27T04:00:00.000+00:00,busbar,,L1 Current (Min),A,138.88
930615,Woodcraft Close Covey,2024-01-27T04:00:00.000+00:00,busbar,,L1 Current (Max),A,264.88
930615,Woodcraft Close Covey,2024-01-27T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,162.88
930615,Woodcraft Close Covey,2024-01-27T04:00:00.000+00:00,transformer,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-27T04:00:00.000+00:00,ambient,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-27T03:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T03:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-27.56
930615,Woodcraft Close Covey,2024-01-27T03:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T03:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,2.88
930615,Woodcraft Close Covey,2024-01-27T03:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T03:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-19.06
930615,Woodcraft Close Covey,2024-01-27T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-27T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-27T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-27T03:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.89651
930615,Woodcraft Close Covey,2024-01-27T03:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98367
930615,Woodcraft Close Covey,2024-01-27T03:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.89984
930615,Woodcraft Close Covey,2024-01-27T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
930615,Woodcraft Close Covey,2024-01-27T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
930615,Woodcraft Close Covey,2024-01-27T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
930615,Woodcraft Close Covey,2024-01-27T03:50:00.000+00:00,feeder,4,N Current (Min),A,12.88
930615,Woodcraft Close Covey,2024-01-27T03:50:00.000+00:00,feeder,4,N Current (Max),A,23.25
930615,Woodcraft Close Covey,2024-01-27T03:50:00.000+00:00,feeder,4,N Current (RMS),A,17.25
930615,Woodcraft Close Covey,2024-01-27T03:50:00.000+00:00,feeder,4,L3 Current (Min),A,17.12
930615,Woodcraft Close Covey,2024-01-27T03:50:00.000+00:00,feeder,4,L3 Current (Max),A,24.38
930615,Woodcraft Close Covey,2024-01-27T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,19.0
930615,Woodcraft Close Covey,2024-01-27T03:50:00.000+00:00,feeder,4,L2 Current (Min),A,23.62
930615,Woodcraft Close Covey,2024-01-27T03:50:00.000+00:00,feeder,4,L2 Current (Max),A,33.88
930615,Woodcraft Close Covey,2024-01-27T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,25.88
930615,Woodcraft Close Covey,2024-01-27T03:50:00.000+00:00,feeder,4,L1 Current (Min),A,15.62
930615,Woodcraft Close Covey,2024-01-27T03:50:00.000+00:00,feeder,4,L1 Current (Max),A,25.75
930615,Woodcraft Close Covey,2024-01-27T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,17.5
930615,Woodcraft Close Covey,2024-01-27T03:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T03:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.75
930615,Woodcraft Close Covey,2024-01-27T03:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T03:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,3.44
930615,Woodcraft Close Covey,2024-01-27T03:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T03:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,4.69
930615,Woodcraft Close Covey,2024-01-27T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-27T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-27T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.0
930615,Woodcraft Close Covey,2024-01-27T03:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97693
930615,Woodcraft Close Covey,2024-01-27T03:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97122
930615,Woodcraft Close Covey,2024-01-27T03:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97671
930615,Woodcraft Close Covey,2024-01-27T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
930615,Woodcraft Close Covey,2024-01-27T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
930615,Woodcraft Close Covey,2024-01-27T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,19.0
930615,Woodcraft Close Covey,2024-01-27T03:50:00.000+00:00,feeder,3,N Current (Min),A,22.12
930615,Woodcraft Close Covey,2024-01-27T03:50:00.000+00:00,feeder,3,N Current (Max),A,121.88
930615,Woodcraft Close Covey,2024-01-27T03:50:00.000+00:00,feeder,3,N Current (RMS),A,30.75
930615,Woodcraft Close Covey,2024-01-27T03:50:00.000+00:00,feeder,3,L3 Current (Min),A,47.12
930615,Woodcraft Close Covey,2024-01-27T03:50:00.000+00:00,feeder,3,L3 Current (Max),A,66.75
930615,Woodcraft Close Covey,2024-01-27T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,53.75
930615,Woodcraft Close Covey,2024-01-27T03:50:00.000+00:00,feeder,3,L2 Current (Min),A,29.12
930615,Woodcraft Close Covey,2024-01-27T03:50:00.000+00:00,feeder,3,L2 Current (Max),A,54.62
930615,Woodcraft Close Covey,2024-01-27T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,37.5
930615,Woodcraft Close Covey,2024-01-27T03:50:00.000+00:00,feeder,3,L1 Current (Min),A,66.62
930615,Woodcraft Close Covey,2024-01-27T03:50:00.000+00:00,feeder,3,L1 Current (Max),A,173.5
930615,Woodcraft Close Covey,2024-01-27T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,78.5
930615,Woodcraft Close Covey,2024-01-27T03:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T03:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.0
930615,Woodcraft Close Covey,2024-01-27T03:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T03:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.19
930615,Woodcraft Close Covey,2024-01-27T03:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T03:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.19
930615,Woodcraft Close Covey,2024-01-27T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-27T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-27T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-27T03:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98303
930615,Woodcraft Close Covey,2024-01-27T03:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94458
930615,Woodcraft Close Covey,2024-01-27T03:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99661
930615,Woodcraft Close Covey,2024-01-27T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
930615,Woodcraft Close Covey,2024-01-27T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
930615,Woodcraft Close Covey,2024-01-27T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
930615,Woodcraft Close Covey,2024-01-27T03:50:00.000+00:00,feeder,2,N Current (Min),A,7.12
930615,Woodcraft Close Covey,2024-01-27T03:50:00.000+00:00,feeder,2,N Current (Max),A,22.0
930615,Woodcraft Close Covey,2024-01-27T03:50:00.000+00:00,feeder,2,N Current (RMS),A,13.38
930615,Woodcraft Close Covey,2024-01-27T03:50:00.000+00:00,feeder,2,L3 Current (Min),A,14.0
930615,Woodcraft Close Covey,2024-01-27T03:50:00.000+00:00,feeder,2,L3 Current (Max),A,38.25
930615,Woodcraft Close Covey,2024-01-27T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,19.62
930615,Woodcraft Close Covey,2024-01-27T03:50:00.000+00:00,feeder,2,L2 Current (Min),A,12.25
930615,Woodcraft Close Covey,2024-01-27T03:50:00.000+00:00,feeder,2,L2 Current (Max),A,20.38
930615,Woodcraft Close Covey,2024-01-27T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,13.75
930615,Woodcraft Close Covey,2024-01-27T03:50:00.000+00:00,feeder,2,L1 Current (Min),A,25.38
930615,Woodcraft Close Covey,2024-01-27T03:50:00.000+00:00,feeder,2,L1 Current (Max),A,26.38
930615,Woodcraft Close Covey,2024-01-27T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,25.75
930615,Woodcraft Close Covey,2024-01-27T03:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T03:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.0
930615,Woodcraft Close Covey,2024-01-27T03:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T03:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.38
930615,Woodcraft Close Covey,2024-01-27T03:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T03:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.5
930615,Woodcraft Close Covey,2024-01-27T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-27T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-27T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-27T03:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99661
930615,Woodcraft Close Covey,2024-01-27T03:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99777
930615,Woodcraft Close Covey,2024-01-27T03:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97208
930615,Woodcraft Close Covey,2024-01-27T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
930615,Woodcraft Close Covey,2024-01-27T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
930615,Woodcraft Close Covey,2024-01-27T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
930615,Woodcraft Close Covey,2024-01-27T03:50:00.000+00:00,feeder,1,N Current (Min),A,61.38
930615,Woodcraft Close Covey,2024-01-27T03:50:00.000+00:00,feeder,1,N Current (Max),A,43.12
930615,Woodcraft Close Covey,2024-01-27T03:50:00.000+00:00,feeder,1,L3 Current (Min),A,64.12
930615,Woodcraft Close Covey,2024-01-27T03:50:00.000+00:00,feeder,1,L3 Current (Max),A,89.25
930615,Woodcraft Close Covey,2024-01-27T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,77.38
930615,Woodcraft Close Covey,2024-01-27T03:50:00.000+00:00,feeder,1,L2 Current (Min),A,61.0
930615,Woodcraft Close Covey,2024-01-27T03:50:00.000+00:00,feeder,1,L2 Current (Max),A,80.75
930615,Woodcraft Close Covey,2024-01-27T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,66.38
930615,Woodcraft Close Covey,2024-01-27T03:50:00.000+00:00,feeder,1,L1 Current (Min),A,30.5
930615,Woodcraft Close Covey,2024-01-27T03:50:00.000+00:00,feeder,1,L1 Current (Max),A,53.75
930615,Woodcraft Close Covey,2024-01-27T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,35.75
930615,Woodcraft Close Covey,2024-01-27T03:50:00.000+00:00,busbar,,L3 Voltage (Min),V,249.78
930615,Woodcraft Close Covey,2024-01-27T03:50:00.000+00:00,busbar,,L3 Voltage (Max),V,251.25
930615,Woodcraft Close Covey,2024-01-27T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.28
930615,Woodcraft Close Covey,2024-01-27T03:50:00.000+00:00,busbar,,L2 Voltage (Min),V,257.27
930615,Woodcraft Close Covey,2024-01-27T03:50:00.000+00:00,busbar,,L2 Voltage (Max),V,258.45
930615,Woodcraft Close Covey,2024-01-27T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,257.75
930615,Woodcraft Close Covey,2024-01-27T03:50:00.000+00:00,busbar,,L1 Voltage (Min),V,249.11
930615,Woodcraft Close Covey,2024-01-27T03:50:00.000+00:00,busbar,,L1 Voltage (Max),V,251.73
930615,Woodcraft Close Covey,2024-01-27T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.98
930615,Woodcraft Close Covey,2024-01-27T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930615,Woodcraft Close Covey,2024-01-27T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-27T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-27T03:50:00.000+00:00,busbar,,L3 Active Power,kW,42.0
930615,Woodcraft Close Covey,2024-01-27T03:50:00.000+00:00,busbar,,L2 Active Power,kW,36.0
930615,Woodcraft Close Covey,2024-01-27T03:50:00.000+00:00,busbar,,L1 Active Power,kW,38.0
930615,Woodcraft Close Covey,2024-01-27T03:50:00.000+00:00,busbar,,N Current (Min),A,42.0
930615,Woodcraft Close Covey,2024-01-27T03:50:00.000+00:00,busbar,,N Current (Max),A,74.38
930615,Woodcraft Close Covey,2024-01-27T03:50:00.000+00:00,busbar,,N Current (RMS),A,52.12
930615,Woodcraft Close Covey,2024-01-27T03:50:00.000+00:00,busbar,,L3 Current (Min),A,153.88
930615,Woodcraft Close Covey,2024-01-27T03:50:00.000+00:00,busbar,,L3 Current (Max),A,198.25
930615,Woodcraft Close Covey,2024-01-27T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,168.75
930615,Woodcraft Close Covey,2024-01-27T03:50:00.000+00:00,busbar,,L2 Current (Min),A,129.75
930615,Woodcraft Close Covey,2024-01-27T03:50:00.000+00:00,busbar,,L2 Current (Max),A,171.12
930615,Woodcraft Close Covey,2024-01-27T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,142.88
930615,Woodcraft Close Covey,2024-01-27T03:50:00.000+00:00,busbar,,L1 Current (Min),A,134.12
930615,Woodcraft Close Covey,2024-01-27T03:50:00.000+00:00,busbar,,L1 Current (Max),A,236.62
930615,Woodcraft Close Covey,2024-01-27T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,154.25
930615,Woodcraft Close Covey,2024-01-27T03:50:00.000+00:00,transformer,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-27T03:50:00.000+00:00,ambient,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-27T03:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T03:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-19.88
930615,Woodcraft Close Covey,2024-01-27T03:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T03:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,2.75
930615,Woodcraft Close Covey,2024-01-27T03:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T03:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.31
930615,Woodcraft Close Covey,2024-01-27T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-27T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-27T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-27T03:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92596
930615,Woodcraft Close Covey,2024-01-27T03:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98068
930615,Woodcraft Close Covey,2024-01-27T03:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90011
930615,Woodcraft Close Covey,2024-01-27T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
930615,Woodcraft Close Covey,2024-01-27T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
930615,Woodcraft Close Covey,2024-01-27T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
930615,Woodcraft Close Covey,2024-01-27T03:40:00.000+00:00,feeder,4,N Current (Min),A,11.12
930615,Woodcraft Close Covey,2024-01-27T03:40:00.000+00:00,feeder,4,N Current (Max),A,21.12
930615,Woodcraft Close Covey,2024-01-27T03:40:00.000+00:00,feeder,4,N Current (RMS),A,14.62
930615,Woodcraft Close Covey,2024-01-27T03:40:00.000+00:00,feeder,4,L3 Current (Min),A,18.12
930615,Woodcraft Close Covey,2024-01-27T03:40:00.000+00:00,feeder,4,L3 Current (Max),A,28.12
930615,Woodcraft Close Covey,2024-01-27T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,20.12
930615,Woodcraft Close Covey,2024-01-27T03:40:00.000+00:00,feeder,4,L2 Current (Min),A,23.12
930615,Woodcraft Close Covey,2024-01-27T03:40:00.000+00:00,feeder,4,L2 Current (Max),A,31.12
930615,Woodcraft Close Covey,2024-01-27T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,24.38
930615,Woodcraft Close Covey,2024-01-27T03:40:00.000+00:00,feeder,4,L1 Current (Min),A,15.75
930615,Woodcraft Close Covey,2024-01-27T03:40:00.000+00:00,feeder,4,L1 Current (Max),A,24.75
930615,Woodcraft Close Covey,2024-01-27T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,19.38
930615,Woodcraft Close Covey,2024-01-27T03:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T03:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.94
930615,Woodcraft Close Covey,2024-01-27T03:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T03:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.69
930615,Woodcraft Close Covey,2024-01-27T03:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T03:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,20.06
930615,Woodcraft Close Covey,2024-01-27T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-27T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-27T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.0
930615,Woodcraft Close Covey,2024-01-27T03:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9845
930615,Woodcraft Close Covey,2024-01-27T03:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96506
930615,Woodcraft Close Covey,2024-01-27T03:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9501
930615,Woodcraft Close Covey,2024-01-27T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
930615,Woodcraft Close Covey,2024-01-27T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
930615,Woodcraft Close Covey,2024-01-27T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
930615,Woodcraft Close Covey,2024-01-27T03:40:00.000+00:00,feeder,3,N Current (Min),A,18.75
930615,Woodcraft Close Covey,2024-01-27T03:40:00.000+00:00,feeder,3,N Current (Max),A,92.0
930615,Woodcraft Close Covey,2024-01-27T03:40:00.000+00:00,feeder,3,N Current (RMS),A,26.75
930615,Woodcraft Close Covey,2024-01-27T03:40:00.000+00:00,feeder,3,L3 Current (Min),A,53.88
930615,Woodcraft Close Covey,2024-01-27T03:40:00.000+00:00,feeder,3,L3 Current (Max),A,82.25
930615,Woodcraft Close Covey,2024-01-27T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,65.12
930615,Woodcraft Close Covey,2024-01-27T03:40:00.000+00:00,feeder,3,L2 Current (Min),A,27.25
930615,Woodcraft Close Covey,2024-01-27T03:40:00.000+00:00,feeder,3,L2 Current (Max),A,50.0
930615,Woodcraft Close Covey,2024-01-27T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,35.25
930615,Woodcraft Close Covey,2024-01-27T03:40:00.000+00:00,feeder,3,L1 Current (Min),A,41.0
930615,Woodcraft Close Covey,2024-01-27T03:40:00.000+00:00,feeder,3,L1 Current (Max),A,148.38
930615,Woodcraft Close Covey,2024-01-27T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,55.88
930615,Woodcraft Close Covey,2024-01-27T03:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T03:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.44
930615,Woodcraft Close Covey,2024-01-27T03:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T03:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.87
930615,Woodcraft Close Covey,2024-01-27T03:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T03:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.56
930615,Woodcraft Close Covey,2024-01-27T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-27T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-27T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-27T03:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98871
930615,Woodcraft Close Covey,2024-01-27T03:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96475
930615,Woodcraft Close Covey,2024-01-27T03:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9971
930615,Woodcraft Close Covey,2024-01-27T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
930615,Woodcraft Close Covey,2024-01-27T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
930615,Woodcraft Close Covey,2024-01-27T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
930615,Woodcraft Close Covey,2024-01-27T03:40:00.000+00:00,feeder,2,N Current (Min),A,6.38
930615,Woodcraft Close Covey,2024-01-27T03:40:00.000+00:00,feeder,2,N Current (Max),A,18.0
930615,Woodcraft Close Covey,2024-01-27T03:40:00.000+00:00,feeder,2,N Current (RMS),A,10.75
930615,Woodcraft Close Covey,2024-01-27T03:40:00.000+00:00,feeder,2,L3 Current (Min),A,14.12
930615,Woodcraft Close Covey,2024-01-27T03:40:00.000+00:00,feeder,2,L3 Current (Max),A,29.25
930615,Woodcraft Close Covey,2024-01-27T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,17.75
930615,Woodcraft Close Covey,2024-01-27T03:40:00.000+00:00,feeder,2,L2 Current (Min),A,12.75
930615,Woodcraft Close Covey,2024-01-27T03:40:00.000+00:00,feeder,2,L2 Current (Max),A,37.75
930615,Woodcraft Close Covey,2024-01-27T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,19.5
930615,Woodcraft Close Covey,2024-01-27T03:40:00.000+00:00,feeder,2,L1 Current (Min),A,25.38
930615,Woodcraft Close Covey,2024-01-27T03:40:00.000+00:00,feeder,2,L1 Current (Max),A,31.75
930615,Woodcraft Close Covey,2024-01-27T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,25.88
930615,Woodcraft Close Covey,2024-01-27T03:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T03:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.69
930615,Woodcraft Close Covey,2024-01-27T03:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T03:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.12
930615,Woodcraft Close Covey,2024-01-27T03:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T03:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.0
930615,Woodcraft Close Covey,2024-01-27T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-27T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-27T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-27T03:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99762
930615,Woodcraft Close Covey,2024-01-27T03:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99704
930615,Woodcraft Close Covey,2024-01-27T03:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97559
930615,Woodcraft Close Covey,2024-01-27T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
930615,Woodcraft Close Covey,2024-01-27T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
930615,Woodcraft Close Covey,2024-01-27T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
930615,Woodcraft Close Covey,2024-01-27T03:40:00.000+00:00,feeder,1,N Current (Min),A,50.88
930615,Woodcraft Close Covey,2024-01-27T03:40:00.000+00:00,feeder,1,N Current (Max),A,39.0
930615,Woodcraft Close Covey,2024-01-27T03:40:00.000+00:00,feeder,1,L3 Current (Min),A,74.0
930615,Woodcraft Close Covey,2024-01-27T03:40:00.000+00:00,feeder,1,L3 Current (Max),A,92.0
930615,Woodcraft Close Covey,2024-01-27T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,79.62
930615,Woodcraft Close Covey,2024-01-27T03:40:00.000+00:00,feeder,1,L2 Current (Min),A,60.88
930615,Woodcraft Close Covey,2024-01-27T03:40:00.000+00:00,feeder,1,L2 Current (Max),A,73.25
930615,Woodcraft Close Covey,2024-01-27T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,62.88
930615,Woodcraft Close Covey,2024-01-27T03:40:00.000+00:00,feeder,1,L1 Current (Min),A,30.75
930615,Woodcraft Close Covey,2024-01-27T03:40:00.000+00:00,feeder,1,L1 Current (Max),A,45.25
930615,Woodcraft Close Covey,2024-01-27T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,39.25
930615,Woodcraft Close Covey,2024-01-27T03:40:00.000+00:00,busbar,,L3 Voltage (Min),V,249.53
930615,Woodcraft Close Covey,2024-01-27T03:40:00.000+00:00,busbar,,L3 Voltage (Max),V,251.17
930615,Woodcraft Close Covey,2024-01-27T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.98
930615,Woodcraft Close Covey,2024-01-27T03:40:00.000+00:00,busbar,,L2 Voltage (Min),V,256.84
930615,Woodcraft Close Covey,2024-01-27T03:40:00.000+00:00,busbar,,L2 Voltage (Max),V,258.39
930615,Woodcraft Close Covey,2024-01-27T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,257.48
930615,Woodcraft Close Covey,2024-01-27T03:40:00.000+00:00,busbar,,L1 Voltage (Min),V,249.66
930615,Woodcraft Close Covey,2024-01-27T03:40:00.000+00:00,busbar,,L1 Voltage (Max),V,251.66
930615,Woodcraft Close Covey,2024-01-27T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.91
930615,Woodcraft Close Covey,2024-01-27T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930615,Woodcraft Close Covey,2024-01-27T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-27T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-27T03:40:00.000+00:00,busbar,,L3 Active Power,kW,45.0
930615,Woodcraft Close Covey,2024-01-27T03:40:00.000+00:00,busbar,,L2 Active Power,kW,36.0
930615,Woodcraft Close Covey,2024-01-27T03:40:00.000+00:00,busbar,,L1 Active Power,kW,34.0
930615,Woodcraft Close Covey,2024-01-27T03:40:00.000+00:00,busbar,,N Current (Min),A,43.5
930615,Woodcraft Close Covey,2024-01-27T03:40:00.000+00:00,busbar,,N Current (Max),A,90.38
930615,Woodcraft Close Covey,2024-01-27T03:40:00.000+00:00,busbar,,N Current (RMS),A,64.62
930615,Woodcraft Close Covey,2024-01-27T03:40:00.000+00:00,busbar,,L3 Current (Min),A,160.62
930615,Woodcraft Close Covey,2024-01-27T03:40:00.000+00:00,busbar,,L3 Current (Max),A,217.0
930615,Woodcraft Close Covey,2024-01-27T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,181.88
930615,Woodcraft Close Covey,2024-01-27T03:40:00.000+00:00,busbar,,L2 Current (Min),A,126.0
930615,Woodcraft Close Covey,2024-01-27T03:40:00.000+00:00,busbar,,L2 Current (Max),A,172.62
930615,Woodcraft Close Covey,2024-01-27T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,141.38
930615,Woodcraft Close Covey,2024-01-27T03:40:00.000+00:00,busbar,,L1 Current (Min),A,125.5
930615,Woodcraft Close Covey,2024-01-27T03:40:00.000+00:00,busbar,,L1 Current (Max),A,213.75
930615,Woodcraft Close Covey,2024-01-27T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,136.0
930615,Woodcraft Close Covey,2024-01-27T03:40:00.000+00:00,transformer,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-27T03:40:00.000+00:00,ambient,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-27T03:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
