Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930615,Woodcraft Close Covey,2024-01-27T03:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-19.31
930615,Woodcraft Close Covey,2024-01-27T03:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T03:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,3.38
930615,Woodcraft Close Covey,2024-01-27T03:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T03:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-21.19
930615,Woodcraft Close Covey,2024-01-27T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-27T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-27T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-27T03:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9249
930615,Woodcraft Close Covey,2024-01-27T03:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98041
930615,Woodcraft Close Covey,2024-01-27T03:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94675
930615,Woodcraft Close Covey,2024-01-27T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
930615,Woodcraft Close Covey,2024-01-27T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
930615,Woodcraft Close Covey,2024-01-27T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
930615,Woodcraft Close Covey,2024-01-27T03:30:00.000+00:00,feeder,4,N Current (Min),A,10.12
930615,Woodcraft Close Covey,2024-01-27T03:30:00.000+00:00,feeder,4,N Current (Max),A,15.38
930615,Woodcraft Close Covey,2024-01-27T03:30:00.000+00:00,feeder,4,N Current (RMS),A,11.75
930615,Woodcraft Close Covey,2024-01-27T03:30:00.000+00:00,feeder,4,L3 Current (Min),A,19.38
930615,Woodcraft Close Covey,2024-01-27T03:30:00.000+00:00,feeder,4,L3 Current (Max),A,26.12
930615,Woodcraft Close Covey,2024-01-27T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,20.88
930615,Woodcraft Close Covey,2024-01-27T03:30:00.000+00:00,feeder,4,L2 Current (Min),A,22.88
930615,Woodcraft Close Covey,2024-01-27T03:30:00.000+00:00,feeder,4,L2 Current (Max),A,30.38
930615,Woodcraft Close Covey,2024-01-27T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,24.38
930615,Woodcraft Close Covey,2024-01-27T03:30:00.000+00:00,feeder,4,L1 Current (Min),A,20.38
930615,Woodcraft Close Covey,2024-01-27T03:30:00.000+00:00,feeder,4,L1 Current (Max),A,38.38
930615,Woodcraft Close Covey,2024-01-27T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,27.75
930615,Woodcraft Close Covey,2024-01-27T03:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T03:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.94
930615,Woodcraft Close Covey,2024-01-27T03:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T03:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,6.31
930615,Woodcraft Close Covey,2024-01-27T03:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T03:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,15.37
930615,Woodcraft Close Covey,2024-01-27T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-27T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-27T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.0
930615,Woodcraft Close Covey,2024-01-27T03:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99176
930615,Woodcraft Close Covey,2024-01-27T03:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9714
930615,Woodcraft Close Covey,2024-01-27T03:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95676
930615,Woodcraft Close Covey,2024-01-27T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,17.0
930615,Woodcraft Close Covey,2024-01-27T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
930615,Woodcraft Close Covey,2024-01-27T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
930615,Woodcraft Close Covey,2024-01-27T03:30:00.000+00:00,feeder,3,N Current (Min),A,18.88
930615,Woodcraft Close Covey,2024-01-27T03:30:00.000+00:00,feeder,3,N Current (Max),A,94.0
930615,Woodcraft Close Covey,2024-01-27T03:30:00.000+00:00,feeder,3,N Current (RMS),A,29.5
930615,Woodcraft Close Covey,2024-01-27T03:30:00.000+00:00,feeder,3,L3 Current (Min),A,58.62
930615,Woodcraft Close Covey,2024-01-27T03:30:00.000+00:00,feeder,3,L3 Current (Max),A,78.0
930615,Woodcraft Close Covey,2024-01-27T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,66.62
930615,Woodcraft Close Covey,2024-01-27T03:30:00.000+00:00,feeder,3,L2 Current (Min),A,28.38
930615,Woodcraft Close Covey,2024-01-27T03:30:00.000+00:00,feeder,3,L2 Current (Max),A,62.25
930615,Woodcraft Close Covey,2024-01-27T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,36.75
930615,Woodcraft Close Covey,2024-01-27T03:30:00.000+00:00,feeder,3,L1 Current (Min),A,43.62
930615,Woodcraft Close Covey,2024-01-27T03:30:00.000+00:00,feeder,3,L1 Current (Max),A,148.12
930615,Woodcraft Close Covey,2024-01-27T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,57.5
930615,Woodcraft Close Covey,2024-01-27T03:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T03:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.25
930615,Woodcraft Close Covey,2024-01-27T03:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T03:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.37
930615,Woodcraft Close Covey,2024-01-27T03:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T03:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.19
930615,Woodcraft Close Covey,2024-01-27T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-27T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-27T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-27T03:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9899
930615,Woodcraft Close Covey,2024-01-27T03:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93054
930615,Woodcraft Close Covey,2024-01-27T03:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99655
930615,Woodcraft Close Covey,2024-01-27T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
930615,Woodcraft Close Covey,2024-01-27T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
930615,Woodcraft Close Covey,2024-01-27T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
930615,Woodcraft Close Covey,2024-01-27T03:30:00.000+00:00,feeder,2,N Current (Min),A,8.38
930615,Woodcraft Close Covey,2024-01-27T03:30:00.000+00:00,feeder,2,N Current (Max),A,23.88
930615,Woodcraft Close Covey,2024-01-27T03:30:00.000+00:00,feeder,2,N Current (RMS),A,14.38
930615,Woodcraft Close Covey,2024-01-27T03:30:00.000+00:00,feeder,2,L3 Current (Min),A,14.75
930615,Woodcraft Close Covey,2024-01-27T03:30:00.000+00:00,feeder,2,L3 Current (Max),A,29.12
930615,Woodcraft Close Covey,2024-01-27T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,18.75
930615,Woodcraft Close Covey,2024-01-27T03:30:00.000+00:00,feeder,2,L2 Current (Min),A,11.12
930615,Woodcraft Close Covey,2024-01-27T03:30:00.000+00:00,feeder,2,L2 Current (Max),A,25.25
930615,Woodcraft Close Covey,2024-01-27T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,14.75
930615,Woodcraft Close Covey,2024-01-27T03:30:00.000+00:00,feeder,2,L1 Current (Min),A,25.38
930615,Woodcraft Close Covey,2024-01-27T03:30:00.000+00:00,feeder,2,L1 Current (Max),A,37.75
930615,Woodcraft Close Covey,2024-01-27T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,26.25
930615,Woodcraft Close Covey,2024-01-27T03:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T03:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.75
930615,Woodcraft Close Covey,2024-01-27T03:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T03:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.0
930615,Woodcraft Close Covey,2024-01-27T03:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T03:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.0
930615,Woodcraft Close Covey,2024-01-27T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-27T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-27T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-27T03:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9967
930615,Woodcraft Close Covey,2024-01-27T03:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99738
930615,Woodcraft Close Covey,2024-01-27T03:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98877
930615,Woodcraft Close Covey,2024-01-27T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
930615,Woodcraft Close Covey,2024-01-27T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
930615,Woodcraft Close Covey,2024-01-27T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
930615,Woodcraft Close Covey,2024-01-27T03:30:00.000+00:00,feeder,1,N Current (Min),A,43.75
930615,Woodcraft Close Covey,2024-01-27T03:30:00.000+00:00,feeder,1,N Current (Max),A,22.5
930615,Woodcraft Close Covey,2024-01-27T03:30:00.000+00:00,feeder,1,L3 Current (Min),A,66.0
930615,Woodcraft Close Covey,2024-01-27T03:30:00.000+00:00,feeder,1,L3 Current (Max),A,96.38
930615,Woodcraft Close Covey,2024-01-27T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,75.75
930615,Woodcraft Close Covey,2024-01-27T03:30:00.000+00:00,feeder,1,L2 Current (Min),A,66.62
930615,Woodcraft Close Covey,2024-01-27T03:30:00.000+00:00,feeder,1,L2 Current (Max),A,84.38
930615,Woodcraft Close Covey,2024-01-27T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,71.88
930615,Woodcraft Close Covey,2024-01-27T03:30:00.000+00:00,feeder,1,L1 Current (Min),A,41.88
930615,Woodcraft Close Covey,2024-01-27T03:30:00.000+00:00,feeder,1,L1 Current (Max),A,74.62
930615,Woodcraft Close Covey,2024-01-27T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,57.25
930615,Woodcraft Close Covey,2024-01-27T03:30:00.000+00:00,busbar,,L3 Voltage (Min),V,249.39
930615,Woodcraft Close Covey,2024-01-27T03:30:00.000+00:00,busbar,,L3 Voltage (Max),V,250.52
930615,Woodcraft Close Covey,2024-01-27T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.86
930615,Woodcraft Close Covey,2024-01-27T03:30:00.000+00:00,busbar,,L2 Voltage (Min),V,257.02
930615,Woodcraft Close Covey,2024-01-27T03:30:00.000+00:00,busbar,,L2 Voltage (Max),V,258.11
930615,Woodcraft Close Covey,2024-01-27T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,257.44
930615,Woodcraft Close Covey,2024-01-27T03:30:00.000+00:00,busbar,,L1 Voltage (Min),V,248.45
930615,Woodcraft Close Covey,2024-01-27T03:30:00.000+00:00,busbar,,L1 Voltage (Max),V,251.45
930615,Woodcraft Close Covey,2024-01-27T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.86
930615,Woodcraft Close Covey,2024-01-27T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930615,Woodcraft Close Covey,2024-01-27T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-27T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-27T03:30:00.000+00:00,busbar,,L3 Active Power,kW,45.0
930615,Woodcraft Close Covey,2024-01-27T03:30:00.000+00:00,busbar,,L2 Active Power,kW,37.0
930615,Woodcraft Close Covey,2024-01-27T03:30:00.000+00:00,busbar,,L1 Active Power,kW,41.0
930615,Woodcraft Close Covey,2024-01-27T03:30:00.000+00:00,busbar,,N Current (Min),A,43.12
930615,Woodcraft Close Covey,2024-01-27T03:30:00.000+00:00,busbar,,N Current (Max),A,89.88
930615,Woodcraft Close Covey,2024-01-27T03:30:00.000+00:00,busbar,,N Current (RMS),A,55.5
930615,Woodcraft Close Covey,2024-01-27T03:30:00.000+00:00,busbar,,L3 Current (Min),A,163.0
930615,Woodcraft Close Covey,2024-01-27T03:30:00.000+00:00,busbar,,L3 Current (Max),A,206.5
930615,Woodcraft Close Covey,2024-01-27T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,181.25
930615,Woodcraft Close Covey,2024-01-27T03:30:00.000+00:00,busbar,,L2 Current (Min),A,133.62
930615,Woodcraft Close Covey,2024-01-27T03:30:00.000+00:00,busbar,,L2 Current (Max),A,170.62
930615,Woodcraft Close Covey,2024-01-27T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,147.0
930615,Woodcraft Close Covey,2024-01-27T03:30:00.000+00:00,busbar,,L1 Current (Min),A,139.25
930615,Woodcraft Close Covey,2024-01-27T03:30:00.000+00:00,busbar,,L1 Current (Max),A,231.0
930615,Woodcraft Close Covey,2024-01-27T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,165.25
930615,Woodcraft Close Covey,2024-01-27T03:30:00.000+00:00,transformer,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-27T03:30:00.000+00:00,ambient,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-27T03:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T03:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-20.25
930615,Woodcraft Close Covey,2024-01-27T03:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T03:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,1.12
930615,Woodcraft Close Covey,2024-01-27T03:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T03:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.94
930615,Woodcraft Close Covey,2024-01-27T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-27T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-27T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-27T03:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92221
930615,Woodcraft Close Covey,2024-01-27T03:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9819
930615,Woodcraft Close Covey,2024-01-27T03:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94952
930615,Woodcraft Close Covey,2024-01-27T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
930615,Woodcraft Close Covey,2024-01-27T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
930615,Woodcraft Close Covey,2024-01-27T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
930615,Woodcraft Close Covey,2024-01-27T03:20:00.000+00:00,feeder,4,N Current (Min),A,10.75
930615,Woodcraft Close Covey,2024-01-27T03:20:00.000+00:00,feeder,4,N Current (Max),A,19.88
930615,Woodcraft Close Covey,2024-01-27T03:20:00.000+00:00,feeder,4,N Current (RMS),A,13.0
930615,Woodcraft Close Covey,2024-01-27T03:20:00.000+00:00,feeder,4,L3 Current (Min),A,18.88
930615,Woodcraft Close Covey,2024-01-27T03:20:00.000+00:00,feeder,4,L3 Current (Max),A,35.75
930615,Woodcraft Close Covey,2024-01-27T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,22.88
930615,Woodcraft Close Covey,2024-01-27T03:20:00.000+00:00,feeder,4,L2 Current (Min),A,23.25
930615,Woodcraft Close Covey,2024-01-27T03:20:00.000+00:00,feeder,4,L2 Current (Max),A,33.38
930615,Woodcraft Close Covey,2024-01-27T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,26.12
930615,Woodcraft Close Covey,2024-01-27T03:20:00.000+00:00,feeder,4,L1 Current (Min),A,24.75
930615,Woodcraft Close Covey,2024-01-27T03:20:00.000+00:00,feeder,4,L1 Current (Max),A,39.62
930615,Woodcraft Close Covey,2024-01-27T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,27.62
930615,Woodcraft Close Covey,2024-01-27T03:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T03:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.44
930615,Woodcraft Close Covey,2024-01-27T03:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T03:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.06
930615,Woodcraft Close Covey,2024-01-27T03:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T03:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,12.06
930615,Woodcraft Close Covey,2024-01-27T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-27T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-27T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.0
930615,Woodcraft Close Covey,2024-01-27T03:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99326
930615,Woodcraft Close Covey,2024-01-27T03:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96609
930615,Woodcraft Close Covey,2024-01-27T03:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95001
930615,Woodcraft Close Covey,2024-01-27T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,18.0
930615,Woodcraft Close Covey,2024-01-27T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
930615,Woodcraft Close Covey,2024-01-27T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
930615,Woodcraft Close Covey,2024-01-27T03:20:00.000+00:00,feeder,3,N Current (Min),A,19.88
930615,Woodcraft Close Covey,2024-01-27T03:20:00.000+00:00,feeder,3,N Current (Max),A,85.12
930615,Woodcraft Close Covey,2024-01-27T03:20:00.000+00:00,feeder,3,N Current (RMS),A,30.5
930615,Woodcraft Close Covey,2024-01-27T03:20:00.000+00:00,feeder,3,L3 Current (Min),A,58.88
930615,Woodcraft Close Covey,2024-01-27T03:20:00.000+00:00,feeder,3,L3 Current (Max),A,91.75
930615,Woodcraft Close Covey,2024-01-27T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,71.88
930615,Woodcraft Close Covey,2024-01-27T03:20:00.000+00:00,feeder,3,L2 Current (Min),A,28.5
930615,Woodcraft Close Covey,2024-01-27T03:20:00.000+00:00,feeder,3,L2 Current (Max),A,54.12
930615,Woodcraft Close Covey,2024-01-27T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,36.75
930615,Woodcraft Close Covey,2024-01-27T03:20:00.000+00:00,feeder,3,L1 Current (Min),A,46.25
930615,Woodcraft Close Covey,2024-01-27T03:20:00.000+00:00,feeder,3,L1 Current (Max),A,155.25
930615,Woodcraft Close Covey,2024-01-27T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,62.0
930615,Woodcraft Close Covey,2024-01-27T03:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T03:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.75
930615,Woodcraft Close Covey,2024-01-27T03:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T03:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.81
930615,Woodcraft Close Covey,2024-01-27T03:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T03:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.32
930615,Woodcraft Close Covey,2024-01-27T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-27T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-27T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-27T03:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99716
930615,Woodcraft Close Covey,2024-01-27T03:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93588
930615,Woodcraft Close Covey,2024-01-27T03:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99704
930615,Woodcraft Close Covey,2024-01-27T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
930615,Woodcraft Close Covey,2024-01-27T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
930615,Woodcraft Close Covey,2024-01-27T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
930615,Woodcraft Close Covey,2024-01-27T03:20:00.000+00:00,feeder,2,N Current (Min),A,6.75
930615,Woodcraft Close Covey,2024-01-27T03:20:00.000+00:00,feeder,2,N Current (Max),A,32.12
930615,Woodcraft Close Covey,2024-01-27T03:20:00.000+00:00,feeder,2,N Current (RMS),A,19.38
930615,Woodcraft Close Covey,2024-01-27T03:20:00.000+00:00,feeder,2,L3 Current (Min),A,21.5
930615,Woodcraft Close Covey,2024-01-27T03:20:00.000+00:00,feeder,2,L3 Current (Max),A,50.12
930615,Woodcraft Close Covey,2024-01-27T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,36.25
930615,Woodcraft Close Covey,2024-01-27T03:20:00.000+00:00,feeder,2,L2 Current (Min),A,12.12
930615,Woodcraft Close Covey,2024-01-27T03:20:00.000+00:00,feeder,2,L2 Current (Max),A,27.88
930615,Woodcraft Close Covey,2024-01-27T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,16.38
930615,Woodcraft Close Covey,2024-01-27T03:20:00.000+00:00,feeder,2,L1 Current (Min),A,25.25
930615,Woodcraft Close Covey,2024-01-27T03:20:00.000+00:00,feeder,2,L1 Current (Max),A,37.62
930615,Woodcraft Close Covey,2024-01-27T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,26.25
930615,Woodcraft Close Covey,2024-01-27T03:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T03:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.12
930615,Woodcraft Close Covey,2024-01-27T03:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T03:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.44
930615,Woodcraft Close Covey,2024-01-27T03:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T03:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.12
930615,Woodcraft Close Covey,2024-01-27T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-27T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-27T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-27T03:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9964
930615,Woodcraft Close Covey,2024-01-27T03:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99792
930615,Woodcraft Close Covey,2024-01-27T03:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99203
930615,Woodcraft Close Covey,2024-01-27T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
930615,Woodcraft Close Covey,2024-01-27T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
930615,Woodcraft Close Covey,2024-01-27T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
930615,Woodcraft Close Covey,2024-01-27T03:20:00.000+00:00,feeder,1,N Current (Min),A,43.88
930615,Woodcraft Close Covey,2024-01-27T03:20:00.000+00:00,feeder,1,N Current (Max),A,25.12
930615,Woodcraft Close Covey,2024-01-27T03:20:00.000+00:00,feeder,1,L3 Current (Min),A,71.38
930615,Woodcraft Close Covey,2024-01-27T03:20:00.000+00:00,feeder,1,L3 Current (Max),A,109.88
930615,Woodcraft Close Covey,2024-01-27T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,81.5
930615,Woodcraft Close Covey,2024-01-27T03:20:00.000+00:00,feeder,1,L2 Current (Min),A,67.62
930615,Woodcraft Close Covey,2024-01-27T03:20:00.000+00:00,feeder,1,L2 Current (Max),A,97.5
930615,Woodcraft Close Covey,2024-01-27T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,80.5
930615,Woodcraft Close Covey,2024-01-27T03:20:00.000+00:00,feeder,1,L1 Current (Min),A,58.12
930615,Woodcraft Close Covey,2024-01-27T03:20:00.000+00:00,feeder,1,L1 Current (Max),A,76.38
930615,Woodcraft Close Covey,2024-01-27T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,62.88
930615,Woodcraft Close Covey,2024-01-27T03:20:00.000+00:00,busbar,,L3 Voltage (Min),V,249.2
930615,Woodcraft Close Covey,2024-01-27T03:20:00.000+00:00,busbar,,L3 Voltage (Max),V,250.41
930615,Woodcraft Close Covey,2024-01-27T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.56
930615,Woodcraft Close Covey,2024-01-27T03:20:00.000+00:00,busbar,,L2 Voltage (Min),V,256.72
930615,Woodcraft Close Covey,2024-01-27T03:20:00.000+00:00,busbar,,L2 Voltage (Max),V,257.88
930615,Woodcraft Close Covey,2024-01-27T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,257.19
930615,Woodcraft Close Covey,2024-01-27T03:20:00.000+00:00,busbar,,L1 Voltage (Min),V,248.53
930615,Woodcraft Close Covey,2024-01-27T03:20:00.000+00:00,busbar,,L1 Voltage (Max),V,250.92
930615,Woodcraft Close Covey,2024-01-27T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.5
930615,Woodcraft Close Covey,2024-01-27T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930615,Woodcraft Close Covey,2024-01-27T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-27T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-27T03:20:00.000+00:00,busbar,,L3 Active Power,kW,52.0
930615,Woodcraft Close Covey,2024-01-27T03:20:00.000+00:00,busbar,,L2 Active Power,kW,40.0
930615,Woodcraft Close Covey,2024-01-27T03:20:00.000+00:00,busbar,,L1 Active Power,kW,44.0
930615,Woodcraft Close Covey,2024-01-27T03:20:00.000+00:00,busbar,,N Current (Min),A,45.62
930615,Woodcraft Close Covey,2024-01-27T03:20:00.000+00:00,busbar,,N Current (Max),A,83.75
930615,Woodcraft Close Covey,2024-01-27T03:20:00.000+00:00,busbar,,N Current (RMS),A,64.38
930615,Woodcraft Close Covey,2024-01-27T03:20:00.000+00:00,busbar,,L3 Current (Min),A,174.5
930615,Woodcraft Close Covey,2024-01-27T03:20:00.000+00:00,busbar,,L3 Current (Max),A,239.62
930615,Woodcraft Close Covey,2024-01-27T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,211.62
930615,Woodcraft Close Covey,2024-01-27T03:20:00.000+00:00,busbar,,L2 Current (Min),A,131.62
930615,Woodcraft Close Covey,2024-01-27T03:20:00.000+00:00,busbar,,L2 Current (Max),A,185.0
930615,Woodcraft Close Covey,2024-01-27T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,158.75
930615,Woodcraft Close Covey,2024-01-27T03:20:00.000+00:00,busbar,,L1 Current (Min),A,155.62
930615,Woodcraft Close Covey,2024-01-27T03:20:00.000+00:00,busbar,,L1 Current (Max),A,251.62
930615,Woodcraft Close Covey,2024-01-27T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,174.88
930615,Woodcraft Close Covey,2024-01-27T03:20:00.000+00:00,transformer,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-27T03:20:00.000+00:00,ambient,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-27T03:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T03:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-23.88
930615,Woodcraft Close Covey,2024-01-27T03:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T03:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,1.0
930615,Woodcraft Close Covey,2024-01-27T03:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T03:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.19
930615,Woodcraft Close Covey,2024-01-27T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-27T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-27T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-27T03:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92822
930615,Woodcraft Close Covey,2024-01-27T03:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98202
930615,Woodcraft Close Covey,2024-01-27T03:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91992
930615,Woodcraft Close Covey,2024-01-27T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
930615,Woodcraft Close Covey,2024-01-27T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
930615,Woodcraft Close Covey,2024-01-27T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
930615,Woodcraft Close Covey,2024-01-27T03:10:00.000+00:00,feeder,4,N Current (Min),A,10.38
930615,Woodcraft Close Covey,2024-01-27T03:10:00.000+00:00,feeder,4,N Current (Max),A,23.25
930615,Woodcraft Close Covey,2024-01-27T03:10:00.000+00:00,feeder,4,N Current (RMS),A,15.12
930615,Woodcraft Close Covey,2024-01-27T03:10:00.000+00:00,feeder,4,L3 Current (Min),A,18.88
930615,Woodcraft Close Covey,2024-01-27T03:10:00.000+00:00,feeder,4,L3 Current (Max),A,34.5
930615,Woodcraft Close Covey,2024-01-27T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,23.12
930615,Woodcraft Close Covey,2024-01-27T03:10:00.000+00:00,feeder,4,L2 Current (Min),A,23.62
930615,Woodcraft Close Covey,2024-01-27T03:10:00.000+00:00,feeder,4,L2 Current (Max),A,34.12
930615,Woodcraft Close Covey,2024-01-27T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,25.75
930615,Woodcraft Close Covey,2024-01-27T03:10:00.000+00:00,feeder,4,L1 Current (Min),A,16.25
930615,Woodcraft Close Covey,2024-01-27T03:10:00.000+00:00,feeder,4,L1 Current (Max),A,33.75
930615,Woodcraft Close Covey,2024-01-27T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,22.38
930615,Woodcraft Close Covey,2024-01-27T03:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T03:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.31
930615,Woodcraft Close Covey,2024-01-27T03:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T03:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,2.25
930615,Woodcraft Close Covey,2024-01-27T03:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T03:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,14.37
930615,Woodcraft Close Covey,2024-01-27T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-27T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-27T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.0
930615,Woodcraft Close Covey,2024-01-27T03:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99496
930615,Woodcraft Close Covey,2024-01-27T03:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97067
930615,Woodcraft Close Covey,2024-01-27T03:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95798
930615,Woodcraft Close Covey,2024-01-27T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,24.0
930615,Woodcraft Close Covey,2024-01-27T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
930615,Woodcraft Close Covey,2024-01-27T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
930615,Woodcraft Close Covey,2024-01-27T03:10:00.000+00:00,feeder,3,N Current (Min),A,25.62
930615,Woodcraft Close Covey,2024-01-27T03:10:00.000+00:00,feeder,3,N Current (Max),A,61.12
930615,Woodcraft Close Covey,2024-01-27T03:10:00.000+00:00,feeder,3,N Current (RMS),A,41.38
930615,Woodcraft Close Covey,2024-01-27T03:10:00.000+00:00,feeder,3,L3 Current (Min),A,85.62
930615,Woodcraft Close Covey,2024-01-27T03:10:00.000+00:00,feeder,3,L3 Current (Max),A,115.62
930615,Woodcraft Close Covey,2024-01-27T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,95.62
930615,Woodcraft Close Covey,2024-01-27T03:10:00.000+00:00,feeder,3,L2 Current (Min),A,33.0
930615,Woodcraft Close Covey,2024-01-27T03:10:00.000+00:00,feeder,3,L2 Current (Max),A,56.75
930615,Woodcraft Close Covey,2024-01-27T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,38.88
930615,Woodcraft Close Covey,2024-01-27T03:10:00.000+00:00,feeder,3,L1 Current (Min),A,42.62
930615,Woodcraft Close Covey,2024-01-27T03:10:00.000+00:00,feeder,3,L1 Current (Max),A,130.62
930615,Woodcraft Close Covey,2024-01-27T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,60.75
930615,Woodcraft Close Covey,2024-01-27T03:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T03:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.25
930615,Woodcraft Close Covey,2024-01-27T03:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T03:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.69
930615,Woodcraft Close Covey,2024-01-27T03:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T03:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.62
930615,Woodcraft Close Covey,2024-01-27T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-27T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-27T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-27T03:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9975
930615,Woodcraft Close Covey,2024-01-27T03:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93982
930615,Woodcraft Close Covey,2024-01-27T03:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99716
930615,Woodcraft Close Covey,2024-01-27T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
930615,Woodcraft Close Covey,2024-01-27T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
930615,Woodcraft Close Covey,2024-01-27T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
930615,Woodcraft Close Covey,2024-01-27T03:10:00.000+00:00,feeder,2,N Current (Min),A,12.62
930615,Woodcraft Close Covey,2024-01-27T03:10:00.000+00:00,feeder,2,N Current (Max),A,27.62
930615,Woodcraft Close Covey,2024-01-27T03:10:00.000+00:00,feeder,2,N Current (RMS),A,20.0
930615,Woodcraft Close Covey,2024-01-27T03:10:00.000+00:00,feeder,2,L3 Current (Min),A,29.62
930615,Woodcraft Close Covey,2024-01-27T03:10:00.000+00:00,feeder,2,L3 Current (Max),A,49.88
930615,Woodcraft Close Covey,2024-01-27T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,38.25
930615,Woodcraft Close Covey,2024-01-27T03:10:00.000+00:00,feeder,2,L2 Current (Min),A,12.5
930615,Woodcraft Close Covey,2024-01-27T03:10:00.000+00:00,feeder,2,L2 Current (Max),A,27.0
930615,Woodcraft Close Covey,2024-01-27T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,16.25
930615,Woodcraft Close Covey,2024-01-27T03:10:00.000+00:00,feeder,2,L1 Current (Min),A,25.38
930615,Woodcraft Close Covey,2024-01-27T03:10:00.000+00:00,feeder,2,L1 Current (Max),A,26.12
930615,Woodcraft Close Covey,2024-01-27T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,25.88
930615,Woodcraft Close Covey,2024-01-27T03:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T03:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.75
930615,Woodcraft Close Covey,2024-01-27T03:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T03:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.5
930615,Woodcraft Close Covey,2024-01-27T03:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T03:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.56
930615,Woodcraft Close Covey,2024-01-27T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-27T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-27T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-27T03:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9957
930615,Woodcraft Close Covey,2024-01-27T03:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99713
930615,Woodcraft Close Covey,2024-01-27T03:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98453
930615,Woodcraft Close Covey,2024-01-27T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
930615,Woodcraft Close Covey,2024-01-27T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
930615,Woodcraft Close Covey,2024-01-27T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
930615,Woodcraft Close Covey,2024-01-27T03:10:00.000+00:00,feeder,1,N Current (Min),A,56.12
930615,Woodcraft Close Covey,2024-01-27T03:10:00.000+00:00,feeder,1,N Current (Max),A,30.5
930615,Woodcraft Close Covey,2024-01-27T03:10:00.000+00:00,feeder,1,L3 Current (Min),A,71.38
930615,Woodcraft Close Covey,2024-01-27T03:10:00.000+00:00,feeder,1,L3 Current (Max),A,96.88
930615,Woodcraft Close Covey,2024-01-27T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,79.25
930615,Woodcraft Close Covey,2024-01-27T03:10:00.000+00:00,feeder,1,L2 Current (Min),A,70.38
930615,Woodcraft Close Covey,2024-01-27T03:10:00.000+00:00,feeder,1,L2 Current (Max),A,90.38
930615,Woodcraft Close Covey,2024-01-27T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,76.25
930615,Woodcraft Close Covey,2024-01-27T03:10:00.000+00:00,feeder,1,L1 Current (Min),A,35.88
930615,Woodcraft Close Covey,2024-01-27T03:10:00.000+00:00,feeder,1,L1 Current (Max),A,82.75
930615,Woodcraft Close Covey,2024-01-27T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,52.88
930615,Woodcraft Close Covey,2024-01-27T03:10:00.000+00:00,busbar,,L3 Voltage (Min),V,249.05
930615,Woodcraft Close Covey,2024-01-27T03:10:00.000+00:00,busbar,,L3 Voltage (Max),V,251.77
930615,Woodcraft Close Covey,2024-01-27T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.86
930615,Woodcraft Close Covey,2024-01-27T03:10:00.000+00:00,busbar,,L2 Voltage (Min),V,256.66
930615,Woodcraft Close Covey,2024-01-27T03:10:00.000+00:00,busbar,,L2 Voltage (Max),V,258.89
930615,Woodcraft Close Covey,2024-01-27T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,257.55
930615,Woodcraft Close Covey,2024-01-27T03:10:00.000+00:00,busbar,,L1 Voltage (Min),V,250.0
930615,Woodcraft Close Covey,2024-01-27T03:10:00.000+00:00,busbar,,L1 Voltage (Max),V,252.09
930615,Woodcraft Close Covey,2024-01-27T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.08
930615,Woodcraft Close Covey,2024-01-27T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930615,Woodcraft Close Covey,2024-01-27T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-27T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-27T03:10:00.000+00:00,busbar,,L3 Active Power,kW,58.0
930615,Woodcraft Close Covey,2024-01-27T03:10:00.000+00:00,busbar,,L2 Active Power,kW,40.0
930615,Woodcraft Close Covey,2024-01-27T03:10:00.000+00:00,busbar,,L1 Active Power,kW,39.0
930615,Woodcraft Close Covey,2024-01-27T03:10:00.000+00:00,busbar,,N Current (Min),A,54.25
930615,Woodcraft Close Covey,2024-01-27T03:10:00.000+00:00,busbar,,N Current (Max),A,124.0
930615,Woodcraft Close Covey,2024-01-27T03:10:00.000+00:00,busbar,,N Current (RMS),A,90.12
930615,Woodcraft Close Covey,2024-01-27T03:10:00.000+00:00,busbar,,L3 Current (Min),A,213.5
930615,Woodcraft Close Covey,2024-01-27T03:10:00.000+00:00,busbar,,L3 Current (Max),A,265.0
930615,Woodcraft Close Covey,2024-01-27T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,235.38
930615,Woodcraft Close Covey,2024-01-27T03:10:00.000+00:00,busbar,,L2 Current (Min),A,139.5
930615,Woodcraft Close Covey,2024-01-27T03:10:00.000+00:00,busbar,,L2 Current (Max),A,179.0
930615,Woodcraft Close Covey,2024-01-27T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,156.38
930615,Woodcraft Close Covey,2024-01-27T03:10:00.000+00:00,busbar,,L1 Current (Min),A,127.0
930615,Woodcraft Close Covey,2024-01-27T03:10:00.000+00:00,busbar,,L1 Current (Max),A,230.88
930615,Woodcraft Close Covey,2024-01-27T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,158.25
930615,Woodcraft Close Covey,2024-01-27T03:10:00.000+00:00,transformer,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-27T03:10:00.000+00:00,ambient,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-27T03:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T03:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.69
930615,Woodcraft Close Covey,2024-01-27T03:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T03:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,0.44
930615,Woodcraft Close Covey,2024-01-27T03:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T03:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-22.56
930615,Woodcraft Close Covey,2024-01-27T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-27T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-27T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-27T03:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9154
930615,Woodcraft Close Covey,2024-01-27T03:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96201
930615,Woodcraft Close Covey,2024-01-27T03:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.89093
930615,Woodcraft Close Covey,2024-01-27T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
930615,Woodcraft Close Covey,2024-01-27T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
930615,Woodcraft Close Covey,2024-01-27T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
930615,Woodcraft Close Covey,2024-01-27T03:00:00.000+00:00,feeder,4,N Current (Min),A,9.38
930615,Woodcraft Close Covey,2024-01-27T03:00:00.000+00:00,feeder,4,N Current (Max),A,19.88
930615,Woodcraft Close Covey,2024-01-27T03:00:00.000+00:00,feeder,4,N Current (RMS),A,15.12
930615,Woodcraft Close Covey,2024-01-27T03:00:00.000+00:00,feeder,4,L3 Current (Min),A,18.38
930615,Woodcraft Close Covey,2024-01-27T03:00:00.000+00:00,feeder,4,L3 Current (Max),A,27.88
930615,Woodcraft Close Covey,2024-01-27T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,20.88
930615,Woodcraft Close Covey,2024-01-27T03:00:00.000+00:00,feeder,4,L2 Current (Min),A,18.25
930615,Woodcraft Close Covey,2024-01-27T03:00:00.000+00:00,feeder,4,L2 Current (Max),A,29.5
930615,Woodcraft Close Covey,2024-01-27T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,23.38
930615,Woodcraft Close Covey,2024-01-27T03:00:00.000+00:00,feeder,4,L1 Current (Min),A,16.25
930615,Woodcraft Close Covey,2024-01-27T03:00:00.000+00:00,feeder,4,L1 Current (Max),A,22.75
930615,Woodcraft Close Covey,2024-01-27T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,17.88
930615,Woodcraft Close Covey,2024-01-27T03:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T03:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.44
930615,Woodcraft Close Covey,2024-01-27T03:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T03:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.82
930615,Woodcraft Close Covey,2024-01-27T03:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T03:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,12.44
930615,Woodcraft Close Covey,2024-01-27T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-27T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-27T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.0
930615,Woodcraft Close Covey,2024-01-27T03:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99173
930615,Woodcraft Close Covey,2024-01-27T03:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97568
930615,Woodcraft Close Covey,2024-01-27T03:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95169
930615,Woodcraft Close Covey,2024-01-27T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,25.0
930615,Woodcraft Close Covey,2024-01-27T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
930615,Woodcraft Close Covey,2024-01-27T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
930615,Woodcraft Close Covey,2024-01-27T03:00:00.000+00:00,feeder,3,N Current (Min),A,24.62
930615,Woodcraft Close Covey,2024-01-27T03:00:00.000+00:00,feeder,3,N Current (Max),A,74.88
930615,Woodcraft Close Covey,2024-01-27T03:00:00.000+00:00,feeder,3,N Current (RMS),A,46.12
930615,Woodcraft Close Covey,2024-01-27T03:00:00.000+00:00,feeder,3,L3 Current (Min),A,89.75
930615,Woodcraft Close Covey,2024-01-27T03:00:00.000+00:00,feeder,3,L3 Current (Max),A,123.62
930615,Woodcraft Close Covey,2024-01-27T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,100.25
930615,Woodcraft Close Covey,2024-01-27T03:00:00.000+00:00,feeder,3,L2 Current (Min),A,34.38
930615,Woodcraft Close Covey,2024-01-27T03:00:00.000+00:00,feeder,3,L2 Current (Max),A,66.75
930615,Woodcraft Close Covey,2024-01-27T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,44.25
930615,Woodcraft Close Covey,2024-01-27T03:00:00.000+00:00,feeder,3,L1 Current (Min),A,42.12
930615,Woodcraft Close Covey,2024-01-27T03:00:00.000+00:00,feeder,3,L1 Current (Max),A,155.38
930615,Woodcraft Close Covey,2024-01-27T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,57.12
930615,Woodcraft Close Covey,2024-01-27T03:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T03:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.38
930615,Woodcraft Close Covey,2024-01-27T03:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T03:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.5
930615,Woodcraft Close Covey,2024-01-27T03:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T03:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.62
930615,Woodcraft Close Covey,2024-01-27T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-27T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-27T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-27T03:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99695
930615,Woodcraft Close Covey,2024-01-27T03:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.949
930615,Woodcraft Close Covey,2024-01-27T03:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99683
930615,Woodcraft Close Covey,2024-01-27T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
930615,Woodcraft Close Covey,2024-01-27T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
930615,Woodcraft Close Covey,2024-01-27T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
930615,Woodcraft Close Covey,2024-01-27T03:00:00.000+00:00,feeder,2,N Current (Min),A,7.12
930615,Woodcraft Close Covey,2024-01-27T03:00:00.000+00:00,feeder,2,N Current (Max),A,27.0
930615,Woodcraft Close Covey,2024-01-27T03:00:00.000+00:00,feeder,2,N Current (RMS),A,15.88
930615,Woodcraft Close Covey,2024-01-27T03:00:00.000+00:00,feeder,2,L3 Current (Min),A,28.75
930615,Woodcraft Close Covey,2024-01-27T03:00:00.000+00:00,feeder,2,L3 Current (Max),A,44.12
930615,Woodcraft Close Covey,2024-01-27T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,32.12
930615,Woodcraft Close Covey,2024-01-27T03:00:00.000+00:00,feeder,2,L2 Current (Min),A,12.12
930615,Woodcraft Close Covey,2024-01-27T03:00:00.000+00:00,feeder,2,L2 Current (Max),A,24.75
930615,Woodcraft Close Covey,2024-01-27T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,15.75
930615,Woodcraft Close Covey,2024-01-27T03:00:00.000+00:00,feeder,2,L1 Current (Min),A,25.5
930615,Woodcraft Close Covey,2024-01-27T03:00:00.000+00:00,feeder,2,L1 Current (Max),A,32.75
930615,Woodcraft Close Covey,2024-01-27T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,25.88
930615,Woodcraft Close Covey,2024-01-27T03:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T03:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.32
930615,Woodcraft Close Covey,2024-01-27T03:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T03:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.19
930615,Woodcraft Close Covey,2024-01-27T03:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T03:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.31
930615,Woodcraft Close Covey,2024-01-27T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-27T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-27T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-27T03:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99646
930615,Woodcraft Close Covey,2024-01-27T03:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9968
930615,Woodcraft Close Covey,2024-01-27T03:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97827
930615,Woodcraft Close Covey,2024-01-27T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
930615,Woodcraft Close Covey,2024-01-27T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
930615,Woodcraft Close Covey,2024-01-27T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
930615,Woodcraft Close Covey,2024-01-27T03:00:00.000+00:00,feeder,1,N Current (Min),A,48.12
930615,Woodcraft Close Covey,2024-01-27T03:00:00.000+00:00,feeder,1,N Current (Max),A,34.0
930615,Woodcraft Close Covey,2024-01-27T03:00:00.000+00:00,feeder,1,L3 Current (Min),A,67.38
930615,Woodcraft Close Covey,2024-01-27T03:00:00.000+00:00,feeder,1,L3 Current (Max),A,96.62
930615,Woodcraft Close Covey,2024-01-27T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,77.5
