Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930615,Woodcraft Close Covey,2024-01-27T03:00:00.000+00:00,feeder,1,L2 Current (Min),A,73.0
930615,Woodcraft Close Covey,2024-01-27T03:00:00.000+00:00,feeder,1,L2 Current (Max),A,81.12
930615,Woodcraft Close Covey,2024-01-27T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,74.62
930615,Woodcraft Close Covey,2024-01-27T03:00:00.000+00:00,feeder,1,L1 Current (Min),A,35.38
930615,Woodcraft Close Covey,2024-01-27T03:00:00.000+00:00,feeder,1,L1 Current (Max),A,61.25
930615,Woodcraft Close Covey,2024-01-27T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,45.12
930615,Woodcraft Close Covey,2024-01-27T03:00:00.000+00:00,busbar,,L3 Voltage (Min),V,249.69
930615,Woodcraft Close Covey,2024-01-27T03:00:00.000+00:00,busbar,,L3 Voltage (Max),V,251.38
930615,Woodcraft Close Covey,2024-01-27T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.75
930615,Woodcraft Close Covey,2024-01-27T03:00:00.000+00:00,busbar,,L2 Voltage (Min),V,257.25
930615,Woodcraft Close Covey,2024-01-27T03:00:00.000+00:00,busbar,,L2 Voltage (Max),V,258.78
930615,Woodcraft Close Covey,2024-01-27T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,258.2
930615,Woodcraft Close Covey,2024-01-27T03:00:00.000+00:00,busbar,,L1 Voltage (Min),V,249.91
930615,Woodcraft Close Covey,2024-01-27T03:00:00.000+00:00,busbar,,L1 Voltage (Max),V,252.67
930615,Woodcraft Close Covey,2024-01-27T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.88
930615,Woodcraft Close Covey,2024-01-27T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930615,Woodcraft Close Covey,2024-01-27T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-27T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-27T03:00:00.000+00:00,busbar,,L3 Active Power,kW,57.0
930615,Woodcraft Close Covey,2024-01-27T03:00:00.000+00:00,busbar,,L2 Active Power,kW,40.0
930615,Woodcraft Close Covey,2024-01-27T03:00:00.000+00:00,busbar,,L1 Active Power,kW,35.0
930615,Woodcraft Close Covey,2024-01-27T03:00:00.000+00:00,busbar,,N Current (Min),A,44.88
930615,Woodcraft Close Covey,2024-01-27T03:00:00.000+00:00,busbar,,N Current (Max),A,128.0
930615,Woodcraft Close Covey,2024-01-27T03:00:00.000+00:00,busbar,,N Current (RMS),A,95.62
930615,Woodcraft Close Covey,2024-01-27T03:00:00.000+00:00,busbar,,L3 Current (Min),A,203.88
930615,Woodcraft Close Covey,2024-01-27T03:00:00.000+00:00,busbar,,L3 Current (Max),A,251.25
930615,Woodcraft Close Covey,2024-01-27T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,229.75
930615,Woodcraft Close Covey,2024-01-27T03:00:00.000+00:00,busbar,,L2 Current (Min),A,141.12
930615,Woodcraft Close Covey,2024-01-27T03:00:00.000+00:00,busbar,,L2 Current (Max),A,179.88
930615,Woodcraft Close Covey,2024-01-27T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,157.0
930615,Woodcraft Close Covey,2024-01-27T03:00:00.000+00:00,busbar,,L1 Current (Min),A,120.12
930615,Woodcraft Close Covey,2024-01-27T03:00:00.000+00:00,busbar,,L1 Current (Max),A,245.88
930615,Woodcraft Close Covey,2024-01-27T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,141.75
930615,Woodcraft Close Covey,2024-01-27T03:00:00.000+00:00,transformer,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-27T03:00:00.000+00:00,ambient,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-27T02:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T02:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-23.44
930615,Woodcraft Close Covey,2024-01-27T02:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T02:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,1.94
930615,Woodcraft Close Covey,2024-01-27T02:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T02:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-21.69
930615,Woodcraft Close Covey,2024-01-27T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-27T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-27T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-27T02:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9042
930615,Woodcraft Close Covey,2024-01-27T02:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98337
930615,Woodcraft Close Covey,2024-01-27T02:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.89645
930615,Woodcraft Close Covey,2024-01-27T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
930615,Woodcraft Close Covey,2024-01-27T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
930615,Woodcraft Close Covey,2024-01-27T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
930615,Woodcraft Close Covey,2024-01-27T02:50:00.000+00:00,feeder,4,N Current (Min),A,12.0
930615,Woodcraft Close Covey,2024-01-27T02:50:00.000+00:00,feeder,4,N Current (Max),A,21.25
930615,Woodcraft Close Covey,2024-01-27T02:50:00.000+00:00,feeder,4,N Current (RMS),A,16.25
930615,Woodcraft Close Covey,2024-01-27T02:50:00.000+00:00,feeder,4,L3 Current (Min),A,17.25
930615,Woodcraft Close Covey,2024-01-27T02:50:00.000+00:00,feeder,4,L3 Current (Max),A,25.88
930615,Woodcraft Close Covey,2024-01-27T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,19.25
930615,Woodcraft Close Covey,2024-01-27T02:50:00.000+00:00,feeder,4,L2 Current (Min),A,23.0
930615,Woodcraft Close Covey,2024-01-27T02:50:00.000+00:00,feeder,4,L2 Current (Max),A,30.62
930615,Woodcraft Close Covey,2024-01-27T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,26.38
930615,Woodcraft Close Covey,2024-01-27T02:50:00.000+00:00,feeder,4,L1 Current (Min),A,17.38
930615,Woodcraft Close Covey,2024-01-27T02:50:00.000+00:00,feeder,4,L1 Current (Max),A,24.12
930615,Woodcraft Close Covey,2024-01-27T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,19.0
930615,Woodcraft Close Covey,2024-01-27T02:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T02:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.88
930615,Woodcraft Close Covey,2024-01-27T02:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T02:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.44
930615,Woodcraft Close Covey,2024-01-27T02:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T02:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,12.31
930615,Woodcraft Close Covey,2024-01-27T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-27T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-27T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.0
930615,Woodcraft Close Covey,2024-01-27T02:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99088
930615,Woodcraft Close Covey,2024-01-27T02:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97293
930615,Woodcraft Close Covey,2024-01-27T02:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9667
930615,Woodcraft Close Covey,2024-01-27T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,22.0
930615,Woodcraft Close Covey,2024-01-27T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
930615,Woodcraft Close Covey,2024-01-27T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
930615,Woodcraft Close Covey,2024-01-27T02:50:00.000+00:00,feeder,3,N Current (Min),A,22.88
930615,Woodcraft Close Covey,2024-01-27T02:50:00.000+00:00,feeder,3,N Current (Max),A,69.38
930615,Woodcraft Close Covey,2024-01-27T02:50:00.000+00:00,feeder,3,N Current (RMS),A,35.75
930615,Woodcraft Close Covey,2024-01-27T02:50:00.000+00:00,feeder,3,L3 Current (Min),A,65.25
930615,Woodcraft Close Covey,2024-01-27T02:50:00.000+00:00,feeder,3,L3 Current (Max),A,108.25
930615,Woodcraft Close Covey,2024-01-27T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,87.5
930615,Woodcraft Close Covey,2024-01-27T02:50:00.000+00:00,feeder,3,L2 Current (Min),A,33.5
930615,Woodcraft Close Covey,2024-01-27T02:50:00.000+00:00,feeder,3,L2 Current (Max),A,64.75
930615,Woodcraft Close Covey,2024-01-27T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,39.0
930615,Woodcraft Close Covey,2024-01-27T02:50:00.000+00:00,feeder,3,L1 Current (Min),A,39.62
930615,Woodcraft Close Covey,2024-01-27T02:50:00.000+00:00,feeder,3,L1 Current (Max),A,146.62
930615,Woodcraft Close Covey,2024-01-27T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,62.25
930615,Woodcraft Close Covey,2024-01-27T02:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T02:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.69
930615,Woodcraft Close Covey,2024-01-27T02:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T02:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.75
930615,Woodcraft Close Covey,2024-01-27T02:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T02:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.44
930615,Woodcraft Close Covey,2024-01-27T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-27T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-27T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-27T02:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99777
930615,Woodcraft Close Covey,2024-01-27T02:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95602
930615,Woodcraft Close Covey,2024-01-27T02:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99677
930615,Woodcraft Close Covey,2024-01-27T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
930615,Woodcraft Close Covey,2024-01-27T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
930615,Woodcraft Close Covey,2024-01-27T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
930615,Woodcraft Close Covey,2024-01-27T02:50:00.000+00:00,feeder,2,N Current (Min),A,10.12
930615,Woodcraft Close Covey,2024-01-27T02:50:00.000+00:00,feeder,2,N Current (Max),A,27.38
930615,Woodcraft Close Covey,2024-01-27T02:50:00.000+00:00,feeder,2,N Current (RMS),A,17.62
930615,Woodcraft Close Covey,2024-01-27T02:50:00.000+00:00,feeder,2,L3 Current (Min),A,29.12
930615,Woodcraft Close Covey,2024-01-27T02:50:00.000+00:00,feeder,2,L3 Current (Max),A,43.5
930615,Woodcraft Close Covey,2024-01-27T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,32.62
930615,Woodcraft Close Covey,2024-01-27T02:50:00.000+00:00,feeder,2,L2 Current (Min),A,12.38
930615,Woodcraft Close Covey,2024-01-27T02:50:00.000+00:00,feeder,2,L2 Current (Max),A,19.12
930615,Woodcraft Close Covey,2024-01-27T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,14.88
930615,Woodcraft Close Covey,2024-01-27T02:50:00.000+00:00,feeder,2,L1 Current (Min),A,25.5
930615,Woodcraft Close Covey,2024-01-27T02:50:00.000+00:00,feeder,2,L1 Current (Max),A,32.0
930615,Woodcraft Close Covey,2024-01-27T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,26.0
930615,Woodcraft Close Covey,2024-01-27T02:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T02:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.19
930615,Woodcraft Close Covey,2024-01-27T02:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T02:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.62
930615,Woodcraft Close Covey,2024-01-27T02:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T02:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.69
930615,Woodcraft Close Covey,2024-01-27T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-27T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-27T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-27T02:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99619
930615,Woodcraft Close Covey,2024-01-27T02:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99771
930615,Woodcraft Close Covey,2024-01-27T02:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98682
930615,Woodcraft Close Covey,2024-01-27T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
930615,Woodcraft Close Covey,2024-01-27T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
930615,Woodcraft Close Covey,2024-01-27T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
930615,Woodcraft Close Covey,2024-01-27T02:50:00.000+00:00,feeder,1,N Current (Min),A,44.38
930615,Woodcraft Close Covey,2024-01-27T02:50:00.000+00:00,feeder,1,N Current (Max),A,28.38
930615,Woodcraft Close Covey,2024-01-27T02:50:00.000+00:00,feeder,1,L3 Current (Min),A,64.25
930615,Woodcraft Close Covey,2024-01-27T02:50:00.000+00:00,feeder,1,L3 Current (Max),A,83.25
930615,Woodcraft Close Covey,2024-01-27T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,69.38
930615,Woodcraft Close Covey,2024-01-27T02:50:00.000+00:00,feeder,1,L2 Current (Min),A,74.0
930615,Woodcraft Close Covey,2024-01-27T02:50:00.000+00:00,feeder,1,L2 Current (Max),A,95.62
930615,Woodcraft Close Covey,2024-01-27T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,82.0
930615,Woodcraft Close Covey,2024-01-27T02:50:00.000+00:00,feeder,1,L1 Current (Min),A,47.38
930615,Woodcraft Close Covey,2024-01-27T02:50:00.000+00:00,feeder,1,L1 Current (Max),A,63.12
930615,Woodcraft Close Covey,2024-01-27T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,52.38
930615,Woodcraft Close Covey,2024-01-27T02:50:00.000+00:00,busbar,,L3 Voltage (Min),V,250.09
930615,Woodcraft Close Covey,2024-01-27T02:50:00.000+00:00,busbar,,L3 Voltage (Max),V,251.45
930615,Woodcraft Close Covey,2024-01-27T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.42
930615,Woodcraft Close Covey,2024-01-27T02:50:00.000+00:00,busbar,,L2 Voltage (Min),V,257.23
930615,Woodcraft Close Covey,2024-01-27T02:50:00.000+00:00,busbar,,L2 Voltage (Max),V,258.34
930615,Woodcraft Close Covey,2024-01-27T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,257.84
930615,Woodcraft Close Covey,2024-01-27T02:50:00.000+00:00,busbar,,L1 Voltage (Min),V,249.23
930615,Woodcraft Close Covey,2024-01-27T02:50:00.000+00:00,busbar,,L1 Voltage (Max),V,251.94
930615,Woodcraft Close Covey,2024-01-27T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.44
930615,Woodcraft Close Covey,2024-01-27T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930615,Woodcraft Close Covey,2024-01-27T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-27T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-27T02:50:00.000+00:00,busbar,,L3 Active Power,kW,52.0
930615,Woodcraft Close Covey,2024-01-27T02:50:00.000+00:00,busbar,,L2 Active Power,kW,41.0
930615,Woodcraft Close Covey,2024-01-27T02:50:00.000+00:00,busbar,,L1 Active Power,kW,39.0
930615,Woodcraft Close Covey,2024-01-27T02:50:00.000+00:00,busbar,,N Current (Min),A,55.5
930615,Woodcraft Close Covey,2024-01-27T02:50:00.000+00:00,busbar,,N Current (Max),A,94.38
930615,Woodcraft Close Covey,2024-01-27T02:50:00.000+00:00,busbar,,N Current (RMS),A,72.75
930615,Woodcraft Close Covey,2024-01-27T02:50:00.000+00:00,busbar,,L3 Current (Min),A,178.25
930615,Woodcraft Close Covey,2024-01-27T02:50:00.000+00:00,busbar,,L3 Current (Max),A,241.0
930615,Woodcraft Close Covey,2024-01-27T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,207.88
930615,Woodcraft Close Covey,2024-01-27T02:50:00.000+00:00,busbar,,L2 Current (Min),A,146.75
930615,Woodcraft Close Covey,2024-01-27T02:50:00.000+00:00,busbar,,L2 Current (Max),A,195.62
930615,Woodcraft Close Covey,2024-01-27T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,161.5
930615,Woodcraft Close Covey,2024-01-27T02:50:00.000+00:00,busbar,,L1 Current (Min),A,131.25
930615,Woodcraft Close Covey,2024-01-27T02:50:00.000+00:00,busbar,,L1 Current (Max),A,241.0
930615,Woodcraft Close Covey,2024-01-27T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,156.38
930615,Woodcraft Close Covey,2024-01-27T02:50:00.000+00:00,transformer,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-27T02:50:00.000+00:00,ambient,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-27T02:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T02:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-21.12
930615,Woodcraft Close Covey,2024-01-27T02:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T02:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,2.62
930615,Woodcraft Close Covey,2024-01-27T02:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T02:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-23.19
930615,Woodcraft Close Covey,2024-01-27T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-27T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-27T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-27T02:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.91397
930615,Woodcraft Close Covey,2024-01-27T02:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98407
930615,Woodcraft Close Covey,2024-01-27T02:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90069
930615,Woodcraft Close Covey,2024-01-27T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
930615,Woodcraft Close Covey,2024-01-27T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
930615,Woodcraft Close Covey,2024-01-27T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
930615,Woodcraft Close Covey,2024-01-27T02:40:00.000+00:00,feeder,4,N Current (Min),A,13.0
930615,Woodcraft Close Covey,2024-01-27T02:40:00.000+00:00,feeder,4,N Current (Max),A,20.25
930615,Woodcraft Close Covey,2024-01-27T02:40:00.000+00:00,feeder,4,N Current (RMS),A,16.62
930615,Woodcraft Close Covey,2024-01-27T02:40:00.000+00:00,feeder,4,L3 Current (Min),A,17.75
930615,Woodcraft Close Covey,2024-01-27T02:40:00.000+00:00,feeder,4,L3 Current (Max),A,27.38
930615,Woodcraft Close Covey,2024-01-27T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,20.5
930615,Woodcraft Close Covey,2024-01-27T02:40:00.000+00:00,feeder,4,L2 Current (Min),A,25.5
930615,Woodcraft Close Covey,2024-01-27T02:40:00.000+00:00,feeder,4,L2 Current (Max),A,30.75
930615,Woodcraft Close Covey,2024-01-27T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,27.38
930615,Woodcraft Close Covey,2024-01-27T02:40:00.000+00:00,feeder,4,L1 Current (Min),A,18.25
930615,Woodcraft Close Covey,2024-01-27T02:40:00.000+00:00,feeder,4,L1 Current (Max),A,26.62
930615,Woodcraft Close Covey,2024-01-27T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,20.38
930615,Woodcraft Close Covey,2024-01-27T02:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T02:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.69
930615,Woodcraft Close Covey,2024-01-27T02:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T02:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.75
930615,Woodcraft Close Covey,2024-01-27T02:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T02:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,3.94
930615,Woodcraft Close Covey,2024-01-27T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-27T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-27T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.0
930615,Woodcraft Close Covey,2024-01-27T02:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99179
930615,Woodcraft Close Covey,2024-01-27T02:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97061
930615,Woodcraft Close Covey,2024-01-27T02:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95111
930615,Woodcraft Close Covey,2024-01-27T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,24.0
930615,Woodcraft Close Covey,2024-01-27T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
930615,Woodcraft Close Covey,2024-01-27T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
930615,Woodcraft Close Covey,2024-01-27T02:40:00.000+00:00,feeder,3,N Current (Min),A,20.12
930615,Woodcraft Close Covey,2024-01-27T02:40:00.000+00:00,feeder,3,N Current (Max),A,88.38
930615,Woodcraft Close Covey,2024-01-27T02:40:00.000+00:00,feeder,3,N Current (RMS),A,44.0
930615,Woodcraft Close Covey,2024-01-27T02:40:00.000+00:00,feeder,3,L3 Current (Min),A,65.62
930615,Woodcraft Close Covey,2024-01-27T02:40:00.000+00:00,feeder,3,L3 Current (Max),A,115.62
930615,Woodcraft Close Covey,2024-01-27T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,96.88
930615,Woodcraft Close Covey,2024-01-27T02:40:00.000+00:00,feeder,3,L2 Current (Min),A,30.75
930615,Woodcraft Close Covey,2024-01-27T02:40:00.000+00:00,feeder,3,L2 Current (Max),A,53.75
930615,Woodcraft Close Covey,2024-01-27T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,38.75
930615,Woodcraft Close Covey,2024-01-27T02:40:00.000+00:00,feeder,3,L1 Current (Min),A,43.25
930615,Woodcraft Close Covey,2024-01-27T02:40:00.000+00:00,feeder,3,L1 Current (Max),A,149.25
930615,Woodcraft Close Covey,2024-01-27T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,55.38
930615,Woodcraft Close Covey,2024-01-27T02:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T02:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.38
930615,Woodcraft Close Covey,2024-01-27T02:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T02:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.31
930615,Woodcraft Close Covey,2024-01-27T02:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T02:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.12
930615,Woodcraft Close Covey,2024-01-27T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-27T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-27T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-27T02:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9978
930615,Woodcraft Close Covey,2024-01-27T02:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9473
930615,Woodcraft Close Covey,2024-01-27T02:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99655
930615,Woodcraft Close Covey,2024-01-27T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
930615,Woodcraft Close Covey,2024-01-27T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
930615,Woodcraft Close Covey,2024-01-27T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
930615,Woodcraft Close Covey,2024-01-27T02:40:00.000+00:00,feeder,2,N Current (Min),A,11.75
930615,Woodcraft Close Covey,2024-01-27T02:40:00.000+00:00,feeder,2,N Current (Max),A,27.75
930615,Woodcraft Close Covey,2024-01-27T02:40:00.000+00:00,feeder,2,N Current (RMS),A,20.62
930615,Woodcraft Close Covey,2024-01-27T02:40:00.000+00:00,feeder,2,L3 Current (Min),A,29.0
930615,Woodcraft Close Covey,2024-01-27T02:40:00.000+00:00,feeder,2,L3 Current (Max),A,43.5
930615,Woodcraft Close Covey,2024-01-27T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,35.5
930615,Woodcraft Close Covey,2024-01-27T02:40:00.000+00:00,feeder,2,L2 Current (Min),A,12.62
930615,Woodcraft Close Covey,2024-01-27T02:40:00.000+00:00,feeder,2,L2 Current (Max),A,23.25
930615,Woodcraft Close Covey,2024-01-27T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,13.75
930615,Woodcraft Close Covey,2024-01-27T02:40:00.000+00:00,feeder,2,L1 Current (Min),A,25.62
930615,Woodcraft Close Covey,2024-01-27T02:40:00.000+00:00,feeder,2,L1 Current (Max),A,28.75
930615,Woodcraft Close Covey,2024-01-27T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,26.0
930615,Woodcraft Close Covey,2024-01-27T02:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T02:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.5
930615,Woodcraft Close Covey,2024-01-27T02:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T02:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.44
930615,Woodcraft Close Covey,2024-01-27T02:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T02:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.93
930615,Woodcraft Close Covey,2024-01-27T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-27T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-27T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-27T02:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99649
930615,Woodcraft Close Covey,2024-01-27T02:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99811
930615,Woodcraft Close Covey,2024-01-27T02:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98764
930615,Woodcraft Close Covey,2024-01-27T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
930615,Woodcraft Close Covey,2024-01-27T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
930615,Woodcraft Close Covey,2024-01-27T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
930615,Woodcraft Close Covey,2024-01-27T02:40:00.000+00:00,feeder,1,N Current (Min),A,44.25
930615,Woodcraft Close Covey,2024-01-27T02:40:00.000+00:00,feeder,1,N Current (Max),A,32.25
930615,Woodcraft Close Covey,2024-01-27T02:40:00.000+00:00,feeder,1,L3 Current (Min),A,63.5
930615,Woodcraft Close Covey,2024-01-27T02:40:00.000+00:00,feeder,1,L3 Current (Max),A,96.0
930615,Woodcraft Close Covey,2024-01-27T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,74.88
930615,Woodcraft Close Covey,2024-01-27T02:40:00.000+00:00,feeder,1,L2 Current (Min),A,79.75
930615,Woodcraft Close Covey,2024-01-27T02:40:00.000+00:00,feeder,1,L2 Current (Max),A,97.38
930615,Woodcraft Close Covey,2024-01-27T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,86.12
930615,Woodcraft Close Covey,2024-01-27T02:40:00.000+00:00,feeder,1,L1 Current (Min),A,48.0
930615,Woodcraft Close Covey,2024-01-27T02:40:00.000+00:00,feeder,1,L1 Current (Max),A,63.62
930615,Woodcraft Close Covey,2024-01-27T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,54.12
930615,Woodcraft Close Covey,2024-01-27T02:40:00.000+00:00,busbar,,L3 Voltage (Min),V,249.62
930615,Woodcraft Close Covey,2024-01-27T02:40:00.000+00:00,busbar,,L3 Voltage (Max),V,251.75
930615,Woodcraft Close Covey,2024-01-27T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.09
930615,Woodcraft Close Covey,2024-01-27T02:40:00.000+00:00,busbar,,L2 Voltage (Min),V,257.16
930615,Woodcraft Close Covey,2024-01-27T02:40:00.000+00:00,busbar,,L2 Voltage (Max),V,258.81
930615,Woodcraft Close Covey,2024-01-27T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,257.58
930615,Woodcraft Close Covey,2024-01-27T02:40:00.000+00:00,busbar,,L1 Voltage (Min),V,249.89
930615,Woodcraft Close Covey,2024-01-27T02:40:00.000+00:00,busbar,,L1 Voltage (Max),V,251.98
930615,Woodcraft Close Covey,2024-01-27T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.05
930615,Woodcraft Close Covey,2024-01-27T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930615,Woodcraft Close Covey,2024-01-27T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-27T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-27T02:40:00.000+00:00,busbar,,L3 Active Power,kW,56.0
930615,Woodcraft Close Covey,2024-01-27T02:40:00.000+00:00,busbar,,L2 Active Power,kW,42.0
930615,Woodcraft Close Covey,2024-01-27T02:40:00.000+00:00,busbar,,L1 Active Power,kW,38.0
930615,Woodcraft Close Covey,2024-01-27T02:40:00.000+00:00,busbar,,N Current (Min),A,45.25
930615,Woodcraft Close Covey,2024-01-27T02:40:00.000+00:00,busbar,,N Current (Max),A,112.5
930615,Woodcraft Close Covey,2024-01-27T02:40:00.000+00:00,busbar,,N Current (RMS),A,86.0
930615,Woodcraft Close Covey,2024-01-27T02:40:00.000+00:00,busbar,,L3 Current (Min),A,190.38
930615,Woodcraft Close Covey,2024-01-27T02:40:00.000+00:00,busbar,,L3 Current (Max),A,259.62
930615,Woodcraft Close Covey,2024-01-27T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,227.0
930615,Woodcraft Close Covey,2024-01-27T02:40:00.000+00:00,busbar,,L2 Current (Min),A,153.12
930615,Woodcraft Close Covey,2024-01-27T02:40:00.000+00:00,busbar,,L2 Current (Max),A,193.25
930615,Woodcraft Close Covey,2024-01-27T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,165.12
930615,Woodcraft Close Covey,2024-01-27T02:40:00.000+00:00,busbar,,L1 Current (Min),A,134.38
930615,Woodcraft Close Covey,2024-01-27T02:40:00.000+00:00,busbar,,L1 Current (Max),A,230.0
930615,Woodcraft Close Covey,2024-01-27T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,152.0
930615,Woodcraft Close Covey,2024-01-27T02:40:00.000+00:00,transformer,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-27T02:40:00.000+00:00,ambient,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-27T02:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T02:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-21.0
930615,Woodcraft Close Covey,2024-01-27T02:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T02:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,2.44
930615,Woodcraft Close Covey,2024-01-27T02:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T02:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-23.06
930615,Woodcraft Close Covey,2024-01-27T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-27T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-27T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-27T02:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9154
930615,Woodcraft Close Covey,2024-01-27T02:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9863
930615,Woodcraft Close Covey,2024-01-27T02:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92148
930615,Woodcraft Close Covey,2024-01-27T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
930615,Woodcraft Close Covey,2024-01-27T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
930615,Woodcraft Close Covey,2024-01-27T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
930615,Woodcraft Close Covey,2024-01-27T02:30:00.000+00:00,feeder,4,N Current (Min),A,11.88
930615,Woodcraft Close Covey,2024-01-27T02:30:00.000+00:00,feeder,4,N Current (Max),A,21.75
930615,Woodcraft Close Covey,2024-01-27T02:30:00.000+00:00,feeder,4,N Current (RMS),A,15.25
930615,Woodcraft Close Covey,2024-01-27T02:30:00.000+00:00,feeder,4,L3 Current (Min),A,18.12
930615,Woodcraft Close Covey,2024-01-27T02:30:00.000+00:00,feeder,4,L3 Current (Max),A,24.75
930615,Woodcraft Close Covey,2024-01-27T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,19.38
930615,Woodcraft Close Covey,2024-01-27T02:30:00.000+00:00,feeder,4,L2 Current (Min),A,26.38
930615,Woodcraft Close Covey,2024-01-27T02:30:00.000+00:00,feeder,4,L2 Current (Max),A,35.62
930615,Woodcraft Close Covey,2024-01-27T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,29.12
930615,Woodcraft Close Covey,2024-01-27T02:30:00.000+00:00,feeder,4,L1 Current (Min),A,19.62
930615,Woodcraft Close Covey,2024-01-27T02:30:00.000+00:00,feeder,4,L1 Current (Max),A,32.25
930615,Woodcraft Close Covey,2024-01-27T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,23.12
930615,Woodcraft Close Covey,2024-01-27T02:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T02:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.44
930615,Woodcraft Close Covey,2024-01-27T02:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T02:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.12
930615,Woodcraft Close Covey,2024-01-27T02:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T02:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,6.69
930615,Woodcraft Close Covey,2024-01-27T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-27T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-27T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.0
930615,Woodcraft Close Covey,2024-01-27T02:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99231
930615,Woodcraft Close Covey,2024-01-27T02:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97275
930615,Woodcraft Close Covey,2024-01-27T02:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94668
930615,Woodcraft Close Covey,2024-01-27T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,26.0
930615,Woodcraft Close Covey,2024-01-27T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
930615,Woodcraft Close Covey,2024-01-27T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
930615,Woodcraft Close Covey,2024-01-27T02:30:00.000+00:00,feeder,3,N Current (Min),A,21.12
930615,Woodcraft Close Covey,2024-01-27T02:30:00.000+00:00,feeder,3,N Current (Max),A,97.5
930615,Woodcraft Close Covey,2024-01-27T02:30:00.000+00:00,feeder,3,N Current (RMS),A,50.25
930615,Woodcraft Close Covey,2024-01-27T02:30:00.000+00:00,feeder,3,L3 Current (Min),A,85.88
930615,Woodcraft Close Covey,2024-01-27T02:30:00.000+00:00,feeder,3,L3 Current (Max),A,148.12
930615,Woodcraft Close Covey,2024-01-27T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,104.12
930615,Woodcraft Close Covey,2024-01-27T02:30:00.000+00:00,feeder,3,L2 Current (Min),A,32.25
930615,Woodcraft Close Covey,2024-01-27T02:30:00.000+00:00,feeder,3,L2 Current (Max),A,58.25
930615,Woodcraft Close Covey,2024-01-27T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,39.38
930615,Woodcraft Close Covey,2024-01-27T02:30:00.000+00:00,feeder,3,L1 Current (Min),A,41.75
930615,Woodcraft Close Covey,2024-01-27T02:30:00.000+00:00,feeder,3,L1 Current (Max),A,140.25
930615,Woodcraft Close Covey,2024-01-27T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,57.5
930615,Woodcraft Close Covey,2024-01-27T02:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T02:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.5
930615,Woodcraft Close Covey,2024-01-27T02:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T02:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.0
930615,Woodcraft Close Covey,2024-01-27T02:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T02:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.12
930615,Woodcraft Close Covey,2024-01-27T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-27T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-27T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-27T02:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99762
930615,Woodcraft Close Covey,2024-01-27T02:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92743
930615,Woodcraft Close Covey,2024-01-27T02:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99677
930615,Woodcraft Close Covey,2024-01-27T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
930615,Woodcraft Close Covey,2024-01-27T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
930615,Woodcraft Close Covey,2024-01-27T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
930615,Woodcraft Close Covey,2024-01-27T02:30:00.000+00:00,feeder,2,N Current (Min),A,16.12
930615,Woodcraft Close Covey,2024-01-27T02:30:00.000+00:00,feeder,2,N Current (Max),A,33.75
930615,Woodcraft Close Covey,2024-01-27T02:30:00.000+00:00,feeder,2,N Current (RMS),A,23.88
930615,Woodcraft Close Covey,2024-01-27T02:30:00.000+00:00,feeder,2,L3 Current (Min),A,36.0
930615,Woodcraft Close Covey,2024-01-27T02:30:00.000+00:00,feeder,2,L3 Current (Max),A,51.0
930615,Woodcraft Close Covey,2024-01-27T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,40.0
930615,Woodcraft Close Covey,2024-01-27T02:30:00.000+00:00,feeder,2,L2 Current (Min),A,11.5
930615,Woodcraft Close Covey,2024-01-27T02:30:00.000+00:00,feeder,2,L2 Current (Max),A,25.38
930615,Woodcraft Close Covey,2024-01-27T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,13.62
930615,Woodcraft Close Covey,2024-01-27T02:30:00.000+00:00,feeder,2,L1 Current (Min),A,26.25
930615,Woodcraft Close Covey,2024-01-27T02:30:00.000+00:00,feeder,2,L1 Current (Max),A,32.88
930615,Woodcraft Close Covey,2024-01-27T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,26.75
930615,Woodcraft Close Covey,2024-01-27T02:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T02:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.69
930615,Woodcraft Close Covey,2024-01-27T02:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T02:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.56
930615,Woodcraft Close Covey,2024-01-27T02:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T02:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.69
930615,Woodcraft Close Covey,2024-01-27T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-27T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-27T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-27T02:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99756
930615,Woodcraft Close Covey,2024-01-27T02:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99863
930615,Woodcraft Close Covey,2024-01-27T02:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99057
930615,Woodcraft Close Covey,2024-01-27T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
930615,Woodcraft Close Covey,2024-01-27T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,25.0
930615,Woodcraft Close Covey,2024-01-27T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
930615,Woodcraft Close Covey,2024-01-27T02:30:00.000+00:00,feeder,1,N Current (Min),A,49.62
930615,Woodcraft Close Covey,2024-01-27T02:30:00.000+00:00,feeder,1,N Current (Max),A,35.75
930615,Woodcraft Close Covey,2024-01-27T02:30:00.000+00:00,feeder,1,L3 Current (Min),A,66.0
930615,Woodcraft Close Covey,2024-01-27T02:30:00.000+00:00,feeder,1,L3 Current (Max),A,97.0
930615,Woodcraft Close Covey,2024-01-27T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,78.5
930615,Woodcraft Close Covey,2024-01-27T02:30:00.000+00:00,feeder,1,L2 Current (Min),A,86.38
930615,Woodcraft Close Covey,2024-01-27T02:30:00.000+00:00,feeder,1,L2 Current (Max),A,112.62
930615,Woodcraft Close Covey,2024-01-27T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,98.75
930615,Woodcraft Close Covey,2024-01-27T02:30:00.000+00:00,feeder,1,L1 Current (Min),A,49.38
930615,Woodcraft Close Covey,2024-01-27T02:30:00.000+00:00,feeder,1,L1 Current (Max),A,67.88
930615,Woodcraft Close Covey,2024-01-27T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,58.75
930615,Woodcraft Close Covey,2024-01-27T02:30:00.000+00:00,busbar,,L3 Voltage (Min),V,250.08
930615,Woodcraft Close Covey,2024-01-27T02:30:00.000+00:00,busbar,,L3 Voltage (Max),V,251.45
930615,Woodcraft Close Covey,2024-01-27T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.48
930615,Woodcraft Close Covey,2024-01-27T02:30:00.000+00:00,busbar,,L2 Voltage (Min),V,257.58
930615,Woodcraft Close Covey,2024-01-27T02:30:00.000+00:00,busbar,,L2 Voltage (Max),V,258.86
930615,Woodcraft Close Covey,2024-01-27T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,258.02
930615,Woodcraft Close Covey,2024-01-27T02:30:00.000+00:00,busbar,,L1 Voltage (Min),V,249.91
930615,Woodcraft Close Covey,2024-01-27T02:30:00.000+00:00,busbar,,L1 Voltage (Max),V,252.02
930615,Woodcraft Close Covey,2024-01-27T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.5
930615,Woodcraft Close Covey,2024-01-27T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930615,Woodcraft Close Covey,2024-01-27T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-27T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-27T02:30:00.000+00:00,busbar,,L3 Active Power,kW,60.0
930615,Woodcraft Close Covey,2024-01-27T02:30:00.000+00:00,busbar,,L2 Active Power,kW,46.0
930615,Woodcraft Close Covey,2024-01-27T02:30:00.000+00:00,busbar,,L1 Active Power,kW,40.0
930615,Woodcraft Close Covey,2024-01-27T02:30:00.000+00:00,busbar,,N Current (Min),A,45.38
930615,Woodcraft Close Covey,2024-01-27T02:30:00.000+00:00,busbar,,N Current (Max),A,133.62
930615,Woodcraft Close Covey,2024-01-27T02:30:00.000+00:00,busbar,,N Current (RMS),A,90.12
930615,Woodcraft Close Covey,2024-01-27T02:30:00.000+00:00,busbar,,L3 Current (Min),A,206.38
930615,Woodcraft Close Covey,2024-01-27T02:30:00.000+00:00,busbar,,L3 Current (Max),A,292.25
930615,Woodcraft Close Covey,2024-01-27T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,241.0
930615,Woodcraft Close Covey,2024-01-27T02:30:00.000+00:00,busbar,,L2 Current (Min),A,158.25
930615,Woodcraft Close Covey,2024-01-27T02:30:00.000+00:00,busbar,,L2 Current (Max),A,202.5
930615,Woodcraft Close Covey,2024-01-27T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,179.75
930615,Woodcraft Close Covey,2024-01-27T02:30:00.000+00:00,busbar,,L1 Current (Min),A,142.75
930615,Woodcraft Close Covey,2024-01-27T02:30:00.000+00:00,busbar,,L1 Current (Max),A,240.0
930615,Woodcraft Close Covey,2024-01-27T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,162.25
930615,Woodcraft Close Covey,2024-01-27T02:30:00.000+00:00,transformer,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-27T02:30:00.000+00:00,ambient,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-27T02:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T02:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-19.75
930615,Woodcraft Close Covey,2024-01-27T02:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T02:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,2.94
930615,Woodcraft Close Covey,2024-01-27T02:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T02:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-16.07
930615,Woodcraft Close Covey,2024-01-27T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-27T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-27T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-27T02:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9133
930615,Woodcraft Close Covey,2024-01-27T02:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98602
930615,Woodcraft Close Covey,2024-01-27T02:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93271
930615,Woodcraft Close Covey,2024-01-27T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
930615,Woodcraft Close Covey,2024-01-27T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
930615,Woodcraft Close Covey,2024-01-27T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
930615,Woodcraft Close Covey,2024-01-27T02:20:00.000+00:00,feeder,4,N Current (Min),A,12.12
930615,Woodcraft Close Covey,2024-01-27T02:20:00.000+00:00,feeder,4,N Current (Max),A,20.5
930615,Woodcraft Close Covey,2024-01-27T02:20:00.000+00:00,feeder,4,N Current (RMS),A,14.62
930615,Woodcraft Close Covey,2024-01-27T02:20:00.000+00:00,feeder,4,L3 Current (Min),A,18.75
930615,Woodcraft Close Covey,2024-01-27T02:20:00.000+00:00,feeder,4,L3 Current (Max),A,29.0
930615,Woodcraft Close Covey,2024-01-27T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,20.25
930615,Woodcraft Close Covey,2024-01-27T02:20:00.000+00:00,feeder,4,L2 Current (Min),A,27.62
930615,Woodcraft Close Covey,2024-01-27T02:20:00.000+00:00,feeder,4,L2 Current (Max),A,36.5
930615,Woodcraft Close Covey,2024-01-27T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,29.88
930615,Woodcraft Close Covey,2024-01-27T02:20:00.000+00:00,feeder,4,L1 Current (Min),A,22.62
930615,Woodcraft Close Covey,2024-01-27T02:20:00.000+00:00,feeder,4,L1 Current (Max),A,37.88
930615,Woodcraft Close Covey,2024-01-27T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,26.0
930615,Woodcraft Close Covey,2024-01-27T02:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T02:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.56
930615,Woodcraft Close Covey,2024-01-27T02:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T02:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.44
930615,Woodcraft Close Covey,2024-01-27T02:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T02:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,13.56
930615,Woodcraft Close Covey,2024-01-27T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-27T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-27T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.0
930615,Woodcraft Close Covey,2024-01-27T02:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9949
930615,Woodcraft Close Covey,2024-01-27T02:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97516
930615,Woodcraft Close Covey,2024-01-27T02:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93915
930615,Woodcraft Close Covey,2024-01-27T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,27.0
930615,Woodcraft Close Covey,2024-01-27T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
930615,Woodcraft Close Covey,2024-01-27T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
930615,Woodcraft Close Covey,2024-01-27T02:20:00.000+00:00,feeder,3,N Current (Min),A,26.62
930615,Woodcraft Close Covey,2024-01-27T02:20:00.000+00:00,feeder,3,N Current (Max),A,72.0
930615,Woodcraft Close Covey,2024-01-27T02:20:00.000+00:00,feeder,3,N Current (RMS),A,47.0
930615,Woodcraft Close Covey,2024-01-27T02:20:00.000+00:00,feeder,3,L3 Current (Min),A,94.62
930615,Woodcraft Close Covey,2024-01-27T02:20:00.000+00:00,feeder,3,L3 Current (Max),A,130.62
930615,Woodcraft Close Covey,2024-01-27T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,108.25
930615,Woodcraft Close Covey,2024-01-27T02:20:00.000+00:00,feeder,3,L2 Current (Min),A,33.62
930615,Woodcraft Close Covey,2024-01-27T02:20:00.000+00:00,feeder,3,L2 Current (Max),A,68.75
930615,Woodcraft Close Covey,2024-01-27T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,39.88
930615,Woodcraft Close Covey,2024-01-27T02:20:00.000+00:00,feeder,3,L1 Current (Min),A,48.38
930615,Woodcraft Close Covey,2024-01-27T02:20:00.000+00:00,feeder,3,L1 Current (Max),A,142.5
930615,Woodcraft Close Covey,2024-01-27T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,62.5
930615,Woodcraft Close Covey,2024-01-27T02:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T02:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.62
930615,Woodcraft Close Covey,2024-01-27T02:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T02:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.12
930615,Woodcraft Close Covey,2024-01-27T02:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T02:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.06
930615,Woodcraft Close Covey,2024-01-27T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-27T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-27T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-27T02:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99771
930615,Woodcraft Close Covey,2024-01-27T02:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94766
930615,Woodcraft Close Covey,2024-01-27T02:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99658
