Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930615,Woodcraft Close Covey,2024-01-27T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
930615,Woodcraft Close Covey,2024-01-27T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
930615,Woodcraft Close Covey,2024-01-27T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
930615,Woodcraft Close Covey,2024-01-27T02:20:00.000+00:00,feeder,2,N Current (Min),A,13.38
930615,Woodcraft Close Covey,2024-01-27T02:20:00.000+00:00,feeder,2,N Current (Max),A,35.25
930615,Woodcraft Close Covey,2024-01-27T02:20:00.000+00:00,feeder,2,N Current (RMS),A,22.62
930615,Woodcraft Close Covey,2024-01-27T02:20:00.000+00:00,feeder,2,L3 Current (Min),A,36.12
930615,Woodcraft Close Covey,2024-01-27T02:20:00.000+00:00,feeder,2,L3 Current (Max),A,51.25
930615,Woodcraft Close Covey,2024-01-27T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,39.88
930615,Woodcraft Close Covey,2024-01-27T02:20:00.000+00:00,feeder,2,L2 Current (Min),A,12.0
930615,Woodcraft Close Covey,2024-01-27T02:20:00.000+00:00,feeder,2,L2 Current (Max),A,32.25
930615,Woodcraft Close Covey,2024-01-27T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,15.75
930615,Woodcraft Close Covey,2024-01-27T02:20:00.000+00:00,feeder,2,L1 Current (Min),A,26.38
930615,Woodcraft Close Covey,2024-01-27T02:20:00.000+00:00,feeder,2,L1 Current (Max),A,28.25
930615,Woodcraft Close Covey,2024-01-27T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,26.75
930615,Woodcraft Close Covey,2024-01-27T02:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T02:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.0
930615,Woodcraft Close Covey,2024-01-27T02:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T02:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.81
930615,Woodcraft Close Covey,2024-01-27T02:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T02:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.75
930615,Woodcraft Close Covey,2024-01-27T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-27T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-27T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-27T02:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99835
930615,Woodcraft Close Covey,2024-01-27T02:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99866
930615,Woodcraft Close Covey,2024-01-27T02:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99359
930615,Woodcraft Close Covey,2024-01-27T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,23.0
930615,Woodcraft Close Covey,2024-01-27T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,26.0
930615,Woodcraft Close Covey,2024-01-27T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
930615,Woodcraft Close Covey,2024-01-27T02:20:00.000+00:00,feeder,1,N Current (Min),A,47.5
930615,Woodcraft Close Covey,2024-01-27T02:20:00.000+00:00,feeder,1,N Current (Max),A,28.12
930615,Woodcraft Close Covey,2024-01-27T02:20:00.000+00:00,feeder,1,L3 Current (Min),A,86.12
930615,Woodcraft Close Covey,2024-01-27T02:20:00.000+00:00,feeder,1,L3 Current (Max),A,106.75
930615,Woodcraft Close Covey,2024-01-27T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,90.25
930615,Woodcraft Close Covey,2024-01-27T02:20:00.000+00:00,feeder,1,L2 Current (Min),A,92.0
930615,Woodcraft Close Covey,2024-01-27T02:20:00.000+00:00,feeder,1,L2 Current (Max),A,116.5
930615,Woodcraft Close Covey,2024-01-27T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,101.0
930615,Woodcraft Close Covey,2024-01-27T02:20:00.000+00:00,feeder,1,L1 Current (Min),A,61.62
930615,Woodcraft Close Covey,2024-01-27T02:20:00.000+00:00,feeder,1,L1 Current (Max),A,85.5
930615,Woodcraft Close Covey,2024-01-27T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,70.0
930615,Woodcraft Close Covey,2024-01-27T02:20:00.000+00:00,busbar,,L3 Voltage (Min),V,250.3
930615,Woodcraft Close Covey,2024-01-27T02:20:00.000+00:00,busbar,,L3 Voltage (Max),V,251.88
930615,Woodcraft Close Covey,2024-01-27T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.72
930615,Woodcraft Close Covey,2024-01-27T02:20:00.000+00:00,busbar,,L2 Voltage (Min),V,257.94
930615,Woodcraft Close Covey,2024-01-27T02:20:00.000+00:00,busbar,,L2 Voltage (Max),V,258.77
930615,Woodcraft Close Covey,2024-01-27T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,258.28
930615,Woodcraft Close Covey,2024-01-27T02:20:00.000+00:00,busbar,,L1 Voltage (Min),V,250.23
930615,Woodcraft Close Covey,2024-01-27T02:20:00.000+00:00,busbar,,L1 Voltage (Max),V,252.08
930615,Woodcraft Close Covey,2024-01-27T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.67
930615,Woodcraft Close Covey,2024-01-27T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930615,Woodcraft Close Covey,2024-01-27T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-27T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-27T02:20:00.000+00:00,busbar,,L3 Active Power,kW,64.0
930615,Woodcraft Close Covey,2024-01-27T02:20:00.000+00:00,busbar,,L2 Active Power,kW,48.0
930615,Woodcraft Close Covey,2024-01-27T02:20:00.000+00:00,busbar,,L1 Active Power,kW,45.0
930615,Woodcraft Close Covey,2024-01-27T02:20:00.000+00:00,busbar,,N Current (Min),A,51.0
930615,Woodcraft Close Covey,2024-01-27T02:20:00.000+00:00,busbar,,N Current (Max),A,116.25
930615,Woodcraft Close Covey,2024-01-27T02:20:00.000+00:00,busbar,,N Current (RMS),A,85.75
930615,Woodcraft Close Covey,2024-01-27T02:20:00.000+00:00,busbar,,L3 Current (Min),A,239.62
930615,Woodcraft Close Covey,2024-01-27T02:20:00.000+00:00,busbar,,L3 Current (Max),A,288.75
930615,Woodcraft Close Covey,2024-01-27T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,257.62
930615,Woodcraft Close Covey,2024-01-27T02:20:00.000+00:00,busbar,,L2 Current (Min),A,167.62
930615,Woodcraft Close Covey,2024-01-27T02:20:00.000+00:00,busbar,,L2 Current (Max),A,214.12
930615,Woodcraft Close Covey,2024-01-27T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,185.75
930615,Woodcraft Close Covey,2024-01-27T02:20:00.000+00:00,busbar,,L1 Current (Min),A,158.62
930615,Woodcraft Close Covey,2024-01-27T02:20:00.000+00:00,busbar,,L1 Current (Max),A,242.12
930615,Woodcraft Close Covey,2024-01-27T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,180.62
930615,Woodcraft Close Covey,2024-01-27T02:20:00.000+00:00,transformer,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-27T02:20:00.000+00:00,ambient,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-27T02:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T02:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-19.88
930615,Woodcraft Close Covey,2024-01-27T02:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T02:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,2.31
930615,Woodcraft Close Covey,2024-01-27T02:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T02:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-16.69
930615,Woodcraft Close Covey,2024-01-27T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-27T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-27T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-27T02:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93896
930615,Woodcraft Close Covey,2024-01-27T02:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98676
930615,Woodcraft Close Covey,2024-01-27T02:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92789
930615,Woodcraft Close Covey,2024-01-27T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
930615,Woodcraft Close Covey,2024-01-27T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
930615,Woodcraft Close Covey,2024-01-27T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
930615,Woodcraft Close Covey,2024-01-27T02:10:00.000+00:00,feeder,4,N Current (Min),A,12.38
930615,Woodcraft Close Covey,2024-01-27T02:10:00.000+00:00,feeder,4,N Current (Max),A,18.12
930615,Woodcraft Close Covey,2024-01-27T02:10:00.000+00:00,feeder,4,N Current (RMS),A,14.5
930615,Woodcraft Close Covey,2024-01-27T02:10:00.000+00:00,feeder,4,L3 Current (Min),A,18.5
930615,Woodcraft Close Covey,2024-01-27T02:10:00.000+00:00,feeder,4,L3 Current (Max),A,28.12
930615,Woodcraft Close Covey,2024-01-27T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,21.0
930615,Woodcraft Close Covey,2024-01-27T02:10:00.000+00:00,feeder,4,L2 Current (Min),A,28.62
930615,Woodcraft Close Covey,2024-01-27T02:10:00.000+00:00,feeder,4,L2 Current (Max),A,37.12
930615,Woodcraft Close Covey,2024-01-27T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,31.12
930615,Woodcraft Close Covey,2024-01-27T02:10:00.000+00:00,feeder,4,L1 Current (Min),A,23.0
930615,Woodcraft Close Covey,2024-01-27T02:10:00.000+00:00,feeder,4,L1 Current (Max),A,32.75
930615,Woodcraft Close Covey,2024-01-27T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,26.38
930615,Woodcraft Close Covey,2024-01-27T02:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T02:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.25
930615,Woodcraft Close Covey,2024-01-27T02:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T02:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,3.88
930615,Woodcraft Close Covey,2024-01-27T02:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T02:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,17.5
930615,Woodcraft Close Covey,2024-01-27T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-27T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-27T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.0
930615,Woodcraft Close Covey,2024-01-27T02:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99619
930615,Woodcraft Close Covey,2024-01-27T02:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98013
930615,Woodcraft Close Covey,2024-01-27T02:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9476
930615,Woodcraft Close Covey,2024-01-27T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,31.0
930615,Woodcraft Close Covey,2024-01-27T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
930615,Woodcraft Close Covey,2024-01-27T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
930615,Woodcraft Close Covey,2024-01-27T02:10:00.000+00:00,feeder,3,N Current (Min),A,34.75
930615,Woodcraft Close Covey,2024-01-27T02:10:00.000+00:00,feeder,3,N Current (Max),A,89.12
930615,Woodcraft Close Covey,2024-01-27T02:10:00.000+00:00,feeder,3,N Current (RMS),A,61.62
930615,Woodcraft Close Covey,2024-01-27T02:10:00.000+00:00,feeder,3,L3 Current (Min),A,111.38
930615,Woodcraft Close Covey,2024-01-27T02:10:00.000+00:00,feeder,3,L3 Current (Max),A,143.62
930615,Woodcraft Close Covey,2024-01-27T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,124.75
930615,Woodcraft Close Covey,2024-01-27T02:10:00.000+00:00,feeder,3,L2 Current (Min),A,36.88
930615,Woodcraft Close Covey,2024-01-27T02:10:00.000+00:00,feeder,3,L2 Current (Max),A,72.25
930615,Woodcraft Close Covey,2024-01-27T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,50.38
930615,Woodcraft Close Covey,2024-01-27T02:10:00.000+00:00,feeder,3,L1 Current (Min),A,46.12
930615,Woodcraft Close Covey,2024-01-27T02:10:00.000+00:00,feeder,3,L1 Current (Max),A,141.62
930615,Woodcraft Close Covey,2024-01-27T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,61.12
930615,Woodcraft Close Covey,2024-01-27T02:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T02:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.19
930615,Woodcraft Close Covey,2024-01-27T02:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T02:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.75
930615,Woodcraft Close Covey,2024-01-27T02:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T02:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.5
930615,Woodcraft Close Covey,2024-01-27T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-27T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-27T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-27T02:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99777
930615,Woodcraft Close Covey,2024-01-27T02:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94656
930615,Woodcraft Close Covey,2024-01-27T02:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99701
930615,Woodcraft Close Covey,2024-01-27T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
930615,Woodcraft Close Covey,2024-01-27T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
930615,Woodcraft Close Covey,2024-01-27T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
930615,Woodcraft Close Covey,2024-01-27T02:10:00.000+00:00,feeder,2,N Current (Min),A,12.75
930615,Woodcraft Close Covey,2024-01-27T02:10:00.000+00:00,feeder,2,N Current (Max),A,35.0
930615,Woodcraft Close Covey,2024-01-27T02:10:00.000+00:00,feeder,2,N Current (RMS),A,23.62
930615,Woodcraft Close Covey,2024-01-27T02:10:00.000+00:00,feeder,2,L3 Current (Min),A,36.62
930615,Woodcraft Close Covey,2024-01-27T02:10:00.000+00:00,feeder,2,L3 Current (Max),A,51.38
930615,Woodcraft Close Covey,2024-01-27T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,40.12
930615,Woodcraft Close Covey,2024-01-27T02:10:00.000+00:00,feeder,2,L2 Current (Min),A,11.12
930615,Woodcraft Close Covey,2024-01-27T02:10:00.000+00:00,feeder,2,L2 Current (Max),A,29.38
930615,Woodcraft Close Covey,2024-01-27T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,14.5
930615,Woodcraft Close Covey,2024-01-27T02:10:00.000+00:00,feeder,2,L1 Current (Min),A,26.12
930615,Woodcraft Close Covey,2024-01-27T02:10:00.000+00:00,feeder,2,L1 Current (Max),A,27.38
930615,Woodcraft Close Covey,2024-01-27T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,26.62
930615,Woodcraft Close Covey,2024-01-27T02:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T02:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.75
930615,Woodcraft Close Covey,2024-01-27T02:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T02:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.25
930615,Woodcraft Close Covey,2024-01-27T02:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T02:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.75
930615,Woodcraft Close Covey,2024-01-27T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-27T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-27T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-27T02:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99823
930615,Woodcraft Close Covey,2024-01-27T02:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99884
930615,Woodcraft Close Covey,2024-01-27T02:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99274
930615,Woodcraft Close Covey,2024-01-27T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,23.0
930615,Woodcraft Close Covey,2024-01-27T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,29.0
930615,Woodcraft Close Covey,2024-01-27T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
930615,Woodcraft Close Covey,2024-01-27T02:10:00.000+00:00,feeder,1,N Current (Min),A,54.0
930615,Woodcraft Close Covey,2024-01-27T02:10:00.000+00:00,feeder,1,N Current (Max),A,37.25
930615,Woodcraft Close Covey,2024-01-27T02:10:00.000+00:00,feeder,1,L3 Current (Min),A,73.0
930615,Woodcraft Close Covey,2024-01-27T02:10:00.000+00:00,feeder,1,L3 Current (Max),A,114.62
930615,Woodcraft Close Covey,2024-01-27T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,90.38
930615,Woodcraft Close Covey,2024-01-27T02:10:00.000+00:00,feeder,1,L2 Current (Min),A,101.25
930615,Woodcraft Close Covey,2024-01-27T02:10:00.000+00:00,feeder,1,L2 Current (Max),A,125.25
930615,Woodcraft Close Covey,2024-01-27T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,111.0
930615,Woodcraft Close Covey,2024-01-27T02:10:00.000+00:00,feeder,1,L1 Current (Min),A,61.12
930615,Woodcraft Close Covey,2024-01-27T02:10:00.000+00:00,feeder,1,L1 Current (Max),A,82.25
930615,Woodcraft Close Covey,2024-01-27T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,70.38
930615,Woodcraft Close Covey,2024-01-27T02:10:00.000+00:00,busbar,,L3 Voltage (Min),V,249.91
930615,Woodcraft Close Covey,2024-01-27T02:10:00.000+00:00,busbar,,L3 Voltage (Max),V,251.47
930615,Woodcraft Close Covey,2024-01-27T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.42
930615,Woodcraft Close Covey,2024-01-27T02:10:00.000+00:00,busbar,,L2 Voltage (Min),V,257.39
930615,Woodcraft Close Covey,2024-01-27T02:10:00.000+00:00,busbar,,L2 Voltage (Max),V,258.81
930615,Woodcraft Close Covey,2024-01-27T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,257.77
930615,Woodcraft Close Covey,2024-01-27T02:10:00.000+00:00,busbar,,L1 Voltage (Min),V,249.75
930615,Woodcraft Close Covey,2024-01-27T02:10:00.000+00:00,busbar,,L1 Voltage (Max),V,251.95
930615,Woodcraft Close Covey,2024-01-27T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.45
930615,Woodcraft Close Covey,2024-01-27T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930615,Woodcraft Close Covey,2024-01-27T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-27T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-27T02:10:00.000+00:00,busbar,,L3 Active Power,kW,69.0
930615,Woodcraft Close Covey,2024-01-27T02:10:00.000+00:00,busbar,,L2 Active Power,kW,53.0
930615,Woodcraft Close Covey,2024-01-27T02:10:00.000+00:00,busbar,,L1 Active Power,kW,45.0
930615,Woodcraft Close Covey,2024-01-27T02:10:00.000+00:00,busbar,,N Current (Min),A,51.25
930615,Woodcraft Close Covey,2024-01-27T02:10:00.000+00:00,busbar,,N Current (Max),A,133.38
930615,Woodcraft Close Covey,2024-01-27T02:10:00.000+00:00,busbar,,N Current (RMS),A,101.38
930615,Woodcraft Close Covey,2024-01-27T02:10:00.000+00:00,busbar,,L3 Current (Min),A,241.0
930615,Woodcraft Close Covey,2024-01-27T02:10:00.000+00:00,busbar,,L3 Current (Max),A,312.0
930615,Woodcraft Close Covey,2024-01-27T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,275.62
930615,Woodcraft Close Covey,2024-01-27T02:10:00.000+00:00,busbar,,L2 Current (Min),A,186.5
930615,Woodcraft Close Covey,2024-01-27T02:10:00.000+00:00,busbar,,L2 Current (Max),A,233.25
930615,Woodcraft Close Covey,2024-01-27T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,206.25
930615,Woodcraft Close Covey,2024-01-27T02:10:00.000+00:00,busbar,,L1 Current (Min),A,162.62
930615,Woodcraft Close Covey,2024-01-27T02:10:00.000+00:00,busbar,,L1 Current (Max),A,250.62
930615,Woodcraft Close Covey,2024-01-27T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,180.25
930615,Woodcraft Close Covey,2024-01-27T02:10:00.000+00:00,transformer,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-27T02:10:00.000+00:00,ambient,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-27T02:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T02:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-16.07
930615,Woodcraft Close Covey,2024-01-27T02:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T02:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,1.0
930615,Woodcraft Close Covey,2024-01-27T02:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T02:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-19.62
930615,Woodcraft Close Covey,2024-01-27T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-27T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-27T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-27T02:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92999
930615,Woodcraft Close Covey,2024-01-27T02:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97736
930615,Woodcraft Close Covey,2024-01-27T02:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94913
930615,Woodcraft Close Covey,2024-01-27T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
930615,Woodcraft Close Covey,2024-01-27T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
930615,Woodcraft Close Covey,2024-01-27T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
930615,Woodcraft Close Covey,2024-01-27T02:00:00.000+00:00,feeder,4,N Current (Min),A,11.62
930615,Woodcraft Close Covey,2024-01-27T02:00:00.000+00:00,feeder,4,N Current (Max),A,52.25
930615,Woodcraft Close Covey,2024-01-27T02:00:00.000+00:00,feeder,4,N Current (RMS),A,14.12
930615,Woodcraft Close Covey,2024-01-27T02:00:00.000+00:00,feeder,4,L3 Current (Min),A,18.25
930615,Woodcraft Close Covey,2024-01-27T02:00:00.000+00:00,feeder,4,L3 Current (Max),A,27.88
930615,Woodcraft Close Covey,2024-01-27T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,21.12
930615,Woodcraft Close Covey,2024-01-27T02:00:00.000+00:00,feeder,4,L2 Current (Min),A,23.25
930615,Woodcraft Close Covey,2024-01-27T02:00:00.000+00:00,feeder,4,L2 Current (Max),A,76.75
930615,Woodcraft Close Covey,2024-01-27T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,30.0
930615,Woodcraft Close Covey,2024-01-27T02:00:00.000+00:00,feeder,4,L1 Current (Min),A,24.62
930615,Woodcraft Close Covey,2024-01-27T02:00:00.000+00:00,feeder,4,L1 Current (Max),A,43.0
930615,Woodcraft Close Covey,2024-01-27T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,32.75
930615,Woodcraft Close Covey,2024-01-27T02:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T02:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.82
930615,Woodcraft Close Covey,2024-01-27T02:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T02:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.25
930615,Woodcraft Close Covey,2024-01-27T02:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T02:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,24.44
930615,Woodcraft Close Covey,2024-01-27T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-27T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-27T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.0
930615,Woodcraft Close Covey,2024-01-27T02:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99442
930615,Woodcraft Close Covey,2024-01-27T02:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98059
930615,Woodcraft Close Covey,2024-01-27T02:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95669
930615,Woodcraft Close Covey,2024-01-27T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,30.0
930615,Woodcraft Close Covey,2024-01-27T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
930615,Woodcraft Close Covey,2024-01-27T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
930615,Woodcraft Close Covey,2024-01-27T02:00:00.000+00:00,feeder,3,N Current (Min),A,21.12
930615,Woodcraft Close Covey,2024-01-27T02:00:00.000+00:00,feeder,3,N Current (Max),A,83.88
930615,Woodcraft Close Covey,2024-01-27T02:00:00.000+00:00,feeder,3,N Current (RMS),A,61.88
930615,Woodcraft Close Covey,2024-01-27T02:00:00.000+00:00,feeder,3,L3 Current (Min),A,100.25
930615,Woodcraft Close Covey,2024-01-27T02:00:00.000+00:00,feeder,3,L3 Current (Max),A,139.38
930615,Woodcraft Close Covey,2024-01-27T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,120.88
930615,Woodcraft Close Covey,2024-01-27T02:00:00.000+00:00,feeder,3,L2 Current (Min),A,37.25
930615,Woodcraft Close Covey,2024-01-27T02:00:00.000+00:00,feeder,3,L2 Current (Max),A,74.5
930615,Woodcraft Close Covey,2024-01-27T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,49.88
930615,Woodcraft Close Covey,2024-01-27T02:00:00.000+00:00,feeder,3,L1 Current (Min),A,45.0
930615,Woodcraft Close Covey,2024-01-27T02:00:00.000+00:00,feeder,3,L1 Current (Max),A,135.0
930615,Woodcraft Close Covey,2024-01-27T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,57.88
930615,Woodcraft Close Covey,2024-01-27T02:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T02:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.69
930615,Woodcraft Close Covey,2024-01-27T02:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T02:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.75
930615,Woodcraft Close Covey,2024-01-27T02:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T02:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.0
930615,Woodcraft Close Covey,2024-01-27T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-27T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-27T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-27T02:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99771
930615,Woodcraft Close Covey,2024-01-27T02:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94864
930615,Woodcraft Close Covey,2024-01-27T02:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99655
930615,Woodcraft Close Covey,2024-01-27T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
930615,Woodcraft Close Covey,2024-01-27T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
930615,Woodcraft Close Covey,2024-01-27T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
930615,Woodcraft Close Covey,2024-01-27T02:00:00.000+00:00,feeder,2,N Current (Min),A,16.62
930615,Woodcraft Close Covey,2024-01-27T02:00:00.000+00:00,feeder,2,N Current (Max),A,37.5
930615,Woodcraft Close Covey,2024-01-27T02:00:00.000+00:00,feeder,2,N Current (RMS),A,24.25
930615,Woodcraft Close Covey,2024-01-27T02:00:00.000+00:00,feeder,2,L3 Current (Min),A,36.62
930615,Woodcraft Close Covey,2024-01-27T02:00:00.000+00:00,feeder,2,L3 Current (Max),A,52.38
930615,Woodcraft Close Covey,2024-01-27T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,39.75
930615,Woodcraft Close Covey,2024-01-27T02:00:00.000+00:00,feeder,2,L2 Current (Min),A,11.38
930615,Woodcraft Close Covey,2024-01-27T02:00:00.000+00:00,feeder,2,L2 Current (Max),A,22.62
930615,Woodcraft Close Covey,2024-01-27T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,13.88
930615,Woodcraft Close Covey,2024-01-27T02:00:00.000+00:00,feeder,2,L1 Current (Min),A,25.75
930615,Woodcraft Close Covey,2024-01-27T02:00:00.000+00:00,feeder,2,L1 Current (Max),A,34.25
930615,Woodcraft Close Covey,2024-01-27T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,26.5
930615,Woodcraft Close Covey,2024-01-27T02:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T02:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.06
930615,Woodcraft Close Covey,2024-01-27T02:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T02:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.06
930615,Woodcraft Close Covey,2024-01-27T02:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T02:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.62
930615,Woodcraft Close Covey,2024-01-27T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-27T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-27T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-27T02:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99854
930615,Woodcraft Close Covey,2024-01-27T02:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99881
930615,Woodcraft Close Covey,2024-01-27T02:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99326
930615,Woodcraft Close Covey,2024-01-27T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,23.0
930615,Woodcraft Close Covey,2024-01-27T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,29.0
930615,Woodcraft Close Covey,2024-01-27T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
930615,Woodcraft Close Covey,2024-01-27T02:00:00.000+00:00,feeder,1,N Current (Min),A,47.0
930615,Woodcraft Close Covey,2024-01-27T02:00:00.000+00:00,feeder,1,N Current (Max),A,30.75
930615,Woodcraft Close Covey,2024-01-27T02:00:00.000+00:00,feeder,1,L3 Current (Min),A,75.5
930615,Woodcraft Close Covey,2024-01-27T02:00:00.000+00:00,feeder,1,L3 Current (Max),A,102.75
930615,Woodcraft Close Covey,2024-01-27T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,93.25
930615,Woodcraft Close Covey,2024-01-27T02:00:00.000+00:00,feeder,1,L2 Current (Min),A,100.25
930615,Woodcraft Close Covey,2024-01-27T02:00:00.000+00:00,feeder,1,L2 Current (Max),A,130.38
930615,Woodcraft Close Covey,2024-01-27T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,114.0
930615,Woodcraft Close Covey,2024-01-27T02:00:00.000+00:00,feeder,1,L1 Current (Min),A,72.62
930615,Woodcraft Close Covey,2024-01-27T02:00:00.000+00:00,feeder,1,L1 Current (Max),A,96.5
930615,Woodcraft Close Covey,2024-01-27T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,80.12
930615,Woodcraft Close Covey,2024-01-27T02:00:00.000+00:00,busbar,,L3 Voltage (Min),V,249.95
930615,Woodcraft Close Covey,2024-01-27T02:00:00.000+00:00,busbar,,L3 Voltage (Max),V,251.16
930615,Woodcraft Close Covey,2024-01-27T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.45
930615,Woodcraft Close Covey,2024-01-27T02:00:00.000+00:00,busbar,,L2 Voltage (Min),V,257.44
930615,Woodcraft Close Covey,2024-01-27T02:00:00.000+00:00,busbar,,L2 Voltage (Max),V,258.45
930615,Woodcraft Close Covey,2024-01-27T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,257.98
930615,Woodcraft Close Covey,2024-01-27T02:00:00.000+00:00,busbar,,L1 Voltage (Min),V,249.61
930615,Woodcraft Close Covey,2024-01-27T02:00:00.000+00:00,busbar,,L1 Voltage (Max),V,252.06
930615,Woodcraft Close Covey,2024-01-27T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.55
930615,Woodcraft Close Covey,2024-01-27T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930615,Woodcraft Close Covey,2024-01-27T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-27T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-27T02:00:00.000+00:00,busbar,,L3 Active Power,kW,68.0
930615,Woodcraft Close Covey,2024-01-27T02:00:00.000+00:00,busbar,,L2 Active Power,kW,53.0
930615,Woodcraft Close Covey,2024-01-27T02:00:00.000+00:00,busbar,,L1 Active Power,kW,48.0
930615,Woodcraft Close Covey,2024-01-27T02:00:00.000+00:00,busbar,,N Current (Min),A,50.88
930615,Woodcraft Close Covey,2024-01-27T02:00:00.000+00:00,busbar,,N Current (Max),A,140.75
930615,Woodcraft Close Covey,2024-01-27T02:00:00.000+00:00,busbar,,N Current (RMS),A,92.38
930615,Woodcraft Close Covey,2024-01-27T02:00:00.000+00:00,busbar,,L3 Current (Min),A,237.38
930615,Woodcraft Close Covey,2024-01-27T02:00:00.000+00:00,busbar,,L3 Current (Max),A,297.62
930615,Woodcraft Close Covey,2024-01-27T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,274.12
930615,Woodcraft Close Covey,2024-01-27T02:00:00.000+00:00,busbar,,L2 Current (Min),A,188.75
930615,Woodcraft Close Covey,2024-01-27T02:00:00.000+00:00,busbar,,L2 Current (Max),A,276.75
930615,Woodcraft Close Covey,2024-01-27T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,206.88
930615,Woodcraft Close Covey,2024-01-27T02:00:00.000+00:00,busbar,,L1 Current (Min),A,168.75
930615,Woodcraft Close Covey,2024-01-27T02:00:00.000+00:00,busbar,,L1 Current (Max),A,279.25
930615,Woodcraft Close Covey,2024-01-27T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,193.88
930615,Woodcraft Close Covey,2024-01-27T02:00:00.000+00:00,transformer,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-27T02:00:00.000+00:00,ambient,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-27T01:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T01:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-19.38
930615,Woodcraft Close Covey,2024-01-27T01:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T01:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,1.56
930615,Woodcraft Close Covey,2024-01-27T01:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T01:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.44
930615,Woodcraft Close Covey,2024-01-27T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-27T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-27T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-27T01:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9299
930615,Woodcraft Close Covey,2024-01-27T01:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98447
930615,Woodcraft Close Covey,2024-01-27T01:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94708
930615,Woodcraft Close Covey,2024-01-27T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
930615,Woodcraft Close Covey,2024-01-27T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
930615,Woodcraft Close Covey,2024-01-27T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
930615,Woodcraft Close Covey,2024-01-27T01:50:00.000+00:00,feeder,4,N Current (Min),A,11.62
930615,Woodcraft Close Covey,2024-01-27T01:50:00.000+00:00,feeder,4,N Current (Max),A,16.75
930615,Woodcraft Close Covey,2024-01-27T01:50:00.000+00:00,feeder,4,N Current (RMS),A,13.25
930615,Woodcraft Close Covey,2024-01-27T01:50:00.000+00:00,feeder,4,L3 Current (Min),A,19.38
930615,Woodcraft Close Covey,2024-01-27T01:50:00.000+00:00,feeder,4,L3 Current (Max),A,26.75
930615,Woodcraft Close Covey,2024-01-27T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,21.5
930615,Woodcraft Close Covey,2024-01-27T01:50:00.000+00:00,feeder,4,L2 Current (Min),A,25.62
930615,Woodcraft Close Covey,2024-01-27T01:50:00.000+00:00,feeder,4,L2 Current (Max),A,37.12
930615,Woodcraft Close Covey,2024-01-27T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,29.62
930615,Woodcraft Close Covey,2024-01-27T01:50:00.000+00:00,feeder,4,L1 Current (Min),A,25.12
930615,Woodcraft Close Covey,2024-01-27T01:50:00.000+00:00,feeder,4,L1 Current (Max),A,39.5
930615,Woodcraft Close Covey,2024-01-27T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,29.75
930615,Woodcraft Close Covey,2024-01-27T01:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T01:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.19
930615,Woodcraft Close Covey,2024-01-27T01:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T01:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,2.88
930615,Woodcraft Close Covey,2024-01-27T01:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T01:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.25
930615,Woodcraft Close Covey,2024-01-27T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-27T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-27T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.0
930615,Woodcraft Close Covey,2024-01-27T01:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99551
930615,Woodcraft Close Covey,2024-01-27T01:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9794
930615,Woodcraft Close Covey,2024-01-27T01:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.953
930615,Woodcraft Close Covey,2024-01-27T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,31.0
930615,Woodcraft Close Covey,2024-01-27T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
930615,Woodcraft Close Covey,2024-01-27T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
930615,Woodcraft Close Covey,2024-01-27T01:50:00.000+00:00,feeder,3,N Current (Min),A,33.38
930615,Woodcraft Close Covey,2024-01-27T01:50:00.000+00:00,feeder,3,N Current (Max),A,79.38
930615,Woodcraft Close Covey,2024-01-27T01:50:00.000+00:00,feeder,3,N Current (RMS),A,57.12
930615,Woodcraft Close Covey,2024-01-27T01:50:00.000+00:00,feeder,3,L3 Current (Min),A,113.88
930615,Woodcraft Close Covey,2024-01-27T01:50:00.000+00:00,feeder,3,L3 Current (Max),A,132.75
930615,Woodcraft Close Covey,2024-01-27T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,124.5
930615,Woodcraft Close Covey,2024-01-27T01:50:00.000+00:00,feeder,3,L2 Current (Min),A,42.75
930615,Woodcraft Close Covey,2024-01-27T01:50:00.000+00:00,feeder,3,L2 Current (Max),A,74.12
930615,Woodcraft Close Covey,2024-01-27T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,53.12
930615,Woodcraft Close Covey,2024-01-27T01:50:00.000+00:00,feeder,3,L1 Current (Min),A,46.0
930615,Woodcraft Close Covey,2024-01-27T01:50:00.000+00:00,feeder,3,L1 Current (Max),A,167.38
930615,Woodcraft Close Covey,2024-01-27T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,66.0
930615,Woodcraft Close Covey,2024-01-27T01:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T01:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.75
930615,Woodcraft Close Covey,2024-01-27T01:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T01:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.12
930615,Woodcraft Close Covey,2024-01-27T01:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T01:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.06
930615,Woodcraft Close Covey,2024-01-27T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-27T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-27T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-27T01:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99799
930615,Woodcraft Close Covey,2024-01-27T01:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95645
930615,Woodcraft Close Covey,2024-01-27T01:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99625
930615,Woodcraft Close Covey,2024-01-27T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
930615,Woodcraft Close Covey,2024-01-27T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
930615,Woodcraft Close Covey,2024-01-27T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
930615,Woodcraft Close Covey,2024-01-27T01:50:00.000+00:00,feeder,2,N Current (Min),A,12.38
930615,Woodcraft Close Covey,2024-01-27T01:50:00.000+00:00,feeder,2,N Current (Max),A,36.25
930615,Woodcraft Close Covey,2024-01-27T01:50:00.000+00:00,feeder,2,N Current (RMS),A,19.88
930615,Woodcraft Close Covey,2024-01-27T01:50:00.000+00:00,feeder,2,L3 Current (Min),A,36.75
930615,Woodcraft Close Covey,2024-01-27T01:50:00.000+00:00,feeder,2,L3 Current (Max),A,51.88
930615,Woodcraft Close Covey,2024-01-27T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,38.5
930615,Woodcraft Close Covey,2024-01-27T01:50:00.000+00:00,feeder,2,L2 Current (Min),A,9.25
930615,Woodcraft Close Covey,2024-01-27T01:50:00.000+00:00,feeder,2,L2 Current (Max),A,32.75
930615,Woodcraft Close Covey,2024-01-27T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,17.88
930615,Woodcraft Close Covey,2024-01-27T01:50:00.000+00:00,feeder,2,L1 Current (Min),A,26.0
930615,Woodcraft Close Covey,2024-01-27T01:50:00.000+00:00,feeder,2,L1 Current (Max),A,28.12
930615,Woodcraft Close Covey,2024-01-27T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,26.38
930615,Woodcraft Close Covey,2024-01-27T01:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T01:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.0
930615,Woodcraft Close Covey,2024-01-27T01:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T01:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.5
930615,Woodcraft Close Covey,2024-01-27T01:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T01:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.44
930615,Woodcraft Close Covey,2024-01-27T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-27T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-27T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-27T01:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99872
930615,Woodcraft Close Covey,2024-01-27T01:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99857
930615,Woodcraft Close Covey,2024-01-27T01:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99408
930615,Woodcraft Close Covey,2024-01-27T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,26.0
930615,Woodcraft Close Covey,2024-01-27T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,27.0
930615,Woodcraft Close Covey,2024-01-27T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
930615,Woodcraft Close Covey,2024-01-27T01:50:00.000+00:00,feeder,1,N Current (Min),A,38.12
930615,Woodcraft Close Covey,2024-01-27T01:50:00.000+00:00,feeder,1,N Current (Max),A,25.88
930615,Woodcraft Close Covey,2024-01-27T01:50:00.000+00:00,feeder,1,L3 Current (Min),A,86.0
930615,Woodcraft Close Covey,2024-01-27T01:50:00.000+00:00,feeder,1,L3 Current (Max),A,114.88
930615,Woodcraft Close Covey,2024-01-27T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,102.5
930615,Woodcraft Close Covey,2024-01-27T01:50:00.000+00:00,feeder,1,L2 Current (Min),A,84.62
930615,Woodcraft Close Covey,2024-01-27T01:50:00.000+00:00,feeder,1,L2 Current (Max),A,128.75
930615,Woodcraft Close Covey,2024-01-27T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,105.88
930615,Woodcraft Close Covey,2024-01-27T01:50:00.000+00:00,feeder,1,L1 Current (Min),A,75.0
930615,Woodcraft Close Covey,2024-01-27T01:50:00.000+00:00,feeder,1,L1 Current (Max),A,95.38
930615,Woodcraft Close Covey,2024-01-27T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,82.88
930615,Woodcraft Close Covey,2024-01-27T01:50:00.000+00:00,busbar,,L3 Voltage (Min),V,249.64
930615,Woodcraft Close Covey,2024-01-27T01:50:00.000+00:00,busbar,,L3 Voltage (Max),V,250.88
930615,Woodcraft Close Covey,2024-01-27T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.03
930615,Woodcraft Close Covey,2024-01-27T01:50:00.000+00:00,busbar,,L2 Voltage (Min),V,257.42
930615,Woodcraft Close Covey,2024-01-27T01:50:00.000+00:00,busbar,,L2 Voltage (Max),V,258.16
930615,Woodcraft Close Covey,2024-01-27T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,257.73
930615,Woodcraft Close Covey,2024-01-27T01:50:00.000+00:00,busbar,,L1 Voltage (Min),V,249.28
930615,Woodcraft Close Covey,2024-01-27T01:50:00.000+00:00,busbar,,L1 Voltage (Max),V,251.59
930615,Woodcraft Close Covey,2024-01-27T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.14
930615,Woodcraft Close Covey,2024-01-27T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930615,Woodcraft Close Covey,2024-01-27T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-27T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-27T01:50:00.000+00:00,busbar,,L3 Active Power,kW,71.0
930615,Woodcraft Close Covey,2024-01-27T01:50:00.000+00:00,busbar,,L2 Active Power,kW,53.0
930615,Woodcraft Close Covey,2024-01-27T01:50:00.000+00:00,busbar,,L1 Active Power,kW,50.0
930615,Woodcraft Close Covey,2024-01-27T01:50:00.000+00:00,busbar,,N Current (Min),A,52.88
930615,Woodcraft Close Covey,2024-01-27T01:50:00.000+00:00,busbar,,N Current (Max),A,127.0
930615,Woodcraft Close Covey,2024-01-27T01:50:00.000+00:00,busbar,,N Current (RMS),A,95.62
930615,Woodcraft Close Covey,2024-01-27T01:50:00.000+00:00,busbar,,L3 Current (Min),A,271.5
930615,Woodcraft Close Covey,2024-01-27T01:50:00.000+00:00,busbar,,L3 Current (Max),A,308.75
930615,Woodcraft Close Covey,2024-01-27T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,286.12
930615,Woodcraft Close Covey,2024-01-27T01:50:00.000+00:00,busbar,,L2 Current (Min),A,172.38
930615,Woodcraft Close Covey,2024-01-27T01:50:00.000+00:00,busbar,,L2 Current (Max),A,233.5
930615,Woodcraft Close Covey,2024-01-27T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,205.62
930615,Woodcraft Close Covey,2024-01-27T01:50:00.000+00:00,busbar,,L1 Current (Min),A,177.0
930615,Woodcraft Close Covey,2024-01-27T01:50:00.000+00:00,busbar,,L1 Current (Max),A,289.38
930615,Woodcraft Close Covey,2024-01-27T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,201.12
930615,Woodcraft Close Covey,2024-01-27T01:50:00.000+00:00,transformer,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-27T01:50:00.000+00:00,ambient,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-27T01:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T01:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-18.25
930615,Woodcraft Close Covey,2024-01-27T01:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T01:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,2.81
930615,Woodcraft Close Covey,2024-01-27T01:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T01:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.63
930615,Woodcraft Close Covey,2024-01-27T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-27T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-27T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-27T01:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93454
930615,Woodcraft Close Covey,2024-01-27T01:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9877
930615,Woodcraft Close Covey,2024-01-27T01:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95056
930615,Woodcraft Close Covey,2024-01-27T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
930615,Woodcraft Close Covey,2024-01-27T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
930615,Woodcraft Close Covey,2024-01-27T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
930615,Woodcraft Close Covey,2024-01-27T01:40:00.000+00:00,feeder,4,N Current (Min),A,12.12
930615,Woodcraft Close Covey,2024-01-27T01:40:00.000+00:00,feeder,4,N Current (Max),A,22.12
930615,Woodcraft Close Covey,2024-01-27T01:40:00.000+00:00,feeder,4,N Current (RMS),A,15.38
930615,Woodcraft Close Covey,2024-01-27T01:40:00.000+00:00,feeder,4,L3 Current (Min),A,22.0
930615,Woodcraft Close Covey,2024-01-27T01:40:00.000+00:00,feeder,4,L3 Current (Max),A,32.5
930615,Woodcraft Close Covey,2024-01-27T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,23.5
930615,Woodcraft Close Covey,2024-01-27T01:40:00.000+00:00,feeder,4,L2 Current (Min),A,27.75
930615,Woodcraft Close Covey,2024-01-27T01:40:00.000+00:00,feeder,4,L2 Current (Max),A,41.12
930615,Woodcraft Close Covey,2024-01-27T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,33.38
930615,Woodcraft Close Covey,2024-01-27T01:40:00.000+00:00,feeder,4,L1 Current (Min),A,25.5
930615,Woodcraft Close Covey,2024-01-27T01:40:00.000+00:00,feeder,4,L1 Current (Max),A,39.5
930615,Woodcraft Close Covey,2024-01-27T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,30.5
930615,Woodcraft Close Covey,2024-01-27T01:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T01:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.94
930615,Woodcraft Close Covey,2024-01-27T01:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T01:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.06
