Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930615,Woodcraft Close Covey,2024-01-27T01:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T01:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,4.94
930615,Woodcraft Close Covey,2024-01-27T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
930615,Woodcraft Close Covey,2024-01-27T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-27T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.0
930615,Woodcraft Close Covey,2024-01-27T01:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99396
930615,Woodcraft Close Covey,2024-01-27T01:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97534
930615,Woodcraft Close Covey,2024-01-27T01:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94852
930615,Woodcraft Close Covey,2024-01-27T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,30.0
930615,Woodcraft Close Covey,2024-01-27T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
930615,Woodcraft Close Covey,2024-01-27T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
930615,Woodcraft Close Covey,2024-01-27T01:40:00.000+00:00,feeder,3,N Current (Min),A,32.0
930615,Woodcraft Close Covey,2024-01-27T01:40:00.000+00:00,feeder,3,N Current (Max),A,89.75
930615,Woodcraft Close Covey,2024-01-27T01:40:00.000+00:00,feeder,3,N Current (RMS),A,61.38
930615,Woodcraft Close Covey,2024-01-27T01:40:00.000+00:00,feeder,3,L3 Current (Min),A,112.25
930615,Woodcraft Close Covey,2024-01-27T01:40:00.000+00:00,feeder,3,L3 Current (Max),A,132.38
930615,Woodcraft Close Covey,2024-01-27T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,121.38
930615,Woodcraft Close Covey,2024-01-27T01:40:00.000+00:00,feeder,3,L2 Current (Min),A,38.12
930615,Woodcraft Close Covey,2024-01-27T01:40:00.000+00:00,feeder,3,L2 Current (Max),A,59.75
930615,Woodcraft Close Covey,2024-01-27T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,45.12
930615,Woodcraft Close Covey,2024-01-27T01:40:00.000+00:00,feeder,3,L1 Current (Min),A,37.25
930615,Woodcraft Close Covey,2024-01-27T01:40:00.000+00:00,feeder,3,L1 Current (Max),A,157.5
930615,Woodcraft Close Covey,2024-01-27T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,60.25
930615,Woodcraft Close Covey,2024-01-27T01:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T01:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.62
930615,Woodcraft Close Covey,2024-01-27T01:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T01:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.31
930615,Woodcraft Close Covey,2024-01-27T01:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T01:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.19
930615,Woodcraft Close Covey,2024-01-27T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-27T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-27T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-27T01:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99759
930615,Woodcraft Close Covey,2024-01-27T01:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94693
930615,Woodcraft Close Covey,2024-01-27T01:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99817
930615,Woodcraft Close Covey,2024-01-27T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
930615,Woodcraft Close Covey,2024-01-27T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
930615,Woodcraft Close Covey,2024-01-27T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
930615,Woodcraft Close Covey,2024-01-27T01:40:00.000+00:00,feeder,2,N Current (Min),A,14.62
930615,Woodcraft Close Covey,2024-01-27T01:40:00.000+00:00,feeder,2,N Current (Max),A,40.75
930615,Woodcraft Close Covey,2024-01-27T01:40:00.000+00:00,feeder,2,N Current (RMS),A,22.88
930615,Woodcraft Close Covey,2024-01-27T01:40:00.000+00:00,feeder,2,L3 Current (Min),A,36.62
930615,Woodcraft Close Covey,2024-01-27T01:40:00.000+00:00,feeder,2,L3 Current (Max),A,55.12
930615,Woodcraft Close Covey,2024-01-27T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,40.0
930615,Woodcraft Close Covey,2024-01-27T01:40:00.000+00:00,feeder,2,L2 Current (Min),A,10.0
930615,Woodcraft Close Covey,2024-01-27T01:40:00.000+00:00,feeder,2,L2 Current (Max),A,26.12
930615,Woodcraft Close Covey,2024-01-27T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,16.75
930615,Woodcraft Close Covey,2024-01-27T01:40:00.000+00:00,feeder,2,L1 Current (Min),A,26.25
930615,Woodcraft Close Covey,2024-01-27T01:40:00.000+00:00,feeder,2,L1 Current (Max),A,40.62
930615,Woodcraft Close Covey,2024-01-27T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,32.0
930615,Woodcraft Close Covey,2024-01-27T01:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T01:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.62
930615,Woodcraft Close Covey,2024-01-27T01:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T01:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.94
930615,Woodcraft Close Covey,2024-01-27T01:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T01:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.12
930615,Woodcraft Close Covey,2024-01-27T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-27T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-27T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-27T01:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99869
930615,Woodcraft Close Covey,2024-01-27T01:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99866
930615,Woodcraft Close Covey,2024-01-27T01:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99451
930615,Woodcraft Close Covey,2024-01-27T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,27.0
930615,Woodcraft Close Covey,2024-01-27T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,28.0
930615,Woodcraft Close Covey,2024-01-27T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
930615,Woodcraft Close Covey,2024-01-27T01:40:00.000+00:00,feeder,1,N Current (Min),A,39.62
930615,Woodcraft Close Covey,2024-01-27T01:40:00.000+00:00,feeder,1,N Current (Max),A,25.25
930615,Woodcraft Close Covey,2024-01-27T01:40:00.000+00:00,feeder,1,L3 Current (Min),A,101.5
930615,Woodcraft Close Covey,2024-01-27T01:40:00.000+00:00,feeder,1,L3 Current (Max),A,121.62
930615,Woodcraft Close Covey,2024-01-27T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,108.75
930615,Woodcraft Close Covey,2024-01-27T01:40:00.000+00:00,feeder,1,L2 Current (Min),A,93.5
930615,Woodcraft Close Covey,2024-01-27T01:40:00.000+00:00,feeder,1,L2 Current (Max),A,130.38
930615,Woodcraft Close Covey,2024-01-27T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,108.38
930615,Woodcraft Close Covey,2024-01-27T01:40:00.000+00:00,feeder,1,L1 Current (Min),A,75.38
930615,Woodcraft Close Covey,2024-01-27T01:40:00.000+00:00,feeder,1,L1 Current (Max),A,94.38
930615,Woodcraft Close Covey,2024-01-27T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,86.5
930615,Woodcraft Close Covey,2024-01-27T01:40:00.000+00:00,busbar,,L3 Voltage (Min),V,248.95
930615,Woodcraft Close Covey,2024-01-27T01:40:00.000+00:00,busbar,,L3 Voltage (Max),V,250.64
930615,Woodcraft Close Covey,2024-01-27T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.44
930615,Woodcraft Close Covey,2024-01-27T01:40:00.000+00:00,busbar,,L2 Voltage (Min),V,256.52
930615,Woodcraft Close Covey,2024-01-27T01:40:00.000+00:00,busbar,,L2 Voltage (Max),V,257.78
930615,Woodcraft Close Covey,2024-01-27T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,257.08
930615,Woodcraft Close Covey,2024-01-27T01:40:00.000+00:00,busbar,,L1 Voltage (Min),V,248.89
930615,Woodcraft Close Covey,2024-01-27T01:40:00.000+00:00,busbar,,L1 Voltage (Max),V,251.36
930615,Woodcraft Close Covey,2024-01-27T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.56
930615,Woodcraft Close Covey,2024-01-27T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930615,Woodcraft Close Covey,2024-01-27T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-27T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-27T01:40:00.000+00:00,busbar,,L3 Active Power,kW,73.0
930615,Woodcraft Close Covey,2024-01-27T01:40:00.000+00:00,busbar,,L2 Active Power,kW,52.0
930615,Woodcraft Close Covey,2024-01-27T01:40:00.000+00:00,busbar,,L1 Active Power,kW,51.0
930615,Woodcraft Close Covey,2024-01-27T01:40:00.000+00:00,busbar,,N Current (Min),A,57.0
930615,Woodcraft Close Covey,2024-01-27T01:40:00.000+00:00,busbar,,N Current (Max),A,137.38
930615,Woodcraft Close Covey,2024-01-27T01:40:00.000+00:00,busbar,,N Current (RMS),A,100.75
930615,Woodcraft Close Covey,2024-01-27T01:40:00.000+00:00,busbar,,L3 Current (Min),A,275.12
930615,Woodcraft Close Covey,2024-01-27T01:40:00.000+00:00,busbar,,L3 Current (Max),A,312.88
930615,Woodcraft Close Covey,2024-01-27T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,292.75
930615,Woodcraft Close Covey,2024-01-27T01:40:00.000+00:00,busbar,,L2 Current (Min),A,178.38
930615,Woodcraft Close Covey,2024-01-27T01:40:00.000+00:00,busbar,,L2 Current (Max),A,235.75
930615,Woodcraft Close Covey,2024-01-27T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,202.88
930615,Woodcraft Close Covey,2024-01-27T01:40:00.000+00:00,busbar,,L1 Current (Min),A,181.75
930615,Woodcraft Close Covey,2024-01-27T01:40:00.000+00:00,busbar,,L1 Current (Max),A,284.62
930615,Woodcraft Close Covey,2024-01-27T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,205.38
930615,Woodcraft Close Covey,2024-01-27T01:40:00.000+00:00,transformer,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-27T01:40:00.000+00:00,ambient,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-27T01:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T01:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-19.06
930615,Woodcraft Close Covey,2024-01-27T01:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T01:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,1.38
930615,Woodcraft Close Covey,2024-01-27T01:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T01:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.69
930615,Woodcraft Close Covey,2024-01-27T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-27T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-27T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-27T01:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92978
930615,Woodcraft Close Covey,2024-01-27T01:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98965
930615,Woodcraft Close Covey,2024-01-27T01:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94345
930615,Woodcraft Close Covey,2024-01-27T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
930615,Woodcraft Close Covey,2024-01-27T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
930615,Woodcraft Close Covey,2024-01-27T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
930615,Woodcraft Close Covey,2024-01-27T01:30:00.000+00:00,feeder,4,N Current (Min),A,13.38
930615,Woodcraft Close Covey,2024-01-27T01:30:00.000+00:00,feeder,4,N Current (Max),A,19.75
930615,Woodcraft Close Covey,2024-01-27T01:30:00.000+00:00,feeder,4,N Current (RMS),A,15.62
930615,Woodcraft Close Covey,2024-01-27T01:30:00.000+00:00,feeder,4,L3 Current (Min),A,21.5
930615,Woodcraft Close Covey,2024-01-27T01:30:00.000+00:00,feeder,4,L3 Current (Max),A,28.12
930615,Woodcraft Close Covey,2024-01-27T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,22.75
930615,Woodcraft Close Covey,2024-01-27T01:30:00.000+00:00,feeder,4,L2 Current (Min),A,31.38
930615,Woodcraft Close Covey,2024-01-27T01:30:00.000+00:00,feeder,4,L2 Current (Max),A,40.5
930615,Woodcraft Close Covey,2024-01-27T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,34.88
930615,Woodcraft Close Covey,2024-01-27T01:30:00.000+00:00,feeder,4,L1 Current (Min),A,26.88
930615,Woodcraft Close Covey,2024-01-27T01:30:00.000+00:00,feeder,4,L1 Current (Max),A,40.12
930615,Woodcraft Close Covey,2024-01-27T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,30.25
930615,Woodcraft Close Covey,2024-01-27T01:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T01:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.81
930615,Woodcraft Close Covey,2024-01-27T01:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T01:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.12
930615,Woodcraft Close Covey,2024-01-27T01:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T01:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.62
930615,Woodcraft Close Covey,2024-01-27T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-27T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-27T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.0
930615,Woodcraft Close Covey,2024-01-27T01:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99576
930615,Woodcraft Close Covey,2024-01-27T01:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97403
930615,Woodcraft Close Covey,2024-01-27T01:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95514
930615,Woodcraft Close Covey,2024-01-27T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,32.0
930615,Woodcraft Close Covey,2024-01-27T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
930615,Woodcraft Close Covey,2024-01-27T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
930615,Woodcraft Close Covey,2024-01-27T01:30:00.000+00:00,feeder,3,N Current (Min),A,40.62
930615,Woodcraft Close Covey,2024-01-27T01:30:00.000+00:00,feeder,3,N Current (Max),A,93.88
930615,Woodcraft Close Covey,2024-01-27T01:30:00.000+00:00,feeder,3,N Current (RMS),A,66.5
930615,Woodcraft Close Covey,2024-01-27T01:30:00.000+00:00,feeder,3,L3 Current (Min),A,123.12
930615,Woodcraft Close Covey,2024-01-27T01:30:00.000+00:00,feeder,3,L3 Current (Max),A,141.0
930615,Woodcraft Close Covey,2024-01-27T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,128.38
930615,Woodcraft Close Covey,2024-01-27T01:30:00.000+00:00,feeder,3,L2 Current (Min),A,36.75
930615,Woodcraft Close Covey,2024-01-27T01:30:00.000+00:00,feeder,3,L2 Current (Max),A,64.25
930615,Woodcraft Close Covey,2024-01-27T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,43.25
930615,Woodcraft Close Covey,2024-01-27T01:30:00.000+00:00,feeder,3,L1 Current (Min),A,40.5
930615,Woodcraft Close Covey,2024-01-27T01:30:00.000+00:00,feeder,3,L1 Current (Max),A,139.88
930615,Woodcraft Close Covey,2024-01-27T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,61.5
930615,Woodcraft Close Covey,2024-01-27T01:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T01:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.06
930615,Woodcraft Close Covey,2024-01-27T01:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T01:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.81
930615,Woodcraft Close Covey,2024-01-27T01:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T01:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.56
930615,Woodcraft Close Covey,2024-01-27T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-27T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-27T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-27T01:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99777
930615,Woodcraft Close Covey,2024-01-27T01:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96335
930615,Woodcraft Close Covey,2024-01-27T01:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99756
930615,Woodcraft Close Covey,2024-01-27T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
930615,Woodcraft Close Covey,2024-01-27T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
930615,Woodcraft Close Covey,2024-01-27T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
930615,Woodcraft Close Covey,2024-01-27T01:30:00.000+00:00,feeder,2,N Current (Min),A,9.88
930615,Woodcraft Close Covey,2024-01-27T01:30:00.000+00:00,feeder,2,N Current (Max),A,36.62
930615,Woodcraft Close Covey,2024-01-27T01:30:00.000+00:00,feeder,2,N Current (RMS),A,20.75
930615,Woodcraft Close Covey,2024-01-27T01:30:00.000+00:00,feeder,2,L3 Current (Min),A,35.75
930615,Woodcraft Close Covey,2024-01-27T01:30:00.000+00:00,feeder,2,L3 Current (Max),A,51.25
930615,Woodcraft Close Covey,2024-01-27T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,40.38
930615,Woodcraft Close Covey,2024-01-27T01:30:00.000+00:00,feeder,2,L2 Current (Min),A,10.0
930615,Woodcraft Close Covey,2024-01-27T01:30:00.000+00:00,feeder,2,L2 Current (Max),A,30.0
930615,Woodcraft Close Covey,2024-01-27T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,18.12
930615,Woodcraft Close Covey,2024-01-27T01:30:00.000+00:00,feeder,2,L1 Current (Min),A,26.0
930615,Woodcraft Close Covey,2024-01-27T01:30:00.000+00:00,feeder,2,L1 Current (Max),A,35.5
930615,Woodcraft Close Covey,2024-01-27T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,26.5
930615,Woodcraft Close Covey,2024-01-27T01:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T01:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.5
930615,Woodcraft Close Covey,2024-01-27T01:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T01:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.5
930615,Woodcraft Close Covey,2024-01-27T01:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T01:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.12
930615,Woodcraft Close Covey,2024-01-27T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-27T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-27T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-27T01:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99875
930615,Woodcraft Close Covey,2024-01-27T01:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99884
930615,Woodcraft Close Covey,2024-01-27T01:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99411
930615,Woodcraft Close Covey,2024-01-27T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,27.0
930615,Woodcraft Close Covey,2024-01-27T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,29.0
930615,Woodcraft Close Covey,2024-01-27T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
930615,Woodcraft Close Covey,2024-01-27T01:30:00.000+00:00,feeder,1,N Current (Min),A,38.88
930615,Woodcraft Close Covey,2024-01-27T01:30:00.000+00:00,feeder,1,N Current (Max),A,25.62
930615,Woodcraft Close Covey,2024-01-27T01:30:00.000+00:00,feeder,1,L3 Current (Min),A,101.25
930615,Woodcraft Close Covey,2024-01-27T01:30:00.000+00:00,feeder,1,L3 Current (Max),A,128.25
930615,Woodcraft Close Covey,2024-01-27T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,106.75
930615,Woodcraft Close Covey,2024-01-27T01:30:00.000+00:00,feeder,1,L2 Current (Min),A,94.25
930615,Woodcraft Close Covey,2024-01-27T01:30:00.000+00:00,feeder,1,L2 Current (Max),A,129.62
930615,Woodcraft Close Covey,2024-01-27T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,111.62
930615,Woodcraft Close Covey,2024-01-27T01:30:00.000+00:00,feeder,1,L1 Current (Min),A,84.0
930615,Woodcraft Close Covey,2024-01-27T01:30:00.000+00:00,feeder,1,L1 Current (Max),A,91.12
930615,Woodcraft Close Covey,2024-01-27T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,86.62
930615,Woodcraft Close Covey,2024-01-27T01:30:00.000+00:00,busbar,,L3 Voltage (Min),V,248.39
930615,Woodcraft Close Covey,2024-01-27T01:30:00.000+00:00,busbar,,L3 Voltage (Max),V,249.69
930615,Woodcraft Close Covey,2024-01-27T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.89
930615,Woodcraft Close Covey,2024-01-27T01:30:00.000+00:00,busbar,,L2 Voltage (Min),V,255.98
930615,Woodcraft Close Covey,2024-01-27T01:30:00.000+00:00,busbar,,L2 Voltage (Max),V,257.03
930615,Woodcraft Close Covey,2024-01-27T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,256.53
930615,Woodcraft Close Covey,2024-01-27T01:30:00.000+00:00,busbar,,L1 Voltage (Min),V,248.23
930615,Woodcraft Close Covey,2024-01-27T01:30:00.000+00:00,busbar,,L1 Voltage (Max),V,250.83
930615,Woodcraft Close Covey,2024-01-27T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.09
930615,Woodcraft Close Covey,2024-01-27T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930615,Woodcraft Close Covey,2024-01-27T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-27T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-27T01:30:00.000+00:00,busbar,,L3 Active Power,kW,74.0
930615,Woodcraft Close Covey,2024-01-27T01:30:00.000+00:00,busbar,,L2 Active Power,kW,53.0
930615,Woodcraft Close Covey,2024-01-27T01:30:00.000+00:00,busbar,,L1 Active Power,kW,50.0
930615,Woodcraft Close Covey,2024-01-27T01:30:00.000+00:00,busbar,,N Current (Min),A,56.38
930615,Woodcraft Close Covey,2024-01-27T01:30:00.000+00:00,busbar,,N Current (Max),A,131.75
930615,Woodcraft Close Covey,2024-01-27T01:30:00.000+00:00,busbar,,N Current (RMS),A,103.88
930615,Woodcraft Close Covey,2024-01-27T01:30:00.000+00:00,busbar,,L3 Current (Min),A,283.5
930615,Woodcraft Close Covey,2024-01-27T01:30:00.000+00:00,busbar,,L3 Current (Max),A,329.0
930615,Woodcraft Close Covey,2024-01-27T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,297.12
930615,Woodcraft Close Covey,2024-01-27T01:30:00.000+00:00,busbar,,L2 Current (Min),A,182.5
930615,Woodcraft Close Covey,2024-01-27T01:30:00.000+00:00,busbar,,L2 Current (Max),A,238.88
930615,Woodcraft Close Covey,2024-01-27T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,207.25
930615,Woodcraft Close Covey,2024-01-27T01:30:00.000+00:00,busbar,,L1 Current (Min),A,180.75
930615,Woodcraft Close Covey,2024-01-27T01:30:00.000+00:00,busbar,,L1 Current (Max),A,268.38
930615,Woodcraft Close Covey,2024-01-27T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,201.12
930615,Woodcraft Close Covey,2024-01-27T01:30:00.000+00:00,transformer,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-27T01:30:00.000+00:00,ambient,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-27T01:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T01:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-19.56
930615,Woodcraft Close Covey,2024-01-27T01:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T01:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,0.56
930615,Woodcraft Close Covey,2024-01-27T01:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T01:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.19
930615,Woodcraft Close Covey,2024-01-27T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-27T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-27T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-27T01:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9335
930615,Woodcraft Close Covey,2024-01-27T01:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9888
930615,Woodcraft Close Covey,2024-01-27T01:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96533
930615,Woodcraft Close Covey,2024-01-27T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
930615,Woodcraft Close Covey,2024-01-27T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
930615,Woodcraft Close Covey,2024-01-27T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
930615,Woodcraft Close Covey,2024-01-27T01:20:00.000+00:00,feeder,4,N Current (Min),A,12.38
930615,Woodcraft Close Covey,2024-01-27T01:20:00.000+00:00,feeder,4,N Current (Max),A,20.5
930615,Woodcraft Close Covey,2024-01-27T01:20:00.000+00:00,feeder,4,N Current (RMS),A,15.25
930615,Woodcraft Close Covey,2024-01-27T01:20:00.000+00:00,feeder,4,L3 Current (Min),A,21.5
930615,Woodcraft Close Covey,2024-01-27T01:20:00.000+00:00,feeder,4,L3 Current (Max),A,28.62
930615,Woodcraft Close Covey,2024-01-27T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,22.88
930615,Woodcraft Close Covey,2024-01-27T01:20:00.000+00:00,feeder,4,L2 Current (Min),A,30.75
930615,Woodcraft Close Covey,2024-01-27T01:20:00.000+00:00,feeder,4,L2 Current (Max),A,39.5
930615,Woodcraft Close Covey,2024-01-27T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,34.0
930615,Woodcraft Close Covey,2024-01-27T01:20:00.000+00:00,feeder,4,L1 Current (Min),A,29.25
930615,Woodcraft Close Covey,2024-01-27T01:20:00.000+00:00,feeder,4,L1 Current (Max),A,46.88
930615,Woodcraft Close Covey,2024-01-27T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,38.75
930615,Woodcraft Close Covey,2024-01-27T01:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T01:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.5
930615,Woodcraft Close Covey,2024-01-27T01:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T01:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,2.5
930615,Woodcraft Close Covey,2024-01-27T01:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T01:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,16.69
930615,Woodcraft Close Covey,2024-01-27T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-27T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-27T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.0
930615,Woodcraft Close Covey,2024-01-27T01:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99832
930615,Woodcraft Close Covey,2024-01-27T01:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97671
930615,Woodcraft Close Covey,2024-01-27T01:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95032
930615,Woodcraft Close Covey,2024-01-27T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,36.0
930615,Woodcraft Close Covey,2024-01-27T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
930615,Woodcraft Close Covey,2024-01-27T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
930615,Woodcraft Close Covey,2024-01-27T01:20:00.000+00:00,feeder,3,N Current (Min),A,35.88
930615,Woodcraft Close Covey,2024-01-27T01:20:00.000+00:00,feeder,3,N Current (Max),A,107.0
930615,Woodcraft Close Covey,2024-01-27T01:20:00.000+00:00,feeder,3,N Current (RMS),A,86.12
930615,Woodcraft Close Covey,2024-01-27T01:20:00.000+00:00,feeder,3,L3 Current (Min),A,131.12
930615,Woodcraft Close Covey,2024-01-27T01:20:00.000+00:00,feeder,3,L3 Current (Max),A,160.38
930615,Woodcraft Close Covey,2024-01-27T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,146.5
930615,Woodcraft Close Covey,2024-01-27T01:20:00.000+00:00,feeder,3,L2 Current (Min),A,37.25
930615,Woodcraft Close Covey,2024-01-27T01:20:00.000+00:00,feeder,3,L2 Current (Max),A,64.88
930615,Woodcraft Close Covey,2024-01-27T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,45.12
930615,Woodcraft Close Covey,2024-01-27T01:20:00.000+00:00,feeder,3,L1 Current (Min),A,42.12
930615,Woodcraft Close Covey,2024-01-27T01:20:00.000+00:00,feeder,3,L1 Current (Max),A,151.75
930615,Woodcraft Close Covey,2024-01-27T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,57.75
930615,Woodcraft Close Covey,2024-01-27T01:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T01:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.62
930615,Woodcraft Close Covey,2024-01-27T01:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T01:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.87
930615,Woodcraft Close Covey,2024-01-27T01:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T01:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.62
930615,Woodcraft Close Covey,2024-01-27T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-27T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-27T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-27T01:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99866
930615,Woodcraft Close Covey,2024-01-27T01:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98291
930615,Woodcraft Close Covey,2024-01-27T01:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99738
930615,Woodcraft Close Covey,2024-01-27T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
930615,Woodcraft Close Covey,2024-01-27T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
930615,Woodcraft Close Covey,2024-01-27T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
930615,Woodcraft Close Covey,2024-01-27T01:20:00.000+00:00,feeder,2,N Current (Min),A,12.12
930615,Woodcraft Close Covey,2024-01-27T01:20:00.000+00:00,feeder,2,N Current (Max),A,31.0
930615,Woodcraft Close Covey,2024-01-27T01:20:00.000+00:00,feeder,2,N Current (RMS),A,19.62
930615,Woodcraft Close Covey,2024-01-27T01:20:00.000+00:00,feeder,2,L3 Current (Min),A,36.62
930615,Woodcraft Close Covey,2024-01-27T01:20:00.000+00:00,feeder,2,L3 Current (Max),A,57.62
930615,Woodcraft Close Covey,2024-01-27T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,44.25
930615,Woodcraft Close Covey,2024-01-27T01:20:00.000+00:00,feeder,2,L2 Current (Min),A,9.88
930615,Woodcraft Close Covey,2024-01-27T01:20:00.000+00:00,feeder,2,L2 Current (Max),A,47.88
930615,Woodcraft Close Covey,2024-01-27T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,31.62
930615,Woodcraft Close Covey,2024-01-27T01:20:00.000+00:00,feeder,2,L1 Current (Min),A,26.0
930615,Woodcraft Close Covey,2024-01-27T01:20:00.000+00:00,feeder,2,L1 Current (Max),A,34.38
930615,Woodcraft Close Covey,2024-01-27T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,26.38
930615,Woodcraft Close Covey,2024-01-27T01:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T01:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.06
930615,Woodcraft Close Covey,2024-01-27T01:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T01:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.31
930615,Woodcraft Close Covey,2024-01-27T01:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T01:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.25
930615,Woodcraft Close Covey,2024-01-27T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-27T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-27T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-27T01:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99829
930615,Woodcraft Close Covey,2024-01-27T01:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9986
930615,Woodcraft Close Covey,2024-01-27T01:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99396
930615,Woodcraft Close Covey,2024-01-27T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,25.0
930615,Woodcraft Close Covey,2024-01-27T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,28.0
930615,Woodcraft Close Covey,2024-01-27T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
930615,Woodcraft Close Covey,2024-01-27T01:20:00.000+00:00,feeder,1,N Current (Min),A,31.75
930615,Woodcraft Close Covey,2024-01-27T01:20:00.000+00:00,feeder,1,N Current (Max),A,21.0
930615,Woodcraft Close Covey,2024-01-27T01:20:00.000+00:00,feeder,1,L3 Current (Min),A,93.75
930615,Woodcraft Close Covey,2024-01-27T01:20:00.000+00:00,feeder,1,L3 Current (Max),A,112.0
930615,Woodcraft Close Covey,2024-01-27T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,101.62
930615,Woodcraft Close Covey,2024-01-27T01:20:00.000+00:00,feeder,1,L2 Current (Min),A,99.0
930615,Woodcraft Close Covey,2024-01-27T01:20:00.000+00:00,feeder,1,L2 Current (Max),A,122.62
930615,Woodcraft Close Covey,2024-01-27T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,108.12
930615,Woodcraft Close Covey,2024-01-27T01:20:00.000+00:00,feeder,1,L1 Current (Min),A,84.75
930615,Woodcraft Close Covey,2024-01-27T01:20:00.000+00:00,feeder,1,L1 Current (Max),A,95.62
930615,Woodcraft Close Covey,2024-01-27T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,89.62
930615,Woodcraft Close Covey,2024-01-27T01:20:00.000+00:00,busbar,,L3 Voltage (Min),V,248.39
930615,Woodcraft Close Covey,2024-01-27T01:20:00.000+00:00,busbar,,L3 Voltage (Max),V,249.91
930615,Woodcraft Close Covey,2024-01-27T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.69
930615,Woodcraft Close Covey,2024-01-27T01:20:00.000+00:00,busbar,,L2 Voltage (Min),V,255.81
930615,Woodcraft Close Covey,2024-01-27T01:20:00.000+00:00,busbar,,L2 Voltage (Max),V,257.23
930615,Woodcraft Close Covey,2024-01-27T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,256.17
930615,Woodcraft Close Covey,2024-01-27T01:20:00.000+00:00,busbar,,L1 Voltage (Min),V,247.95
930615,Woodcraft Close Covey,2024-01-27T01:20:00.000+00:00,busbar,,L1 Voltage (Max),V,250.33
930615,Woodcraft Close Covey,2024-01-27T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.95
930615,Woodcraft Close Covey,2024-01-27T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930615,Woodcraft Close Covey,2024-01-27T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-27T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-27T01:20:00.000+00:00,busbar,,L3 Active Power,kW,78.0
930615,Woodcraft Close Covey,2024-01-27T01:20:00.000+00:00,busbar,,L2 Active Power,kW,56.0
930615,Woodcraft Close Covey,2024-01-27T01:20:00.000+00:00,busbar,,L1 Active Power,kW,52.0
930615,Woodcraft Close Covey,2024-01-27T01:20:00.000+00:00,busbar,,N Current (Min),A,54.12
930615,Woodcraft Close Covey,2024-01-27T01:20:00.000+00:00,busbar,,N Current (Max),A,134.0
930615,Woodcraft Close Covey,2024-01-27T01:20:00.000+00:00,busbar,,N Current (RMS),A,112.12
930615,Woodcraft Close Covey,2024-01-27T01:20:00.000+00:00,busbar,,L3 Current (Min),A,296.5
930615,Woodcraft Close Covey,2024-01-27T01:20:00.000+00:00,busbar,,L3 Current (Max),A,337.75
930615,Woodcraft Close Covey,2024-01-27T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,314.38
930615,Woodcraft Close Covey,2024-01-27T01:20:00.000+00:00,busbar,,L2 Current (Min),A,195.75
930615,Woodcraft Close Covey,2024-01-27T01:20:00.000+00:00,busbar,,L2 Current (Max),A,242.88
930615,Woodcraft Close Covey,2024-01-27T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,218.5
930615,Woodcraft Close Covey,2024-01-27T01:20:00.000+00:00,busbar,,L1 Current (Min),A,190.88
930615,Woodcraft Close Covey,2024-01-27T01:20:00.000+00:00,busbar,,L1 Current (Max),A,295.25
930615,Woodcraft Close Covey,2024-01-27T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,208.88
930615,Woodcraft Close Covey,2024-01-27T01:20:00.000+00:00,transformer,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-27T01:20:00.000+00:00,ambient,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-27T01:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T01:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-15.87
930615,Woodcraft Close Covey,2024-01-27T01:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T01:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.06
930615,Woodcraft Close Covey,2024-01-27T01:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T01:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.13
930615,Woodcraft Close Covey,2024-01-27T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-27T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-27T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-27T01:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92636
930615,Woodcraft Close Covey,2024-01-27T01:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98581
930615,Woodcraft Close Covey,2024-01-27T01:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95355
930615,Woodcraft Close Covey,2024-01-27T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
930615,Woodcraft Close Covey,2024-01-27T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
930615,Woodcraft Close Covey,2024-01-27T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
930615,Woodcraft Close Covey,2024-01-27T01:10:00.000+00:00,feeder,4,N Current (Min),A,12.5
930615,Woodcraft Close Covey,2024-01-27T01:10:00.000+00:00,feeder,4,N Current (Max),A,17.12
930615,Woodcraft Close Covey,2024-01-27T01:10:00.000+00:00,feeder,4,N Current (RMS),A,14.5
930615,Woodcraft Close Covey,2024-01-27T01:10:00.000+00:00,feeder,4,L3 Current (Min),A,19.62
930615,Woodcraft Close Covey,2024-01-27T01:10:00.000+00:00,feeder,4,L3 Current (Max),A,26.75
930615,Woodcraft Close Covey,2024-01-27T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,21.38
930615,Woodcraft Close Covey,2024-01-27T01:10:00.000+00:00,feeder,4,L2 Current (Min),A,30.0
930615,Woodcraft Close Covey,2024-01-27T01:10:00.000+00:00,feeder,4,L2 Current (Max),A,38.25
930615,Woodcraft Close Covey,2024-01-27T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,31.75
930615,Woodcraft Close Covey,2024-01-27T01:10:00.000+00:00,feeder,4,L1 Current (Min),A,28.12
930615,Woodcraft Close Covey,2024-01-27T01:10:00.000+00:00,feeder,4,L1 Current (Max),A,40.75
930615,Woodcraft Close Covey,2024-01-27T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,33.75
930615,Woodcraft Close Covey,2024-01-27T01:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T01:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.44
930615,Woodcraft Close Covey,2024-01-27T01:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T01:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.56
930615,Woodcraft Close Covey,2024-01-27T01:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T01:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,21.31
930615,Woodcraft Close Covey,2024-01-27T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-27T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-27T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.0
930615,Woodcraft Close Covey,2024-01-27T01:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99805
930615,Woodcraft Close Covey,2024-01-27T01:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97485
930615,Woodcraft Close Covey,2024-01-27T01:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94141
930615,Woodcraft Close Covey,2024-01-27T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,34.0
930615,Woodcraft Close Covey,2024-01-27T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
930615,Woodcraft Close Covey,2024-01-27T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
930615,Woodcraft Close Covey,2024-01-27T01:10:00.000+00:00,feeder,3,N Current (Min),A,43.0
930615,Woodcraft Close Covey,2024-01-27T01:10:00.000+00:00,feeder,3,N Current (Max),A,101.0
930615,Woodcraft Close Covey,2024-01-27T01:10:00.000+00:00,feeder,3,N Current (RMS),A,75.12
930615,Woodcraft Close Covey,2024-01-27T01:10:00.000+00:00,feeder,3,L3 Current (Min),A,115.0
930615,Woodcraft Close Covey,2024-01-27T01:10:00.000+00:00,feeder,3,L3 Current (Max),A,159.12
930615,Woodcraft Close Covey,2024-01-27T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,138.5
930615,Woodcraft Close Covey,2024-01-27T01:10:00.000+00:00,feeder,3,L2 Current (Min),A,36.38
930615,Woodcraft Close Covey,2024-01-27T01:10:00.000+00:00,feeder,3,L2 Current (Max),A,71.12
930615,Woodcraft Close Covey,2024-01-27T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,45.88
930615,Woodcraft Close Covey,2024-01-27T01:10:00.000+00:00,feeder,3,L1 Current (Min),A,46.75
930615,Woodcraft Close Covey,2024-01-27T01:10:00.000+00:00,feeder,3,L1 Current (Max),A,153.75
930615,Woodcraft Close Covey,2024-01-27T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,60.5
930615,Woodcraft Close Covey,2024-01-27T01:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T01:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.19
930615,Woodcraft Close Covey,2024-01-27T01:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T01:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.06
930615,Woodcraft Close Covey,2024-01-27T01:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T01:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.75
930615,Woodcraft Close Covey,2024-01-27T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-27T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-27T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-27T01:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99823
930615,Woodcraft Close Covey,2024-01-27T01:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96725
930615,Woodcraft Close Covey,2024-01-27T01:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99811
930615,Woodcraft Close Covey,2024-01-27T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
930615,Woodcraft Close Covey,2024-01-27T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
930615,Woodcraft Close Covey,2024-01-27T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
930615,Woodcraft Close Covey,2024-01-27T01:10:00.000+00:00,feeder,2,N Current (Min),A,11.5
930615,Woodcraft Close Covey,2024-01-27T01:10:00.000+00:00,feeder,2,N Current (Max),A,37.25
930615,Woodcraft Close Covey,2024-01-27T01:10:00.000+00:00,feeder,2,N Current (RMS),A,20.88
930615,Woodcraft Close Covey,2024-01-27T01:10:00.000+00:00,feeder,2,L3 Current (Min),A,36.75
930615,Woodcraft Close Covey,2024-01-27T01:10:00.000+00:00,feeder,2,L3 Current (Max),A,59.0
930615,Woodcraft Close Covey,2024-01-27T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,42.12
930615,Woodcraft Close Covey,2024-01-27T01:10:00.000+00:00,feeder,2,L2 Current (Min),A,10.25
930615,Woodcraft Close Covey,2024-01-27T01:10:00.000+00:00,feeder,2,L2 Current (Max),A,37.38
930615,Woodcraft Close Covey,2024-01-27T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,20.5
930615,Woodcraft Close Covey,2024-01-27T01:10:00.000+00:00,feeder,2,L1 Current (Min),A,26.12
930615,Woodcraft Close Covey,2024-01-27T01:10:00.000+00:00,feeder,2,L1 Current (Max),A,42.88
930615,Woodcraft Close Covey,2024-01-27T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,29.5
930615,Woodcraft Close Covey,2024-01-27T01:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T01:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.19
930615,Woodcraft Close Covey,2024-01-27T01:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T01:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.31
930615,Woodcraft Close Covey,2024-01-27T01:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T01:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.31
930615,Woodcraft Close Covey,2024-01-27T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-27T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-27T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-27T01:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9982
930615,Woodcraft Close Covey,2024-01-27T01:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99835
930615,Woodcraft Close Covey,2024-01-27T01:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99411
930615,Woodcraft Close Covey,2024-01-27T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,23.0
930615,Woodcraft Close Covey,2024-01-27T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,27.0
930615,Woodcraft Close Covey,2024-01-27T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,23.0
930615,Woodcraft Close Covey,2024-01-27T01:10:00.000+00:00,feeder,1,N Current (Min),A,30.75
930615,Woodcraft Close Covey,2024-01-27T01:10:00.000+00:00,feeder,1,N Current (Max),A,19.0
930615,Woodcraft Close Covey,2024-01-27T01:10:00.000+00:00,feeder,1,L3 Current (Min),A,77.75
930615,Woodcraft Close Covey,2024-01-27T01:10:00.000+00:00,feeder,1,L3 Current (Max),A,106.12
930615,Woodcraft Close Covey,2024-01-27T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,93.75
930615,Woodcraft Close Covey,2024-01-27T01:10:00.000+00:00,feeder,1,L2 Current (Min),A,96.12
930615,Woodcraft Close Covey,2024-01-27T01:10:00.000+00:00,feeder,1,L2 Current (Max),A,120.25
930615,Woodcraft Close Covey,2024-01-27T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,105.38
930615,Woodcraft Close Covey,2024-01-27T01:10:00.000+00:00,feeder,1,L1 Current (Min),A,84.62
930615,Woodcraft Close Covey,2024-01-27T01:10:00.000+00:00,feeder,1,L1 Current (Max),A,101.12
930615,Woodcraft Close Covey,2024-01-27T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,90.75
930615,Woodcraft Close Covey,2024-01-27T01:10:00.000+00:00,busbar,,L3 Voltage (Min),V,248.0
930615,Woodcraft Close Covey,2024-01-27T01:10:00.000+00:00,busbar,,L3 Voltage (Max),V,249.77
930615,Woodcraft Close Covey,2024-01-27T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.48
930615,Woodcraft Close Covey,2024-01-27T01:10:00.000+00:00,busbar,,L2 Voltage (Min),V,255.36
930615,Woodcraft Close Covey,2024-01-27T01:10:00.000+00:00,busbar,,L2 Voltage (Max),V,256.58
930615,Woodcraft Close Covey,2024-01-27T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,256.0
930615,Woodcraft Close Covey,2024-01-27T01:10:00.000+00:00,busbar,,L1 Voltage (Min),V,247.52
930615,Woodcraft Close Covey,2024-01-27T01:10:00.000+00:00,busbar,,L1 Voltage (Max),V,250.0
930615,Woodcraft Close Covey,2024-01-27T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.48
930615,Woodcraft Close Covey,2024-01-27T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930615,Woodcraft Close Covey,2024-01-27T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-27T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-27T01:10:00.000+00:00,busbar,,L3 Active Power,kW,73.0
930615,Woodcraft Close Covey,2024-01-27T01:10:00.000+00:00,busbar,,L2 Active Power,kW,52.0
930615,Woodcraft Close Covey,2024-01-27T01:10:00.000+00:00,busbar,,L1 Active Power,kW,52.0
930615,Woodcraft Close Covey,2024-01-27T01:10:00.000+00:00,busbar,,N Current (Min),A,58.62
930615,Woodcraft Close Covey,2024-01-27T01:10:00.000+00:00,busbar,,N Current (Max),A,145.0
930615,Woodcraft Close Covey,2024-01-27T01:10:00.000+00:00,busbar,,N Current (RMS),A,97.62
930615,Woodcraft Close Covey,2024-01-27T01:10:00.000+00:00,busbar,,L3 Current (Min),A,265.0
930615,Woodcraft Close Covey,2024-01-27T01:10:00.000+00:00,busbar,,L3 Current (Max),A,322.12
930615,Woodcraft Close Covey,2024-01-27T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,294.75
930615,Woodcraft Close Covey,2024-01-27T01:10:00.000+00:00,busbar,,L2 Current (Min),A,176.62
930615,Woodcraft Close Covey,2024-01-27T01:10:00.000+00:00,busbar,,L2 Current (Max),A,233.0
930615,Woodcraft Close Covey,2024-01-27T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,203.0
930615,Woodcraft Close Covey,2024-01-27T01:10:00.000+00:00,busbar,,L1 Current (Min),A,191.88
