Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930615,Woodcraft Close Covey,2024-01-27T01:10:00.000+00:00,busbar,,L1 Current (Max),A,299.75
930615,Woodcraft Close Covey,2024-01-27T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,210.12
930615,Woodcraft Close Covey,2024-01-27T01:10:00.000+00:00,transformer,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-27T01:10:00.000+00:00,ambient,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-27T01:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T01:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-21.0
930615,Woodcraft Close Covey,2024-01-27T01:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T01:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,0.62
930615,Woodcraft Close Covey,2024-01-27T01:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T01:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.94
930615,Woodcraft Close Covey,2024-01-27T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-27T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-27T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-27T01:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.91833
930615,Woodcraft Close Covey,2024-01-27T01:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97534
930615,Woodcraft Close Covey,2024-01-27T01:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93744
930615,Woodcraft Close Covey,2024-01-27T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
930615,Woodcraft Close Covey,2024-01-27T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
930615,Woodcraft Close Covey,2024-01-27T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
930615,Woodcraft Close Covey,2024-01-27T01:00:00.000+00:00,feeder,4,N Current (Min),A,12.88
930615,Woodcraft Close Covey,2024-01-27T01:00:00.000+00:00,feeder,4,N Current (Max),A,19.62
930615,Woodcraft Close Covey,2024-01-27T01:00:00.000+00:00,feeder,4,N Current (RMS),A,14.88
930615,Woodcraft Close Covey,2024-01-27T01:00:00.000+00:00,feeder,4,L3 Current (Min),A,20.38
930615,Woodcraft Close Covey,2024-01-27T01:00:00.000+00:00,feeder,4,L3 Current (Max),A,28.5
930615,Woodcraft Close Covey,2024-01-27T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,21.62
930615,Woodcraft Close Covey,2024-01-27T01:00:00.000+00:00,feeder,4,L2 Current (Min),A,24.75
930615,Woodcraft Close Covey,2024-01-27T01:00:00.000+00:00,feeder,4,L2 Current (Max),A,36.62
930615,Woodcraft Close Covey,2024-01-27T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,29.88
930615,Woodcraft Close Covey,2024-01-27T01:00:00.000+00:00,feeder,4,L1 Current (Min),A,27.5
930615,Woodcraft Close Covey,2024-01-27T01:00:00.000+00:00,feeder,4,L1 Current (Max),A,40.25
930615,Woodcraft Close Covey,2024-01-27T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,30.88
930615,Woodcraft Close Covey,2024-01-27T01:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T01:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.88
930615,Woodcraft Close Covey,2024-01-27T01:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T01:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,3.56
930615,Woodcraft Close Covey,2024-01-27T01:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T01:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,18.88
930615,Woodcraft Close Covey,2024-01-27T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-27T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-27T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.0
930615,Woodcraft Close Covey,2024-01-27T01:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99649
930615,Woodcraft Close Covey,2024-01-27T01:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98151
930615,Woodcraft Close Covey,2024-01-27T01:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94668
930615,Woodcraft Close Covey,2024-01-27T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,31.0
930615,Woodcraft Close Covey,2024-01-27T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
930615,Woodcraft Close Covey,2024-01-27T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
930615,Woodcraft Close Covey,2024-01-27T01:00:00.000+00:00,feeder,3,N Current (Min),A,21.0
930615,Woodcraft Close Covey,2024-01-27T01:00:00.000+00:00,feeder,3,N Current (Max),A,81.25
930615,Woodcraft Close Covey,2024-01-27T01:00:00.000+00:00,feeder,3,N Current (RMS),A,65.12
930615,Woodcraft Close Covey,2024-01-27T01:00:00.000+00:00,feeder,3,L3 Current (Min),A,115.25
930615,Woodcraft Close Covey,2024-01-27T01:00:00.000+00:00,feeder,3,L3 Current (Max),A,140.5
930615,Woodcraft Close Covey,2024-01-27T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,127.0
930615,Woodcraft Close Covey,2024-01-27T01:00:00.000+00:00,feeder,3,L2 Current (Min),A,45.0
930615,Woodcraft Close Covey,2024-01-27T01:00:00.000+00:00,feeder,3,L2 Current (Max),A,82.38
930615,Woodcraft Close Covey,2024-01-27T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,57.38
930615,Woodcraft Close Covey,2024-01-27T01:00:00.000+00:00,feeder,3,L1 Current (Min),A,48.5
930615,Woodcraft Close Covey,2024-01-27T01:00:00.000+00:00,feeder,3,L1 Current (Max),A,159.75
930615,Woodcraft Close Covey,2024-01-27T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,59.62
930615,Woodcraft Close Covey,2024-01-27T01:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T01:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.94
930615,Woodcraft Close Covey,2024-01-27T01:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T01:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.31
930615,Woodcraft Close Covey,2024-01-27T01:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T01:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.06
930615,Woodcraft Close Covey,2024-01-27T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-27T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-27T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-27T01:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99725
930615,Woodcraft Close Covey,2024-01-27T01:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97885
930615,Woodcraft Close Covey,2024-01-27T01:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9967
930615,Woodcraft Close Covey,2024-01-27T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
930615,Woodcraft Close Covey,2024-01-27T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
930615,Woodcraft Close Covey,2024-01-27T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
930615,Woodcraft Close Covey,2024-01-27T01:00:00.000+00:00,feeder,2,N Current (Min),A,10.38
930615,Woodcraft Close Covey,2024-01-27T01:00:00.000+00:00,feeder,2,N Current (Max),A,35.75
930615,Woodcraft Close Covey,2024-01-27T01:00:00.000+00:00,feeder,2,N Current (RMS),A,23.12
930615,Woodcraft Close Covey,2024-01-27T01:00:00.000+00:00,feeder,2,L3 Current (Min),A,37.12
930615,Woodcraft Close Covey,2024-01-27T01:00:00.000+00:00,feeder,2,L3 Current (Max),A,51.88
930615,Woodcraft Close Covey,2024-01-27T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,41.88
930615,Woodcraft Close Covey,2024-01-27T01:00:00.000+00:00,feeder,2,L2 Current (Min),A,11.38
930615,Woodcraft Close Covey,2024-01-27T01:00:00.000+00:00,feeder,2,L2 Current (Max),A,44.88
930615,Woodcraft Close Covey,2024-01-27T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,23.75
930615,Woodcraft Close Covey,2024-01-27T01:00:00.000+00:00,feeder,2,L1 Current (Min),A,14.38
930615,Woodcraft Close Covey,2024-01-27T01:00:00.000+00:00,feeder,2,L1 Current (Max),A,43.0
930615,Woodcraft Close Covey,2024-01-27T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,24.25
930615,Woodcraft Close Covey,2024-01-27T01:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T01:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.62
930615,Woodcraft Close Covey,2024-01-27T01:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T01:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.25
930615,Woodcraft Close Covey,2024-01-27T01:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T01:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.19
930615,Woodcraft Close Covey,2024-01-27T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-27T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-27T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-27T01:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99789
930615,Woodcraft Close Covey,2024-01-27T01:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99832
930615,Woodcraft Close Covey,2024-01-27T01:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99316
930615,Woodcraft Close Covey,2024-01-27T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,23.0
930615,Woodcraft Close Covey,2024-01-27T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,26.0
930615,Woodcraft Close Covey,2024-01-27T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
930615,Woodcraft Close Covey,2024-01-27T01:00:00.000+00:00,feeder,1,N Current (Min),A,29.25
930615,Woodcraft Close Covey,2024-01-27T01:00:00.000+00:00,feeder,1,N Current (Max),A,20.62
930615,Woodcraft Close Covey,2024-01-27T01:00:00.000+00:00,feeder,1,L3 Current (Min),A,86.12
930615,Woodcraft Close Covey,2024-01-27T01:00:00.000+00:00,feeder,1,L3 Current (Max),A,105.12
930615,Woodcraft Close Covey,2024-01-27T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,94.62
930615,Woodcraft Close Covey,2024-01-27T01:00:00.000+00:00,feeder,1,L2 Current (Min),A,81.0
930615,Woodcraft Close Covey,2024-01-27T01:00:00.000+00:00,feeder,1,L2 Current (Max),A,115.38
930615,Woodcraft Close Covey,2024-01-27T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,101.25
930615,Woodcraft Close Covey,2024-01-27T01:00:00.000+00:00,feeder,1,L1 Current (Min),A,83.75
930615,Woodcraft Close Covey,2024-01-27T01:00:00.000+00:00,feeder,1,L1 Current (Max),A,96.0
930615,Woodcraft Close Covey,2024-01-27T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,86.75
930615,Woodcraft Close Covey,2024-01-27T01:00:00.000+00:00,busbar,,L3 Voltage (Min),V,247.77
930615,Woodcraft Close Covey,2024-01-27T01:00:00.000+00:00,busbar,,L3 Voltage (Max),V,248.98
930615,Woodcraft Close Covey,2024-01-27T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.38
930615,Woodcraft Close Covey,2024-01-27T01:00:00.000+00:00,busbar,,L2 Voltage (Min),V,255.11
930615,Woodcraft Close Covey,2024-01-27T01:00:00.000+00:00,busbar,,L2 Voltage (Max),V,256.2
930615,Woodcraft Close Covey,2024-01-27T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,255.69
930615,Woodcraft Close Covey,2024-01-27T01:00:00.000+00:00,busbar,,L1 Voltage (Min),V,247.44
930615,Woodcraft Close Covey,2024-01-27T01:00:00.000+00:00,busbar,,L1 Voltage (Max),V,249.89
930615,Woodcraft Close Covey,2024-01-27T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.25
930615,Woodcraft Close Covey,2024-01-27T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930615,Woodcraft Close Covey,2024-01-27T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-27T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-27T01:00:00.000+00:00,busbar,,L3 Active Power,kW,70.0
930615,Woodcraft Close Covey,2024-01-27T01:00:00.000+00:00,busbar,,L2 Active Power,kW,54.0
930615,Woodcraft Close Covey,2024-01-27T01:00:00.000+00:00,busbar,,L1 Active Power,kW,49.0
930615,Woodcraft Close Covey,2024-01-27T01:00:00.000+00:00,busbar,,N Current (Min),A,50.0
930615,Woodcraft Close Covey,2024-01-27T01:00:00.000+00:00,busbar,,N Current (Max),A,136.5
930615,Woodcraft Close Covey,2024-01-27T01:00:00.000+00:00,busbar,,N Current (RMS),A,100.12
930615,Woodcraft Close Covey,2024-01-27T01:00:00.000+00:00,busbar,,L3 Current (Min),A,264.38
930615,Woodcraft Close Covey,2024-01-27T01:00:00.000+00:00,busbar,,L3 Current (Max),A,316.25
930615,Woodcraft Close Covey,2024-01-27T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,284.0
930615,Woodcraft Close Covey,2024-01-27T01:00:00.000+00:00,busbar,,L2 Current (Min),A,184.38
930615,Woodcraft Close Covey,2024-01-27T01:00:00.000+00:00,busbar,,L2 Current (Max),A,242.88
930615,Woodcraft Close Covey,2024-01-27T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,211.5
930615,Woodcraft Close Covey,2024-01-27T01:00:00.000+00:00,busbar,,L1 Current (Min),A,179.0
930615,Woodcraft Close Covey,2024-01-27T01:00:00.000+00:00,busbar,,L1 Current (Max),A,284.75
930615,Woodcraft Close Covey,2024-01-27T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,197.12
930615,Woodcraft Close Covey,2024-01-27T01:00:00.000+00:00,transformer,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-27T01:00:00.000+00:00,ambient,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-27T00:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T00:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-19.25
930615,Woodcraft Close Covey,2024-01-27T00:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T00:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,1.88
930615,Woodcraft Close Covey,2024-01-27T00:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T00:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-17.56
930615,Woodcraft Close Covey,2024-01-27T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-27T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-27T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-27T00:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93606
930615,Woodcraft Close Covey,2024-01-27T00:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98196
930615,Woodcraft Close Covey,2024-01-27T00:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94559
930615,Woodcraft Close Covey,2024-01-27T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
930615,Woodcraft Close Covey,2024-01-27T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
930615,Woodcraft Close Covey,2024-01-27T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
930615,Woodcraft Close Covey,2024-01-27T00:50:00.000+00:00,feeder,4,N Current (Min),A,13.38
930615,Woodcraft Close Covey,2024-01-27T00:50:00.000+00:00,feeder,4,N Current (Max),A,18.12
930615,Woodcraft Close Covey,2024-01-27T00:50:00.000+00:00,feeder,4,N Current (RMS),A,14.25
930615,Woodcraft Close Covey,2024-01-27T00:50:00.000+00:00,feeder,4,L3 Current (Min),A,21.5
930615,Woodcraft Close Covey,2024-01-27T00:50:00.000+00:00,feeder,4,L3 Current (Max),A,27.88
930615,Woodcraft Close Covey,2024-01-27T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,22.62
930615,Woodcraft Close Covey,2024-01-27T00:50:00.000+00:00,feeder,4,L2 Current (Min),A,27.75
930615,Woodcraft Close Covey,2024-01-27T00:50:00.000+00:00,feeder,4,L2 Current (Max),A,35.0
930615,Woodcraft Close Covey,2024-01-27T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,29.88
930615,Woodcraft Close Covey,2024-01-27T00:50:00.000+00:00,feeder,4,L1 Current (Min),A,28.0
930615,Woodcraft Close Covey,2024-01-27T00:50:00.000+00:00,feeder,4,L1 Current (Max),A,42.25
930615,Woodcraft Close Covey,2024-01-27T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,32.38
930615,Woodcraft Close Covey,2024-01-27T00:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T00:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.38
930615,Woodcraft Close Covey,2024-01-27T00:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T00:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,2.44
930615,Woodcraft Close Covey,2024-01-27T00:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T00:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,14.81
930615,Woodcraft Close Covey,2024-01-27T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-27T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-27T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.0
930615,Woodcraft Close Covey,2024-01-27T00:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99667
930615,Woodcraft Close Covey,2024-01-27T00:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98694
930615,Woodcraft Close Covey,2024-01-27T00:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96017
930615,Woodcraft Close Covey,2024-01-27T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,36.0
930615,Woodcraft Close Covey,2024-01-27T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,16.0
930615,Woodcraft Close Covey,2024-01-27T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
930615,Woodcraft Close Covey,2024-01-27T00:50:00.000+00:00,feeder,3,N Current (Min),A,33.25
930615,Woodcraft Close Covey,2024-01-27T00:50:00.000+00:00,feeder,3,N Current (Max),A,106.5
930615,Woodcraft Close Covey,2024-01-27T00:50:00.000+00:00,feeder,3,N Current (RMS),A,78.12
930615,Woodcraft Close Covey,2024-01-27T00:50:00.000+00:00,feeder,3,L3 Current (Min),A,102.62
930615,Woodcraft Close Covey,2024-01-27T00:50:00.000+00:00,feeder,3,L3 Current (Max),A,167.38
930615,Woodcraft Close Covey,2024-01-27T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,143.88
930615,Woodcraft Close Covey,2024-01-27T00:50:00.000+00:00,feeder,3,L2 Current (Min),A,51.0
930615,Woodcraft Close Covey,2024-01-27T00:50:00.000+00:00,feeder,3,L2 Current (Max),A,83.88
930615,Woodcraft Close Covey,2024-01-27T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,64.38
930615,Woodcraft Close Covey,2024-01-27T00:50:00.000+00:00,feeder,3,L1 Current (Min),A,43.75
930615,Woodcraft Close Covey,2024-01-27T00:50:00.000+00:00,feeder,3,L1 Current (Max),A,152.12
930615,Woodcraft Close Covey,2024-01-27T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,57.75
930615,Woodcraft Close Covey,2024-01-27T00:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T00:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.06
930615,Woodcraft Close Covey,2024-01-27T00:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T00:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.69
930615,Woodcraft Close Covey,2024-01-27T00:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T00:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.75
930615,Woodcraft Close Covey,2024-01-27T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-27T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-27T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-27T00:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99588
930615,Woodcraft Close Covey,2024-01-27T00:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98379
930615,Woodcraft Close Covey,2024-01-27T00:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99442
930615,Woodcraft Close Covey,2024-01-27T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
930615,Woodcraft Close Covey,2024-01-27T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
930615,Woodcraft Close Covey,2024-01-27T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
930615,Woodcraft Close Covey,2024-01-27T00:50:00.000+00:00,feeder,2,N Current (Min),A,20.5
930615,Woodcraft Close Covey,2024-01-27T00:50:00.000+00:00,feeder,2,N Current (Max),A,36.62
930615,Woodcraft Close Covey,2024-01-27T00:50:00.000+00:00,feeder,2,N Current (RMS),A,24.62
930615,Woodcraft Close Covey,2024-01-27T00:50:00.000+00:00,feeder,2,L3 Current (Min),A,37.38
930615,Woodcraft Close Covey,2024-01-27T00:50:00.000+00:00,feeder,2,L3 Current (Max),A,55.12
930615,Woodcraft Close Covey,2024-01-27T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,41.38
930615,Woodcraft Close Covey,2024-01-27T00:50:00.000+00:00,feeder,2,L2 Current (Min),A,18.38
930615,Woodcraft Close Covey,2024-01-27T00:50:00.000+00:00,feeder,2,L2 Current (Max),A,37.62
930615,Woodcraft Close Covey,2024-01-27T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,26.38
930615,Woodcraft Close Covey,2024-01-27T00:50:00.000+00:00,feeder,2,L1 Current (Min),A,14.38
930615,Woodcraft Close Covey,2024-01-27T00:50:00.000+00:00,feeder,2,L1 Current (Max),A,18.62
930615,Woodcraft Close Covey,2024-01-27T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,14.62
930615,Woodcraft Close Covey,2024-01-27T00:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T00:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.06
930615,Woodcraft Close Covey,2024-01-27T00:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T00:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.38
930615,Woodcraft Close Covey,2024-01-27T00:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T00:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.5
930615,Woodcraft Close Covey,2024-01-27T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-27T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-27T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-27T00:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99826
930615,Woodcraft Close Covey,2024-01-27T00:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99777
930615,Woodcraft Close Covey,2024-01-27T00:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9938
930615,Woodcraft Close Covey,2024-01-27T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,25.0
930615,Woodcraft Close Covey,2024-01-27T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
930615,Woodcraft Close Covey,2024-01-27T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
930615,Woodcraft Close Covey,2024-01-27T00:50:00.000+00:00,feeder,1,N Current (Min),A,34.75
930615,Woodcraft Close Covey,2024-01-27T00:50:00.000+00:00,feeder,1,N Current (Max),A,21.38
930615,Woodcraft Close Covey,2024-01-27T00:50:00.000+00:00,feeder,1,L3 Current (Min),A,99.88
930615,Woodcraft Close Covey,2024-01-27T00:50:00.000+00:00,feeder,1,L3 Current (Max),A,110.62
930615,Woodcraft Close Covey,2024-01-27T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,101.5
930615,Woodcraft Close Covey,2024-01-27T00:50:00.000+00:00,feeder,1,L2 Current (Min),A,80.12
930615,Woodcraft Close Covey,2024-01-27T00:50:00.000+00:00,feeder,1,L2 Current (Max),A,108.88
930615,Woodcraft Close Covey,2024-01-27T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,91.0
930615,Woodcraft Close Covey,2024-01-27T00:50:00.000+00:00,feeder,1,L1 Current (Min),A,85.5
930615,Woodcraft Close Covey,2024-01-27T00:50:00.000+00:00,feeder,1,L1 Current (Max),A,95.12
930615,Woodcraft Close Covey,2024-01-27T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,88.88
930615,Woodcraft Close Covey,2024-01-27T00:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.55
930615,Woodcraft Close Covey,2024-01-27T00:50:00.000+00:00,busbar,,L3 Voltage (Max),V,248.28
930615,Woodcraft Close Covey,2024-01-27T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.44
930615,Woodcraft Close Covey,2024-01-27T00:50:00.000+00:00,busbar,,L2 Voltage (Min),V,254.08
930615,Woodcraft Close Covey,2024-01-27T00:50:00.000+00:00,busbar,,L2 Voltage (Max),V,255.72
930615,Woodcraft Close Covey,2024-01-27T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.98
930615,Woodcraft Close Covey,2024-01-27T00:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.45
930615,Woodcraft Close Covey,2024-01-27T00:50:00.000+00:00,busbar,,L1 Voltage (Max),V,249.31
930615,Woodcraft Close Covey,2024-01-27T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.61
930615,Woodcraft Close Covey,2024-01-27T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930615,Woodcraft Close Covey,2024-01-27T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-27T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-27T00:50:00.000+00:00,busbar,,L3 Active Power,kW,76.0
930615,Woodcraft Close Covey,2024-01-27T00:50:00.000+00:00,busbar,,L2 Active Power,kW,54.0
930615,Woodcraft Close Covey,2024-01-27T00:50:00.000+00:00,busbar,,L1 Active Power,kW,47.0
930615,Woodcraft Close Covey,2024-01-27T00:50:00.000+00:00,busbar,,N Current (Min),A,55.12
930615,Woodcraft Close Covey,2024-01-27T00:50:00.000+00:00,busbar,,N Current (Max),A,157.5
930615,Woodcraft Close Covey,2024-01-27T00:50:00.000+00:00,busbar,,N Current (RMS),A,123.25
930615,Woodcraft Close Covey,2024-01-27T00:50:00.000+00:00,busbar,,L3 Current (Min),A,279.25
930615,Woodcraft Close Covey,2024-01-27T00:50:00.000+00:00,busbar,,L3 Current (Max),A,331.12
930615,Woodcraft Close Covey,2024-01-27T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,308.5
930615,Woodcraft Close Covey,2024-01-27T00:50:00.000+00:00,busbar,,L2 Current (Min),A,186.0
930615,Woodcraft Close Covey,2024-01-27T00:50:00.000+00:00,busbar,,L2 Current (Max),A,236.88
930615,Woodcraft Close Covey,2024-01-27T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,211.38
930615,Woodcraft Close Covey,2024-01-27T00:50:00.000+00:00,busbar,,L1 Current (Min),A,174.75
930615,Woodcraft Close Covey,2024-01-27T00:50:00.000+00:00,busbar,,L1 Current (Max),A,270.62
930615,Woodcraft Close Covey,2024-01-27T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,190.75
930615,Woodcraft Close Covey,2024-01-27T00:50:00.000+00:00,transformer,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-27T00:50:00.000+00:00,ambient,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-27T00:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T00:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-17.94
930615,Woodcraft Close Covey,2024-01-27T00:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T00:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,2.19
930615,Woodcraft Close Covey,2024-01-27T00:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T00:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.19
930615,Woodcraft Close Covey,2024-01-27T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-27T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-27T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-27T00:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92895
930615,Woodcraft Close Covey,2024-01-27T00:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98309
930615,Woodcraft Close Covey,2024-01-27T00:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94879
930615,Woodcraft Close Covey,2024-01-27T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
930615,Woodcraft Close Covey,2024-01-27T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
930615,Woodcraft Close Covey,2024-01-27T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
930615,Woodcraft Close Covey,2024-01-27T00:40:00.000+00:00,feeder,4,N Current (Min),A,13.62
930615,Woodcraft Close Covey,2024-01-27T00:40:00.000+00:00,feeder,4,N Current (Max),A,18.75
930615,Woodcraft Close Covey,2024-01-27T00:40:00.000+00:00,feeder,4,N Current (RMS),A,14.62
930615,Woodcraft Close Covey,2024-01-27T00:40:00.000+00:00,feeder,4,L3 Current (Min),A,16.62
930615,Woodcraft Close Covey,2024-01-27T00:40:00.000+00:00,feeder,4,L3 Current (Max),A,29.62
930615,Woodcraft Close Covey,2024-01-27T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,23.75
930615,Woodcraft Close Covey,2024-01-27T00:40:00.000+00:00,feeder,4,L2 Current (Min),A,28.88
930615,Woodcraft Close Covey,2024-01-27T00:40:00.000+00:00,feeder,4,L2 Current (Max),A,36.5
930615,Woodcraft Close Covey,2024-01-27T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,30.5
930615,Woodcraft Close Covey,2024-01-27T00:40:00.000+00:00,feeder,4,L1 Current (Min),A,27.75
930615,Woodcraft Close Covey,2024-01-27T00:40:00.000+00:00,feeder,4,L1 Current (Max),A,41.0
930615,Woodcraft Close Covey,2024-01-27T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,34.0
930615,Woodcraft Close Covey,2024-01-27T00:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T00:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.44
930615,Woodcraft Close Covey,2024-01-27T00:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T00:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.12
930615,Woodcraft Close Covey,2024-01-27T00:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T00:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,18.5
930615,Woodcraft Close Covey,2024-01-27T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-27T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-27T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.0
930615,Woodcraft Close Covey,2024-01-27T00:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9881
930615,Woodcraft Close Covey,2024-01-27T00:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98187
930615,Woodcraft Close Covey,2024-01-27T00:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94507
930615,Woodcraft Close Covey,2024-01-27T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,21.0
930615,Woodcraft Close Covey,2024-01-27T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
930615,Woodcraft Close Covey,2024-01-27T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
930615,Woodcraft Close Covey,2024-01-27T00:40:00.000+00:00,feeder,3,N Current (Min),A,21.38
930615,Woodcraft Close Covey,2024-01-27T00:40:00.000+00:00,feeder,3,N Current (Max),A,51.12
930615,Woodcraft Close Covey,2024-01-27T00:40:00.000+00:00,feeder,3,N Current (RMS),A,33.62
930615,Woodcraft Close Covey,2024-01-27T00:40:00.000+00:00,feeder,3,L3 Current (Min),A,65.5
930615,Woodcraft Close Covey,2024-01-27T00:40:00.000+00:00,feeder,3,L3 Current (Max),A,108.5
930615,Woodcraft Close Covey,2024-01-27T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,85.0
930615,Woodcraft Close Covey,2024-01-27T00:40:00.000+00:00,feeder,3,L2 Current (Min),A,42.12
930615,Woodcraft Close Covey,2024-01-27T00:40:00.000+00:00,feeder,3,L2 Current (Max),A,78.38
930615,Woodcraft Close Covey,2024-01-27T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,56.0
930615,Woodcraft Close Covey,2024-01-27T00:40:00.000+00:00,feeder,3,L1 Current (Min),A,47.62
930615,Woodcraft Close Covey,2024-01-27T00:40:00.000+00:00,feeder,3,L1 Current (Max),A,116.25
930615,Woodcraft Close Covey,2024-01-27T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,62.0
930615,Woodcraft Close Covey,2024-01-27T00:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T00:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.06
930615,Woodcraft Close Covey,2024-01-27T00:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T00:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.56
930615,Woodcraft Close Covey,2024-01-27T00:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T00:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.62
930615,Woodcraft Close Covey,2024-01-27T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-27T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-27T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-27T00:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98614
930615,Woodcraft Close Covey,2024-01-27T00:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9725
930615,Woodcraft Close Covey,2024-01-27T00:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91934
930615,Woodcraft Close Covey,2024-01-27T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
930615,Woodcraft Close Covey,2024-01-27T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
930615,Woodcraft Close Covey,2024-01-27T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
930615,Woodcraft Close Covey,2024-01-27T00:40:00.000+00:00,feeder,2,N Current (Min),A,16.5
930615,Woodcraft Close Covey,2024-01-27T00:40:00.000+00:00,feeder,2,N Current (Max),A,37.75
930615,Woodcraft Close Covey,2024-01-27T00:40:00.000+00:00,feeder,2,N Current (RMS),A,26.12
930615,Woodcraft Close Covey,2024-01-27T00:40:00.000+00:00,feeder,2,L3 Current (Min),A,11.88
930615,Woodcraft Close Covey,2024-01-27T00:40:00.000+00:00,feeder,2,L3 Current (Max),A,55.12
930615,Woodcraft Close Covey,2024-01-27T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,33.38
930615,Woodcraft Close Covey,2024-01-27T00:40:00.000+00:00,feeder,2,L2 Current (Min),A,16.62
930615,Woodcraft Close Covey,2024-01-27T00:40:00.000+00:00,feeder,2,L2 Current (Max),A,39.25
930615,Woodcraft Close Covey,2024-01-27T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,25.38
930615,Woodcraft Close Covey,2024-01-27T00:40:00.000+00:00,feeder,2,L1 Current (Min),A,1.62
930615,Woodcraft Close Covey,2024-01-27T00:40:00.000+00:00,feeder,2,L1 Current (Max),A,16.0
930615,Woodcraft Close Covey,2024-01-27T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,9.25
930615,Woodcraft Close Covey,2024-01-27T00:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T00:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.25
930615,Woodcraft Close Covey,2024-01-27T00:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T00:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.19
930615,Woodcraft Close Covey,2024-01-27T00:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T00:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.62
930615,Woodcraft Close Covey,2024-01-27T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-27T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-27T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-27T00:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99808
930615,Woodcraft Close Covey,2024-01-27T00:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99783
930615,Woodcraft Close Covey,2024-01-27T00:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99445
930615,Woodcraft Close Covey,2024-01-27T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,26.0
930615,Woodcraft Close Covey,2024-01-27T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
930615,Woodcraft Close Covey,2024-01-27T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,23.0
930615,Woodcraft Close Covey,2024-01-27T00:40:00.000+00:00,feeder,1,N Current (Min),A,32.75
930615,Woodcraft Close Covey,2024-01-27T00:40:00.000+00:00,feeder,1,N Current (Max),A,22.38
930615,Woodcraft Close Covey,2024-01-27T00:40:00.000+00:00,feeder,1,L3 Current (Min),A,72.38
930615,Woodcraft Close Covey,2024-01-27T00:40:00.000+00:00,feeder,1,L3 Current (Max),A,116.12
930615,Woodcraft Close Covey,2024-01-27T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,104.25
930615,Woodcraft Close Covey,2024-01-27T00:40:00.000+00:00,feeder,1,L2 Current (Min),A,80.88
930615,Woodcraft Close Covey,2024-01-27T00:40:00.000+00:00,feeder,1,L2 Current (Max),A,104.25
930615,Woodcraft Close Covey,2024-01-27T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,91.5
930615,Woodcraft Close Covey,2024-01-27T00:40:00.000+00:00,feeder,1,L1 Current (Min),A,64.88
930615,Woodcraft Close Covey,2024-01-27T00:40:00.000+00:00,feeder,1,L1 Current (Max),A,97.88
930615,Woodcraft Close Covey,2024-01-27T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,91.25
930615,Woodcraft Close Covey,2024-01-27T00:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.86
930615,Woodcraft Close Covey,2024-01-27T00:40:00.000+00:00,busbar,,L3 Voltage (Max),V,249.95
930615,Woodcraft Close Covey,2024-01-27T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.94
930615,Woodcraft Close Covey,2024-01-27T00:40:00.000+00:00,busbar,,L2 Voltage (Min),V,254.48
930615,Woodcraft Close Covey,2024-01-27T00:40:00.000+00:00,busbar,,L2 Voltage (Max),V,256.55
930615,Woodcraft Close Covey,2024-01-27T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,255.22
930615,Woodcraft Close Covey,2024-01-27T00:40:00.000+00:00,busbar,,L1 Voltage (Min),V,247.05
930615,Woodcraft Close Covey,2024-01-27T00:40:00.000+00:00,busbar,,L1 Voltage (Max),V,249.28
930615,Woodcraft Close Covey,2024-01-27T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.58
930615,Woodcraft Close Covey,2024-01-27T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930615,Woodcraft Close Covey,2024-01-27T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-27T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-27T00:40:00.000+00:00,busbar,,L3 Active Power,kW,60.0
930615,Woodcraft Close Covey,2024-01-27T00:40:00.000+00:00,busbar,,L2 Active Power,kW,51.0
930615,Woodcraft Close Covey,2024-01-27T00:40:00.000+00:00,busbar,,L1 Active Power,kW,47.0
930615,Woodcraft Close Covey,2024-01-27T00:40:00.000+00:00,busbar,,N Current (Min),A,54.0
930615,Woodcraft Close Covey,2024-01-27T00:40:00.000+00:00,busbar,,N Current (Max),A,114.62
930615,Woodcraft Close Covey,2024-01-27T00:40:00.000+00:00,busbar,,N Current (RMS),A,80.0
930615,Woodcraft Close Covey,2024-01-27T00:40:00.000+00:00,busbar,,L3 Current (Min),A,182.12
930615,Woodcraft Close Covey,2024-01-27T00:40:00.000+00:00,busbar,,L3 Current (Max),A,295.25
930615,Woodcraft Close Covey,2024-01-27T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,245.25
930615,Woodcraft Close Covey,2024-01-27T00:40:00.000+00:00,busbar,,L2 Current (Min),A,184.5
930615,Woodcraft Close Covey,2024-01-27T00:40:00.000+00:00,busbar,,L2 Current (Max),A,226.5
930615,Woodcraft Close Covey,2024-01-27T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,203.0
930615,Woodcraft Close Covey,2024-01-27T00:40:00.000+00:00,busbar,,L1 Current (Min),A,165.88
930615,Woodcraft Close Covey,2024-01-27T00:40:00.000+00:00,busbar,,L1 Current (Max),A,249.0
930615,Woodcraft Close Covey,2024-01-27T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,192.12
930615,Woodcraft Close Covey,2024-01-27T00:40:00.000+00:00,transformer,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-27T00:40:00.000+00:00,ambient,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-27T00:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T00:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-26.31
930615,Woodcraft Close Covey,2024-01-27T00:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T00:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,1.06
930615,Woodcraft Close Covey,2024-01-27T00:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T00:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-19.62
930615,Woodcraft Close Covey,2024-01-27T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-27T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-27T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-27T00:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.90503
930615,Woodcraft Close Covey,2024-01-27T00:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98367
930615,Woodcraft Close Covey,2024-01-27T00:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91135
930615,Woodcraft Close Covey,2024-01-27T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
930615,Woodcraft Close Covey,2024-01-27T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
930615,Woodcraft Close Covey,2024-01-27T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
930615,Woodcraft Close Covey,2024-01-27T00:30:00.000+00:00,feeder,4,N Current (Min),A,14.5
930615,Woodcraft Close Covey,2024-01-27T00:30:00.000+00:00,feeder,4,N Current (Max),A,23.75
930615,Woodcraft Close Covey,2024-01-27T00:30:00.000+00:00,feeder,4,N Current (RMS),A,17.75
930615,Woodcraft Close Covey,2024-01-27T00:30:00.000+00:00,feeder,4,L3 Current (Min),A,15.88
930615,Woodcraft Close Covey,2024-01-27T00:30:00.000+00:00,feeder,4,L3 Current (Max),A,23.75
930615,Woodcraft Close Covey,2024-01-27T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,18.5
930615,Woodcraft Close Covey,2024-01-27T00:30:00.000+00:00,feeder,4,L2 Current (Min),A,28.38
930615,Woodcraft Close Covey,2024-01-27T00:30:00.000+00:00,feeder,4,L2 Current (Max),A,38.62
930615,Woodcraft Close Covey,2024-01-27T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,32.0
930615,Woodcraft Close Covey,2024-01-27T00:30:00.000+00:00,feeder,4,L1 Current (Min),A,22.62
930615,Woodcraft Close Covey,2024-01-27T00:30:00.000+00:00,feeder,4,L1 Current (Max),A,36.0
930615,Woodcraft Close Covey,2024-01-27T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,25.75
930615,Woodcraft Close Covey,2024-01-27T00:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T00:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.94
930615,Woodcraft Close Covey,2024-01-27T00:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T00:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.62
930615,Woodcraft Close Covey,2024-01-27T00:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T00:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,23.38
930615,Woodcraft Close Covey,2024-01-27T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-27T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-27T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.0
930615,Woodcraft Close Covey,2024-01-27T00:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98718
930615,Woodcraft Close Covey,2024-01-27T00:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9686
930615,Woodcraft Close Covey,2024-01-27T00:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95117
930615,Woodcraft Close Covey,2024-01-27T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,20.0
930615,Woodcraft Close Covey,2024-01-27T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
930615,Woodcraft Close Covey,2024-01-27T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
930615,Woodcraft Close Covey,2024-01-27T00:30:00.000+00:00,feeder,3,N Current (Min),A,21.75
930615,Woodcraft Close Covey,2024-01-27T00:30:00.000+00:00,feeder,3,N Current (Max),A,91.5
930615,Woodcraft Close Covey,2024-01-27T00:30:00.000+00:00,feeder,3,N Current (RMS),A,31.25
930615,Woodcraft Close Covey,2024-01-27T00:30:00.000+00:00,feeder,3,L3 Current (Min),A,79.75
930615,Woodcraft Close Covey,2024-01-27T00:30:00.000+00:00,feeder,3,L3 Current (Max),A,91.25
930615,Woodcraft Close Covey,2024-01-27T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,82.0
930615,Woodcraft Close Covey,2024-01-27T00:30:00.000+00:00,feeder,3,L2 Current (Min),A,35.62
930615,Woodcraft Close Covey,2024-01-27T00:30:00.000+00:00,feeder,3,L2 Current (Max),A,68.75
930615,Woodcraft Close Covey,2024-01-27T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,44.5
930615,Woodcraft Close Covey,2024-01-27T00:30:00.000+00:00,feeder,3,L1 Current (Min),A,46.0
930615,Woodcraft Close Covey,2024-01-27T00:30:00.000+00:00,feeder,3,L1 Current (Max),A,161.62
930615,Woodcraft Close Covey,2024-01-27T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,62.88
930615,Woodcraft Close Covey,2024-01-27T00:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T00:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.5
930615,Woodcraft Close Covey,2024-01-27T00:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T00:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.12
930615,Woodcraft Close Covey,2024-01-27T00:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T00:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-22.0
930615,Woodcraft Close Covey,2024-01-27T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-27T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-27T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-27T00:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97897
930615,Woodcraft Close Covey,2024-01-27T00:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97986
930615,Woodcraft Close Covey,2024-01-27T00:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.73254
930615,Woodcraft Close Covey,2024-01-27T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
930615,Woodcraft Close Covey,2024-01-27T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
930615,Woodcraft Close Covey,2024-01-27T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
930615,Woodcraft Close Covey,2024-01-27T00:30:00.000+00:00,feeder,2,N Current (Min),A,20.88
930615,Woodcraft Close Covey,2024-01-27T00:30:00.000+00:00,feeder,2,N Current (Max),A,40.25
930615,Woodcraft Close Covey,2024-01-27T00:30:00.000+00:00,feeder,2,N Current (RMS),A,25.5
930615,Woodcraft Close Covey,2024-01-27T00:30:00.000+00:00,feeder,2,L3 Current (Min),A,11.62
930615,Woodcraft Close Covey,2024-01-27T00:30:00.000+00:00,feeder,2,L3 Current (Max),A,33.25
930615,Woodcraft Close Covey,2024-01-27T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,18.5
930615,Woodcraft Close Covey,2024-01-27T00:30:00.000+00:00,feeder,2,L2 Current (Min),A,18.88
930615,Woodcraft Close Covey,2024-01-27T00:30:00.000+00:00,feeder,2,L2 Current (Max),A,45.88
930615,Woodcraft Close Covey,2024-01-27T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,27.75
930615,Woodcraft Close Covey,2024-01-27T00:30:00.000+00:00,feeder,2,L1 Current (Min),A,1.62
930615,Woodcraft Close Covey,2024-01-27T00:30:00.000+00:00,feeder,2,L1 Current (Max),A,9.62
930615,Woodcraft Close Covey,2024-01-27T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,2.0
930615,Woodcraft Close Covey,2024-01-27T00:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T00:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.81
930615,Woodcraft Close Covey,2024-01-27T00:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T00:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.06
930615,Woodcraft Close Covey,2024-01-27T00:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T00:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.44
930615,Woodcraft Close Covey,2024-01-27T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-27T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-27T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-27T00:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99673
930615,Woodcraft Close Covey,2024-01-27T00:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99786
930615,Woodcraft Close Covey,2024-01-27T00:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95062
930615,Woodcraft Close Covey,2024-01-27T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
930615,Woodcraft Close Covey,2024-01-27T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,24.0
930615,Woodcraft Close Covey,2024-01-27T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
