Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930615,Woodcraft Close Covey,2024-01-27T00:30:00.000+00:00,feeder,1,N Current (Min),A,74.12
930615,Woodcraft Close Covey,2024-01-27T00:30:00.000+00:00,feeder,1,N Current (Max),A,60.75
930615,Woodcraft Close Covey,2024-01-27T00:30:00.000+00:00,feeder,1,L3 Current (Min),A,70.5
930615,Woodcraft Close Covey,2024-01-27T00:30:00.000+00:00,feeder,1,L3 Current (Max),A,87.75
930615,Woodcraft Close Covey,2024-01-27T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,78.88
930615,Woodcraft Close Covey,2024-01-27T00:30:00.000+00:00,feeder,1,L2 Current (Min),A,69.5
930615,Woodcraft Close Covey,2024-01-27T00:30:00.000+00:00,feeder,1,L2 Current (Max),A,111.75
930615,Woodcraft Close Covey,2024-01-27T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,93.88
930615,Woodcraft Close Covey,2024-01-27T00:30:00.000+00:00,feeder,1,L1 Current (Min),A,27.88
930615,Woodcraft Close Covey,2024-01-27T00:30:00.000+00:00,feeder,1,L1 Current (Max),A,65.0
930615,Woodcraft Close Covey,2024-01-27T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,30.62
930615,Woodcraft Close Covey,2024-01-27T00:30:00.000+00:00,busbar,,L3 Voltage (Min),V,248.25
930615,Woodcraft Close Covey,2024-01-27T00:30:00.000+00:00,busbar,,L3 Voltage (Max),V,249.88
930615,Woodcraft Close Covey,2024-01-27T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.73
930615,Woodcraft Close Covey,2024-01-27T00:30:00.000+00:00,busbar,,L2 Voltage (Min),V,255.17
930615,Woodcraft Close Covey,2024-01-27T00:30:00.000+00:00,busbar,,L2 Voltage (Max),V,256.48
930615,Woodcraft Close Covey,2024-01-27T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,255.72
930615,Woodcraft Close Covey,2024-01-27T00:30:00.000+00:00,busbar,,L1 Voltage (Min),V,247.72
930615,Woodcraft Close Covey,2024-01-27T00:30:00.000+00:00,busbar,,L1 Voltage (Max),V,250.0
930615,Woodcraft Close Covey,2024-01-27T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.56
930615,Woodcraft Close Covey,2024-01-27T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930615,Woodcraft Close Covey,2024-01-27T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-27T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-27T00:30:00.000+00:00,busbar,,L3 Active Power,kW,48.0
930615,Woodcraft Close Covey,2024-01-27T00:30:00.000+00:00,busbar,,L2 Active Power,kW,50.0
930615,Woodcraft Close Covey,2024-01-27T00:30:00.000+00:00,busbar,,L1 Active Power,kW,28.0
930615,Woodcraft Close Covey,2024-01-27T00:30:00.000+00:00,busbar,,N Current (Min),A,68.12
930615,Woodcraft Close Covey,2024-01-27T00:30:00.000+00:00,busbar,,N Current (Max),A,151.62
930615,Woodcraft Close Covey,2024-01-27T00:30:00.000+00:00,busbar,,N Current (RMS),A,114.62
930615,Woodcraft Close Covey,2024-01-27T00:30:00.000+00:00,busbar,,L3 Current (Min),A,180.62
930615,Woodcraft Close Covey,2024-01-27T00:30:00.000+00:00,busbar,,L3 Current (Max),A,215.25
930615,Woodcraft Close Covey,2024-01-27T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,197.12
930615,Woodcraft Close Covey,2024-01-27T00:30:00.000+00:00,busbar,,L2 Current (Min),A,175.12
930615,Woodcraft Close Covey,2024-01-27T00:30:00.000+00:00,busbar,,L2 Current (Max),A,235.88
930615,Woodcraft Close Covey,2024-01-27T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,197.62
930615,Woodcraft Close Covey,2024-01-27T00:30:00.000+00:00,busbar,,L1 Current (Min),A,98.0
930615,Woodcraft Close Covey,2024-01-27T00:30:00.000+00:00,busbar,,L1 Current (Max),A,202.12
930615,Woodcraft Close Covey,2024-01-27T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,116.5
930615,Woodcraft Close Covey,2024-01-27T00:30:00.000+00:00,transformer,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-27T00:30:00.000+00:00,ambient,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-27T00:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T00:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-20.12
930615,Woodcraft Close Covey,2024-01-27T00:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T00:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,1.94
930615,Woodcraft Close Covey,2024-01-27T00:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T00:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-19.38
930615,Woodcraft Close Covey,2024-01-27T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-27T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-27T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-27T00:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94177
930615,Woodcraft Close Covey,2024-01-27T00:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98328
930615,Woodcraft Close Covey,2024-01-27T00:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92789
930615,Woodcraft Close Covey,2024-01-27T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
930615,Woodcraft Close Covey,2024-01-27T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
930615,Woodcraft Close Covey,2024-01-27T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
930615,Woodcraft Close Covey,2024-01-27T00:20:00.000+00:00,feeder,4,N Current (Min),A,13.75
930615,Woodcraft Close Covey,2024-01-27T00:20:00.000+00:00,feeder,4,N Current (Max),A,22.25
930615,Woodcraft Close Covey,2024-01-27T00:20:00.000+00:00,feeder,4,N Current (RMS),A,16.75
930615,Woodcraft Close Covey,2024-01-27T00:20:00.000+00:00,feeder,4,L3 Current (Min),A,18.5
930615,Woodcraft Close Covey,2024-01-27T00:20:00.000+00:00,feeder,4,L3 Current (Max),A,34.38
930615,Woodcraft Close Covey,2024-01-27T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,23.38
930615,Woodcraft Close Covey,2024-01-27T00:20:00.000+00:00,feeder,4,L2 Current (Min),A,29.5
930615,Woodcraft Close Covey,2024-01-27T00:20:00.000+00:00,feeder,4,L2 Current (Max),A,38.62
930615,Woodcraft Close Covey,2024-01-27T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,31.75
930615,Woodcraft Close Covey,2024-01-27T00:20:00.000+00:00,feeder,4,L1 Current (Min),A,22.25
930615,Woodcraft Close Covey,2024-01-27T00:20:00.000+00:00,feeder,4,L1 Current (Max),A,43.12
930615,Woodcraft Close Covey,2024-01-27T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,27.62
930615,Woodcraft Close Covey,2024-01-27T00:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T00:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.56
930615,Woodcraft Close Covey,2024-01-27T00:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T00:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.69
930615,Woodcraft Close Covey,2024-01-27T00:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T00:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,24.06
930615,Woodcraft Close Covey,2024-01-27T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
930615,Woodcraft Close Covey,2024-01-27T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-27T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.0
930615,Woodcraft Close Covey,2024-01-27T00:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98407
930615,Woodcraft Close Covey,2024-01-27T00:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97501
930615,Woodcraft Close Covey,2024-01-27T00:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96118
930615,Woodcraft Close Covey,2024-01-27T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,19.0
930615,Woodcraft Close Covey,2024-01-27T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
930615,Woodcraft Close Covey,2024-01-27T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
930615,Woodcraft Close Covey,2024-01-27T00:20:00.000+00:00,feeder,3,N Current (Min),A,21.88
930615,Woodcraft Close Covey,2024-01-27T00:20:00.000+00:00,feeder,3,N Current (Max),A,77.88
930615,Woodcraft Close Covey,2024-01-27T00:20:00.000+00:00,feeder,3,N Current (RMS),A,29.88
930615,Woodcraft Close Covey,2024-01-27T00:20:00.000+00:00,feeder,3,L3 Current (Min),A,76.25
930615,Woodcraft Close Covey,2024-01-27T00:20:00.000+00:00,feeder,3,L3 Current (Max),A,92.62
930615,Woodcraft Close Covey,2024-01-27T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,78.62
930615,Woodcraft Close Covey,2024-01-27T00:20:00.000+00:00,feeder,3,L2 Current (Min),A,34.38
930615,Woodcraft Close Covey,2024-01-27T00:20:00.000+00:00,feeder,3,L2 Current (Max),A,70.12
930615,Woodcraft Close Covey,2024-01-27T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,52.0
930615,Woodcraft Close Covey,2024-01-27T00:20:00.000+00:00,feeder,3,L1 Current (Min),A,45.0
930615,Woodcraft Close Covey,2024-01-27T00:20:00.000+00:00,feeder,3,L1 Current (Max),A,145.75
930615,Woodcraft Close Covey,2024-01-27T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,60.25
930615,Woodcraft Close Covey,2024-01-27T00:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T00:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.69
930615,Woodcraft Close Covey,2024-01-27T00:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T00:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.06
930615,Woodcraft Close Covey,2024-01-27T00:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T00:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-31.5
930615,Woodcraft Close Covey,2024-01-27T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-27T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-27T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-27T00:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97522
930615,Woodcraft Close Covey,2024-01-27T00:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9794
930615,Woodcraft Close Covey,2024-01-27T00:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.72836
930615,Woodcraft Close Covey,2024-01-27T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
930615,Woodcraft Close Covey,2024-01-27T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
930615,Woodcraft Close Covey,2024-01-27T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
930615,Woodcraft Close Covey,2024-01-27T00:20:00.000+00:00,feeder,2,N Current (Min),A,16.88
930615,Woodcraft Close Covey,2024-01-27T00:20:00.000+00:00,feeder,2,N Current (Max),A,33.25
930615,Woodcraft Close Covey,2024-01-27T00:20:00.000+00:00,feeder,2,N Current (RMS),A,23.75
930615,Woodcraft Close Covey,2024-01-27T00:20:00.000+00:00,feeder,2,L3 Current (Min),A,10.38
930615,Woodcraft Close Covey,2024-01-27T00:20:00.000+00:00,feeder,2,L3 Current (Max),A,25.75
930615,Woodcraft Close Covey,2024-01-27T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,16.88
930615,Woodcraft Close Covey,2024-01-27T00:20:00.000+00:00,feeder,2,L2 Current (Min),A,18.38
930615,Woodcraft Close Covey,2024-01-27T00:20:00.000+00:00,feeder,2,L2 Current (Max),A,35.75
930615,Woodcraft Close Covey,2024-01-27T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,26.12
930615,Woodcraft Close Covey,2024-01-27T00:20:00.000+00:00,feeder,2,L1 Current (Min),A,1.62
930615,Woodcraft Close Covey,2024-01-27T00:20:00.000+00:00,feeder,2,L1 Current (Max),A,8.5
930615,Woodcraft Close Covey,2024-01-27T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,2.0
930615,Woodcraft Close Covey,2024-01-27T00:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T00:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.56
930615,Woodcraft Close Covey,2024-01-27T00:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T00:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.94
930615,Woodcraft Close Covey,2024-01-27T00:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T00:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.13
930615,Woodcraft Close Covey,2024-01-27T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-27T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-27T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-27T00:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99692
930615,Woodcraft Close Covey,2024-01-27T00:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99741
930615,Woodcraft Close Covey,2024-01-27T00:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95923
930615,Woodcraft Close Covey,2024-01-27T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
930615,Woodcraft Close Covey,2024-01-27T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
930615,Woodcraft Close Covey,2024-01-27T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
930615,Woodcraft Close Covey,2024-01-27T00:20:00.000+00:00,feeder,1,N Current (Min),A,70.5
930615,Woodcraft Close Covey,2024-01-27T00:20:00.000+00:00,feeder,1,N Current (Max),A,58.25
930615,Woodcraft Close Covey,2024-01-27T00:20:00.000+00:00,feeder,1,L3 Current (Min),A,78.0
930615,Woodcraft Close Covey,2024-01-27T00:20:00.000+00:00,feeder,1,L3 Current (Max),A,91.62
930615,Woodcraft Close Covey,2024-01-27T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,82.12
930615,Woodcraft Close Covey,2024-01-27T00:20:00.000+00:00,feeder,1,L2 Current (Min),A,75.0
930615,Woodcraft Close Covey,2024-01-27T00:20:00.000+00:00,feeder,1,L2 Current (Max),A,107.62
930615,Woodcraft Close Covey,2024-01-27T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,91.38
930615,Woodcraft Close Covey,2024-01-27T00:20:00.000+00:00,feeder,1,L1 Current (Min),A,28.62
930615,Woodcraft Close Covey,2024-01-27T00:20:00.000+00:00,feeder,1,L1 Current (Max),A,40.12
930615,Woodcraft Close Covey,2024-01-27T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,32.0
930615,Woodcraft Close Covey,2024-01-27T00:20:00.000+00:00,busbar,,L3 Voltage (Min),V,248.52
930615,Woodcraft Close Covey,2024-01-27T00:20:00.000+00:00,busbar,,L3 Voltage (Max),V,249.62
930615,Woodcraft Close Covey,2024-01-27T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.92
930615,Woodcraft Close Covey,2024-01-27T00:20:00.000+00:00,busbar,,L2 Voltage (Min),V,255.48
930615,Woodcraft Close Covey,2024-01-27T00:20:00.000+00:00,busbar,,L2 Voltage (Max),V,256.48
930615,Woodcraft Close Covey,2024-01-27T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,255.95
930615,Woodcraft Close Covey,2024-01-27T00:20:00.000+00:00,busbar,,L1 Voltage (Min),V,247.88
930615,Woodcraft Close Covey,2024-01-27T00:20:00.000+00:00,busbar,,L1 Voltage (Max),V,250.44
930615,Woodcraft Close Covey,2024-01-27T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.7
930615,Woodcraft Close Covey,2024-01-27T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930615,Woodcraft Close Covey,2024-01-27T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-27T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-27T00:20:00.000+00:00,busbar,,L3 Active Power,kW,49.0
930615,Woodcraft Close Covey,2024-01-27T00:20:00.000+00:00,busbar,,L2 Active Power,kW,51.0
930615,Woodcraft Close Covey,2024-01-27T00:20:00.000+00:00,busbar,,L1 Active Power,kW,29.0
930615,Woodcraft Close Covey,2024-01-27T00:20:00.000+00:00,busbar,,N Current (Min),A,90.88
930615,Woodcraft Close Covey,2024-01-27T00:20:00.000+00:00,busbar,,N Current (Max),A,141.12
930615,Woodcraft Close Covey,2024-01-27T00:20:00.000+00:00,busbar,,N Current (RMS),A,115.0
930615,Woodcraft Close Covey,2024-01-27T00:20:00.000+00:00,busbar,,L3 Current (Min),A,189.5
930615,Woodcraft Close Covey,2024-01-27T00:20:00.000+00:00,busbar,,L3 Current (Max),A,220.75
930615,Woodcraft Close Covey,2024-01-27T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,200.38
930615,Woodcraft Close Covey,2024-01-27T00:20:00.000+00:00,busbar,,L2 Current (Min),A,183.12
930615,Woodcraft Close Covey,2024-01-27T00:20:00.000+00:00,busbar,,L2 Current (Max),A,234.75
930615,Woodcraft Close Covey,2024-01-27T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,200.75
930615,Woodcraft Close Covey,2024-01-27T00:20:00.000+00:00,busbar,,L1 Current (Min),A,97.12
930615,Woodcraft Close Covey,2024-01-27T00:20:00.000+00:00,busbar,,L1 Current (Max),A,200.12
930615,Woodcraft Close Covey,2024-01-27T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,118.38
930615,Woodcraft Close Covey,2024-01-27T00:20:00.000+00:00,transformer,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-27T00:20:00.000+00:00,ambient,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-27T00:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T00:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.75
930615,Woodcraft Close Covey,2024-01-27T00:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T00:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,0.88
930615,Woodcraft Close Covey,2024-01-27T00:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T00:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.63
930615,Woodcraft Close Covey,2024-01-27T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-27T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-27T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-27T00:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95447
930615,Woodcraft Close Covey,2024-01-27T00:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98233
930615,Woodcraft Close Covey,2024-01-27T00:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9508
930615,Woodcraft Close Covey,2024-01-27T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
930615,Woodcraft Close Covey,2024-01-27T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
930615,Woodcraft Close Covey,2024-01-27T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
930615,Woodcraft Close Covey,2024-01-27T00:10:00.000+00:00,feeder,4,N Current (Min),A,13.62
930615,Woodcraft Close Covey,2024-01-27T00:10:00.000+00:00,feeder,4,N Current (Max),A,23.62
930615,Woodcraft Close Covey,2024-01-27T00:10:00.000+00:00,feeder,4,N Current (RMS),A,16.0
930615,Woodcraft Close Covey,2024-01-27T00:10:00.000+00:00,feeder,4,L3 Current (Min),A,21.25
930615,Woodcraft Close Covey,2024-01-27T00:10:00.000+00:00,feeder,4,L3 Current (Max),A,35.75
930615,Woodcraft Close Covey,2024-01-27T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,27.5
930615,Woodcraft Close Covey,2024-01-27T00:10:00.000+00:00,feeder,4,L2 Current (Min),A,23.25
930615,Woodcraft Close Covey,2024-01-27T00:10:00.000+00:00,feeder,4,L2 Current (Max),A,40.0
930615,Woodcraft Close Covey,2024-01-27T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,31.62
930615,Woodcraft Close Covey,2024-01-27T00:10:00.000+00:00,feeder,4,L1 Current (Min),A,23.0
930615,Woodcraft Close Covey,2024-01-27T00:10:00.000+00:00,feeder,4,L1 Current (Max),A,42.25
930615,Woodcraft Close Covey,2024-01-27T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,30.25
930615,Woodcraft Close Covey,2024-01-27T00:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T00:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.63
930615,Woodcraft Close Covey,2024-01-27T00:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T00:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.75
930615,Woodcraft Close Covey,2024-01-27T00:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T00:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,14.75
930615,Woodcraft Close Covey,2024-01-27T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
930615,Woodcraft Close Covey,2024-01-27T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-27T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.0
930615,Woodcraft Close Covey,2024-01-27T00:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95364
930615,Woodcraft Close Covey,2024-01-27T00:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97345
930615,Woodcraft Close Covey,2024-01-27T00:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95108
930615,Woodcraft Close Covey,2024-01-27T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
930615,Woodcraft Close Covey,2024-01-27T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
930615,Woodcraft Close Covey,2024-01-27T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
930615,Woodcraft Close Covey,2024-01-27T00:10:00.000+00:00,feeder,3,N Current (Min),A,23.75
930615,Woodcraft Close Covey,2024-01-27T00:10:00.000+00:00,feeder,3,N Current (Max),A,135.75
930615,Woodcraft Close Covey,2024-01-27T00:10:00.000+00:00,feeder,3,N Current (RMS),A,43.62
930615,Woodcraft Close Covey,2024-01-27T00:10:00.000+00:00,feeder,3,L3 Current (Min),A,38.0
930615,Woodcraft Close Covey,2024-01-27T00:10:00.000+00:00,feeder,3,L3 Current (Max),A,89.62
930615,Woodcraft Close Covey,2024-01-27T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,49.75
930615,Woodcraft Close Covey,2024-01-27T00:10:00.000+00:00,feeder,3,L2 Current (Min),A,36.5
930615,Woodcraft Close Covey,2024-01-27T00:10:00.000+00:00,feeder,3,L2 Current (Max),A,74.5
930615,Woodcraft Close Covey,2024-01-27T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,48.5
930615,Woodcraft Close Covey,2024-01-27T00:10:00.000+00:00,feeder,3,L1 Current (Min),A,49.5
930615,Woodcraft Close Covey,2024-01-27T00:10:00.000+00:00,feeder,3,L1 Current (Max),A,177.62
930615,Woodcraft Close Covey,2024-01-27T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,70.25
930615,Woodcraft Close Covey,2024-01-27T00:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T00:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.37
930615,Woodcraft Close Covey,2024-01-27T00:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T00:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.25
930615,Woodcraft Close Covey,2024-01-27T00:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T00:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-37.37
930615,Woodcraft Close Covey,2024-01-27T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-27T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-27T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-27T00:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.84399
930615,Woodcraft Close Covey,2024-01-27T00:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98575
930615,Woodcraft Close Covey,2024-01-27T00:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.7185
930615,Woodcraft Close Covey,2024-01-27T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
930615,Woodcraft Close Covey,2024-01-27T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
930615,Woodcraft Close Covey,2024-01-27T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
930615,Woodcraft Close Covey,2024-01-27T00:10:00.000+00:00,feeder,2,N Current (Min),A,22.38
930615,Woodcraft Close Covey,2024-01-27T00:10:00.000+00:00,feeder,2,N Current (Max),A,37.62
930615,Woodcraft Close Covey,2024-01-27T00:10:00.000+00:00,feeder,2,N Current (RMS),A,28.25
930615,Woodcraft Close Covey,2024-01-27T00:10:00.000+00:00,feeder,2,L3 Current (Min),A,4.62
930615,Woodcraft Close Covey,2024-01-27T00:10:00.000+00:00,feeder,2,L3 Current (Max),A,24.88
930615,Woodcraft Close Covey,2024-01-27T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,9.12
930615,Woodcraft Close Covey,2024-01-27T00:10:00.000+00:00,feeder,2,L2 Current (Min),A,26.0
930615,Woodcraft Close Covey,2024-01-27T00:10:00.000+00:00,feeder,2,L2 Current (Max),A,41.75
930615,Woodcraft Close Covey,2024-01-27T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,30.12
930615,Woodcraft Close Covey,2024-01-27T00:10:00.000+00:00,feeder,2,L1 Current (Min),A,1.62
930615,Woodcraft Close Covey,2024-01-27T00:10:00.000+00:00,feeder,2,L1 Current (Max),A,9.25
930615,Woodcraft Close Covey,2024-01-27T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,2.0
930615,Woodcraft Close Covey,2024-01-27T00:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T00:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.38
930615,Woodcraft Close Covey,2024-01-27T00:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T00:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.88
930615,Woodcraft Close Covey,2024-01-27T00:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T00:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.5
930615,Woodcraft Close Covey,2024-01-27T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-27T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-27T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-27T00:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99698
930615,Woodcraft Close Covey,2024-01-27T00:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99637
930615,Woodcraft Close Covey,2024-01-27T00:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96692
930615,Woodcraft Close Covey,2024-01-27T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
930615,Woodcraft Close Covey,2024-01-27T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
930615,Woodcraft Close Covey,2024-01-27T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
930615,Woodcraft Close Covey,2024-01-27T00:10:00.000+00:00,feeder,1,N Current (Min),A,73.38
930615,Woodcraft Close Covey,2024-01-27T00:10:00.000+00:00,feeder,1,N Current (Max),A,60.5
930615,Woodcraft Close Covey,2024-01-27T00:10:00.000+00:00,feeder,1,L3 Current (Min),A,58.38
930615,Woodcraft Close Covey,2024-01-27T00:10:00.000+00:00,feeder,1,L3 Current (Max),A,95.12
930615,Woodcraft Close Covey,2024-01-27T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,85.38
930615,Woodcraft Close Covey,2024-01-27T00:10:00.000+00:00,feeder,1,L2 Current (Min),A,45.62
930615,Woodcraft Close Covey,2024-01-27T00:10:00.000+00:00,feeder,1,L2 Current (Max),A,111.62
930615,Woodcraft Close Covey,2024-01-27T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,87.12
930615,Woodcraft Close Covey,2024-01-27T00:10:00.000+00:00,feeder,1,L1 Current (Min),A,29.25
930615,Woodcraft Close Covey,2024-01-27T00:10:00.000+00:00,feeder,1,L1 Current (Max),A,39.12
930615,Woodcraft Close Covey,2024-01-27T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,32.75
930615,Woodcraft Close Covey,2024-01-27T00:10:00.000+00:00,busbar,,L3 Voltage (Min),V,248.39
930615,Woodcraft Close Covey,2024-01-27T00:10:00.000+00:00,busbar,,L3 Voltage (Max),V,250.05
930615,Woodcraft Close Covey,2024-01-27T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.92
930615,Woodcraft Close Covey,2024-01-27T00:10:00.000+00:00,busbar,,L2 Voltage (Min),V,255.19
930615,Woodcraft Close Covey,2024-01-27T00:10:00.000+00:00,busbar,,L2 Voltage (Max),V,257.45
930615,Woodcraft Close Covey,2024-01-27T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,255.89
930615,Woodcraft Close Covey,2024-01-27T00:10:00.000+00:00,busbar,,L1 Voltage (Min),V,248.17
930615,Woodcraft Close Covey,2024-01-27T00:10:00.000+00:00,busbar,,L1 Voltage (Max),V,250.81
930615,Woodcraft Close Covey,2024-01-27T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.42
930615,Woodcraft Close Covey,2024-01-27T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930615,Woodcraft Close Covey,2024-01-27T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-27T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
930615,Woodcraft Close Covey,2024-01-27T00:10:00.000+00:00,busbar,,L3 Active Power,kW,42.0
930615,Woodcraft Close Covey,2024-01-27T00:10:00.000+00:00,busbar,,L2 Active Power,kW,50.0
930615,Woodcraft Close Covey,2024-01-27T00:10:00.000+00:00,busbar,,L1 Active Power,kW,32.0
930615,Woodcraft Close Covey,2024-01-27T00:10:00.000+00:00,busbar,,N Current (Min),A,62.38
930615,Woodcraft Close Covey,2024-01-27T00:10:00.000+00:00,busbar,,N Current (Max),A,141.25
930615,Woodcraft Close Covey,2024-01-27T00:10:00.000+00:00,busbar,,N Current (RMS),A,105.38
930615,Woodcraft Close Covey,2024-01-27T00:10:00.000+00:00,busbar,,L3 Current (Min),A,142.38
930615,Woodcraft Close Covey,2024-01-27T00:10:00.000+00:00,busbar,,L3 Current (Max),A,212.38
930615,Woodcraft Close Covey,2024-01-27T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,170.25
930615,Woodcraft Close Covey,2024-01-27T00:10:00.000+00:00,busbar,,L2 Current (Min),A,147.25
930615,Woodcraft Close Covey,2024-01-27T00:10:00.000+00:00,busbar,,L2 Current (Max),A,239.38
930615,Woodcraft Close Covey,2024-01-27T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,197.12
930615,Woodcraft Close Covey,2024-01-27T00:10:00.000+00:00,busbar,,L1 Current (Min),A,107.75
930615,Woodcraft Close Covey,2024-01-27T00:10:00.000+00:00,busbar,,L1 Current (Max),A,229.25
930615,Woodcraft Close Covey,2024-01-27T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,131.25
930615,Woodcraft Close Covey,2024-01-27T00:10:00.000+00:00,transformer,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-27T00:10:00.000+00:00,ambient,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-27T00:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T00:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-16.56
930615,Woodcraft Close Covey,2024-01-27T00:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T00:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,7.0
930615,Woodcraft Close Covey,2024-01-27T00:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T00:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-16.25
930615,Woodcraft Close Covey,2024-01-27T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-27T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-27T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-27T00:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9375
930615,Woodcraft Close Covey,2024-01-27T00:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95062
930615,Woodcraft Close Covey,2024-01-27T00:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92929
930615,Woodcraft Close Covey,2024-01-27T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
930615,Woodcraft Close Covey,2024-01-27T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
930615,Woodcraft Close Covey,2024-01-27T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
930615,Woodcraft Close Covey,2024-01-27T00:00:00.000+00:00,feeder,4,N Current (Min),A,13.75
930615,Woodcraft Close Covey,2024-01-27T00:00:00.000+00:00,feeder,4,N Current (Max),A,23.12
930615,Woodcraft Close Covey,2024-01-27T00:00:00.000+00:00,feeder,4,N Current (RMS),A,15.88
930615,Woodcraft Close Covey,2024-01-27T00:00:00.000+00:00,feeder,4,L3 Current (Min),A,18.62
930615,Woodcraft Close Covey,2024-01-27T00:00:00.000+00:00,feeder,4,L3 Current (Max),A,29.75
930615,Woodcraft Close Covey,2024-01-27T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,21.75
930615,Woodcraft Close Covey,2024-01-27T00:00:00.000+00:00,feeder,4,L2 Current (Min),A,15.88
930615,Woodcraft Close Covey,2024-01-27T00:00:00.000+00:00,feeder,4,L2 Current (Max),A,29.25
930615,Woodcraft Close Covey,2024-01-27T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,22.12
930615,Woodcraft Close Covey,2024-01-27T00:00:00.000+00:00,feeder,4,L1 Current (Min),A,22.38
930615,Woodcraft Close Covey,2024-01-27T00:00:00.000+00:00,feeder,4,L1 Current (Max),A,38.5
930615,Woodcraft Close Covey,2024-01-27T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,26.62
930615,Woodcraft Close Covey,2024-01-27T00:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T00:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.31
930615,Woodcraft Close Covey,2024-01-27T00:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T00:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.56
930615,Woodcraft Close Covey,2024-01-27T00:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T00:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,4.56
930615,Woodcraft Close Covey,2024-01-27T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-27T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-27T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.0
930615,Woodcraft Close Covey,2024-01-27T00:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96249
930615,Woodcraft Close Covey,2024-01-27T00:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97006
930615,Woodcraft Close Covey,2024-01-27T00:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97153
930615,Woodcraft Close Covey,2024-01-27T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
930615,Woodcraft Close Covey,2024-01-27T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
930615,Woodcraft Close Covey,2024-01-27T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
930615,Woodcraft Close Covey,2024-01-27T00:00:00.000+00:00,feeder,3,N Current (Min),A,21.75
930615,Woodcraft Close Covey,2024-01-27T00:00:00.000+00:00,feeder,3,N Current (Max),A,107.62
930615,Woodcraft Close Covey,2024-01-27T00:00:00.000+00:00,feeder,3,N Current (RMS),A,31.62
930615,Woodcraft Close Covey,2024-01-27T00:00:00.000+00:00,feeder,3,L3 Current (Min),A,40.75
930615,Woodcraft Close Covey,2024-01-27T00:00:00.000+00:00,feeder,3,L3 Current (Max),A,53.62
930615,Woodcraft Close Covey,2024-01-27T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,45.62
930615,Woodcraft Close Covey,2024-01-27T00:00:00.000+00:00,feeder,3,L2 Current (Min),A,37.25
930615,Woodcraft Close Covey,2024-01-27T00:00:00.000+00:00,feeder,3,L2 Current (Max),A,54.5
930615,Woodcraft Close Covey,2024-01-27T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,42.38
930615,Woodcraft Close Covey,2024-01-27T00:00:00.000+00:00,feeder,3,L1 Current (Min),A,52.38
930615,Woodcraft Close Covey,2024-01-27T00:00:00.000+00:00,feeder,3,L1 Current (Max),A,151.62
930615,Woodcraft Close Covey,2024-01-27T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,65.12
930615,Woodcraft Close Covey,2024-01-27T00:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T00:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.81
930615,Woodcraft Close Covey,2024-01-27T00:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T00:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.06
930615,Woodcraft Close Covey,2024-01-27T00:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T00:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-38.5
930615,Woodcraft Close Covey,2024-01-27T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-27T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-27T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-27T00:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.81588
930615,Woodcraft Close Covey,2024-01-27T00:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98709
930615,Woodcraft Close Covey,2024-01-27T00:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.63973
930615,Woodcraft Close Covey,2024-01-27T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
930615,Woodcraft Close Covey,2024-01-27T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
930615,Woodcraft Close Covey,2024-01-27T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
930615,Woodcraft Close Covey,2024-01-27T00:00:00.000+00:00,feeder,2,N Current (Min),A,20.38
930615,Woodcraft Close Covey,2024-01-27T00:00:00.000+00:00,feeder,2,N Current (Max),A,41.62
930615,Woodcraft Close Covey,2024-01-27T00:00:00.000+00:00,feeder,2,N Current (RMS),A,30.75
930615,Woodcraft Close Covey,2024-01-27T00:00:00.000+00:00,feeder,2,L3 Current (Min),A,4.38
930615,Woodcraft Close Covey,2024-01-27T00:00:00.000+00:00,feeder,2,L3 Current (Max),A,18.75
930615,Woodcraft Close Covey,2024-01-27T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,7.38
930615,Woodcraft Close Covey,2024-01-27T00:00:00.000+00:00,feeder,2,L2 Current (Min),A,26.12
930615,Woodcraft Close Covey,2024-01-27T00:00:00.000+00:00,feeder,2,L2 Current (Max),A,42.38
930615,Woodcraft Close Covey,2024-01-27T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,33.0
930615,Woodcraft Close Covey,2024-01-27T00:00:00.000+00:00,feeder,2,L1 Current (Min),A,1.62
930615,Woodcraft Close Covey,2024-01-27T00:00:00.000+00:00,feeder,2,L1 Current (Max),A,13.62
930615,Woodcraft Close Covey,2024-01-27T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,3.5
930615,Woodcraft Close Covey,2024-01-27T00:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T00:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.69
930615,Woodcraft Close Covey,2024-01-27T00:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T00:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.13
930615,Woodcraft Close Covey,2024-01-27T00:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-27T00:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.69
930615,Woodcraft Close Covey,2024-01-27T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-27T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-27T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-27T00:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99408
930615,Woodcraft Close Covey,2024-01-27T00:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9632
930615,Woodcraft Close Covey,2024-01-27T00:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90753
930615,Woodcraft Close Covey,2024-01-27T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
930615,Woodcraft Close Covey,2024-01-27T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
930615,Woodcraft Close Covey,2024-01-27T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
930615,Woodcraft Close Covey,2024-01-27T00:00:00.000+00:00,feeder,1,N Current (Min),A,59.12
930615,Woodcraft Close Covey,2024-01-27T00:00:00.000+00:00,feeder,1,N Current (Max),A,44.12
930615,Woodcraft Close Covey,2024-01-27T00:00:00.000+00:00,feeder,1,L3 Current (Min),A,53.62
930615,Woodcraft Close Covey,2024-01-27T00:00:00.000+00:00,feeder,1,L3 Current (Max),A,77.62
930615,Woodcraft Close Covey,2024-01-27T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,63.38
930615,Woodcraft Close Covey,2024-01-27T00:00:00.000+00:00,feeder,1,L2 Current (Min),A,21.38
930615,Woodcraft Close Covey,2024-01-27T00:00:00.000+00:00,feeder,1,L2 Current (Max),A,62.12
930615,Woodcraft Close Covey,2024-01-27T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,32.12
930615,Woodcraft Close Covey,2024-01-27T00:00:00.000+00:00,feeder,1,L1 Current (Min),A,18.12
930615,Woodcraft Close Covey,2024-01-27T00:00:00.000+00:00,feeder,1,L1 Current (Max),A,37.75
930615,Woodcraft Close Covey,2024-01-27T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,23.25
930615,Woodcraft Close Covey,2024-01-27T00:00:00.000+00:00,busbar,,L3 Voltage (Min),V,249.59
930615,Woodcraft Close Covey,2024-01-27T00:00:00.000+00:00,busbar,,L3 Voltage (Max),V,251.28
930615,Woodcraft Close Covey,2024-01-27T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.03
930615,Woodcraft Close Covey,2024-01-27T00:00:00.000+00:00,busbar,,L2 Voltage (Min),V,256.98
930615,Woodcraft Close Covey,2024-01-27T00:00:00.000+00:00,busbar,,L2 Voltage (Max),V,258.22
930615,Woodcraft Close Covey,2024-01-27T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,257.53
930615,Woodcraft Close Covey,2024-01-27T00:00:00.000+00:00,busbar,,L1 Voltage (Min),V,249.11
930615,Woodcraft Close Covey,2024-01-27T00:00:00.000+00:00,busbar,,L1 Voltage (Max),V,251.41
930615,Woodcraft Close Covey,2024-01-27T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.05
930615,Woodcraft Close Covey,2024-01-27T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930615,Woodcraft Close Covey,2024-01-27T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-27T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-27T00:00:00.000+00:00,busbar,,L3 Active Power,kW,34.0
930615,Woodcraft Close Covey,2024-01-27T00:00:00.000+00:00,busbar,,L2 Active Power,kW,33.0
930615,Woodcraft Close Covey,2024-01-27T00:00:00.000+00:00,busbar,,L1 Active Power,kW,28.0
930615,Woodcraft Close Covey,2024-01-27T00:00:00.000+00:00,busbar,,N Current (Min),A,56.88
930615,Woodcraft Close Covey,2024-01-27T00:00:00.000+00:00,busbar,,N Current (Max),A,98.0
930615,Woodcraft Close Covey,2024-01-27T00:00:00.000+00:00,busbar,,N Current (RMS),A,68.75
930615,Woodcraft Close Covey,2024-01-27T00:00:00.000+00:00,busbar,,L3 Current (Min),A,118.62
930615,Woodcraft Close Covey,2024-01-27T00:00:00.000+00:00,busbar,,L3 Current (Max),A,159.25
930615,Woodcraft Close Covey,2024-01-27T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,137.12
930615,Woodcraft Close Covey,2024-01-27T00:00:00.000+00:00,busbar,,L2 Current (Min),A,108.5
930615,Woodcraft Close Covey,2024-01-27T00:00:00.000+00:00,busbar,,L2 Current (Max),A,178.38
930615,Woodcraft Close Covey,2024-01-27T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,129.12
930615,Woodcraft Close Covey,2024-01-27T00:00:00.000+00:00,busbar,,L1 Current (Min),A,94.12
930615,Woodcraft Close Covey,2024-01-27T00:00:00.000+00:00,busbar,,L1 Current (Max),A,186.88
930615,Woodcraft Close Covey,2024-01-27T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,114.75
930615,Woodcraft Close Covey,2024-01-27T00:00:00.000+00:00,transformer,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-27T00:00:00.000+00:00,ambient,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-28T23:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T23:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.88
930615,Woodcraft Close Covey,2024-01-28T23:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T23:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,4.81
930615,Woodcraft Close Covey,2024-01-28T23:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T23:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.44
930615,Woodcraft Close Covey,2024-01-28T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-28T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-28T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-28T23:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98978
930615,Woodcraft Close Covey,2024-01-28T23:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97412
930615,Woodcraft Close Covey,2024-01-28T23:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94635
930615,Woodcraft Close Covey,2024-01-28T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
930615,Woodcraft Close Covey,2024-01-28T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
930615,Woodcraft Close Covey,2024-01-28T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
930615,Woodcraft Close Covey,2024-01-28T23:50:00.000+00:00,feeder,4,N Current (Min),A,24.5
930615,Woodcraft Close Covey,2024-01-28T23:50:00.000+00:00,feeder,4,N Current (Max),A,39.62
930615,Woodcraft Close Covey,2024-01-28T23:50:00.000+00:00,feeder,4,N Current (RMS),A,31.88
930615,Woodcraft Close Covey,2024-01-28T23:50:00.000+00:00,feeder,4,L3 Current (Min),A,45.5
930615,Woodcraft Close Covey,2024-01-28T23:50:00.000+00:00,feeder,4,L3 Current (Max),A,55.75
930615,Woodcraft Close Covey,2024-01-28T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,48.25
930615,Woodcraft Close Covey,2024-01-28T23:50:00.000+00:00,feeder,4,L2 Current (Min),A,23.25
930615,Woodcraft Close Covey,2024-01-28T23:50:00.000+00:00,feeder,4,L2 Current (Max),A,31.62
930615,Woodcraft Close Covey,2024-01-28T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,26.12
930615,Woodcraft Close Covey,2024-01-28T23:50:00.000+00:00,feeder,4,L1 Current (Min),A,21.25
930615,Woodcraft Close Covey,2024-01-28T23:50:00.000+00:00,feeder,4,L1 Current (Max),A,34.12
930615,Woodcraft Close Covey,2024-01-28T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,25.5
930615,Woodcraft Close Covey,2024-01-28T23:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T23:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.62
930615,Woodcraft Close Covey,2024-01-28T23:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T23:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.06
930615,Woodcraft Close Covey,2024-01-28T23:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T23:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,15.75
930615,Woodcraft Close Covey,2024-01-28T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-28T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-28T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.0
930615,Woodcraft Close Covey,2024-01-28T23:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96756
930615,Woodcraft Close Covey,2024-01-28T23:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98093
930615,Woodcraft Close Covey,2024-01-28T23:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9725
930615,Woodcraft Close Covey,2024-01-28T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
930615,Woodcraft Close Covey,2024-01-28T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
930615,Woodcraft Close Covey,2024-01-28T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,21.0
930615,Woodcraft Close Covey,2024-01-28T23:50:00.000+00:00,feeder,3,N Current (Min),A,28.75
930615,Woodcraft Close Covey,2024-01-28T23:50:00.000+00:00,feeder,3,N Current (Max),A,137.0
930615,Woodcraft Close Covey,2024-01-28T23:50:00.000+00:00,feeder,3,N Current (RMS),A,50.0
930615,Woodcraft Close Covey,2024-01-28T23:50:00.000+00:00,feeder,3,L3 Current (Min),A,36.62
930615,Woodcraft Close Covey,2024-01-28T23:50:00.000+00:00,feeder,3,L3 Current (Max),A,48.5
930615,Woodcraft Close Covey,2024-01-28T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,38.38
930615,Woodcraft Close Covey,2024-01-28T23:50:00.000+00:00,feeder,3,L2 Current (Min),A,37.0
930615,Woodcraft Close Covey,2024-01-28T23:50:00.000+00:00,feeder,3,L2 Current (Max),A,75.38
930615,Woodcraft Close Covey,2024-01-28T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,56.25
930615,Woodcraft Close Covey,2024-01-28T23:50:00.000+00:00,feeder,3,L1 Current (Min),A,62.0
930615,Woodcraft Close Covey,2024-01-28T23:50:00.000+00:00,feeder,3,L1 Current (Max),A,172.62
930615,Woodcraft Close Covey,2024-01-28T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,84.0
930615,Woodcraft Close Covey,2024-01-28T23:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T23:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.12
930615,Woodcraft Close Covey,2024-01-28T23:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T23:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.69
930615,Woodcraft Close Covey,2024-01-28T23:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T23:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.56
930615,Woodcraft Close Covey,2024-01-28T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
