Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930615,Woodcraft Close Covey,2024-01-28T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-28T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-28T23:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99176
930615,Woodcraft Close Covey,2024-01-28T23:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98523
930615,Woodcraft Close Covey,2024-01-28T23:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99307
930615,Woodcraft Close Covey,2024-01-28T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
930615,Woodcraft Close Covey,2024-01-28T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
930615,Woodcraft Close Covey,2024-01-28T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
930615,Woodcraft Close Covey,2024-01-28T23:50:00.000+00:00,feeder,2,N Current (Min),A,8.88
930615,Woodcraft Close Covey,2024-01-28T23:50:00.000+00:00,feeder,2,N Current (Max),A,24.75
930615,Woodcraft Close Covey,2024-01-28T23:50:00.000+00:00,feeder,2,N Current (RMS),A,18.12
930615,Woodcraft Close Covey,2024-01-28T23:50:00.000+00:00,feeder,2,L3 Current (Min),A,15.88
930615,Woodcraft Close Covey,2024-01-28T23:50:00.000+00:00,feeder,2,L3 Current (Max),A,38.0
930615,Woodcraft Close Covey,2024-01-28T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,25.38
930615,Woodcraft Close Covey,2024-01-28T23:50:00.000+00:00,feeder,2,L2 Current (Min),A,22.5
930615,Woodcraft Close Covey,2024-01-28T23:50:00.000+00:00,feeder,2,L2 Current (Max),A,38.88
930615,Woodcraft Close Covey,2024-01-28T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,31.5
930615,Woodcraft Close Covey,2024-01-28T23:50:00.000+00:00,feeder,2,L1 Current (Min),A,14.0
930615,Woodcraft Close Covey,2024-01-28T23:50:00.000+00:00,feeder,2,L1 Current (Max),A,26.38
930615,Woodcraft Close Covey,2024-01-28T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,15.0
930615,Woodcraft Close Covey,2024-01-28T23:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T23:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.88
930615,Woodcraft Close Covey,2024-01-28T23:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T23:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.75
930615,Woodcraft Close Covey,2024-01-28T23:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T23:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-21.38
930615,Woodcraft Close Covey,2024-01-28T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-28T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-28T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-28T23:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99283
930615,Woodcraft Close Covey,2024-01-28T23:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98978
930615,Woodcraft Close Covey,2024-01-28T23:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92413
930615,Woodcraft Close Covey,2024-01-28T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
930615,Woodcraft Close Covey,2024-01-28T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
930615,Woodcraft Close Covey,2024-01-28T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
930615,Woodcraft Close Covey,2024-01-28T23:50:00.000+00:00,feeder,1,N Current (Min),A,57.88
930615,Woodcraft Close Covey,2024-01-28T23:50:00.000+00:00,feeder,1,N Current (Max),A,50.0
930615,Woodcraft Close Covey,2024-01-28T23:50:00.000+00:00,feeder,1,L3 Current (Min),A,59.62
930615,Woodcraft Close Covey,2024-01-28T23:50:00.000+00:00,feeder,1,L3 Current (Max),A,81.0
930615,Woodcraft Close Covey,2024-01-28T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,73.12
930615,Woodcraft Close Covey,2024-01-28T23:50:00.000+00:00,feeder,1,L2 Current (Min),A,33.62
930615,Woodcraft Close Covey,2024-01-28T23:50:00.000+00:00,feeder,1,L2 Current (Max),A,60.0
930615,Woodcraft Close Covey,2024-01-28T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,43.5
930615,Woodcraft Close Covey,2024-01-28T23:50:00.000+00:00,feeder,1,L1 Current (Min),A,18.75
930615,Woodcraft Close Covey,2024-01-28T23:50:00.000+00:00,feeder,1,L1 Current (Max),A,32.12
930615,Woodcraft Close Covey,2024-01-28T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,24.38
930615,Woodcraft Close Covey,2024-01-28T23:50:00.000+00:00,busbar,,L3 Voltage (Min),V,250.62
930615,Woodcraft Close Covey,2024-01-28T23:50:00.000+00:00,busbar,,L3 Voltage (Max),V,251.69
930615,Woodcraft Close Covey,2024-01-28T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.05
930615,Woodcraft Close Covey,2024-01-28T23:50:00.000+00:00,busbar,,L2 Voltage (Min),V,258.53
930615,Woodcraft Close Covey,2024-01-28T23:50:00.000+00:00,busbar,,L2 Voltage (Max),V,259.56
930615,Woodcraft Close Covey,2024-01-28T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,259.05
930615,Woodcraft Close Covey,2024-01-28T23:50:00.000+00:00,busbar,,L1 Voltage (Min),V,250.47
930615,Woodcraft Close Covey,2024-01-28T23:50:00.000+00:00,busbar,,L1 Voltage (Max),V,252.95
930615,Woodcraft Close Covey,2024-01-28T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.39
930615,Woodcraft Close Covey,2024-01-28T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930615,Woodcraft Close Covey,2024-01-28T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-28T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-28T23:50:00.000+00:00,busbar,,L3 Active Power,kW,46.0
930615,Woodcraft Close Covey,2024-01-28T23:50:00.000+00:00,busbar,,L2 Active Power,kW,40.0
930615,Woodcraft Close Covey,2024-01-28T23:50:00.000+00:00,busbar,,L1 Active Power,kW,36.0
930615,Woodcraft Close Covey,2024-01-28T23:50:00.000+00:00,busbar,,N Current (Min),A,58.5
930615,Woodcraft Close Covey,2024-01-28T23:50:00.000+00:00,busbar,,N Current (Max),A,97.75
930615,Woodcraft Close Covey,2024-01-28T23:50:00.000+00:00,busbar,,N Current (RMS),A,74.38
930615,Woodcraft Close Covey,2024-01-28T23:50:00.000+00:00,busbar,,L3 Current (Min),A,161.5
930615,Woodcraft Close Covey,2024-01-28T23:50:00.000+00:00,busbar,,L3 Current (Max),A,200.5
930615,Woodcraft Close Covey,2024-01-28T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,185.0
930615,Woodcraft Close Covey,2024-01-28T23:50:00.000+00:00,busbar,,L2 Current (Min),A,117.12
930615,Woodcraft Close Covey,2024-01-28T23:50:00.000+00:00,busbar,,L2 Current (Max),A,188.5
930615,Woodcraft Close Covey,2024-01-28T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,156.88
930615,Woodcraft Close Covey,2024-01-28T23:50:00.000+00:00,busbar,,L1 Current (Min),A,116.62
930615,Woodcraft Close Covey,2024-01-28T23:50:00.000+00:00,busbar,,L1 Current (Max),A,223.75
930615,Woodcraft Close Covey,2024-01-28T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,145.38
930615,Woodcraft Close Covey,2024-01-28T23:50:00.000+00:00,transformer,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-28T23:50:00.000+00:00,ambient,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-28T23:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T23:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.44
930615,Woodcraft Close Covey,2024-01-28T23:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T23:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,3.82
930615,Woodcraft Close Covey,2024-01-28T23:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T23:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.56
930615,Woodcraft Close Covey,2024-01-28T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-28T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-28T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-28T23:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96808
930615,Woodcraft Close Covey,2024-01-28T23:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97455
930615,Woodcraft Close Covey,2024-01-28T23:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95428
930615,Woodcraft Close Covey,2024-01-28T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
930615,Woodcraft Close Covey,2024-01-28T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
930615,Woodcraft Close Covey,2024-01-28T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
930615,Woodcraft Close Covey,2024-01-28T23:40:00.000+00:00,feeder,4,N Current (Min),A,14.75
930615,Woodcraft Close Covey,2024-01-28T23:40:00.000+00:00,feeder,4,N Current (Max),A,36.25
930615,Woodcraft Close Covey,2024-01-28T23:40:00.000+00:00,feeder,4,N Current (RMS),A,25.75
930615,Woodcraft Close Covey,2024-01-28T23:40:00.000+00:00,feeder,4,L3 Current (Min),A,17.25
930615,Woodcraft Close Covey,2024-01-28T23:40:00.000+00:00,feeder,4,L3 Current (Max),A,53.75
930615,Woodcraft Close Covey,2024-01-28T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,38.38
930615,Woodcraft Close Covey,2024-01-28T23:40:00.000+00:00,feeder,4,L2 Current (Min),A,24.5
930615,Woodcraft Close Covey,2024-01-28T23:40:00.000+00:00,feeder,4,L2 Current (Max),A,32.88
930615,Woodcraft Close Covey,2024-01-28T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,27.38
930615,Woodcraft Close Covey,2024-01-28T23:40:00.000+00:00,feeder,4,L1 Current (Min),A,21.5
930615,Woodcraft Close Covey,2024-01-28T23:40:00.000+00:00,feeder,4,L1 Current (Max),A,37.5
930615,Woodcraft Close Covey,2024-01-28T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,28.0
930615,Woodcraft Close Covey,2024-01-28T23:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T23:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.69
930615,Woodcraft Close Covey,2024-01-28T23:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T23:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,5.19
930615,Woodcraft Close Covey,2024-01-28T23:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T23:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,8.75
930615,Woodcraft Close Covey,2024-01-28T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-28T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-28T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.0
930615,Woodcraft Close Covey,2024-01-28T23:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97327
930615,Woodcraft Close Covey,2024-01-28T23:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97739
930615,Woodcraft Close Covey,2024-01-28T23:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97339
930615,Woodcraft Close Covey,2024-01-28T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
930615,Woodcraft Close Covey,2024-01-28T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
930615,Woodcraft Close Covey,2024-01-28T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,22.0
930615,Woodcraft Close Covey,2024-01-28T23:40:00.000+00:00,feeder,3,N Current (Min),A,34.5
930615,Woodcraft Close Covey,2024-01-28T23:40:00.000+00:00,feeder,3,N Current (Max),A,129.5
930615,Woodcraft Close Covey,2024-01-28T23:40:00.000+00:00,feeder,3,N Current (RMS),A,54.38
930615,Woodcraft Close Covey,2024-01-28T23:40:00.000+00:00,feeder,3,L3 Current (Min),A,36.5
930615,Woodcraft Close Covey,2024-01-28T23:40:00.000+00:00,feeder,3,L3 Current (Max),A,47.5
930615,Woodcraft Close Covey,2024-01-28T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,39.38
930615,Woodcraft Close Covey,2024-01-28T23:40:00.000+00:00,feeder,3,L2 Current (Min),A,42.0
930615,Woodcraft Close Covey,2024-01-28T23:40:00.000+00:00,feeder,3,L2 Current (Max),A,80.62
930615,Woodcraft Close Covey,2024-01-28T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,54.25
930615,Woodcraft Close Covey,2024-01-28T23:40:00.000+00:00,feeder,3,L1 Current (Min),A,68.62
930615,Woodcraft Close Covey,2024-01-28T23:40:00.000+00:00,feeder,3,L1 Current (Max),A,172.75
930615,Woodcraft Close Covey,2024-01-28T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,91.38
930615,Woodcraft Close Covey,2024-01-28T23:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T23:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.87
930615,Woodcraft Close Covey,2024-01-28T23:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T23:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.81
930615,Woodcraft Close Covey,2024-01-28T23:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T23:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.56
930615,Woodcraft Close Covey,2024-01-28T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-28T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-28T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-28T23:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98987
930615,Woodcraft Close Covey,2024-01-28T23:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98877
930615,Woodcraft Close Covey,2024-01-28T23:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99057
930615,Woodcraft Close Covey,2024-01-28T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
930615,Woodcraft Close Covey,2024-01-28T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
930615,Woodcraft Close Covey,2024-01-28T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
930615,Woodcraft Close Covey,2024-01-28T23:40:00.000+00:00,feeder,2,N Current (Min),A,8.25
930615,Woodcraft Close Covey,2024-01-28T23:40:00.000+00:00,feeder,2,N Current (Max),A,44.88
930615,Woodcraft Close Covey,2024-01-28T23:40:00.000+00:00,feeder,2,N Current (RMS),A,24.25
930615,Woodcraft Close Covey,2024-01-28T23:40:00.000+00:00,feeder,2,L3 Current (Min),A,16.62
930615,Woodcraft Close Covey,2024-01-28T23:40:00.000+00:00,feeder,2,L3 Current (Max),A,37.25
930615,Woodcraft Close Covey,2024-01-28T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,22.75
930615,Woodcraft Close Covey,2024-01-28T23:40:00.000+00:00,feeder,2,L2 Current (Min),A,22.12
930615,Woodcraft Close Covey,2024-01-28T23:40:00.000+00:00,feeder,2,L2 Current (Max),A,59.75
930615,Woodcraft Close Covey,2024-01-28T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,39.38
930615,Woodcraft Close Covey,2024-01-28T23:40:00.000+00:00,feeder,2,L1 Current (Min),A,13.75
930615,Woodcraft Close Covey,2024-01-28T23:40:00.000+00:00,feeder,2,L1 Current (Max),A,27.0
930615,Woodcraft Close Covey,2024-01-28T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,14.5
930615,Woodcraft Close Covey,2024-01-28T23:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T23:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.5
930615,Woodcraft Close Covey,2024-01-28T23:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T23:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.0
930615,Woodcraft Close Covey,2024-01-28T23:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T23:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.69
930615,Woodcraft Close Covey,2024-01-28T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-28T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-28T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-28T23:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98483
930615,Woodcraft Close Covey,2024-01-28T23:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98584
930615,Woodcraft Close Covey,2024-01-28T23:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91916
930615,Woodcraft Close Covey,2024-01-28T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
930615,Woodcraft Close Covey,2024-01-28T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
930615,Woodcraft Close Covey,2024-01-28T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
930615,Woodcraft Close Covey,2024-01-28T23:40:00.000+00:00,feeder,1,N Current (Min),A,51.0
930615,Woodcraft Close Covey,2024-01-28T23:40:00.000+00:00,feeder,1,N Current (Max),A,33.0
930615,Woodcraft Close Covey,2024-01-28T23:40:00.000+00:00,feeder,1,L3 Current (Min),A,33.12
930615,Woodcraft Close Covey,2024-01-28T23:40:00.000+00:00,feeder,1,L3 Current (Max),A,69.5
930615,Woodcraft Close Covey,2024-01-28T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,50.12
930615,Woodcraft Close Covey,2024-01-28T23:40:00.000+00:00,feeder,1,L2 Current (Min),A,36.75
930615,Woodcraft Close Covey,2024-01-28T23:40:00.000+00:00,feeder,1,L2 Current (Max),A,59.5
930615,Woodcraft Close Covey,2024-01-28T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,45.88
930615,Woodcraft Close Covey,2024-01-28T23:40:00.000+00:00,feeder,1,L1 Current (Min),A,18.75
930615,Woodcraft Close Covey,2024-01-28T23:40:00.000+00:00,feeder,1,L1 Current (Max),A,31.25
930615,Woodcraft Close Covey,2024-01-28T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,23.12
930615,Woodcraft Close Covey,2024-01-28T23:40:00.000+00:00,busbar,,L3 Voltage (Min),V,250.17
930615,Woodcraft Close Covey,2024-01-28T23:40:00.000+00:00,busbar,,L3 Voltage (Max),V,252.17
930615,Woodcraft Close Covey,2024-01-28T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.62
930615,Woodcraft Close Covey,2024-01-28T23:40:00.000+00:00,busbar,,L2 Voltage (Min),V,258.03
930615,Woodcraft Close Covey,2024-01-28T23:40:00.000+00:00,busbar,,L2 Voltage (Max),V,259.75
930615,Woodcraft Close Covey,2024-01-28T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,258.64
930615,Woodcraft Close Covey,2024-01-28T23:40:00.000+00:00,busbar,,L1 Voltage (Min),V,250.69
930615,Woodcraft Close Covey,2024-01-28T23:40:00.000+00:00,busbar,,L1 Voltage (Max),V,252.56
930615,Woodcraft Close Covey,2024-01-28T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.78
930615,Woodcraft Close Covey,2024-01-28T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930615,Woodcraft Close Covey,2024-01-28T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-28T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-28T23:40:00.000+00:00,busbar,,L3 Active Power,kW,37.0
930615,Woodcraft Close Covey,2024-01-28T23:40:00.000+00:00,busbar,,L2 Active Power,kW,42.0
930615,Woodcraft Close Covey,2024-01-28T23:40:00.000+00:00,busbar,,L1 Active Power,kW,38.0
930615,Woodcraft Close Covey,2024-01-28T23:40:00.000+00:00,busbar,,N Current (Min),A,58.5
930615,Woodcraft Close Covey,2024-01-28T23:40:00.000+00:00,busbar,,N Current (Max),A,126.75
930615,Woodcraft Close Covey,2024-01-28T23:40:00.000+00:00,busbar,,N Current (RMS),A,71.75
930615,Woodcraft Close Covey,2024-01-28T23:40:00.000+00:00,busbar,,L3 Current (Min),A,121.25
930615,Woodcraft Close Covey,2024-01-28T23:40:00.000+00:00,busbar,,L3 Current (Max),A,176.5
930615,Woodcraft Close Covey,2024-01-28T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,150.5
930615,Woodcraft Close Covey,2024-01-28T23:40:00.000+00:00,busbar,,L2 Current (Min),A,144.25
930615,Woodcraft Close Covey,2024-01-28T23:40:00.000+00:00,busbar,,L2 Current (Max),A,197.25
930615,Woodcraft Close Covey,2024-01-28T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,166.25
930615,Woodcraft Close Covey,2024-01-28T23:40:00.000+00:00,busbar,,L1 Current (Min),A,130.5
930615,Woodcraft Close Covey,2024-01-28T23:40:00.000+00:00,busbar,,L1 Current (Max),A,234.12
930615,Woodcraft Close Covey,2024-01-28T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,153.5
930615,Woodcraft Close Covey,2024-01-28T23:40:00.000+00:00,transformer,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-28T23:40:00.000+00:00,ambient,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-28T23:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T23:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-16.0
930615,Woodcraft Close Covey,2024-01-28T23:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T23:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,2.44
930615,Woodcraft Close Covey,2024-01-28T23:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T23:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.75
930615,Woodcraft Close Covey,2024-01-28T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-28T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-28T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-28T23:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.91867
930615,Woodcraft Close Covey,2024-01-28T23:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97659
930615,Woodcraft Close Covey,2024-01-28T23:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95682
930615,Woodcraft Close Covey,2024-01-28T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
930615,Woodcraft Close Covey,2024-01-28T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
930615,Woodcraft Close Covey,2024-01-28T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
930615,Woodcraft Close Covey,2024-01-28T23:30:00.000+00:00,feeder,4,N Current (Min),A,14.38
930615,Woodcraft Close Covey,2024-01-28T23:30:00.000+00:00,feeder,4,N Current (Max),A,19.25
930615,Woodcraft Close Covey,2024-01-28T23:30:00.000+00:00,feeder,4,N Current (RMS),A,16.25
930615,Woodcraft Close Covey,2024-01-28T23:30:00.000+00:00,feeder,4,L3 Current (Min),A,16.75
930615,Woodcraft Close Covey,2024-01-28T23:30:00.000+00:00,feeder,4,L3 Current (Max),A,24.5
930615,Woodcraft Close Covey,2024-01-28T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,19.12
930615,Woodcraft Close Covey,2024-01-28T23:30:00.000+00:00,feeder,4,L2 Current (Min),A,25.38
930615,Woodcraft Close Covey,2024-01-28T23:30:00.000+00:00,feeder,4,L2 Current (Max),A,31.38
930615,Woodcraft Close Covey,2024-01-28T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,27.5
930615,Woodcraft Close Covey,2024-01-28T23:30:00.000+00:00,feeder,4,L1 Current (Min),A,22.25
930615,Woodcraft Close Covey,2024-01-28T23:30:00.000+00:00,feeder,4,L1 Current (Max),A,36.38
930615,Woodcraft Close Covey,2024-01-28T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,27.62
930615,Woodcraft Close Covey,2024-01-28T23:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T23:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.25
930615,Woodcraft Close Covey,2024-01-28T23:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T23:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,8.5
930615,Woodcraft Close Covey,2024-01-28T23:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T23:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,8.25
930615,Woodcraft Close Covey,2024-01-28T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-28T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
930615,Woodcraft Close Covey,2024-01-28T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.0
930615,Woodcraft Close Covey,2024-01-28T23:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98373
930615,Woodcraft Close Covey,2024-01-28T23:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97577
930615,Woodcraft Close Covey,2024-01-28T23:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9718
930615,Woodcraft Close Covey,2024-01-28T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
930615,Woodcraft Close Covey,2024-01-28T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
930615,Woodcraft Close Covey,2024-01-28T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,22.0
930615,Woodcraft Close Covey,2024-01-28T23:30:00.000+00:00,feeder,3,N Current (Min),A,24.75
930615,Woodcraft Close Covey,2024-01-28T23:30:00.000+00:00,feeder,3,N Current (Max),A,106.75
930615,Woodcraft Close Covey,2024-01-28T23:30:00.000+00:00,feeder,3,N Current (RMS),A,38.12
930615,Woodcraft Close Covey,2024-01-28T23:30:00.000+00:00,feeder,3,L3 Current (Min),A,39.0
930615,Woodcraft Close Covey,2024-01-28T23:30:00.000+00:00,feeder,3,L3 Current (Max),A,66.88
930615,Woodcraft Close Covey,2024-01-28T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,53.88
930615,Woodcraft Close Covey,2024-01-28T23:30:00.000+00:00,feeder,3,L2 Current (Min),A,43.75
930615,Woodcraft Close Covey,2024-01-28T23:30:00.000+00:00,feeder,3,L2 Current (Max),A,84.5
930615,Woodcraft Close Covey,2024-01-28T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,56.12
930615,Woodcraft Close Covey,2024-01-28T23:30:00.000+00:00,feeder,3,L1 Current (Min),A,73.88
930615,Woodcraft Close Covey,2024-01-28T23:30:00.000+00:00,feeder,3,L1 Current (Max),A,169.0
930615,Woodcraft Close Covey,2024-01-28T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,88.62
930615,Woodcraft Close Covey,2024-01-28T23:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T23:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.56
930615,Woodcraft Close Covey,2024-01-28T23:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T23:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.5
930615,Woodcraft Close Covey,2024-01-28T23:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T23:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.5
930615,Woodcraft Close Covey,2024-01-28T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-28T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-28T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-28T23:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99399
930615,Woodcraft Close Covey,2024-01-28T23:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9852
930615,Woodcraft Close Covey,2024-01-28T23:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96356
930615,Woodcraft Close Covey,2024-01-28T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
930615,Woodcraft Close Covey,2024-01-28T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
930615,Woodcraft Close Covey,2024-01-28T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
930615,Woodcraft Close Covey,2024-01-28T23:30:00.000+00:00,feeder,2,N Current (Min),A,8.88
930615,Woodcraft Close Covey,2024-01-28T23:30:00.000+00:00,feeder,2,N Current (Max),A,27.25
930615,Woodcraft Close Covey,2024-01-28T23:30:00.000+00:00,feeder,2,N Current (RMS),A,18.25
930615,Woodcraft Close Covey,2024-01-28T23:30:00.000+00:00,feeder,2,L3 Current (Min),A,17.38
930615,Woodcraft Close Covey,2024-01-28T23:30:00.000+00:00,feeder,2,L3 Current (Max),A,38.25
930615,Woodcraft Close Covey,2024-01-28T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,26.75
930615,Woodcraft Close Covey,2024-01-28T23:30:00.000+00:00,feeder,2,L2 Current (Min),A,15.75
930615,Woodcraft Close Covey,2024-01-28T23:30:00.000+00:00,feeder,2,L2 Current (Max),A,42.25
930615,Woodcraft Close Covey,2024-01-28T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,30.88
930615,Woodcraft Close Covey,2024-01-28T23:30:00.000+00:00,feeder,2,L1 Current (Min),A,2.5
930615,Woodcraft Close Covey,2024-01-28T23:30:00.000+00:00,feeder,2,L1 Current (Max),A,26.75
930615,Woodcraft Close Covey,2024-01-28T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,13.25
930615,Woodcraft Close Covey,2024-01-28T23:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T23:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.06
930615,Woodcraft Close Covey,2024-01-28T23:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T23:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.94
930615,Woodcraft Close Covey,2024-01-28T23:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T23:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.56
930615,Woodcraft Close Covey,2024-01-28T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-28T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-28T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-28T23:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96533
930615,Woodcraft Close Covey,2024-01-28T23:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98865
930615,Woodcraft Close Covey,2024-01-28T23:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94351
930615,Woodcraft Close Covey,2024-01-28T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
930615,Woodcraft Close Covey,2024-01-28T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
930615,Woodcraft Close Covey,2024-01-28T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
930615,Woodcraft Close Covey,2024-01-28T23:30:00.000+00:00,feeder,1,N Current (Min),A,35.75
930615,Woodcraft Close Covey,2024-01-28T23:30:00.000+00:00,feeder,1,N Current (Max),A,25.62
930615,Woodcraft Close Covey,2024-01-28T23:30:00.000+00:00,feeder,1,L3 Current (Min),A,28.62
930615,Woodcraft Close Covey,2024-01-28T23:30:00.000+00:00,feeder,1,L3 Current (Max),A,49.5
930615,Woodcraft Close Covey,2024-01-28T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,33.25
930615,Woodcraft Close Covey,2024-01-28T23:30:00.000+00:00,feeder,1,L2 Current (Min),A,42.5
930615,Woodcraft Close Covey,2024-01-28T23:30:00.000+00:00,feeder,1,L2 Current (Max),A,53.88
930615,Woodcraft Close Covey,2024-01-28T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,46.5
930615,Woodcraft Close Covey,2024-01-28T23:30:00.000+00:00,feeder,1,L1 Current (Min),A,19.62
930615,Woodcraft Close Covey,2024-01-28T23:30:00.000+00:00,feeder,1,L1 Current (Max),A,35.75
930615,Woodcraft Close Covey,2024-01-28T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,26.75
930615,Woodcraft Close Covey,2024-01-28T23:30:00.000+00:00,busbar,,L3 Voltage (Min),V,250.83
930615,Woodcraft Close Covey,2024-01-28T23:30:00.000+00:00,busbar,,L3 Voltage (Max),V,252.77
930615,Woodcraft Close Covey,2024-01-28T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.34
930615,Woodcraft Close Covey,2024-01-28T23:30:00.000+00:00,busbar,,L2 Voltage (Min),V,258.69
930615,Woodcraft Close Covey,2024-01-28T23:30:00.000+00:00,busbar,,L2 Voltage (Max),V,260.03
930615,Woodcraft Close Covey,2024-01-28T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,259.17
930615,Woodcraft Close Covey,2024-01-28T23:30:00.000+00:00,busbar,,L1 Voltage (Min),V,250.75
930615,Woodcraft Close Covey,2024-01-28T23:30:00.000+00:00,busbar,,L1 Voltage (Max),V,253.0
930615,Woodcraft Close Covey,2024-01-28T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.36
930615,Woodcraft Close Covey,2024-01-28T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930615,Woodcraft Close Covey,2024-01-28T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-28T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
930615,Woodcraft Close Covey,2024-01-28T23:30:00.000+00:00,busbar,,L3 Active Power,kW,33.0
930615,Woodcraft Close Covey,2024-01-28T23:30:00.000+00:00,busbar,,L2 Active Power,kW,41.0
930615,Woodcraft Close Covey,2024-01-28T23:30:00.000+00:00,busbar,,L1 Active Power,kW,38.0
930615,Woodcraft Close Covey,2024-01-28T23:30:00.000+00:00,busbar,,N Current (Min),A,62.75
930615,Woodcraft Close Covey,2024-01-28T23:30:00.000+00:00,busbar,,N Current (Max),A,117.75
930615,Woodcraft Close Covey,2024-01-28T23:30:00.000+00:00,busbar,,N Current (RMS),A,73.38
930615,Woodcraft Close Covey,2024-01-28T23:30:00.000+00:00,busbar,,L3 Current (Min),A,120.62
930615,Woodcraft Close Covey,2024-01-28T23:30:00.000+00:00,busbar,,L3 Current (Max),A,151.38
930615,Woodcraft Close Covey,2024-01-28T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,132.38
930615,Woodcraft Close Covey,2024-01-28T23:30:00.000+00:00,busbar,,L2 Current (Min),A,138.75
930615,Woodcraft Close Covey,2024-01-28T23:30:00.000+00:00,busbar,,L2 Current (Max),A,190.62
930615,Woodcraft Close Covey,2024-01-28T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,160.5
930615,Woodcraft Close Covey,2024-01-28T23:30:00.000+00:00,busbar,,L1 Current (Min),A,126.62
930615,Woodcraft Close Covey,2024-01-28T23:30:00.000+00:00,busbar,,L1 Current (Max),A,224.88
930615,Woodcraft Close Covey,2024-01-28T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,153.0
930615,Woodcraft Close Covey,2024-01-28T23:30:00.000+00:00,transformer,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-28T23:30:00.000+00:00,ambient,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-28T23:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T23:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-19.69
930615,Woodcraft Close Covey,2024-01-28T23:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T23:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,3.06
930615,Woodcraft Close Covey,2024-01-28T23:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T23:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.06
930615,Woodcraft Close Covey,2024-01-28T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-28T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-28T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-28T23:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.91858
930615,Woodcraft Close Covey,2024-01-28T23:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98193
930615,Woodcraft Close Covey,2024-01-28T23:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9418
930615,Woodcraft Close Covey,2024-01-28T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
930615,Woodcraft Close Covey,2024-01-28T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
930615,Woodcraft Close Covey,2024-01-28T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
930615,Woodcraft Close Covey,2024-01-28T23:20:00.000+00:00,feeder,4,N Current (Min),A,15.0
930615,Woodcraft Close Covey,2024-01-28T23:20:00.000+00:00,feeder,4,N Current (Max),A,25.88
930615,Woodcraft Close Covey,2024-01-28T23:20:00.000+00:00,feeder,4,N Current (RMS),A,18.75
930615,Woodcraft Close Covey,2024-01-28T23:20:00.000+00:00,feeder,4,L3 Current (Min),A,16.75
930615,Woodcraft Close Covey,2024-01-28T23:20:00.000+00:00,feeder,4,L3 Current (Max),A,27.88
930615,Woodcraft Close Covey,2024-01-28T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,19.38
930615,Woodcraft Close Covey,2024-01-28T23:20:00.000+00:00,feeder,4,L2 Current (Min),A,26.25
930615,Woodcraft Close Covey,2024-01-28T23:20:00.000+00:00,feeder,4,L2 Current (Max),A,40.25
930615,Woodcraft Close Covey,2024-01-28T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,30.88
930615,Woodcraft Close Covey,2024-01-28T23:20:00.000+00:00,feeder,4,L1 Current (Min),A,22.12
930615,Woodcraft Close Covey,2024-01-28T23:20:00.000+00:00,feeder,4,L1 Current (Max),A,30.75
930615,Woodcraft Close Covey,2024-01-28T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,23.75
930615,Woodcraft Close Covey,2024-01-28T23:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T23:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.12
930615,Woodcraft Close Covey,2024-01-28T23:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T23:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,3.56
930615,Woodcraft Close Covey,2024-01-28T23:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T23:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,10.87
930615,Woodcraft Close Covey,2024-01-28T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-28T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-28T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.0
930615,Woodcraft Close Covey,2024-01-28T23:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98654
930615,Woodcraft Close Covey,2024-01-28T23:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97906
930615,Woodcraft Close Covey,2024-01-28T23:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97293
930615,Woodcraft Close Covey,2024-01-28T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
930615,Woodcraft Close Covey,2024-01-28T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
930615,Woodcraft Close Covey,2024-01-28T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,22.0
930615,Woodcraft Close Covey,2024-01-28T23:20:00.000+00:00,feeder,3,N Current (Min),A,23.0
930615,Woodcraft Close Covey,2024-01-28T23:20:00.000+00:00,feeder,3,N Current (Max),A,109.75
930615,Woodcraft Close Covey,2024-01-28T23:20:00.000+00:00,feeder,3,N Current (RMS),A,38.38
930615,Woodcraft Close Covey,2024-01-28T23:20:00.000+00:00,feeder,3,L3 Current (Min),A,49.62
930615,Woodcraft Close Covey,2024-01-28T23:20:00.000+00:00,feeder,3,L3 Current (Max),A,74.88
930615,Woodcraft Close Covey,2024-01-28T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,59.5
930615,Woodcraft Close Covey,2024-01-28T23:20:00.000+00:00,feeder,3,L2 Current (Min),A,42.5
930615,Woodcraft Close Covey,2024-01-28T23:20:00.000+00:00,feeder,3,L2 Current (Max),A,73.12
930615,Woodcraft Close Covey,2024-01-28T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,51.88
930615,Woodcraft Close Covey,2024-01-28T23:20:00.000+00:00,feeder,3,L1 Current (Min),A,68.88
930615,Woodcraft Close Covey,2024-01-28T23:20:00.000+00:00,feeder,3,L1 Current (Max),A,165.88
930615,Woodcraft Close Covey,2024-01-28T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,88.5
930615,Woodcraft Close Covey,2024-01-28T23:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T23:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.0
930615,Woodcraft Close Covey,2024-01-28T23:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T23:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.56
930615,Woodcraft Close Covey,2024-01-28T23:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T23:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-32.87
930615,Woodcraft Close Covey,2024-01-28T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-28T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-28T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-28T23:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9892
930615,Woodcraft Close Covey,2024-01-28T23:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97321
930615,Woodcraft Close Covey,2024-01-28T23:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.811
930615,Woodcraft Close Covey,2024-01-28T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
930615,Woodcraft Close Covey,2024-01-28T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
930615,Woodcraft Close Covey,2024-01-28T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
930615,Woodcraft Close Covey,2024-01-28T23:20:00.000+00:00,feeder,2,N Current (Min),A,10.5
930615,Woodcraft Close Covey,2024-01-28T23:20:00.000+00:00,feeder,2,N Current (Max),A,33.0
930615,Woodcraft Close Covey,2024-01-28T23:20:00.000+00:00,feeder,2,N Current (RMS),A,18.88
930615,Woodcraft Close Covey,2024-01-28T23:20:00.000+00:00,feeder,2,L3 Current (Min),A,17.12
930615,Woodcraft Close Covey,2024-01-28T23:20:00.000+00:00,feeder,2,L3 Current (Max),A,23.62
930615,Woodcraft Close Covey,2024-01-28T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,18.75
930615,Woodcraft Close Covey,2024-01-28T23:20:00.000+00:00,feeder,2,L2 Current (Min),A,16.12
930615,Woodcraft Close Covey,2024-01-28T23:20:00.000+00:00,feeder,2,L2 Current (Max),A,45.12
930615,Woodcraft Close Covey,2024-01-28T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,26.0
930615,Woodcraft Close Covey,2024-01-28T23:20:00.000+00:00,feeder,2,L1 Current (Min),A,2.38
930615,Woodcraft Close Covey,2024-01-28T23:20:00.000+00:00,feeder,2,L1 Current (Max),A,8.88
930615,Woodcraft Close Covey,2024-01-28T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,4.75
930615,Woodcraft Close Covey,2024-01-28T23:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T23:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.87
930615,Woodcraft Close Covey,2024-01-28T23:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T23:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.06
930615,Woodcraft Close Covey,2024-01-28T23:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T23:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.94
930615,Woodcraft Close Covey,2024-01-28T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-28T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-28T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-28T23:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97995
930615,Woodcraft Close Covey,2024-01-28T23:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98978
930615,Woodcraft Close Covey,2024-01-28T23:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9057
930615,Woodcraft Close Covey,2024-01-28T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
930615,Woodcraft Close Covey,2024-01-28T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
930615,Woodcraft Close Covey,2024-01-28T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
930615,Woodcraft Close Covey,2024-01-28T23:20:00.000+00:00,feeder,1,N Current (Min),A,49.12
930615,Woodcraft Close Covey,2024-01-28T23:20:00.000+00:00,feeder,1,N Current (Max),A,33.0
930615,Woodcraft Close Covey,2024-01-28T23:20:00.000+00:00,feeder,1,L3 Current (Min),A,33.38
930615,Woodcraft Close Covey,2024-01-28T23:20:00.000+00:00,feeder,1,L3 Current (Max),A,48.75
930615,Woodcraft Close Covey,2024-01-28T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,37.75
930615,Woodcraft Close Covey,2024-01-28T23:20:00.000+00:00,feeder,1,L2 Current (Min),A,43.5
930615,Woodcraft Close Covey,2024-01-28T23:20:00.000+00:00,feeder,1,L2 Current (Max),A,73.25
930615,Woodcraft Close Covey,2024-01-28T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,52.12
930615,Woodcraft Close Covey,2024-01-28T23:20:00.000+00:00,feeder,1,L1 Current (Min),A,19.12
930615,Woodcraft Close Covey,2024-01-28T23:20:00.000+00:00,feeder,1,L1 Current (Max),A,24.62
930615,Woodcraft Close Covey,2024-01-28T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,20.12
930615,Woodcraft Close Covey,2024-01-28T23:20:00.000+00:00,busbar,,L3 Voltage (Min),V,250.59
930615,Woodcraft Close Covey,2024-01-28T23:20:00.000+00:00,busbar,,L3 Voltage (Max),V,252.3
930615,Woodcraft Close Covey,2024-01-28T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.25
930615,Woodcraft Close Covey,2024-01-28T23:20:00.000+00:00,busbar,,L2 Voltage (Min),V,258.28
930615,Woodcraft Close Covey,2024-01-28T23:20:00.000+00:00,busbar,,L2 Voltage (Max),V,259.55
930615,Woodcraft Close Covey,2024-01-28T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,259.0
930615,Woodcraft Close Covey,2024-01-28T23:20:00.000+00:00,busbar,,L1 Voltage (Min),V,250.19
930615,Woodcraft Close Covey,2024-01-28T23:20:00.000+00:00,busbar,,L1 Voltage (Max),V,253.0
930615,Woodcraft Close Covey,2024-01-28T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.33
930615,Woodcraft Close Covey,2024-01-28T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930615,Woodcraft Close Covey,2024-01-28T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-28T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-28T23:20:00.000+00:00,busbar,,L3 Active Power,kW,33.0
930615,Woodcraft Close Covey,2024-01-28T23:20:00.000+00:00,busbar,,L2 Active Power,kW,41.0
930615,Woodcraft Close Covey,2024-01-28T23:20:00.000+00:00,busbar,,L1 Active Power,kW,33.0
930615,Woodcraft Close Covey,2024-01-28T23:20:00.000+00:00,busbar,,N Current (Min),A,59.62
930615,Woodcraft Close Covey,2024-01-28T23:20:00.000+00:00,busbar,,N Current (Max),A,101.88
930615,Woodcraft Close Covey,2024-01-28T23:20:00.000+00:00,busbar,,N Current (RMS),A,76.75
930615,Woodcraft Close Covey,2024-01-28T23:20:00.000+00:00,busbar,,L3 Current (Min),A,121.75
930615,Woodcraft Close Covey,2024-01-28T23:20:00.000+00:00,busbar,,L3 Current (Max),A,149.88
930615,Woodcraft Close Covey,2024-01-28T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,134.88
930615,Woodcraft Close Covey,2024-01-28T23:20:00.000+00:00,busbar,,L2 Current (Min),A,134.62
930615,Woodcraft Close Covey,2024-01-28T23:20:00.000+00:00,busbar,,L2 Current (Max),A,197.12
930615,Woodcraft Close Covey,2024-01-28T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,160.38
930615,Woodcraft Close Covey,2024-01-28T23:20:00.000+00:00,busbar,,L1 Current (Min),A,113.62
930615,Woodcraft Close Covey,2024-01-28T23:20:00.000+00:00,busbar,,L1 Current (Max),A,201.25
930615,Woodcraft Close Covey,2024-01-28T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,133.38
930615,Woodcraft Close Covey,2024-01-28T23:20:00.000+00:00,transformer,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-28T23:20:00.000+00:00,ambient,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-28T23:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T23:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-18.44
930615,Woodcraft Close Covey,2024-01-28T23:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T23:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,0.19
930615,Woodcraft Close Covey,2024-01-28T23:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T23:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.13
930615,Woodcraft Close Covey,2024-01-28T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-28T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-28T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-28T23:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94644
930615,Woodcraft Close Covey,2024-01-28T23:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97037
930615,Woodcraft Close Covey,2024-01-28T23:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95859
930615,Woodcraft Close Covey,2024-01-28T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
930615,Woodcraft Close Covey,2024-01-28T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
930615,Woodcraft Close Covey,2024-01-28T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
930615,Woodcraft Close Covey,2024-01-28T23:10:00.000+00:00,feeder,4,N Current (Min),A,14.88
930615,Woodcraft Close Covey,2024-01-28T23:10:00.000+00:00,feeder,4,N Current (Max),A,28.12
930615,Woodcraft Close Covey,2024-01-28T23:10:00.000+00:00,feeder,4,N Current (RMS),A,17.88
930615,Woodcraft Close Covey,2024-01-28T23:10:00.000+00:00,feeder,4,L3 Current (Min),A,16.88
930615,Woodcraft Close Covey,2024-01-28T23:10:00.000+00:00,feeder,4,L3 Current (Max),A,38.0
930615,Woodcraft Close Covey,2024-01-28T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,25.38
930615,Woodcraft Close Covey,2024-01-28T23:10:00.000+00:00,feeder,4,L2 Current (Min),A,21.5
930615,Woodcraft Close Covey,2024-01-28T23:10:00.000+00:00,feeder,4,L2 Current (Max),A,43.62
930615,Woodcraft Close Covey,2024-01-28T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,28.25
930615,Woodcraft Close Covey,2024-01-28T23:10:00.000+00:00,feeder,4,L1 Current (Min),A,23.12
930615,Woodcraft Close Covey,2024-01-28T23:10:00.000+00:00,feeder,4,L1 Current (Max),A,40.25
930615,Woodcraft Close Covey,2024-01-28T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,29.12
