Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930615,Woodcraft Close Covey,2024-01-28T23:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T23:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.0
930615,Woodcraft Close Covey,2024-01-28T23:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T23:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,9.69
930615,Woodcraft Close Covey,2024-01-28T23:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T23:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,15.75
930615,Woodcraft Close Covey,2024-01-28T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-28T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-28T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.0
930615,Woodcraft Close Covey,2024-01-28T23:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98343
930615,Woodcraft Close Covey,2024-01-28T23:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98041
930615,Woodcraft Close Covey,2024-01-28T23:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97641
930615,Woodcraft Close Covey,2024-01-28T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
930615,Woodcraft Close Covey,2024-01-28T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
930615,Woodcraft Close Covey,2024-01-28T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,24.0
930615,Woodcraft Close Covey,2024-01-28T23:10:00.000+00:00,feeder,3,N Current (Min),A,32.12
930615,Woodcraft Close Covey,2024-01-28T23:10:00.000+00:00,feeder,3,N Current (Max),A,117.12
930615,Woodcraft Close Covey,2024-01-28T23:10:00.000+00:00,feeder,3,N Current (RMS),A,44.88
930615,Woodcraft Close Covey,2024-01-28T23:10:00.000+00:00,feeder,3,L3 Current (Min),A,49.75
930615,Woodcraft Close Covey,2024-01-28T23:10:00.000+00:00,feeder,3,L3 Current (Max),A,66.25
930615,Woodcraft Close Covey,2024-01-28T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,57.5
930615,Woodcraft Close Covey,2024-01-28T23:10:00.000+00:00,feeder,3,L2 Current (Min),A,44.25
930615,Woodcraft Close Covey,2024-01-28T23:10:00.000+00:00,feeder,3,L2 Current (Max),A,72.5
930615,Woodcraft Close Covey,2024-01-28T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,54.38
930615,Woodcraft Close Covey,2024-01-28T23:10:00.000+00:00,feeder,3,L1 Current (Min),A,91.5
930615,Woodcraft Close Covey,2024-01-28T23:10:00.000+00:00,feeder,3,L1 Current (Max),A,177.38
930615,Woodcraft Close Covey,2024-01-28T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,98.0
930615,Woodcraft Close Covey,2024-01-28T23:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T23:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.25
930615,Woodcraft Close Covey,2024-01-28T23:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T23:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.44
930615,Woodcraft Close Covey,2024-01-28T23:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T23:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-38.69
930615,Woodcraft Close Covey,2024-01-28T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-28T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-28T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-28T23:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98932
930615,Woodcraft Close Covey,2024-01-28T23:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97052
930615,Woodcraft Close Covey,2024-01-28T23:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.8555
930615,Woodcraft Close Covey,2024-01-28T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
930615,Woodcraft Close Covey,2024-01-28T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
930615,Woodcraft Close Covey,2024-01-28T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
930615,Woodcraft Close Covey,2024-01-28T23:10:00.000+00:00,feeder,2,N Current (Min),A,9.75
930615,Woodcraft Close Covey,2024-01-28T23:10:00.000+00:00,feeder,2,N Current (Max),A,24.38
930615,Woodcraft Close Covey,2024-01-28T23:10:00.000+00:00,feeder,2,N Current (RMS),A,16.88
930615,Woodcraft Close Covey,2024-01-28T23:10:00.000+00:00,feeder,2,L3 Current (Min),A,17.0
930615,Woodcraft Close Covey,2024-01-28T23:10:00.000+00:00,feeder,2,L3 Current (Max),A,27.75
930615,Woodcraft Close Covey,2024-01-28T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,18.88
930615,Woodcraft Close Covey,2024-01-28T23:10:00.000+00:00,feeder,2,L2 Current (Min),A,16.38
930615,Woodcraft Close Covey,2024-01-28T23:10:00.000+00:00,feeder,2,L2 Current (Max),A,28.12
930615,Woodcraft Close Covey,2024-01-28T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,23.12
930615,Woodcraft Close Covey,2024-01-28T23:10:00.000+00:00,feeder,2,L1 Current (Min),A,2.38
930615,Woodcraft Close Covey,2024-01-28T23:10:00.000+00:00,feeder,2,L1 Current (Max),A,9.5
930615,Woodcraft Close Covey,2024-01-28T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,5.62
930615,Woodcraft Close Covey,2024-01-28T23:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T23:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.5
930615,Woodcraft Close Covey,2024-01-28T23:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T23:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.44
930615,Woodcraft Close Covey,2024-01-28T23:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T23:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.06
930615,Woodcraft Close Covey,2024-01-28T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-28T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-28T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-28T23:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98425
930615,Woodcraft Close Covey,2024-01-28T23:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98898
930615,Woodcraft Close Covey,2024-01-28T23:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95084
930615,Woodcraft Close Covey,2024-01-28T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
930615,Woodcraft Close Covey,2024-01-28T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
930615,Woodcraft Close Covey,2024-01-28T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
930615,Woodcraft Close Covey,2024-01-28T23:10:00.000+00:00,feeder,1,N Current (Min),A,54.25
930615,Woodcraft Close Covey,2024-01-28T23:10:00.000+00:00,feeder,1,N Current (Max),A,29.62
930615,Woodcraft Close Covey,2024-01-28T23:10:00.000+00:00,feeder,1,L3 Current (Min),A,31.25
930615,Woodcraft Close Covey,2024-01-28T23:10:00.000+00:00,feeder,1,L3 Current (Max),A,65.62
930615,Woodcraft Close Covey,2024-01-28T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,44.88
930615,Woodcraft Close Covey,2024-01-28T23:10:00.000+00:00,feeder,1,L2 Current (Min),A,46.12
930615,Woodcraft Close Covey,2024-01-28T23:10:00.000+00:00,feeder,1,L2 Current (Max),A,79.38
930615,Woodcraft Close Covey,2024-01-28T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,54.0
930615,Woodcraft Close Covey,2024-01-28T23:10:00.000+00:00,feeder,1,L1 Current (Min),A,19.5
930615,Woodcraft Close Covey,2024-01-28T23:10:00.000+00:00,feeder,1,L1 Current (Max),A,42.25
930615,Woodcraft Close Covey,2024-01-28T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,29.12
930615,Woodcraft Close Covey,2024-01-28T23:10:00.000+00:00,busbar,,L3 Voltage (Min),V,249.91
930615,Woodcraft Close Covey,2024-01-28T23:10:00.000+00:00,busbar,,L3 Voltage (Max),V,255.0
930615,Woodcraft Close Covey,2024-01-28T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.06
930615,Woodcraft Close Covey,2024-01-28T23:10:00.000+00:00,busbar,,L2 Voltage (Min),V,258.0
930615,Woodcraft Close Covey,2024-01-28T23:10:00.000+00:00,busbar,,L2 Voltage (Max),V,262.12
930615,Woodcraft Close Covey,2024-01-28T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,259.03
930615,Woodcraft Close Covey,2024-01-28T23:10:00.000+00:00,busbar,,L1 Voltage (Min),V,250.67
930615,Woodcraft Close Covey,2024-01-28T23:10:00.000+00:00,busbar,,L1 Voltage (Max),V,254.56
930615,Woodcraft Close Covey,2024-01-28T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.2
930615,Woodcraft Close Covey,2024-01-28T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930615,Woodcraft Close Covey,2024-01-28T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-28T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
930615,Woodcraft Close Covey,2024-01-28T23:10:00.000+00:00,busbar,,L3 Active Power,kW,36.0
930615,Woodcraft Close Covey,2024-01-28T23:10:00.000+00:00,busbar,,L2 Active Power,kW,41.0
930615,Woodcraft Close Covey,2024-01-28T23:10:00.000+00:00,busbar,,L1 Active Power,kW,40.0
930615,Woodcraft Close Covey,2024-01-28T23:10:00.000+00:00,busbar,,N Current (Min),A,59.12
930615,Woodcraft Close Covey,2024-01-28T23:10:00.000+00:00,busbar,,N Current (Max),A,107.25
930615,Woodcraft Close Covey,2024-01-28T23:10:00.000+00:00,busbar,,N Current (RMS),A,71.62
930615,Woodcraft Close Covey,2024-01-28T23:10:00.000+00:00,busbar,,L3 Current (Min),A,117.5
930615,Woodcraft Close Covey,2024-01-28T23:10:00.000+00:00,busbar,,L3 Current (Max),A,181.75
930615,Woodcraft Close Covey,2024-01-28T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,146.5
930615,Woodcraft Close Covey,2024-01-28T23:10:00.000+00:00,busbar,,L2 Current (Min),A,134.38
930615,Woodcraft Close Covey,2024-01-28T23:10:00.000+00:00,busbar,,L2 Current (Max),A,203.25
930615,Woodcraft Close Covey,2024-01-28T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,159.25
930615,Woodcraft Close Covey,2024-01-28T23:10:00.000+00:00,busbar,,L1 Current (Min),A,137.0
930615,Woodcraft Close Covey,2024-01-28T23:10:00.000+00:00,busbar,,L1 Current (Max),A,244.0
930615,Woodcraft Close Covey,2024-01-28T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,158.88
930615,Woodcraft Close Covey,2024-01-28T23:10:00.000+00:00,transformer,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-28T23:10:00.000+00:00,ambient,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-28T23:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T23:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-17.69
930615,Woodcraft Close Covey,2024-01-28T23:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T23:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,1.75
930615,Woodcraft Close Covey,2024-01-28T23:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T23:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.5
930615,Woodcraft Close Covey,2024-01-28T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-28T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-28T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-28T23:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.91235
930615,Woodcraft Close Covey,2024-01-28T23:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96002
930615,Woodcraft Close Covey,2024-01-28T23:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97476
930615,Woodcraft Close Covey,2024-01-28T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
930615,Woodcraft Close Covey,2024-01-28T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
930615,Woodcraft Close Covey,2024-01-28T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
930615,Woodcraft Close Covey,2024-01-28T23:00:00.000+00:00,feeder,4,N Current (Min),A,14.75
930615,Woodcraft Close Covey,2024-01-28T23:00:00.000+00:00,feeder,4,N Current (Max),A,32.12
930615,Woodcraft Close Covey,2024-01-28T23:00:00.000+00:00,feeder,4,N Current (RMS),A,19.38
930615,Woodcraft Close Covey,2024-01-28T23:00:00.000+00:00,feeder,4,L3 Current (Min),A,16.0
930615,Woodcraft Close Covey,2024-01-28T23:00:00.000+00:00,feeder,4,L3 Current (Max),A,27.62
930615,Woodcraft Close Covey,2024-01-28T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,19.12
930615,Woodcraft Close Covey,2024-01-28T23:00:00.000+00:00,feeder,4,L2 Current (Min),A,20.12
930615,Woodcraft Close Covey,2024-01-28T23:00:00.000+00:00,feeder,4,L2 Current (Max),A,29.75
930615,Woodcraft Close Covey,2024-01-28T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,25.38
930615,Woodcraft Close Covey,2024-01-28T23:00:00.000+00:00,feeder,4,L1 Current (Min),A,28.75
930615,Woodcraft Close Covey,2024-01-28T23:00:00.000+00:00,feeder,4,L1 Current (Max),A,48.88
930615,Woodcraft Close Covey,2024-01-28T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,38.12
930615,Woodcraft Close Covey,2024-01-28T23:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T23:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.56
930615,Woodcraft Close Covey,2024-01-28T23:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T23:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,5.25
930615,Woodcraft Close Covey,2024-01-28T23:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T23:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,12.69
930615,Woodcraft Close Covey,2024-01-28T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-28T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-28T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,6.0
930615,Woodcraft Close Covey,2024-01-28T23:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98242
930615,Woodcraft Close Covey,2024-01-28T23:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98135
930615,Woodcraft Close Covey,2024-01-28T23:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95819
930615,Woodcraft Close Covey,2024-01-28T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
930615,Woodcraft Close Covey,2024-01-28T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
930615,Woodcraft Close Covey,2024-01-28T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,23.0
930615,Woodcraft Close Covey,2024-01-28T23:00:00.000+00:00,feeder,3,N Current (Min),A,26.38
930615,Woodcraft Close Covey,2024-01-28T23:00:00.000+00:00,feeder,3,N Current (Max),A,132.5
930615,Woodcraft Close Covey,2024-01-28T23:00:00.000+00:00,feeder,3,N Current (RMS),A,45.75
930615,Woodcraft Close Covey,2024-01-28T23:00:00.000+00:00,feeder,3,L3 Current (Min),A,50.25
930615,Woodcraft Close Covey,2024-01-28T23:00:00.000+00:00,feeder,3,L3 Current (Max),A,65.12
930615,Woodcraft Close Covey,2024-01-28T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,57.12
930615,Woodcraft Close Covey,2024-01-28T23:00:00.000+00:00,feeder,3,L2 Current (Min),A,45.88
930615,Woodcraft Close Covey,2024-01-28T23:00:00.000+00:00,feeder,3,L2 Current (Max),A,89.38
930615,Woodcraft Close Covey,2024-01-28T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,57.88
930615,Woodcraft Close Covey,2024-01-28T23:00:00.000+00:00,feeder,3,L1 Current (Min),A,70.5
930615,Woodcraft Close Covey,2024-01-28T23:00:00.000+00:00,feeder,3,L1 Current (Max),A,186.12
930615,Woodcraft Close Covey,2024-01-28T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,95.12
930615,Woodcraft Close Covey,2024-01-28T23:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T23:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.25
930615,Woodcraft Close Covey,2024-01-28T23:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T23:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.25
930615,Woodcraft Close Covey,2024-01-28T23:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T23:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-25.38
930615,Woodcraft Close Covey,2024-01-28T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-28T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-28T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-28T23:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98865
930615,Woodcraft Close Covey,2024-01-28T23:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97311
930615,Woodcraft Close Covey,2024-01-28T23:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.8634
930615,Woodcraft Close Covey,2024-01-28T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
930615,Woodcraft Close Covey,2024-01-28T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
930615,Woodcraft Close Covey,2024-01-28T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
930615,Woodcraft Close Covey,2024-01-28T23:00:00.000+00:00,feeder,2,N Current (Min),A,8.75
930615,Woodcraft Close Covey,2024-01-28T23:00:00.000+00:00,feeder,2,N Current (Max),A,34.0
930615,Woodcraft Close Covey,2024-01-28T23:00:00.000+00:00,feeder,2,N Current (RMS),A,19.5
930615,Woodcraft Close Covey,2024-01-28T23:00:00.000+00:00,feeder,2,L3 Current (Min),A,17.12
930615,Woodcraft Close Covey,2024-01-28T23:00:00.000+00:00,feeder,2,L3 Current (Max),A,24.62
930615,Woodcraft Close Covey,2024-01-28T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,18.62
930615,Woodcraft Close Covey,2024-01-28T23:00:00.000+00:00,feeder,2,L2 Current (Min),A,15.5
930615,Woodcraft Close Covey,2024-01-28T23:00:00.000+00:00,feeder,2,L2 Current (Max),A,40.5
930615,Woodcraft Close Covey,2024-01-28T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,26.38
930615,Woodcraft Close Covey,2024-01-28T23:00:00.000+00:00,feeder,2,L1 Current (Min),A,2.62
930615,Woodcraft Close Covey,2024-01-28T23:00:00.000+00:00,feeder,2,L1 Current (Max),A,16.0
930615,Woodcraft Close Covey,2024-01-28T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,5.38
930615,Woodcraft Close Covey,2024-01-28T23:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T23:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.25
930615,Woodcraft Close Covey,2024-01-28T23:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T23:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.56
930615,Woodcraft Close Covey,2024-01-28T23:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T23:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.19
930615,Woodcraft Close Covey,2024-01-28T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-28T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-28T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-28T23:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97989
930615,Woodcraft Close Covey,2024-01-28T23:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9754
930615,Woodcraft Close Covey,2024-01-28T23:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9534
930615,Woodcraft Close Covey,2024-01-28T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
930615,Woodcraft Close Covey,2024-01-28T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
930615,Woodcraft Close Covey,2024-01-28T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
930615,Woodcraft Close Covey,2024-01-28T23:00:00.000+00:00,feeder,1,N Current (Min),A,34.88
930615,Woodcraft Close Covey,2024-01-28T23:00:00.000+00:00,feeder,1,N Current (Max),A,19.38
930615,Woodcraft Close Covey,2024-01-28T23:00:00.000+00:00,feeder,1,L3 Current (Min),A,31.5
930615,Woodcraft Close Covey,2024-01-28T23:00:00.000+00:00,feeder,1,L3 Current (Max),A,47.5
930615,Woodcraft Close Covey,2024-01-28T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,36.5
930615,Woodcraft Close Covey,2024-01-28T23:00:00.000+00:00,feeder,1,L2 Current (Min),A,27.62
930615,Woodcraft Close Covey,2024-01-28T23:00:00.000+00:00,feeder,1,L2 Current (Max),A,63.0
930615,Woodcraft Close Covey,2024-01-28T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,35.88
930615,Woodcraft Close Covey,2024-01-28T23:00:00.000+00:00,feeder,1,L1 Current (Min),A,24.12
930615,Woodcraft Close Covey,2024-01-28T23:00:00.000+00:00,feeder,1,L1 Current (Max),A,38.38
930615,Woodcraft Close Covey,2024-01-28T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,30.62
930615,Woodcraft Close Covey,2024-01-28T23:00:00.000+00:00,busbar,,L3 Voltage (Min),V,251.8
930615,Woodcraft Close Covey,2024-01-28T23:00:00.000+00:00,busbar,,L3 Voltage (Max),V,253.72
930615,Woodcraft Close Covey,2024-01-28T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.53
930615,Woodcraft Close Covey,2024-01-28T23:00:00.000+00:00,busbar,,L2 Voltage (Min),V,259.44
930615,Woodcraft Close Covey,2024-01-28T23:00:00.000+00:00,busbar,,L2 Voltage (Max),V,261.69
930615,Woodcraft Close Covey,2024-01-28T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,260.25
930615,Woodcraft Close Covey,2024-01-28T23:00:00.000+00:00,busbar,,L1 Voltage (Min),V,251.22
930615,Woodcraft Close Covey,2024-01-28T23:00:00.000+00:00,busbar,,L1 Voltage (Max),V,254.31
930615,Woodcraft Close Covey,2024-01-28T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.27
930615,Woodcraft Close Covey,2024-01-28T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930615,Woodcraft Close Covey,2024-01-28T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-28T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
930615,Woodcraft Close Covey,2024-01-28T23:00:00.000+00:00,busbar,,L3 Active Power,kW,32.0
930615,Woodcraft Close Covey,2024-01-28T23:00:00.000+00:00,busbar,,L2 Active Power,kW,37.0
930615,Woodcraft Close Covey,2024-01-28T23:00:00.000+00:00,busbar,,L1 Active Power,kW,41.0
930615,Woodcraft Close Covey,2024-01-28T23:00:00.000+00:00,busbar,,N Current (Min),A,60.62
930615,Woodcraft Close Covey,2024-01-28T23:00:00.000+00:00,busbar,,N Current (Max),A,144.25
930615,Woodcraft Close Covey,2024-01-28T23:00:00.000+00:00,busbar,,N Current (RMS),A,75.25
930615,Woodcraft Close Covey,2024-01-28T23:00:00.000+00:00,busbar,,L3 Current (Min),A,119.25
930615,Woodcraft Close Covey,2024-01-28T23:00:00.000+00:00,busbar,,L3 Current (Max),A,148.5
930615,Woodcraft Close Covey,2024-01-28T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,131.12
930615,Woodcraft Close Covey,2024-01-28T23:00:00.000+00:00,busbar,,L2 Current (Min),A,118.12
930615,Woodcraft Close Covey,2024-01-28T23:00:00.000+00:00,busbar,,L2 Current (Max),A,181.88
930615,Woodcraft Close Covey,2024-01-28T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,144.62
930615,Woodcraft Close Covey,2024-01-28T23:00:00.000+00:00,busbar,,L1 Current (Min),A,136.62
930615,Woodcraft Close Covey,2024-01-28T23:00:00.000+00:00,busbar,,L1 Current (Max),A,255.62
930615,Woodcraft Close Covey,2024-01-28T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,164.75
930615,Woodcraft Close Covey,2024-01-28T23:00:00.000+00:00,transformer,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-28T23:00:00.000+00:00,ambient,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-28T22:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T22:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-17.63
930615,Woodcraft Close Covey,2024-01-28T22:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T22:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,6.37
930615,Woodcraft Close Covey,2024-01-28T22:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T22:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.63
930615,Woodcraft Close Covey,2024-01-28T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-28T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-28T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-28T22:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93762
930615,Woodcraft Close Covey,2024-01-28T22:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96442
930615,Woodcraft Close Covey,2024-01-28T22:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97858
930615,Woodcraft Close Covey,2024-01-28T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
930615,Woodcraft Close Covey,2024-01-28T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
930615,Woodcraft Close Covey,2024-01-28T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
930615,Woodcraft Close Covey,2024-01-28T22:50:00.000+00:00,feeder,4,N Current (Min),A,14.75
930615,Woodcraft Close Covey,2024-01-28T22:50:00.000+00:00,feeder,4,N Current (Max),A,28.38
930615,Woodcraft Close Covey,2024-01-28T22:50:00.000+00:00,feeder,4,N Current (RMS),A,18.5
930615,Woodcraft Close Covey,2024-01-28T22:50:00.000+00:00,feeder,4,L3 Current (Min),A,19.0
930615,Woodcraft Close Covey,2024-01-28T22:50:00.000+00:00,feeder,4,L3 Current (Max),A,31.0
930615,Woodcraft Close Covey,2024-01-28T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,23.88
930615,Woodcraft Close Covey,2024-01-28T22:50:00.000+00:00,feeder,4,L2 Current (Min),A,24.38
930615,Woodcraft Close Covey,2024-01-28T22:50:00.000+00:00,feeder,4,L2 Current (Max),A,32.25
930615,Woodcraft Close Covey,2024-01-28T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,25.62
930615,Woodcraft Close Covey,2024-01-28T22:50:00.000+00:00,feeder,4,L1 Current (Min),A,27.88
930615,Woodcraft Close Covey,2024-01-28T22:50:00.000+00:00,feeder,4,L1 Current (Max),A,56.0
930615,Woodcraft Close Covey,2024-01-28T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,40.88
930615,Woodcraft Close Covey,2024-01-28T22:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T22:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.32
930615,Woodcraft Close Covey,2024-01-28T22:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T22:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.62
930615,Woodcraft Close Covey,2024-01-28T22:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T22:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,18.94
930615,Woodcraft Close Covey,2024-01-28T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-28T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-28T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,6.0
930615,Woodcraft Close Covey,2024-01-28T22:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97461
930615,Woodcraft Close Covey,2024-01-28T22:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98117
930615,Woodcraft Close Covey,2024-01-28T22:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96933
930615,Woodcraft Close Covey,2024-01-28T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
930615,Woodcraft Close Covey,2024-01-28T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
930615,Woodcraft Close Covey,2024-01-28T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,25.0
930615,Woodcraft Close Covey,2024-01-28T22:50:00.000+00:00,feeder,3,N Current (Min),A,24.88
930615,Woodcraft Close Covey,2024-01-28T22:50:00.000+00:00,feeder,3,N Current (Max),A,135.5
930615,Woodcraft Close Covey,2024-01-28T22:50:00.000+00:00,feeder,3,N Current (RMS),A,47.88
930615,Woodcraft Close Covey,2024-01-28T22:50:00.000+00:00,feeder,3,L3 Current (Min),A,47.38
930615,Woodcraft Close Covey,2024-01-28T22:50:00.000+00:00,feeder,3,L3 Current (Max),A,79.88
930615,Woodcraft Close Covey,2024-01-28T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,60.75
930615,Woodcraft Close Covey,2024-01-28T22:50:00.000+00:00,feeder,3,L2 Current (Min),A,42.5
930615,Woodcraft Close Covey,2024-01-28T22:50:00.000+00:00,feeder,3,L2 Current (Max),A,75.5
930615,Woodcraft Close Covey,2024-01-28T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,56.75
930615,Woodcraft Close Covey,2024-01-28T22:50:00.000+00:00,feeder,3,L1 Current (Min),A,71.62
930615,Woodcraft Close Covey,2024-01-28T22:50:00.000+00:00,feeder,3,L1 Current (Max),A,187.38
930615,Woodcraft Close Covey,2024-01-28T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,102.12
930615,Woodcraft Close Covey,2024-01-28T22:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T22:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.5
930615,Woodcraft Close Covey,2024-01-28T22:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T22:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.75
930615,Woodcraft Close Covey,2024-01-28T22:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T22:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.56
930615,Woodcraft Close Covey,2024-01-28T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-28T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-28T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-28T22:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98978
930615,Woodcraft Close Covey,2024-01-28T22:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97717
930615,Woodcraft Close Covey,2024-01-28T22:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.84121
930615,Woodcraft Close Covey,2024-01-28T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
930615,Woodcraft Close Covey,2024-01-28T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
930615,Woodcraft Close Covey,2024-01-28T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
930615,Woodcraft Close Covey,2024-01-28T22:50:00.000+00:00,feeder,2,N Current (Min),A,11.75
930615,Woodcraft Close Covey,2024-01-28T22:50:00.000+00:00,feeder,2,N Current (Max),A,24.75
930615,Woodcraft Close Covey,2024-01-28T22:50:00.000+00:00,feeder,2,N Current (RMS),A,18.38
930615,Woodcraft Close Covey,2024-01-28T22:50:00.000+00:00,feeder,2,L3 Current (Min),A,18.12
930615,Woodcraft Close Covey,2024-01-28T22:50:00.000+00:00,feeder,2,L3 Current (Max),A,26.5
930615,Woodcraft Close Covey,2024-01-28T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,19.88
930615,Woodcraft Close Covey,2024-01-28T22:50:00.000+00:00,feeder,2,L2 Current (Min),A,17.0
930615,Woodcraft Close Covey,2024-01-28T22:50:00.000+00:00,feeder,2,L2 Current (Max),A,35.75
930615,Woodcraft Close Covey,2024-01-28T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,25.25
930615,Woodcraft Close Covey,2024-01-28T22:50:00.000+00:00,feeder,2,L1 Current (Min),A,2.88
930615,Woodcraft Close Covey,2024-01-28T22:50:00.000+00:00,feeder,2,L1 Current (Max),A,9.62
930615,Woodcraft Close Covey,2024-01-28T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,6.12
930615,Woodcraft Close Covey,2024-01-28T22:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T22:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.56
930615,Woodcraft Close Covey,2024-01-28T22:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T22:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.88
930615,Woodcraft Close Covey,2024-01-28T22:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T22:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.87
930615,Woodcraft Close Covey,2024-01-28T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-28T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-28T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-28T22:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99051
930615,Woodcraft Close Covey,2024-01-28T22:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96756
930615,Woodcraft Close Covey,2024-01-28T22:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97018
930615,Woodcraft Close Covey,2024-01-28T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
930615,Woodcraft Close Covey,2024-01-28T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
930615,Woodcraft Close Covey,2024-01-28T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
930615,Woodcraft Close Covey,2024-01-28T22:50:00.000+00:00,feeder,1,N Current (Min),A,42.5
930615,Woodcraft Close Covey,2024-01-28T22:50:00.000+00:00,feeder,1,N Current (Max),A,29.38
930615,Woodcraft Close Covey,2024-01-28T22:50:00.000+00:00,feeder,1,L3 Current (Min),A,37.62
930615,Woodcraft Close Covey,2024-01-28T22:50:00.000+00:00,feeder,1,L3 Current (Max),A,69.75
930615,Woodcraft Close Covey,2024-01-28T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,55.0
930615,Woodcraft Close Covey,2024-01-28T22:50:00.000+00:00,feeder,1,L2 Current (Min),A,28.12
930615,Woodcraft Close Covey,2024-01-28T22:50:00.000+00:00,feeder,1,L2 Current (Max),A,45.88
930615,Woodcraft Close Covey,2024-01-28T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,30.88
930615,Woodcraft Close Covey,2024-01-28T22:50:00.000+00:00,feeder,1,L1 Current (Min),A,24.88
930615,Woodcraft Close Covey,2024-01-28T22:50:00.000+00:00,feeder,1,L1 Current (Max),A,44.5
930615,Woodcraft Close Covey,2024-01-28T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,35.88
930615,Woodcraft Close Covey,2024-01-28T22:50:00.000+00:00,busbar,,L3 Voltage (Min),V,251.03
930615,Woodcraft Close Covey,2024-01-28T22:50:00.000+00:00,busbar,,L3 Voltage (Max),V,252.59
930615,Woodcraft Close Covey,2024-01-28T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.53
930615,Woodcraft Close Covey,2024-01-28T22:50:00.000+00:00,busbar,,L2 Voltage (Min),V,258.81
930615,Woodcraft Close Covey,2024-01-28T22:50:00.000+00:00,busbar,,L2 Voltage (Max),V,259.81
930615,Woodcraft Close Covey,2024-01-28T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,259.31
930615,Woodcraft Close Covey,2024-01-28T22:50:00.000+00:00,busbar,,L1 Voltage (Min),V,250.53
930615,Woodcraft Close Covey,2024-01-28T22:50:00.000+00:00,busbar,,L1 Voltage (Max),V,252.94
930615,Woodcraft Close Covey,2024-01-28T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.41
930615,Woodcraft Close Covey,2024-01-28T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930615,Woodcraft Close Covey,2024-01-28T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-28T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
930615,Woodcraft Close Covey,2024-01-28T22:50:00.000+00:00,busbar,,L3 Active Power,kW,39.0
930615,Woodcraft Close Covey,2024-01-28T22:50:00.000+00:00,busbar,,L2 Active Power,kW,35.0
930615,Woodcraft Close Covey,2024-01-28T22:50:00.000+00:00,busbar,,L1 Active Power,kW,45.0
930615,Woodcraft Close Covey,2024-01-28T22:50:00.000+00:00,busbar,,N Current (Min),A,60.12
930615,Woodcraft Close Covey,2024-01-28T22:50:00.000+00:00,busbar,,N Current (Max),A,115.25
930615,Woodcraft Close Covey,2024-01-28T22:50:00.000+00:00,busbar,,N Current (RMS),A,68.5
930615,Woodcraft Close Covey,2024-01-28T22:50:00.000+00:00,busbar,,L3 Current (Min),A,128.62
930615,Woodcraft Close Covey,2024-01-28T22:50:00.000+00:00,busbar,,L3 Current (Max),A,191.0
930615,Woodcraft Close Covey,2024-01-28T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,159.0
930615,Woodcraft Close Covey,2024-01-28T22:50:00.000+00:00,busbar,,L2 Current (Min),A,120.62
930615,Woodcraft Close Covey,2024-01-28T22:50:00.000+00:00,busbar,,L2 Current (Max),A,161.5
930615,Woodcraft Close Covey,2024-01-28T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,138.12
930615,Woodcraft Close Covey,2024-01-28T22:50:00.000+00:00,busbar,,L1 Current (Min),A,142.88
930615,Woodcraft Close Covey,2024-01-28T22:50:00.000+00:00,busbar,,L1 Current (Max),A,261.75
930615,Woodcraft Close Covey,2024-01-28T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,181.5
930615,Woodcraft Close Covey,2024-01-28T22:50:00.000+00:00,transformer,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-28T22:50:00.000+00:00,ambient,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-28T22:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T22:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-14.25
930615,Woodcraft Close Covey,2024-01-28T22:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T22:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,4.44
930615,Woodcraft Close Covey,2024-01-28T22:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T22:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.06
930615,Woodcraft Close Covey,2024-01-28T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-28T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-28T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-28T22:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95077
930615,Woodcraft Close Covey,2024-01-28T22:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96478
930615,Woodcraft Close Covey,2024-01-28T22:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97559
930615,Woodcraft Close Covey,2024-01-28T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
930615,Woodcraft Close Covey,2024-01-28T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
930615,Woodcraft Close Covey,2024-01-28T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
930615,Woodcraft Close Covey,2024-01-28T22:40:00.000+00:00,feeder,4,N Current (Min),A,15.38
930615,Woodcraft Close Covey,2024-01-28T22:40:00.000+00:00,feeder,4,N Current (Max),A,43.75
930615,Woodcraft Close Covey,2024-01-28T22:40:00.000+00:00,feeder,4,N Current (RMS),A,21.12
930615,Woodcraft Close Covey,2024-01-28T22:40:00.000+00:00,feeder,4,L3 Current (Min),A,23.62
930615,Woodcraft Close Covey,2024-01-28T22:40:00.000+00:00,feeder,4,L3 Current (Max),A,37.0
930615,Woodcraft Close Covey,2024-01-28T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,28.62
930615,Woodcraft Close Covey,2024-01-28T22:40:00.000+00:00,feeder,4,L2 Current (Min),A,24.12
930615,Woodcraft Close Covey,2024-01-28T22:40:00.000+00:00,feeder,4,L2 Current (Max),A,36.62
930615,Woodcraft Close Covey,2024-01-28T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,26.5
930615,Woodcraft Close Covey,2024-01-28T22:40:00.000+00:00,feeder,4,L1 Current (Min),A,26.38
930615,Woodcraft Close Covey,2024-01-28T22:40:00.000+00:00,feeder,4,L1 Current (Max),A,77.25
930615,Woodcraft Close Covey,2024-01-28T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,42.12
930615,Woodcraft Close Covey,2024-01-28T22:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T22:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.56
930615,Woodcraft Close Covey,2024-01-28T22:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T22:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,8.63
930615,Woodcraft Close Covey,2024-01-28T22:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T22:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,11.06
930615,Woodcraft Close Covey,2024-01-28T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-28T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-28T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.0
930615,Woodcraft Close Covey,2024-01-28T22:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97501
930615,Woodcraft Close Covey,2024-01-28T22:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98624
930615,Woodcraft Close Covey,2024-01-28T22:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96851
930615,Woodcraft Close Covey,2024-01-28T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
930615,Woodcraft Close Covey,2024-01-28T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,18.0
930615,Woodcraft Close Covey,2024-01-28T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,24.0
930615,Woodcraft Close Covey,2024-01-28T22:40:00.000+00:00,feeder,3,N Current (Min),A,29.0
930615,Woodcraft Close Covey,2024-01-28T22:40:00.000+00:00,feeder,3,N Current (Max),A,127.62
930615,Woodcraft Close Covey,2024-01-28T22:40:00.000+00:00,feeder,3,N Current (RMS),A,45.62
930615,Woodcraft Close Covey,2024-01-28T22:40:00.000+00:00,feeder,3,L3 Current (Min),A,55.12
930615,Woodcraft Close Covey,2024-01-28T22:40:00.000+00:00,feeder,3,L3 Current (Max),A,77.88
930615,Woodcraft Close Covey,2024-01-28T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,63.75
930615,Woodcraft Close Covey,2024-01-28T22:40:00.000+00:00,feeder,3,L2 Current (Min),A,55.38
930615,Woodcraft Close Covey,2024-01-28T22:40:00.000+00:00,feeder,3,L2 Current (Max),A,91.0
930615,Woodcraft Close Covey,2024-01-28T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,71.12
930615,Woodcraft Close Covey,2024-01-28T22:40:00.000+00:00,feeder,3,L1 Current (Min),A,73.25
930615,Woodcraft Close Covey,2024-01-28T22:40:00.000+00:00,feeder,3,L1 Current (Max),A,193.5
930615,Woodcraft Close Covey,2024-01-28T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,96.5
930615,Woodcraft Close Covey,2024-01-28T22:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T22:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.44
930615,Woodcraft Close Covey,2024-01-28T22:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T22:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.5
930615,Woodcraft Close Covey,2024-01-28T22:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T22:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-36.06
930615,Woodcraft Close Covey,2024-01-28T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-28T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-28T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-28T22:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99072
930615,Woodcraft Close Covey,2024-01-28T22:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98428
930615,Woodcraft Close Covey,2024-01-28T22:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89972
930615,Woodcraft Close Covey,2024-01-28T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
930615,Woodcraft Close Covey,2024-01-28T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
930615,Woodcraft Close Covey,2024-01-28T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
930615,Woodcraft Close Covey,2024-01-28T22:40:00.000+00:00,feeder,2,N Current (Min),A,14.12
930615,Woodcraft Close Covey,2024-01-28T22:40:00.000+00:00,feeder,2,N Current (Max),A,30.38
930615,Woodcraft Close Covey,2024-01-28T22:40:00.000+00:00,feeder,2,N Current (RMS),A,22.0
930615,Woodcraft Close Covey,2024-01-28T22:40:00.000+00:00,feeder,2,L3 Current (Min),A,18.12
930615,Woodcraft Close Covey,2024-01-28T22:40:00.000+00:00,feeder,2,L3 Current (Max),A,35.88
930615,Woodcraft Close Covey,2024-01-28T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,23.12
930615,Woodcraft Close Covey,2024-01-28T22:40:00.000+00:00,feeder,2,L2 Current (Min),A,25.62
930615,Woodcraft Close Covey,2024-01-28T22:40:00.000+00:00,feeder,2,L2 Current (Max),A,37.75
930615,Woodcraft Close Covey,2024-01-28T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,29.12
930615,Woodcraft Close Covey,2024-01-28T22:40:00.000+00:00,feeder,2,L1 Current (Min),A,3.0
930615,Woodcraft Close Covey,2024-01-28T22:40:00.000+00:00,feeder,2,L1 Current (Max),A,11.38
930615,Woodcraft Close Covey,2024-01-28T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,6.5
930615,Woodcraft Close Covey,2024-01-28T22:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T22:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.12
930615,Woodcraft Close Covey,2024-01-28T22:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T22:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.31
930615,Woodcraft Close Covey,2024-01-28T22:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T22:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.43
930615,Woodcraft Close Covey,2024-01-28T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-28T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-28T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-28T22:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98862
930615,Woodcraft Close Covey,2024-01-28T22:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97366
930615,Woodcraft Close Covey,2024-01-28T22:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96347
930615,Woodcraft Close Covey,2024-01-28T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
930615,Woodcraft Close Covey,2024-01-28T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
930615,Woodcraft Close Covey,2024-01-28T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
930615,Woodcraft Close Covey,2024-01-28T22:40:00.000+00:00,feeder,1,N Current (Min),A,45.12
930615,Woodcraft Close Covey,2024-01-28T22:40:00.000+00:00,feeder,1,N Current (Max),A,31.38
930615,Woodcraft Close Covey,2024-01-28T22:40:00.000+00:00,feeder,1,L3 Current (Min),A,52.5
930615,Woodcraft Close Covey,2024-01-28T22:40:00.000+00:00,feeder,1,L3 Current (Max),A,74.38
930615,Woodcraft Close Covey,2024-01-28T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,58.75
930615,Woodcraft Close Covey,2024-01-28T22:40:00.000+00:00,feeder,1,L2 Current (Min),A,30.88
930615,Woodcraft Close Covey,2024-01-28T22:40:00.000+00:00,feeder,1,L2 Current (Max),A,50.25
930615,Woodcraft Close Covey,2024-01-28T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,36.38
930615,Woodcraft Close Covey,2024-01-28T22:40:00.000+00:00,feeder,1,L1 Current (Min),A,25.5
930615,Woodcraft Close Covey,2024-01-28T22:40:00.000+00:00,feeder,1,L1 Current (Max),A,44.38
930615,Woodcraft Close Covey,2024-01-28T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,32.88
930615,Woodcraft Close Covey,2024-01-28T22:40:00.000+00:00,busbar,,L3 Voltage (Min),V,250.8
930615,Woodcraft Close Covey,2024-01-28T22:40:00.000+00:00,busbar,,L3 Voltage (Max),V,251.95
930615,Woodcraft Close Covey,2024-01-28T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.39
930615,Woodcraft Close Covey,2024-01-28T22:40:00.000+00:00,busbar,,L2 Voltage (Min),V,258.02
930615,Woodcraft Close Covey,2024-01-28T22:40:00.000+00:00,busbar,,L2 Voltage (Max),V,259.3
930615,Woodcraft Close Covey,2024-01-28T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,258.77
930615,Woodcraft Close Covey,2024-01-28T22:40:00.000+00:00,busbar,,L1 Voltage (Min),V,250.34
930615,Woodcraft Close Covey,2024-01-28T22:40:00.000+00:00,busbar,,L1 Voltage (Max),V,252.52
930615,Woodcraft Close Covey,2024-01-28T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.03
930615,Woodcraft Close Covey,2024-01-28T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930615,Woodcraft Close Covey,2024-01-28T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-28T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
930615,Woodcraft Close Covey,2024-01-28T22:40:00.000+00:00,busbar,,L3 Active Power,kW,43.0
930615,Woodcraft Close Covey,2024-01-28T22:40:00.000+00:00,busbar,,L2 Active Power,kW,41.0
930615,Woodcraft Close Covey,2024-01-28T22:40:00.000+00:00,busbar,,L1 Active Power,kW,44.0
930615,Woodcraft Close Covey,2024-01-28T22:40:00.000+00:00,busbar,,N Current (Min),A,62.5
930615,Woodcraft Close Covey,2024-01-28T22:40:00.000+00:00,busbar,,N Current (Max),A,140.38
930615,Woodcraft Close Covey,2024-01-28T22:40:00.000+00:00,busbar,,N Current (RMS),A,71.5
930615,Woodcraft Close Covey,2024-01-28T22:40:00.000+00:00,busbar,,L3 Current (Min),A,153.75
930615,Woodcraft Close Covey,2024-01-28T22:40:00.000+00:00,busbar,,L3 Current (Max),A,198.0
930615,Woodcraft Close Covey,2024-01-28T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,173.75
