Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930615,Woodcraft Close Covey,2024-01-28T22:40:00.000+00:00,busbar,,L2 Current (Min),A,146.88
930615,Woodcraft Close Covey,2024-01-28T22:40:00.000+00:00,busbar,,L2 Current (Max),A,184.88
930615,Woodcraft Close Covey,2024-01-28T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,162.5
930615,Woodcraft Close Covey,2024-01-28T22:40:00.000+00:00,busbar,,L1 Current (Min),A,131.62
930615,Woodcraft Close Covey,2024-01-28T22:40:00.000+00:00,busbar,,L1 Current (Max),A,281.88
930615,Woodcraft Close Covey,2024-01-28T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,174.75
930615,Woodcraft Close Covey,2024-01-28T22:40:00.000+00:00,transformer,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-28T22:40:00.000+00:00,ambient,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-28T22:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T22:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.75
930615,Woodcraft Close Covey,2024-01-28T22:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T22:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,13.13
930615,Woodcraft Close Covey,2024-01-28T22:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T22:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.88
930615,Woodcraft Close Covey,2024-01-28T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-28T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.0
930615,Woodcraft Close Covey,2024-01-28T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-28T22:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.987
930615,Woodcraft Close Covey,2024-01-28T22:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95071
930615,Woodcraft Close Covey,2024-01-28T22:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97852
930615,Woodcraft Close Covey,2024-01-28T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
930615,Woodcraft Close Covey,2024-01-28T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
930615,Woodcraft Close Covey,2024-01-28T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
930615,Woodcraft Close Covey,2024-01-28T22:30:00.000+00:00,feeder,4,N Current (Min),A,16.5
930615,Woodcraft Close Covey,2024-01-28T22:30:00.000+00:00,feeder,4,N Current (Max),A,41.25
930615,Woodcraft Close Covey,2024-01-28T22:30:00.000+00:00,feeder,4,N Current (RMS),A,26.0
930615,Woodcraft Close Covey,2024-01-28T22:30:00.000+00:00,feeder,4,L3 Current (Min),A,34.5
930615,Woodcraft Close Covey,2024-01-28T22:30:00.000+00:00,feeder,4,L3 Current (Max),A,44.5
930615,Woodcraft Close Covey,2024-01-28T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,37.38
930615,Woodcraft Close Covey,2024-01-28T22:30:00.000+00:00,feeder,4,L2 Current (Min),A,26.88
930615,Woodcraft Close Covey,2024-01-28T22:30:00.000+00:00,feeder,4,L2 Current (Max),A,40.88
930615,Woodcraft Close Covey,2024-01-28T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,29.5
930615,Woodcraft Close Covey,2024-01-28T22:30:00.000+00:00,feeder,4,L1 Current (Min),A,26.5
930615,Woodcraft Close Covey,2024-01-28T22:30:00.000+00:00,feeder,4,L1 Current (Max),A,75.38
930615,Woodcraft Close Covey,2024-01-28T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,42.88
930615,Woodcraft Close Covey,2024-01-28T22:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T22:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.13
930615,Woodcraft Close Covey,2024-01-28T22:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T22:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,5.25
930615,Woodcraft Close Covey,2024-01-28T22:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T22:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,9.69
930615,Woodcraft Close Covey,2024-01-28T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-28T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-28T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,6.0
930615,Woodcraft Close Covey,2024-01-28T22:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97571
930615,Woodcraft Close Covey,2024-01-28T22:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98868
930615,Woodcraft Close Covey,2024-01-28T22:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96542
930615,Woodcraft Close Covey,2024-01-28T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
930615,Woodcraft Close Covey,2024-01-28T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,20.0
930615,Woodcraft Close Covey,2024-01-28T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,24.0
930615,Woodcraft Close Covey,2024-01-28T22:30:00.000+00:00,feeder,3,N Current (Min),A,29.38
930615,Woodcraft Close Covey,2024-01-28T22:30:00.000+00:00,feeder,3,N Current (Max),A,145.25
930615,Woodcraft Close Covey,2024-01-28T22:30:00.000+00:00,feeder,3,N Current (RMS),A,51.0
930615,Woodcraft Close Covey,2024-01-28T22:30:00.000+00:00,feeder,3,L3 Current (Min),A,56.0
930615,Woodcraft Close Covey,2024-01-28T22:30:00.000+00:00,feeder,3,L3 Current (Max),A,74.12
930615,Woodcraft Close Covey,2024-01-28T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,62.62
930615,Woodcraft Close Covey,2024-01-28T22:30:00.000+00:00,feeder,3,L2 Current (Min),A,63.12
930615,Woodcraft Close Covey,2024-01-28T22:30:00.000+00:00,feeder,3,L2 Current (Max),A,105.38
930615,Woodcraft Close Covey,2024-01-28T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,77.5
930615,Woodcraft Close Covey,2024-01-28T22:30:00.000+00:00,feeder,3,L1 Current (Min),A,72.75
930615,Woodcraft Close Covey,2024-01-28T22:30:00.000+00:00,feeder,3,L1 Current (Max),A,194.25
930615,Woodcraft Close Covey,2024-01-28T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,97.62
930615,Woodcraft Close Covey,2024-01-28T22:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T22:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.0
930615,Woodcraft Close Covey,2024-01-28T22:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T22:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.12
930615,Woodcraft Close Covey,2024-01-28T22:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T22:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.57
930615,Woodcraft Close Covey,2024-01-28T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-28T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-28T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-28T22:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99057
930615,Woodcraft Close Covey,2024-01-28T22:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98541
930615,Woodcraft Close Covey,2024-01-28T22:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93738
930615,Woodcraft Close Covey,2024-01-28T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
930615,Woodcraft Close Covey,2024-01-28T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
930615,Woodcraft Close Covey,2024-01-28T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
930615,Woodcraft Close Covey,2024-01-28T22:30:00.000+00:00,feeder,2,N Current (Min),A,10.88
930615,Woodcraft Close Covey,2024-01-28T22:30:00.000+00:00,feeder,2,N Current (Max),A,53.5
930615,Woodcraft Close Covey,2024-01-28T22:30:00.000+00:00,feeder,2,N Current (RMS),A,24.88
930615,Woodcraft Close Covey,2024-01-28T22:30:00.000+00:00,feeder,2,L3 Current (Min),A,17.5
930615,Woodcraft Close Covey,2024-01-28T22:30:00.000+00:00,feeder,2,L3 Current (Max),A,65.62
930615,Woodcraft Close Covey,2024-01-28T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,24.12
930615,Woodcraft Close Covey,2024-01-28T22:30:00.000+00:00,feeder,2,L2 Current (Min),A,22.0
930615,Woodcraft Close Covey,2024-01-28T22:30:00.000+00:00,feeder,2,L2 Current (Max),A,42.0
930615,Woodcraft Close Covey,2024-01-28T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,32.12
930615,Woodcraft Close Covey,2024-01-28T22:30:00.000+00:00,feeder,2,L1 Current (Min),A,4.25
930615,Woodcraft Close Covey,2024-01-28T22:30:00.000+00:00,feeder,2,L1 Current (Max),A,11.5
930615,Woodcraft Close Covey,2024-01-28T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,7.25
930615,Woodcraft Close Covey,2024-01-28T22:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T22:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.75
930615,Woodcraft Close Covey,2024-01-28T22:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T22:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.88
930615,Woodcraft Close Covey,2024-01-28T22:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T22:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.81
930615,Woodcraft Close Covey,2024-01-28T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-28T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-28T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-28T22:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99197
930615,Woodcraft Close Covey,2024-01-28T22:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98157
930615,Woodcraft Close Covey,2024-01-28T22:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97766
930615,Woodcraft Close Covey,2024-01-28T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
930615,Woodcraft Close Covey,2024-01-28T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
930615,Woodcraft Close Covey,2024-01-28T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
930615,Woodcraft Close Covey,2024-01-28T22:30:00.000+00:00,feeder,1,N Current (Min),A,44.12
930615,Woodcraft Close Covey,2024-01-28T22:30:00.000+00:00,feeder,1,N Current (Max),A,32.88
930615,Woodcraft Close Covey,2024-01-28T22:30:00.000+00:00,feeder,1,L3 Current (Min),A,57.0
930615,Woodcraft Close Covey,2024-01-28T22:30:00.000+00:00,feeder,1,L3 Current (Max),A,68.88
930615,Woodcraft Close Covey,2024-01-28T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,61.25
930615,Woodcraft Close Covey,2024-01-28T22:30:00.000+00:00,feeder,1,L2 Current (Min),A,28.88
930615,Woodcraft Close Covey,2024-01-28T22:30:00.000+00:00,feeder,1,L2 Current (Max),A,52.0
930615,Woodcraft Close Covey,2024-01-28T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,35.12
930615,Woodcraft Close Covey,2024-01-28T22:30:00.000+00:00,feeder,1,L1 Current (Min),A,32.25
930615,Woodcraft Close Covey,2024-01-28T22:30:00.000+00:00,feeder,1,L1 Current (Max),A,48.62
930615,Woodcraft Close Covey,2024-01-28T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,37.88
930615,Woodcraft Close Covey,2024-01-28T22:30:00.000+00:00,busbar,,L3 Voltage (Min),V,250.69
930615,Woodcraft Close Covey,2024-01-28T22:30:00.000+00:00,busbar,,L3 Voltage (Max),V,252.33
930615,Woodcraft Close Covey,2024-01-28T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.55
930615,Woodcraft Close Covey,2024-01-28T22:30:00.000+00:00,busbar,,L2 Voltage (Min),V,257.98
930615,Woodcraft Close Covey,2024-01-28T22:30:00.000+00:00,busbar,,L2 Voltage (Max),V,259.56
930615,Woodcraft Close Covey,2024-01-28T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,258.81
930615,Woodcraft Close Covey,2024-01-28T22:30:00.000+00:00,busbar,,L1 Voltage (Min),V,250.88
930615,Woodcraft Close Covey,2024-01-28T22:30:00.000+00:00,busbar,,L1 Voltage (Max),V,253.0
930615,Woodcraft Close Covey,2024-01-28T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.31
930615,Woodcraft Close Covey,2024-01-28T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930615,Woodcraft Close Covey,2024-01-28T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
930615,Woodcraft Close Covey,2024-01-28T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
930615,Woodcraft Close Covey,2024-01-28T22:30:00.000+00:00,busbar,,L3 Active Power,kW,46.0
930615,Woodcraft Close Covey,2024-01-28T22:30:00.000+00:00,busbar,,L2 Active Power,kW,44.0
930615,Woodcraft Close Covey,2024-01-28T22:30:00.000+00:00,busbar,,L1 Active Power,kW,46.0
930615,Woodcraft Close Covey,2024-01-28T22:30:00.000+00:00,busbar,,N Current (Min),A,63.12
930615,Woodcraft Close Covey,2024-01-28T22:30:00.000+00:00,busbar,,N Current (Max),A,136.25
930615,Woodcraft Close Covey,2024-01-28T22:30:00.000+00:00,busbar,,N Current (RMS),A,71.88
930615,Woodcraft Close Covey,2024-01-28T22:30:00.000+00:00,busbar,,L3 Current (Min),A,168.0
930615,Woodcraft Close Covey,2024-01-28T22:30:00.000+00:00,busbar,,L3 Current (Max),A,232.38
930615,Woodcraft Close Covey,2024-01-28T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,185.0
930615,Woodcraft Close Covey,2024-01-28T22:30:00.000+00:00,busbar,,L2 Current (Min),A,154.62
930615,Woodcraft Close Covey,2024-01-28T22:30:00.000+00:00,busbar,,L2 Current (Max),A,207.0
930615,Woodcraft Close Covey,2024-01-28T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,173.5
930615,Woodcraft Close Covey,2024-01-28T22:30:00.000+00:00,busbar,,L1 Current (Min),A,155.5
930615,Woodcraft Close Covey,2024-01-28T22:30:00.000+00:00,busbar,,L1 Current (Max),A,280.88
930615,Woodcraft Close Covey,2024-01-28T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,183.25
930615,Woodcraft Close Covey,2024-01-28T22:30:00.000+00:00,transformer,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-28T22:30:00.000+00:00,ambient,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-28T22:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T22:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-0.44
930615,Woodcraft Close Covey,2024-01-28T22:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T22:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,9.69
930615,Woodcraft Close Covey,2024-01-28T22:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T22:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.06
930615,Woodcraft Close Covey,2024-01-28T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-28T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.0
930615,Woodcraft Close Covey,2024-01-28T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-28T22:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98911
930615,Woodcraft Close Covey,2024-01-28T22:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9631
930615,Woodcraft Close Covey,2024-01-28T22:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97751
930615,Woodcraft Close Covey,2024-01-28T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
930615,Woodcraft Close Covey,2024-01-28T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
930615,Woodcraft Close Covey,2024-01-28T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
930615,Woodcraft Close Covey,2024-01-28T22:20:00.000+00:00,feeder,4,N Current (Min),A,17.12
930615,Woodcraft Close Covey,2024-01-28T22:20:00.000+00:00,feeder,4,N Current (Max),A,27.75
930615,Woodcraft Close Covey,2024-01-28T22:20:00.000+00:00,feeder,4,N Current (RMS),A,21.38
930615,Woodcraft Close Covey,2024-01-28T22:20:00.000+00:00,feeder,4,L3 Current (Min),A,34.88
930615,Woodcraft Close Covey,2024-01-28T22:20:00.000+00:00,feeder,4,L3 Current (Max),A,49.12
930615,Woodcraft Close Covey,2024-01-28T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,40.5
930615,Woodcraft Close Covey,2024-01-28T22:20:00.000+00:00,feeder,4,L2 Current (Min),A,29.25
930615,Woodcraft Close Covey,2024-01-28T22:20:00.000+00:00,feeder,4,L2 Current (Max),A,42.38
930615,Woodcraft Close Covey,2024-01-28T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,34.0
930615,Woodcraft Close Covey,2024-01-28T22:20:00.000+00:00,feeder,4,L1 Current (Min),A,29.75
930615,Woodcraft Close Covey,2024-01-28T22:20:00.000+00:00,feeder,4,L1 Current (Max),A,45.5
930615,Woodcraft Close Covey,2024-01-28T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,35.12
930615,Woodcraft Close Covey,2024-01-28T22:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T22:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.31
930615,Woodcraft Close Covey,2024-01-28T22:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T22:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,2.69
930615,Woodcraft Close Covey,2024-01-28T22:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T22:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,9.81
930615,Woodcraft Close Covey,2024-01-28T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
930615,Woodcraft Close Covey,2024-01-28T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-28T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.0
930615,Woodcraft Close Covey,2024-01-28T22:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97226
930615,Woodcraft Close Covey,2024-01-28T22:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98883
930615,Woodcraft Close Covey,2024-01-28T22:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9747
930615,Woodcraft Close Covey,2024-01-28T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
930615,Woodcraft Close Covey,2024-01-28T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,21.0
930615,Woodcraft Close Covey,2024-01-28T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,26.0
930615,Woodcraft Close Covey,2024-01-28T22:20:00.000+00:00,feeder,3,N Current (Min),A,28.12
930615,Woodcraft Close Covey,2024-01-28T22:20:00.000+00:00,feeder,3,N Current (Max),A,144.25
930615,Woodcraft Close Covey,2024-01-28T22:20:00.000+00:00,feeder,3,N Current (RMS),A,56.38
930615,Woodcraft Close Covey,2024-01-28T22:20:00.000+00:00,feeder,3,L3 Current (Min),A,55.25
930615,Woodcraft Close Covey,2024-01-28T22:20:00.000+00:00,feeder,3,L3 Current (Max),A,76.5
930615,Woodcraft Close Covey,2024-01-28T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,63.62
930615,Woodcraft Close Covey,2024-01-28T22:20:00.000+00:00,feeder,3,L2 Current (Min),A,62.62
930615,Woodcraft Close Covey,2024-01-28T22:20:00.000+00:00,feeder,3,L2 Current (Max),A,121.62
930615,Woodcraft Close Covey,2024-01-28T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,80.88
930615,Woodcraft Close Covey,2024-01-28T22:20:00.000+00:00,feeder,3,L1 Current (Min),A,75.75
930615,Woodcraft Close Covey,2024-01-28T22:20:00.000+00:00,feeder,3,L1 Current (Max),A,203.5
930615,Woodcraft Close Covey,2024-01-28T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,107.0
930615,Woodcraft Close Covey,2024-01-28T22:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T22:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.69
930615,Woodcraft Close Covey,2024-01-28T22:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T22:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.12
930615,Woodcraft Close Covey,2024-01-28T22:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T22:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.0
930615,Woodcraft Close Covey,2024-01-28T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-28T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-28T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-28T22:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98694
930615,Woodcraft Close Covey,2024-01-28T22:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97528
930615,Woodcraft Close Covey,2024-01-28T22:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94705
930615,Woodcraft Close Covey,2024-01-28T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
930615,Woodcraft Close Covey,2024-01-28T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
930615,Woodcraft Close Covey,2024-01-28T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
930615,Woodcraft Close Covey,2024-01-28T22:20:00.000+00:00,feeder,2,N Current (Min),A,11.25
930615,Woodcraft Close Covey,2024-01-28T22:20:00.000+00:00,feeder,2,N Current (Max),A,26.25
930615,Woodcraft Close Covey,2024-01-28T22:20:00.000+00:00,feeder,2,N Current (RMS),A,15.88
930615,Woodcraft Close Covey,2024-01-28T22:20:00.000+00:00,feeder,2,L3 Current (Min),A,17.75
930615,Woodcraft Close Covey,2024-01-28T22:20:00.000+00:00,feeder,2,L3 Current (Max),A,25.38
930615,Woodcraft Close Covey,2024-01-28T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,19.25
930615,Woodcraft Close Covey,2024-01-28T22:20:00.000+00:00,feeder,2,L2 Current (Min),A,17.88
930615,Woodcraft Close Covey,2024-01-28T22:20:00.000+00:00,feeder,2,L2 Current (Max),A,32.88
930615,Woodcraft Close Covey,2024-01-28T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,23.75
930615,Woodcraft Close Covey,2024-01-28T22:20:00.000+00:00,feeder,2,L1 Current (Min),A,3.38
930615,Woodcraft Close Covey,2024-01-28T22:20:00.000+00:00,feeder,2,L1 Current (Max),A,11.88
930615,Woodcraft Close Covey,2024-01-28T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,7.88
930615,Woodcraft Close Covey,2024-01-28T22:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T22:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.19
930615,Woodcraft Close Covey,2024-01-28T22:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T22:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.75
930615,Woodcraft Close Covey,2024-01-28T22:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T22:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.88
930615,Woodcraft Close Covey,2024-01-28T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-28T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-28T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-28T22:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99365
930615,Woodcraft Close Covey,2024-01-28T22:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99121
930615,Woodcraft Close Covey,2024-01-28T22:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97607
930615,Woodcraft Close Covey,2024-01-28T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
930615,Woodcraft Close Covey,2024-01-28T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
930615,Woodcraft Close Covey,2024-01-28T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
930615,Woodcraft Close Covey,2024-01-28T22:20:00.000+00:00,feeder,1,N Current (Min),A,46.25
930615,Woodcraft Close Covey,2024-01-28T22:20:00.000+00:00,feeder,1,N Current (Max),A,34.88
930615,Woodcraft Close Covey,2024-01-28T22:20:00.000+00:00,feeder,1,L3 Current (Min),A,57.12
930615,Woodcraft Close Covey,2024-01-28T22:20:00.000+00:00,feeder,1,L3 Current (Max),A,83.0
930615,Woodcraft Close Covey,2024-01-28T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,69.5
930615,Woodcraft Close Covey,2024-01-28T22:20:00.000+00:00,feeder,1,L2 Current (Min),A,43.88
930615,Woodcraft Close Covey,2024-01-28T22:20:00.000+00:00,feeder,1,L2 Current (Max),A,63.25
930615,Woodcraft Close Covey,2024-01-28T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,51.5
930615,Woodcraft Close Covey,2024-01-28T22:20:00.000+00:00,feeder,1,L1 Current (Min),A,32.0
930615,Woodcraft Close Covey,2024-01-28T22:20:00.000+00:00,feeder,1,L1 Current (Max),A,53.88
930615,Woodcraft Close Covey,2024-01-28T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,40.38
930615,Woodcraft Close Covey,2024-01-28T22:20:00.000+00:00,busbar,,L3 Voltage (Min),V,250.25
930615,Woodcraft Close Covey,2024-01-28T22:20:00.000+00:00,busbar,,L3 Voltage (Max),V,251.73
930615,Woodcraft Close Covey,2024-01-28T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.86
930615,Woodcraft Close Covey,2024-01-28T22:20:00.000+00:00,busbar,,L2 Voltage (Min),V,257.3
930615,Woodcraft Close Covey,2024-01-28T22:20:00.000+00:00,busbar,,L2 Voltage (Max),V,258.66
930615,Woodcraft Close Covey,2024-01-28T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,257.94
930615,Woodcraft Close Covey,2024-01-28T22:20:00.000+00:00,busbar,,L1 Voltage (Min),V,249.58
930615,Woodcraft Close Covey,2024-01-28T22:20:00.000+00:00,busbar,,L1 Voltage (Max),V,252.12
930615,Woodcraft Close Covey,2024-01-28T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.55
930615,Woodcraft Close Covey,2024-01-28T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930615,Woodcraft Close Covey,2024-01-28T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
930615,Woodcraft Close Covey,2024-01-28T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
930615,Woodcraft Close Covey,2024-01-28T22:20:00.000+00:00,busbar,,L3 Active Power,kW,48.0
930615,Woodcraft Close Covey,2024-01-28T22:20:00.000+00:00,busbar,,L2 Active Power,kW,48.0
930615,Woodcraft Close Covey,2024-01-28T22:20:00.000+00:00,busbar,,L1 Active Power,kW,47.0
930615,Woodcraft Close Covey,2024-01-28T22:20:00.000+00:00,busbar,,N Current (Min),A,65.38
930615,Woodcraft Close Covey,2024-01-28T22:20:00.000+00:00,busbar,,N Current (Max),A,112.12
930615,Woodcraft Close Covey,2024-01-28T22:20:00.000+00:00,busbar,,N Current (RMS),A,76.88
930615,Woodcraft Close Covey,2024-01-28T22:20:00.000+00:00,busbar,,L3 Current (Min),A,168.25
930615,Woodcraft Close Covey,2024-01-28T22:20:00.000+00:00,busbar,,L3 Current (Max),A,214.0
930615,Woodcraft Close Covey,2024-01-28T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,192.5
930615,Woodcraft Close Covey,2024-01-28T22:20:00.000+00:00,busbar,,L2 Current (Min),A,171.38
930615,Woodcraft Close Covey,2024-01-28T22:20:00.000+00:00,busbar,,L2 Current (Max),A,229.88
930615,Woodcraft Close Covey,2024-01-28T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,189.5
930615,Woodcraft Close Covey,2024-01-28T22:20:00.000+00:00,busbar,,L1 Current (Min),A,152.0
930615,Woodcraft Close Covey,2024-01-28T22:20:00.000+00:00,busbar,,L1 Current (Max),A,287.62
930615,Woodcraft Close Covey,2024-01-28T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,188.12
930615,Woodcraft Close Covey,2024-01-28T22:20:00.000+00:00,transformer,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-28T22:20:00.000+00:00,ambient,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-28T22:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T22:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,0.0
930615,Woodcraft Close Covey,2024-01-28T22:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T22:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,10.37
930615,Woodcraft Close Covey,2024-01-28T22:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T22:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.94
930615,Woodcraft Close Covey,2024-01-28T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-28T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.0
930615,Woodcraft Close Covey,2024-01-28T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-28T22:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98975
930615,Woodcraft Close Covey,2024-01-28T22:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96744
930615,Woodcraft Close Covey,2024-01-28T22:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98123
930615,Woodcraft Close Covey,2024-01-28T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
930615,Woodcraft Close Covey,2024-01-28T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
930615,Woodcraft Close Covey,2024-01-28T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
930615,Woodcraft Close Covey,2024-01-28T22:10:00.000+00:00,feeder,4,N Current (Min),A,16.75
930615,Woodcraft Close Covey,2024-01-28T22:10:00.000+00:00,feeder,4,N Current (Max),A,29.25
930615,Woodcraft Close Covey,2024-01-28T22:10:00.000+00:00,feeder,4,N Current (RMS),A,21.12
930615,Woodcraft Close Covey,2024-01-28T22:10:00.000+00:00,feeder,4,L3 Current (Min),A,38.12
930615,Woodcraft Close Covey,2024-01-28T22:10:00.000+00:00,feeder,4,L3 Current (Max),A,51.62
930615,Woodcraft Close Covey,2024-01-28T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,42.12
930615,Woodcraft Close Covey,2024-01-28T22:10:00.000+00:00,feeder,4,L2 Current (Min),A,30.25
930615,Woodcraft Close Covey,2024-01-28T22:10:00.000+00:00,feeder,4,L2 Current (Max),A,50.75
930615,Woodcraft Close Covey,2024-01-28T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,37.62
930615,Woodcraft Close Covey,2024-01-28T22:10:00.000+00:00,feeder,4,L1 Current (Min),A,32.0
930615,Woodcraft Close Covey,2024-01-28T22:10:00.000+00:00,feeder,4,L1 Current (Max),A,55.88
930615,Woodcraft Close Covey,2024-01-28T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,39.62
930615,Woodcraft Close Covey,2024-01-28T22:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T22:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.19
930615,Woodcraft Close Covey,2024-01-28T22:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T22:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.69
930615,Woodcraft Close Covey,2024-01-28T22:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T22:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,8.19
930615,Woodcraft Close Covey,2024-01-28T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
930615,Woodcraft Close Covey,2024-01-28T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-28T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.0
930615,Woodcraft Close Covey,2024-01-28T22:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98111
930615,Woodcraft Close Covey,2024-01-28T22:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98999
930615,Woodcraft Close Covey,2024-01-28T22:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97653
930615,Woodcraft Close Covey,2024-01-28T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,19.0
930615,Woodcraft Close Covey,2024-01-28T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,21.0
930615,Woodcraft Close Covey,2024-01-28T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,26.0
930615,Woodcraft Close Covey,2024-01-28T22:10:00.000+00:00,feeder,3,N Current (Min),A,30.25
930615,Woodcraft Close Covey,2024-01-28T22:10:00.000+00:00,feeder,3,N Current (Max),A,117.12
930615,Woodcraft Close Covey,2024-01-28T22:10:00.000+00:00,feeder,3,N Current (RMS),A,45.5
930615,Woodcraft Close Covey,2024-01-28T22:10:00.000+00:00,feeder,3,L3 Current (Min),A,56.75
930615,Woodcraft Close Covey,2024-01-28T22:10:00.000+00:00,feeder,3,L3 Current (Max),A,88.38
930615,Woodcraft Close Covey,2024-01-28T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,76.5
930615,Woodcraft Close Covey,2024-01-28T22:10:00.000+00:00,feeder,3,L2 Current (Min),A,70.0
930615,Woodcraft Close Covey,2024-01-28T22:10:00.000+00:00,feeder,3,L2 Current (Max),A,110.0
930615,Woodcraft Close Covey,2024-01-28T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,81.12
930615,Woodcraft Close Covey,2024-01-28T22:10:00.000+00:00,feeder,3,L1 Current (Min),A,85.5
930615,Woodcraft Close Covey,2024-01-28T22:10:00.000+00:00,feeder,3,L1 Current (Max),A,188.12
930615,Woodcraft Close Covey,2024-01-28T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,105.38
930615,Woodcraft Close Covey,2024-01-28T22:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T22:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.0
930615,Woodcraft Close Covey,2024-01-28T22:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T22:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.19
930615,Woodcraft Close Covey,2024-01-28T22:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T22:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.75
930615,Woodcraft Close Covey,2024-01-28T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-28T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-28T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-28T22:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98898
930615,Woodcraft Close Covey,2024-01-28T22:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94064
930615,Woodcraft Close Covey,2024-01-28T22:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95325
930615,Woodcraft Close Covey,2024-01-28T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
930615,Woodcraft Close Covey,2024-01-28T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
930615,Woodcraft Close Covey,2024-01-28T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
930615,Woodcraft Close Covey,2024-01-28T22:10:00.000+00:00,feeder,2,N Current (Min),A,8.12
930615,Woodcraft Close Covey,2024-01-28T22:10:00.000+00:00,feeder,2,N Current (Max),A,21.25
930615,Woodcraft Close Covey,2024-01-28T22:10:00.000+00:00,feeder,2,N Current (RMS),A,12.12
930615,Woodcraft Close Covey,2024-01-28T22:10:00.000+00:00,feeder,2,L3 Current (Min),A,18.62
930615,Woodcraft Close Covey,2024-01-28T22:10:00.000+00:00,feeder,2,L3 Current (Max),A,26.88
930615,Woodcraft Close Covey,2024-01-28T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,20.25
930615,Woodcraft Close Covey,2024-01-28T22:10:00.000+00:00,feeder,2,L2 Current (Min),A,15.5
930615,Woodcraft Close Covey,2024-01-28T22:10:00.000+00:00,feeder,2,L2 Current (Max),A,26.25
930615,Woodcraft Close Covey,2024-01-28T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,17.88
930615,Woodcraft Close Covey,2024-01-28T22:10:00.000+00:00,feeder,2,L1 Current (Min),A,3.5
930615,Woodcraft Close Covey,2024-01-28T22:10:00.000+00:00,feeder,2,L1 Current (Max),A,11.12
930615,Woodcraft Close Covey,2024-01-28T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,7.25
930615,Woodcraft Close Covey,2024-01-28T22:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T22:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.25
930615,Woodcraft Close Covey,2024-01-28T22:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T22:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.5
930615,Woodcraft Close Covey,2024-01-28T22:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T22:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.19
930615,Woodcraft Close Covey,2024-01-28T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-28T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-28T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-28T22:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99454
930615,Woodcraft Close Covey,2024-01-28T22:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99048
930615,Woodcraft Close Covey,2024-01-28T22:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9725
930615,Woodcraft Close Covey,2024-01-28T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
930615,Woodcraft Close Covey,2024-01-28T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
930615,Woodcraft Close Covey,2024-01-28T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
930615,Woodcraft Close Covey,2024-01-28T22:10:00.000+00:00,feeder,1,N Current (Min),A,58.75
930615,Woodcraft Close Covey,2024-01-28T22:10:00.000+00:00,feeder,1,N Current (Max),A,43.75
930615,Woodcraft Close Covey,2024-01-28T22:10:00.000+00:00,feeder,1,L3 Current (Min),A,60.38
930615,Woodcraft Close Covey,2024-01-28T22:10:00.000+00:00,feeder,1,L3 Current (Max),A,91.5
930615,Woodcraft Close Covey,2024-01-28T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,77.38
930615,Woodcraft Close Covey,2024-01-28T22:10:00.000+00:00,feeder,1,L2 Current (Min),A,36.12
930615,Woodcraft Close Covey,2024-01-28T22:10:00.000+00:00,feeder,1,L2 Current (Max),A,72.12
930615,Woodcraft Close Covey,2024-01-28T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,50.12
930615,Woodcraft Close Covey,2024-01-28T22:10:00.000+00:00,feeder,1,L1 Current (Min),A,32.25
930615,Woodcraft Close Covey,2024-01-28T22:10:00.000+00:00,feeder,1,L1 Current (Max),A,46.0
930615,Woodcraft Close Covey,2024-01-28T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,37.0
930615,Woodcraft Close Covey,2024-01-28T22:10:00.000+00:00,busbar,,L3 Voltage (Min),V,249.91
930615,Woodcraft Close Covey,2024-01-28T22:10:00.000+00:00,busbar,,L3 Voltage (Max),V,251.48
930615,Woodcraft Close Covey,2024-01-28T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.45
930615,Woodcraft Close Covey,2024-01-28T22:10:00.000+00:00,busbar,,L2 Voltage (Min),V,257.3
930615,Woodcraft Close Covey,2024-01-28T22:10:00.000+00:00,busbar,,L2 Voltage (Max),V,258.77
930615,Woodcraft Close Covey,2024-01-28T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,257.73
930615,Woodcraft Close Covey,2024-01-28T22:10:00.000+00:00,busbar,,L1 Voltage (Min),V,249.88
930615,Woodcraft Close Covey,2024-01-28T22:10:00.000+00:00,busbar,,L1 Voltage (Max),V,251.84
930615,Woodcraft Close Covey,2024-01-28T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.16
930615,Woodcraft Close Covey,2024-01-28T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930615,Woodcraft Close Covey,2024-01-28T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
930615,Woodcraft Close Covey,2024-01-28T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
930615,Woodcraft Close Covey,2024-01-28T22:10:00.000+00:00,busbar,,L3 Active Power,kW,54.0
930615,Woodcraft Close Covey,2024-01-28T22:10:00.000+00:00,busbar,,L2 Active Power,kW,47.0
930615,Woodcraft Close Covey,2024-01-28T22:10:00.000+00:00,busbar,,L1 Active Power,kW,47.0
930615,Woodcraft Close Covey,2024-01-28T22:10:00.000+00:00,busbar,,N Current (Min),A,66.88
930615,Woodcraft Close Covey,2024-01-28T22:10:00.000+00:00,busbar,,N Current (Max),A,99.5
930615,Woodcraft Close Covey,2024-01-28T22:10:00.000+00:00,busbar,,N Current (RMS),A,77.12
930615,Woodcraft Close Covey,2024-01-28T22:10:00.000+00:00,busbar,,L3 Current (Min),A,176.38
930615,Woodcraft Close Covey,2024-01-28T22:10:00.000+00:00,busbar,,L3 Current (Max),A,243.62
930615,Woodcraft Close Covey,2024-01-28T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,216.12
930615,Woodcraft Close Covey,2024-01-28T22:10:00.000+00:00,busbar,,L2 Current (Min),A,155.0
930615,Woodcraft Close Covey,2024-01-28T22:10:00.000+00:00,busbar,,L2 Current (Max),A,224.75
930615,Woodcraft Close Covey,2024-01-28T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,185.62
930615,Woodcraft Close Covey,2024-01-28T22:10:00.000+00:00,busbar,,L1 Current (Min),A,159.12
930615,Woodcraft Close Covey,2024-01-28T22:10:00.000+00:00,busbar,,L1 Current (Max),A,264.75
930615,Woodcraft Close Covey,2024-01-28T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,187.5
930615,Woodcraft Close Covey,2024-01-28T22:10:00.000+00:00,transformer,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-28T22:10:00.000+00:00,ambient,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-28T22:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T22:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.12
930615,Woodcraft Close Covey,2024-01-28T22:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T22:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,9.19
930615,Woodcraft Close Covey,2024-01-28T22:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T22:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.94
930615,Woodcraft Close Covey,2024-01-28T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-28T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-28T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-28T22:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98853
930615,Woodcraft Close Covey,2024-01-28T22:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96387
930615,Woodcraft Close Covey,2024-01-28T22:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98087
930615,Woodcraft Close Covey,2024-01-28T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
930615,Woodcraft Close Covey,2024-01-28T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
930615,Woodcraft Close Covey,2024-01-28T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
930615,Woodcraft Close Covey,2024-01-28T22:00:00.000+00:00,feeder,4,N Current (Min),A,17.38
930615,Woodcraft Close Covey,2024-01-28T22:00:00.000+00:00,feeder,4,N Current (Max),A,37.38
930615,Woodcraft Close Covey,2024-01-28T22:00:00.000+00:00,feeder,4,N Current (RMS),A,21.12
930615,Woodcraft Close Covey,2024-01-28T22:00:00.000+00:00,feeder,4,L3 Current (Min),A,37.12
930615,Woodcraft Close Covey,2024-01-28T22:00:00.000+00:00,feeder,4,L3 Current (Max),A,61.25
930615,Woodcraft Close Covey,2024-01-28T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,41.5
930615,Woodcraft Close Covey,2024-01-28T22:00:00.000+00:00,feeder,4,L2 Current (Min),A,30.38
930615,Woodcraft Close Covey,2024-01-28T22:00:00.000+00:00,feeder,4,L2 Current (Max),A,44.62
930615,Woodcraft Close Covey,2024-01-28T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,34.12
930615,Woodcraft Close Covey,2024-01-28T22:00:00.000+00:00,feeder,4,L1 Current (Min),A,33.62
930615,Woodcraft Close Covey,2024-01-28T22:00:00.000+00:00,feeder,4,L1 Current (Max),A,53.38
930615,Woodcraft Close Covey,2024-01-28T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,39.88
930615,Woodcraft Close Covey,2024-01-28T22:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T22:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.06
930615,Woodcraft Close Covey,2024-01-28T22:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T22:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,5.81
930615,Woodcraft Close Covey,2024-01-28T22:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T22:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,9.94
930615,Woodcraft Close Covey,2024-01-28T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-28T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-28T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.0
930615,Woodcraft Close Covey,2024-01-28T22:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98672
930615,Woodcraft Close Covey,2024-01-28T22:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98804
930615,Woodcraft Close Covey,2024-01-28T22:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98087
930615,Woodcraft Close Covey,2024-01-28T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,19.0
930615,Woodcraft Close Covey,2024-01-28T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,20.0
930615,Woodcraft Close Covey,2024-01-28T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,28.0
930615,Woodcraft Close Covey,2024-01-28T22:00:00.000+00:00,feeder,3,N Current (Min),A,25.75
930615,Woodcraft Close Covey,2024-01-28T22:00:00.000+00:00,feeder,3,N Current (Max),A,148.12
930615,Woodcraft Close Covey,2024-01-28T22:00:00.000+00:00,feeder,3,N Current (RMS),A,49.38
930615,Woodcraft Close Covey,2024-01-28T22:00:00.000+00:00,feeder,3,L3 Current (Min),A,60.38
930615,Woodcraft Close Covey,2024-01-28T22:00:00.000+00:00,feeder,3,L3 Current (Max),A,96.38
930615,Woodcraft Close Covey,2024-01-28T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,75.62
930615,Woodcraft Close Covey,2024-01-28T22:00:00.000+00:00,feeder,3,L2 Current (Min),A,54.12
930615,Woodcraft Close Covey,2024-01-28T22:00:00.000+00:00,feeder,3,L2 Current (Max),A,102.0
930615,Woodcraft Close Covey,2024-01-28T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,77.0
930615,Woodcraft Close Covey,2024-01-28T22:00:00.000+00:00,feeder,3,L1 Current (Min),A,84.12
930615,Woodcraft Close Covey,2024-01-28T22:00:00.000+00:00,feeder,3,L1 Current (Max),A,221.88
930615,Woodcraft Close Covey,2024-01-28T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,113.88
930615,Woodcraft Close Covey,2024-01-28T22:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T22:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.69
930615,Woodcraft Close Covey,2024-01-28T22:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T22:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.88
930615,Woodcraft Close Covey,2024-01-28T22:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T22:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.81
930615,Woodcraft Close Covey,2024-01-28T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-28T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-28T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-28T22:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9888
930615,Woodcraft Close Covey,2024-01-28T22:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9642
930615,Woodcraft Close Covey,2024-01-28T22:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91843
930615,Woodcraft Close Covey,2024-01-28T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
930615,Woodcraft Close Covey,2024-01-28T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
930615,Woodcraft Close Covey,2024-01-28T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
930615,Woodcraft Close Covey,2024-01-28T22:00:00.000+00:00,feeder,2,N Current (Min),A,8.5
930615,Woodcraft Close Covey,2024-01-28T22:00:00.000+00:00,feeder,2,N Current (Max),A,32.62
930615,Woodcraft Close Covey,2024-01-28T22:00:00.000+00:00,feeder,2,N Current (RMS),A,17.0
930615,Woodcraft Close Covey,2024-01-28T22:00:00.000+00:00,feeder,2,L3 Current (Min),A,19.12
930615,Woodcraft Close Covey,2024-01-28T22:00:00.000+00:00,feeder,2,L3 Current (Max),A,27.62
930615,Woodcraft Close Covey,2024-01-28T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,20.5
930615,Woodcraft Close Covey,2024-01-28T22:00:00.000+00:00,feeder,2,L2 Current (Min),A,18.62
930615,Woodcraft Close Covey,2024-01-28T22:00:00.000+00:00,feeder,2,L2 Current (Max),A,40.5
930615,Woodcraft Close Covey,2024-01-28T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,24.12
930615,Woodcraft Close Covey,2024-01-28T22:00:00.000+00:00,feeder,2,L1 Current (Min),A,3.25
930615,Woodcraft Close Covey,2024-01-28T22:00:00.000+00:00,feeder,2,L1 Current (Max),A,16.25
930615,Woodcraft Close Covey,2024-01-28T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,6.5
930615,Woodcraft Close Covey,2024-01-28T22:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T22:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.5
930615,Woodcraft Close Covey,2024-01-28T22:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T22:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.56
930615,Woodcraft Close Covey,2024-01-28T22:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T22:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.69
930615,Woodcraft Close Covey,2024-01-28T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-28T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-28T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-28T22:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99454
930615,Woodcraft Close Covey,2024-01-28T22:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99451
930615,Woodcraft Close Covey,2024-01-28T22:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9809
