Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930615,Woodcraft Close Covey,2024-01-28T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
930615,Woodcraft Close Covey,2024-01-28T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
930615,Woodcraft Close Covey,2024-01-28T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
930615,Woodcraft Close Covey,2024-01-28T22:00:00.000+00:00,feeder,1,N Current (Min),A,63.25
930615,Woodcraft Close Covey,2024-01-28T22:00:00.000+00:00,feeder,1,N Current (Max),A,37.88
930615,Woodcraft Close Covey,2024-01-28T22:00:00.000+00:00,feeder,1,L3 Current (Min),A,71.75
930615,Woodcraft Close Covey,2024-01-28T22:00:00.000+00:00,feeder,1,L3 Current (Max),A,105.0
930615,Woodcraft Close Covey,2024-01-28T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,80.5
930615,Woodcraft Close Covey,2024-01-28T22:00:00.000+00:00,feeder,1,L2 Current (Min),A,46.0
930615,Woodcraft Close Covey,2024-01-28T22:00:00.000+00:00,feeder,1,L2 Current (Max),A,82.62
930615,Woodcraft Close Covey,2024-01-28T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,66.25
930615,Woodcraft Close Covey,2024-01-28T22:00:00.000+00:00,feeder,1,L1 Current (Min),A,32.38
930615,Woodcraft Close Covey,2024-01-28T22:00:00.000+00:00,feeder,1,L1 Current (Max),A,61.38
930615,Woodcraft Close Covey,2024-01-28T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,47.12
930615,Woodcraft Close Covey,2024-01-28T22:00:00.000+00:00,busbar,,L3 Voltage (Min),V,249.36
930615,Woodcraft Close Covey,2024-01-28T22:00:00.000+00:00,busbar,,L3 Voltage (Max),V,251.08
930615,Woodcraft Close Covey,2024-01-28T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.34
930615,Woodcraft Close Covey,2024-01-28T22:00:00.000+00:00,busbar,,L2 Voltage (Min),V,256.92
930615,Woodcraft Close Covey,2024-01-28T22:00:00.000+00:00,busbar,,L2 Voltage (Max),V,258.39
930615,Woodcraft Close Covey,2024-01-28T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,257.78
930615,Woodcraft Close Covey,2024-01-28T22:00:00.000+00:00,busbar,,L1 Voltage (Min),V,248.83
930615,Woodcraft Close Covey,2024-01-28T22:00:00.000+00:00,busbar,,L1 Voltage (Max),V,251.92
930615,Woodcraft Close Covey,2024-01-28T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.09
930615,Woodcraft Close Covey,2024-01-28T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-28T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
930615,Woodcraft Close Covey,2024-01-28T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
930615,Woodcraft Close Covey,2024-01-28T22:00:00.000+00:00,busbar,,L3 Active Power,kW,54.0
930615,Woodcraft Close Covey,2024-01-28T22:00:00.000+00:00,busbar,,L2 Active Power,kW,51.0
930615,Woodcraft Close Covey,2024-01-28T22:00:00.000+00:00,busbar,,L1 Active Power,kW,51.0
930615,Woodcraft Close Covey,2024-01-28T22:00:00.000+00:00,busbar,,N Current (Min),A,66.62
930615,Woodcraft Close Covey,2024-01-28T22:00:00.000+00:00,busbar,,N Current (Max),A,109.62
930615,Woodcraft Close Covey,2024-01-28T22:00:00.000+00:00,busbar,,N Current (RMS),A,75.75
930615,Woodcraft Close Covey,2024-01-28T22:00:00.000+00:00,busbar,,L3 Current (Min),A,195.88
930615,Woodcraft Close Covey,2024-01-28T22:00:00.000+00:00,busbar,,L3 Current (Max),A,257.12
930615,Woodcraft Close Covey,2024-01-28T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,218.12
930615,Woodcraft Close Covey,2024-01-28T22:00:00.000+00:00,busbar,,L2 Current (Min),A,171.0
930615,Woodcraft Close Covey,2024-01-28T22:00:00.000+00:00,busbar,,L2 Current (Max),A,231.25
930615,Woodcraft Close Covey,2024-01-28T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,200.75
930615,Woodcraft Close Covey,2024-01-28T22:00:00.000+00:00,busbar,,L1 Current (Min),A,169.38
930615,Woodcraft Close Covey,2024-01-28T22:00:00.000+00:00,busbar,,L1 Current (Max),A,291.5
930615,Woodcraft Close Covey,2024-01-28T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,205.38
930615,Woodcraft Close Covey,2024-01-28T22:00:00.000+00:00,transformer,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-28T22:00:00.000+00:00,ambient,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-28T21:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T21:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.44
930615,Woodcraft Close Covey,2024-01-28T21:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T21:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,10.75
930615,Woodcraft Close Covey,2024-01-28T21:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T21:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.5
930615,Woodcraft Close Covey,2024-01-28T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-28T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.0
930615,Woodcraft Close Covey,2024-01-28T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-28T21:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98587
930615,Woodcraft Close Covey,2024-01-28T21:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.953
930615,Woodcraft Close Covey,2024-01-28T21:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97873
930615,Woodcraft Close Covey,2024-01-28T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
930615,Woodcraft Close Covey,2024-01-28T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
930615,Woodcraft Close Covey,2024-01-28T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
930615,Woodcraft Close Covey,2024-01-28T21:50:00.000+00:00,feeder,4,N Current (Min),A,18.38
930615,Woodcraft Close Covey,2024-01-28T21:50:00.000+00:00,feeder,4,N Current (Max),A,32.62
930615,Woodcraft Close Covey,2024-01-28T21:50:00.000+00:00,feeder,4,N Current (RMS),A,22.88
930615,Woodcraft Close Covey,2024-01-28T21:50:00.000+00:00,feeder,4,L3 Current (Min),A,35.0
930615,Woodcraft Close Covey,2024-01-28T21:50:00.000+00:00,feeder,4,L3 Current (Max),A,51.75
930615,Woodcraft Close Covey,2024-01-28T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,40.12
930615,Woodcraft Close Covey,2024-01-28T21:50:00.000+00:00,feeder,4,L2 Current (Min),A,28.5
930615,Woodcraft Close Covey,2024-01-28T21:50:00.000+00:00,feeder,4,L2 Current (Max),A,36.12
930615,Woodcraft Close Covey,2024-01-28T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,30.88
930615,Woodcraft Close Covey,2024-01-28T21:50:00.000+00:00,feeder,4,L1 Current (Min),A,28.12
930615,Woodcraft Close Covey,2024-01-28T21:50:00.000+00:00,feeder,4,L1 Current (Max),A,55.12
930615,Woodcraft Close Covey,2024-01-28T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,40.12
930615,Woodcraft Close Covey,2024-01-28T21:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T21:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.62
930615,Woodcraft Close Covey,2024-01-28T21:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T21:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,2.81
930615,Woodcraft Close Covey,2024-01-28T21:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T21:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,11.56
930615,Woodcraft Close Covey,2024-01-28T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-28T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-28T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.0
930615,Woodcraft Close Covey,2024-01-28T21:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99124
930615,Woodcraft Close Covey,2024-01-28T21:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98917
930615,Woodcraft Close Covey,2024-01-28T21:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97873
930615,Woodcraft Close Covey,2024-01-28T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,23.0
930615,Woodcraft Close Covey,2024-01-28T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,20.0
930615,Woodcraft Close Covey,2024-01-28T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,29.0
930615,Woodcraft Close Covey,2024-01-28T21:50:00.000+00:00,feeder,3,N Current (Min),A,26.0
930615,Woodcraft Close Covey,2024-01-28T21:50:00.000+00:00,feeder,3,N Current (Max),A,134.62
930615,Woodcraft Close Covey,2024-01-28T21:50:00.000+00:00,feeder,3,N Current (RMS),A,44.75
930615,Woodcraft Close Covey,2024-01-28T21:50:00.000+00:00,feeder,3,L3 Current (Min),A,79.88
930615,Woodcraft Close Covey,2024-01-28T21:50:00.000+00:00,feeder,3,L3 Current (Max),A,114.62
930615,Woodcraft Close Covey,2024-01-28T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,93.75
930615,Woodcraft Close Covey,2024-01-28T21:50:00.000+00:00,feeder,3,L2 Current (Min),A,56.25
930615,Woodcraft Close Covey,2024-01-28T21:50:00.000+00:00,feeder,3,L2 Current (Max),A,126.75
930615,Woodcraft Close Covey,2024-01-28T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,80.38
930615,Woodcraft Close Covey,2024-01-28T21:50:00.000+00:00,feeder,3,L1 Current (Min),A,87.62
930615,Woodcraft Close Covey,2024-01-28T21:50:00.000+00:00,feeder,3,L1 Current (Max),A,207.38
930615,Woodcraft Close Covey,2024-01-28T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,118.62
930615,Woodcraft Close Covey,2024-01-28T21:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T21:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.94
930615,Woodcraft Close Covey,2024-01-28T21:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T21:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.06
930615,Woodcraft Close Covey,2024-01-28T21:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T21:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.81
930615,Woodcraft Close Covey,2024-01-28T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-28T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-28T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-28T21:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98935
930615,Woodcraft Close Covey,2024-01-28T21:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98007
930615,Woodcraft Close Covey,2024-01-28T21:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91913
930615,Woodcraft Close Covey,2024-01-28T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
930615,Woodcraft Close Covey,2024-01-28T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
930615,Woodcraft Close Covey,2024-01-28T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
930615,Woodcraft Close Covey,2024-01-28T21:50:00.000+00:00,feeder,2,N Current (Min),A,10.88
930615,Woodcraft Close Covey,2024-01-28T21:50:00.000+00:00,feeder,2,N Current (Max),A,38.38
930615,Woodcraft Close Covey,2024-01-28T21:50:00.000+00:00,feeder,2,N Current (RMS),A,21.62
930615,Woodcraft Close Covey,2024-01-28T21:50:00.000+00:00,feeder,2,L3 Current (Min),A,19.38
930615,Woodcraft Close Covey,2024-01-28T21:50:00.000+00:00,feeder,2,L3 Current (Max),A,28.12
930615,Woodcraft Close Covey,2024-01-28T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,20.75
930615,Woodcraft Close Covey,2024-01-28T21:50:00.000+00:00,feeder,2,L2 Current (Min),A,22.75
930615,Woodcraft Close Covey,2024-01-28T21:50:00.000+00:00,feeder,2,L2 Current (Max),A,48.5
930615,Woodcraft Close Covey,2024-01-28T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,31.12
930615,Woodcraft Close Covey,2024-01-28T21:50:00.000+00:00,feeder,2,L1 Current (Min),A,3.62
930615,Woodcraft Close Covey,2024-01-28T21:50:00.000+00:00,feeder,2,L1 Current (Max),A,12.12
930615,Woodcraft Close Covey,2024-01-28T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,6.5
930615,Woodcraft Close Covey,2024-01-28T21:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T21:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.38
930615,Woodcraft Close Covey,2024-01-28T21:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T21:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.12
930615,Woodcraft Close Covey,2024-01-28T21:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T21:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.81
930615,Woodcraft Close Covey,2024-01-28T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-28T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-28T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-28T21:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99316
930615,Woodcraft Close Covey,2024-01-28T21:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98605
930615,Woodcraft Close Covey,2024-01-28T21:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96576
930615,Woodcraft Close Covey,2024-01-28T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
930615,Woodcraft Close Covey,2024-01-28T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
930615,Woodcraft Close Covey,2024-01-28T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
930615,Woodcraft Close Covey,2024-01-28T21:50:00.000+00:00,feeder,1,N Current (Min),A,61.0
930615,Woodcraft Close Covey,2024-01-28T21:50:00.000+00:00,feeder,1,N Current (Max),A,45.38
930615,Woodcraft Close Covey,2024-01-28T21:50:00.000+00:00,feeder,1,L3 Current (Min),A,60.62
930615,Woodcraft Close Covey,2024-01-28T21:50:00.000+00:00,feeder,1,L3 Current (Max),A,99.5
930615,Woodcraft Close Covey,2024-01-28T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,77.25
930615,Woodcraft Close Covey,2024-01-28T21:50:00.000+00:00,feeder,1,L2 Current (Min),A,30.25
930615,Woodcraft Close Covey,2024-01-28T21:50:00.000+00:00,feeder,1,L2 Current (Max),A,52.88
930615,Woodcraft Close Covey,2024-01-28T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,41.12
930615,Woodcraft Close Covey,2024-01-28T21:50:00.000+00:00,feeder,1,L1 Current (Min),A,28.5
930615,Woodcraft Close Covey,2024-01-28T21:50:00.000+00:00,feeder,1,L1 Current (Max),A,55.88
930615,Woodcraft Close Covey,2024-01-28T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,40.12
930615,Woodcraft Close Covey,2024-01-28T21:50:00.000+00:00,busbar,,L3 Voltage (Min),V,248.47
930615,Woodcraft Close Covey,2024-01-28T21:50:00.000+00:00,busbar,,L3 Voltage (Max),V,249.72
930615,Woodcraft Close Covey,2024-01-28T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.05
930615,Woodcraft Close Covey,2024-01-28T21:50:00.000+00:00,busbar,,L2 Voltage (Min),V,255.59
930615,Woodcraft Close Covey,2024-01-28T21:50:00.000+00:00,busbar,,L2 Voltage (Max),V,257.34
930615,Woodcraft Close Covey,2024-01-28T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,256.38
930615,Woodcraft Close Covey,2024-01-28T21:50:00.000+00:00,busbar,,L1 Voltage (Min),V,248.2
930615,Woodcraft Close Covey,2024-01-28T21:50:00.000+00:00,busbar,,L1 Voltage (Max),V,250.45
930615,Woodcraft Close Covey,2024-01-28T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.73
930615,Woodcraft Close Covey,2024-01-28T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-28T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
930615,Woodcraft Close Covey,2024-01-28T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
930615,Woodcraft Close Covey,2024-01-28T21:50:00.000+00:00,busbar,,L3 Active Power,kW,57.0
930615,Woodcraft Close Covey,2024-01-28T21:50:00.000+00:00,busbar,,L2 Active Power,kW,46.0
930615,Woodcraft Close Covey,2024-01-28T21:50:00.000+00:00,busbar,,L1 Active Power,kW,50.0
930615,Woodcraft Close Covey,2024-01-28T21:50:00.000+00:00,busbar,,N Current (Min),A,69.38
930615,Woodcraft Close Covey,2024-01-28T21:50:00.000+00:00,busbar,,N Current (Max),A,105.12
930615,Woodcraft Close Covey,2024-01-28T21:50:00.000+00:00,busbar,,N Current (RMS),A,83.75
930615,Woodcraft Close Covey,2024-01-28T21:50:00.000+00:00,busbar,,L3 Current (Min),A,209.62
930615,Woodcraft Close Covey,2024-01-28T21:50:00.000+00:00,busbar,,L3 Current (Max),A,263.62
930615,Woodcraft Close Covey,2024-01-28T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,231.75
930615,Woodcraft Close Covey,2024-01-28T21:50:00.000+00:00,busbar,,L2 Current (Min),A,159.38
930615,Woodcraft Close Covey,2024-01-28T21:50:00.000+00:00,busbar,,L2 Current (Max),A,227.75
930615,Woodcraft Close Covey,2024-01-28T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,182.75
930615,Woodcraft Close Covey,2024-01-28T21:50:00.000+00:00,busbar,,L1 Current (Min),A,153.75
930615,Woodcraft Close Covey,2024-01-28T21:50:00.000+00:00,busbar,,L1 Current (Max),A,288.75
930615,Woodcraft Close Covey,2024-01-28T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,203.0
930615,Woodcraft Close Covey,2024-01-28T21:50:00.000+00:00,transformer,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-28T21:50:00.000+00:00,ambient,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-28T21:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T21:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-0.75
930615,Woodcraft Close Covey,2024-01-28T21:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T21:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,10.44
930615,Woodcraft Close Covey,2024-01-28T21:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T21:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.12
930615,Woodcraft Close Covey,2024-01-28T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-28T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-28T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-28T21:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98672
930615,Woodcraft Close Covey,2024-01-28T21:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96323
930615,Woodcraft Close Covey,2024-01-28T21:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98447
930615,Woodcraft Close Covey,2024-01-28T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
930615,Woodcraft Close Covey,2024-01-28T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
930615,Woodcraft Close Covey,2024-01-28T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
930615,Woodcraft Close Covey,2024-01-28T21:40:00.000+00:00,feeder,4,N Current (Min),A,18.0
930615,Woodcraft Close Covey,2024-01-28T21:40:00.000+00:00,feeder,4,N Current (Max),A,33.25
930615,Woodcraft Close Covey,2024-01-28T21:40:00.000+00:00,feeder,4,N Current (RMS),A,23.38
930615,Woodcraft Close Covey,2024-01-28T21:40:00.000+00:00,feeder,4,L3 Current (Min),A,34.25
930615,Woodcraft Close Covey,2024-01-28T21:40:00.000+00:00,feeder,4,L3 Current (Max),A,54.88
930615,Woodcraft Close Covey,2024-01-28T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,40.25
930615,Woodcraft Close Covey,2024-01-28T21:40:00.000+00:00,feeder,4,L2 Current (Min),A,29.25
930615,Woodcraft Close Covey,2024-01-28T21:40:00.000+00:00,feeder,4,L2 Current (Max),A,39.75
930615,Woodcraft Close Covey,2024-01-28T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,32.0
930615,Woodcraft Close Covey,2024-01-28T21:40:00.000+00:00,feeder,4,L1 Current (Min),A,28.5
930615,Woodcraft Close Covey,2024-01-28T21:40:00.000+00:00,feeder,4,L1 Current (Max),A,68.5
930615,Woodcraft Close Covey,2024-01-28T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,47.12
930615,Woodcraft Close Covey,2024-01-28T21:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T21:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.81
930615,Woodcraft Close Covey,2024-01-28T21:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T21:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,2.25
930615,Woodcraft Close Covey,2024-01-28T21:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T21:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,7.06
930615,Woodcraft Close Covey,2024-01-28T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-28T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-28T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.0
930615,Woodcraft Close Covey,2024-01-28T21:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99084
930615,Woodcraft Close Covey,2024-01-28T21:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98837
930615,Woodcraft Close Covey,2024-01-28T21:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97961
930615,Woodcraft Close Covey,2024-01-28T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,22.0
930615,Woodcraft Close Covey,2024-01-28T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,19.0
930615,Woodcraft Close Covey,2024-01-28T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,29.0
930615,Woodcraft Close Covey,2024-01-28T21:40:00.000+00:00,feeder,3,N Current (Min),A,28.5
930615,Woodcraft Close Covey,2024-01-28T21:40:00.000+00:00,feeder,3,N Current (Max),A,126.38
930615,Woodcraft Close Covey,2024-01-28T21:40:00.000+00:00,feeder,3,N Current (RMS),A,44.62
930615,Woodcraft Close Covey,2024-01-28T21:40:00.000+00:00,feeder,3,L3 Current (Min),A,72.62
930615,Woodcraft Close Covey,2024-01-28T21:40:00.000+00:00,feeder,3,L3 Current (Max),A,112.38
930615,Woodcraft Close Covey,2024-01-28T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,91.25
930615,Woodcraft Close Covey,2024-01-28T21:40:00.000+00:00,feeder,3,L2 Current (Min),A,50.62
930615,Woodcraft Close Covey,2024-01-28T21:40:00.000+00:00,feeder,3,L2 Current (Max),A,131.88
930615,Woodcraft Close Covey,2024-01-28T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,75.25
930615,Woodcraft Close Covey,2024-01-28T21:40:00.000+00:00,feeder,3,L1 Current (Min),A,95.38
930615,Woodcraft Close Covey,2024-01-28T21:40:00.000+00:00,feeder,3,L1 Current (Max),A,193.38
930615,Woodcraft Close Covey,2024-01-28T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,120.38
930615,Woodcraft Close Covey,2024-01-28T21:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T21:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.69
930615,Woodcraft Close Covey,2024-01-28T21:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T21:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.19
930615,Woodcraft Close Covey,2024-01-28T21:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T21:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.5
930615,Woodcraft Close Covey,2024-01-28T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-28T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-28T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-28T21:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98883
930615,Woodcraft Close Covey,2024-01-28T21:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98453
930615,Woodcraft Close Covey,2024-01-28T21:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97073
930615,Woodcraft Close Covey,2024-01-28T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
930615,Woodcraft Close Covey,2024-01-28T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
930615,Woodcraft Close Covey,2024-01-28T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
930615,Woodcraft Close Covey,2024-01-28T21:40:00.000+00:00,feeder,2,N Current (Min),A,7.75
930615,Woodcraft Close Covey,2024-01-28T21:40:00.000+00:00,feeder,2,N Current (Max),A,29.38
930615,Woodcraft Close Covey,2024-01-28T21:40:00.000+00:00,feeder,2,N Current (RMS),A,17.75
930615,Woodcraft Close Covey,2024-01-28T21:40:00.000+00:00,feeder,2,L3 Current (Min),A,19.38
930615,Woodcraft Close Covey,2024-01-28T21:40:00.000+00:00,feeder,2,L3 Current (Max),A,28.5
930615,Woodcraft Close Covey,2024-01-28T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,21.0
930615,Woodcraft Close Covey,2024-01-28T21:40:00.000+00:00,feeder,2,L2 Current (Min),A,21.0
930615,Woodcraft Close Covey,2024-01-28T21:40:00.000+00:00,feeder,2,L2 Current (Max),A,39.38
930615,Woodcraft Close Covey,2024-01-28T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,33.75
930615,Woodcraft Close Covey,2024-01-28T21:40:00.000+00:00,feeder,2,L1 Current (Min),A,3.62
930615,Woodcraft Close Covey,2024-01-28T21:40:00.000+00:00,feeder,2,L1 Current (Max),A,26.62
930615,Woodcraft Close Covey,2024-01-28T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,16.12
930615,Woodcraft Close Covey,2024-01-28T21:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T21:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.06
930615,Woodcraft Close Covey,2024-01-28T21:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T21:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.38
930615,Woodcraft Close Covey,2024-01-28T21:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T21:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.31
930615,Woodcraft Close Covey,2024-01-28T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-28T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-28T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-28T21:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9946
930615,Woodcraft Close Covey,2024-01-28T21:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99039
930615,Woodcraft Close Covey,2024-01-28T21:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97028
930615,Woodcraft Close Covey,2024-01-28T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
930615,Woodcraft Close Covey,2024-01-28T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
930615,Woodcraft Close Covey,2024-01-28T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
930615,Woodcraft Close Covey,2024-01-28T21:40:00.000+00:00,feeder,1,N Current (Min),A,69.25
930615,Woodcraft Close Covey,2024-01-28T21:40:00.000+00:00,feeder,1,N Current (Max),A,47.88
930615,Woodcraft Close Covey,2024-01-28T21:40:00.000+00:00,feeder,1,L3 Current (Min),A,71.25
930615,Woodcraft Close Covey,2024-01-28T21:40:00.000+00:00,feeder,1,L3 Current (Max),A,99.75
930615,Woodcraft Close Covey,2024-01-28T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,84.5
930615,Woodcraft Close Covey,2024-01-28T21:40:00.000+00:00,feeder,1,L2 Current (Min),A,41.12
930615,Woodcraft Close Covey,2024-01-28T21:40:00.000+00:00,feeder,1,L2 Current (Max),A,55.25
930615,Woodcraft Close Covey,2024-01-28T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,48.25
930615,Woodcraft Close Covey,2024-01-28T21:40:00.000+00:00,feeder,1,L1 Current (Min),A,30.38
930615,Woodcraft Close Covey,2024-01-28T21:40:00.000+00:00,feeder,1,L1 Current (Max),A,75.62
930615,Woodcraft Close Covey,2024-01-28T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,46.0
930615,Woodcraft Close Covey,2024-01-28T21:40:00.000+00:00,busbar,,L3 Voltage (Min),V,247.38
930615,Woodcraft Close Covey,2024-01-28T21:40:00.000+00:00,busbar,,L3 Voltage (Max),V,248.91
930615,Woodcraft Close Covey,2024-01-28T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.09
930615,Woodcraft Close Covey,2024-01-28T21:40:00.000+00:00,busbar,,L2 Voltage (Min),V,254.86
930615,Woodcraft Close Covey,2024-01-28T21:40:00.000+00:00,busbar,,L2 Voltage (Max),V,256.11
930615,Woodcraft Close Covey,2024-01-28T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,255.45
930615,Woodcraft Close Covey,2024-01-28T21:40:00.000+00:00,busbar,,L1 Voltage (Min),V,247.05
930615,Woodcraft Close Covey,2024-01-28T21:40:00.000+00:00,busbar,,L1 Voltage (Max),V,249.55
930615,Woodcraft Close Covey,2024-01-28T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.81
930615,Woodcraft Close Covey,2024-01-28T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-28T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-28T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
930615,Woodcraft Close Covey,2024-01-28T21:40:00.000+00:00,busbar,,L3 Active Power,kW,58.0
930615,Woodcraft Close Covey,2024-01-28T21:40:00.000+00:00,busbar,,L2 Active Power,kW,48.0
930615,Woodcraft Close Covey,2024-01-28T21:40:00.000+00:00,busbar,,L1 Active Power,kW,56.0
930615,Woodcraft Close Covey,2024-01-28T21:40:00.000+00:00,busbar,,N Current (Min),A,68.88
930615,Woodcraft Close Covey,2024-01-28T21:40:00.000+00:00,busbar,,N Current (Max),A,130.0
930615,Woodcraft Close Covey,2024-01-28T21:40:00.000+00:00,busbar,,N Current (RMS),A,80.38
930615,Woodcraft Close Covey,2024-01-28T21:40:00.000+00:00,busbar,,L3 Current (Min),A,205.25
930615,Woodcraft Close Covey,2024-01-28T21:40:00.000+00:00,busbar,,L3 Current (Max),A,269.62
930615,Woodcraft Close Covey,2024-01-28T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,237.0
930615,Woodcraft Close Covey,2024-01-28T21:40:00.000+00:00,busbar,,L2 Current (Min),A,160.75
930615,Woodcraft Close Covey,2024-01-28T21:40:00.000+00:00,busbar,,L2 Current (Max),A,239.88
930615,Woodcraft Close Covey,2024-01-28T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,188.75
930615,Woodcraft Close Covey,2024-01-28T21:40:00.000+00:00,busbar,,L1 Current (Min),A,169.75
930615,Woodcraft Close Covey,2024-01-28T21:40:00.000+00:00,busbar,,L1 Current (Max),A,322.0
930615,Woodcraft Close Covey,2024-01-28T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,227.25
930615,Woodcraft Close Covey,2024-01-28T21:40:00.000+00:00,transformer,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-28T21:40:00.000+00:00,ambient,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-28T21:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T21:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,0.31
930615,Woodcraft Close Covey,2024-01-28T21:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T21:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,7.56
930615,Woodcraft Close Covey,2024-01-28T21:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T21:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.38
930615,Woodcraft Close Covey,2024-01-28T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-28T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-28T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-28T21:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98679
930615,Woodcraft Close Covey,2024-01-28T21:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96683
930615,Woodcraft Close Covey,2024-01-28T21:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98169
930615,Woodcraft Close Covey,2024-01-28T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
930615,Woodcraft Close Covey,2024-01-28T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
930615,Woodcraft Close Covey,2024-01-28T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
930615,Woodcraft Close Covey,2024-01-28T21:30:00.000+00:00,feeder,4,N Current (Min),A,17.38
930615,Woodcraft Close Covey,2024-01-28T21:30:00.000+00:00,feeder,4,N Current (Max),A,32.5
930615,Woodcraft Close Covey,2024-01-28T21:30:00.000+00:00,feeder,4,N Current (RMS),A,22.38
930615,Woodcraft Close Covey,2024-01-28T21:30:00.000+00:00,feeder,4,L3 Current (Min),A,33.0
930615,Woodcraft Close Covey,2024-01-28T21:30:00.000+00:00,feeder,4,L3 Current (Max),A,57.0
930615,Woodcraft Close Covey,2024-01-28T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,39.88
930615,Woodcraft Close Covey,2024-01-28T21:30:00.000+00:00,feeder,4,L2 Current (Min),A,30.12
930615,Woodcraft Close Covey,2024-01-28T21:30:00.000+00:00,feeder,4,L2 Current (Max),A,36.25
930615,Woodcraft Close Covey,2024-01-28T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,32.0
930615,Woodcraft Close Covey,2024-01-28T21:30:00.000+00:00,feeder,4,L1 Current (Min),A,31.12
930615,Woodcraft Close Covey,2024-01-28T21:30:00.000+00:00,feeder,4,L1 Current (Max),A,59.12
930615,Woodcraft Close Covey,2024-01-28T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,43.12
930615,Woodcraft Close Covey,2024-01-28T21:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T21:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.31
930615,Woodcraft Close Covey,2024-01-28T21:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T21:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,6.25
930615,Woodcraft Close Covey,2024-01-28T21:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T21:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,13.37
930615,Woodcraft Close Covey,2024-01-28T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-28T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-28T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,6.0
930615,Woodcraft Close Covey,2024-01-28T21:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99222
930615,Woodcraft Close Covey,2024-01-28T21:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.991
930615,Woodcraft Close Covey,2024-01-28T21:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97763
930615,Woodcraft Close Covey,2024-01-28T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,25.0
930615,Woodcraft Close Covey,2024-01-28T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,23.0
930615,Woodcraft Close Covey,2024-01-28T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,30.0
930615,Woodcraft Close Covey,2024-01-28T21:30:00.000+00:00,feeder,3,N Current (Min),A,27.25
930615,Woodcraft Close Covey,2024-01-28T21:30:00.000+00:00,feeder,3,N Current (Max),A,122.12
930615,Woodcraft Close Covey,2024-01-28T21:30:00.000+00:00,feeder,3,N Current (RMS),A,45.38
930615,Woodcraft Close Covey,2024-01-28T21:30:00.000+00:00,feeder,3,L3 Current (Min),A,80.5
930615,Woodcraft Close Covey,2024-01-28T21:30:00.000+00:00,feeder,3,L3 Current (Max),A,116.12
930615,Woodcraft Close Covey,2024-01-28T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,99.88
930615,Woodcraft Close Covey,2024-01-28T21:30:00.000+00:00,feeder,3,L2 Current (Min),A,64.88
930615,Woodcraft Close Covey,2024-01-28T21:30:00.000+00:00,feeder,3,L2 Current (Max),A,137.12
930615,Woodcraft Close Covey,2024-01-28T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,89.25
930615,Woodcraft Close Covey,2024-01-28T21:30:00.000+00:00,feeder,3,L1 Current (Min),A,99.25
930615,Woodcraft Close Covey,2024-01-28T21:30:00.000+00:00,feeder,3,L1 Current (Max),A,203.62
930615,Woodcraft Close Covey,2024-01-28T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,122.5
930615,Woodcraft Close Covey,2024-01-28T21:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T21:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.31
930615,Woodcraft Close Covey,2024-01-28T21:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T21:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.19
930615,Woodcraft Close Covey,2024-01-28T21:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T21:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.69
930615,Woodcraft Close Covey,2024-01-28T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-28T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-28T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-28T21:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98578
930615,Woodcraft Close Covey,2024-01-28T21:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98276
930615,Woodcraft Close Covey,2024-01-28T21:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99417
930615,Woodcraft Close Covey,2024-01-28T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
930615,Woodcraft Close Covey,2024-01-28T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
930615,Woodcraft Close Covey,2024-01-28T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
930615,Woodcraft Close Covey,2024-01-28T21:30:00.000+00:00,feeder,2,N Current (Min),A,9.88
930615,Woodcraft Close Covey,2024-01-28T21:30:00.000+00:00,feeder,2,N Current (Max),A,36.75
930615,Woodcraft Close Covey,2024-01-28T21:30:00.000+00:00,feeder,2,N Current (RMS),A,16.5
930615,Woodcraft Close Covey,2024-01-28T21:30:00.000+00:00,feeder,2,L3 Current (Min),A,18.25
930615,Woodcraft Close Covey,2024-01-28T21:30:00.000+00:00,feeder,2,L3 Current (Max),A,40.88
930615,Woodcraft Close Covey,2024-01-28T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,22.62
930615,Woodcraft Close Covey,2024-01-28T21:30:00.000+00:00,feeder,2,L2 Current (Min),A,25.5
930615,Woodcraft Close Covey,2024-01-28T21:30:00.000+00:00,feeder,2,L2 Current (Max),A,51.5
930615,Woodcraft Close Covey,2024-01-28T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,33.62
930615,Woodcraft Close Covey,2024-01-28T21:30:00.000+00:00,feeder,2,L1 Current (Min),A,14.25
930615,Woodcraft Close Covey,2024-01-28T21:30:00.000+00:00,feeder,2,L1 Current (Max),A,26.75
930615,Woodcraft Close Covey,2024-01-28T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,21.0
930615,Woodcraft Close Covey,2024-01-28T21:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T21:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.19
930615,Woodcraft Close Covey,2024-01-28T21:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T21:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.5
930615,Woodcraft Close Covey,2024-01-28T21:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T21:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.13
930615,Woodcraft Close Covey,2024-01-28T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-28T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-28T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-28T21:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9938
930615,Woodcraft Close Covey,2024-01-28T21:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99142
930615,Woodcraft Close Covey,2024-01-28T21:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96924
930615,Woodcraft Close Covey,2024-01-28T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
930615,Woodcraft Close Covey,2024-01-28T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
930615,Woodcraft Close Covey,2024-01-28T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
930615,Woodcraft Close Covey,2024-01-28T21:30:00.000+00:00,feeder,1,N Current (Min),A,62.25
930615,Woodcraft Close Covey,2024-01-28T21:30:00.000+00:00,feeder,1,N Current (Max),A,46.12
930615,Woodcraft Close Covey,2024-01-28T21:30:00.000+00:00,feeder,1,L3 Current (Min),A,65.88
930615,Woodcraft Close Covey,2024-01-28T21:30:00.000+00:00,feeder,1,L3 Current (Max),A,95.5
930615,Woodcraft Close Covey,2024-01-28T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,80.88
930615,Woodcraft Close Covey,2024-01-28T21:30:00.000+00:00,feeder,1,L2 Current (Min),A,45.38
930615,Woodcraft Close Covey,2024-01-28T21:30:00.000+00:00,feeder,1,L2 Current (Max),A,59.0
930615,Woodcraft Close Covey,2024-01-28T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,50.0
930615,Woodcraft Close Covey,2024-01-28T21:30:00.000+00:00,feeder,1,L1 Current (Min),A,32.12
930615,Woodcraft Close Covey,2024-01-28T21:30:00.000+00:00,feeder,1,L1 Current (Max),A,58.75
930615,Woodcraft Close Covey,2024-01-28T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,40.0
930615,Woodcraft Close Covey,2024-01-28T21:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.92
930615,Woodcraft Close Covey,2024-01-28T21:30:00.000+00:00,busbar,,L3 Voltage (Max),V,248.23
930615,Woodcraft Close Covey,2024-01-28T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.36
930615,Woodcraft Close Covey,2024-01-28T21:30:00.000+00:00,busbar,,L2 Voltage (Min),V,254.08
930615,Woodcraft Close Covey,2024-01-28T21:30:00.000+00:00,busbar,,L2 Voltage (Max),V,255.59
930615,Woodcraft Close Covey,2024-01-28T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.78
930615,Woodcraft Close Covey,2024-01-28T21:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.33
930615,Woodcraft Close Covey,2024-01-28T21:30:00.000+00:00,busbar,,L1 Voltage (Max),V,249.11
930615,Woodcraft Close Covey,2024-01-28T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.25
930615,Woodcraft Close Covey,2024-01-28T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-28T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
930615,Woodcraft Close Covey,2024-01-28T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
930615,Woodcraft Close Covey,2024-01-28T21:30:00.000+00:00,busbar,,L3 Active Power,kW,60.0
930615,Woodcraft Close Covey,2024-01-28T21:30:00.000+00:00,busbar,,L2 Active Power,kW,52.0
930615,Woodcraft Close Covey,2024-01-28T21:30:00.000+00:00,busbar,,L1 Active Power,kW,55.0
930615,Woodcraft Close Covey,2024-01-28T21:30:00.000+00:00,busbar,,N Current (Min),A,69.75
930615,Woodcraft Close Covey,2024-01-28T21:30:00.000+00:00,busbar,,N Current (Max),A,102.5
930615,Woodcraft Close Covey,2024-01-28T21:30:00.000+00:00,busbar,,N Current (RMS),A,83.88
930615,Woodcraft Close Covey,2024-01-28T21:30:00.000+00:00,busbar,,L3 Current (Min),A,212.5
930615,Woodcraft Close Covey,2024-01-28T21:30:00.000+00:00,busbar,,L3 Current (Max),A,279.25
930615,Woodcraft Close Covey,2024-01-28T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,243.25
930615,Woodcraft Close Covey,2024-01-28T21:30:00.000+00:00,busbar,,L2 Current (Min),A,173.75
930615,Woodcraft Close Covey,2024-01-28T21:30:00.000+00:00,busbar,,L2 Current (Max),A,258.5
930615,Woodcraft Close Covey,2024-01-28T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,204.25
930615,Woodcraft Close Covey,2024-01-28T21:30:00.000+00:00,busbar,,L1 Current (Min),A,181.12
930615,Woodcraft Close Covey,2024-01-28T21:30:00.000+00:00,busbar,,L1 Current (Max),A,308.75
930615,Woodcraft Close Covey,2024-01-28T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,224.38
930615,Woodcraft Close Covey,2024-01-28T21:30:00.000+00:00,transformer,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-28T21:30:00.000+00:00,ambient,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-28T21:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T21:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,0.44
930615,Woodcraft Close Covey,2024-01-28T21:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T21:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,10.69
930615,Woodcraft Close Covey,2024-01-28T21:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T21:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.62
930615,Woodcraft Close Covey,2024-01-28T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-28T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-28T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-28T21:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99048
930615,Woodcraft Close Covey,2024-01-28T21:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97147
930615,Woodcraft Close Covey,2024-01-28T21:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97647
930615,Woodcraft Close Covey,2024-01-28T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
930615,Woodcraft Close Covey,2024-01-28T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
930615,Woodcraft Close Covey,2024-01-28T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
930615,Woodcraft Close Covey,2024-01-28T21:20:00.000+00:00,feeder,4,N Current (Min),A,17.0
930615,Woodcraft Close Covey,2024-01-28T21:20:00.000+00:00,feeder,4,N Current (Max),A,34.25
930615,Woodcraft Close Covey,2024-01-28T21:20:00.000+00:00,feeder,4,N Current (RMS),A,23.5
930615,Woodcraft Close Covey,2024-01-28T21:20:00.000+00:00,feeder,4,L3 Current (Min),A,35.75
930615,Woodcraft Close Covey,2024-01-28T21:20:00.000+00:00,feeder,4,L3 Current (Max),A,60.38
930615,Woodcraft Close Covey,2024-01-28T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,46.12
930615,Woodcraft Close Covey,2024-01-28T21:20:00.000+00:00,feeder,4,L2 Current (Min),A,30.62
930615,Woodcraft Close Covey,2024-01-28T21:20:00.000+00:00,feeder,4,L2 Current (Max),A,42.25
930615,Woodcraft Close Covey,2024-01-28T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,35.75
930615,Woodcraft Close Covey,2024-01-28T21:20:00.000+00:00,feeder,4,L1 Current (Min),A,30.38
930615,Woodcraft Close Covey,2024-01-28T21:20:00.000+00:00,feeder,4,L1 Current (Max),A,46.75
930615,Woodcraft Close Covey,2024-01-28T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,37.12
930615,Woodcraft Close Covey,2024-01-28T21:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T21:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.19
930615,Woodcraft Close Covey,2024-01-28T21:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T21:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,3.38
930615,Woodcraft Close Covey,2024-01-28T21:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T21:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,14.37
930615,Woodcraft Close Covey,2024-01-28T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-28T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-28T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.0
930615,Woodcraft Close Covey,2024-01-28T21:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98599
930615,Woodcraft Close Covey,2024-01-28T21:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98965
930615,Woodcraft Close Covey,2024-01-28T21:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97879
930615,Woodcraft Close Covey,2024-01-28T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,20.0
930615,Woodcraft Close Covey,2024-01-28T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,22.0
930615,Woodcraft Close Covey,2024-01-28T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,27.0
930615,Woodcraft Close Covey,2024-01-28T21:20:00.000+00:00,feeder,3,N Current (Min),A,25.88
930615,Woodcraft Close Covey,2024-01-28T21:20:00.000+00:00,feeder,3,N Current (Max),A,118.25
930615,Woodcraft Close Covey,2024-01-28T21:20:00.000+00:00,feeder,3,N Current (RMS),A,45.88
930615,Woodcraft Close Covey,2024-01-28T21:20:00.000+00:00,feeder,3,L3 Current (Min),A,64.25
930615,Woodcraft Close Covey,2024-01-28T21:20:00.000+00:00,feeder,3,L3 Current (Max),A,106.25
930615,Woodcraft Close Covey,2024-01-28T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,81.5
930615,Woodcraft Close Covey,2024-01-28T21:20:00.000+00:00,feeder,3,L2 Current (Min),A,72.75
930615,Woodcraft Close Covey,2024-01-28T21:20:00.000+00:00,feeder,3,L2 Current (Max),A,124.75
930615,Woodcraft Close Covey,2024-01-28T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,86.62
930615,Woodcraft Close Covey,2024-01-28T21:20:00.000+00:00,feeder,3,L1 Current (Min),A,89.38
930615,Woodcraft Close Covey,2024-01-28T21:20:00.000+00:00,feeder,3,L1 Current (Max),A,188.75
930615,Woodcraft Close Covey,2024-01-28T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,109.62
930615,Woodcraft Close Covey,2024-01-28T21:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T21:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.5
930615,Woodcraft Close Covey,2024-01-28T21:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T21:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.0
930615,Woodcraft Close Covey,2024-01-28T21:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
