Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930615,Woodcraft Close Covey,2024-01-28T21:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.94
930615,Woodcraft Close Covey,2024-01-28T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-28T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-28T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-28T21:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97711
930615,Woodcraft Close Covey,2024-01-28T21:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97726
930615,Woodcraft Close Covey,2024-01-28T21:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99548
930615,Woodcraft Close Covey,2024-01-28T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
930615,Woodcraft Close Covey,2024-01-28T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
930615,Woodcraft Close Covey,2024-01-28T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
930615,Woodcraft Close Covey,2024-01-28T21:20:00.000+00:00,feeder,2,N Current (Min),A,9.25
930615,Woodcraft Close Covey,2024-01-28T21:20:00.000+00:00,feeder,2,N Current (Max),A,29.25
930615,Woodcraft Close Covey,2024-01-28T21:20:00.000+00:00,feeder,2,N Current (RMS),A,16.5
930615,Woodcraft Close Covey,2024-01-28T21:20:00.000+00:00,feeder,2,L3 Current (Min),A,17.0
930615,Woodcraft Close Covey,2024-01-28T21:20:00.000+00:00,feeder,2,L3 Current (Max),A,28.0
930615,Woodcraft Close Covey,2024-01-28T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,20.38
930615,Woodcraft Close Covey,2024-01-28T21:20:00.000+00:00,feeder,2,L2 Current (Min),A,20.88
930615,Woodcraft Close Covey,2024-01-28T21:20:00.000+00:00,feeder,2,L2 Current (Max),A,45.75
930615,Woodcraft Close Covey,2024-01-28T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,31.5
930615,Woodcraft Close Covey,2024-01-28T21:20:00.000+00:00,feeder,2,L1 Current (Min),A,14.62
930615,Woodcraft Close Covey,2024-01-28T21:20:00.000+00:00,feeder,2,L1 Current (Max),A,35.12
930615,Woodcraft Close Covey,2024-01-28T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,20.62
930615,Woodcraft Close Covey,2024-01-28T21:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T21:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.38
930615,Woodcraft Close Covey,2024-01-28T21:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T21:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.69
930615,Woodcraft Close Covey,2024-01-28T21:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T21:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.37
930615,Woodcraft Close Covey,2024-01-28T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-28T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-28T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-28T21:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99258
930615,Woodcraft Close Covey,2024-01-28T21:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99332
930615,Woodcraft Close Covey,2024-01-28T21:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9747
930615,Woodcraft Close Covey,2024-01-28T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
930615,Woodcraft Close Covey,2024-01-28T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
930615,Woodcraft Close Covey,2024-01-28T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
930615,Woodcraft Close Covey,2024-01-28T21:20:00.000+00:00,feeder,1,N Current (Min),A,53.12
930615,Woodcraft Close Covey,2024-01-28T21:20:00.000+00:00,feeder,1,N Current (Max),A,39.38
930615,Woodcraft Close Covey,2024-01-28T21:20:00.000+00:00,feeder,1,L3 Current (Min),A,62.88
930615,Woodcraft Close Covey,2024-01-28T21:20:00.000+00:00,feeder,1,L3 Current (Max),A,87.62
930615,Woodcraft Close Covey,2024-01-28T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,73.12
930615,Woodcraft Close Covey,2024-01-28T21:20:00.000+00:00,feeder,1,L2 Current (Min),A,49.75
930615,Woodcraft Close Covey,2024-01-28T21:20:00.000+00:00,feeder,1,L2 Current (Max),A,77.88
930615,Woodcraft Close Covey,2024-01-28T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,60.5
930615,Woodcraft Close Covey,2024-01-28T21:20:00.000+00:00,feeder,1,L1 Current (Min),A,31.62
930615,Woodcraft Close Covey,2024-01-28T21:20:00.000+00:00,feeder,1,L1 Current (Max),A,58.88
930615,Woodcraft Close Covey,2024-01-28T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,41.88
930615,Woodcraft Close Covey,2024-01-28T21:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.83
930615,Woodcraft Close Covey,2024-01-28T21:20:00.000+00:00,busbar,,L3 Voltage (Max),V,248.55
930615,Woodcraft Close Covey,2024-01-28T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.31
930615,Woodcraft Close Covey,2024-01-28T21:20:00.000+00:00,busbar,,L2 Voltage (Min),V,254.02
930615,Woodcraft Close Covey,2024-01-28T21:20:00.000+00:00,busbar,,L2 Voltage (Max),V,254.86
930615,Woodcraft Close Covey,2024-01-28T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.5
930615,Woodcraft Close Covey,2024-01-28T21:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.95
930615,Woodcraft Close Covey,2024-01-28T21:20:00.000+00:00,busbar,,L1 Voltage (Max),V,248.66
930615,Woodcraft Close Covey,2024-01-28T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.05
930615,Woodcraft Close Covey,2024-01-28T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930615,Woodcraft Close Covey,2024-01-28T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
930615,Woodcraft Close Covey,2024-01-28T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
930615,Woodcraft Close Covey,2024-01-28T21:20:00.000+00:00,busbar,,L3 Active Power,kW,54.0
930615,Woodcraft Close Covey,2024-01-28T21:20:00.000+00:00,busbar,,L2 Active Power,kW,54.0
930615,Woodcraft Close Covey,2024-01-28T21:20:00.000+00:00,busbar,,L1 Active Power,kW,51.0
930615,Woodcraft Close Covey,2024-01-28T21:20:00.000+00:00,busbar,,N Current (Min),A,70.62
930615,Woodcraft Close Covey,2024-01-28T21:20:00.000+00:00,busbar,,N Current (Max),A,111.12
930615,Woodcraft Close Covey,2024-01-28T21:20:00.000+00:00,busbar,,N Current (RMS),A,85.25
930615,Woodcraft Close Covey,2024-01-28T21:20:00.000+00:00,busbar,,L3 Current (Min),A,188.75
930615,Woodcraft Close Covey,2024-01-28T21:20:00.000+00:00,busbar,,L3 Current (Max),A,259.0
930615,Woodcraft Close Covey,2024-01-28T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,221.0
930615,Woodcraft Close Covey,2024-01-28T21:20:00.000+00:00,busbar,,L2 Current (Min),A,186.5
930615,Woodcraft Close Covey,2024-01-28T21:20:00.000+00:00,busbar,,L2 Current (Max),A,252.25
930615,Woodcraft Close Covey,2024-01-28T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,214.0
930615,Woodcraft Close Covey,2024-01-28T21:20:00.000+00:00,busbar,,L1 Current (Min),A,174.25
930615,Woodcraft Close Covey,2024-01-28T21:20:00.000+00:00,busbar,,L1 Current (Max),A,287.88
930615,Woodcraft Close Covey,2024-01-28T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,207.38
930615,Woodcraft Close Covey,2024-01-28T21:20:00.000+00:00,transformer,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-28T21:20:00.000+00:00,ambient,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-28T21:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T21:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-0.88
930615,Woodcraft Close Covey,2024-01-28T21:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T21:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,7.25
930615,Woodcraft Close Covey,2024-01-28T21:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T21:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.25
930615,Woodcraft Close Covey,2024-01-28T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-28T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.0
930615,Woodcraft Close Covey,2024-01-28T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-28T21:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99069
930615,Woodcraft Close Covey,2024-01-28T21:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96695
930615,Woodcraft Close Covey,2024-01-28T21:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97983
930615,Woodcraft Close Covey,2024-01-28T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
930615,Woodcraft Close Covey,2024-01-28T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
930615,Woodcraft Close Covey,2024-01-28T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
930615,Woodcraft Close Covey,2024-01-28T21:10:00.000+00:00,feeder,4,N Current (Min),A,17.25
930615,Woodcraft Close Covey,2024-01-28T21:10:00.000+00:00,feeder,4,N Current (Max),A,44.12
930615,Woodcraft Close Covey,2024-01-28T21:10:00.000+00:00,feeder,4,N Current (RMS),A,27.25
930615,Woodcraft Close Covey,2024-01-28T21:10:00.000+00:00,feeder,4,L3 Current (Min),A,32.5
930615,Woodcraft Close Covey,2024-01-28T21:10:00.000+00:00,feeder,4,L3 Current (Max),A,70.25
930615,Woodcraft Close Covey,2024-01-28T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,51.5
930615,Woodcraft Close Covey,2024-01-28T21:10:00.000+00:00,feeder,4,L2 Current (Min),A,34.25
930615,Woodcraft Close Covey,2024-01-28T21:10:00.000+00:00,feeder,4,L2 Current (Max),A,47.88
930615,Woodcraft Close Covey,2024-01-28T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,38.12
930615,Woodcraft Close Covey,2024-01-28T21:10:00.000+00:00,feeder,4,L1 Current (Min),A,32.25
930615,Woodcraft Close Covey,2024-01-28T21:10:00.000+00:00,feeder,4,L1 Current (Max),A,55.5
930615,Woodcraft Close Covey,2024-01-28T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,43.62
930615,Woodcraft Close Covey,2024-01-28T21:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T21:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.94
930615,Woodcraft Close Covey,2024-01-28T21:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T21:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,4.88
930615,Woodcraft Close Covey,2024-01-28T21:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T21:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,13.19
930615,Woodcraft Close Covey,2024-01-28T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-28T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-28T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.0
930615,Woodcraft Close Covey,2024-01-28T21:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98148
930615,Woodcraft Close Covey,2024-01-28T21:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99121
930615,Woodcraft Close Covey,2024-01-28T21:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97217
930615,Woodcraft Close Covey,2024-01-28T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,17.0
930615,Woodcraft Close Covey,2024-01-28T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,22.0
930615,Woodcraft Close Covey,2024-01-28T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,25.0
930615,Woodcraft Close Covey,2024-01-28T21:10:00.000+00:00,feeder,3,N Current (Min),A,32.0
930615,Woodcraft Close Covey,2024-01-28T21:10:00.000+00:00,feeder,3,N Current (Max),A,138.0
930615,Woodcraft Close Covey,2024-01-28T21:10:00.000+00:00,feeder,3,N Current (RMS),A,55.12
930615,Woodcraft Close Covey,2024-01-28T21:10:00.000+00:00,feeder,3,L3 Current (Min),A,56.88
930615,Woodcraft Close Covey,2024-01-28T21:10:00.000+00:00,feeder,3,L3 Current (Max),A,84.88
930615,Woodcraft Close Covey,2024-01-28T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,69.5
930615,Woodcraft Close Covey,2024-01-28T21:10:00.000+00:00,feeder,3,L2 Current (Min),A,61.25
930615,Woodcraft Close Covey,2024-01-28T21:10:00.000+00:00,feeder,3,L2 Current (Max),A,118.0
930615,Woodcraft Close Covey,2024-01-28T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,88.25
930615,Woodcraft Close Covey,2024-01-28T21:10:00.000+00:00,feeder,3,L1 Current (Min),A,89.25
930615,Woodcraft Close Covey,2024-01-28T21:10:00.000+00:00,feeder,3,L1 Current (Max),A,194.62
930615,Woodcraft Close Covey,2024-01-28T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,104.88
930615,Woodcraft Close Covey,2024-01-28T21:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T21:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.19
930615,Woodcraft Close Covey,2024-01-28T21:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T21:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.94
930615,Woodcraft Close Covey,2024-01-28T21:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T21:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.94
930615,Woodcraft Close Covey,2024-01-28T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-28T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-28T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-28T21:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97903
930615,Woodcraft Close Covey,2024-01-28T21:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97757
930615,Woodcraft Close Covey,2024-01-28T21:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99402
930615,Woodcraft Close Covey,2024-01-28T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
930615,Woodcraft Close Covey,2024-01-28T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
930615,Woodcraft Close Covey,2024-01-28T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
930615,Woodcraft Close Covey,2024-01-28T21:10:00.000+00:00,feeder,2,N Current (Min),A,9.75
930615,Woodcraft Close Covey,2024-01-28T21:10:00.000+00:00,feeder,2,N Current (Max),A,28.5
930615,Woodcraft Close Covey,2024-01-28T21:10:00.000+00:00,feeder,2,N Current (RMS),A,15.0
930615,Woodcraft Close Covey,2024-01-28T21:10:00.000+00:00,feeder,2,L3 Current (Min),A,17.25
930615,Woodcraft Close Covey,2024-01-28T21:10:00.000+00:00,feeder,2,L3 Current (Max),A,32.88
930615,Woodcraft Close Covey,2024-01-28T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,21.88
930615,Woodcraft Close Covey,2024-01-28T21:10:00.000+00:00,feeder,2,L2 Current (Min),A,23.25
930615,Woodcraft Close Covey,2024-01-28T21:10:00.000+00:00,feeder,2,L2 Current (Max),A,41.12
930615,Woodcraft Close Covey,2024-01-28T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,30.62
930615,Woodcraft Close Covey,2024-01-28T21:10:00.000+00:00,feeder,2,L1 Current (Min),A,13.0
930615,Woodcraft Close Covey,2024-01-28T21:10:00.000+00:00,feeder,2,L1 Current (Max),A,32.38
930615,Woodcraft Close Covey,2024-01-28T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,22.62
930615,Woodcraft Close Covey,2024-01-28T21:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T21:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.38
930615,Woodcraft Close Covey,2024-01-28T21:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T21:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.0
930615,Woodcraft Close Covey,2024-01-28T21:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T21:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.56
930615,Woodcraft Close Covey,2024-01-28T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-28T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-28T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-28T21:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99704
930615,Woodcraft Close Covey,2024-01-28T21:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99301
930615,Woodcraft Close Covey,2024-01-28T21:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96872
930615,Woodcraft Close Covey,2024-01-28T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,33.0
930615,Woodcraft Close Covey,2024-01-28T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
930615,Woodcraft Close Covey,2024-01-28T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
930615,Woodcraft Close Covey,2024-01-28T21:10:00.000+00:00,feeder,1,N Current (Min),A,138.0
930615,Woodcraft Close Covey,2024-01-28T21:10:00.000+00:00,feeder,1,N Current (Max),A,93.0
930615,Woodcraft Close Covey,2024-01-28T21:10:00.000+00:00,feeder,1,L3 Current (Min),A,66.75
930615,Woodcraft Close Covey,2024-01-28T21:10:00.000+00:00,feeder,1,L3 Current (Max),A,174.75
930615,Woodcraft Close Covey,2024-01-28T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,134.25
930615,Woodcraft Close Covey,2024-01-28T21:10:00.000+00:00,feeder,1,L2 Current (Min),A,50.62
930615,Woodcraft Close Covey,2024-01-28T21:10:00.000+00:00,feeder,1,L2 Current (Max),A,76.0
930615,Woodcraft Close Covey,2024-01-28T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,61.75
930615,Woodcraft Close Covey,2024-01-28T21:10:00.000+00:00,feeder,1,L1 Current (Min),A,30.12
930615,Woodcraft Close Covey,2024-01-28T21:10:00.000+00:00,feeder,1,L1 Current (Max),A,53.12
930615,Woodcraft Close Covey,2024-01-28T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,40.0
930615,Woodcraft Close Covey,2024-01-28T21:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.12
930615,Woodcraft Close Covey,2024-01-28T21:10:00.000+00:00,busbar,,L3 Voltage (Max),V,249.19
930615,Woodcraft Close Covey,2024-01-28T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.97
930615,Woodcraft Close Covey,2024-01-28T21:10:00.000+00:00,busbar,,L2 Voltage (Min),V,253.88
930615,Woodcraft Close Covey,2024-01-28T21:10:00.000+00:00,busbar,,L2 Voltage (Max),V,256.12
930615,Woodcraft Close Covey,2024-01-28T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.55
930615,Woodcraft Close Covey,2024-01-28T21:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.81
930615,Woodcraft Close Covey,2024-01-28T21:10:00.000+00:00,busbar,,L1 Voltage (Max),V,249.41
930615,Woodcraft Close Covey,2024-01-28T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.11
930615,Woodcraft Close Covey,2024-01-28T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930615,Woodcraft Close Covey,2024-01-28T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
930615,Woodcraft Close Covey,2024-01-28T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
930615,Woodcraft Close Covey,2024-01-28T21:10:00.000+00:00,busbar,,L3 Active Power,kW,68.0
930615,Woodcraft Close Covey,2024-01-28T21:10:00.000+00:00,busbar,,L2 Active Power,kW,55.0
930615,Woodcraft Close Covey,2024-01-28T21:10:00.000+00:00,busbar,,L1 Active Power,kW,51.0
930615,Woodcraft Close Covey,2024-01-28T21:10:00.000+00:00,busbar,,N Current (Min),A,69.0
930615,Woodcraft Close Covey,2024-01-28T21:10:00.000+00:00,busbar,,N Current (Max),A,147.12
930615,Woodcraft Close Covey,2024-01-28T21:10:00.000+00:00,busbar,,N Current (RMS),A,108.5
930615,Woodcraft Close Covey,2024-01-28T21:10:00.000+00:00,busbar,,L3 Current (Min),A,190.0
930615,Woodcraft Close Covey,2024-01-28T21:10:00.000+00:00,busbar,,L3 Current (Max),A,321.38
930615,Woodcraft Close Covey,2024-01-28T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,276.5
930615,Woodcraft Close Covey,2024-01-28T21:10:00.000+00:00,busbar,,L2 Current (Min),A,202.12
930615,Woodcraft Close Covey,2024-01-28T21:10:00.000+00:00,busbar,,L2 Current (Max),A,247.62
930615,Woodcraft Close Covey,2024-01-28T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,218.38
930615,Woodcraft Close Covey,2024-01-28T21:10:00.000+00:00,busbar,,L1 Current (Min),A,180.75
930615,Woodcraft Close Covey,2024-01-28T21:10:00.000+00:00,busbar,,L1 Current (Max),A,282.88
930615,Woodcraft Close Covey,2024-01-28T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,208.5
930615,Woodcraft Close Covey,2024-01-28T21:10:00.000+00:00,transformer,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-28T21:10:00.000+00:00,ambient,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-28T21:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T21:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.5
930615,Woodcraft Close Covey,2024-01-28T21:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T21:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,9.75
930615,Woodcraft Close Covey,2024-01-28T21:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T21:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.5
930615,Woodcraft Close Covey,2024-01-28T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-28T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.0
930615,Woodcraft Close Covey,2024-01-28T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-28T21:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99301
930615,Woodcraft Close Covey,2024-01-28T21:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96139
930615,Woodcraft Close Covey,2024-01-28T21:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9866
930615,Woodcraft Close Covey,2024-01-28T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,14.0
930615,Woodcraft Close Covey,2024-01-28T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
930615,Woodcraft Close Covey,2024-01-28T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
930615,Woodcraft Close Covey,2024-01-28T21:00:00.000+00:00,feeder,4,N Current (Min),A,21.25
930615,Woodcraft Close Covey,2024-01-28T21:00:00.000+00:00,feeder,4,N Current (Max),A,42.25
930615,Woodcraft Close Covey,2024-01-28T21:00:00.000+00:00,feeder,4,N Current (RMS),A,29.5
930615,Woodcraft Close Covey,2024-01-28T21:00:00.000+00:00,feeder,4,L3 Current (Min),A,45.88
930615,Woodcraft Close Covey,2024-01-28T21:00:00.000+00:00,feeder,4,L3 Current (Max),A,70.38
930615,Woodcraft Close Covey,2024-01-28T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,55.5
930615,Woodcraft Close Covey,2024-01-28T21:00:00.000+00:00,feeder,4,L2 Current (Min),A,31.12
930615,Woodcraft Close Covey,2024-01-28T21:00:00.000+00:00,feeder,4,L2 Current (Max),A,38.88
930615,Woodcraft Close Covey,2024-01-28T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,34.88
930615,Woodcraft Close Covey,2024-01-28T21:00:00.000+00:00,feeder,4,L1 Current (Min),A,39.88
930615,Woodcraft Close Covey,2024-01-28T21:00:00.000+00:00,feeder,4,L1 Current (Max),A,69.12
930615,Woodcraft Close Covey,2024-01-28T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,53.0
930615,Woodcraft Close Covey,2024-01-28T21:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T21:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.12
930615,Woodcraft Close Covey,2024-01-28T21:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T21:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,4.88
930615,Woodcraft Close Covey,2024-01-28T21:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T21:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,12.25
930615,Woodcraft Close Covey,2024-01-28T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-28T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-28T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,6.0
930615,Woodcraft Close Covey,2024-01-28T21:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98599
930615,Woodcraft Close Covey,2024-01-28T21:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98404
930615,Woodcraft Close Covey,2024-01-28T21:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96869
930615,Woodcraft Close Covey,2024-01-28T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,18.0
930615,Woodcraft Close Covey,2024-01-28T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,17.0
930615,Woodcraft Close Covey,2024-01-28T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,26.0
930615,Woodcraft Close Covey,2024-01-28T21:00:00.000+00:00,feeder,3,N Current (Min),A,28.75
930615,Woodcraft Close Covey,2024-01-28T21:00:00.000+00:00,feeder,3,N Current (Max),A,93.0
930615,Woodcraft Close Covey,2024-01-28T21:00:00.000+00:00,feeder,3,N Current (RMS),A,44.0
930615,Woodcraft Close Covey,2024-01-28T21:00:00.000+00:00,feeder,3,L3 Current (Min),A,62.25
930615,Woodcraft Close Covey,2024-01-28T21:00:00.000+00:00,feeder,3,L3 Current (Max),A,100.0
930615,Woodcraft Close Covey,2024-01-28T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,75.5
930615,Woodcraft Close Covey,2024-01-28T21:00:00.000+00:00,feeder,3,L2 Current (Min),A,50.88
930615,Woodcraft Close Covey,2024-01-28T21:00:00.000+00:00,feeder,3,L2 Current (Max),A,96.75
930615,Woodcraft Close Covey,2024-01-28T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,66.88
930615,Woodcraft Close Covey,2024-01-28T21:00:00.000+00:00,feeder,3,L1 Current (Min),A,90.25
930615,Woodcraft Close Covey,2024-01-28T21:00:00.000+00:00,feeder,3,L1 Current (Max),A,160.62
930615,Woodcraft Close Covey,2024-01-28T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,107.38
930615,Woodcraft Close Covey,2024-01-28T21:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T21:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.62
930615,Woodcraft Close Covey,2024-01-28T21:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T21:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.06
930615,Woodcraft Close Covey,2024-01-28T21:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T21:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.25
930615,Woodcraft Close Covey,2024-01-28T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-28T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-28T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-28T21:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99377
930615,Woodcraft Close Covey,2024-01-28T21:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98593
930615,Woodcraft Close Covey,2024-01-28T21:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93674
930615,Woodcraft Close Covey,2024-01-28T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
930615,Woodcraft Close Covey,2024-01-28T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
930615,Woodcraft Close Covey,2024-01-28T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
930615,Woodcraft Close Covey,2024-01-28T21:00:00.000+00:00,feeder,2,N Current (Min),A,22.5
930615,Woodcraft Close Covey,2024-01-28T21:00:00.000+00:00,feeder,2,N Current (Max),A,44.62
930615,Woodcraft Close Covey,2024-01-28T21:00:00.000+00:00,feeder,2,N Current (RMS),A,35.12
930615,Woodcraft Close Covey,2024-01-28T21:00:00.000+00:00,feeder,2,L3 Current (Min),A,26.62
930615,Woodcraft Close Covey,2024-01-28T21:00:00.000+00:00,feeder,2,L3 Current (Max),A,51.0
930615,Woodcraft Close Covey,2024-01-28T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,40.0
930615,Woodcraft Close Covey,2024-01-28T21:00:00.000+00:00,feeder,2,L2 Current (Min),A,27.0
930615,Woodcraft Close Covey,2024-01-28T21:00:00.000+00:00,feeder,2,L2 Current (Max),A,53.75
930615,Woodcraft Close Covey,2024-01-28T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,38.25
930615,Woodcraft Close Covey,2024-01-28T21:00:00.000+00:00,feeder,2,L1 Current (Min),A,3.75
930615,Woodcraft Close Covey,2024-01-28T21:00:00.000+00:00,feeder,2,L1 Current (Max),A,14.12
930615,Woodcraft Close Covey,2024-01-28T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,6.75
930615,Woodcraft Close Covey,2024-01-28T21:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T21:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.06
930615,Woodcraft Close Covey,2024-01-28T21:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T21:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.81
930615,Woodcraft Close Covey,2024-01-28T21:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T21:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.56
930615,Woodcraft Close Covey,2024-01-28T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-28T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-28T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-28T21:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99719
930615,Woodcraft Close Covey,2024-01-28T21:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99222
930615,Woodcraft Close Covey,2024-01-28T21:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98196
930615,Woodcraft Close Covey,2024-01-28T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,31.0
930615,Woodcraft Close Covey,2024-01-28T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
930615,Woodcraft Close Covey,2024-01-28T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
930615,Woodcraft Close Covey,2024-01-28T21:00:00.000+00:00,feeder,1,N Current (Min),A,99.5
930615,Woodcraft Close Covey,2024-01-28T21:00:00.000+00:00,feeder,1,N Current (Max),A,75.5
930615,Woodcraft Close Covey,2024-01-28T21:00:00.000+00:00,feeder,1,L3 Current (Min),A,93.88
930615,Woodcraft Close Covey,2024-01-28T21:00:00.000+00:00,feeder,1,L3 Current (Max),A,146.62
930615,Woodcraft Close Covey,2024-01-28T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,124.0
930615,Woodcraft Close Covey,2024-01-28T21:00:00.000+00:00,feeder,1,L2 Current (Min),A,48.62
930615,Woodcraft Close Covey,2024-01-28T21:00:00.000+00:00,feeder,1,L2 Current (Max),A,74.75
930615,Woodcraft Close Covey,2024-01-28T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,58.25
930615,Woodcraft Close Covey,2024-01-28T21:00:00.000+00:00,feeder,1,L1 Current (Min),A,47.25
930615,Woodcraft Close Covey,2024-01-28T21:00:00.000+00:00,feeder,1,L1 Current (Max),A,65.75
930615,Woodcraft Close Covey,2024-01-28T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,53.0
930615,Woodcraft Close Covey,2024-01-28T21:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.81
930615,Woodcraft Close Covey,2024-01-28T21:00:00.000+00:00,busbar,,L3 Voltage (Max),V,248.89
930615,Woodcraft Close Covey,2024-01-28T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.06
930615,Woodcraft Close Covey,2024-01-28T21:00:00.000+00:00,busbar,,L2 Voltage (Min),V,254.34
930615,Woodcraft Close Covey,2024-01-28T21:00:00.000+00:00,busbar,,L2 Voltage (Max),V,256.39
930615,Woodcraft Close Covey,2024-01-28T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,255.66
930615,Woodcraft Close Covey,2024-01-28T21:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.69
930615,Woodcraft Close Covey,2024-01-28T21:00:00.000+00:00,busbar,,L1 Voltage (Max),V,249.72
930615,Woodcraft Close Covey,2024-01-28T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.08
930615,Woodcraft Close Covey,2024-01-28T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-28T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
930615,Woodcraft Close Covey,2024-01-28T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
930615,Woodcraft Close Covey,2024-01-28T21:00:00.000+00:00,busbar,,L3 Active Power,kW,73.0
930615,Woodcraft Close Covey,2024-01-28T21:00:00.000+00:00,busbar,,L2 Active Power,kW,50.0
930615,Woodcraft Close Covey,2024-01-28T21:00:00.000+00:00,busbar,,L1 Active Power,kW,54.0
930615,Woodcraft Close Covey,2024-01-28T21:00:00.000+00:00,busbar,,N Current (Min),A,71.0
930615,Woodcraft Close Covey,2024-01-28T21:00:00.000+00:00,busbar,,N Current (Max),A,152.0
930615,Woodcraft Close Covey,2024-01-28T21:00:00.000+00:00,busbar,,N Current (RMS),A,111.62
930615,Woodcraft Close Covey,2024-01-28T21:00:00.000+00:00,busbar,,L3 Current (Min),A,258.0
930615,Woodcraft Close Covey,2024-01-28T21:00:00.000+00:00,busbar,,L3 Current (Max),A,333.0
930615,Woodcraft Close Covey,2024-01-28T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,294.88
930615,Woodcraft Close Covey,2024-01-28T21:00:00.000+00:00,busbar,,L2 Current (Min),A,171.75
930615,Woodcraft Close Covey,2024-01-28T21:00:00.000+00:00,busbar,,L2 Current (Max),A,223.12
930615,Woodcraft Close Covey,2024-01-28T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,197.75
930615,Woodcraft Close Covey,2024-01-28T21:00:00.000+00:00,busbar,,L1 Current (Min),A,193.25
930615,Woodcraft Close Covey,2024-01-28T21:00:00.000+00:00,busbar,,L1 Current (Max),A,270.38
930615,Woodcraft Close Covey,2024-01-28T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,217.38
930615,Woodcraft Close Covey,2024-01-28T21:00:00.000+00:00,transformer,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-28T21:00:00.000+00:00,ambient,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-28T20:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T20:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-0.69
930615,Woodcraft Close Covey,2024-01-28T20:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T20:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,8.0
930615,Woodcraft Close Covey,2024-01-28T20:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T20:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.31
930615,Woodcraft Close Covey,2024-01-28T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-28T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-28T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-28T20:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99289
930615,Woodcraft Close Covey,2024-01-28T20:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97107
930615,Woodcraft Close Covey,2024-01-28T20:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98322
930615,Woodcraft Close Covey,2024-01-28T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,14.0
930615,Woodcraft Close Covey,2024-01-28T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
930615,Woodcraft Close Covey,2024-01-28T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
930615,Woodcraft Close Covey,2024-01-28T20:50:00.000+00:00,feeder,4,N Current (Min),A,20.62
930615,Woodcraft Close Covey,2024-01-28T20:50:00.000+00:00,feeder,4,N Current (Max),A,41.0
930615,Woodcraft Close Covey,2024-01-28T20:50:00.000+00:00,feeder,4,N Current (RMS),A,28.12
930615,Woodcraft Close Covey,2024-01-28T20:50:00.000+00:00,feeder,4,L3 Current (Min),A,48.62
930615,Woodcraft Close Covey,2024-01-28T20:50:00.000+00:00,feeder,4,L3 Current (Max),A,72.38
930615,Woodcraft Close Covey,2024-01-28T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,56.5
930615,Woodcraft Close Covey,2024-01-28T20:50:00.000+00:00,feeder,4,L2 Current (Min),A,32.62
930615,Woodcraft Close Covey,2024-01-28T20:50:00.000+00:00,feeder,4,L2 Current (Max),A,44.75
930615,Woodcraft Close Covey,2024-01-28T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,37.88
930615,Woodcraft Close Covey,2024-01-28T20:50:00.000+00:00,feeder,4,L1 Current (Min),A,34.12
930615,Woodcraft Close Covey,2024-01-28T20:50:00.000+00:00,feeder,4,L1 Current (Max),A,61.25
930615,Woodcraft Close Covey,2024-01-28T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,45.12
930615,Woodcraft Close Covey,2024-01-28T20:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T20:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.0
930615,Woodcraft Close Covey,2024-01-28T20:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T20:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.62
930615,Woodcraft Close Covey,2024-01-28T20:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T20:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,12.56
930615,Woodcraft Close Covey,2024-01-28T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-28T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-28T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,6.0
930615,Woodcraft Close Covey,2024-01-28T20:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99448
930615,Woodcraft Close Covey,2024-01-28T20:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98941
930615,Woodcraft Close Covey,2024-01-28T20:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96136
930615,Woodcraft Close Covey,2024-01-28T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,30.0
930615,Woodcraft Close Covey,2024-01-28T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,20.0
930615,Woodcraft Close Covey,2024-01-28T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,25.0
930615,Woodcraft Close Covey,2024-01-28T20:50:00.000+00:00,feeder,3,N Current (Min),A,26.5
930615,Woodcraft Close Covey,2024-01-28T20:50:00.000+00:00,feeder,3,N Current (Max),A,100.38
930615,Woodcraft Close Covey,2024-01-28T20:50:00.000+00:00,feeder,3,N Current (RMS),A,35.12
930615,Woodcraft Close Covey,2024-01-28T20:50:00.000+00:00,feeder,3,L3 Current (Min),A,80.12
930615,Woodcraft Close Covey,2024-01-28T20:50:00.000+00:00,feeder,3,L3 Current (Max),A,164.0
930615,Woodcraft Close Covey,2024-01-28T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,121.0
930615,Woodcraft Close Covey,2024-01-28T20:50:00.000+00:00,feeder,3,L2 Current (Min),A,63.88
930615,Woodcraft Close Covey,2024-01-28T20:50:00.000+00:00,feeder,3,L2 Current (Max),A,105.75
930615,Woodcraft Close Covey,2024-01-28T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,80.0
930615,Woodcraft Close Covey,2024-01-28T20:50:00.000+00:00,feeder,3,L1 Current (Min),A,83.25
930615,Woodcraft Close Covey,2024-01-28T20:50:00.000+00:00,feeder,3,L1 Current (Max),A,190.5
930615,Woodcraft Close Covey,2024-01-28T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,103.12
930615,Woodcraft Close Covey,2024-01-28T20:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T20:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.12
930615,Woodcraft Close Covey,2024-01-28T20:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T20:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.69
930615,Woodcraft Close Covey,2024-01-28T20:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T20:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.94
930615,Woodcraft Close Covey,2024-01-28T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-28T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-28T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-28T20:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99002
930615,Woodcraft Close Covey,2024-01-28T20:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98071
930615,Woodcraft Close Covey,2024-01-28T20:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92367
930615,Woodcraft Close Covey,2024-01-28T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
930615,Woodcraft Close Covey,2024-01-28T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
930615,Woodcraft Close Covey,2024-01-28T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
930615,Woodcraft Close Covey,2024-01-28T20:50:00.000+00:00,feeder,2,N Current (Min),A,17.88
930615,Woodcraft Close Covey,2024-01-28T20:50:00.000+00:00,feeder,2,N Current (Max),A,40.25
930615,Woodcraft Close Covey,2024-01-28T20:50:00.000+00:00,feeder,2,N Current (RMS),A,31.5
930615,Woodcraft Close Covey,2024-01-28T20:50:00.000+00:00,feeder,2,L3 Current (Min),A,20.5
930615,Woodcraft Close Covey,2024-01-28T20:50:00.000+00:00,feeder,2,L3 Current (Max),A,54.5
930615,Woodcraft Close Covey,2024-01-28T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,33.88
930615,Woodcraft Close Covey,2024-01-28T20:50:00.000+00:00,feeder,2,L2 Current (Min),A,25.0
930615,Woodcraft Close Covey,2024-01-28T20:50:00.000+00:00,feeder,2,L2 Current (Max),A,44.88
930615,Woodcraft Close Covey,2024-01-28T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,35.12
930615,Woodcraft Close Covey,2024-01-28T20:50:00.000+00:00,feeder,2,L1 Current (Min),A,3.75
930615,Woodcraft Close Covey,2024-01-28T20:50:00.000+00:00,feeder,2,L1 Current (Max),A,13.75
930615,Woodcraft Close Covey,2024-01-28T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,5.88
930615,Woodcraft Close Covey,2024-01-28T20:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T20:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.69
930615,Woodcraft Close Covey,2024-01-28T20:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T20:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.06
930615,Woodcraft Close Covey,2024-01-28T20:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T20:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.88
930615,Woodcraft Close Covey,2024-01-28T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-28T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-28T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-28T20:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99744
930615,Woodcraft Close Covey,2024-01-28T20:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99423
930615,Woodcraft Close Covey,2024-01-28T20:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98154
930615,Woodcraft Close Covey,2024-01-28T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,33.0
930615,Woodcraft Close Covey,2024-01-28T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
930615,Woodcraft Close Covey,2024-01-28T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
930615,Woodcraft Close Covey,2024-01-28T20:50:00.000+00:00,feeder,1,N Current (Min),A,108.62
930615,Woodcraft Close Covey,2024-01-28T20:50:00.000+00:00,feeder,1,N Current (Max),A,83.12
930615,Woodcraft Close Covey,2024-01-28T20:50:00.000+00:00,feeder,1,L3 Current (Min),A,90.88
930615,Woodcraft Close Covey,2024-01-28T20:50:00.000+00:00,feeder,1,L3 Current (Max),A,158.62
930615,Woodcraft Close Covey,2024-01-28T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,133.0
930615,Woodcraft Close Covey,2024-01-28T20:50:00.000+00:00,feeder,1,L2 Current (Min),A,52.88
930615,Woodcraft Close Covey,2024-01-28T20:50:00.000+00:00,feeder,1,L2 Current (Max),A,97.25
930615,Woodcraft Close Covey,2024-01-28T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,69.62
930615,Woodcraft Close Covey,2024-01-28T20:50:00.000+00:00,feeder,1,L1 Current (Min),A,31.75
930615,Woodcraft Close Covey,2024-01-28T20:50:00.000+00:00,feeder,1,L1 Current (Max),A,58.0
930615,Woodcraft Close Covey,2024-01-28T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,47.88
930615,Woodcraft Close Covey,2024-01-28T20:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.44
930615,Woodcraft Close Covey,2024-01-28T20:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.64
930615,Woodcraft Close Covey,2024-01-28T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
930615,Woodcraft Close Covey,2024-01-28T20:50:00.000+00:00,busbar,,L2 Voltage (Min),V,253.8
930615,Woodcraft Close Covey,2024-01-28T20:50:00.000+00:00,busbar,,L2 Voltage (Max),V,255.17
930615,Woodcraft Close Covey,2024-01-28T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.44
930615,Woodcraft Close Covey,2024-01-28T20:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.77
930615,Woodcraft Close Covey,2024-01-28T20:50:00.000+00:00,busbar,,L1 Voltage (Max),V,248.81
930615,Woodcraft Close Covey,2024-01-28T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.25
930615,Woodcraft Close Covey,2024-01-28T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-28T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
930615,Woodcraft Close Covey,2024-01-28T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
930615,Woodcraft Close Covey,2024-01-28T20:50:00.000+00:00,busbar,,L3 Active Power,kW,85.0
930615,Woodcraft Close Covey,2024-01-28T20:50:00.000+00:00,busbar,,L2 Active Power,kW,56.0
930615,Woodcraft Close Covey,2024-01-28T20:50:00.000+00:00,busbar,,L1 Active Power,kW,49.0
930615,Woodcraft Close Covey,2024-01-28T20:50:00.000+00:00,busbar,,N Current (Min),A,76.38
930615,Woodcraft Close Covey,2024-01-28T20:50:00.000+00:00,busbar,,N Current (Max),A,206.5
930615,Woodcraft Close Covey,2024-01-28T20:50:00.000+00:00,busbar,,N Current (RMS),A,150.5
930615,Woodcraft Close Covey,2024-01-28T20:50:00.000+00:00,busbar,,L3 Current (Min),A,257.0
930615,Woodcraft Close Covey,2024-01-28T20:50:00.000+00:00,busbar,,L3 Current (Max),A,428.75
930615,Woodcraft Close Covey,2024-01-28T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,344.38
930615,Woodcraft Close Covey,2024-01-28T20:50:00.000+00:00,busbar,,L2 Current (Min),A,190.88
930615,Woodcraft Close Covey,2024-01-28T20:50:00.000+00:00,busbar,,L2 Current (Max),A,262.88
930615,Woodcraft Close Covey,2024-01-28T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,222.12
930615,Woodcraft Close Covey,2024-01-28T20:50:00.000+00:00,busbar,,L1 Current (Min),A,170.38
930615,Woodcraft Close Covey,2024-01-28T20:50:00.000+00:00,busbar,,L1 Current (Max),A,276.62
930615,Woodcraft Close Covey,2024-01-28T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,199.25
930615,Woodcraft Close Covey,2024-01-28T20:50:00.000+00:00,transformer,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-28T20:50:00.000+00:00,ambient,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-28T20:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T20:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-0.75
930615,Woodcraft Close Covey,2024-01-28T20:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T20:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,7.81
930615,Woodcraft Close Covey,2024-01-28T20:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T20:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.38
930615,Woodcraft Close Covey,2024-01-28T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-28T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.0
930615,Woodcraft Close Covey,2024-01-28T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-28T20:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99249
930615,Woodcraft Close Covey,2024-01-28T20:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9765
930615,Woodcraft Close Covey,2024-01-28T20:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98257
930615,Woodcraft Close Covey,2024-01-28T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,14.0
930615,Woodcraft Close Covey,2024-01-28T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
930615,Woodcraft Close Covey,2024-01-28T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
930615,Woodcraft Close Covey,2024-01-28T20:40:00.000+00:00,feeder,4,N Current (Min),A,18.38
930615,Woodcraft Close Covey,2024-01-28T20:40:00.000+00:00,feeder,4,N Current (Max),A,41.62
930615,Woodcraft Close Covey,2024-01-28T20:40:00.000+00:00,feeder,4,N Current (RMS),A,27.62
930615,Woodcraft Close Covey,2024-01-28T20:40:00.000+00:00,feeder,4,L3 Current (Min),A,44.0
930615,Woodcraft Close Covey,2024-01-28T20:40:00.000+00:00,feeder,4,L3 Current (Max),A,81.5
930615,Woodcraft Close Covey,2024-01-28T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,57.75
930615,Woodcraft Close Covey,2024-01-28T20:40:00.000+00:00,feeder,4,L2 Current (Min),A,33.62
930615,Woodcraft Close Covey,2024-01-28T20:40:00.000+00:00,feeder,4,L2 Current (Max),A,49.75
930615,Woodcraft Close Covey,2024-01-28T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,41.5
