Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930615,Woodcraft Close Covey,2024-01-28T20:40:00.000+00:00,feeder,4,L1 Current (Min),A,32.12
930615,Woodcraft Close Covey,2024-01-28T20:40:00.000+00:00,feeder,4,L1 Current (Max),A,64.5
930615,Woodcraft Close Covey,2024-01-28T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,45.75
930615,Woodcraft Close Covey,2024-01-28T20:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T20:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.94
930615,Woodcraft Close Covey,2024-01-28T20:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T20:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,3.75
930615,Woodcraft Close Covey,2024-01-28T20:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T20:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,13.87
930615,Woodcraft Close Covey,2024-01-28T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-28T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-28T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,6.0
930615,Woodcraft Close Covey,2024-01-28T20:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99609
930615,Woodcraft Close Covey,2024-01-28T20:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98401
930615,Woodcraft Close Covey,2024-01-28T20:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96497
930615,Woodcraft Close Covey,2024-01-28T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,31.0
930615,Woodcraft Close Covey,2024-01-28T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,17.0
930615,Woodcraft Close Covey,2024-01-28T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,25.0
930615,Woodcraft Close Covey,2024-01-28T20:40:00.000+00:00,feeder,3,N Current (Min),A,27.38
930615,Woodcraft Close Covey,2024-01-28T20:40:00.000+00:00,feeder,3,N Current (Max),A,83.0
930615,Woodcraft Close Covey,2024-01-28T20:40:00.000+00:00,feeder,3,N Current (RMS),A,41.5
930615,Woodcraft Close Covey,2024-01-28T20:40:00.000+00:00,feeder,3,L3 Current (Min),A,109.38
930615,Woodcraft Close Covey,2024-01-28T20:40:00.000+00:00,feeder,3,L3 Current (Max),A,150.0
930615,Woodcraft Close Covey,2024-01-28T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,124.62
930615,Woodcraft Close Covey,2024-01-28T20:40:00.000+00:00,feeder,3,L2 Current (Min),A,55.88
930615,Woodcraft Close Covey,2024-01-28T20:40:00.000+00:00,feeder,3,L2 Current (Max),A,91.12
930615,Woodcraft Close Covey,2024-01-28T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,68.5
930615,Woodcraft Close Covey,2024-01-28T20:40:00.000+00:00,feeder,3,L1 Current (Min),A,84.12
930615,Woodcraft Close Covey,2024-01-28T20:40:00.000+00:00,feeder,3,L1 Current (Max),A,202.25
930615,Woodcraft Close Covey,2024-01-28T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,103.0
930615,Woodcraft Close Covey,2024-01-28T20:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T20:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.5
930615,Woodcraft Close Covey,2024-01-28T20:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T20:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.5
930615,Woodcraft Close Covey,2024-01-28T20:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T20:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.87
930615,Woodcraft Close Covey,2024-01-28T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-28T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-28T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-28T20:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9855
930615,Woodcraft Close Covey,2024-01-28T20:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97391
930615,Woodcraft Close Covey,2024-01-28T20:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97168
930615,Woodcraft Close Covey,2024-01-28T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
930615,Woodcraft Close Covey,2024-01-28T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
930615,Woodcraft Close Covey,2024-01-28T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
930615,Woodcraft Close Covey,2024-01-28T20:40:00.000+00:00,feeder,2,N Current (Min),A,12.25
930615,Woodcraft Close Covey,2024-01-28T20:40:00.000+00:00,feeder,2,N Current (Max),A,40.88
930615,Woodcraft Close Covey,2024-01-28T20:40:00.000+00:00,feeder,2,N Current (RMS),A,27.0
930615,Woodcraft Close Covey,2024-01-28T20:40:00.000+00:00,feeder,2,L3 Current (Min),A,19.5
930615,Woodcraft Close Covey,2024-01-28T20:40:00.000+00:00,feeder,2,L3 Current (Max),A,54.25
930615,Woodcraft Close Covey,2024-01-28T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,30.0
930615,Woodcraft Close Covey,2024-01-28T20:40:00.000+00:00,feeder,2,L2 Current (Min),A,17.38
930615,Woodcraft Close Covey,2024-01-28T20:40:00.000+00:00,feeder,2,L2 Current (Max),A,58.12
930615,Woodcraft Close Covey,2024-01-28T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,37.88
930615,Woodcraft Close Covey,2024-01-28T20:40:00.000+00:00,feeder,2,L1 Current (Min),A,4.12
930615,Woodcraft Close Covey,2024-01-28T20:40:00.000+00:00,feeder,2,L1 Current (Max),A,19.62
930615,Woodcraft Close Covey,2024-01-28T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,13.0
930615,Woodcraft Close Covey,2024-01-28T20:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T20:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.06
930615,Woodcraft Close Covey,2024-01-28T20:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T20:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.31
930615,Woodcraft Close Covey,2024-01-28T20:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T20:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.63
930615,Woodcraft Close Covey,2024-01-28T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-28T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-28T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-28T20:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99786
930615,Woodcraft Close Covey,2024-01-28T20:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99561
930615,Woodcraft Close Covey,2024-01-28T20:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9747
930615,Woodcraft Close Covey,2024-01-28T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,35.0
930615,Woodcraft Close Covey,2024-01-28T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
930615,Woodcraft Close Covey,2024-01-28T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
930615,Woodcraft Close Covey,2024-01-28T20:40:00.000+00:00,feeder,1,N Current (Min),A,108.38
930615,Woodcraft Close Covey,2024-01-28T20:40:00.000+00:00,feeder,1,N Current (Max),A,94.75
930615,Woodcraft Close Covey,2024-01-28T20:40:00.000+00:00,feeder,1,L3 Current (Min),A,132.88
930615,Woodcraft Close Covey,2024-01-28T20:40:00.000+00:00,feeder,1,L3 Current (Max),A,155.12
930615,Woodcraft Close Covey,2024-01-28T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,142.5
930615,Woodcraft Close Covey,2024-01-28T20:40:00.000+00:00,feeder,1,L2 Current (Min),A,57.88
930615,Woodcraft Close Covey,2024-01-28T20:40:00.000+00:00,feeder,1,L2 Current (Max),A,101.12
930615,Woodcraft Close Covey,2024-01-28T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,80.12
930615,Woodcraft Close Covey,2024-01-28T20:40:00.000+00:00,feeder,1,L1 Current (Min),A,31.12
930615,Woodcraft Close Covey,2024-01-28T20:40:00.000+00:00,feeder,1,L1 Current (Max),A,60.5
930615,Woodcraft Close Covey,2024-01-28T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,42.75
930615,Woodcraft Close Covey,2024-01-28T20:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.22
930615,Woodcraft Close Covey,2024-01-28T20:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.66
930615,Woodcraft Close Covey,2024-01-28T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
930615,Woodcraft Close Covey,2024-01-28T20:40:00.000+00:00,busbar,,L2 Voltage (Min),V,253.66
930615,Woodcraft Close Covey,2024-01-28T20:40:00.000+00:00,busbar,,L2 Voltage (Max),V,254.59
930615,Woodcraft Close Covey,2024-01-28T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.16
930615,Woodcraft Close Covey,2024-01-28T20:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.42
930615,Woodcraft Close Covey,2024-01-28T20:40:00.000+00:00,busbar,,L1 Voltage (Max),V,248.59
930615,Woodcraft Close Covey,2024-01-28T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.05
930615,Woodcraft Close Covey,2024-01-28T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-28T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
930615,Woodcraft Close Covey,2024-01-28T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
930615,Woodcraft Close Covey,2024-01-28T20:40:00.000+00:00,busbar,,L3 Active Power,kW,87.0
930615,Woodcraft Close Covey,2024-01-28T20:40:00.000+00:00,busbar,,L2 Active Power,kW,57.0
930615,Woodcraft Close Covey,2024-01-28T20:40:00.000+00:00,busbar,,L1 Active Power,kW,49.0
930615,Woodcraft Close Covey,2024-01-28T20:40:00.000+00:00,busbar,,N Current (Min),A,106.25
930615,Woodcraft Close Covey,2024-01-28T20:40:00.000+00:00,busbar,,N Current (Max),A,200.88
930615,Woodcraft Close Covey,2024-01-28T20:40:00.000+00:00,busbar,,N Current (RMS),A,157.88
930615,Woodcraft Close Covey,2024-01-28T20:40:00.000+00:00,busbar,,L3 Current (Min),A,322.38
930615,Woodcraft Close Covey,2024-01-28T20:40:00.000+00:00,busbar,,L3 Current (Max),A,387.0
930615,Woodcraft Close Covey,2024-01-28T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,354.88
930615,Woodcraft Close Covey,2024-01-28T20:40:00.000+00:00,busbar,,L2 Current (Min),A,198.5
930615,Woodcraft Close Covey,2024-01-28T20:40:00.000+00:00,busbar,,L2 Current (Max),A,263.0
930615,Woodcraft Close Covey,2024-01-28T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,227.25
930615,Woodcraft Close Covey,2024-01-28T20:40:00.000+00:00,busbar,,L1 Current (Min),A,162.88
930615,Woodcraft Close Covey,2024-01-28T20:40:00.000+00:00,busbar,,L1 Current (Max),A,303.25
930615,Woodcraft Close Covey,2024-01-28T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,201.88
930615,Woodcraft Close Covey,2024-01-28T20:40:00.000+00:00,transformer,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-28T20:40:00.000+00:00,ambient,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-28T20:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T20:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.81
930615,Woodcraft Close Covey,2024-01-28T20:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T20:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,8.13
930615,Woodcraft Close Covey,2024-01-28T20:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T20:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.38
930615,Woodcraft Close Covey,2024-01-28T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-28T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.0
930615,Woodcraft Close Covey,2024-01-28T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-28T20:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98987
930615,Woodcraft Close Covey,2024-01-28T20:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97656
930615,Woodcraft Close Covey,2024-01-28T20:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9805
930615,Woodcraft Close Covey,2024-01-28T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
930615,Woodcraft Close Covey,2024-01-28T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
930615,Woodcraft Close Covey,2024-01-28T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
930615,Woodcraft Close Covey,2024-01-28T20:30:00.000+00:00,feeder,4,N Current (Min),A,16.88
930615,Woodcraft Close Covey,2024-01-28T20:30:00.000+00:00,feeder,4,N Current (Max),A,35.62
930615,Woodcraft Close Covey,2024-01-28T20:30:00.000+00:00,feeder,4,N Current (RMS),A,22.88
930615,Woodcraft Close Covey,2024-01-28T20:30:00.000+00:00,feeder,4,L3 Current (Min),A,38.12
930615,Woodcraft Close Covey,2024-01-28T20:30:00.000+00:00,feeder,4,L3 Current (Max),A,62.12
930615,Woodcraft Close Covey,2024-01-28T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,49.0
930615,Woodcraft Close Covey,2024-01-28T20:30:00.000+00:00,feeder,4,L2 Current (Min),A,37.5
930615,Woodcraft Close Covey,2024-01-28T20:30:00.000+00:00,feeder,4,L2 Current (Max),A,50.88
930615,Woodcraft Close Covey,2024-01-28T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,42.75
930615,Woodcraft Close Covey,2024-01-28T20:30:00.000+00:00,feeder,4,L1 Current (Min),A,31.62
930615,Woodcraft Close Covey,2024-01-28T20:30:00.000+00:00,feeder,4,L1 Current (Max),A,54.62
930615,Woodcraft Close Covey,2024-01-28T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,42.88
930615,Woodcraft Close Covey,2024-01-28T20:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T20:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.5
930615,Woodcraft Close Covey,2024-01-28T20:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T20:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,6.94
930615,Woodcraft Close Covey,2024-01-28T20:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T20:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,14.94
930615,Woodcraft Close Covey,2024-01-28T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-28T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
930615,Woodcraft Close Covey,2024-01-28T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,6.0
930615,Woodcraft Close Covey,2024-01-28T20:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99579
930615,Woodcraft Close Covey,2024-01-28T20:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98141
930615,Woodcraft Close Covey,2024-01-28T20:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96808
930615,Woodcraft Close Covey,2024-01-28T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,30.0
930615,Woodcraft Close Covey,2024-01-28T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,17.0
930615,Woodcraft Close Covey,2024-01-28T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,25.0
930615,Woodcraft Close Covey,2024-01-28T20:30:00.000+00:00,feeder,3,N Current (Min),A,25.25
930615,Woodcraft Close Covey,2024-01-28T20:30:00.000+00:00,feeder,3,N Current (Max),A,85.0
930615,Woodcraft Close Covey,2024-01-28T20:30:00.000+00:00,feeder,3,N Current (RMS),A,38.88
930615,Woodcraft Close Covey,2024-01-28T20:30:00.000+00:00,feeder,3,L3 Current (Min),A,107.75
930615,Woodcraft Close Covey,2024-01-28T20:30:00.000+00:00,feeder,3,L3 Current (Max),A,141.88
930615,Woodcraft Close Covey,2024-01-28T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,121.25
930615,Woodcraft Close Covey,2024-01-28T20:30:00.000+00:00,feeder,3,L2 Current (Min),A,56.38
930615,Woodcraft Close Covey,2024-01-28T20:30:00.000+00:00,feeder,3,L2 Current (Max),A,93.12
930615,Woodcraft Close Covey,2024-01-28T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,69.12
930615,Woodcraft Close Covey,2024-01-28T20:30:00.000+00:00,feeder,3,L1 Current (Min),A,76.0
930615,Woodcraft Close Covey,2024-01-28T20:30:00.000+00:00,feeder,3,L1 Current (Max),A,187.5
930615,Woodcraft Close Covey,2024-01-28T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,102.5
930615,Woodcraft Close Covey,2024-01-28T20:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T20:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.06
930615,Woodcraft Close Covey,2024-01-28T20:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T20:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.25
930615,Woodcraft Close Covey,2024-01-28T20:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T20:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.93
930615,Woodcraft Close Covey,2024-01-28T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-28T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-28T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-28T20:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99493
930615,Woodcraft Close Covey,2024-01-28T20:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97894
930615,Woodcraft Close Covey,2024-01-28T20:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95029
930615,Woodcraft Close Covey,2024-01-28T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
930615,Woodcraft Close Covey,2024-01-28T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
930615,Woodcraft Close Covey,2024-01-28T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
930615,Woodcraft Close Covey,2024-01-28T20:30:00.000+00:00,feeder,2,N Current (Min),A,15.75
930615,Woodcraft Close Covey,2024-01-28T20:30:00.000+00:00,feeder,2,N Current (Max),A,47.5
930615,Woodcraft Close Covey,2024-01-28T20:30:00.000+00:00,feeder,2,N Current (RMS),A,32.75
930615,Woodcraft Close Covey,2024-01-28T20:30:00.000+00:00,feeder,2,L3 Current (Min),A,23.75
930615,Woodcraft Close Covey,2024-01-28T20:30:00.000+00:00,feeder,2,L3 Current (Max),A,60.0
930615,Woodcraft Close Covey,2024-01-28T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,39.25
930615,Woodcraft Close Covey,2024-01-28T20:30:00.000+00:00,feeder,2,L2 Current (Min),A,21.12
930615,Woodcraft Close Covey,2024-01-28T20:30:00.000+00:00,feeder,2,L2 Current (Max),A,56.62
930615,Woodcraft Close Covey,2024-01-28T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,36.62
930615,Woodcraft Close Covey,2024-01-28T20:30:00.000+00:00,feeder,2,L1 Current (Min),A,4.12
930615,Woodcraft Close Covey,2024-01-28T20:30:00.000+00:00,feeder,2,L1 Current (Max),A,8.75
930615,Woodcraft Close Covey,2024-01-28T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,6.75
930615,Woodcraft Close Covey,2024-01-28T20:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T20:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.5
930615,Woodcraft Close Covey,2024-01-28T20:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T20:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.69
930615,Woodcraft Close Covey,2024-01-28T20:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T20:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.88
930615,Woodcraft Close Covey,2024-01-28T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-28T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-28T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-28T20:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99686
930615,Woodcraft Close Covey,2024-01-28T20:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99585
930615,Woodcraft Close Covey,2024-01-28T20:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97519
930615,Woodcraft Close Covey,2024-01-28T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,29.0
930615,Woodcraft Close Covey,2024-01-28T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
930615,Woodcraft Close Covey,2024-01-28T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
930615,Woodcraft Close Covey,2024-01-28T20:30:00.000+00:00,feeder,1,N Current (Min),A,99.25
930615,Woodcraft Close Covey,2024-01-28T20:30:00.000+00:00,feeder,1,N Current (Max),A,73.12
930615,Woodcraft Close Covey,2024-01-28T20:30:00.000+00:00,feeder,1,L3 Current (Min),A,90.0
930615,Woodcraft Close Covey,2024-01-28T20:30:00.000+00:00,feeder,1,L3 Current (Max),A,149.5
930615,Woodcraft Close Covey,2024-01-28T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,116.0
930615,Woodcraft Close Covey,2024-01-28T20:30:00.000+00:00,feeder,1,L2 Current (Min),A,69.88
930615,Woodcraft Close Covey,2024-01-28T20:30:00.000+00:00,feeder,1,L2 Current (Max),A,105.0
930615,Woodcraft Close Covey,2024-01-28T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,84.0
930615,Woodcraft Close Covey,2024-01-28T20:30:00.000+00:00,feeder,1,L1 Current (Min),A,31.12
930615,Woodcraft Close Covey,2024-01-28T20:30:00.000+00:00,feeder,1,L1 Current (Max),A,51.5
930615,Woodcraft Close Covey,2024-01-28T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,40.5
930615,Woodcraft Close Covey,2024-01-28T20:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.72
930615,Woodcraft Close Covey,2024-01-28T20:30:00.000+00:00,busbar,,L3 Voltage (Max),V,248.95
930615,Woodcraft Close Covey,2024-01-28T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.09
930615,Woodcraft Close Covey,2024-01-28T20:30:00.000+00:00,busbar,,L2 Voltage (Min),V,253.69
930615,Woodcraft Close Covey,2024-01-28T20:30:00.000+00:00,busbar,,L2 Voltage (Max),V,255.81
930615,Woodcraft Close Covey,2024-01-28T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,255.12
930615,Woodcraft Close Covey,2024-01-28T20:30:00.000+00:00,busbar,,L1 Voltage (Min),V,247.48
930615,Woodcraft Close Covey,2024-01-28T20:30:00.000+00:00,busbar,,L1 Voltage (Max),V,249.84
930615,Woodcraft Close Covey,2024-01-28T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.05
930615,Woodcraft Close Covey,2024-01-28T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-28T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
930615,Woodcraft Close Covey,2024-01-28T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.0
930615,Woodcraft Close Covey,2024-01-28T20:30:00.000+00:00,busbar,,L3 Active Power,kW,80.0
930615,Woodcraft Close Covey,2024-01-28T20:30:00.000+00:00,busbar,,L2 Active Power,kW,59.0
930615,Woodcraft Close Covey,2024-01-28T20:30:00.000+00:00,busbar,,L1 Active Power,kW,47.0
930615,Woodcraft Close Covey,2024-01-28T20:30:00.000+00:00,busbar,,N Current (Min),A,72.0
930615,Woodcraft Close Covey,2024-01-28T20:30:00.000+00:00,busbar,,N Current (Max),A,205.62
930615,Woodcraft Close Covey,2024-01-28T20:30:00.000+00:00,busbar,,N Current (RMS),A,144.38
930615,Woodcraft Close Covey,2024-01-28T20:30:00.000+00:00,busbar,,L3 Current (Min),A,278.5
930615,Woodcraft Close Covey,2024-01-28T20:30:00.000+00:00,busbar,,L3 Current (Max),A,394.25
930615,Woodcraft Close Covey,2024-01-28T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,325.62
930615,Woodcraft Close Covey,2024-01-28T20:30:00.000+00:00,busbar,,L2 Current (Min),A,203.88
930615,Woodcraft Close Covey,2024-01-28T20:30:00.000+00:00,busbar,,L2 Current (Max),A,274.62
930615,Woodcraft Close Covey,2024-01-28T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,231.75
930615,Woodcraft Close Covey,2024-01-28T20:30:00.000+00:00,busbar,,L1 Current (Min),A,159.75
930615,Woodcraft Close Covey,2024-01-28T20:30:00.000+00:00,busbar,,L1 Current (Max),A,268.0
930615,Woodcraft Close Covey,2024-01-28T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,190.62
930615,Woodcraft Close Covey,2024-01-28T20:30:00.000+00:00,transformer,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-28T20:30:00.000+00:00,ambient,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-28T20:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T20:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.81
930615,Woodcraft Close Covey,2024-01-28T20:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T20:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,8.13
930615,Woodcraft Close Covey,2024-01-28T20:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T20:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.88
930615,Woodcraft Close Covey,2024-01-28T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-28T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.0
930615,Woodcraft Close Covey,2024-01-28T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-28T20:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98932
930615,Woodcraft Close Covey,2024-01-28T20:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97473
930615,Woodcraft Close Covey,2024-01-28T20:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98782
930615,Woodcraft Close Covey,2024-01-28T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
930615,Woodcraft Close Covey,2024-01-28T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
930615,Woodcraft Close Covey,2024-01-28T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
930615,Woodcraft Close Covey,2024-01-28T20:20:00.000+00:00,feeder,4,N Current (Min),A,18.12
930615,Woodcraft Close Covey,2024-01-28T20:20:00.000+00:00,feeder,4,N Current (Max),A,34.0
930615,Woodcraft Close Covey,2024-01-28T20:20:00.000+00:00,feeder,4,N Current (RMS),A,24.12
930615,Woodcraft Close Covey,2024-01-28T20:20:00.000+00:00,feeder,4,L3 Current (Min),A,40.25
930615,Woodcraft Close Covey,2024-01-28T20:20:00.000+00:00,feeder,4,L3 Current (Max),A,63.0
930615,Woodcraft Close Covey,2024-01-28T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,50.25
930615,Woodcraft Close Covey,2024-01-28T20:20:00.000+00:00,feeder,4,L2 Current (Min),A,38.12
930615,Woodcraft Close Covey,2024-01-28T20:20:00.000+00:00,feeder,4,L2 Current (Max),A,48.75
930615,Woodcraft Close Covey,2024-01-28T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,42.75
930615,Woodcraft Close Covey,2024-01-28T20:20:00.000+00:00,feeder,4,L1 Current (Min),A,35.62
930615,Woodcraft Close Covey,2024-01-28T20:20:00.000+00:00,feeder,4,L1 Current (Max),A,77.25
930615,Woodcraft Close Covey,2024-01-28T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,57.38
930615,Woodcraft Close Covey,2024-01-28T20:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T20:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.62
930615,Woodcraft Close Covey,2024-01-28T20:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T20:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.12
930615,Woodcraft Close Covey,2024-01-28T20:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T20:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,12.25
930615,Woodcraft Close Covey,2024-01-28T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-28T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-28T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.0
930615,Woodcraft Close Covey,2024-01-28T20:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99277
930615,Woodcraft Close Covey,2024-01-28T20:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.983
930615,Woodcraft Close Covey,2024-01-28T20:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97571
930615,Woodcraft Close Covey,2024-01-28T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,26.0
930615,Woodcraft Close Covey,2024-01-28T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,17.0
930615,Woodcraft Close Covey,2024-01-28T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,28.0
930615,Woodcraft Close Covey,2024-01-28T20:20:00.000+00:00,feeder,3,N Current (Min),A,26.38
930615,Woodcraft Close Covey,2024-01-28T20:20:00.000+00:00,feeder,3,N Current (Max),A,113.75
930615,Woodcraft Close Covey,2024-01-28T20:20:00.000+00:00,feeder,3,N Current (RMS),A,37.75
930615,Woodcraft Close Covey,2024-01-28T20:20:00.000+00:00,feeder,3,L3 Current (Min),A,87.88
930615,Woodcraft Close Covey,2024-01-28T20:20:00.000+00:00,feeder,3,L3 Current (Max),A,124.38
930615,Woodcraft Close Covey,2024-01-28T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,104.5
930615,Woodcraft Close Covey,2024-01-28T20:20:00.000+00:00,feeder,3,L2 Current (Min),A,54.0
930615,Woodcraft Close Covey,2024-01-28T20:20:00.000+00:00,feeder,3,L2 Current (Max),A,86.88
930615,Woodcraft Close Covey,2024-01-28T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,68.0
930615,Woodcraft Close Covey,2024-01-28T20:20:00.000+00:00,feeder,3,L1 Current (Min),A,95.88
930615,Woodcraft Close Covey,2024-01-28T20:20:00.000+00:00,feeder,3,L1 Current (Max),A,210.38
930615,Woodcraft Close Covey,2024-01-28T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,117.12
930615,Woodcraft Close Covey,2024-01-28T20:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T20:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.31
930615,Woodcraft Close Covey,2024-01-28T20:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T20:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.32
930615,Woodcraft Close Covey,2024-01-28T20:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T20:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.75
930615,Woodcraft Close Covey,2024-01-28T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-28T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-28T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-28T20:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99301
930615,Woodcraft Close Covey,2024-01-28T20:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97171
930615,Woodcraft Close Covey,2024-01-28T20:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94101
930615,Woodcraft Close Covey,2024-01-28T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
930615,Woodcraft Close Covey,2024-01-28T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
930615,Woodcraft Close Covey,2024-01-28T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
930615,Woodcraft Close Covey,2024-01-28T20:20:00.000+00:00,feeder,2,N Current (Min),A,16.0
930615,Woodcraft Close Covey,2024-01-28T20:20:00.000+00:00,feeder,2,N Current (Max),A,32.75
930615,Woodcraft Close Covey,2024-01-28T20:20:00.000+00:00,feeder,2,N Current (RMS),A,24.62
930615,Woodcraft Close Covey,2024-01-28T20:20:00.000+00:00,feeder,2,L3 Current (Min),A,23.12
930615,Woodcraft Close Covey,2024-01-28T20:20:00.000+00:00,feeder,2,L3 Current (Max),A,44.0
930615,Woodcraft Close Covey,2024-01-28T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,27.88
930615,Woodcraft Close Covey,2024-01-28T20:20:00.000+00:00,feeder,2,L2 Current (Min),A,21.75
930615,Woodcraft Close Covey,2024-01-28T20:20:00.000+00:00,feeder,2,L2 Current (Max),A,44.38
930615,Woodcraft Close Covey,2024-01-28T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,31.38
930615,Woodcraft Close Covey,2024-01-28T20:20:00.000+00:00,feeder,2,L1 Current (Min),A,4.25
930615,Woodcraft Close Covey,2024-01-28T20:20:00.000+00:00,feeder,2,L1 Current (Max),A,10.75
930615,Woodcraft Close Covey,2024-01-28T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,6.25
930615,Woodcraft Close Covey,2024-01-28T20:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T20:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.69
930615,Woodcraft Close Covey,2024-01-28T20:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T20:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.12
930615,Woodcraft Close Covey,2024-01-28T20:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T20:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.31
930615,Woodcraft Close Covey,2024-01-28T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-28T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-28T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-28T20:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99628
930615,Woodcraft Close Covey,2024-01-28T20:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99374
930615,Woodcraft Close Covey,2024-01-28T20:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98227
930615,Woodcraft Close Covey,2024-01-28T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,26.0
930615,Woodcraft Close Covey,2024-01-28T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
930615,Woodcraft Close Covey,2024-01-28T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
930615,Woodcraft Close Covey,2024-01-28T20:20:00.000+00:00,feeder,1,N Current (Min),A,85.0
930615,Woodcraft Close Covey,2024-01-28T20:20:00.000+00:00,feeder,1,N Current (Max),A,56.75
930615,Woodcraft Close Covey,2024-01-28T20:20:00.000+00:00,feeder,1,L3 Current (Min),A,92.12
930615,Woodcraft Close Covey,2024-01-28T20:20:00.000+00:00,feeder,1,L3 Current (Max),A,128.12
930615,Woodcraft Close Covey,2024-01-28T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,105.75
930615,Woodcraft Close Covey,2024-01-28T20:20:00.000+00:00,feeder,1,L2 Current (Min),A,59.5
930615,Woodcraft Close Covey,2024-01-28T20:20:00.000+00:00,feeder,1,L2 Current (Max),A,84.38
930615,Woodcraft Close Covey,2024-01-28T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,68.5
930615,Woodcraft Close Covey,2024-01-28T20:20:00.000+00:00,feeder,1,L1 Current (Min),A,33.5
930615,Woodcraft Close Covey,2024-01-28T20:20:00.000+00:00,feeder,1,L1 Current (Max),A,63.75
930615,Woodcraft Close Covey,2024-01-28T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,49.5
930615,Woodcraft Close Covey,2024-01-28T20:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.94
930615,Woodcraft Close Covey,2024-01-28T20:20:00.000+00:00,busbar,,L3 Voltage (Max),V,248.88
930615,Woodcraft Close Covey,2024-01-28T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.59
930615,Woodcraft Close Covey,2024-01-28T20:20:00.000+00:00,busbar,,L2 Voltage (Min),V,254.3
930615,Woodcraft Close Covey,2024-01-28T20:20:00.000+00:00,busbar,,L2 Voltage (Max),V,255.92
930615,Woodcraft Close Covey,2024-01-28T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,255.03
930615,Woodcraft Close Covey,2024-01-28T20:20:00.000+00:00,busbar,,L1 Voltage (Min),V,247.12
930615,Woodcraft Close Covey,2024-01-28T20:20:00.000+00:00,busbar,,L1 Voltage (Max),V,249.25
930615,Woodcraft Close Covey,2024-01-28T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.56
930615,Woodcraft Close Covey,2024-01-28T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-28T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
930615,Woodcraft Close Covey,2024-01-28T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.0
930615,Woodcraft Close Covey,2024-01-28T20:20:00.000+00:00,busbar,,L3 Active Power,kW,71.0
930615,Woodcraft Close Covey,2024-01-28T20:20:00.000+00:00,busbar,,L2 Active Power,kW,53.0
930615,Woodcraft Close Covey,2024-01-28T20:20:00.000+00:00,busbar,,L1 Active Power,kW,56.0
930615,Woodcraft Close Covey,2024-01-28T20:20:00.000+00:00,busbar,,N Current (Min),A,70.38
930615,Woodcraft Close Covey,2024-01-28T20:20:00.000+00:00,busbar,,N Current (Max),A,144.25
930615,Woodcraft Close Covey,2024-01-28T20:20:00.000+00:00,busbar,,N Current (RMS),A,100.12
930615,Woodcraft Close Covey,2024-01-28T20:20:00.000+00:00,busbar,,L3 Current (Min),A,249.12
930615,Woodcraft Close Covey,2024-01-28T20:20:00.000+00:00,busbar,,L3 Current (Max),A,328.5
930615,Woodcraft Close Covey,2024-01-28T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,288.25
930615,Woodcraft Close Covey,2024-01-28T20:20:00.000+00:00,busbar,,L2 Current (Min),A,184.0
930615,Woodcraft Close Covey,2024-01-28T20:20:00.000+00:00,busbar,,L2 Current (Max),A,247.75
930615,Woodcraft Close Covey,2024-01-28T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,209.88
930615,Woodcraft Close Covey,2024-01-28T20:20:00.000+00:00,busbar,,L1 Current (Min),A,179.12
930615,Woodcraft Close Covey,2024-01-28T20:20:00.000+00:00,busbar,,L1 Current (Max),A,309.62
930615,Woodcraft Close Covey,2024-01-28T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,228.5
930615,Woodcraft Close Covey,2024-01-28T20:20:00.000+00:00,transformer,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-28T20:20:00.000+00:00,ambient,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-28T20:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T20:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,0.0
930615,Woodcraft Close Covey,2024-01-28T20:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T20:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,8.31
930615,Woodcraft Close Covey,2024-01-28T20:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T20:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,1.88
930615,Woodcraft Close Covey,2024-01-28T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-28T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.0
930615,Woodcraft Close Covey,2024-01-28T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-28T20:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98862
930615,Woodcraft Close Covey,2024-01-28T20:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97522
930615,Woodcraft Close Covey,2024-01-28T20:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98666
930615,Woodcraft Close Covey,2024-01-28T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
930615,Woodcraft Close Covey,2024-01-28T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
930615,Woodcraft Close Covey,2024-01-28T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
930615,Woodcraft Close Covey,2024-01-28T20:10:00.000+00:00,feeder,4,N Current (Min),A,17.62
930615,Woodcraft Close Covey,2024-01-28T20:10:00.000+00:00,feeder,4,N Current (Max),A,34.25
930615,Woodcraft Close Covey,2024-01-28T20:10:00.000+00:00,feeder,4,N Current (RMS),A,22.38
930615,Woodcraft Close Covey,2024-01-28T20:10:00.000+00:00,feeder,4,L3 Current (Min),A,38.25
930615,Woodcraft Close Covey,2024-01-28T20:10:00.000+00:00,feeder,4,L3 Current (Max),A,65.12
930615,Woodcraft Close Covey,2024-01-28T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,50.5
930615,Woodcraft Close Covey,2024-01-28T20:10:00.000+00:00,feeder,4,L2 Current (Min),A,38.12
930615,Woodcraft Close Covey,2024-01-28T20:10:00.000+00:00,feeder,4,L2 Current (Max),A,51.75
930615,Woodcraft Close Covey,2024-01-28T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,45.12
930615,Woodcraft Close Covey,2024-01-28T20:10:00.000+00:00,feeder,4,L1 Current (Min),A,34.12
930615,Woodcraft Close Covey,2024-01-28T20:10:00.000+00:00,feeder,4,L1 Current (Max),A,74.0
930615,Woodcraft Close Covey,2024-01-28T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,52.25
930615,Woodcraft Close Covey,2024-01-28T20:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T20:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.75
930615,Woodcraft Close Covey,2024-01-28T20:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T20:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,2.75
930615,Woodcraft Close Covey,2024-01-28T20:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T20:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,5.81
930615,Woodcraft Close Covey,2024-01-28T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-28T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-28T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,6.0
930615,Woodcraft Close Covey,2024-01-28T20:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98648
930615,Woodcraft Close Covey,2024-01-28T20:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9845
930615,Woodcraft Close Covey,2024-01-28T20:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98071
930615,Woodcraft Close Covey,2024-01-28T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,20.0
930615,Woodcraft Close Covey,2024-01-28T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,17.0
930615,Woodcraft Close Covey,2024-01-28T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,33.0
930615,Woodcraft Close Covey,2024-01-28T20:10:00.000+00:00,feeder,3,N Current (Min),A,37.38
930615,Woodcraft Close Covey,2024-01-28T20:10:00.000+00:00,feeder,3,N Current (Max),A,107.38
930615,Woodcraft Close Covey,2024-01-28T20:10:00.000+00:00,feeder,3,N Current (RMS),A,63.0
930615,Woodcraft Close Covey,2024-01-28T20:10:00.000+00:00,feeder,3,L3 Current (Min),A,65.5
930615,Woodcraft Close Covey,2024-01-28T20:10:00.000+00:00,feeder,3,L3 Current (Max),A,115.38
930615,Woodcraft Close Covey,2024-01-28T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,81.38
930615,Woodcraft Close Covey,2024-01-28T20:10:00.000+00:00,feeder,3,L2 Current (Min),A,55.25
930615,Woodcraft Close Covey,2024-01-28T20:10:00.000+00:00,feeder,3,L2 Current (Max),A,111.38
930615,Woodcraft Close Covey,2024-01-28T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,67.88
930615,Woodcraft Close Covey,2024-01-28T20:10:00.000+00:00,feeder,3,L1 Current (Min),A,111.12
930615,Woodcraft Close Covey,2024-01-28T20:10:00.000+00:00,feeder,3,L1 Current (Max),A,178.62
930615,Woodcraft Close Covey,2024-01-28T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,136.5
930615,Woodcraft Close Covey,2024-01-28T20:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T20:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.5
930615,Woodcraft Close Covey,2024-01-28T20:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T20:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.12
930615,Woodcraft Close Covey,2024-01-28T20:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T20:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.56
930615,Woodcraft Close Covey,2024-01-28T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-28T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-28T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-28T20:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99673
930615,Woodcraft Close Covey,2024-01-28T20:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97382
930615,Woodcraft Close Covey,2024-01-28T20:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94879
930615,Woodcraft Close Covey,2024-01-28T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
930615,Woodcraft Close Covey,2024-01-28T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
930615,Woodcraft Close Covey,2024-01-28T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
930615,Woodcraft Close Covey,2024-01-28T20:10:00.000+00:00,feeder,2,N Current (Min),A,15.75
930615,Woodcraft Close Covey,2024-01-28T20:10:00.000+00:00,feeder,2,N Current (Max),A,43.38
930615,Woodcraft Close Covey,2024-01-28T20:10:00.000+00:00,feeder,2,N Current (RMS),A,30.0
930615,Woodcraft Close Covey,2024-01-28T20:10:00.000+00:00,feeder,2,L3 Current (Min),A,32.0
930615,Woodcraft Close Covey,2024-01-28T20:10:00.000+00:00,feeder,2,L3 Current (Max),A,61.25
930615,Woodcraft Close Covey,2024-01-28T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,41.5
930615,Woodcraft Close Covey,2024-01-28T20:10:00.000+00:00,feeder,2,L2 Current (Min),A,19.62
930615,Woodcraft Close Covey,2024-01-28T20:10:00.000+00:00,feeder,2,L2 Current (Max),A,54.62
930615,Woodcraft Close Covey,2024-01-28T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,31.38
930615,Woodcraft Close Covey,2024-01-28T20:10:00.000+00:00,feeder,2,L1 Current (Min),A,4.0
930615,Woodcraft Close Covey,2024-01-28T20:10:00.000+00:00,feeder,2,L1 Current (Max),A,21.12
930615,Woodcraft Close Covey,2024-01-28T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,8.25
930615,Woodcraft Close Covey,2024-01-28T20:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T20:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.19
930615,Woodcraft Close Covey,2024-01-28T20:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T20:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.38
930615,Woodcraft Close Covey,2024-01-28T20:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T20:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.81
930615,Woodcraft Close Covey,2024-01-28T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-28T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-28T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-28T20:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99612
930615,Woodcraft Close Covey,2024-01-28T20:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99545
930615,Woodcraft Close Covey,2024-01-28T20:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98245
930615,Woodcraft Close Covey,2024-01-28T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,30.0
930615,Woodcraft Close Covey,2024-01-28T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
930615,Woodcraft Close Covey,2024-01-28T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
930615,Woodcraft Close Covey,2024-01-28T20:10:00.000+00:00,feeder,1,N Current (Min),A,91.5
930615,Woodcraft Close Covey,2024-01-28T20:10:00.000+00:00,feeder,1,N Current (Max),A,69.12
930615,Woodcraft Close Covey,2024-01-28T20:10:00.000+00:00,feeder,1,L3 Current (Min),A,73.38
930615,Woodcraft Close Covey,2024-01-28T20:10:00.000+00:00,feeder,1,L3 Current (Max),A,149.0
930615,Woodcraft Close Covey,2024-01-28T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,121.12
930615,Woodcraft Close Covey,2024-01-28T20:10:00.000+00:00,feeder,1,L2 Current (Min),A,60.75
930615,Woodcraft Close Covey,2024-01-28T20:10:00.000+00:00,feeder,1,L2 Current (Max),A,107.88
930615,Woodcraft Close Covey,2024-01-28T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,85.88
930615,Woodcraft Close Covey,2024-01-28T20:10:00.000+00:00,feeder,1,L1 Current (Min),A,34.88
930615,Woodcraft Close Covey,2024-01-28T20:10:00.000+00:00,feeder,1,L1 Current (Max),A,69.62
930615,Woodcraft Close Covey,2024-01-28T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,50.12
930615,Woodcraft Close Covey,2024-01-28T20:10:00.000+00:00,busbar,,L3 Voltage (Min),V,247.33
930615,Woodcraft Close Covey,2024-01-28T20:10:00.000+00:00,busbar,,L3 Voltage (Max),V,249.56
930615,Woodcraft Close Covey,2024-01-28T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.03
930615,Woodcraft Close Covey,2024-01-28T20:10:00.000+00:00,busbar,,L2 Voltage (Min),V,254.86
930615,Woodcraft Close Covey,2024-01-28T20:10:00.000+00:00,busbar,,L2 Voltage (Max),V,256.06
930615,Woodcraft Close Covey,2024-01-28T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,255.42
930615,Woodcraft Close Covey,2024-01-28T20:10:00.000+00:00,busbar,,L1 Voltage (Min),V,248.02
930615,Woodcraft Close Covey,2024-01-28T20:10:00.000+00:00,busbar,,L1 Voltage (Max),V,249.78
930615,Woodcraft Close Covey,2024-01-28T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.92
930615,Woodcraft Close Covey,2024-01-28T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-28T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
930615,Woodcraft Close Covey,2024-01-28T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.0
930615,Woodcraft Close Covey,2024-01-28T20:10:00.000+00:00,busbar,,L3 Active Power,kW,73.0
930615,Woodcraft Close Covey,2024-01-28T20:10:00.000+00:00,busbar,,L2 Active Power,kW,58.0
930615,Woodcraft Close Covey,2024-01-28T20:10:00.000+00:00,busbar,,L1 Active Power,kW,60.0
930615,Woodcraft Close Covey,2024-01-28T20:10:00.000+00:00,busbar,,N Current (Min),A,73.12
930615,Woodcraft Close Covey,2024-01-28T20:10:00.000+00:00,busbar,,N Current (Max),A,126.0
930615,Woodcraft Close Covey,2024-01-28T20:10:00.000+00:00,busbar,,N Current (RMS),A,95.25
