Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930615,Woodcraft Close Covey,2024-01-28T20:10:00.000+00:00,busbar,,L3 Current (Min),A,226.25
930615,Woodcraft Close Covey,2024-01-28T20:10:00.000+00:00,busbar,,L3 Current (Max),A,343.0
930615,Woodcraft Close Covey,2024-01-28T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,294.25
930615,Woodcraft Close Covey,2024-01-28T20:10:00.000+00:00,busbar,,L2 Current (Min),A,184.12
930615,Woodcraft Close Covey,2024-01-28T20:10:00.000+00:00,busbar,,L2 Current (Max),A,314.12
930615,Woodcraft Close Covey,2024-01-28T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,229.5
930615,Woodcraft Close Covey,2024-01-28T20:10:00.000+00:00,busbar,,L1 Current (Min),A,200.75
930615,Woodcraft Close Covey,2024-01-28T20:10:00.000+00:00,busbar,,L1 Current (Max),A,300.25
930615,Woodcraft Close Covey,2024-01-28T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,245.38
930615,Woodcraft Close Covey,2024-01-28T20:10:00.000+00:00,transformer,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-28T20:10:00.000+00:00,ambient,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-28T20:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T20:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.44
930615,Woodcraft Close Covey,2024-01-28T20:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T20:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,8.37
930615,Woodcraft Close Covey,2024-01-28T20:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T20:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.62
930615,Woodcraft Close Covey,2024-01-28T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-28T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.0
930615,Woodcraft Close Covey,2024-01-28T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-28T20:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98618
930615,Woodcraft Close Covey,2024-01-28T20:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98022
930615,Woodcraft Close Covey,2024-01-28T20:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97763
930615,Woodcraft Close Covey,2024-01-28T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
930615,Woodcraft Close Covey,2024-01-28T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
930615,Woodcraft Close Covey,2024-01-28T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
930615,Woodcraft Close Covey,2024-01-28T20:00:00.000+00:00,feeder,4,N Current (Min),A,18.75
930615,Woodcraft Close Covey,2024-01-28T20:00:00.000+00:00,feeder,4,N Current (Max),A,31.75
930615,Woodcraft Close Covey,2024-01-28T20:00:00.000+00:00,feeder,4,N Current (RMS),A,24.12
930615,Woodcraft Close Covey,2024-01-28T20:00:00.000+00:00,feeder,4,L3 Current (Min),A,33.75
930615,Woodcraft Close Covey,2024-01-28T20:00:00.000+00:00,feeder,4,L3 Current (Max),A,60.0
930615,Woodcraft Close Covey,2024-01-28T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,45.62
930615,Woodcraft Close Covey,2024-01-28T20:00:00.000+00:00,feeder,4,L2 Current (Min),A,38.12
930615,Woodcraft Close Covey,2024-01-28T20:00:00.000+00:00,feeder,4,L2 Current (Max),A,61.88
930615,Woodcraft Close Covey,2024-01-28T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,48.0
930615,Woodcraft Close Covey,2024-01-28T20:00:00.000+00:00,feeder,4,L1 Current (Min),A,32.62
930615,Woodcraft Close Covey,2024-01-28T20:00:00.000+00:00,feeder,4,L1 Current (Max),A,56.38
930615,Woodcraft Close Covey,2024-01-28T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,40.0
930615,Woodcraft Close Covey,2024-01-28T20:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T20:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.88
930615,Woodcraft Close Covey,2024-01-28T20:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T20:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,2.38
930615,Woodcraft Close Covey,2024-01-28T20:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T20:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,4.06
930615,Woodcraft Close Covey,2024-01-28T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-28T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-28T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,6.0
930615,Woodcraft Close Covey,2024-01-28T20:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98849
930615,Woodcraft Close Covey,2024-01-28T20:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98935
930615,Woodcraft Close Covey,2024-01-28T20:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97726
930615,Woodcraft Close Covey,2024-01-28T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,20.0
930615,Woodcraft Close Covey,2024-01-28T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,22.0
930615,Woodcraft Close Covey,2024-01-28T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,29.0
930615,Woodcraft Close Covey,2024-01-28T20:00:00.000+00:00,feeder,3,N Current (Min),A,34.5
930615,Woodcraft Close Covey,2024-01-28T20:00:00.000+00:00,feeder,3,N Current (Max),A,152.88
930615,Woodcraft Close Covey,2024-01-28T20:00:00.000+00:00,feeder,3,N Current (RMS),A,53.12
930615,Woodcraft Close Covey,2024-01-28T20:00:00.000+00:00,feeder,3,L3 Current (Min),A,68.5
930615,Woodcraft Close Covey,2024-01-28T20:00:00.000+00:00,feeder,3,L3 Current (Max),A,97.38
930615,Woodcraft Close Covey,2024-01-28T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,81.25
930615,Woodcraft Close Covey,2024-01-28T20:00:00.000+00:00,feeder,3,L2 Current (Min),A,61.75
930615,Woodcraft Close Covey,2024-01-28T20:00:00.000+00:00,feeder,3,L2 Current (Max),A,118.0
930615,Woodcraft Close Covey,2024-01-28T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,87.88
930615,Woodcraft Close Covey,2024-01-28T20:00:00.000+00:00,feeder,3,L1 Current (Min),A,98.75
930615,Woodcraft Close Covey,2024-01-28T20:00:00.000+00:00,feeder,3,L1 Current (Max),A,217.62
930615,Woodcraft Close Covey,2024-01-28T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,120.25
930615,Woodcraft Close Covey,2024-01-28T20:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T20:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.06
930615,Woodcraft Close Covey,2024-01-28T20:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T20:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.12
930615,Woodcraft Close Covey,2024-01-28T20:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T20:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.69
930615,Woodcraft Close Covey,2024-01-28T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-28T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-28T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-28T20:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99191
930615,Woodcraft Close Covey,2024-01-28T20:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98706
930615,Woodcraft Close Covey,2024-01-28T20:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95404
930615,Woodcraft Close Covey,2024-01-28T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
930615,Woodcraft Close Covey,2024-01-28T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
930615,Woodcraft Close Covey,2024-01-28T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
930615,Woodcraft Close Covey,2024-01-28T20:00:00.000+00:00,feeder,2,N Current (Min),A,16.0
930615,Woodcraft Close Covey,2024-01-28T20:00:00.000+00:00,feeder,2,N Current (Max),A,48.5
930615,Woodcraft Close Covey,2024-01-28T20:00:00.000+00:00,feeder,2,N Current (RMS),A,33.5
930615,Woodcraft Close Covey,2024-01-28T20:00:00.000+00:00,feeder,2,L3 Current (Min),A,23.62
930615,Woodcraft Close Covey,2024-01-28T20:00:00.000+00:00,feeder,2,L3 Current (Max),A,54.5
930615,Woodcraft Close Covey,2024-01-28T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,36.38
930615,Woodcraft Close Covey,2024-01-28T20:00:00.000+00:00,feeder,2,L2 Current (Min),A,28.0
930615,Woodcraft Close Covey,2024-01-28T20:00:00.000+00:00,feeder,2,L2 Current (Max),A,55.5
930615,Woodcraft Close Covey,2024-01-28T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,41.12
930615,Woodcraft Close Covey,2024-01-28T20:00:00.000+00:00,feeder,2,L1 Current (Min),A,4.0
930615,Woodcraft Close Covey,2024-01-28T20:00:00.000+00:00,feeder,2,L1 Current (Max),A,17.38
930615,Woodcraft Close Covey,2024-01-28T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,8.25
930615,Woodcraft Close Covey,2024-01-28T20:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T20:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.38
930615,Woodcraft Close Covey,2024-01-28T20:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T20:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.75
930615,Woodcraft Close Covey,2024-01-28T20:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T20:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.19
930615,Woodcraft Close Covey,2024-01-28T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-28T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-28T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-28T20:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99197
930615,Woodcraft Close Covey,2024-01-28T20:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9949
930615,Woodcraft Close Covey,2024-01-28T20:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97357
930615,Woodcraft Close Covey,2024-01-28T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
930615,Woodcraft Close Covey,2024-01-28T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
930615,Woodcraft Close Covey,2024-01-28T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
930615,Woodcraft Close Covey,2024-01-28T20:00:00.000+00:00,feeder,1,N Current (Min),A,75.5
930615,Woodcraft Close Covey,2024-01-28T20:00:00.000+00:00,feeder,1,N Current (Max),A,47.38
930615,Woodcraft Close Covey,2024-01-28T20:00:00.000+00:00,feeder,1,L3 Current (Min),A,60.38
930615,Woodcraft Close Covey,2024-01-28T20:00:00.000+00:00,feeder,1,L3 Current (Max),A,114.62
930615,Woodcraft Close Covey,2024-01-28T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,81.12
930615,Woodcraft Close Covey,2024-01-28T20:00:00.000+00:00,feeder,1,L2 Current (Min),A,69.88
930615,Woodcraft Close Covey,2024-01-28T20:00:00.000+00:00,feeder,1,L2 Current (Max),A,100.5
930615,Woodcraft Close Covey,2024-01-28T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,82.38
930615,Woodcraft Close Covey,2024-01-28T20:00:00.000+00:00,feeder,1,L1 Current (Min),A,32.5
930615,Woodcraft Close Covey,2024-01-28T20:00:00.000+00:00,feeder,1,L1 Current (Max),A,74.88
930615,Woodcraft Close Covey,2024-01-28T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,44.25
930615,Woodcraft Close Covey,2024-01-28T20:00:00.000+00:00,busbar,,L3 Voltage (Min),V,248.73
930615,Woodcraft Close Covey,2024-01-28T20:00:00.000+00:00,busbar,,L3 Voltage (Max),V,250.64
930615,Woodcraft Close Covey,2024-01-28T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.69
930615,Woodcraft Close Covey,2024-01-28T20:00:00.000+00:00,busbar,,L2 Voltage (Min),V,255.5
930615,Woodcraft Close Covey,2024-01-28T20:00:00.000+00:00,busbar,,L2 Voltage (Max),V,257.61
930615,Woodcraft Close Covey,2024-01-28T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,256.62
930615,Woodcraft Close Covey,2024-01-28T20:00:00.000+00:00,busbar,,L1 Voltage (Min),V,248.36
930615,Woodcraft Close Covey,2024-01-28T20:00:00.000+00:00,busbar,,L1 Voltage (Max),V,251.14
930615,Woodcraft Close Covey,2024-01-28T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.33
930615,Woodcraft Close Covey,2024-01-28T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-28T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
930615,Woodcraft Close Covey,2024-01-28T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
930615,Woodcraft Close Covey,2024-01-28T20:00:00.000+00:00,busbar,,L3 Active Power,kW,60.0
930615,Woodcraft Close Covey,2024-01-28T20:00:00.000+00:00,busbar,,L2 Active Power,kW,66.0
930615,Woodcraft Close Covey,2024-01-28T20:00:00.000+00:00,busbar,,L1 Active Power,kW,52.0
930615,Woodcraft Close Covey,2024-01-28T20:00:00.000+00:00,busbar,,N Current (Min),A,79.12
930615,Woodcraft Close Covey,2024-01-28T20:00:00.000+00:00,busbar,,N Current (Max),A,140.38
930615,Woodcraft Close Covey,2024-01-28T20:00:00.000+00:00,busbar,,N Current (RMS),A,105.75
930615,Woodcraft Close Covey,2024-01-28T20:00:00.000+00:00,busbar,,L3 Current (Min),A,215.62
930615,Woodcraft Close Covey,2024-01-28T20:00:00.000+00:00,busbar,,L3 Current (Max),A,283.0
930615,Woodcraft Close Covey,2024-01-28T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,244.38
930615,Woodcraft Close Covey,2024-01-28T20:00:00.000+00:00,busbar,,L2 Current (Min),A,218.62
930615,Woodcraft Close Covey,2024-01-28T20:00:00.000+00:00,busbar,,L2 Current (Max),A,294.88
930615,Woodcraft Close Covey,2024-01-28T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,258.88
930615,Woodcraft Close Covey,2024-01-28T20:00:00.000+00:00,busbar,,L1 Current (Min),A,182.25
930615,Woodcraft Close Covey,2024-01-28T20:00:00.000+00:00,busbar,,L1 Current (Max),A,286.75
930615,Woodcraft Close Covey,2024-01-28T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,210.5
930615,Woodcraft Close Covey,2024-01-28T20:00:00.000+00:00,transformer,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-28T20:00:00.000+00:00,ambient,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-28T19:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T19:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-0.44
930615,Woodcraft Close Covey,2024-01-28T19:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T19:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,8.13
930615,Woodcraft Close Covey,2024-01-28T19:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T19:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.56
930615,Woodcraft Close Covey,2024-01-28T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-28T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-28T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-28T19:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98965
930615,Woodcraft Close Covey,2024-01-28T19:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98059
930615,Woodcraft Close Covey,2024-01-28T19:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98465
930615,Woodcraft Close Covey,2024-01-28T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
930615,Woodcraft Close Covey,2024-01-28T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
930615,Woodcraft Close Covey,2024-01-28T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
930615,Woodcraft Close Covey,2024-01-28T19:50:00.000+00:00,feeder,4,N Current (Min),A,17.25
930615,Woodcraft Close Covey,2024-01-28T19:50:00.000+00:00,feeder,4,N Current (Max),A,32.0
930615,Woodcraft Close Covey,2024-01-28T19:50:00.000+00:00,feeder,4,N Current (RMS),A,21.88
930615,Woodcraft Close Covey,2024-01-28T19:50:00.000+00:00,feeder,4,L3 Current (Min),A,38.75
930615,Woodcraft Close Covey,2024-01-28T19:50:00.000+00:00,feeder,4,L3 Current (Max),A,63.88
930615,Woodcraft Close Covey,2024-01-28T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,48.75
930615,Woodcraft Close Covey,2024-01-28T19:50:00.000+00:00,feeder,4,L2 Current (Min),A,33.25
930615,Woodcraft Close Covey,2024-01-28T19:50:00.000+00:00,feeder,4,L2 Current (Max),A,57.0
930615,Woodcraft Close Covey,2024-01-28T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,46.0
930615,Woodcraft Close Covey,2024-01-28T19:50:00.000+00:00,feeder,4,L1 Current (Min),A,39.75
930615,Woodcraft Close Covey,2024-01-28T19:50:00.000+00:00,feeder,4,L1 Current (Max),A,65.12
930615,Woodcraft Close Covey,2024-01-28T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,47.25
930615,Woodcraft Close Covey,2024-01-28T19:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T19:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.0
930615,Woodcraft Close Covey,2024-01-28T19:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T19:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,3.56
930615,Woodcraft Close Covey,2024-01-28T19:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T19:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,15.25
930615,Woodcraft Close Covey,2024-01-28T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-28T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-28T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.0
930615,Woodcraft Close Covey,2024-01-28T19:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99091
930615,Woodcraft Close Covey,2024-01-28T19:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99048
930615,Woodcraft Close Covey,2024-01-28T19:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9783
930615,Woodcraft Close Covey,2024-01-28T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,22.0
930615,Woodcraft Close Covey,2024-01-28T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,24.0
930615,Woodcraft Close Covey,2024-01-28T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,26.0
930615,Woodcraft Close Covey,2024-01-28T19:50:00.000+00:00,feeder,3,N Current (Min),A,28.5
930615,Woodcraft Close Covey,2024-01-28T19:50:00.000+00:00,feeder,3,N Current (Max),A,100.25
930615,Woodcraft Close Covey,2024-01-28T19:50:00.000+00:00,feeder,3,N Current (RMS),A,43.12
930615,Woodcraft Close Covey,2024-01-28T19:50:00.000+00:00,feeder,3,L3 Current (Min),A,72.5
930615,Woodcraft Close Covey,2024-01-28T19:50:00.000+00:00,feeder,3,L3 Current (Max),A,107.12
930615,Woodcraft Close Covey,2024-01-28T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,90.75
930615,Woodcraft Close Covey,2024-01-28T19:50:00.000+00:00,feeder,3,L2 Current (Min),A,64.88
930615,Woodcraft Close Covey,2024-01-28T19:50:00.000+00:00,feeder,3,L2 Current (Max),A,133.62
930615,Woodcraft Close Covey,2024-01-28T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,93.62
930615,Woodcraft Close Covey,2024-01-28T19:50:00.000+00:00,feeder,3,L1 Current (Min),A,92.12
930615,Woodcraft Close Covey,2024-01-28T19:50:00.000+00:00,feeder,3,L1 Current (Max),A,190.75
930615,Woodcraft Close Covey,2024-01-28T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,108.12
930615,Woodcraft Close Covey,2024-01-28T19:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T19:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.94
930615,Woodcraft Close Covey,2024-01-28T19:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T19:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.37
930615,Woodcraft Close Covey,2024-01-28T19:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T19:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.56
930615,Woodcraft Close Covey,2024-01-28T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-28T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-28T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-28T19:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98914
930615,Woodcraft Close Covey,2024-01-28T19:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98456
930615,Woodcraft Close Covey,2024-01-28T19:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9877
930615,Woodcraft Close Covey,2024-01-28T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
930615,Woodcraft Close Covey,2024-01-28T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
930615,Woodcraft Close Covey,2024-01-28T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
930615,Woodcraft Close Covey,2024-01-28T19:50:00.000+00:00,feeder,2,N Current (Min),A,12.62
930615,Woodcraft Close Covey,2024-01-28T19:50:00.000+00:00,feeder,2,N Current (Max),A,38.62
930615,Woodcraft Close Covey,2024-01-28T19:50:00.000+00:00,feeder,2,N Current (RMS),A,24.88
930615,Woodcraft Close Covey,2024-01-28T19:50:00.000+00:00,feeder,2,L3 Current (Min),A,23.88
930615,Woodcraft Close Covey,2024-01-28T19:50:00.000+00:00,feeder,2,L3 Current (Max),A,44.88
930615,Woodcraft Close Covey,2024-01-28T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,31.75
930615,Woodcraft Close Covey,2024-01-28T19:50:00.000+00:00,feeder,2,L2 Current (Min),A,21.0
930615,Woodcraft Close Covey,2024-01-28T19:50:00.000+00:00,feeder,2,L2 Current (Max),A,55.0
930615,Woodcraft Close Covey,2024-01-28T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,39.75
930615,Woodcraft Close Covey,2024-01-28T19:50:00.000+00:00,feeder,2,L1 Current (Min),A,13.12
930615,Woodcraft Close Covey,2024-01-28T19:50:00.000+00:00,feeder,2,L1 Current (Max),A,18.75
930615,Woodcraft Close Covey,2024-01-28T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,15.75
930615,Woodcraft Close Covey,2024-01-28T19:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T19:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.69
930615,Woodcraft Close Covey,2024-01-28T19:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T19:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.62
930615,Woodcraft Close Covey,2024-01-28T19:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T19:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.38
930615,Woodcraft Close Covey,2024-01-28T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-28T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-28T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-28T19:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99417
930615,Woodcraft Close Covey,2024-01-28T19:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99545
930615,Woodcraft Close Covey,2024-01-28T19:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97946
930615,Woodcraft Close Covey,2024-01-28T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
930615,Woodcraft Close Covey,2024-01-28T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
930615,Woodcraft Close Covey,2024-01-28T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
930615,Woodcraft Close Covey,2024-01-28T19:50:00.000+00:00,feeder,1,N Current (Min),A,80.12
930615,Woodcraft Close Covey,2024-01-28T19:50:00.000+00:00,feeder,1,N Current (Max),A,50.5
930615,Woodcraft Close Covey,2024-01-28T19:50:00.000+00:00,feeder,1,L3 Current (Min),A,53.12
930615,Woodcraft Close Covey,2024-01-28T19:50:00.000+00:00,feeder,1,L3 Current (Max),A,122.62
930615,Woodcraft Close Covey,2024-01-28T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,90.62
930615,Woodcraft Close Covey,2024-01-28T19:50:00.000+00:00,feeder,1,L2 Current (Min),A,75.5
930615,Woodcraft Close Covey,2024-01-28T19:50:00.000+00:00,feeder,1,L2 Current (Max),A,99.0
930615,Woodcraft Close Covey,2024-01-28T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,85.38
930615,Woodcraft Close Covey,2024-01-28T19:50:00.000+00:00,feeder,1,L1 Current (Min),A,35.12
930615,Woodcraft Close Covey,2024-01-28T19:50:00.000+00:00,feeder,1,L1 Current (Max),A,62.38
930615,Woodcraft Close Covey,2024-01-28T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,47.62
930615,Woodcraft Close Covey,2024-01-28T19:50:00.000+00:00,busbar,,L3 Voltage (Min),V,248.52
930615,Woodcraft Close Covey,2024-01-28T19:50:00.000+00:00,busbar,,L3 Voltage (Max),V,249.66
930615,Woodcraft Close Covey,2024-01-28T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.06
930615,Woodcraft Close Covey,2024-01-28T19:50:00.000+00:00,busbar,,L2 Voltage (Min),V,255.38
930615,Woodcraft Close Covey,2024-01-28T19:50:00.000+00:00,busbar,,L2 Voltage (Max),V,256.67
930615,Woodcraft Close Covey,2024-01-28T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,255.92
930615,Woodcraft Close Covey,2024-01-28T19:50:00.000+00:00,busbar,,L1 Voltage (Min),V,248.0
930615,Woodcraft Close Covey,2024-01-28T19:50:00.000+00:00,busbar,,L1 Voltage (Max),V,250.22
930615,Woodcraft Close Covey,2024-01-28T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.8
930615,Woodcraft Close Covey,2024-01-28T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-28T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
930615,Woodcraft Close Covey,2024-01-28T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
930615,Woodcraft Close Covey,2024-01-28T19:50:00.000+00:00,busbar,,L3 Active Power,kW,65.0
930615,Woodcraft Close Covey,2024-01-28T19:50:00.000+00:00,busbar,,L2 Active Power,kW,67.0
930615,Woodcraft Close Covey,2024-01-28T19:50:00.000+00:00,busbar,,L1 Active Power,kW,54.0
930615,Woodcraft Close Covey,2024-01-28T19:50:00.000+00:00,busbar,,N Current (Min),A,79.75
930615,Woodcraft Close Covey,2024-01-28T19:50:00.000+00:00,busbar,,N Current (Max),A,129.25
930615,Woodcraft Close Covey,2024-01-28T19:50:00.000+00:00,busbar,,N Current (RMS),A,104.12
930615,Woodcraft Close Covey,2024-01-28T19:50:00.000+00:00,busbar,,L3 Current (Min),A,212.38
930615,Woodcraft Close Covey,2024-01-28T19:50:00.000+00:00,busbar,,L3 Current (Max),A,310.0
930615,Woodcraft Close Covey,2024-01-28T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,261.75
930615,Woodcraft Close Covey,2024-01-28T19:50:00.000+00:00,busbar,,L2 Current (Min),A,222.75
930615,Woodcraft Close Covey,2024-01-28T19:50:00.000+00:00,busbar,,L2 Current (Max),A,305.88
930615,Woodcraft Close Covey,2024-01-28T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,264.38
930615,Woodcraft Close Covey,2024-01-28T19:50:00.000+00:00,busbar,,L1 Current (Min),A,192.5
930615,Woodcraft Close Covey,2024-01-28T19:50:00.000+00:00,busbar,,L1 Current (Max),A,293.62
930615,Woodcraft Close Covey,2024-01-28T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,217.0
930615,Woodcraft Close Covey,2024-01-28T19:50:00.000+00:00,transformer,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-28T19:50:00.000+00:00,ambient,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-28T19:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T19:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,1.75
930615,Woodcraft Close Covey,2024-01-28T19:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T19:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,8.25
930615,Woodcraft Close Covey,2024-01-28T19:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T19:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.44
930615,Woodcraft Close Covey,2024-01-28T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-28T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-28T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-28T19:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9899
930615,Woodcraft Close Covey,2024-01-28T19:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98047
930615,Woodcraft Close Covey,2024-01-28T19:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98373
930615,Woodcraft Close Covey,2024-01-28T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
930615,Woodcraft Close Covey,2024-01-28T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
930615,Woodcraft Close Covey,2024-01-28T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
930615,Woodcraft Close Covey,2024-01-28T19:40:00.000+00:00,feeder,4,N Current (Min),A,18.12
930615,Woodcraft Close Covey,2024-01-28T19:40:00.000+00:00,feeder,4,N Current (Max),A,32.88
930615,Woodcraft Close Covey,2024-01-28T19:40:00.000+00:00,feeder,4,N Current (RMS),A,22.0
930615,Woodcraft Close Covey,2024-01-28T19:40:00.000+00:00,feeder,4,L3 Current (Min),A,37.38
930615,Woodcraft Close Covey,2024-01-28T19:40:00.000+00:00,feeder,4,L3 Current (Max),A,60.75
930615,Woodcraft Close Covey,2024-01-28T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,47.5
930615,Woodcraft Close Covey,2024-01-28T19:40:00.000+00:00,feeder,4,L2 Current (Min),A,39.0
930615,Woodcraft Close Covey,2024-01-28T19:40:00.000+00:00,feeder,4,L2 Current (Max),A,59.5
930615,Woodcraft Close Covey,2024-01-28T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,49.5
930615,Woodcraft Close Covey,2024-01-28T19:40:00.000+00:00,feeder,4,L1 Current (Min),A,38.25
930615,Woodcraft Close Covey,2024-01-28T19:40:00.000+00:00,feeder,4,L1 Current (Max),A,63.62
930615,Woodcraft Close Covey,2024-01-28T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,48.5
930615,Woodcraft Close Covey,2024-01-28T19:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T19:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.88
930615,Woodcraft Close Covey,2024-01-28T19:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T19:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.56
930615,Woodcraft Close Covey,2024-01-28T19:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T19:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,7.75
930615,Woodcraft Close Covey,2024-01-28T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
930615,Woodcraft Close Covey,2024-01-28T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-28T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.0
930615,Woodcraft Close Covey,2024-01-28T19:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98318
930615,Woodcraft Close Covey,2024-01-28T19:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99014
930615,Woodcraft Close Covey,2024-01-28T19:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98361
930615,Woodcraft Close Covey,2024-01-28T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,22.0
930615,Woodcraft Close Covey,2024-01-28T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,23.0
930615,Woodcraft Close Covey,2024-01-28T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,32.0
930615,Woodcraft Close Covey,2024-01-28T19:40:00.000+00:00,feeder,3,N Current (Min),A,28.38
930615,Woodcraft Close Covey,2024-01-28T19:40:00.000+00:00,feeder,3,N Current (Max),A,114.62
930615,Woodcraft Close Covey,2024-01-28T19:40:00.000+00:00,feeder,3,N Current (RMS),A,51.25
930615,Woodcraft Close Covey,2024-01-28T19:40:00.000+00:00,feeder,3,L3 Current (Min),A,71.12
930615,Woodcraft Close Covey,2024-01-28T19:40:00.000+00:00,feeder,3,L3 Current (Max),A,109.62
930615,Woodcraft Close Covey,2024-01-28T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,88.75
930615,Woodcraft Close Covey,2024-01-28T19:40:00.000+00:00,feeder,3,L2 Current (Min),A,67.88
930615,Woodcraft Close Covey,2024-01-28T19:40:00.000+00:00,feeder,3,L2 Current (Max),A,125.25
930615,Woodcraft Close Covey,2024-01-28T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,89.75
930615,Woodcraft Close Covey,2024-01-28T19:40:00.000+00:00,feeder,3,L1 Current (Min),A,94.75
930615,Woodcraft Close Covey,2024-01-28T19:40:00.000+00:00,feeder,3,L1 Current (Max),A,196.38
930615,Woodcraft Close Covey,2024-01-28T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,129.88
930615,Woodcraft Close Covey,2024-01-28T19:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T19:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.19
930615,Woodcraft Close Covey,2024-01-28T19:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T19:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.5
930615,Woodcraft Close Covey,2024-01-28T19:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T19:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.38
930615,Woodcraft Close Covey,2024-01-28T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-28T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-28T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-28T19:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99503
930615,Woodcraft Close Covey,2024-01-28T19:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97275
930615,Woodcraft Close Covey,2024-01-28T19:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98853
930615,Woodcraft Close Covey,2024-01-28T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
930615,Woodcraft Close Covey,2024-01-28T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
930615,Woodcraft Close Covey,2024-01-28T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
930615,Woodcraft Close Covey,2024-01-28T19:40:00.000+00:00,feeder,2,N Current (Min),A,16.5
930615,Woodcraft Close Covey,2024-01-28T19:40:00.000+00:00,feeder,2,N Current (Max),A,38.38
930615,Woodcraft Close Covey,2024-01-28T19:40:00.000+00:00,feeder,2,N Current (RMS),A,24.5
930615,Woodcraft Close Covey,2024-01-28T19:40:00.000+00:00,feeder,2,L3 Current (Min),A,29.25
930615,Woodcraft Close Covey,2024-01-28T19:40:00.000+00:00,feeder,2,L3 Current (Max),A,56.38
930615,Woodcraft Close Covey,2024-01-28T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,41.62
930615,Woodcraft Close Covey,2024-01-28T19:40:00.000+00:00,feeder,2,L2 Current (Min),A,20.5
930615,Woodcraft Close Covey,2024-01-28T19:40:00.000+00:00,feeder,2,L2 Current (Max),A,41.12
930615,Woodcraft Close Covey,2024-01-28T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,28.5
930615,Woodcraft Close Covey,2024-01-28T19:40:00.000+00:00,feeder,2,L1 Current (Min),A,13.62
930615,Woodcraft Close Covey,2024-01-28T19:40:00.000+00:00,feeder,2,L1 Current (Max),A,23.12
930615,Woodcraft Close Covey,2024-01-28T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,16.25
930615,Woodcraft Close Covey,2024-01-28T19:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T19:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.75
930615,Woodcraft Close Covey,2024-01-28T19:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T19:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.5
930615,Woodcraft Close Covey,2024-01-28T19:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T19:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.44
930615,Woodcraft Close Covey,2024-01-28T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-28T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-28T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-28T19:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99432
930615,Woodcraft Close Covey,2024-01-28T19:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99524
930615,Woodcraft Close Covey,2024-01-28T19:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97656
930615,Woodcraft Close Covey,2024-01-28T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
930615,Woodcraft Close Covey,2024-01-28T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
930615,Woodcraft Close Covey,2024-01-28T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
930615,Woodcraft Close Covey,2024-01-28T19:40:00.000+00:00,feeder,1,N Current (Min),A,63.75
930615,Woodcraft Close Covey,2024-01-28T19:40:00.000+00:00,feeder,1,N Current (Max),A,50.88
930615,Woodcraft Close Covey,2024-01-28T19:40:00.000+00:00,feeder,1,L3 Current (Min),A,62.62
930615,Woodcraft Close Covey,2024-01-28T19:40:00.000+00:00,feeder,1,L3 Current (Max),A,107.25
930615,Woodcraft Close Covey,2024-01-28T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,84.62
930615,Woodcraft Close Covey,2024-01-28T19:40:00.000+00:00,feeder,1,L2 Current (Min),A,78.0
930615,Woodcraft Close Covey,2024-01-28T19:40:00.000+00:00,feeder,1,L2 Current (Max),A,109.62
930615,Woodcraft Close Covey,2024-01-28T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,90.75
930615,Woodcraft Close Covey,2024-01-28T19:40:00.000+00:00,feeder,1,L1 Current (Min),A,36.62
930615,Woodcraft Close Covey,2024-01-28T19:40:00.000+00:00,feeder,1,L1 Current (Max),A,57.62
930615,Woodcraft Close Covey,2024-01-28T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,44.62
930615,Woodcraft Close Covey,2024-01-28T19:40:00.000+00:00,busbar,,L3 Voltage (Min),V,248.06
930615,Woodcraft Close Covey,2024-01-28T19:40:00.000+00:00,busbar,,L3 Voltage (Max),V,249.17
930615,Woodcraft Close Covey,2024-01-28T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.55
930615,Woodcraft Close Covey,2024-01-28T19:40:00.000+00:00,busbar,,L2 Voltage (Min),V,254.61
930615,Woodcraft Close Covey,2024-01-28T19:40:00.000+00:00,busbar,,L2 Voltage (Max),V,255.94
930615,Woodcraft Close Covey,2024-01-28T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,255.39
930615,Woodcraft Close Covey,2024-01-28T19:40:00.000+00:00,busbar,,L1 Voltage (Min),V,247.92
930615,Woodcraft Close Covey,2024-01-28T19:40:00.000+00:00,busbar,,L1 Voltage (Max),V,249.86
930615,Woodcraft Close Covey,2024-01-28T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.08
930615,Woodcraft Close Covey,2024-01-28T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930615,Woodcraft Close Covey,2024-01-28T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
930615,Woodcraft Close Covey,2024-01-28T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
930615,Woodcraft Close Covey,2024-01-28T19:40:00.000+00:00,busbar,,L3 Active Power,kW,65.0
930615,Woodcraft Close Covey,2024-01-28T19:40:00.000+00:00,busbar,,L2 Active Power,kW,65.0
930615,Woodcraft Close Covey,2024-01-28T19:40:00.000+00:00,busbar,,L1 Active Power,kW,59.0
930615,Woodcraft Close Covey,2024-01-28T19:40:00.000+00:00,busbar,,N Current (Min),A,77.62
930615,Woodcraft Close Covey,2024-01-28T19:40:00.000+00:00,busbar,,N Current (Max),A,132.5
930615,Woodcraft Close Covey,2024-01-28T19:40:00.000+00:00,busbar,,N Current (RMS),A,93.5
930615,Woodcraft Close Covey,2024-01-28T19:40:00.000+00:00,busbar,,L3 Current (Min),A,230.12
930615,Woodcraft Close Covey,2024-01-28T19:40:00.000+00:00,busbar,,L3 Current (Max),A,298.0
930615,Woodcraft Close Covey,2024-01-28T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,262.0
930615,Woodcraft Close Covey,2024-01-28T19:40:00.000+00:00,busbar,,L2 Current (Min),A,228.25
930615,Woodcraft Close Covey,2024-01-28T19:40:00.000+00:00,busbar,,L2 Current (Max),A,313.12
930615,Woodcraft Close Covey,2024-01-28T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,258.0
930615,Woodcraft Close Covey,2024-01-28T19:40:00.000+00:00,busbar,,L1 Current (Min),A,193.12
930615,Woodcraft Close Covey,2024-01-28T19:40:00.000+00:00,busbar,,L1 Current (Max),A,302.38
930615,Woodcraft Close Covey,2024-01-28T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,237.62
930615,Woodcraft Close Covey,2024-01-28T19:40:00.000+00:00,transformer,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-28T19:40:00.000+00:00,ambient,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-28T19:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T19:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-0.25
930615,Woodcraft Close Covey,2024-01-28T19:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T19:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,7.13
930615,Woodcraft Close Covey,2024-01-28T19:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T19:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.12
930615,Woodcraft Close Covey,2024-01-28T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-28T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.0
930615,Woodcraft Close Covey,2024-01-28T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-28T19:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98959
930615,Woodcraft Close Covey,2024-01-28T19:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97498
930615,Woodcraft Close Covey,2024-01-28T19:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98242
930615,Woodcraft Close Covey,2024-01-28T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
930615,Woodcraft Close Covey,2024-01-28T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
930615,Woodcraft Close Covey,2024-01-28T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
930615,Woodcraft Close Covey,2024-01-28T19:30:00.000+00:00,feeder,4,N Current (Min),A,19.25
930615,Woodcraft Close Covey,2024-01-28T19:30:00.000+00:00,feeder,4,N Current (Max),A,32.5
930615,Woodcraft Close Covey,2024-01-28T19:30:00.000+00:00,feeder,4,N Current (RMS),A,24.12
930615,Woodcraft Close Covey,2024-01-28T19:30:00.000+00:00,feeder,4,L3 Current (Min),A,36.5
930615,Woodcraft Close Covey,2024-01-28T19:30:00.000+00:00,feeder,4,L3 Current (Max),A,64.0
930615,Woodcraft Close Covey,2024-01-28T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,49.5
930615,Woodcraft Close Covey,2024-01-28T19:30:00.000+00:00,feeder,4,L2 Current (Min),A,40.5
930615,Woodcraft Close Covey,2024-01-28T19:30:00.000+00:00,feeder,4,L2 Current (Max),A,58.88
930615,Woodcraft Close Covey,2024-01-28T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,47.38
930615,Woodcraft Close Covey,2024-01-28T19:30:00.000+00:00,feeder,4,L1 Current (Min),A,37.38
930615,Woodcraft Close Covey,2024-01-28T19:30:00.000+00:00,feeder,4,L1 Current (Max),A,77.88
930615,Woodcraft Close Covey,2024-01-28T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,49.12
930615,Woodcraft Close Covey,2024-01-28T19:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T19:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.5
930615,Woodcraft Close Covey,2024-01-28T19:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T19:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.12
930615,Woodcraft Close Covey,2024-01-28T19:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T19:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,8.0
930615,Woodcraft Close Covey,2024-01-28T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
930615,Woodcraft Close Covey,2024-01-28T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-28T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.0
930615,Woodcraft Close Covey,2024-01-28T19:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98157
930615,Woodcraft Close Covey,2024-01-28T19:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98831
930615,Woodcraft Close Covey,2024-01-28T19:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98022
930615,Woodcraft Close Covey,2024-01-28T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,20.0
930615,Woodcraft Close Covey,2024-01-28T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,21.0
930615,Woodcraft Close Covey,2024-01-28T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,27.0
930615,Woodcraft Close Covey,2024-01-28T19:30:00.000+00:00,feeder,3,N Current (Min),A,28.75
930615,Woodcraft Close Covey,2024-01-28T19:30:00.000+00:00,feeder,3,N Current (Max),A,123.62
930615,Woodcraft Close Covey,2024-01-28T19:30:00.000+00:00,feeder,3,N Current (RMS),A,44.88
930615,Woodcraft Close Covey,2024-01-28T19:30:00.000+00:00,feeder,3,L3 Current (Min),A,67.88
930615,Woodcraft Close Covey,2024-01-28T19:30:00.000+00:00,feeder,3,L3 Current (Max),A,94.75
930615,Woodcraft Close Covey,2024-01-28T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,80.88
930615,Woodcraft Close Covey,2024-01-28T19:30:00.000+00:00,feeder,3,L2 Current (Min),A,67.75
930615,Woodcraft Close Covey,2024-01-28T19:30:00.000+00:00,feeder,3,L2 Current (Max),A,118.38
930615,Woodcraft Close Covey,2024-01-28T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,81.0
930615,Woodcraft Close Covey,2024-01-28T19:30:00.000+00:00,feeder,3,L1 Current (Min),A,91.0
930615,Woodcraft Close Covey,2024-01-28T19:30:00.000+00:00,feeder,3,L1 Current (Max),A,198.5
930615,Woodcraft Close Covey,2024-01-28T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,111.12
930615,Woodcraft Close Covey,2024-01-28T19:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T19:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.62
930615,Woodcraft Close Covey,2024-01-28T19:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T19:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.19
930615,Woodcraft Close Covey,2024-01-28T19:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T19:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.38
930615,Woodcraft Close Covey,2024-01-28T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-28T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-28T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-28T19:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98914
930615,Woodcraft Close Covey,2024-01-28T19:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98569
930615,Woodcraft Close Covey,2024-01-28T19:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98514
930615,Woodcraft Close Covey,2024-01-28T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
930615,Woodcraft Close Covey,2024-01-28T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
930615,Woodcraft Close Covey,2024-01-28T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
930615,Woodcraft Close Covey,2024-01-28T19:30:00.000+00:00,feeder,2,N Current (Min),A,14.12
930615,Woodcraft Close Covey,2024-01-28T19:30:00.000+00:00,feeder,2,N Current (Max),A,37.12
930615,Woodcraft Close Covey,2024-01-28T19:30:00.000+00:00,feeder,2,N Current (RMS),A,23.38
930615,Woodcraft Close Covey,2024-01-28T19:30:00.000+00:00,feeder,2,L3 Current (Min),A,23.25
930615,Woodcraft Close Covey,2024-01-28T19:30:00.000+00:00,feeder,2,L3 Current (Max),A,41.25
930615,Woodcraft Close Covey,2024-01-28T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,28.88
930615,Woodcraft Close Covey,2024-01-28T19:30:00.000+00:00,feeder,2,L2 Current (Min),A,32.5
930615,Woodcraft Close Covey,2024-01-28T19:30:00.000+00:00,feeder,2,L2 Current (Max),A,52.0
930615,Woodcraft Close Covey,2024-01-28T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,39.0
930615,Woodcraft Close Covey,2024-01-28T19:30:00.000+00:00,feeder,2,L1 Current (Min),A,13.0
930615,Woodcraft Close Covey,2024-01-28T19:30:00.000+00:00,feeder,2,L1 Current (Max),A,26.25
930615,Woodcraft Close Covey,2024-01-28T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,17.25
930615,Woodcraft Close Covey,2024-01-28T19:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T19:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.5
930615,Woodcraft Close Covey,2024-01-28T19:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T19:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.0
930615,Woodcraft Close Covey,2024-01-28T19:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T19:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.31
930615,Woodcraft Close Covey,2024-01-28T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-28T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-28T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
