Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930615,Woodcraft Close Covey,2024-01-28T19:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99554
930615,Woodcraft Close Covey,2024-01-28T19:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99469
930615,Woodcraft Close Covey,2024-01-28T19:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98132
930615,Woodcraft Close Covey,2024-01-28T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
930615,Woodcraft Close Covey,2024-01-28T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
930615,Woodcraft Close Covey,2024-01-28T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
930615,Woodcraft Close Covey,2024-01-28T19:30:00.000+00:00,feeder,1,N Current (Min),A,63.0
930615,Woodcraft Close Covey,2024-01-28T19:30:00.000+00:00,feeder,1,N Current (Max),A,43.62
930615,Woodcraft Close Covey,2024-01-28T19:30:00.000+00:00,feeder,1,L3 Current (Min),A,56.25
930615,Woodcraft Close Covey,2024-01-28T19:30:00.000+00:00,feeder,1,L3 Current (Max),A,113.25
930615,Woodcraft Close Covey,2024-01-28T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,89.0
930615,Woodcraft Close Covey,2024-01-28T19:30:00.000+00:00,feeder,1,L2 Current (Min),A,75.25
930615,Woodcraft Close Covey,2024-01-28T19:30:00.000+00:00,feeder,1,L2 Current (Max),A,99.5
930615,Woodcraft Close Covey,2024-01-28T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,84.75
930615,Woodcraft Close Covey,2024-01-28T19:30:00.000+00:00,feeder,1,L1 Current (Min),A,33.88
930615,Woodcraft Close Covey,2024-01-28T19:30:00.000+00:00,feeder,1,L1 Current (Max),A,77.75
930615,Woodcraft Close Covey,2024-01-28T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,53.75
930615,Woodcraft Close Covey,2024-01-28T19:30:00.000+00:00,busbar,,L3 Voltage (Min),V,248.33
930615,Woodcraft Close Covey,2024-01-28T19:30:00.000+00:00,busbar,,L3 Voltage (Max),V,250.38
930615,Woodcraft Close Covey,2024-01-28T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.14
930615,Woodcraft Close Covey,2024-01-28T19:30:00.000+00:00,busbar,,L2 Voltage (Min),V,253.91
930615,Woodcraft Close Covey,2024-01-28T19:30:00.000+00:00,busbar,,L2 Voltage (Max),V,256.58
930615,Woodcraft Close Covey,2024-01-28T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,256.06
930615,Woodcraft Close Covey,2024-01-28T19:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.94
930615,Woodcraft Close Covey,2024-01-28T19:30:00.000+00:00,busbar,,L1 Voltage (Max),V,250.39
930615,Woodcraft Close Covey,2024-01-28T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.77
930615,Woodcraft Close Covey,2024-01-28T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930615,Woodcraft Close Covey,2024-01-28T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
930615,Woodcraft Close Covey,2024-01-28T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
930615,Woodcraft Close Covey,2024-01-28T19:30:00.000+00:00,busbar,,L3 Active Power,kW,61.0
930615,Woodcraft Close Covey,2024-01-28T19:30:00.000+00:00,busbar,,L2 Active Power,kW,64.0
930615,Woodcraft Close Covey,2024-01-28T19:30:00.000+00:00,busbar,,L1 Active Power,kW,57.0
930615,Woodcraft Close Covey,2024-01-28T19:30:00.000+00:00,busbar,,N Current (Min),A,77.0
930615,Woodcraft Close Covey,2024-01-28T19:30:00.000+00:00,busbar,,N Current (Max),A,134.25
930615,Woodcraft Close Covey,2024-01-28T19:30:00.000+00:00,busbar,,N Current (RMS),A,97.62
930615,Woodcraft Close Covey,2024-01-28T19:30:00.000+00:00,busbar,,L3 Current (Min),A,186.5
930615,Woodcraft Close Covey,2024-01-28T19:30:00.000+00:00,busbar,,L3 Current (Max),A,289.5
930615,Woodcraft Close Covey,2024-01-28T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,247.75
930615,Woodcraft Close Covey,2024-01-28T19:30:00.000+00:00,busbar,,L2 Current (Min),A,217.5
930615,Woodcraft Close Covey,2024-01-28T19:30:00.000+00:00,busbar,,L2 Current (Max),A,283.62
930615,Woodcraft Close Covey,2024-01-28T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,251.62
930615,Woodcraft Close Covey,2024-01-28T19:30:00.000+00:00,busbar,,L1 Current (Min),A,177.25
930615,Woodcraft Close Covey,2024-01-28T19:30:00.000+00:00,busbar,,L1 Current (Max),A,318.75
930615,Woodcraft Close Covey,2024-01-28T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,229.75
930615,Woodcraft Close Covey,2024-01-28T19:30:00.000+00:00,transformer,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-28T19:30:00.000+00:00,ambient,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-28T19:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T19:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.12
930615,Woodcraft Close Covey,2024-01-28T19:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T19:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,8.63
930615,Woodcraft Close Covey,2024-01-28T19:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T19:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.44
930615,Woodcraft Close Covey,2024-01-28T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-28T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.0
930615,Woodcraft Close Covey,2024-01-28T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-28T19:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98624
930615,Woodcraft Close Covey,2024-01-28T19:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9776
930615,Woodcraft Close Covey,2024-01-28T19:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97943
930615,Woodcraft Close Covey,2024-01-28T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
930615,Woodcraft Close Covey,2024-01-28T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
930615,Woodcraft Close Covey,2024-01-28T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
930615,Woodcraft Close Covey,2024-01-28T19:20:00.000+00:00,feeder,4,N Current (Min),A,19.5
930615,Woodcraft Close Covey,2024-01-28T19:20:00.000+00:00,feeder,4,N Current (Max),A,38.38
930615,Woodcraft Close Covey,2024-01-28T19:20:00.000+00:00,feeder,4,N Current (RMS),A,23.38
930615,Woodcraft Close Covey,2024-01-28T19:20:00.000+00:00,feeder,4,L3 Current (Min),A,36.25
930615,Woodcraft Close Covey,2024-01-28T19:20:00.000+00:00,feeder,4,L3 Current (Max),A,67.0
930615,Woodcraft Close Covey,2024-01-28T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,45.88
930615,Woodcraft Close Covey,2024-01-28T19:20:00.000+00:00,feeder,4,L2 Current (Min),A,40.62
930615,Woodcraft Close Covey,2024-01-28T19:20:00.000+00:00,feeder,4,L2 Current (Max),A,59.0
930615,Woodcraft Close Covey,2024-01-28T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,47.12
930615,Woodcraft Close Covey,2024-01-28T19:20:00.000+00:00,feeder,4,L1 Current (Min),A,38.5
930615,Woodcraft Close Covey,2024-01-28T19:20:00.000+00:00,feeder,4,L1 Current (Max),A,54.0
930615,Woodcraft Close Covey,2024-01-28T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,45.5
930615,Woodcraft Close Covey,2024-01-28T19:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T19:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.87
930615,Woodcraft Close Covey,2024-01-28T19:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T19:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,2.0
930615,Woodcraft Close Covey,2024-01-28T19:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T19:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,4.5
930615,Woodcraft Close Covey,2024-01-28T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-28T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-28T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.0
930615,Woodcraft Close Covey,2024-01-28T19:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98682
930615,Woodcraft Close Covey,2024-01-28T19:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99344
930615,Woodcraft Close Covey,2024-01-28T19:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.979
930615,Woodcraft Close Covey,2024-01-28T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,20.0
930615,Woodcraft Close Covey,2024-01-28T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,27.0
930615,Woodcraft Close Covey,2024-01-28T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,26.0
930615,Woodcraft Close Covey,2024-01-28T19:20:00.000+00:00,feeder,3,N Current (Min),A,37.0
930615,Woodcraft Close Covey,2024-01-28T19:20:00.000+00:00,feeder,3,N Current (Max),A,143.25
930615,Woodcraft Close Covey,2024-01-28T19:20:00.000+00:00,feeder,3,N Current (RMS),A,55.88
930615,Woodcraft Close Covey,2024-01-28T19:20:00.000+00:00,feeder,3,L3 Current (Min),A,67.12
930615,Woodcraft Close Covey,2024-01-28T19:20:00.000+00:00,feeder,3,L3 Current (Max),A,96.0
930615,Woodcraft Close Covey,2024-01-28T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,79.62
930615,Woodcraft Close Covey,2024-01-28T19:20:00.000+00:00,feeder,3,L2 Current (Min),A,83.5
930615,Woodcraft Close Covey,2024-01-28T19:20:00.000+00:00,feeder,3,L2 Current (Max),A,146.75
930615,Woodcraft Close Covey,2024-01-28T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,106.38
930615,Woodcraft Close Covey,2024-01-28T19:20:00.000+00:00,feeder,3,L1 Current (Min),A,86.75
930615,Woodcraft Close Covey,2024-01-28T19:20:00.000+00:00,feeder,3,L1 Current (Max),A,193.38
930615,Woodcraft Close Covey,2024-01-28T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,103.88
930615,Woodcraft Close Covey,2024-01-28T19:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T19:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.37
930615,Woodcraft Close Covey,2024-01-28T19:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T19:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.25
930615,Woodcraft Close Covey,2024-01-28T19:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T19:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.19
930615,Woodcraft Close Covey,2024-01-28T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-28T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-28T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-28T19:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99487
930615,Woodcraft Close Covey,2024-01-28T19:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98306
930615,Woodcraft Close Covey,2024-01-28T19:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98737
930615,Woodcraft Close Covey,2024-01-28T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
930615,Woodcraft Close Covey,2024-01-28T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
930615,Woodcraft Close Covey,2024-01-28T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
930615,Woodcraft Close Covey,2024-01-28T19:20:00.000+00:00,feeder,2,N Current (Min),A,18.75
930615,Woodcraft Close Covey,2024-01-28T19:20:00.000+00:00,feeder,2,N Current (Max),A,37.38
930615,Woodcraft Close Covey,2024-01-28T19:20:00.000+00:00,feeder,2,N Current (RMS),A,27.62
930615,Woodcraft Close Covey,2024-01-28T19:20:00.000+00:00,feeder,2,L3 Current (Min),A,24.12
930615,Woodcraft Close Covey,2024-01-28T19:20:00.000+00:00,feeder,2,L3 Current (Max),A,57.75
930615,Woodcraft Close Covey,2024-01-28T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,41.88
930615,Woodcraft Close Covey,2024-01-28T19:20:00.000+00:00,feeder,2,L2 Current (Min),A,27.0
930615,Woodcraft Close Covey,2024-01-28T19:20:00.000+00:00,feeder,2,L2 Current (Max),A,48.75
930615,Woodcraft Close Covey,2024-01-28T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,37.88
930615,Woodcraft Close Covey,2024-01-28T19:20:00.000+00:00,feeder,2,L1 Current (Min),A,12.88
930615,Woodcraft Close Covey,2024-01-28T19:20:00.000+00:00,feeder,2,L1 Current (Max),A,17.5
930615,Woodcraft Close Covey,2024-01-28T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,15.12
930615,Woodcraft Close Covey,2024-01-28T19:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T19:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.69
930615,Woodcraft Close Covey,2024-01-28T19:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T19:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.56
930615,Woodcraft Close Covey,2024-01-28T19:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T19:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.12
930615,Woodcraft Close Covey,2024-01-28T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-28T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-28T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-28T19:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98975
930615,Woodcraft Close Covey,2024-01-28T19:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99469
930615,Woodcraft Close Covey,2024-01-28T19:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97931
930615,Woodcraft Close Covey,2024-01-28T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
930615,Woodcraft Close Covey,2024-01-28T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
930615,Woodcraft Close Covey,2024-01-28T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
930615,Woodcraft Close Covey,2024-01-28T19:20:00.000+00:00,feeder,1,N Current (Min),A,67.88
930615,Woodcraft Close Covey,2024-01-28T19:20:00.000+00:00,feeder,1,N Current (Max),A,40.12
930615,Woodcraft Close Covey,2024-01-28T19:20:00.000+00:00,feeder,1,L3 Current (Min),A,45.25
930615,Woodcraft Close Covey,2024-01-28T19:20:00.000+00:00,feeder,1,L3 Current (Max),A,88.12
930615,Woodcraft Close Covey,2024-01-28T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,61.88
930615,Woodcraft Close Covey,2024-01-28T19:20:00.000+00:00,feeder,1,L2 Current (Min),A,73.5
930615,Woodcraft Close Covey,2024-01-28T19:20:00.000+00:00,feeder,1,L2 Current (Max),A,111.0
930615,Woodcraft Close Covey,2024-01-28T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,85.38
930615,Woodcraft Close Covey,2024-01-28T19:20:00.000+00:00,feeder,1,L1 Current (Min),A,44.38
930615,Woodcraft Close Covey,2024-01-28T19:20:00.000+00:00,feeder,1,L1 Current (Max),A,57.0
930615,Woodcraft Close Covey,2024-01-28T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,49.5
930615,Woodcraft Close Covey,2024-01-28T19:20:00.000+00:00,busbar,,L3 Voltage (Min),V,249.31
930615,Woodcraft Close Covey,2024-01-28T19:20:00.000+00:00,busbar,,L3 Voltage (Max),V,252.38
930615,Woodcraft Close Covey,2024-01-28T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.67
930615,Woodcraft Close Covey,2024-01-28T19:20:00.000+00:00,busbar,,L2 Voltage (Min),V,255.73
930615,Woodcraft Close Covey,2024-01-28T19:20:00.000+00:00,busbar,,L2 Voltage (Max),V,259.23
930615,Woodcraft Close Covey,2024-01-28T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,257.25
930615,Woodcraft Close Covey,2024-01-28T19:20:00.000+00:00,busbar,,L1 Voltage (Min),V,249.73
930615,Woodcraft Close Covey,2024-01-28T19:20:00.000+00:00,busbar,,L1 Voltage (Max),V,253.16
930615,Woodcraft Close Covey,2024-01-28T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.22
930615,Woodcraft Close Covey,2024-01-28T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930615,Woodcraft Close Covey,2024-01-28T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
930615,Woodcraft Close Covey,2024-01-28T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
930615,Woodcraft Close Covey,2024-01-28T19:20:00.000+00:00,busbar,,L3 Active Power,kW,57.0
930615,Woodcraft Close Covey,2024-01-28T19:20:00.000+00:00,busbar,,L2 Active Power,kW,71.0
930615,Woodcraft Close Covey,2024-01-28T19:20:00.000+00:00,busbar,,L1 Active Power,kW,53.0
930615,Woodcraft Close Covey,2024-01-28T19:20:00.000+00:00,busbar,,N Current (Min),A,89.5
930615,Woodcraft Close Covey,2024-01-28T19:20:00.000+00:00,busbar,,N Current (Max),A,166.12
930615,Woodcraft Close Covey,2024-01-28T19:20:00.000+00:00,busbar,,N Current (RMS),A,115.12
930615,Woodcraft Close Covey,2024-01-28T19:20:00.000+00:00,busbar,,L3 Current (Min),A,200.25
930615,Woodcraft Close Covey,2024-01-28T19:20:00.000+00:00,busbar,,L3 Current (Max),A,280.88
930615,Woodcraft Close Covey,2024-01-28T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,229.12
930615,Woodcraft Close Covey,2024-01-28T19:20:00.000+00:00,busbar,,L2 Current (Min),A,242.25
930615,Woodcraft Close Covey,2024-01-28T19:20:00.000+00:00,busbar,,L2 Current (Max),A,328.0
930615,Woodcraft Close Covey,2024-01-28T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,276.12
930615,Woodcraft Close Covey,2024-01-28T19:20:00.000+00:00,busbar,,L1 Current (Min),A,196.5
930615,Woodcraft Close Covey,2024-01-28T19:20:00.000+00:00,busbar,,L1 Current (Max),A,297.0
930615,Woodcraft Close Covey,2024-01-28T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,212.5
930615,Woodcraft Close Covey,2024-01-28T19:20:00.000+00:00,transformer,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-28T19:20:00.000+00:00,ambient,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-28T19:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T19:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,0.0
930615,Woodcraft Close Covey,2024-01-28T19:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T19:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,8.0
930615,Woodcraft Close Covey,2024-01-28T19:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T19:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.94
930615,Woodcraft Close Covey,2024-01-28T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-28T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.0
930615,Woodcraft Close Covey,2024-01-28T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-28T19:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98834
930615,Woodcraft Close Covey,2024-01-28T19:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97784
930615,Woodcraft Close Covey,2024-01-28T19:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98175
930615,Woodcraft Close Covey,2024-01-28T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
930615,Woodcraft Close Covey,2024-01-28T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
930615,Woodcraft Close Covey,2024-01-28T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
930615,Woodcraft Close Covey,2024-01-28T19:10:00.000+00:00,feeder,4,N Current (Min),A,19.12
930615,Woodcraft Close Covey,2024-01-28T19:10:00.000+00:00,feeder,4,N Current (Max),A,38.0
930615,Woodcraft Close Covey,2024-01-28T19:10:00.000+00:00,feeder,4,N Current (RMS),A,24.25
930615,Woodcraft Close Covey,2024-01-28T19:10:00.000+00:00,feeder,4,L3 Current (Min),A,39.12
930615,Woodcraft Close Covey,2024-01-28T19:10:00.000+00:00,feeder,4,L3 Current (Max),A,66.5
930615,Woodcraft Close Covey,2024-01-28T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,50.88
930615,Woodcraft Close Covey,2024-01-28T19:10:00.000+00:00,feeder,4,L2 Current (Min),A,38.5
930615,Woodcraft Close Covey,2024-01-28T19:10:00.000+00:00,feeder,4,L2 Current (Max),A,54.75
930615,Woodcraft Close Covey,2024-01-28T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,46.12
930615,Woodcraft Close Covey,2024-01-28T19:10:00.000+00:00,feeder,4,L1 Current (Min),A,39.0
930615,Woodcraft Close Covey,2024-01-28T19:10:00.000+00:00,feeder,4,L1 Current (Max),A,57.0
930615,Woodcraft Close Covey,2024-01-28T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,45.62
930615,Woodcraft Close Covey,2024-01-28T19:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T19:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.25
930615,Woodcraft Close Covey,2024-01-28T19:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T19:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.06
930615,Woodcraft Close Covey,2024-01-28T19:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T19:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,12.75
930615,Woodcraft Close Covey,2024-01-28T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-28T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-28T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.0
930615,Woodcraft Close Covey,2024-01-28T19:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98618
930615,Woodcraft Close Covey,2024-01-28T19:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98965
930615,Woodcraft Close Covey,2024-01-28T19:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97452
930615,Woodcraft Close Covey,2024-01-28T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,18.0
930615,Woodcraft Close Covey,2024-01-28T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,25.0
930615,Woodcraft Close Covey,2024-01-28T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,25.0
930615,Woodcraft Close Covey,2024-01-28T19:10:00.000+00:00,feeder,3,N Current (Min),A,31.5
930615,Woodcraft Close Covey,2024-01-28T19:10:00.000+00:00,feeder,3,N Current (Max),A,124.5
930615,Woodcraft Close Covey,2024-01-28T19:10:00.000+00:00,feeder,3,N Current (RMS),A,58.0
930615,Woodcraft Close Covey,2024-01-28T19:10:00.000+00:00,feeder,3,L3 Current (Min),A,61.5
930615,Woodcraft Close Covey,2024-01-28T19:10:00.000+00:00,feeder,3,L3 Current (Max),A,83.0
930615,Woodcraft Close Covey,2024-01-28T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,72.38
930615,Woodcraft Close Covey,2024-01-28T19:10:00.000+00:00,feeder,3,L2 Current (Min),A,75.12
930615,Woodcraft Close Covey,2024-01-28T19:10:00.000+00:00,feeder,3,L2 Current (Max),A,135.12
930615,Woodcraft Close Covey,2024-01-28T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,99.25
930615,Woodcraft Close Covey,2024-01-28T19:10:00.000+00:00,feeder,3,L1 Current (Min),A,78.12
930615,Woodcraft Close Covey,2024-01-28T19:10:00.000+00:00,feeder,3,L1 Current (Max),A,177.62
930615,Woodcraft Close Covey,2024-01-28T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,100.88
930615,Woodcraft Close Covey,2024-01-28T19:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T19:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.0
930615,Woodcraft Close Covey,2024-01-28T19:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T19:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.56
930615,Woodcraft Close Covey,2024-01-28T19:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T19:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.75
930615,Woodcraft Close Covey,2024-01-28T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-28T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-28T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-28T19:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99301
930615,Woodcraft Close Covey,2024-01-28T19:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98346
930615,Woodcraft Close Covey,2024-01-28T19:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98709
930615,Woodcraft Close Covey,2024-01-28T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
930615,Woodcraft Close Covey,2024-01-28T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
930615,Woodcraft Close Covey,2024-01-28T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
930615,Woodcraft Close Covey,2024-01-28T19:10:00.000+00:00,feeder,2,N Current (Min),A,18.38
930615,Woodcraft Close Covey,2024-01-28T19:10:00.000+00:00,feeder,2,N Current (Max),A,36.12
930615,Woodcraft Close Covey,2024-01-28T19:10:00.000+00:00,feeder,2,N Current (RMS),A,23.0
930615,Woodcraft Close Covey,2024-01-28T19:10:00.000+00:00,feeder,2,L3 Current (Min),A,26.0
930615,Woodcraft Close Covey,2024-01-28T19:10:00.000+00:00,feeder,2,L3 Current (Max),A,56.38
930615,Woodcraft Close Covey,2024-01-28T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,35.75
930615,Woodcraft Close Covey,2024-01-28T19:10:00.000+00:00,feeder,2,L2 Current (Min),A,27.75
930615,Woodcraft Close Covey,2024-01-28T19:10:00.000+00:00,feeder,2,L2 Current (Max),A,37.5
930615,Woodcraft Close Covey,2024-01-28T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,35.25
930615,Woodcraft Close Covey,2024-01-28T19:10:00.000+00:00,feeder,2,L1 Current (Min),A,12.88
930615,Woodcraft Close Covey,2024-01-28T19:10:00.000+00:00,feeder,2,L1 Current (Max),A,20.25
930615,Woodcraft Close Covey,2024-01-28T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,15.5
930615,Woodcraft Close Covey,2024-01-28T19:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T19:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.56
930615,Woodcraft Close Covey,2024-01-28T19:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T19:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.25
930615,Woodcraft Close Covey,2024-01-28T19:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T19:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.88
930615,Woodcraft Close Covey,2024-01-28T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-28T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-28T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-28T19:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98688
930615,Woodcraft Close Covey,2024-01-28T19:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99469
930615,Woodcraft Close Covey,2024-01-28T19:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97671
930615,Woodcraft Close Covey,2024-01-28T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
930615,Woodcraft Close Covey,2024-01-28T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
930615,Woodcraft Close Covey,2024-01-28T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
930615,Woodcraft Close Covey,2024-01-28T19:10:00.000+00:00,feeder,1,N Current (Min),A,48.38
930615,Woodcraft Close Covey,2024-01-28T19:10:00.000+00:00,feeder,1,N Current (Max),A,38.62
930615,Woodcraft Close Covey,2024-01-28T19:10:00.000+00:00,feeder,1,L3 Current (Min),A,46.0
930615,Woodcraft Close Covey,2024-01-28T19:10:00.000+00:00,feeder,1,L3 Current (Max),A,76.62
930615,Woodcraft Close Covey,2024-01-28T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,58.75
930615,Woodcraft Close Covey,2024-01-28T19:10:00.000+00:00,feeder,1,L2 Current (Min),A,64.5
930615,Woodcraft Close Covey,2024-01-28T19:10:00.000+00:00,feeder,1,L2 Current (Max),A,93.88
930615,Woodcraft Close Covey,2024-01-28T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,81.38
930615,Woodcraft Close Covey,2024-01-28T19:10:00.000+00:00,feeder,1,L1 Current (Min),A,37.0
930615,Woodcraft Close Covey,2024-01-28T19:10:00.000+00:00,feeder,1,L1 Current (Max),A,63.0
930615,Woodcraft Close Covey,2024-01-28T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,46.0
930615,Woodcraft Close Covey,2024-01-28T19:10:00.000+00:00,busbar,,L3 Voltage (Min),V,250.45
930615,Woodcraft Close Covey,2024-01-28T19:10:00.000+00:00,busbar,,L3 Voltage (Max),V,251.89
930615,Woodcraft Close Covey,2024-01-28T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.36
930615,Woodcraft Close Covey,2024-01-28T19:10:00.000+00:00,busbar,,L2 Voltage (Min),V,256.94
930615,Woodcraft Close Covey,2024-01-28T19:10:00.000+00:00,busbar,,L2 Voltage (Max),V,258.92
930615,Woodcraft Close Covey,2024-01-28T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,258.25
930615,Woodcraft Close Covey,2024-01-28T19:10:00.000+00:00,busbar,,L1 Voltage (Min),V,249.81
930615,Woodcraft Close Covey,2024-01-28T19:10:00.000+00:00,busbar,,L1 Voltage (Max),V,253.02
930615,Woodcraft Close Covey,2024-01-28T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.23
930615,Woodcraft Close Covey,2024-01-28T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-28T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
930615,Woodcraft Close Covey,2024-01-28T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
930615,Woodcraft Close Covey,2024-01-28T19:10:00.000+00:00,busbar,,L3 Active Power,kW,54.0
930615,Woodcraft Close Covey,2024-01-28T19:10:00.000+00:00,busbar,,L2 Active Power,kW,67.0
930615,Woodcraft Close Covey,2024-01-28T19:10:00.000+00:00,busbar,,L1 Active Power,kW,51.0
930615,Woodcraft Close Covey,2024-01-28T19:10:00.000+00:00,busbar,,N Current (Min),A,93.38
930615,Woodcraft Close Covey,2024-01-28T19:10:00.000+00:00,busbar,,N Current (Max),A,135.62
930615,Woodcraft Close Covey,2024-01-28T19:10:00.000+00:00,busbar,,N Current (RMS),A,109.25
930615,Woodcraft Close Covey,2024-01-28T19:10:00.000+00:00,busbar,,L3 Current (Min),A,193.62
930615,Woodcraft Close Covey,2024-01-28T19:10:00.000+00:00,busbar,,L3 Current (Max),A,263.75
930615,Woodcraft Close Covey,2024-01-28T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,217.62
930615,Woodcraft Close Covey,2024-01-28T19:10:00.000+00:00,busbar,,L2 Current (Min),A,228.62
930615,Woodcraft Close Covey,2024-01-28T19:10:00.000+00:00,busbar,,L2 Current (Max),A,293.62
930615,Woodcraft Close Covey,2024-01-28T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,261.38
930615,Woodcraft Close Covey,2024-01-28T19:10:00.000+00:00,busbar,,L1 Current (Min),A,174.62
930615,Woodcraft Close Covey,2024-01-28T19:10:00.000+00:00,busbar,,L1 Current (Max),A,268.62
930615,Woodcraft Close Covey,2024-01-28T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,206.0
930615,Woodcraft Close Covey,2024-01-28T19:10:00.000+00:00,transformer,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-28T19:10:00.000+00:00,ambient,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-28T19:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T19:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,3.12
930615,Woodcraft Close Covey,2024-01-28T19:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T19:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,9.94
930615,Woodcraft Close Covey,2024-01-28T19:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T19:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.69
930615,Woodcraft Close Covey,2024-01-28T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-28T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.0
930615,Woodcraft Close Covey,2024-01-28T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-28T19:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99554
930615,Woodcraft Close Covey,2024-01-28T19:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98169
930615,Woodcraft Close Covey,2024-01-28T19:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98114
930615,Woodcraft Close Covey,2024-01-28T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,19.0
930615,Woodcraft Close Covey,2024-01-28T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
930615,Woodcraft Close Covey,2024-01-28T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
930615,Woodcraft Close Covey,2024-01-28T19:00:00.000+00:00,feeder,4,N Current (Min),A,20.5
930615,Woodcraft Close Covey,2024-01-28T19:00:00.000+00:00,feeder,4,N Current (Max),A,58.38
930615,Woodcraft Close Covey,2024-01-28T19:00:00.000+00:00,feeder,4,N Current (RMS),A,39.62
930615,Woodcraft Close Covey,2024-01-28T19:00:00.000+00:00,feeder,4,L3 Current (Min),A,47.12
930615,Woodcraft Close Covey,2024-01-28T19:00:00.000+00:00,feeder,4,L3 Current (Max),A,91.12
930615,Woodcraft Close Covey,2024-01-28T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,75.5
930615,Woodcraft Close Covey,2024-01-28T19:00:00.000+00:00,feeder,4,L2 Current (Min),A,39.0
930615,Woodcraft Close Covey,2024-01-28T19:00:00.000+00:00,feeder,4,L2 Current (Max),A,67.88
930615,Woodcraft Close Covey,2024-01-28T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,52.5
930615,Woodcraft Close Covey,2024-01-28T19:00:00.000+00:00,feeder,4,L1 Current (Min),A,37.25
930615,Woodcraft Close Covey,2024-01-28T19:00:00.000+00:00,feeder,4,L1 Current (Max),A,60.12
930615,Woodcraft Close Covey,2024-01-28T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,46.75
930615,Woodcraft Close Covey,2024-01-28T19:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T19:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.44
930615,Woodcraft Close Covey,2024-01-28T19:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T19:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.62
930615,Woodcraft Close Covey,2024-01-28T19:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T19:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,10.69
930615,Woodcraft Close Covey,2024-01-28T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-28T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-28T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,6.0
930615,Woodcraft Close Covey,2024-01-28T19:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98962
930615,Woodcraft Close Covey,2024-01-28T19:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99234
930615,Woodcraft Close Covey,2024-01-28T19:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97147
930615,Woodcraft Close Covey,2024-01-28T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,20.0
930615,Woodcraft Close Covey,2024-01-28T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,27.0
930615,Woodcraft Close Covey,2024-01-28T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,27.0
930615,Woodcraft Close Covey,2024-01-28T19:00:00.000+00:00,feeder,3,N Current (Min),A,35.62
930615,Woodcraft Close Covey,2024-01-28T19:00:00.000+00:00,feeder,3,N Current (Max),A,163.75
930615,Woodcraft Close Covey,2024-01-28T19:00:00.000+00:00,feeder,3,N Current (RMS),A,59.75
930615,Woodcraft Close Covey,2024-01-28T19:00:00.000+00:00,feeder,3,L3 Current (Min),A,63.75
930615,Woodcraft Close Covey,2024-01-28T19:00:00.000+00:00,feeder,3,L3 Current (Max),A,99.12
930615,Woodcraft Close Covey,2024-01-28T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,80.75
930615,Woodcraft Close Covey,2024-01-28T19:00:00.000+00:00,feeder,3,L2 Current (Min),A,83.12
930615,Woodcraft Close Covey,2024-01-28T19:00:00.000+00:00,feeder,3,L2 Current (Max),A,140.62
930615,Woodcraft Close Covey,2024-01-28T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,106.25
930615,Woodcraft Close Covey,2024-01-28T19:00:00.000+00:00,feeder,3,L1 Current (Min),A,91.12
930615,Woodcraft Close Covey,2024-01-28T19:00:00.000+00:00,feeder,3,L1 Current (Max),A,216.25
930615,Woodcraft Close Covey,2024-01-28T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,111.62
930615,Woodcraft Close Covey,2024-01-28T19:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T19:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.5
930615,Woodcraft Close Covey,2024-01-28T19:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T19:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.56
930615,Woodcraft Close Covey,2024-01-28T19:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T19:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.12
930615,Woodcraft Close Covey,2024-01-28T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-28T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-28T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-28T19:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98624
930615,Woodcraft Close Covey,2024-01-28T19:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98169
930615,Woodcraft Close Covey,2024-01-28T19:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99051
930615,Woodcraft Close Covey,2024-01-28T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
930615,Woodcraft Close Covey,2024-01-28T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
930615,Woodcraft Close Covey,2024-01-28T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
930615,Woodcraft Close Covey,2024-01-28T19:00:00.000+00:00,feeder,2,N Current (Min),A,9.38
930615,Woodcraft Close Covey,2024-01-28T19:00:00.000+00:00,feeder,2,N Current (Max),A,33.62
930615,Woodcraft Close Covey,2024-01-28T19:00:00.000+00:00,feeder,2,N Current (RMS),A,18.75
930615,Woodcraft Close Covey,2024-01-28T19:00:00.000+00:00,feeder,2,L3 Current (Min),A,17.12
930615,Woodcraft Close Covey,2024-01-28T19:00:00.000+00:00,feeder,2,L3 Current (Max),A,46.62
930615,Woodcraft Close Covey,2024-01-28T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,26.25
930615,Woodcraft Close Covey,2024-01-28T19:00:00.000+00:00,feeder,2,L2 Current (Min),A,26.38
930615,Woodcraft Close Covey,2024-01-28T19:00:00.000+00:00,feeder,2,L2 Current (Max),A,46.5
930615,Woodcraft Close Covey,2024-01-28T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,32.12
930615,Woodcraft Close Covey,2024-01-28T19:00:00.000+00:00,feeder,2,L1 Current (Min),A,13.5
930615,Woodcraft Close Covey,2024-01-28T19:00:00.000+00:00,feeder,2,L1 Current (Max),A,30.62
930615,Woodcraft Close Covey,2024-01-28T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,22.0
930615,Woodcraft Close Covey,2024-01-28T19:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T19:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.44
930615,Woodcraft Close Covey,2024-01-28T19:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T19:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.25
930615,Woodcraft Close Covey,2024-01-28T19:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T19:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.25
930615,Woodcraft Close Covey,2024-01-28T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-28T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-28T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-28T19:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99219
930615,Woodcraft Close Covey,2024-01-28T19:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99356
930615,Woodcraft Close Covey,2024-01-28T19:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97534
930615,Woodcraft Close Covey,2024-01-28T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
930615,Woodcraft Close Covey,2024-01-28T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
930615,Woodcraft Close Covey,2024-01-28T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
930615,Woodcraft Close Covey,2024-01-28T19:00:00.000+00:00,feeder,1,N Current (Min),A,57.62
930615,Woodcraft Close Covey,2024-01-28T19:00:00.000+00:00,feeder,1,N Current (Max),A,43.25
930615,Woodcraft Close Covey,2024-01-28T19:00:00.000+00:00,feeder,1,L3 Current (Min),A,57.5
930615,Woodcraft Close Covey,2024-01-28T19:00:00.000+00:00,feeder,1,L3 Current (Max),A,94.88
930615,Woodcraft Close Covey,2024-01-28T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,75.75
930615,Woodcraft Close Covey,2024-01-28T19:00:00.000+00:00,feeder,1,L2 Current (Min),A,63.38
930615,Woodcraft Close Covey,2024-01-28T19:00:00.000+00:00,feeder,1,L2 Current (Max),A,98.88
930615,Woodcraft Close Covey,2024-01-28T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,75.88
930615,Woodcraft Close Covey,2024-01-28T19:00:00.000+00:00,feeder,1,L1 Current (Min),A,37.62
930615,Woodcraft Close Covey,2024-01-28T19:00:00.000+00:00,feeder,1,L1 Current (Max),A,54.75
930615,Woodcraft Close Covey,2024-01-28T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,46.12
930615,Woodcraft Close Covey,2024-01-28T19:00:00.000+00:00,busbar,,L3 Voltage (Min),V,249.22
930615,Woodcraft Close Covey,2024-01-28T19:00:00.000+00:00,busbar,,L3 Voltage (Max),V,250.91
930615,Woodcraft Close Covey,2024-01-28T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.8
930615,Woodcraft Close Covey,2024-01-28T19:00:00.000+00:00,busbar,,L2 Voltage (Min),V,256.0
930615,Woodcraft Close Covey,2024-01-28T19:00:00.000+00:00,busbar,,L2 Voltage (Max),V,257.59
930615,Woodcraft Close Covey,2024-01-28T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,256.52
930615,Woodcraft Close Covey,2024-01-28T19:00:00.000+00:00,busbar,,L1 Voltage (Min),V,248.14
930615,Woodcraft Close Covey,2024-01-28T19:00:00.000+00:00,busbar,,L1 Voltage (Max),V,251.25
930615,Woodcraft Close Covey,2024-01-28T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.44
930615,Woodcraft Close Covey,2024-01-28T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-28T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
930615,Woodcraft Close Covey,2024-01-28T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
930615,Woodcraft Close Covey,2024-01-28T19:00:00.000+00:00,busbar,,L3 Active Power,kW,64.0
930615,Woodcraft Close Covey,2024-01-28T19:00:00.000+00:00,busbar,,L2 Active Power,kW,68.0
930615,Woodcraft Close Covey,2024-01-28T19:00:00.000+00:00,busbar,,L1 Active Power,kW,55.0
930615,Woodcraft Close Covey,2024-01-28T19:00:00.000+00:00,busbar,,N Current (Min),A,78.0
930615,Woodcraft Close Covey,2024-01-28T19:00:00.000+00:00,busbar,,N Current (Max),A,137.25
930615,Woodcraft Close Covey,2024-01-28T19:00:00.000+00:00,busbar,,N Current (RMS),A,105.5
930615,Woodcraft Close Covey,2024-01-28T19:00:00.000+00:00,busbar,,L3 Current (Min),A,197.0
930615,Woodcraft Close Covey,2024-01-28T19:00:00.000+00:00,busbar,,L3 Current (Max),A,303.88
930615,Woodcraft Close Covey,2024-01-28T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,258.12
930615,Woodcraft Close Covey,2024-01-28T19:00:00.000+00:00,busbar,,L2 Current (Min),A,233.5
930615,Woodcraft Close Covey,2024-01-28T19:00:00.000+00:00,busbar,,L2 Current (Max),A,298.5
930615,Woodcraft Close Covey,2024-01-28T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,266.5
930615,Woodcraft Close Covey,2024-01-28T19:00:00.000+00:00,busbar,,L1 Current (Min),A,186.25
930615,Woodcraft Close Covey,2024-01-28T19:00:00.000+00:00,busbar,,L1 Current (Max),A,322.38
930615,Woodcraft Close Covey,2024-01-28T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,223.88
930615,Woodcraft Close Covey,2024-01-28T19:00:00.000+00:00,transformer,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-28T19:00:00.000+00:00,ambient,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-28T18:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T18:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,1.06
930615,Woodcraft Close Covey,2024-01-28T18:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T18:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,4.81
930615,Woodcraft Close Covey,2024-01-28T18:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T18:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.06
930615,Woodcraft Close Covey,2024-01-28T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-28T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-28T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-28T18:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99664
930615,Woodcraft Close Covey,2024-01-28T18:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98715
930615,Woodcraft Close Covey,2024-01-28T18:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98328
930615,Woodcraft Close Covey,2024-01-28T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,22.0
930615,Woodcraft Close Covey,2024-01-28T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,15.0
930615,Woodcraft Close Covey,2024-01-28T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
930615,Woodcraft Close Covey,2024-01-28T18:50:00.000+00:00,feeder,4,N Current (Min),A,27.0
930615,Woodcraft Close Covey,2024-01-28T18:50:00.000+00:00,feeder,4,N Current (Max),A,65.62
930615,Woodcraft Close Covey,2024-01-28T18:50:00.000+00:00,feeder,4,N Current (RMS),A,45.25
930615,Woodcraft Close Covey,2024-01-28T18:50:00.000+00:00,feeder,4,L3 Current (Min),A,70.0
930615,Woodcraft Close Covey,2024-01-28T18:50:00.000+00:00,feeder,4,L3 Current (Max),A,106.0
930615,Woodcraft Close Covey,2024-01-28T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,89.25
930615,Woodcraft Close Covey,2024-01-28T18:50:00.000+00:00,feeder,4,L2 Current (Min),A,42.88
930615,Woodcraft Close Covey,2024-01-28T18:50:00.000+00:00,feeder,4,L2 Current (Max),A,77.12
930615,Woodcraft Close Covey,2024-01-28T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,59.88
930615,Woodcraft Close Covey,2024-01-28T18:50:00.000+00:00,feeder,4,L1 Current (Min),A,36.75
930615,Woodcraft Close Covey,2024-01-28T18:50:00.000+00:00,feeder,4,L1 Current (Max),A,67.38
930615,Woodcraft Close Covey,2024-01-28T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,52.75
930615,Woodcraft Close Covey,2024-01-28T18:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T18:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.75
930615,Woodcraft Close Covey,2024-01-28T18:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T18:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,2.0
930615,Woodcraft Close Covey,2024-01-28T18:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T18:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,8.0
930615,Woodcraft Close Covey,2024-01-28T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-28T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
930615,Woodcraft Close Covey,2024-01-28T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.0
930615,Woodcraft Close Covey,2024-01-28T18:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99005
930615,Woodcraft Close Covey,2024-01-28T18:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98968
930615,Woodcraft Close Covey,2024-01-28T18:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97885
930615,Woodcraft Close Covey,2024-01-28T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,22.0
930615,Woodcraft Close Covey,2024-01-28T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,25.0
930615,Woodcraft Close Covey,2024-01-28T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,27.0
930615,Woodcraft Close Covey,2024-01-28T18:50:00.000+00:00,feeder,3,N Current (Min),A,29.12
930615,Woodcraft Close Covey,2024-01-28T18:50:00.000+00:00,feeder,3,N Current (Max),A,99.5
930615,Woodcraft Close Covey,2024-01-28T18:50:00.000+00:00,feeder,3,N Current (RMS),A,44.0
930615,Woodcraft Close Covey,2024-01-28T18:50:00.000+00:00,feeder,3,L3 Current (Min),A,68.0
930615,Woodcraft Close Covey,2024-01-28T18:50:00.000+00:00,feeder,3,L3 Current (Max),A,104.75
930615,Woodcraft Close Covey,2024-01-28T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,88.75
930615,Woodcraft Close Covey,2024-01-28T18:50:00.000+00:00,feeder,3,L2 Current (Min),A,79.88
930615,Woodcraft Close Covey,2024-01-28T18:50:00.000+00:00,feeder,3,L2 Current (Max),A,143.5
930615,Woodcraft Close Covey,2024-01-28T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,99.5
930615,Woodcraft Close Covey,2024-01-28T18:50:00.000+00:00,feeder,3,L1 Current (Min),A,88.88
930615,Woodcraft Close Covey,2024-01-28T18:50:00.000+00:00,feeder,3,L1 Current (Max),A,190.38
930615,Woodcraft Close Covey,2024-01-28T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,110.25
930615,Woodcraft Close Covey,2024-01-28T18:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T18:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.75
