Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930615,Woodcraft Close Covey,2024-01-28T18:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T18:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.06
930615,Woodcraft Close Covey,2024-01-28T18:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T18:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.56
930615,Woodcraft Close Covey,2024-01-28T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-28T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-28T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-28T18:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9743
930615,Woodcraft Close Covey,2024-01-28T18:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98184
930615,Woodcraft Close Covey,2024-01-28T18:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99182
930615,Woodcraft Close Covey,2024-01-28T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
930615,Woodcraft Close Covey,2024-01-28T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
930615,Woodcraft Close Covey,2024-01-28T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
930615,Woodcraft Close Covey,2024-01-28T18:50:00.000+00:00,feeder,2,N Current (Min),A,10.25
930615,Woodcraft Close Covey,2024-01-28T18:50:00.000+00:00,feeder,2,N Current (Max),A,38.38
930615,Woodcraft Close Covey,2024-01-28T18:50:00.000+00:00,feeder,2,N Current (RMS),A,19.5
930615,Woodcraft Close Covey,2024-01-28T18:50:00.000+00:00,feeder,2,L3 Current (Min),A,8.0
930615,Woodcraft Close Covey,2024-01-28T18:50:00.000+00:00,feeder,2,L3 Current (Max),A,25.88
930615,Woodcraft Close Covey,2024-01-28T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,13.75
930615,Woodcraft Close Covey,2024-01-28T18:50:00.000+00:00,feeder,2,L2 Current (Min),A,24.75
930615,Woodcraft Close Covey,2024-01-28T18:50:00.000+00:00,feeder,2,L2 Current (Max),A,49.25
930615,Woodcraft Close Covey,2024-01-28T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,32.0
930615,Woodcraft Close Covey,2024-01-28T18:50:00.000+00:00,feeder,2,L1 Current (Min),A,15.0
930615,Woodcraft Close Covey,2024-01-28T18:50:00.000+00:00,feeder,2,L1 Current (Max),A,32.12
930615,Woodcraft Close Covey,2024-01-28T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,18.75
930615,Woodcraft Close Covey,2024-01-28T18:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T18:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.25
930615,Woodcraft Close Covey,2024-01-28T18:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T18:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.12
930615,Woodcraft Close Covey,2024-01-28T18:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T18:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.25
930615,Woodcraft Close Covey,2024-01-28T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-28T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-28T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-28T18:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98999
930615,Woodcraft Close Covey,2024-01-28T18:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9949
930615,Woodcraft Close Covey,2024-01-28T18:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97775
930615,Woodcraft Close Covey,2024-01-28T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
930615,Woodcraft Close Covey,2024-01-28T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
930615,Woodcraft Close Covey,2024-01-28T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
930615,Woodcraft Close Covey,2024-01-28T18:50:00.000+00:00,feeder,1,N Current (Min),A,57.12
930615,Woodcraft Close Covey,2024-01-28T18:50:00.000+00:00,feeder,1,N Current (Max),A,42.12
930615,Woodcraft Close Covey,2024-01-28T18:50:00.000+00:00,feeder,1,L3 Current (Min),A,54.5
930615,Woodcraft Close Covey,2024-01-28T18:50:00.000+00:00,feeder,1,L3 Current (Max),A,94.75
930615,Woodcraft Close Covey,2024-01-28T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,71.25
930615,Woodcraft Close Covey,2024-01-28T18:50:00.000+00:00,feeder,1,L2 Current (Min),A,67.88
930615,Woodcraft Close Covey,2024-01-28T18:50:00.000+00:00,feeder,1,L2 Current (Max),A,108.88
930615,Woodcraft Close Covey,2024-01-28T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,87.0
930615,Woodcraft Close Covey,2024-01-28T18:50:00.000+00:00,feeder,1,L1 Current (Min),A,42.12
930615,Woodcraft Close Covey,2024-01-28T18:50:00.000+00:00,feeder,1,L1 Current (Max),A,66.62
930615,Woodcraft Close Covey,2024-01-28T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,52.5
930615,Woodcraft Close Covey,2024-01-28T18:50:00.000+00:00,busbar,,L3 Voltage (Min),V,248.98
930615,Woodcraft Close Covey,2024-01-28T18:50:00.000+00:00,busbar,,L3 Voltage (Max),V,250.44
930615,Woodcraft Close Covey,2024-01-28T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.56
930615,Woodcraft Close Covey,2024-01-28T18:50:00.000+00:00,busbar,,L2 Voltage (Min),V,255.44
930615,Woodcraft Close Covey,2024-01-28T18:50:00.000+00:00,busbar,,L2 Voltage (Max),V,256.86
930615,Woodcraft Close Covey,2024-01-28T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,256.03
930615,Woodcraft Close Covey,2024-01-28T18:50:00.000+00:00,busbar,,L1 Voltage (Min),V,248.75
930615,Woodcraft Close Covey,2024-01-28T18:50:00.000+00:00,busbar,,L1 Voltage (Max),V,250.78
930615,Woodcraft Close Covey,2024-01-28T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.95
930615,Woodcraft Close Covey,2024-01-28T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-28T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.0
930615,Woodcraft Close Covey,2024-01-28T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
930615,Woodcraft Close Covey,2024-01-28T18:50:00.000+00:00,busbar,,L3 Active Power,kW,65.0
930615,Woodcraft Close Covey,2024-01-28T18:50:00.000+00:00,busbar,,L2 Active Power,kW,71.0
930615,Woodcraft Close Covey,2024-01-28T18:50:00.000+00:00,busbar,,L1 Active Power,kW,57.0
930615,Woodcraft Close Covey,2024-01-28T18:50:00.000+00:00,busbar,,N Current (Min),A,80.12
930615,Woodcraft Close Covey,2024-01-28T18:50:00.000+00:00,busbar,,N Current (Max),A,158.12
930615,Woodcraft Close Covey,2024-01-28T18:50:00.000+00:00,busbar,,N Current (RMS),A,102.12
930615,Woodcraft Close Covey,2024-01-28T18:50:00.000+00:00,busbar,,L3 Current (Min),A,223.62
930615,Woodcraft Close Covey,2024-01-28T18:50:00.000+00:00,busbar,,L3 Current (Max),A,302.88
930615,Woodcraft Close Covey,2024-01-28T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,262.75
930615,Woodcraft Close Covey,2024-01-28T18:50:00.000+00:00,busbar,,L2 Current (Min),A,233.12
930615,Woodcraft Close Covey,2024-01-28T18:50:00.000+00:00,busbar,,L2 Current (Max),A,362.75
930615,Woodcraft Close Covey,2024-01-28T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,278.25
930615,Woodcraft Close Covey,2024-01-28T18:50:00.000+00:00,busbar,,L1 Current (Min),A,200.5
930615,Woodcraft Close Covey,2024-01-28T18:50:00.000+00:00,busbar,,L1 Current (Max),A,325.38
930615,Woodcraft Close Covey,2024-01-28T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,232.12
930615,Woodcraft Close Covey,2024-01-28T18:50:00.000+00:00,transformer,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-28T18:50:00.000+00:00,ambient,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-28T18:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T18:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,2.88
930615,Woodcraft Close Covey,2024-01-28T18:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T18:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,5.56
930615,Woodcraft Close Covey,2024-01-28T18:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T18:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.25
930615,Woodcraft Close Covey,2024-01-28T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-28T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-28T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-28T18:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99615
930615,Woodcraft Close Covey,2024-01-28T18:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98849
930615,Woodcraft Close Covey,2024-01-28T18:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9758
930615,Woodcraft Close Covey,2024-01-28T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,22.0
930615,Woodcraft Close Covey,2024-01-28T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,16.0
930615,Woodcraft Close Covey,2024-01-28T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
930615,Woodcraft Close Covey,2024-01-28T18:40:00.000+00:00,feeder,4,N Current (Min),A,31.25
930615,Woodcraft Close Covey,2024-01-28T18:40:00.000+00:00,feeder,4,N Current (Max),A,68.38
930615,Woodcraft Close Covey,2024-01-28T18:40:00.000+00:00,feeder,4,N Current (RMS),A,50.38
930615,Woodcraft Close Covey,2024-01-28T18:40:00.000+00:00,feeder,4,L3 Current (Min),A,77.12
930615,Woodcraft Close Covey,2024-01-28T18:40:00.000+00:00,feeder,4,L3 Current (Max),A,103.5
930615,Woodcraft Close Covey,2024-01-28T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,90.5
930615,Woodcraft Close Covey,2024-01-28T18:40:00.000+00:00,feeder,4,L2 Current (Min),A,52.0
930615,Woodcraft Close Covey,2024-01-28T18:40:00.000+00:00,feeder,4,L2 Current (Max),A,81.12
930615,Woodcraft Close Covey,2024-01-28T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,62.62
930615,Woodcraft Close Covey,2024-01-28T18:40:00.000+00:00,feeder,4,L1 Current (Min),A,33.5
930615,Woodcraft Close Covey,2024-01-28T18:40:00.000+00:00,feeder,4,L1 Current (Max),A,58.88
930615,Woodcraft Close Covey,2024-01-28T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,45.38
930615,Woodcraft Close Covey,2024-01-28T18:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T18:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.12
930615,Woodcraft Close Covey,2024-01-28T18:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T18:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,3.56
930615,Woodcraft Close Covey,2024-01-28T18:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T18:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,9.44
930615,Woodcraft Close Covey,2024-01-28T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-28T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-28T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,6.0
930615,Woodcraft Close Covey,2024-01-28T18:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9892
930615,Woodcraft Close Covey,2024-01-28T18:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99048
930615,Woodcraft Close Covey,2024-01-28T18:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96945
930615,Woodcraft Close Covey,2024-01-28T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,23.0
930615,Woodcraft Close Covey,2024-01-28T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,26.0
930615,Woodcraft Close Covey,2024-01-28T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,26.0
930615,Woodcraft Close Covey,2024-01-28T18:40:00.000+00:00,feeder,3,N Current (Min),A,28.5
930615,Woodcraft Close Covey,2024-01-28T18:40:00.000+00:00,feeder,3,N Current (Max),A,110.12
930615,Woodcraft Close Covey,2024-01-28T18:40:00.000+00:00,feeder,3,N Current (RMS),A,48.0
930615,Woodcraft Close Covey,2024-01-28T18:40:00.000+00:00,feeder,3,L3 Current (Min),A,73.88
930615,Woodcraft Close Covey,2024-01-28T18:40:00.000+00:00,feeder,3,L3 Current (Max),A,123.62
930615,Woodcraft Close Covey,2024-01-28T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,93.38
930615,Woodcraft Close Covey,2024-01-28T18:40:00.000+00:00,feeder,3,L2 Current (Min),A,75.0
930615,Woodcraft Close Covey,2024-01-28T18:40:00.000+00:00,feeder,3,L2 Current (Max),A,138.62
930615,Woodcraft Close Covey,2024-01-28T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,100.88
930615,Woodcraft Close Covey,2024-01-28T18:40:00.000+00:00,feeder,3,L1 Current (Min),A,79.75
930615,Woodcraft Close Covey,2024-01-28T18:40:00.000+00:00,feeder,3,L1 Current (Max),A,197.12
930615,Woodcraft Close Covey,2024-01-28T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,107.0
930615,Woodcraft Close Covey,2024-01-28T18:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T18:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.37
930615,Woodcraft Close Covey,2024-01-28T18:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T18:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.38
930615,Woodcraft Close Covey,2024-01-28T18:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T18:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.56
930615,Woodcraft Close Covey,2024-01-28T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-28T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-28T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-28T18:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97775
930615,Woodcraft Close Covey,2024-01-28T18:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97583
930615,Woodcraft Close Covey,2024-01-28T18:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98956
930615,Woodcraft Close Covey,2024-01-28T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
930615,Woodcraft Close Covey,2024-01-28T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
930615,Woodcraft Close Covey,2024-01-28T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
930615,Woodcraft Close Covey,2024-01-28T18:40:00.000+00:00,feeder,2,N Current (Min),A,7.75
930615,Woodcraft Close Covey,2024-01-28T18:40:00.000+00:00,feeder,2,N Current (Max),A,36.12
930615,Woodcraft Close Covey,2024-01-28T18:40:00.000+00:00,feeder,2,N Current (RMS),A,17.38
930615,Woodcraft Close Covey,2024-01-28T18:40:00.000+00:00,feeder,2,L3 Current (Min),A,7.5
930615,Woodcraft Close Covey,2024-01-28T18:40:00.000+00:00,feeder,2,L3 Current (Max),A,34.38
930615,Woodcraft Close Covey,2024-01-28T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,18.0
930615,Woodcraft Close Covey,2024-01-28T18:40:00.000+00:00,feeder,2,L2 Current (Min),A,24.25
930615,Woodcraft Close Covey,2024-01-28T18:40:00.000+00:00,feeder,2,L2 Current (Max),A,51.5
930615,Woodcraft Close Covey,2024-01-28T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,31.75
930615,Woodcraft Close Covey,2024-01-28T18:40:00.000+00:00,feeder,2,L1 Current (Min),A,15.25
930615,Woodcraft Close Covey,2024-01-28T18:40:00.000+00:00,feeder,2,L1 Current (Max),A,36.62
930615,Woodcraft Close Covey,2024-01-28T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,16.62
930615,Woodcraft Close Covey,2024-01-28T18:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T18:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.75
930615,Woodcraft Close Covey,2024-01-28T18:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T18:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,3.0
930615,Woodcraft Close Covey,2024-01-28T18:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T18:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.13
930615,Woodcraft Close Covey,2024-01-28T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-28T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-28T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-28T18:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99243
930615,Woodcraft Close Covey,2024-01-28T18:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99432
930615,Woodcraft Close Covey,2024-01-28T18:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98367
930615,Woodcraft Close Covey,2024-01-28T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
930615,Woodcraft Close Covey,2024-01-28T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
930615,Woodcraft Close Covey,2024-01-28T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
930615,Woodcraft Close Covey,2024-01-28T18:40:00.000+00:00,feeder,1,N Current (Min),A,58.88
930615,Woodcraft Close Covey,2024-01-28T18:40:00.000+00:00,feeder,1,N Current (Max),A,36.5
930615,Woodcraft Close Covey,2024-01-28T18:40:00.000+00:00,feeder,1,L3 Current (Min),A,60.88
930615,Woodcraft Close Covey,2024-01-28T18:40:00.000+00:00,feeder,1,L3 Current (Max),A,92.25
930615,Woodcraft Close Covey,2024-01-28T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,75.88
930615,Woodcraft Close Covey,2024-01-28T18:40:00.000+00:00,feeder,1,L2 Current (Min),A,77.12
930615,Woodcraft Close Covey,2024-01-28T18:40:00.000+00:00,feeder,1,L2 Current (Max),A,119.38
930615,Woodcraft Close Covey,2024-01-28T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,88.88
930615,Woodcraft Close Covey,2024-01-28T18:40:00.000+00:00,feeder,1,L1 Current (Min),A,43.75
930615,Woodcraft Close Covey,2024-01-28T18:40:00.000+00:00,feeder,1,L1 Current (Max),A,89.12
930615,Woodcraft Close Covey,2024-01-28T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,65.5
930615,Woodcraft Close Covey,2024-01-28T18:40:00.000+00:00,busbar,,L3 Voltage (Min),V,248.64
930615,Woodcraft Close Covey,2024-01-28T18:40:00.000+00:00,busbar,,L3 Voltage (Max),V,250.27
930615,Woodcraft Close Covey,2024-01-28T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.31
930615,Woodcraft Close Covey,2024-01-28T18:40:00.000+00:00,busbar,,L2 Voltage (Min),V,255.34
930615,Woodcraft Close Covey,2024-01-28T18:40:00.000+00:00,busbar,,L2 Voltage (Max),V,256.92
930615,Woodcraft Close Covey,2024-01-28T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,256.17
930615,Woodcraft Close Covey,2024-01-28T18:40:00.000+00:00,busbar,,L1 Voltage (Min),V,248.02
930615,Woodcraft Close Covey,2024-01-28T18:40:00.000+00:00,busbar,,L1 Voltage (Max),V,250.41
930615,Woodcraft Close Covey,2024-01-28T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.83
930615,Woodcraft Close Covey,2024-01-28T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-28T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
930615,Woodcraft Close Covey,2024-01-28T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
930615,Woodcraft Close Covey,2024-01-28T18:40:00.000+00:00,busbar,,L3 Active Power,kW,69.0
930615,Woodcraft Close Covey,2024-01-28T18:40:00.000+00:00,busbar,,L2 Active Power,kW,72.0
930615,Woodcraft Close Covey,2024-01-28T18:40:00.000+00:00,busbar,,L1 Active Power,kW,57.0
930615,Woodcraft Close Covey,2024-01-28T18:40:00.000+00:00,busbar,,N Current (Min),A,80.25
930615,Woodcraft Close Covey,2024-01-28T18:40:00.000+00:00,busbar,,N Current (Max),A,155.25
930615,Woodcraft Close Covey,2024-01-28T18:40:00.000+00:00,busbar,,N Current (RMS),A,106.5
930615,Woodcraft Close Covey,2024-01-28T18:40:00.000+00:00,busbar,,L3 Current (Min),A,239.75
930615,Woodcraft Close Covey,2024-01-28T18:40:00.000+00:00,busbar,,L3 Current (Max),A,321.38
930615,Woodcraft Close Covey,2024-01-28T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,277.38
930615,Woodcraft Close Covey,2024-01-28T18:40:00.000+00:00,busbar,,L2 Current (Min),A,234.88
930615,Woodcraft Close Covey,2024-01-28T18:40:00.000+00:00,busbar,,L2 Current (Max),A,356.0
930615,Woodcraft Close Covey,2024-01-28T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,283.62
930615,Woodcraft Close Covey,2024-01-28T18:40:00.000+00:00,busbar,,L1 Current (Min),A,199.38
930615,Woodcraft Close Covey,2024-01-28T18:40:00.000+00:00,busbar,,L1 Current (Max),A,302.62
930615,Woodcraft Close Covey,2024-01-28T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,231.62
930615,Woodcraft Close Covey,2024-01-28T18:40:00.000+00:00,transformer,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-28T18:40:00.000+00:00,ambient,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-28T18:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T18:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,2.38
930615,Woodcraft Close Covey,2024-01-28T18:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T18:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,2.75
930615,Woodcraft Close Covey,2024-01-28T18:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T18:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.88
930615,Woodcraft Close Covey,2024-01-28T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-28T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-28T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-28T18:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99661
930615,Woodcraft Close Covey,2024-01-28T18:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99051
930615,Woodcraft Close Covey,2024-01-28T18:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97552
930615,Woodcraft Close Covey,2024-01-28T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,21.0
930615,Woodcraft Close Covey,2024-01-28T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,15.0
930615,Woodcraft Close Covey,2024-01-28T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
930615,Woodcraft Close Covey,2024-01-28T18:30:00.000+00:00,feeder,4,N Current (Min),A,29.0
930615,Woodcraft Close Covey,2024-01-28T18:30:00.000+00:00,feeder,4,N Current (Max),A,56.88
930615,Woodcraft Close Covey,2024-01-28T18:30:00.000+00:00,feeder,4,N Current (RMS),A,44.5
930615,Woodcraft Close Covey,2024-01-28T18:30:00.000+00:00,feeder,4,L3 Current (Min),A,68.38
930615,Woodcraft Close Covey,2024-01-28T18:30:00.000+00:00,feeder,4,L3 Current (Max),A,100.5
930615,Woodcraft Close Covey,2024-01-28T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,84.5
930615,Woodcraft Close Covey,2024-01-28T18:30:00.000+00:00,feeder,4,L2 Current (Min),A,46.38
930615,Woodcraft Close Covey,2024-01-28T18:30:00.000+00:00,feeder,4,L2 Current (Max),A,74.5
930615,Woodcraft Close Covey,2024-01-28T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,59.38
930615,Woodcraft Close Covey,2024-01-28T18:30:00.000+00:00,feeder,4,L1 Current (Min),A,31.88
930615,Woodcraft Close Covey,2024-01-28T18:30:00.000+00:00,feeder,4,L1 Current (Max),A,60.88
930615,Woodcraft Close Covey,2024-01-28T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,46.25
930615,Woodcraft Close Covey,2024-01-28T18:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T18:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.62
930615,Woodcraft Close Covey,2024-01-28T18:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T18:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,2.12
930615,Woodcraft Close Covey,2024-01-28T18:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T18:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,13.75
930615,Woodcraft Close Covey,2024-01-28T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-28T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-28T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.0
930615,Woodcraft Close Covey,2024-01-28T18:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99329
930615,Woodcraft Close Covey,2024-01-28T18:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99216
930615,Woodcraft Close Covey,2024-01-28T18:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97675
930615,Woodcraft Close Covey,2024-01-28T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,30.0
930615,Woodcraft Close Covey,2024-01-28T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,26.0
930615,Woodcraft Close Covey,2024-01-28T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,27.0
930615,Woodcraft Close Covey,2024-01-28T18:30:00.000+00:00,feeder,3,N Current (Min),A,27.62
930615,Woodcraft Close Covey,2024-01-28T18:30:00.000+00:00,feeder,3,N Current (Max),A,115.88
930615,Woodcraft Close Covey,2024-01-28T18:30:00.000+00:00,feeder,3,N Current (RMS),A,41.25
930615,Woodcraft Close Covey,2024-01-28T18:30:00.000+00:00,feeder,3,L3 Current (Min),A,79.62
930615,Woodcraft Close Covey,2024-01-28T18:30:00.000+00:00,feeder,3,L3 Current (Max),A,190.5
930615,Woodcraft Close Covey,2024-01-28T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,122.25
930615,Woodcraft Close Covey,2024-01-28T18:30:00.000+00:00,feeder,3,L2 Current (Min),A,74.38
930615,Woodcraft Close Covey,2024-01-28T18:30:00.000+00:00,feeder,3,L2 Current (Max),A,125.25
930615,Woodcraft Close Covey,2024-01-28T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,102.12
930615,Woodcraft Close Covey,2024-01-28T18:30:00.000+00:00,feeder,3,L1 Current (Min),A,91.88
930615,Woodcraft Close Covey,2024-01-28T18:30:00.000+00:00,feeder,3,L1 Current (Max),A,194.0
930615,Woodcraft Close Covey,2024-01-28T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,111.25
930615,Woodcraft Close Covey,2024-01-28T18:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T18:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.56
930615,Woodcraft Close Covey,2024-01-28T18:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T18:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.5
930615,Woodcraft Close Covey,2024-01-28T18:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T18:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.56
930615,Woodcraft Close Covey,2024-01-28T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-28T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-28T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-28T18:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96912
930615,Woodcraft Close Covey,2024-01-28T18:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97681
930615,Woodcraft Close Covey,2024-01-28T18:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98959
930615,Woodcraft Close Covey,2024-01-28T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
930615,Woodcraft Close Covey,2024-01-28T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
930615,Woodcraft Close Covey,2024-01-28T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
930615,Woodcraft Close Covey,2024-01-28T18:30:00.000+00:00,feeder,2,N Current (Min),A,13.38
930615,Woodcraft Close Covey,2024-01-28T18:30:00.000+00:00,feeder,2,N Current (Max),A,46.38
930615,Woodcraft Close Covey,2024-01-28T18:30:00.000+00:00,feeder,2,N Current (RMS),A,24.25
930615,Woodcraft Close Covey,2024-01-28T18:30:00.000+00:00,feeder,2,L3 Current (Min),A,6.5
930615,Woodcraft Close Covey,2024-01-28T18:30:00.000+00:00,feeder,2,L3 Current (Max),A,55.88
930615,Woodcraft Close Covey,2024-01-28T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,22.0
930615,Woodcraft Close Covey,2024-01-28T18:30:00.000+00:00,feeder,2,L2 Current (Min),A,22.75
930615,Woodcraft Close Covey,2024-01-28T18:30:00.000+00:00,feeder,2,L2 Current (Max),A,62.0
930615,Woodcraft Close Covey,2024-01-28T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,35.12
930615,Woodcraft Close Covey,2024-01-28T18:30:00.000+00:00,feeder,2,L1 Current (Min),A,14.38
930615,Woodcraft Close Covey,2024-01-28T18:30:00.000+00:00,feeder,2,L1 Current (Max),A,30.0
930615,Woodcraft Close Covey,2024-01-28T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,20.12
930615,Woodcraft Close Covey,2024-01-28T18:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T18:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.12
930615,Woodcraft Close Covey,2024-01-28T18:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T18:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.5
930615,Woodcraft Close Covey,2024-01-28T18:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T18:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.06
930615,Woodcraft Close Covey,2024-01-28T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-28T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-28T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-28T18:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99261
930615,Woodcraft Close Covey,2024-01-28T18:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99704
930615,Woodcraft Close Covey,2024-01-28T18:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97034
930615,Woodcraft Close Covey,2024-01-28T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
930615,Woodcraft Close Covey,2024-01-28T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,29.0
930615,Woodcraft Close Covey,2024-01-28T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
930615,Woodcraft Close Covey,2024-01-28T18:30:00.000+00:00,feeder,1,N Current (Min),A,79.0
930615,Woodcraft Close Covey,2024-01-28T18:30:00.000+00:00,feeder,1,N Current (Max),A,59.0
930615,Woodcraft Close Covey,2024-01-28T18:30:00.000+00:00,feeder,1,L3 Current (Min),A,55.25
930615,Woodcraft Close Covey,2024-01-28T18:30:00.000+00:00,feeder,1,L3 Current (Max),A,75.12
930615,Woodcraft Close Covey,2024-01-28T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,65.5
930615,Woodcraft Close Covey,2024-01-28T18:30:00.000+00:00,feeder,1,L2 Current (Min),A,96.62
930615,Woodcraft Close Covey,2024-01-28T18:30:00.000+00:00,feeder,1,L2 Current (Max),A,127.12
930615,Woodcraft Close Covey,2024-01-28T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,112.12
930615,Woodcraft Close Covey,2024-01-28T18:30:00.000+00:00,feeder,1,L1 Current (Min),A,37.12
930615,Woodcraft Close Covey,2024-01-28T18:30:00.000+00:00,feeder,1,L1 Current (Max),A,81.12
930615,Woodcraft Close Covey,2024-01-28T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,51.12
930615,Woodcraft Close Covey,2024-01-28T18:30:00.000+00:00,busbar,,L3 Voltage (Min),V,247.73
930615,Woodcraft Close Covey,2024-01-28T18:30:00.000+00:00,busbar,,L3 Voltage (Max),V,249.47
930615,Woodcraft Close Covey,2024-01-28T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.67
930615,Woodcraft Close Covey,2024-01-28T18:30:00.000+00:00,busbar,,L2 Voltage (Min),V,254.55
930615,Woodcraft Close Covey,2024-01-28T18:30:00.000+00:00,busbar,,L2 Voltage (Max),V,255.95
930615,Woodcraft Close Covey,2024-01-28T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,255.25
930615,Woodcraft Close Covey,2024-01-28T18:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.62
930615,Woodcraft Close Covey,2024-01-28T18:30:00.000+00:00,busbar,,L1 Voltage (Max),V,250.03
930615,Woodcraft Close Covey,2024-01-28T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.31
930615,Woodcraft Close Covey,2024-01-28T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-28T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
930615,Woodcraft Close Covey,2024-01-28T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
930615,Woodcraft Close Covey,2024-01-28T18:30:00.000+00:00,busbar,,L3 Active Power,kW,73.0
930615,Woodcraft Close Covey,2024-01-28T18:30:00.000+00:00,busbar,,L2 Active Power,kW,78.0
930615,Woodcraft Close Covey,2024-01-28T18:30:00.000+00:00,busbar,,L1 Active Power,kW,56.0
930615,Woodcraft Close Covey,2024-01-28T18:30:00.000+00:00,busbar,,N Current (Min),A,90.25
930615,Woodcraft Close Covey,2024-01-28T18:30:00.000+00:00,busbar,,N Current (Max),A,173.75
930615,Woodcraft Close Covey,2024-01-28T18:30:00.000+00:00,busbar,,N Current (RMS),A,123.75
930615,Woodcraft Close Covey,2024-01-28T18:30:00.000+00:00,busbar,,L3 Current (Min),A,248.62
930615,Woodcraft Close Covey,2024-01-28T18:30:00.000+00:00,busbar,,L3 Current (Max),A,364.0
930615,Woodcraft Close Covey,2024-01-28T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,294.12
930615,Woodcraft Close Covey,2024-01-28T18:30:00.000+00:00,busbar,,L2 Current (Min),A,258.38
930615,Woodcraft Close Covey,2024-01-28T18:30:00.000+00:00,busbar,,L2 Current (Max),A,351.0
930615,Woodcraft Close Covey,2024-01-28T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,308.25
930615,Woodcraft Close Covey,2024-01-28T18:30:00.000+00:00,busbar,,L1 Current (Min),A,178.38
930615,Woodcraft Close Covey,2024-01-28T18:30:00.000+00:00,busbar,,L1 Current (Max),A,320.62
930615,Woodcraft Close Covey,2024-01-28T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,225.88
930615,Woodcraft Close Covey,2024-01-28T18:30:00.000+00:00,transformer,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-28T18:30:00.000+00:00,ambient,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-28T18:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T18:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,1.19
930615,Woodcraft Close Covey,2024-01-28T18:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T18:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,3.06
930615,Woodcraft Close Covey,2024-01-28T18:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T18:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.69
930615,Woodcraft Close Covey,2024-01-28T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-28T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-28T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-28T18:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99493
930615,Woodcraft Close Covey,2024-01-28T18:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9902
930615,Woodcraft Close Covey,2024-01-28T18:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97952
930615,Woodcraft Close Covey,2024-01-28T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,16.0
930615,Woodcraft Close Covey,2024-01-28T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,17.0
930615,Woodcraft Close Covey,2024-01-28T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
930615,Woodcraft Close Covey,2024-01-28T18:20:00.000+00:00,feeder,4,N Current (Min),A,19.88
930615,Woodcraft Close Covey,2024-01-28T18:20:00.000+00:00,feeder,4,N Current (Max),A,56.38
930615,Woodcraft Close Covey,2024-01-28T18:20:00.000+00:00,feeder,4,N Current (RMS),A,29.0
930615,Woodcraft Close Covey,2024-01-28T18:20:00.000+00:00,feeder,4,L3 Current (Min),A,38.25
930615,Woodcraft Close Covey,2024-01-28T18:20:00.000+00:00,feeder,4,L3 Current (Max),A,101.75
930615,Woodcraft Close Covey,2024-01-28T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,64.25
930615,Woodcraft Close Covey,2024-01-28T18:20:00.000+00:00,feeder,4,L2 Current (Min),A,51.0
930615,Woodcraft Close Covey,2024-01-28T18:20:00.000+00:00,feeder,4,L2 Current (Max),A,81.12
930615,Woodcraft Close Covey,2024-01-28T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,65.75
930615,Woodcraft Close Covey,2024-01-28T18:20:00.000+00:00,feeder,4,L1 Current (Min),A,46.88
930615,Woodcraft Close Covey,2024-01-28T18:20:00.000+00:00,feeder,4,L1 Current (Max),A,67.0
930615,Woodcraft Close Covey,2024-01-28T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,52.88
930615,Woodcraft Close Covey,2024-01-28T18:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T18:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.94
930615,Woodcraft Close Covey,2024-01-28T18:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T18:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,3.19
930615,Woodcraft Close Covey,2024-01-28T18:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T18:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,16.63
930615,Woodcraft Close Covey,2024-01-28T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-28T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-28T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,6.0
930615,Woodcraft Close Covey,2024-01-28T18:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99493
930615,Woodcraft Close Covey,2024-01-28T18:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99356
930615,Woodcraft Close Covey,2024-01-28T18:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97156
930615,Woodcraft Close Covey,2024-01-28T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,30.0
930615,Woodcraft Close Covey,2024-01-28T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,30.0
930615,Woodcraft Close Covey,2024-01-28T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,28.0
930615,Woodcraft Close Covey,2024-01-28T18:20:00.000+00:00,feeder,3,N Current (Min),A,27.25
930615,Woodcraft Close Covey,2024-01-28T18:20:00.000+00:00,feeder,3,N Current (Max),A,87.38
930615,Woodcraft Close Covey,2024-01-28T18:20:00.000+00:00,feeder,3,N Current (RMS),A,44.5
930615,Woodcraft Close Covey,2024-01-28T18:20:00.000+00:00,feeder,3,L3 Current (Min),A,81.62
930615,Woodcraft Close Covey,2024-01-28T18:20:00.000+00:00,feeder,3,L3 Current (Max),A,161.5
930615,Woodcraft Close Covey,2024-01-28T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,119.88
930615,Woodcraft Close Covey,2024-01-28T18:20:00.000+00:00,feeder,3,L2 Current (Min),A,82.5
930615,Woodcraft Close Covey,2024-01-28T18:20:00.000+00:00,feeder,3,L2 Current (Max),A,167.0
930615,Woodcraft Close Covey,2024-01-28T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,117.25
930615,Woodcraft Close Covey,2024-01-28T18:20:00.000+00:00,feeder,3,L1 Current (Min),A,87.5
930615,Woodcraft Close Covey,2024-01-28T18:20:00.000+00:00,feeder,3,L1 Current (Max),A,188.62
930615,Woodcraft Close Covey,2024-01-28T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,114.12
930615,Woodcraft Close Covey,2024-01-28T18:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T18:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.87
930615,Woodcraft Close Covey,2024-01-28T18:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T18:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.06
930615,Woodcraft Close Covey,2024-01-28T18:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T18:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.75
930615,Woodcraft Close Covey,2024-01-28T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-28T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-28T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-28T18:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97427
930615,Woodcraft Close Covey,2024-01-28T18:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97232
930615,Woodcraft Close Covey,2024-01-28T18:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92242
930615,Woodcraft Close Covey,2024-01-28T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
930615,Woodcraft Close Covey,2024-01-28T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
930615,Woodcraft Close Covey,2024-01-28T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
930615,Woodcraft Close Covey,2024-01-28T18:20:00.000+00:00,feeder,2,N Current (Min),A,15.75
930615,Woodcraft Close Covey,2024-01-28T18:20:00.000+00:00,feeder,2,N Current (Max),A,35.62
930615,Woodcraft Close Covey,2024-01-28T18:20:00.000+00:00,feeder,2,N Current (RMS),A,20.88
930615,Woodcraft Close Covey,2024-01-28T18:20:00.000+00:00,feeder,2,L3 Current (Min),A,7.0
930615,Woodcraft Close Covey,2024-01-28T18:20:00.000+00:00,feeder,2,L3 Current (Max),A,32.75
930615,Woodcraft Close Covey,2024-01-28T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,15.0
930615,Woodcraft Close Covey,2024-01-28T18:20:00.000+00:00,feeder,2,L2 Current (Min),A,23.75
930615,Woodcraft Close Covey,2024-01-28T18:20:00.000+00:00,feeder,2,L2 Current (Max),A,45.62
930615,Woodcraft Close Covey,2024-01-28T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,28.38
930615,Woodcraft Close Covey,2024-01-28T18:20:00.000+00:00,feeder,2,L1 Current (Min),A,3.88
930615,Woodcraft Close Covey,2024-01-28T18:20:00.000+00:00,feeder,2,L1 Current (Max),A,17.25
930615,Woodcraft Close Covey,2024-01-28T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,5.62
930615,Woodcraft Close Covey,2024-01-28T18:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T18:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.06
930615,Woodcraft Close Covey,2024-01-28T18:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T18:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.06
930615,Woodcraft Close Covey,2024-01-28T18:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T18:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.25
930615,Woodcraft Close Covey,2024-01-28T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-28T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-28T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-28T18:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99042
930615,Woodcraft Close Covey,2024-01-28T18:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99683
930615,Woodcraft Close Covey,2024-01-28T18:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98257
930615,Woodcraft Close Covey,2024-01-28T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
930615,Woodcraft Close Covey,2024-01-28T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,28.0
930615,Woodcraft Close Covey,2024-01-28T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
930615,Woodcraft Close Covey,2024-01-28T18:20:00.000+00:00,feeder,1,N Current (Min),A,79.62
930615,Woodcraft Close Covey,2024-01-28T18:20:00.000+00:00,feeder,1,N Current (Max),A,57.88
930615,Woodcraft Close Covey,2024-01-28T18:20:00.000+00:00,feeder,1,L3 Current (Min),A,43.5
930615,Woodcraft Close Covey,2024-01-28T18:20:00.000+00:00,feeder,1,L3 Current (Max),A,78.12
930615,Woodcraft Close Covey,2024-01-28T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,56.62
930615,Woodcraft Close Covey,2024-01-28T18:20:00.000+00:00,feeder,1,L2 Current (Min),A,93.5
930615,Woodcraft Close Covey,2024-01-28T18:20:00.000+00:00,feeder,1,L2 Current (Max),A,132.75
930615,Woodcraft Close Covey,2024-01-28T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,111.88
930615,Woodcraft Close Covey,2024-01-28T18:20:00.000+00:00,feeder,1,L1 Current (Min),A,48.12
930615,Woodcraft Close Covey,2024-01-28T18:20:00.000+00:00,feeder,1,L1 Current (Max),A,80.0
930615,Woodcraft Close Covey,2024-01-28T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,59.88
930615,Woodcraft Close Covey,2024-01-28T18:20:00.000+00:00,busbar,,L3 Voltage (Min),V,247.8
930615,Woodcraft Close Covey,2024-01-28T18:20:00.000+00:00,busbar,,L3 Voltage (Max),V,249.98
930615,Woodcraft Close Covey,2024-01-28T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.86
930615,Woodcraft Close Covey,2024-01-28T18:20:00.000+00:00,busbar,,L2 Voltage (Min),V,254.12
930615,Woodcraft Close Covey,2024-01-28T18:20:00.000+00:00,busbar,,L2 Voltage (Max),V,255.89
930615,Woodcraft Close Covey,2024-01-28T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,255.03
930615,Woodcraft Close Covey,2024-01-28T18:20:00.000+00:00,busbar,,L1 Voltage (Min),V,247.64
930615,Woodcraft Close Covey,2024-01-28T18:20:00.000+00:00,busbar,,L1 Voltage (Max),V,250.06
930615,Woodcraft Close Covey,2024-01-28T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.88
930615,Woodcraft Close Covey,2024-01-28T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-28T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
930615,Woodcraft Close Covey,2024-01-28T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
930615,Woodcraft Close Covey,2024-01-28T18:20:00.000+00:00,busbar,,L3 Active Power,kW,63.0
930615,Woodcraft Close Covey,2024-01-28T18:20:00.000+00:00,busbar,,L2 Active Power,kW,82.0
930615,Woodcraft Close Covey,2024-01-28T18:20:00.000+00:00,busbar,,L1 Active Power,kW,56.0
930615,Woodcraft Close Covey,2024-01-28T18:20:00.000+00:00,busbar,,N Current (Min),A,94.75
930615,Woodcraft Close Covey,2024-01-28T18:20:00.000+00:00,busbar,,N Current (Max),A,198.38
930615,Woodcraft Close Covey,2024-01-28T18:20:00.000+00:00,busbar,,N Current (RMS),A,133.62
930615,Woodcraft Close Covey,2024-01-28T18:20:00.000+00:00,busbar,,L3 Current (Min),A,187.75
930615,Woodcraft Close Covey,2024-01-28T18:20:00.000+00:00,busbar,,L3 Current (Max),A,332.88
930615,Woodcraft Close Covey,2024-01-28T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,255.75
930615,Woodcraft Close Covey,2024-01-28T18:20:00.000+00:00,busbar,,L2 Current (Min),A,271.5
930615,Woodcraft Close Covey,2024-01-28T18:20:00.000+00:00,busbar,,L2 Current (Max),A,385.62
930615,Woodcraft Close Covey,2024-01-28T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,322.75
930615,Woodcraft Close Covey,2024-01-28T18:20:00.000+00:00,busbar,,L1 Current (Min),A,191.75
930615,Woodcraft Close Covey,2024-01-28T18:20:00.000+00:00,busbar,,L1 Current (Max),A,289.88
930615,Woodcraft Close Covey,2024-01-28T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,229.38
930615,Woodcraft Close Covey,2024-01-28T18:20:00.000+00:00,transformer,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-28T18:20:00.000+00:00,ambient,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-28T18:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T18:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-0.12
930615,Woodcraft Close Covey,2024-01-28T18:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T18:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,5.12
930615,Woodcraft Close Covey,2024-01-28T18:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T18:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.88
930615,Woodcraft Close Covey,2024-01-28T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-28T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.0
930615,Woodcraft Close Covey,2024-01-28T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-28T18:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99637
930615,Woodcraft Close Covey,2024-01-28T18:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98642
930615,Woodcraft Close Covey,2024-01-28T18:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98685
930615,Woodcraft Close Covey,2024-01-28T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,18.0
930615,Woodcraft Close Covey,2024-01-28T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,15.0
930615,Woodcraft Close Covey,2024-01-28T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,16.0
930615,Woodcraft Close Covey,2024-01-28T18:10:00.000+00:00,feeder,4,N Current (Min),A,19.12
930615,Woodcraft Close Covey,2024-01-28T18:10:00.000+00:00,feeder,4,N Current (Max),A,50.75
930615,Woodcraft Close Covey,2024-01-28T18:10:00.000+00:00,feeder,4,N Current (RMS),A,31.5
930615,Woodcraft Close Covey,2024-01-28T18:10:00.000+00:00,feeder,4,L3 Current (Min),A,45.75
930615,Woodcraft Close Covey,2024-01-28T18:10:00.000+00:00,feeder,4,L3 Current (Max),A,96.12
930615,Woodcraft Close Covey,2024-01-28T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,72.88
