Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930615,Woodcraft Close Covey,2024-01-28T18:10:00.000+00:00,feeder,4,L2 Current (Min),A,47.12
930615,Woodcraft Close Covey,2024-01-28T18:10:00.000+00:00,feeder,4,L2 Current (Max),A,75.88
930615,Woodcraft Close Covey,2024-01-28T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,61.0
930615,Woodcraft Close Covey,2024-01-28T18:10:00.000+00:00,feeder,4,L1 Current (Min),A,44.88
930615,Woodcraft Close Covey,2024-01-28T18:10:00.000+00:00,feeder,4,L1 Current (Max),A,101.5
930615,Woodcraft Close Covey,2024-01-28T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,63.5
930615,Woodcraft Close Covey,2024-01-28T18:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T18:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.31
930615,Woodcraft Close Covey,2024-01-28T18:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T18:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,4.5
930615,Woodcraft Close Covey,2024-01-28T18:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T18:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,13.5
930615,Woodcraft Close Covey,2024-01-28T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-28T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
930615,Woodcraft Close Covey,2024-01-28T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,6.0
930615,Woodcraft Close Covey,2024-01-28T18:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99362
930615,Woodcraft Close Covey,2024-01-28T18:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99329
930615,Woodcraft Close Covey,2024-01-28T18:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97464
930615,Woodcraft Close Covey,2024-01-28T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,25.0
930615,Woodcraft Close Covey,2024-01-28T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,30.0
930615,Woodcraft Close Covey,2024-01-28T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,30.0
930615,Woodcraft Close Covey,2024-01-28T18:10:00.000+00:00,feeder,3,N Current (Min),A,28.38
930615,Woodcraft Close Covey,2024-01-28T18:10:00.000+00:00,feeder,3,N Current (Max),A,120.25
930615,Woodcraft Close Covey,2024-01-28T18:10:00.000+00:00,feeder,3,N Current (RMS),A,54.0
930615,Woodcraft Close Covey,2024-01-28T18:10:00.000+00:00,feeder,3,L3 Current (Min),A,81.75
930615,Woodcraft Close Covey,2024-01-28T18:10:00.000+00:00,feeder,3,L3 Current (Max),A,133.88
930615,Woodcraft Close Covey,2024-01-28T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,102.5
930615,Woodcraft Close Covey,2024-01-28T18:10:00.000+00:00,feeder,3,L2 Current (Min),A,66.25
930615,Woodcraft Close Covey,2024-01-28T18:10:00.000+00:00,feeder,3,L2 Current (Max),A,170.75
930615,Woodcraft Close Covey,2024-01-28T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,120.12
930615,Woodcraft Close Covey,2024-01-28T18:10:00.000+00:00,feeder,3,L1 Current (Min),A,104.75
930615,Woodcraft Close Covey,2024-01-28T18:10:00.000+00:00,feeder,3,L1 Current (Max),A,203.0
930615,Woodcraft Close Covey,2024-01-28T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,124.62
930615,Woodcraft Close Covey,2024-01-28T18:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T18:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.69
930615,Woodcraft Close Covey,2024-01-28T18:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T18:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.12
930615,Woodcraft Close Covey,2024-01-28T18:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T18:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.07
930615,Woodcraft Close Covey,2024-01-28T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-28T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-28T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-28T18:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9964
930615,Woodcraft Close Covey,2024-01-28T18:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97351
930615,Woodcraft Close Covey,2024-01-28T18:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89612
930615,Woodcraft Close Covey,2024-01-28T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
930615,Woodcraft Close Covey,2024-01-28T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
930615,Woodcraft Close Covey,2024-01-28T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
930615,Woodcraft Close Covey,2024-01-28T18:10:00.000+00:00,feeder,2,N Current (Min),A,17.88
930615,Woodcraft Close Covey,2024-01-28T18:10:00.000+00:00,feeder,2,N Current (Max),A,45.12
930615,Woodcraft Close Covey,2024-01-28T18:10:00.000+00:00,feeder,2,N Current (RMS),A,27.62
930615,Woodcraft Close Covey,2024-01-28T18:10:00.000+00:00,feeder,2,L3 Current (Min),A,22.0
930615,Woodcraft Close Covey,2024-01-28T18:10:00.000+00:00,feeder,2,L3 Current (Max),A,45.62
930615,Woodcraft Close Covey,2024-01-28T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,33.0
930615,Woodcraft Close Covey,2024-01-28T18:10:00.000+00:00,feeder,2,L2 Current (Min),A,22.25
930615,Woodcraft Close Covey,2024-01-28T18:10:00.000+00:00,feeder,2,L2 Current (Max),A,54.5
930615,Woodcraft Close Covey,2024-01-28T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,33.0
930615,Woodcraft Close Covey,2024-01-28T18:10:00.000+00:00,feeder,2,L1 Current (Min),A,3.12
930615,Woodcraft Close Covey,2024-01-28T18:10:00.000+00:00,feeder,2,L1 Current (Max),A,12.12
930615,Woodcraft Close Covey,2024-01-28T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,4.5
930615,Woodcraft Close Covey,2024-01-28T18:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T18:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.88
930615,Woodcraft Close Covey,2024-01-28T18:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T18:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.94
930615,Woodcraft Close Covey,2024-01-28T18:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T18:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.06
930615,Woodcraft Close Covey,2024-01-28T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-28T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-28T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-28T18:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99557
930615,Woodcraft Close Covey,2024-01-28T18:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9967
930615,Woodcraft Close Covey,2024-01-28T18:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98627
930615,Woodcraft Close Covey,2024-01-28T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
930615,Woodcraft Close Covey,2024-01-28T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,30.0
930615,Woodcraft Close Covey,2024-01-28T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
930615,Woodcraft Close Covey,2024-01-28T18:10:00.000+00:00,feeder,1,N Current (Min),A,76.0
930615,Woodcraft Close Covey,2024-01-28T18:10:00.000+00:00,feeder,1,N Current (Max),A,55.5
930615,Woodcraft Close Covey,2024-01-28T18:10:00.000+00:00,feeder,1,L3 Current (Min),A,48.75
930615,Woodcraft Close Covey,2024-01-28T18:10:00.000+00:00,feeder,1,L3 Current (Max),A,102.62
930615,Woodcraft Close Covey,2024-01-28T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,84.12
930615,Woodcraft Close Covey,2024-01-28T18:10:00.000+00:00,feeder,1,L2 Current (Min),A,99.62
930615,Woodcraft Close Covey,2024-01-28T18:10:00.000+00:00,feeder,1,L2 Current (Max),A,136.5
930615,Woodcraft Close Covey,2024-01-28T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,118.38
930615,Woodcraft Close Covey,2024-01-28T18:10:00.000+00:00,feeder,1,L1 Current (Min),A,48.38
930615,Woodcraft Close Covey,2024-01-28T18:10:00.000+00:00,feeder,1,L1 Current (Max),A,85.38
930615,Woodcraft Close Covey,2024-01-28T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,62.75
930615,Woodcraft Close Covey,2024-01-28T18:10:00.000+00:00,busbar,,L3 Voltage (Min),V,248.5
930615,Woodcraft Close Covey,2024-01-28T18:10:00.000+00:00,busbar,,L3 Voltage (Max),V,250.33
930615,Woodcraft Close Covey,2024-01-28T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.0
930615,Woodcraft Close Covey,2024-01-28T18:10:00.000+00:00,busbar,,L2 Voltage (Min),V,254.69
930615,Woodcraft Close Covey,2024-01-28T18:10:00.000+00:00,busbar,,L2 Voltage (Max),V,256.23
930615,Woodcraft Close Covey,2024-01-28T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,255.22
930615,Woodcraft Close Covey,2024-01-28T18:10:00.000+00:00,busbar,,L1 Voltage (Min),V,247.89
930615,Woodcraft Close Covey,2024-01-28T18:10:00.000+00:00,busbar,,L1 Voltage (Max),V,249.73
930615,Woodcraft Close Covey,2024-01-28T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.16
930615,Woodcraft Close Covey,2024-01-28T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-28T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
930615,Woodcraft Close Covey,2024-01-28T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
930615,Woodcraft Close Covey,2024-01-28T18:10:00.000+00:00,busbar,,L3 Active Power,kW,73.0
930615,Woodcraft Close Covey,2024-01-28T18:10:00.000+00:00,busbar,,L2 Active Power,kW,84.0
930615,Woodcraft Close Covey,2024-01-28T18:10:00.000+00:00,busbar,,L1 Active Power,kW,62.0
930615,Woodcraft Close Covey,2024-01-28T18:10:00.000+00:00,busbar,,N Current (Min),A,79.38
930615,Woodcraft Close Covey,2024-01-28T18:10:00.000+00:00,busbar,,N Current (Max),A,187.25
930615,Woodcraft Close Covey,2024-01-28T18:10:00.000+00:00,busbar,,N Current (RMS),A,121.75
930615,Woodcraft Close Covey,2024-01-28T18:10:00.000+00:00,busbar,,L3 Current (Min),A,225.12
930615,Woodcraft Close Covey,2024-01-28T18:10:00.000+00:00,busbar,,L3 Current (Max),A,353.12
930615,Woodcraft Close Covey,2024-01-28T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,292.38
930615,Woodcraft Close Covey,2024-01-28T18:10:00.000+00:00,busbar,,L2 Current (Min),A,280.38
930615,Woodcraft Close Covey,2024-01-28T18:10:00.000+00:00,busbar,,L2 Current (Max),A,393.62
930615,Woodcraft Close Covey,2024-01-28T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,331.75
930615,Woodcraft Close Covey,2024-01-28T18:10:00.000+00:00,busbar,,L1 Current (Min),A,205.62
930615,Woodcraft Close Covey,2024-01-28T18:10:00.000+00:00,busbar,,L1 Current (Max),A,328.25
930615,Woodcraft Close Covey,2024-01-28T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,252.75
930615,Woodcraft Close Covey,2024-01-28T18:10:00.000+00:00,transformer,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-28T18:10:00.000+00:00,ambient,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-28T18:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T18:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-0.69
930615,Woodcraft Close Covey,2024-01-28T18:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T18:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,8.31
930615,Woodcraft Close Covey,2024-01-28T18:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T18:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.31
930615,Woodcraft Close Covey,2024-01-28T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-28T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.0
930615,Woodcraft Close Covey,2024-01-28T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-28T18:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99667
930615,Woodcraft Close Covey,2024-01-28T18:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97769
930615,Woodcraft Close Covey,2024-01-28T18:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99359
930615,Woodcraft Close Covey,2024-01-28T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,19.0
930615,Woodcraft Close Covey,2024-01-28T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
930615,Woodcraft Close Covey,2024-01-28T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,20.0
930615,Woodcraft Close Covey,2024-01-28T18:00:00.000+00:00,feeder,4,N Current (Min),A,20.5
930615,Woodcraft Close Covey,2024-01-28T18:00:00.000+00:00,feeder,4,N Current (Max),A,51.5
930615,Woodcraft Close Covey,2024-01-28T18:00:00.000+00:00,feeder,4,N Current (RMS),A,36.25
930615,Woodcraft Close Covey,2024-01-28T18:00:00.000+00:00,feeder,4,L3 Current (Min),A,60.5
930615,Woodcraft Close Covey,2024-01-28T18:00:00.000+00:00,feeder,4,L3 Current (Max),A,92.25
930615,Woodcraft Close Covey,2024-01-28T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,75.25
930615,Woodcraft Close Covey,2024-01-28T18:00:00.000+00:00,feeder,4,L2 Current (Min),A,41.38
930615,Woodcraft Close Covey,2024-01-28T18:00:00.000+00:00,feeder,4,L2 Current (Max),A,64.38
930615,Woodcraft Close Covey,2024-01-28T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,50.12
930615,Woodcraft Close Covey,2024-01-28T18:00:00.000+00:00,feeder,4,L1 Current (Min),A,55.0
930615,Woodcraft Close Covey,2024-01-28T18:00:00.000+00:00,feeder,4,L1 Current (Max),A,105.0
930615,Woodcraft Close Covey,2024-01-28T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,82.25
930615,Woodcraft Close Covey,2024-01-28T18:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T18:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.82
930615,Woodcraft Close Covey,2024-01-28T18:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T18:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,2.06
930615,Woodcraft Close Covey,2024-01-28T18:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T18:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,7.31
930615,Woodcraft Close Covey,2024-01-28T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-28T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-28T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.0
930615,Woodcraft Close Covey,2024-01-28T18:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98834
930615,Woodcraft Close Covey,2024-01-28T18:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99445
930615,Woodcraft Close Covey,2024-01-28T18:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97763
930615,Woodcraft Close Covey,2024-01-28T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,23.0
930615,Woodcraft Close Covey,2024-01-28T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,31.0
930615,Woodcraft Close Covey,2024-01-28T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,28.0
930615,Woodcraft Close Covey,2024-01-28T18:00:00.000+00:00,feeder,3,N Current (Min),A,30.75
930615,Woodcraft Close Covey,2024-01-28T18:00:00.000+00:00,feeder,3,N Current (Max),A,148.88
930615,Woodcraft Close Covey,2024-01-28T18:00:00.000+00:00,feeder,3,N Current (RMS),A,61.25
930615,Woodcraft Close Covey,2024-01-28T18:00:00.000+00:00,feeder,3,L3 Current (Min),A,73.12
930615,Woodcraft Close Covey,2024-01-28T18:00:00.000+00:00,feeder,3,L3 Current (Max),A,123.5
930615,Woodcraft Close Covey,2024-01-28T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,95.0
930615,Woodcraft Close Covey,2024-01-28T18:00:00.000+00:00,feeder,3,L2 Current (Min),A,88.38
930615,Woodcraft Close Covey,2024-01-28T18:00:00.000+00:00,feeder,3,L2 Current (Max),A,162.88
930615,Woodcraft Close Covey,2024-01-28T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,122.62
930615,Woodcraft Close Covey,2024-01-28T18:00:00.000+00:00,feeder,3,L1 Current (Min),A,81.88
930615,Woodcraft Close Covey,2024-01-28T18:00:00.000+00:00,feeder,3,L1 Current (Max),A,207.5
930615,Woodcraft Close Covey,2024-01-28T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,113.75
930615,Woodcraft Close Covey,2024-01-28T18:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T18:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.69
930615,Woodcraft Close Covey,2024-01-28T18:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T18:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.75
930615,Woodcraft Close Covey,2024-01-28T18:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T18:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.81
930615,Woodcraft Close Covey,2024-01-28T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-28T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-28T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-28T18:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99448
930615,Woodcraft Close Covey,2024-01-28T18:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98874
930615,Woodcraft Close Covey,2024-01-28T18:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90488
930615,Woodcraft Close Covey,2024-01-28T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
930615,Woodcraft Close Covey,2024-01-28T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
930615,Woodcraft Close Covey,2024-01-28T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
930615,Woodcraft Close Covey,2024-01-28T18:00:00.000+00:00,feeder,2,N Current (Min),A,21.75
930615,Woodcraft Close Covey,2024-01-28T18:00:00.000+00:00,feeder,2,N Current (Max),A,69.88
930615,Woodcraft Close Covey,2024-01-28T18:00:00.000+00:00,feeder,2,N Current (RMS),A,42.62
930615,Woodcraft Close Covey,2024-01-28T18:00:00.000+00:00,feeder,2,L3 Current (Min),A,11.88
930615,Woodcraft Close Covey,2024-01-28T18:00:00.000+00:00,feeder,2,L3 Current (Max),A,41.5
930615,Woodcraft Close Covey,2024-01-28T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,26.62
930615,Woodcraft Close Covey,2024-01-28T18:00:00.000+00:00,feeder,2,L2 Current (Min),A,34.12
930615,Woodcraft Close Covey,2024-01-28T18:00:00.000+00:00,feeder,2,L2 Current (Max),A,80.5
930615,Woodcraft Close Covey,2024-01-28T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,54.88
930615,Woodcraft Close Covey,2024-01-28T18:00:00.000+00:00,feeder,2,L1 Current (Min),A,3.62
930615,Woodcraft Close Covey,2024-01-28T18:00:00.000+00:00,feeder,2,L1 Current (Max),A,8.12
930615,Woodcraft Close Covey,2024-01-28T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,4.38
930615,Woodcraft Close Covey,2024-01-28T18:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T18:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.0
930615,Woodcraft Close Covey,2024-01-28T18:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T18:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.88
930615,Woodcraft Close Covey,2024-01-28T18:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T18:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.88
930615,Woodcraft Close Covey,2024-01-28T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-28T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-28T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-28T18:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99643
930615,Woodcraft Close Covey,2024-01-28T18:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99597
930615,Woodcraft Close Covey,2024-01-28T18:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98907
930615,Woodcraft Close Covey,2024-01-28T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
930615,Woodcraft Close Covey,2024-01-28T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
930615,Woodcraft Close Covey,2024-01-28T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
930615,Woodcraft Close Covey,2024-01-28T18:00:00.000+00:00,feeder,1,N Current (Min),A,52.62
930615,Woodcraft Close Covey,2024-01-28T18:00:00.000+00:00,feeder,1,N Current (Max),A,33.62
930615,Woodcraft Close Covey,2024-01-28T18:00:00.000+00:00,feeder,1,L3 Current (Min),A,78.62
930615,Woodcraft Close Covey,2024-01-28T18:00:00.000+00:00,feeder,1,L3 Current (Max),A,109.75
930615,Woodcraft Close Covey,2024-01-28T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,90.12
930615,Woodcraft Close Covey,2024-01-28T18:00:00.000+00:00,feeder,1,L2 Current (Min),A,70.25
930615,Woodcraft Close Covey,2024-01-28T18:00:00.000+00:00,feeder,1,L2 Current (Max),A,114.75
930615,Woodcraft Close Covey,2024-01-28T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,91.25
930615,Woodcraft Close Covey,2024-01-28T18:00:00.000+00:00,feeder,1,L1 Current (Min),A,50.75
930615,Woodcraft Close Covey,2024-01-28T18:00:00.000+00:00,feeder,1,L1 Current (Max),A,84.5
930615,Woodcraft Close Covey,2024-01-28T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,70.0
930615,Woodcraft Close Covey,2024-01-28T18:00:00.000+00:00,busbar,,L3 Voltage (Min),V,248.44
930615,Woodcraft Close Covey,2024-01-28T18:00:00.000+00:00,busbar,,L3 Voltage (Max),V,250.34
930615,Woodcraft Close Covey,2024-01-28T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.2
930615,Woodcraft Close Covey,2024-01-28T18:00:00.000+00:00,busbar,,L2 Voltage (Min),V,255.09
930615,Woodcraft Close Covey,2024-01-28T18:00:00.000+00:00,busbar,,L2 Voltage (Max),V,256.59
930615,Woodcraft Close Covey,2024-01-28T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,255.75
930615,Woodcraft Close Covey,2024-01-28T18:00:00.000+00:00,busbar,,L1 Voltage (Min),V,247.94
930615,Woodcraft Close Covey,2024-01-28T18:00:00.000+00:00,busbar,,L1 Voltage (Max),V,250.42
930615,Woodcraft Close Covey,2024-01-28T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.42
930615,Woodcraft Close Covey,2024-01-28T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-28T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
930615,Woodcraft Close Covey,2024-01-28T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
930615,Woodcraft Close Covey,2024-01-28T18:00:00.000+00:00,busbar,,L3 Active Power,kW,71.0
930615,Woodcraft Close Covey,2024-01-28T18:00:00.000+00:00,busbar,,L2 Active Power,kW,81.0
930615,Woodcraft Close Covey,2024-01-28T18:00:00.000+00:00,busbar,,L1 Active Power,kW,66.0
930615,Woodcraft Close Covey,2024-01-28T18:00:00.000+00:00,busbar,,N Current (Min),A,75.38
930615,Woodcraft Close Covey,2024-01-28T18:00:00.000+00:00,busbar,,N Current (Max),A,168.5
930615,Woodcraft Close Covey,2024-01-28T18:00:00.000+00:00,busbar,,N Current (RMS),A,105.0
930615,Woodcraft Close Covey,2024-01-28T18:00:00.000+00:00,busbar,,L3 Current (Min),A,247.0
930615,Woodcraft Close Covey,2024-01-28T18:00:00.000+00:00,busbar,,L3 Current (Max),A,339.5
930615,Woodcraft Close Covey,2024-01-28T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,286.88
930615,Woodcraft Close Covey,2024-01-28T18:00:00.000+00:00,busbar,,L2 Current (Min),A,256.75
930615,Woodcraft Close Covey,2024-01-28T18:00:00.000+00:00,busbar,,L2 Current (Max),A,391.62
930615,Woodcraft Close Covey,2024-01-28T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,318.12
930615,Woodcraft Close Covey,2024-01-28T18:00:00.000+00:00,busbar,,L1 Current (Min),A,207.88
930615,Woodcraft Close Covey,2024-01-28T18:00:00.000+00:00,busbar,,L1 Current (Max),A,360.38
930615,Woodcraft Close Covey,2024-01-28T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,268.12
930615,Woodcraft Close Covey,2024-01-28T18:00:00.000+00:00,transformer,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-28T18:00:00.000+00:00,ambient,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-28T17:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T17:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-0.69
930615,Woodcraft Close Covey,2024-01-28T17:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T17:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,8.37
930615,Woodcraft Close Covey,2024-01-28T17:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T17:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.38
930615,Woodcraft Close Covey,2024-01-28T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-28T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-28T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-28T17:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99506
930615,Woodcraft Close Covey,2024-01-28T17:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98114
930615,Woodcraft Close Covey,2024-01-28T17:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99402
930615,Woodcraft Close Covey,2024-01-28T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,16.0
930615,Woodcraft Close Covey,2024-01-28T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
930615,Woodcraft Close Covey,2024-01-28T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,22.0
930615,Woodcraft Close Covey,2024-01-28T17:50:00.000+00:00,feeder,4,N Current (Min),A,22.25
930615,Woodcraft Close Covey,2024-01-28T17:50:00.000+00:00,feeder,4,N Current (Max),A,55.38
930615,Woodcraft Close Covey,2024-01-28T17:50:00.000+00:00,feeder,4,N Current (RMS),A,37.38
930615,Woodcraft Close Covey,2024-01-28T17:50:00.000+00:00,feeder,4,L3 Current (Min),A,46.5
930615,Woodcraft Close Covey,2024-01-28T17:50:00.000+00:00,feeder,4,L3 Current (Max),A,90.25
930615,Woodcraft Close Covey,2024-01-28T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,64.5
930615,Woodcraft Close Covey,2024-01-28T17:50:00.000+00:00,feeder,4,L2 Current (Min),A,40.62
930615,Woodcraft Close Covey,2024-01-28T17:50:00.000+00:00,feeder,4,L2 Current (Max),A,67.5
930615,Woodcraft Close Covey,2024-01-28T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,51.38
930615,Woodcraft Close Covey,2024-01-28T17:50:00.000+00:00,feeder,4,L1 Current (Min),A,61.62
930615,Woodcraft Close Covey,2024-01-28T17:50:00.000+00:00,feeder,4,L1 Current (Max),A,109.75
930615,Woodcraft Close Covey,2024-01-28T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,87.38
930615,Woodcraft Close Covey,2024-01-28T17:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T17:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.62
930615,Woodcraft Close Covey,2024-01-28T17:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T17:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,3.12
930615,Woodcraft Close Covey,2024-01-28T17:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T17:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,5.81
930615,Woodcraft Close Covey,2024-01-28T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-28T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-28T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.0
930615,Woodcraft Close Covey,2024-01-28T17:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98706
930615,Woodcraft Close Covey,2024-01-28T17:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99341
930615,Woodcraft Close Covey,2024-01-28T17:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98386
930615,Woodcraft Close Covey,2024-01-28T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,24.0
930615,Woodcraft Close Covey,2024-01-28T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,30.0
930615,Woodcraft Close Covey,2024-01-28T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,29.0
930615,Woodcraft Close Covey,2024-01-28T17:50:00.000+00:00,feeder,3,N Current (Min),A,32.5
930615,Woodcraft Close Covey,2024-01-28T17:50:00.000+00:00,feeder,3,N Current (Max),A,118.5
930615,Woodcraft Close Covey,2024-01-28T17:50:00.000+00:00,feeder,3,N Current (RMS),A,53.38
930615,Woodcraft Close Covey,2024-01-28T17:50:00.000+00:00,feeder,3,L3 Current (Min),A,71.88
930615,Woodcraft Close Covey,2024-01-28T17:50:00.000+00:00,feeder,3,L3 Current (Max),A,133.38
930615,Woodcraft Close Covey,2024-01-28T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,95.62
930615,Woodcraft Close Covey,2024-01-28T17:50:00.000+00:00,feeder,3,L2 Current (Min),A,67.38
930615,Woodcraft Close Covey,2024-01-28T17:50:00.000+00:00,feeder,3,L2 Current (Max),A,184.38
930615,Woodcraft Close Covey,2024-01-28T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,117.5
930615,Woodcraft Close Covey,2024-01-28T17:50:00.000+00:00,feeder,3,L1 Current (Min),A,92.5
930615,Woodcraft Close Covey,2024-01-28T17:50:00.000+00:00,feeder,3,L1 Current (Max),A,192.12
930615,Woodcraft Close Covey,2024-01-28T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,117.38
930615,Woodcraft Close Covey,2024-01-28T17:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T17:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.19
930615,Woodcraft Close Covey,2024-01-28T17:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T17:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.69
930615,Woodcraft Close Covey,2024-01-28T17:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T17:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.06
930615,Woodcraft Close Covey,2024-01-28T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-28T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-28T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-28T17:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98556
930615,Woodcraft Close Covey,2024-01-28T17:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99622
930615,Woodcraft Close Covey,2024-01-28T17:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91733
930615,Woodcraft Close Covey,2024-01-28T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
930615,Woodcraft Close Covey,2024-01-28T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
930615,Woodcraft Close Covey,2024-01-28T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
930615,Woodcraft Close Covey,2024-01-28T17:50:00.000+00:00,feeder,2,N Current (Min),A,37.75
930615,Woodcraft Close Covey,2024-01-28T17:50:00.000+00:00,feeder,2,N Current (Max),A,101.0
930615,Woodcraft Close Covey,2024-01-28T17:50:00.000+00:00,feeder,2,N Current (RMS),A,70.62
930615,Woodcraft Close Covey,2024-01-28T17:50:00.000+00:00,feeder,2,L3 Current (Min),A,8.5
930615,Woodcraft Close Covey,2024-01-28T17:50:00.000+00:00,feeder,2,L3 Current (Max),A,29.62
930615,Woodcraft Close Covey,2024-01-28T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,17.5
930615,Woodcraft Close Covey,2024-01-28T17:50:00.000+00:00,feeder,2,L2 Current (Min),A,45.62
930615,Woodcraft Close Covey,2024-01-28T17:50:00.000+00:00,feeder,2,L2 Current (Max),A,106.0
930615,Woodcraft Close Covey,2024-01-28T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,80.12
930615,Woodcraft Close Covey,2024-01-28T17:50:00.000+00:00,feeder,2,L1 Current (Min),A,3.62
930615,Woodcraft Close Covey,2024-01-28T17:50:00.000+00:00,feeder,2,L1 Current (Max),A,11.25
930615,Woodcraft Close Covey,2024-01-28T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,4.12
930615,Woodcraft Close Covey,2024-01-28T17:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T17:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.19
930615,Woodcraft Close Covey,2024-01-28T17:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T17:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.31
930615,Woodcraft Close Covey,2024-01-28T17:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T17:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.81
930615,Woodcraft Close Covey,2024-01-28T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-28T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-28T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-28T17:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98849
930615,Woodcraft Close Covey,2024-01-28T17:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99518
930615,Woodcraft Close Covey,2024-01-28T17:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98901
930615,Woodcraft Close Covey,2024-01-28T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
930615,Woodcraft Close Covey,2024-01-28T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
930615,Woodcraft Close Covey,2024-01-28T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
930615,Woodcraft Close Covey,2024-01-28T17:50:00.000+00:00,feeder,1,N Current (Min),A,46.12
930615,Woodcraft Close Covey,2024-01-28T17:50:00.000+00:00,feeder,1,N Current (Max),A,32.75
930615,Woodcraft Close Covey,2024-01-28T17:50:00.000+00:00,feeder,1,L3 Current (Min),A,43.62
930615,Woodcraft Close Covey,2024-01-28T17:50:00.000+00:00,feeder,1,L3 Current (Max),A,82.38
930615,Woodcraft Close Covey,2024-01-28T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,53.0
930615,Woodcraft Close Covey,2024-01-28T17:50:00.000+00:00,feeder,1,L2 Current (Min),A,77.88
930615,Woodcraft Close Covey,2024-01-28T17:50:00.000+00:00,feeder,1,L2 Current (Max),A,94.12
930615,Woodcraft Close Covey,2024-01-28T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,84.12
930615,Woodcraft Close Covey,2024-01-28T17:50:00.000+00:00,feeder,1,L1 Current (Min),A,58.12
930615,Woodcraft Close Covey,2024-01-28T17:50:00.000+00:00,feeder,1,L1 Current (Max),A,89.62
930615,Woodcraft Close Covey,2024-01-28T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,72.75
930615,Woodcraft Close Covey,2024-01-28T17:50:00.000+00:00,busbar,,L3 Voltage (Min),V,248.98
930615,Woodcraft Close Covey,2024-01-28T17:50:00.000+00:00,busbar,,L3 Voltage (Max),V,250.75
930615,Woodcraft Close Covey,2024-01-28T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.53
930615,Woodcraft Close Covey,2024-01-28T17:50:00.000+00:00,busbar,,L2 Voltage (Min),V,255.12
930615,Woodcraft Close Covey,2024-01-28T17:50:00.000+00:00,busbar,,L2 Voltage (Max),V,256.36
930615,Woodcraft Close Covey,2024-01-28T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,255.73
930615,Woodcraft Close Covey,2024-01-28T17:50:00.000+00:00,busbar,,L1 Voltage (Min),V,247.69
930615,Woodcraft Close Covey,2024-01-28T17:50:00.000+00:00,busbar,,L1 Voltage (Max),V,249.84
930615,Woodcraft Close Covey,2024-01-28T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.38
930615,Woodcraft Close Covey,2024-01-28T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-28T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
930615,Woodcraft Close Covey,2024-01-28T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-28T17:50:00.000+00:00,busbar,,L3 Active Power,kW,57.0
930615,Woodcraft Close Covey,2024-01-28T17:50:00.000+00:00,busbar,,L2 Active Power,kW,85.0
930615,Woodcraft Close Covey,2024-01-28T17:50:00.000+00:00,busbar,,L1 Active Power,kW,69.0
930615,Woodcraft Close Covey,2024-01-28T17:50:00.000+00:00,busbar,,N Current (Min),A,81.75
930615,Woodcraft Close Covey,2024-01-28T17:50:00.000+00:00,busbar,,N Current (Max),A,207.62
930615,Woodcraft Close Covey,2024-01-28T17:50:00.000+00:00,busbar,,N Current (RMS),A,131.88
930615,Woodcraft Close Covey,2024-01-28T17:50:00.000+00:00,busbar,,L3 Current (Min),A,196.88
930615,Woodcraft Close Covey,2024-01-28T17:50:00.000+00:00,busbar,,L3 Current (Max),A,294.38
930615,Woodcraft Close Covey,2024-01-28T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,230.5
930615,Woodcraft Close Covey,2024-01-28T17:50:00.000+00:00,busbar,,L2 Current (Min),A,269.62
930615,Woodcraft Close Covey,2024-01-28T17:50:00.000+00:00,busbar,,L2 Current (Max),A,392.88
930615,Woodcraft Close Covey,2024-01-28T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,332.62
930615,Woodcraft Close Covey,2024-01-28T17:50:00.000+00:00,busbar,,L1 Current (Min),A,239.88
930615,Woodcraft Close Covey,2024-01-28T17:50:00.000+00:00,busbar,,L1 Current (Max),A,357.88
930615,Woodcraft Close Covey,2024-01-28T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,280.25
930615,Woodcraft Close Covey,2024-01-28T17:50:00.000+00:00,transformer,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-28T17:50:00.000+00:00,ambient,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-28T17:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T17:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,0.0
930615,Woodcraft Close Covey,2024-01-28T17:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T17:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,7.44
930615,Woodcraft Close Covey,2024-01-28T17:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T17:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.19
930615,Woodcraft Close Covey,2024-01-28T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-28T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.0
930615,Woodcraft Close Covey,2024-01-28T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-28T17:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99487
930615,Woodcraft Close Covey,2024-01-28T17:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98343
930615,Woodcraft Close Covey,2024-01-28T17:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98968
930615,Woodcraft Close Covey,2024-01-28T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,16.0
930615,Woodcraft Close Covey,2024-01-28T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,15.0
930615,Woodcraft Close Covey,2024-01-28T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,17.0
930615,Woodcraft Close Covey,2024-01-28T17:40:00.000+00:00,feeder,4,N Current (Min),A,19.75
930615,Woodcraft Close Covey,2024-01-28T17:40:00.000+00:00,feeder,4,N Current (Max),A,48.62
930615,Woodcraft Close Covey,2024-01-28T17:40:00.000+00:00,feeder,4,N Current (RMS),A,26.75
930615,Woodcraft Close Covey,2024-01-28T17:40:00.000+00:00,feeder,4,L3 Current (Min),A,50.88
930615,Woodcraft Close Covey,2024-01-28T17:40:00.000+00:00,feeder,4,L3 Current (Max),A,83.5
930615,Woodcraft Close Covey,2024-01-28T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,62.75
930615,Woodcraft Close Covey,2024-01-28T17:40:00.000+00:00,feeder,4,L2 Current (Min),A,43.62
930615,Woodcraft Close Covey,2024-01-28T17:40:00.000+00:00,feeder,4,L2 Current (Max),A,85.5
930615,Woodcraft Close Covey,2024-01-28T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,61.25
930615,Woodcraft Close Covey,2024-01-28T17:40:00.000+00:00,feeder,4,L1 Current (Min),A,48.25
930615,Woodcraft Close Covey,2024-01-28T17:40:00.000+00:00,feeder,4,L1 Current (Max),A,101.5
930615,Woodcraft Close Covey,2024-01-28T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,67.62
930615,Woodcraft Close Covey,2024-01-28T17:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T17:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.19
930615,Woodcraft Close Covey,2024-01-28T17:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T17:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,2.19
930615,Woodcraft Close Covey,2024-01-28T17:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T17:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,3.5
930615,Woodcraft Close Covey,2024-01-28T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-28T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-28T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.0
930615,Woodcraft Close Covey,2024-01-28T17:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98749
930615,Woodcraft Close Covey,2024-01-28T17:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99374
930615,Woodcraft Close Covey,2024-01-28T17:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9841
930615,Woodcraft Close Covey,2024-01-28T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,23.0
930615,Woodcraft Close Covey,2024-01-28T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,30.0
930615,Woodcraft Close Covey,2024-01-28T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,30.0
930615,Woodcraft Close Covey,2024-01-28T17:40:00.000+00:00,feeder,3,N Current (Min),A,35.75
930615,Woodcraft Close Covey,2024-01-28T17:40:00.000+00:00,feeder,3,N Current (Max),A,104.5
930615,Woodcraft Close Covey,2024-01-28T17:40:00.000+00:00,feeder,3,N Current (RMS),A,58.0
930615,Woodcraft Close Covey,2024-01-28T17:40:00.000+00:00,feeder,3,L3 Current (Min),A,76.88
930615,Woodcraft Close Covey,2024-01-28T17:40:00.000+00:00,feeder,3,L3 Current (Max),A,119.12
930615,Woodcraft Close Covey,2024-01-28T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,92.0
930615,Woodcraft Close Covey,2024-01-28T17:40:00.000+00:00,feeder,3,L2 Current (Min),A,91.62
930615,Woodcraft Close Covey,2024-01-28T17:40:00.000+00:00,feeder,3,L2 Current (Max),A,148.25
930615,Woodcraft Close Covey,2024-01-28T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,119.25
930615,Woodcraft Close Covey,2024-01-28T17:40:00.000+00:00,feeder,3,L1 Current (Min),A,86.25
930615,Woodcraft Close Covey,2024-01-28T17:40:00.000+00:00,feeder,3,L1 Current (Max),A,193.88
930615,Woodcraft Close Covey,2024-01-28T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,123.38
930615,Woodcraft Close Covey,2024-01-28T17:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T17:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.75
930615,Woodcraft Close Covey,2024-01-28T17:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T17:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.0
930615,Woodcraft Close Covey,2024-01-28T17:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T17:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.19
930615,Woodcraft Close Covey,2024-01-28T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-28T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-28T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-28T17:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98389
930615,Woodcraft Close Covey,2024-01-28T17:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.991
930615,Woodcraft Close Covey,2024-01-28T17:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90488
930615,Woodcraft Close Covey,2024-01-28T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
930615,Woodcraft Close Covey,2024-01-28T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
930615,Woodcraft Close Covey,2024-01-28T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
930615,Woodcraft Close Covey,2024-01-28T17:40:00.000+00:00,feeder,2,N Current (Min),A,23.12
930615,Woodcraft Close Covey,2024-01-28T17:40:00.000+00:00,feeder,2,N Current (Max),A,56.88
930615,Woodcraft Close Covey,2024-01-28T17:40:00.000+00:00,feeder,2,N Current (RMS),A,39.0
930615,Woodcraft Close Covey,2024-01-28T17:40:00.000+00:00,feeder,2,L3 Current (Min),A,8.5
930615,Woodcraft Close Covey,2024-01-28T17:40:00.000+00:00,feeder,2,L3 Current (Max),A,33.5
930615,Woodcraft Close Covey,2024-01-28T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,18.5
930615,Woodcraft Close Covey,2024-01-28T17:40:00.000+00:00,feeder,2,L2 Current (Min),A,36.62
930615,Woodcraft Close Covey,2024-01-28T17:40:00.000+00:00,feeder,2,L2 Current (Max),A,64.0
930615,Woodcraft Close Covey,2024-01-28T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,48.88
930615,Woodcraft Close Covey,2024-01-28T17:40:00.000+00:00,feeder,2,L1 Current (Min),A,2.88
930615,Woodcraft Close Covey,2024-01-28T17:40:00.000+00:00,feeder,2,L1 Current (Max),A,12.5
930615,Woodcraft Close Covey,2024-01-28T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,6.62
930615,Woodcraft Close Covey,2024-01-28T17:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T17:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.5
930615,Woodcraft Close Covey,2024-01-28T17:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T17:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.5
930615,Woodcraft Close Covey,2024-01-28T17:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T17:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.94
930615,Woodcraft Close Covey,2024-01-28T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-28T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-28T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-28T17:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98895
930615,Woodcraft Close Covey,2024-01-28T17:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99521
930615,Woodcraft Close Covey,2024-01-28T17:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98959
930615,Woodcraft Close Covey,2024-01-28T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
930615,Woodcraft Close Covey,2024-01-28T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,24.0
930615,Woodcraft Close Covey,2024-01-28T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
930615,Woodcraft Close Covey,2024-01-28T17:40:00.000+00:00,feeder,1,N Current (Min),A,64.62
930615,Woodcraft Close Covey,2024-01-28T17:40:00.000+00:00,feeder,1,N Current (Max),A,41.12
930615,Woodcraft Close Covey,2024-01-28T17:40:00.000+00:00,feeder,1,L3 Current (Min),A,41.25
930615,Woodcraft Close Covey,2024-01-28T17:40:00.000+00:00,feeder,1,L3 Current (Max),A,72.38
930615,Woodcraft Close Covey,2024-01-28T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,54.25
930615,Woodcraft Close Covey,2024-01-28T17:40:00.000+00:00,feeder,1,L2 Current (Min),A,78.0
930615,Woodcraft Close Covey,2024-01-28T17:40:00.000+00:00,feeder,1,L2 Current (Max),A,115.38
930615,Woodcraft Close Covey,2024-01-28T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,93.12
930615,Woodcraft Close Covey,2024-01-28T17:40:00.000+00:00,feeder,1,L1 Current (Min),A,45.12
930615,Woodcraft Close Covey,2024-01-28T17:40:00.000+00:00,feeder,1,L1 Current (Max),A,86.12
930615,Woodcraft Close Covey,2024-01-28T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,63.62
930615,Woodcraft Close Covey,2024-01-28T17:40:00.000+00:00,busbar,,L3 Voltage (Min),V,248.61
930615,Woodcraft Close Covey,2024-01-28T17:40:00.000+00:00,busbar,,L3 Voltage (Max),V,249.88
930615,Woodcraft Close Covey,2024-01-28T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.19
930615,Woodcraft Close Covey,2024-01-28T17:40:00.000+00:00,busbar,,L2 Voltage (Min),V,254.91
930615,Woodcraft Close Covey,2024-01-28T17:40:00.000+00:00,busbar,,L2 Voltage (Max),V,255.95
930615,Woodcraft Close Covey,2024-01-28T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,255.39
930615,Woodcraft Close Covey,2024-01-28T17:40:00.000+00:00,busbar,,L1 Voltage (Min),V,247.44
930615,Woodcraft Close Covey,2024-01-28T17:40:00.000+00:00,busbar,,L1 Voltage (Max),V,249.44
930615,Woodcraft Close Covey,2024-01-28T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.98
930615,Woodcraft Close Covey,2024-01-28T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-28T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
930615,Woodcraft Close Covey,2024-01-28T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
930615,Woodcraft Close Covey,2024-01-28T17:40:00.000+00:00,busbar,,L3 Active Power,kW,56.0
930615,Woodcraft Close Covey,2024-01-28T17:40:00.000+00:00,busbar,,L2 Active Power,kW,82.0
930615,Woodcraft Close Covey,2024-01-28T17:40:00.000+00:00,busbar,,L1 Active Power,kW,64.0
