Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930615,Woodcraft Close Covey,2024-01-28T17:40:00.000+00:00,busbar,,N Current (Min),A,95.12
930615,Woodcraft Close Covey,2024-01-28T17:40:00.000+00:00,busbar,,N Current (Max),A,180.62
930615,Woodcraft Close Covey,2024-01-28T17:40:00.000+00:00,busbar,,N Current (RMS),A,132.88
930615,Woodcraft Close Covey,2024-01-28T17:40:00.000+00:00,busbar,,L3 Current (Min),A,193.88
930615,Woodcraft Close Covey,2024-01-28T17:40:00.000+00:00,busbar,,L3 Current (Max),A,266.12
930615,Woodcraft Close Covey,2024-01-28T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,227.38
930615,Woodcraft Close Covey,2024-01-28T17:40:00.000+00:00,busbar,,L2 Current (Min),A,268.5
930615,Woodcraft Close Covey,2024-01-28T17:40:00.000+00:00,busbar,,L2 Current (Max),A,380.38
930615,Woodcraft Close Covey,2024-01-28T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,322.12
930615,Woodcraft Close Covey,2024-01-28T17:40:00.000+00:00,busbar,,L1 Current (Min),A,229.25
930615,Woodcraft Close Covey,2024-01-28T17:40:00.000+00:00,busbar,,L1 Current (Max),A,327.88
930615,Woodcraft Close Covey,2024-01-28T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,259.88
930615,Woodcraft Close Covey,2024-01-28T17:40:00.000+00:00,transformer,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-28T17:40:00.000+00:00,ambient,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-28T17:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T17:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,0.5
930615,Woodcraft Close Covey,2024-01-28T17:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T17:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,5.94
930615,Woodcraft Close Covey,2024-01-28T17:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T17:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.0
930615,Woodcraft Close Covey,2024-01-28T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-28T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.0
930615,Woodcraft Close Covey,2024-01-28T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-28T17:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99384
930615,Woodcraft Close Covey,2024-01-28T17:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98441
930615,Woodcraft Close Covey,2024-01-28T17:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99539
930615,Woodcraft Close Covey,2024-01-28T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,14.0
930615,Woodcraft Close Covey,2024-01-28T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,15.0
930615,Woodcraft Close Covey,2024-01-28T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,24.0
930615,Woodcraft Close Covey,2024-01-28T17:30:00.000+00:00,feeder,4,N Current (Min),A,19.25
930615,Woodcraft Close Covey,2024-01-28T17:30:00.000+00:00,feeder,4,N Current (Max),A,61.12
930615,Woodcraft Close Covey,2024-01-28T17:30:00.000+00:00,feeder,4,N Current (RMS),A,39.62
930615,Woodcraft Close Covey,2024-01-28T17:30:00.000+00:00,feeder,4,L3 Current (Min),A,47.25
930615,Woodcraft Close Covey,2024-01-28T17:30:00.000+00:00,feeder,4,L3 Current (Max),A,75.0
930615,Woodcraft Close Covey,2024-01-28T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,58.0
930615,Woodcraft Close Covey,2024-01-28T17:30:00.000+00:00,feeder,4,L2 Current (Min),A,42.5
930615,Woodcraft Close Covey,2024-01-28T17:30:00.000+00:00,feeder,4,L2 Current (Max),A,79.75
930615,Woodcraft Close Covey,2024-01-28T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,58.88
930615,Woodcraft Close Covey,2024-01-28T17:30:00.000+00:00,feeder,4,L1 Current (Min),A,65.62
930615,Woodcraft Close Covey,2024-01-28T17:30:00.000+00:00,feeder,4,L1 Current (Max),A,118.0
930615,Woodcraft Close Covey,2024-01-28T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,96.62
930615,Woodcraft Close Covey,2024-01-28T17:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T17:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.32
930615,Woodcraft Close Covey,2024-01-28T17:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T17:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.56
930615,Woodcraft Close Covey,2024-01-28T17:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T17:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,5.12
930615,Woodcraft Close Covey,2024-01-28T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-28T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-28T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.0
930615,Woodcraft Close Covey,2024-01-28T17:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98682
930615,Woodcraft Close Covey,2024-01-28T17:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9928
930615,Woodcraft Close Covey,2024-01-28T17:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9714
930615,Woodcraft Close Covey,2024-01-28T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,21.0
930615,Woodcraft Close Covey,2024-01-28T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,28.0
930615,Woodcraft Close Covey,2024-01-28T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,26.0
930615,Woodcraft Close Covey,2024-01-28T17:30:00.000+00:00,feeder,3,N Current (Min),A,32.38
930615,Woodcraft Close Covey,2024-01-28T17:30:00.000+00:00,feeder,3,N Current (Max),A,135.0
930615,Woodcraft Close Covey,2024-01-28T17:30:00.000+00:00,feeder,3,N Current (RMS),A,58.75
930615,Woodcraft Close Covey,2024-01-28T17:30:00.000+00:00,feeder,3,L3 Current (Min),A,71.12
930615,Woodcraft Close Covey,2024-01-28T17:30:00.000+00:00,feeder,3,L3 Current (Max),A,104.38
930615,Woodcraft Close Covey,2024-01-28T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,85.75
930615,Woodcraft Close Covey,2024-01-28T17:30:00.000+00:00,feeder,3,L2 Current (Min),A,79.75
930615,Woodcraft Close Covey,2024-01-28T17:30:00.000+00:00,feeder,3,L2 Current (Max),A,147.88
930615,Woodcraft Close Covey,2024-01-28T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,109.12
930615,Woodcraft Close Covey,2024-01-28T17:30:00.000+00:00,feeder,3,L1 Current (Min),A,85.25
930615,Woodcraft Close Covey,2024-01-28T17:30:00.000+00:00,feeder,3,L1 Current (Max),A,198.75
930615,Woodcraft Close Covey,2024-01-28T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,108.75
930615,Woodcraft Close Covey,2024-01-28T17:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T17:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.06
930615,Woodcraft Close Covey,2024-01-28T17:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T17:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.94
930615,Woodcraft Close Covey,2024-01-28T17:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T17:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.69
930615,Woodcraft Close Covey,2024-01-28T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-28T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-28T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-28T17:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9859
930615,Woodcraft Close Covey,2024-01-28T17:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99124
930615,Woodcraft Close Covey,2024-01-28T17:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96863
930615,Woodcraft Close Covey,2024-01-28T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
930615,Woodcraft Close Covey,2024-01-28T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
930615,Woodcraft Close Covey,2024-01-28T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
930615,Woodcraft Close Covey,2024-01-28T17:30:00.000+00:00,feeder,2,N Current (Min),A,15.12
930615,Woodcraft Close Covey,2024-01-28T17:30:00.000+00:00,feeder,2,N Current (Max),A,66.12
930615,Woodcraft Close Covey,2024-01-28T17:30:00.000+00:00,feeder,2,N Current (RMS),A,35.12
930615,Woodcraft Close Covey,2024-01-28T17:30:00.000+00:00,feeder,2,L3 Current (Min),A,8.25
930615,Woodcraft Close Covey,2024-01-28T17:30:00.000+00:00,feeder,2,L3 Current (Max),A,33.62
930615,Woodcraft Close Covey,2024-01-28T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,20.5
930615,Woodcraft Close Covey,2024-01-28T17:30:00.000+00:00,feeder,2,L2 Current (Min),A,36.0
930615,Woodcraft Close Covey,2024-01-28T17:30:00.000+00:00,feeder,2,L2 Current (Max),A,82.12
930615,Woodcraft Close Covey,2024-01-28T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,48.75
930615,Woodcraft Close Covey,2024-01-28T17:30:00.000+00:00,feeder,2,L1 Current (Min),A,3.25
930615,Woodcraft Close Covey,2024-01-28T17:30:00.000+00:00,feeder,2,L1 Current (Max),A,25.62
930615,Woodcraft Close Covey,2024-01-28T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,12.88
930615,Woodcraft Close Covey,2024-01-28T17:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T17:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.19
930615,Woodcraft Close Covey,2024-01-28T17:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T17:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.25
930615,Woodcraft Close Covey,2024-01-28T17:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T17:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.31
930615,Woodcraft Close Covey,2024-01-28T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-28T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-28T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-28T17:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99442
930615,Woodcraft Close Covey,2024-01-28T17:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99506
930615,Woodcraft Close Covey,2024-01-28T17:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99234
930615,Woodcraft Close Covey,2024-01-28T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
930615,Woodcraft Close Covey,2024-01-28T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
930615,Woodcraft Close Covey,2024-01-28T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
930615,Woodcraft Close Covey,2024-01-28T17:30:00.000+00:00,feeder,1,N Current (Min),A,41.5
930615,Woodcraft Close Covey,2024-01-28T17:30:00.000+00:00,feeder,1,N Current (Max),A,28.5
930615,Woodcraft Close Covey,2024-01-28T17:30:00.000+00:00,feeder,1,L3 Current (Min),A,60.62
930615,Woodcraft Close Covey,2024-01-28T17:30:00.000+00:00,feeder,1,L3 Current (Max),A,106.88
930615,Woodcraft Close Covey,2024-01-28T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,80.5
930615,Woodcraft Close Covey,2024-01-28T17:30:00.000+00:00,feeder,1,L2 Current (Min),A,75.0
930615,Woodcraft Close Covey,2024-01-28T17:30:00.000+00:00,feeder,1,L2 Current (Max),A,108.38
930615,Woodcraft Close Covey,2024-01-28T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,84.62
930615,Woodcraft Close Covey,2024-01-28T17:30:00.000+00:00,feeder,1,L1 Current (Min),A,55.38
930615,Woodcraft Close Covey,2024-01-28T17:30:00.000+00:00,feeder,1,L1 Current (Max),A,89.38
930615,Woodcraft Close Covey,2024-01-28T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,72.0
930615,Woodcraft Close Covey,2024-01-28T17:30:00.000+00:00,busbar,,L3 Voltage (Min),V,248.19
930615,Woodcraft Close Covey,2024-01-28T17:30:00.000+00:00,busbar,,L3 Voltage (Max),V,249.7
930615,Woodcraft Close Covey,2024-01-28T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.69
930615,Woodcraft Close Covey,2024-01-28T17:30:00.000+00:00,busbar,,L2 Voltage (Min),V,254.81
930615,Woodcraft Close Covey,2024-01-28T17:30:00.000+00:00,busbar,,L2 Voltage (Max),V,256.23
930615,Woodcraft Close Covey,2024-01-28T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,255.41
930615,Woodcraft Close Covey,2024-01-28T17:30:00.000+00:00,busbar,,L1 Voltage (Min),V,247.69
930615,Woodcraft Close Covey,2024-01-28T17:30:00.000+00:00,busbar,,L1 Voltage (Max),V,249.47
930615,Woodcraft Close Covey,2024-01-28T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.78
930615,Woodcraft Close Covey,2024-01-28T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-28T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
930615,Woodcraft Close Covey,2024-01-28T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
930615,Woodcraft Close Covey,2024-01-28T17:30:00.000+00:00,busbar,,L3 Active Power,kW,60.0
930615,Woodcraft Close Covey,2024-01-28T17:30:00.000+00:00,busbar,,L2 Active Power,kW,76.0
930615,Woodcraft Close Covey,2024-01-28T17:30:00.000+00:00,busbar,,L1 Active Power,kW,71.0
930615,Woodcraft Close Covey,2024-01-28T17:30:00.000+00:00,busbar,,N Current (Min),A,77.0
930615,Woodcraft Close Covey,2024-01-28T17:30:00.000+00:00,busbar,,N Current (Max),A,176.0
930615,Woodcraft Close Covey,2024-01-28T17:30:00.000+00:00,busbar,,N Current (RMS),A,108.25
930615,Woodcraft Close Covey,2024-01-28T17:30:00.000+00:00,busbar,,L3 Current (Min),A,209.0
930615,Woodcraft Close Covey,2024-01-28T17:30:00.000+00:00,busbar,,L3 Current (Max),A,287.25
930615,Woodcraft Close Covey,2024-01-28T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,244.62
930615,Woodcraft Close Covey,2024-01-28T17:30:00.000+00:00,busbar,,L2 Current (Min),A,256.5
930615,Woodcraft Close Covey,2024-01-28T17:30:00.000+00:00,busbar,,L2 Current (Max),A,388.75
930615,Woodcraft Close Covey,2024-01-28T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,301.12
930615,Woodcraft Close Covey,2024-01-28T17:30:00.000+00:00,busbar,,L1 Current (Min),A,226.38
930615,Woodcraft Close Covey,2024-01-28T17:30:00.000+00:00,busbar,,L1 Current (Max),A,388.38
930615,Woodcraft Close Covey,2024-01-28T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,287.88
930615,Woodcraft Close Covey,2024-01-28T17:30:00.000+00:00,transformer,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-28T17:30:00.000+00:00,ambient,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-28T17:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T17:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-0.88
930615,Woodcraft Close Covey,2024-01-28T17:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T17:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,4.88
930615,Woodcraft Close Covey,2024-01-28T17:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T17:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.5
930615,Woodcraft Close Covey,2024-01-28T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-28T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-28T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-28T17:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99423
930615,Woodcraft Close Covey,2024-01-28T17:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98441
930615,Woodcraft Close Covey,2024-01-28T17:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98978
930615,Woodcraft Close Covey,2024-01-28T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,15.0
930615,Woodcraft Close Covey,2024-01-28T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
930615,Woodcraft Close Covey,2024-01-28T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,17.0
930615,Woodcraft Close Covey,2024-01-28T17:20:00.000+00:00,feeder,4,N Current (Min),A,18.12
930615,Woodcraft Close Covey,2024-01-28T17:20:00.000+00:00,feeder,4,N Current (Max),A,43.25
930615,Woodcraft Close Covey,2024-01-28T17:20:00.000+00:00,feeder,4,N Current (RMS),A,25.12
930615,Woodcraft Close Covey,2024-01-28T17:20:00.000+00:00,feeder,4,L3 Current (Min),A,45.12
930615,Woodcraft Close Covey,2024-01-28T17:20:00.000+00:00,feeder,4,L3 Current (Max),A,77.5
930615,Woodcraft Close Covey,2024-01-28T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,60.25
930615,Woodcraft Close Covey,2024-01-28T17:20:00.000+00:00,feeder,4,L2 Current (Min),A,41.12
930615,Woodcraft Close Covey,2024-01-28T17:20:00.000+00:00,feeder,4,L2 Current (Max),A,66.0
930615,Woodcraft Close Covey,2024-01-28T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,54.62
930615,Woodcraft Close Covey,2024-01-28T17:20:00.000+00:00,feeder,4,L1 Current (Min),A,45.88
930615,Woodcraft Close Covey,2024-01-28T17:20:00.000+00:00,feeder,4,L1 Current (Max),A,91.25
930615,Woodcraft Close Covey,2024-01-28T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,69.0
930615,Woodcraft Close Covey,2024-01-28T17:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T17:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.56
930615,Woodcraft Close Covey,2024-01-28T17:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T17:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.12
930615,Woodcraft Close Covey,2024-01-28T17:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T17:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,8.43
930615,Woodcraft Close Covey,2024-01-28T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-28T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-28T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,6.0
930615,Woodcraft Close Covey,2024-01-28T17:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98816
930615,Woodcraft Close Covey,2024-01-28T17:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98932
930615,Woodcraft Close Covey,2024-01-28T17:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97867
930615,Woodcraft Close Covey,2024-01-28T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,24.0
930615,Woodcraft Close Covey,2024-01-28T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,23.0
930615,Woodcraft Close Covey,2024-01-28T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,31.0
930615,Woodcraft Close Covey,2024-01-28T17:20:00.000+00:00,feeder,3,N Current (Min),A,31.0
930615,Woodcraft Close Covey,2024-01-28T17:20:00.000+00:00,feeder,3,N Current (Max),A,128.75
930615,Woodcraft Close Covey,2024-01-28T17:20:00.000+00:00,feeder,3,N Current (RMS),A,47.0
930615,Woodcraft Close Covey,2024-01-28T17:20:00.000+00:00,feeder,3,L3 Current (Min),A,76.38
930615,Woodcraft Close Covey,2024-01-28T17:20:00.000+00:00,feeder,3,L3 Current (Max),A,132.62
930615,Woodcraft Close Covey,2024-01-28T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,98.88
930615,Woodcraft Close Covey,2024-01-28T17:20:00.000+00:00,feeder,3,L2 Current (Min),A,73.62
930615,Woodcraft Close Covey,2024-01-28T17:20:00.000+00:00,feeder,3,L2 Current (Max),A,119.0
930615,Woodcraft Close Covey,2024-01-28T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,91.62
930615,Woodcraft Close Covey,2024-01-28T17:20:00.000+00:00,feeder,3,L1 Current (Min),A,85.38
930615,Woodcraft Close Covey,2024-01-28T17:20:00.000+00:00,feeder,3,L1 Current (Max),A,216.5
930615,Woodcraft Close Covey,2024-01-28T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,127.38
930615,Woodcraft Close Covey,2024-01-28T17:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T17:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.0
930615,Woodcraft Close Covey,2024-01-28T17:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T17:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.19
930615,Woodcraft Close Covey,2024-01-28T17:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T17:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.69
930615,Woodcraft Close Covey,2024-01-28T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-28T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-28T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-28T17:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98917
930615,Woodcraft Close Covey,2024-01-28T17:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99399
930615,Woodcraft Close Covey,2024-01-28T17:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98309
930615,Woodcraft Close Covey,2024-01-28T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
930615,Woodcraft Close Covey,2024-01-28T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
930615,Woodcraft Close Covey,2024-01-28T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
930615,Woodcraft Close Covey,2024-01-28T17:20:00.000+00:00,feeder,2,N Current (Min),A,18.38
930615,Woodcraft Close Covey,2024-01-28T17:20:00.000+00:00,feeder,2,N Current (Max),A,54.25
930615,Woodcraft Close Covey,2024-01-28T17:20:00.000+00:00,feeder,2,N Current (RMS),A,35.0
930615,Woodcraft Close Covey,2024-01-28T17:20:00.000+00:00,feeder,2,L3 Current (Min),A,9.62
930615,Woodcraft Close Covey,2024-01-28T17:20:00.000+00:00,feeder,2,L3 Current (Max),A,37.25
930615,Woodcraft Close Covey,2024-01-28T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,21.75
930615,Woodcraft Close Covey,2024-01-28T17:20:00.000+00:00,feeder,2,L2 Current (Min),A,40.12
930615,Woodcraft Close Covey,2024-01-28T17:20:00.000+00:00,feeder,2,L2 Current (Max),A,69.38
930615,Woodcraft Close Covey,2024-01-28T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,51.12
930615,Woodcraft Close Covey,2024-01-28T17:20:00.000+00:00,feeder,2,L1 Current (Min),A,6.88
930615,Woodcraft Close Covey,2024-01-28T17:20:00.000+00:00,feeder,2,L1 Current (Max),A,32.5
930615,Woodcraft Close Covey,2024-01-28T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,16.5
930615,Woodcraft Close Covey,2024-01-28T17:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T17:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.19
930615,Woodcraft Close Covey,2024-01-28T17:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T17:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.0
930615,Woodcraft Close Covey,2024-01-28T17:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T17:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.38
930615,Woodcraft Close Covey,2024-01-28T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-28T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-28T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-28T17:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99551
930615,Woodcraft Close Covey,2024-01-28T17:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99521
930615,Woodcraft Close Covey,2024-01-28T17:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9924
930615,Woodcraft Close Covey,2024-01-28T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,23.0
930615,Woodcraft Close Covey,2024-01-28T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
930615,Woodcraft Close Covey,2024-01-28T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
930615,Woodcraft Close Covey,2024-01-28T17:20:00.000+00:00,feeder,1,N Current (Min),A,48.25
930615,Woodcraft Close Covey,2024-01-28T17:20:00.000+00:00,feeder,1,N Current (Max),A,31.75
930615,Woodcraft Close Covey,2024-01-28T17:20:00.000+00:00,feeder,1,L3 Current (Min),A,65.88
930615,Woodcraft Close Covey,2024-01-28T17:20:00.000+00:00,feeder,1,L3 Current (Max),A,123.25
930615,Woodcraft Close Covey,2024-01-28T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,91.25
930615,Woodcraft Close Covey,2024-01-28T17:20:00.000+00:00,feeder,1,L2 Current (Min),A,58.38
930615,Woodcraft Close Covey,2024-01-28T17:20:00.000+00:00,feeder,1,L2 Current (Max),A,95.5
930615,Woodcraft Close Covey,2024-01-28T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,80.25
930615,Woodcraft Close Covey,2024-01-28T17:20:00.000+00:00,feeder,1,L1 Current (Min),A,46.25
930615,Woodcraft Close Covey,2024-01-28T17:20:00.000+00:00,feeder,1,L1 Current (Max),A,103.0
930615,Woodcraft Close Covey,2024-01-28T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,75.75
930615,Woodcraft Close Covey,2024-01-28T17:20:00.000+00:00,busbar,,L3 Voltage (Min),V,248.59
930615,Woodcraft Close Covey,2024-01-28T17:20:00.000+00:00,busbar,,L3 Voltage (Max),V,250.28
930615,Woodcraft Close Covey,2024-01-28T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.64
930615,Woodcraft Close Covey,2024-01-28T17:20:00.000+00:00,busbar,,L2 Voltage (Min),V,255.48
930615,Woodcraft Close Covey,2024-01-28T17:20:00.000+00:00,busbar,,L2 Voltage (Max),V,257.03
930615,Woodcraft Close Covey,2024-01-28T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,256.48
930615,Woodcraft Close Covey,2024-01-28T17:20:00.000+00:00,busbar,,L1 Voltage (Min),V,248.34
930615,Woodcraft Close Covey,2024-01-28T17:20:00.000+00:00,busbar,,L1 Voltage (Max),V,250.3
930615,Woodcraft Close Covey,2024-01-28T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.67
930615,Woodcraft Close Covey,2024-01-28T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-28T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
930615,Woodcraft Close Covey,2024-01-28T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
930615,Woodcraft Close Covey,2024-01-28T17:20:00.000+00:00,busbar,,L3 Active Power,kW,67.0
930615,Woodcraft Close Covey,2024-01-28T17:20:00.000+00:00,busbar,,L2 Active Power,kW,71.0
930615,Woodcraft Close Covey,2024-01-28T17:20:00.000+00:00,busbar,,L1 Active Power,kW,71.0
930615,Woodcraft Close Covey,2024-01-28T17:20:00.000+00:00,busbar,,N Current (Min),A,71.75
930615,Woodcraft Close Covey,2024-01-28T17:20:00.000+00:00,busbar,,N Current (Max),A,134.25
930615,Woodcraft Close Covey,2024-01-28T17:20:00.000+00:00,busbar,,N Current (RMS),A,87.0
930615,Woodcraft Close Covey,2024-01-28T17:20:00.000+00:00,busbar,,L3 Current (Min),A,217.12
930615,Woodcraft Close Covey,2024-01-28T17:20:00.000+00:00,busbar,,L3 Current (Max),A,319.62
930615,Woodcraft Close Covey,2024-01-28T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,272.0
930615,Woodcraft Close Covey,2024-01-28T17:20:00.000+00:00,busbar,,L2 Current (Min),A,243.62
930615,Woodcraft Close Covey,2024-01-28T17:20:00.000+00:00,busbar,,L2 Current (Max),A,322.38
930615,Woodcraft Close Covey,2024-01-28T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,277.38
930615,Woodcraft Close Covey,2024-01-28T17:20:00.000+00:00,busbar,,L1 Current (Min),A,219.25
930615,Woodcraft Close Covey,2024-01-28T17:20:00.000+00:00,busbar,,L1 Current (Max),A,355.12
930615,Woodcraft Close Covey,2024-01-28T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,286.62
930615,Woodcraft Close Covey,2024-01-28T17:20:00.000+00:00,transformer,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-28T17:20:00.000+00:00,ambient,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-28T17:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T17:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-0.62
930615,Woodcraft Close Covey,2024-01-28T17:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T17:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,6.37
930615,Woodcraft Close Covey,2024-01-28T17:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T17:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.44
930615,Woodcraft Close Covey,2024-01-28T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-28T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.0
930615,Woodcraft Close Covey,2024-01-28T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-28T17:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99347
930615,Woodcraft Close Covey,2024-01-28T17:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98129
930615,Woodcraft Close Covey,2024-01-28T17:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98761
930615,Woodcraft Close Covey,2024-01-28T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,14.0
930615,Woodcraft Close Covey,2024-01-28T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
930615,Woodcraft Close Covey,2024-01-28T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
930615,Woodcraft Close Covey,2024-01-28T17:10:00.000+00:00,feeder,4,N Current (Min),A,18.0
930615,Woodcraft Close Covey,2024-01-28T17:10:00.000+00:00,feeder,4,N Current (Max),A,34.0
930615,Woodcraft Close Covey,2024-01-28T17:10:00.000+00:00,feeder,4,N Current (RMS),A,23.62
930615,Woodcraft Close Covey,2024-01-28T17:10:00.000+00:00,feeder,4,L3 Current (Min),A,42.75
930615,Woodcraft Close Covey,2024-01-28T17:10:00.000+00:00,feeder,4,L3 Current (Max),A,77.38
930615,Woodcraft Close Covey,2024-01-28T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,56.38
930615,Woodcraft Close Covey,2024-01-28T17:10:00.000+00:00,feeder,4,L2 Current (Min),A,43.0
930615,Woodcraft Close Covey,2024-01-28T17:10:00.000+00:00,feeder,4,L2 Current (Max),A,68.62
930615,Woodcraft Close Covey,2024-01-28T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,53.62
930615,Woodcraft Close Covey,2024-01-28T17:10:00.000+00:00,feeder,4,L1 Current (Min),A,37.75
930615,Woodcraft Close Covey,2024-01-28T17:10:00.000+00:00,feeder,4,L1 Current (Max),A,80.62
930615,Woodcraft Close Covey,2024-01-28T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,54.5
930615,Woodcraft Close Covey,2024-01-28T17:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T17:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.69
930615,Woodcraft Close Covey,2024-01-28T17:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T17:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.75
930615,Woodcraft Close Covey,2024-01-28T17:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T17:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,14.31
930615,Woodcraft Close Covey,2024-01-28T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-28T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-28T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.0
930615,Woodcraft Close Covey,2024-01-28T17:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98688
930615,Woodcraft Close Covey,2024-01-28T17:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99161
930615,Woodcraft Close Covey,2024-01-28T17:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9855
930615,Woodcraft Close Covey,2024-01-28T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,23.0
930615,Woodcraft Close Covey,2024-01-28T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,25.0
930615,Woodcraft Close Covey,2024-01-28T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,34.0
930615,Woodcraft Close Covey,2024-01-28T17:10:00.000+00:00,feeder,3,N Current (Min),A,36.38
930615,Woodcraft Close Covey,2024-01-28T17:10:00.000+00:00,feeder,3,N Current (Max),A,146.88
930615,Woodcraft Close Covey,2024-01-28T17:10:00.000+00:00,feeder,3,N Current (RMS),A,54.75
930615,Woodcraft Close Covey,2024-01-28T17:10:00.000+00:00,feeder,3,L3 Current (Min),A,83.0
930615,Woodcraft Close Covey,2024-01-28T17:10:00.000+00:00,feeder,3,L3 Current (Max),A,123.12
930615,Woodcraft Close Covey,2024-01-28T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,94.88
930615,Woodcraft Close Covey,2024-01-28T17:10:00.000+00:00,feeder,3,L2 Current (Min),A,79.5
930615,Woodcraft Close Covey,2024-01-28T17:10:00.000+00:00,feeder,3,L2 Current (Max),A,158.5
930615,Woodcraft Close Covey,2024-01-28T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,99.12
930615,Woodcraft Close Covey,2024-01-28T17:10:00.000+00:00,feeder,3,L1 Current (Min),A,120.38
930615,Woodcraft Close Covey,2024-01-28T17:10:00.000+00:00,feeder,3,L1 Current (Max),A,242.38
930615,Woodcraft Close Covey,2024-01-28T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,138.12
930615,Woodcraft Close Covey,2024-01-28T17:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T17:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.0
930615,Woodcraft Close Covey,2024-01-28T17:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T17:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.81
930615,Woodcraft Close Covey,2024-01-28T17:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T17:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.69
930615,Woodcraft Close Covey,2024-01-28T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-28T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-28T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-28T17:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98645
930615,Woodcraft Close Covey,2024-01-28T17:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99289
930615,Woodcraft Close Covey,2024-01-28T17:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97272
930615,Woodcraft Close Covey,2024-01-28T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
930615,Woodcraft Close Covey,2024-01-28T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
930615,Woodcraft Close Covey,2024-01-28T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
930615,Woodcraft Close Covey,2024-01-28T17:10:00.000+00:00,feeder,2,N Current (Min),A,16.62
930615,Woodcraft Close Covey,2024-01-28T17:10:00.000+00:00,feeder,2,N Current (Max),A,55.62
930615,Woodcraft Close Covey,2024-01-28T17:10:00.000+00:00,feeder,2,N Current (RMS),A,34.12
930615,Woodcraft Close Covey,2024-01-28T17:10:00.000+00:00,feeder,2,L3 Current (Min),A,7.62
930615,Woodcraft Close Covey,2024-01-28T17:10:00.000+00:00,feeder,2,L3 Current (Max),A,56.38
930615,Woodcraft Close Covey,2024-01-28T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,24.75
930615,Woodcraft Close Covey,2024-01-28T17:10:00.000+00:00,feeder,2,L2 Current (Min),A,36.88
930615,Woodcraft Close Covey,2024-01-28T17:10:00.000+00:00,feeder,2,L2 Current (Max),A,66.75
930615,Woodcraft Close Covey,2024-01-28T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,48.0
930615,Woodcraft Close Covey,2024-01-28T17:10:00.000+00:00,feeder,2,L1 Current (Min),A,6.88
930615,Woodcraft Close Covey,2024-01-28T17:10:00.000+00:00,feeder,2,L1 Current (Max),A,21.12
930615,Woodcraft Close Covey,2024-01-28T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,11.75
930615,Woodcraft Close Covey,2024-01-28T17:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T17:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.25
930615,Woodcraft Close Covey,2024-01-28T17:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T17:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.94
930615,Woodcraft Close Covey,2024-01-28T17:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T17:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.19
930615,Woodcraft Close Covey,2024-01-28T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-28T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-28T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-28T17:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99326
930615,Woodcraft Close Covey,2024-01-28T17:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99454
930615,Woodcraft Close Covey,2024-01-28T17:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98489
930615,Woodcraft Close Covey,2024-01-28T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
930615,Woodcraft Close Covey,2024-01-28T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
930615,Woodcraft Close Covey,2024-01-28T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
930615,Woodcraft Close Covey,2024-01-28T17:10:00.000+00:00,feeder,1,N Current (Min),A,57.25
930615,Woodcraft Close Covey,2024-01-28T17:10:00.000+00:00,feeder,1,N Current (Max),A,38.5
930615,Woodcraft Close Covey,2024-01-28T17:10:00.000+00:00,feeder,1,L3 Current (Min),A,56.88
930615,Woodcraft Close Covey,2024-01-28T17:10:00.000+00:00,feeder,1,L3 Current (Max),A,92.88
930615,Woodcraft Close Covey,2024-01-28T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,72.75
930615,Woodcraft Close Covey,2024-01-28T17:10:00.000+00:00,feeder,1,L2 Current (Min),A,59.88
930615,Woodcraft Close Covey,2024-01-28T17:10:00.000+00:00,feeder,1,L2 Current (Max),A,111.38
930615,Woodcraft Close Covey,2024-01-28T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,80.38
930615,Woodcraft Close Covey,2024-01-28T17:10:00.000+00:00,feeder,1,L1 Current (Min),A,31.12
930615,Woodcraft Close Covey,2024-01-28T17:10:00.000+00:00,feeder,1,L1 Current (Max),A,94.0
930615,Woodcraft Close Covey,2024-01-28T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,49.75
930615,Woodcraft Close Covey,2024-01-28T17:10:00.000+00:00,busbar,,L3 Voltage (Min),V,248.19
930615,Woodcraft Close Covey,2024-01-28T17:10:00.000+00:00,busbar,,L3 Voltage (Max),V,250.09
930615,Woodcraft Close Covey,2024-01-28T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.44
930615,Woodcraft Close Covey,2024-01-28T17:10:00.000+00:00,busbar,,L2 Voltage (Min),V,254.58
930615,Woodcraft Close Covey,2024-01-28T17:10:00.000+00:00,busbar,,L2 Voltage (Max),V,256.69
930615,Woodcraft Close Covey,2024-01-28T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,255.98
930615,Woodcraft Close Covey,2024-01-28T17:10:00.000+00:00,busbar,,L1 Voltage (Min),V,247.05
930615,Woodcraft Close Covey,2024-01-28T17:10:00.000+00:00,busbar,,L1 Voltage (Max),V,250.23
930615,Woodcraft Close Covey,2024-01-28T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.55
930615,Woodcraft Close Covey,2024-01-28T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-28T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
930615,Woodcraft Close Covey,2024-01-28T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
930615,Woodcraft Close Covey,2024-01-28T17:10:00.000+00:00,busbar,,L3 Active Power,kW,62.0
930615,Woodcraft Close Covey,2024-01-28T17:10:00.000+00:00,busbar,,L2 Active Power,kW,71.0
930615,Woodcraft Close Covey,2024-01-28T17:10:00.000+00:00,busbar,,L1 Active Power,kW,63.0
930615,Woodcraft Close Covey,2024-01-28T17:10:00.000+00:00,busbar,,N Current (Min),A,74.12
930615,Woodcraft Close Covey,2024-01-28T17:10:00.000+00:00,busbar,,N Current (Max),A,128.5
930615,Woodcraft Close Covey,2024-01-28T17:10:00.000+00:00,busbar,,N Current (RMS),A,97.12
930615,Woodcraft Close Covey,2024-01-28T17:10:00.000+00:00,busbar,,L3 Current (Min),A,216.25
930615,Woodcraft Close Covey,2024-01-28T17:10:00.000+00:00,busbar,,L3 Current (Max),A,310.0
930615,Woodcraft Close Covey,2024-01-28T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,248.75
930615,Woodcraft Close Covey,2024-01-28T17:10:00.000+00:00,busbar,,L2 Current (Min),A,252.12
930615,Woodcraft Close Covey,2024-01-28T17:10:00.000+00:00,busbar,,L2 Current (Max),A,336.88
930615,Woodcraft Close Covey,2024-01-28T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,280.75
930615,Woodcraft Close Covey,2024-01-28T17:10:00.000+00:00,busbar,,L1 Current (Min),A,211.25
930615,Woodcraft Close Covey,2024-01-28T17:10:00.000+00:00,busbar,,L1 Current (Max),A,323.0
930615,Woodcraft Close Covey,2024-01-28T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,252.75
930615,Woodcraft Close Covey,2024-01-28T17:10:00.000+00:00,transformer,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-28T17:10:00.000+00:00,ambient,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-28T17:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T17:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,1.12
930615,Woodcraft Close Covey,2024-01-28T17:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T17:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,8.0
930615,Woodcraft Close Covey,2024-01-28T17:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T17:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.25
930615,Woodcraft Close Covey,2024-01-28T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-28T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-28T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-28T17:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99234
930615,Woodcraft Close Covey,2024-01-28T17:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98584
930615,Woodcraft Close Covey,2024-01-28T17:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98364
930615,Woodcraft Close Covey,2024-01-28T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,14.0
930615,Woodcraft Close Covey,2024-01-28T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,15.0
930615,Woodcraft Close Covey,2024-01-28T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
930615,Woodcraft Close Covey,2024-01-28T17:00:00.000+00:00,feeder,4,N Current (Min),A,17.38
930615,Woodcraft Close Covey,2024-01-28T17:00:00.000+00:00,feeder,4,N Current (Max),A,43.0
930615,Woodcraft Close Covey,2024-01-28T17:00:00.000+00:00,feeder,4,N Current (RMS),A,24.62
930615,Woodcraft Close Covey,2024-01-28T17:00:00.000+00:00,feeder,4,L3 Current (Min),A,44.5
930615,Woodcraft Close Covey,2024-01-28T17:00:00.000+00:00,feeder,4,L3 Current (Max),A,69.38
930615,Woodcraft Close Covey,2024-01-28T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,55.38
930615,Woodcraft Close Covey,2024-01-28T17:00:00.000+00:00,feeder,4,L2 Current (Min),A,44.62
930615,Woodcraft Close Covey,2024-01-28T17:00:00.000+00:00,feeder,4,L2 Current (Max),A,80.75
930615,Woodcraft Close Covey,2024-01-28T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,59.38
930615,Woodcraft Close Covey,2024-01-28T17:00:00.000+00:00,feeder,4,L1 Current (Min),A,30.88
930615,Woodcraft Close Covey,2024-01-28T17:00:00.000+00:00,feeder,4,L1 Current (Max),A,66.0
930615,Woodcraft Close Covey,2024-01-28T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,48.38
930615,Woodcraft Close Covey,2024-01-28T17:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T17:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.25
930615,Woodcraft Close Covey,2024-01-28T17:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T17:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,4.38
930615,Woodcraft Close Covey,2024-01-28T17:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T17:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,8.81
930615,Woodcraft Close Covey,2024-01-28T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-28T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-28T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.0
930615,Woodcraft Close Covey,2024-01-28T17:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98788
930615,Woodcraft Close Covey,2024-01-28T17:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9873
930615,Woodcraft Close Covey,2024-01-28T17:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98596
930615,Woodcraft Close Covey,2024-01-28T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,25.0
930615,Woodcraft Close Covey,2024-01-28T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,19.0
930615,Woodcraft Close Covey,2024-01-28T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,37.0
930615,Woodcraft Close Covey,2024-01-28T17:00:00.000+00:00,feeder,3,N Current (Min),A,31.5
930615,Woodcraft Close Covey,2024-01-28T17:00:00.000+00:00,feeder,3,N Current (Max),A,141.0
930615,Woodcraft Close Covey,2024-01-28T17:00:00.000+00:00,feeder,3,N Current (RMS),A,64.75
930615,Woodcraft Close Covey,2024-01-28T17:00:00.000+00:00,feeder,3,L3 Current (Min),A,80.5
930615,Woodcraft Close Covey,2024-01-28T17:00:00.000+00:00,feeder,3,L3 Current (Max),A,119.0
930615,Woodcraft Close Covey,2024-01-28T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,100.62
930615,Woodcraft Close Covey,2024-01-28T17:00:00.000+00:00,feeder,3,L2 Current (Min),A,67.88
930615,Woodcraft Close Covey,2024-01-28T17:00:00.000+00:00,feeder,3,L2 Current (Max),A,110.12
930615,Woodcraft Close Covey,2024-01-28T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,76.75
930615,Woodcraft Close Covey,2024-01-28T17:00:00.000+00:00,feeder,3,L1 Current (Min),A,116.75
930615,Woodcraft Close Covey,2024-01-28T17:00:00.000+00:00,feeder,3,L1 Current (Max),A,242.25
930615,Woodcraft Close Covey,2024-01-28T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,151.25
930615,Woodcraft Close Covey,2024-01-28T17:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T17:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.5
930615,Woodcraft Close Covey,2024-01-28T17:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T17:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.82
930615,Woodcraft Close Covey,2024-01-28T17:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T17:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.38
930615,Woodcraft Close Covey,2024-01-28T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-28T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-28T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-28T17:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9913
930615,Woodcraft Close Covey,2024-01-28T17:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99387
930615,Woodcraft Close Covey,2024-01-28T17:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99353
930615,Woodcraft Close Covey,2024-01-28T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
930615,Woodcraft Close Covey,2024-01-28T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
930615,Woodcraft Close Covey,2024-01-28T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
930615,Woodcraft Close Covey,2024-01-28T17:00:00.000+00:00,feeder,2,N Current (Min),A,25.75
930615,Woodcraft Close Covey,2024-01-28T17:00:00.000+00:00,feeder,2,N Current (Max),A,64.0
930615,Woodcraft Close Covey,2024-01-28T17:00:00.000+00:00,feeder,2,N Current (RMS),A,43.88
930615,Woodcraft Close Covey,2024-01-28T17:00:00.000+00:00,feeder,2,L3 Current (Min),A,8.0
930615,Woodcraft Close Covey,2024-01-28T17:00:00.000+00:00,feeder,2,L3 Current (Max),A,40.75
930615,Woodcraft Close Covey,2024-01-28T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,20.38
930615,Woodcraft Close Covey,2024-01-28T17:00:00.000+00:00,feeder,2,L2 Current (Min),A,46.38
930615,Woodcraft Close Covey,2024-01-28T17:00:00.000+00:00,feeder,2,L2 Current (Max),A,78.38
930615,Woodcraft Close Covey,2024-01-28T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,62.25
930615,Woodcraft Close Covey,2024-01-28T17:00:00.000+00:00,feeder,2,L1 Current (Min),A,8.5
930615,Woodcraft Close Covey,2024-01-28T17:00:00.000+00:00,feeder,2,L1 Current (Max),A,75.0
930615,Woodcraft Close Covey,2024-01-28T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,34.88
930615,Woodcraft Close Covey,2024-01-28T17:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T17:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.94
930615,Woodcraft Close Covey,2024-01-28T17:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T17:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.5
930615,Woodcraft Close Covey,2024-01-28T17:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T17:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.0
