Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930615,Woodcraft Close Covey,2024-01-28T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-28T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-28T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-28T17:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99384
930615,Woodcraft Close Covey,2024-01-28T17:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99634
930615,Woodcraft Close Covey,2024-01-28T17:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97888
930615,Woodcraft Close Covey,2024-01-28T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
930615,Woodcraft Close Covey,2024-01-28T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,27.0
930615,Woodcraft Close Covey,2024-01-28T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
930615,Woodcraft Close Covey,2024-01-28T17:00:00.000+00:00,feeder,1,N Current (Min),A,98.0
930615,Woodcraft Close Covey,2024-01-28T17:00:00.000+00:00,feeder,1,N Current (Max),A,62.25
930615,Woodcraft Close Covey,2024-01-28T17:00:00.000+00:00,feeder,1,L3 Current (Min),A,57.75
930615,Woodcraft Close Covey,2024-01-28T17:00:00.000+00:00,feeder,1,L3 Current (Max),A,95.75
930615,Woodcraft Close Covey,2024-01-28T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,77.88
930615,Woodcraft Close Covey,2024-01-28T17:00:00.000+00:00,feeder,1,L2 Current (Min),A,67.62
930615,Woodcraft Close Covey,2024-01-28T17:00:00.000+00:00,feeder,1,L2 Current (Max),A,149.75
930615,Woodcraft Close Covey,2024-01-28T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,108.25
930615,Woodcraft Close Covey,2024-01-28T17:00:00.000+00:00,feeder,1,L1 Current (Min),A,29.5
930615,Woodcraft Close Covey,2024-01-28T17:00:00.000+00:00,feeder,1,L1 Current (Max),A,59.0
930615,Woodcraft Close Covey,2024-01-28T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,42.25
930615,Woodcraft Close Covey,2024-01-28T17:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.86
930615,Woodcraft Close Covey,2024-01-28T17:00:00.000+00:00,busbar,,L3 Voltage (Max),V,248.81
930615,Woodcraft Close Covey,2024-01-28T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.2
930615,Woodcraft Close Covey,2024-01-28T17:00:00.000+00:00,busbar,,L2 Voltage (Min),V,251.89
930615,Woodcraft Close Covey,2024-01-28T17:00:00.000+00:00,busbar,,L2 Voltage (Max),V,255.47
930615,Woodcraft Close Covey,2024-01-28T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.72
930615,Woodcraft Close Covey,2024-01-28T17:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.66
930615,Woodcraft Close Covey,2024-01-28T17:00:00.000+00:00,busbar,,L1 Voltage (Max),V,248.8
930615,Woodcraft Close Covey,2024-01-28T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.03
930615,Woodcraft Close Covey,2024-01-28T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-28T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
930615,Woodcraft Close Covey,2024-01-28T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
930615,Woodcraft Close Covey,2024-01-28T17:00:00.000+00:00,busbar,,L3 Active Power,kW,62.0
930615,Woodcraft Close Covey,2024-01-28T17:00:00.000+00:00,busbar,,L2 Active Power,kW,77.0
930615,Woodcraft Close Covey,2024-01-28T17:00:00.000+00:00,busbar,,L1 Active Power,kW,67.0
930615,Woodcraft Close Covey,2024-01-28T17:00:00.000+00:00,busbar,,N Current (Min),A,77.38
930615,Woodcraft Close Covey,2024-01-28T17:00:00.000+00:00,busbar,,N Current (Max),A,164.75
930615,Woodcraft Close Covey,2024-01-28T17:00:00.000+00:00,busbar,,N Current (RMS),A,105.0
930615,Woodcraft Close Covey,2024-01-28T17:00:00.000+00:00,busbar,,L3 Current (Min),A,221.25
930615,Woodcraft Close Covey,2024-01-28T17:00:00.000+00:00,busbar,,L3 Current (Max),A,283.88
930615,Woodcraft Close Covey,2024-01-28T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,254.25
930615,Woodcraft Close Covey,2024-01-28T17:00:00.000+00:00,busbar,,L2 Current (Min),A,254.0
930615,Woodcraft Close Covey,2024-01-28T17:00:00.000+00:00,busbar,,L2 Current (Max),A,366.88
930615,Woodcraft Close Covey,2024-01-28T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,306.25
930615,Woodcraft Close Covey,2024-01-28T17:00:00.000+00:00,busbar,,L1 Current (Min),A,200.0
930615,Woodcraft Close Covey,2024-01-28T17:00:00.000+00:00,busbar,,L1 Current (Max),A,382.88
930615,Woodcraft Close Covey,2024-01-28T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,275.12
930615,Woodcraft Close Covey,2024-01-28T17:00:00.000+00:00,transformer,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-28T17:00:00.000+00:00,ambient,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-28T16:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T16:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,1.25
930615,Woodcraft Close Covey,2024-01-28T16:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T16:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,5.5
930615,Woodcraft Close Covey,2024-01-28T16:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T16:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.19
930615,Woodcraft Close Covey,2024-01-28T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-28T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-28T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-28T16:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99454
930615,Woodcraft Close Covey,2024-01-28T16:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97958
930615,Woodcraft Close Covey,2024-01-28T16:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98724
930615,Woodcraft Close Covey,2024-01-28T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,15.0
930615,Woodcraft Close Covey,2024-01-28T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
930615,Woodcraft Close Covey,2024-01-28T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
930615,Woodcraft Close Covey,2024-01-28T16:50:00.000+00:00,feeder,4,N Current (Min),A,16.75
930615,Woodcraft Close Covey,2024-01-28T16:50:00.000+00:00,feeder,4,N Current (Max),A,45.38
930615,Woodcraft Close Covey,2024-01-28T16:50:00.000+00:00,feeder,4,N Current (RMS),A,27.12
930615,Woodcraft Close Covey,2024-01-28T16:50:00.000+00:00,feeder,4,L3 Current (Min),A,46.62
930615,Woodcraft Close Covey,2024-01-28T16:50:00.000+00:00,feeder,4,L3 Current (Max),A,77.88
930615,Woodcraft Close Covey,2024-01-28T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,60.0
930615,Woodcraft Close Covey,2024-01-28T16:50:00.000+00:00,feeder,4,L2 Current (Min),A,30.62
930615,Woodcraft Close Covey,2024-01-28T16:50:00.000+00:00,feeder,4,L2 Current (Max),A,63.75
930615,Woodcraft Close Covey,2024-01-28T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,44.38
930615,Woodcraft Close Covey,2024-01-28T16:50:00.000+00:00,feeder,4,L1 Current (Min),A,37.62
930615,Woodcraft Close Covey,2024-01-28T16:50:00.000+00:00,feeder,4,L1 Current (Max),A,77.25
930615,Woodcraft Close Covey,2024-01-28T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,52.25
930615,Woodcraft Close Covey,2024-01-28T16:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T16:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.94
930615,Woodcraft Close Covey,2024-01-28T16:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T16:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,2.81
930615,Woodcraft Close Covey,2024-01-28T16:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T16:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,6.0
930615,Woodcraft Close Covey,2024-01-28T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-28T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-28T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.0
930615,Woodcraft Close Covey,2024-01-28T16:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99219
930615,Woodcraft Close Covey,2024-01-28T16:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9866
930615,Woodcraft Close Covey,2024-01-28T16:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98837
930615,Woodcraft Close Covey,2024-01-28T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,28.0
930615,Woodcraft Close Covey,2024-01-28T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,19.0
930615,Woodcraft Close Covey,2024-01-28T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,40.0
930615,Woodcraft Close Covey,2024-01-28T16:50:00.000+00:00,feeder,3,N Current (Min),A,41.38
930615,Woodcraft Close Covey,2024-01-28T16:50:00.000+00:00,feeder,3,N Current (Max),A,148.88
930615,Woodcraft Close Covey,2024-01-28T16:50:00.000+00:00,feeder,3,N Current (RMS),A,70.88
930615,Woodcraft Close Covey,2024-01-28T16:50:00.000+00:00,feeder,3,L3 Current (Min),A,83.62
930615,Woodcraft Close Covey,2024-01-28T16:50:00.000+00:00,feeder,3,L3 Current (Max),A,162.75
930615,Woodcraft Close Covey,2024-01-28T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,115.0
930615,Woodcraft Close Covey,2024-01-28T16:50:00.000+00:00,feeder,3,L2 Current (Min),A,60.62
930615,Woodcraft Close Covey,2024-01-28T16:50:00.000+00:00,feeder,3,L2 Current (Max),A,91.88
930615,Woodcraft Close Covey,2024-01-28T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,77.0
930615,Woodcraft Close Covey,2024-01-28T16:50:00.000+00:00,feeder,3,L1 Current (Min),A,134.0
930615,Woodcraft Close Covey,2024-01-28T16:50:00.000+00:00,feeder,3,L1 Current (Max),A,275.0
930615,Woodcraft Close Covey,2024-01-28T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,163.62
930615,Woodcraft Close Covey,2024-01-28T16:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T16:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.37
930615,Woodcraft Close Covey,2024-01-28T16:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T16:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.0
930615,Woodcraft Close Covey,2024-01-28T16:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T16:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.94
930615,Woodcraft Close Covey,2024-01-28T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-28T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-28T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-28T16:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93573
930615,Woodcraft Close Covey,2024-01-28T16:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99081
930615,Woodcraft Close Covey,2024-01-28T16:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99219
930615,Woodcraft Close Covey,2024-01-28T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
930615,Woodcraft Close Covey,2024-01-28T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
930615,Woodcraft Close Covey,2024-01-28T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
930615,Woodcraft Close Covey,2024-01-28T16:50:00.000+00:00,feeder,2,N Current (Min),A,26.75
930615,Woodcraft Close Covey,2024-01-28T16:50:00.000+00:00,feeder,2,N Current (Max),A,60.5
930615,Woodcraft Close Covey,2024-01-28T16:50:00.000+00:00,feeder,2,N Current (RMS),A,40.88
930615,Woodcraft Close Covey,2024-01-28T16:50:00.000+00:00,feeder,2,L3 Current (Min),A,6.12
930615,Woodcraft Close Covey,2024-01-28T16:50:00.000+00:00,feeder,2,L3 Current (Max),A,23.5
930615,Woodcraft Close Covey,2024-01-28T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,11.5
930615,Woodcraft Close Covey,2024-01-28T16:50:00.000+00:00,feeder,2,L2 Current (Min),A,34.12
930615,Woodcraft Close Covey,2024-01-28T16:50:00.000+00:00,feeder,2,L2 Current (Max),A,74.25
930615,Woodcraft Close Covey,2024-01-28T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,53.0
930615,Woodcraft Close Covey,2024-01-28T16:50:00.000+00:00,feeder,2,L1 Current (Min),A,10.75
930615,Woodcraft Close Covey,2024-01-28T16:50:00.000+00:00,feeder,2,L1 Current (Max),A,44.75
930615,Woodcraft Close Covey,2024-01-28T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,21.5
930615,Woodcraft Close Covey,2024-01-28T16:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T16:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.19
930615,Woodcraft Close Covey,2024-01-28T16:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T16:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,3.19
930615,Woodcraft Close Covey,2024-01-28T16:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T16:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.06
930615,Woodcraft Close Covey,2024-01-28T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-28T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-28T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-28T16:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99496
930615,Woodcraft Close Covey,2024-01-28T16:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99542
930615,Woodcraft Close Covey,2024-01-28T16:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98315
930615,Woodcraft Close Covey,2024-01-28T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
930615,Woodcraft Close Covey,2024-01-28T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,24.0
930615,Woodcraft Close Covey,2024-01-28T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
930615,Woodcraft Close Covey,2024-01-28T16:50:00.000+00:00,feeder,1,N Current (Min),A,82.62
930615,Woodcraft Close Covey,2024-01-28T16:50:00.000+00:00,feeder,1,N Current (Max),A,47.38
930615,Woodcraft Close Covey,2024-01-28T16:50:00.000+00:00,feeder,1,L3 Current (Min),A,62.25
930615,Woodcraft Close Covey,2024-01-28T16:50:00.000+00:00,feeder,1,L3 Current (Max),A,90.75
930615,Woodcraft Close Covey,2024-01-28T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,76.0
930615,Woodcraft Close Covey,2024-01-28T16:50:00.000+00:00,feeder,1,L2 Current (Min),A,73.75
930615,Woodcraft Close Covey,2024-01-28T16:50:00.000+00:00,feeder,1,L2 Current (Max),A,131.75
930615,Woodcraft Close Covey,2024-01-28T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,94.12
930615,Woodcraft Close Covey,2024-01-28T16:50:00.000+00:00,feeder,1,L1 Current (Min),A,33.38
930615,Woodcraft Close Covey,2024-01-28T16:50:00.000+00:00,feeder,1,L1 Current (Max),A,59.75
930615,Woodcraft Close Covey,2024-01-28T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,45.5
930615,Woodcraft Close Covey,2024-01-28T16:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.12
930615,Woodcraft Close Covey,2024-01-28T16:50:00.000+00:00,busbar,,L3 Voltage (Max),V,248.05
930615,Woodcraft Close Covey,2024-01-28T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.95
930615,Woodcraft Close Covey,2024-01-28T16:50:00.000+00:00,busbar,,L2 Voltage (Min),V,252.44
930615,Woodcraft Close Covey,2024-01-28T16:50:00.000+00:00,busbar,,L2 Voltage (Max),V,254.52
930615,Woodcraft Close Covey,2024-01-28T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.81
930615,Woodcraft Close Covey,2024-01-28T16:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.41
930615,Woodcraft Close Covey,2024-01-28T16:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.34
930615,Woodcraft Close Covey,2024-01-28T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.88
930615,Woodcraft Close Covey,2024-01-28T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-28T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-28T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
930615,Woodcraft Close Covey,2024-01-28T16:50:00.000+00:00,busbar,,L3 Active Power,kW,64.0
930615,Woodcraft Close Covey,2024-01-28T16:50:00.000+00:00,busbar,,L2 Active Power,kW,67.0
930615,Woodcraft Close Covey,2024-01-28T16:50:00.000+00:00,busbar,,L1 Active Power,kW,69.0
930615,Woodcraft Close Covey,2024-01-28T16:50:00.000+00:00,busbar,,N Current (Min),A,68.62
930615,Woodcraft Close Covey,2024-01-28T16:50:00.000+00:00,busbar,,N Current (Max),A,152.0
930615,Woodcraft Close Covey,2024-01-28T16:50:00.000+00:00,busbar,,N Current (RMS),A,89.38
930615,Woodcraft Close Covey,2024-01-28T16:50:00.000+00:00,busbar,,L3 Current (Min),A,224.62
930615,Woodcraft Close Covey,2024-01-28T16:50:00.000+00:00,busbar,,L3 Current (Max),A,315.5
930615,Woodcraft Close Covey,2024-01-28T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,262.12
930615,Woodcraft Close Covey,2024-01-28T16:50:00.000+00:00,busbar,,L2 Current (Min),A,211.75
930615,Woodcraft Close Covey,2024-01-28T16:50:00.000+00:00,busbar,,L2 Current (Max),A,333.12
930615,Woodcraft Close Covey,2024-01-28T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,268.0
930615,Woodcraft Close Covey,2024-01-28T16:50:00.000+00:00,busbar,,L1 Current (Min),A,235.38
930615,Woodcraft Close Covey,2024-01-28T16:50:00.000+00:00,busbar,,L1 Current (Max),A,403.38
930615,Woodcraft Close Covey,2024-01-28T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,281.38
930615,Woodcraft Close Covey,2024-01-28T16:50:00.000+00:00,transformer,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-28T16:50:00.000+00:00,ambient,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-28T16:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T16:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,1.38
930615,Woodcraft Close Covey,2024-01-28T16:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T16:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.31
930615,Woodcraft Close Covey,2024-01-28T16:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T16:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.06
930615,Woodcraft Close Covey,2024-01-28T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-28T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-28T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-28T16:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99429
930615,Woodcraft Close Covey,2024-01-28T16:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98068
930615,Woodcraft Close Covey,2024-01-28T16:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9837
930615,Woodcraft Close Covey,2024-01-28T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,15.0
930615,Woodcraft Close Covey,2024-01-28T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
930615,Woodcraft Close Covey,2024-01-28T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
930615,Woodcraft Close Covey,2024-01-28T16:40:00.000+00:00,feeder,4,N Current (Min),A,15.62
930615,Woodcraft Close Covey,2024-01-28T16:40:00.000+00:00,feeder,4,N Current (Max),A,44.75
930615,Woodcraft Close Covey,2024-01-28T16:40:00.000+00:00,feeder,4,N Current (RMS),A,25.62
930615,Woodcraft Close Covey,2024-01-28T16:40:00.000+00:00,feeder,4,L3 Current (Min),A,44.0
930615,Woodcraft Close Covey,2024-01-28T16:40:00.000+00:00,feeder,4,L3 Current (Max),A,90.0
930615,Woodcraft Close Covey,2024-01-28T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,62.12
930615,Woodcraft Close Covey,2024-01-28T16:40:00.000+00:00,feeder,4,L2 Current (Min),A,30.25
930615,Woodcraft Close Covey,2024-01-28T16:40:00.000+00:00,feeder,4,L2 Current (Max),A,65.5
930615,Woodcraft Close Covey,2024-01-28T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,45.25
930615,Woodcraft Close Covey,2024-01-28T16:40:00.000+00:00,feeder,4,L1 Current (Min),A,36.88
930615,Woodcraft Close Covey,2024-01-28T16:40:00.000+00:00,feeder,4,L1 Current (Max),A,66.38
930615,Woodcraft Close Covey,2024-01-28T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,48.88
930615,Woodcraft Close Covey,2024-01-28T16:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T16:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.0
930615,Woodcraft Close Covey,2024-01-28T16:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T16:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,2.12
930615,Woodcraft Close Covey,2024-01-28T16:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T16:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,7.75
930615,Woodcraft Close Covey,2024-01-28T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-28T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-28T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.0
930615,Woodcraft Close Covey,2024-01-28T16:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99167
930615,Woodcraft Close Covey,2024-01-28T16:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98712
930615,Woodcraft Close Covey,2024-01-28T16:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99121
930615,Woodcraft Close Covey,2024-01-28T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,25.0
930615,Woodcraft Close Covey,2024-01-28T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,20.0
930615,Woodcraft Close Covey,2024-01-28T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,45.0
930615,Woodcraft Close Covey,2024-01-28T16:40:00.000+00:00,feeder,3,N Current (Min),A,56.5
930615,Woodcraft Close Covey,2024-01-28T16:40:00.000+00:00,feeder,3,N Current (Max),A,187.5
930615,Woodcraft Close Covey,2024-01-28T16:40:00.000+00:00,feeder,3,N Current (RMS),A,91.0
930615,Woodcraft Close Covey,2024-01-28T16:40:00.000+00:00,feeder,3,L3 Current (Min),A,83.75
930615,Woodcraft Close Covey,2024-01-28T16:40:00.000+00:00,feeder,3,L3 Current (Max),A,144.25
930615,Woodcraft Close Covey,2024-01-28T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,102.38
930615,Woodcraft Close Covey,2024-01-28T16:40:00.000+00:00,feeder,3,L2 Current (Min),A,65.0
930615,Woodcraft Close Covey,2024-01-28T16:40:00.000+00:00,feeder,3,L2 Current (Max),A,119.38
930615,Woodcraft Close Covey,2024-01-28T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,80.75
930615,Woodcraft Close Covey,2024-01-28T16:40:00.000+00:00,feeder,3,L1 Current (Min),A,162.38
930615,Woodcraft Close Covey,2024-01-28T16:40:00.000+00:00,feeder,3,L1 Current (Max),A,267.62
930615,Woodcraft Close Covey,2024-01-28T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,184.0
930615,Woodcraft Close Covey,2024-01-28T16:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T16:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-22.81
930615,Woodcraft Close Covey,2024-01-28T16:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T16:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.88
930615,Woodcraft Close Covey,2024-01-28T16:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T16:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.12
930615,Woodcraft Close Covey,2024-01-28T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-28T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-28T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-28T16:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94284
930615,Woodcraft Close Covey,2024-01-28T16:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98419
930615,Woodcraft Close Covey,2024-01-28T16:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92905
930615,Woodcraft Close Covey,2024-01-28T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
930615,Woodcraft Close Covey,2024-01-28T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
930615,Woodcraft Close Covey,2024-01-28T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
930615,Woodcraft Close Covey,2024-01-28T16:40:00.000+00:00,feeder,2,N Current (Min),A,12.62
930615,Woodcraft Close Covey,2024-01-28T16:40:00.000+00:00,feeder,2,N Current (Max),A,57.12
930615,Woodcraft Close Covey,2024-01-28T16:40:00.000+00:00,feeder,2,N Current (RMS),A,33.88
930615,Woodcraft Close Covey,2024-01-28T16:40:00.000+00:00,feeder,2,L3 Current (Min),A,6.25
930615,Woodcraft Close Covey,2024-01-28T16:40:00.000+00:00,feeder,2,L3 Current (Max),A,24.62
930615,Woodcraft Close Covey,2024-01-28T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,10.38
930615,Woodcraft Close Covey,2024-01-28T16:40:00.000+00:00,feeder,2,L2 Current (Min),A,28.0
930615,Woodcraft Close Covey,2024-01-28T16:40:00.000+00:00,feeder,2,L2 Current (Max),A,65.0
930615,Woodcraft Close Covey,2024-01-28T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,42.75
930615,Woodcraft Close Covey,2024-01-28T16:40:00.000+00:00,feeder,2,L1 Current (Min),A,2.5
930615,Woodcraft Close Covey,2024-01-28T16:40:00.000+00:00,feeder,2,L1 Current (Max),A,29.12
930615,Woodcraft Close Covey,2024-01-28T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,11.75
930615,Woodcraft Close Covey,2024-01-28T16:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T16:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.5
930615,Woodcraft Close Covey,2024-01-28T16:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T16:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.44
930615,Woodcraft Close Covey,2024-01-28T16:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T16:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.56
930615,Woodcraft Close Covey,2024-01-28T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-28T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-28T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-28T16:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99283
930615,Woodcraft Close Covey,2024-01-28T16:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99521
930615,Woodcraft Close Covey,2024-01-28T16:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97824
930615,Woodcraft Close Covey,2024-01-28T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
930615,Woodcraft Close Covey,2024-01-28T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
930615,Woodcraft Close Covey,2024-01-28T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
930615,Woodcraft Close Covey,2024-01-28T16:40:00.000+00:00,feeder,1,N Current (Min),A,57.38
930615,Woodcraft Close Covey,2024-01-28T16:40:00.000+00:00,feeder,1,N Current (Max),A,40.88
930615,Woodcraft Close Covey,2024-01-28T16:40:00.000+00:00,feeder,1,L3 Current (Min),A,52.75
930615,Woodcraft Close Covey,2024-01-28T16:40:00.000+00:00,feeder,1,L3 Current (Max),A,83.62
930615,Woodcraft Close Covey,2024-01-28T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,62.38
930615,Woodcraft Close Covey,2024-01-28T16:40:00.000+00:00,feeder,1,L2 Current (Min),A,70.38
930615,Woodcraft Close Covey,2024-01-28T16:40:00.000+00:00,feeder,1,L2 Current (Max),A,103.88
930615,Woodcraft Close Covey,2024-01-28T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,84.12
930615,Woodcraft Close Covey,2024-01-28T16:40:00.000+00:00,feeder,1,L1 Current (Min),A,31.0
930615,Woodcraft Close Covey,2024-01-28T16:40:00.000+00:00,feeder,1,L1 Current (Max),A,57.62
930615,Woodcraft Close Covey,2024-01-28T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,43.0
930615,Woodcraft Close Covey,2024-01-28T16:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.77
930615,Woodcraft Close Covey,2024-01-28T16:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.98
930615,Woodcraft Close Covey,2024-01-28T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.17
930615,Woodcraft Close Covey,2024-01-28T16:40:00.000+00:00,busbar,,L2 Voltage (Min),V,253.31
930615,Woodcraft Close Covey,2024-01-28T16:40:00.000+00:00,busbar,,L2 Voltage (Max),V,254.5
930615,Woodcraft Close Covey,2024-01-28T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.91
930615,Woodcraft Close Covey,2024-01-28T16:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.19
930615,Woodcraft Close Covey,2024-01-28T16:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.73
930615,Woodcraft Close Covey,2024-01-28T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.09
930615,Woodcraft Close Covey,2024-01-28T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-28T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-28T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
930615,Woodcraft Close Covey,2024-01-28T16:40:00.000+00:00,busbar,,L3 Active Power,kW,58.0
930615,Woodcraft Close Covey,2024-01-28T16:40:00.000+00:00,busbar,,L2 Active Power,kW,64.0
930615,Woodcraft Close Covey,2024-01-28T16:40:00.000+00:00,busbar,,L1 Active Power,kW,70.0
930615,Woodcraft Close Covey,2024-01-28T16:40:00.000+00:00,busbar,,N Current (Min),A,68.75
930615,Woodcraft Close Covey,2024-01-28T16:40:00.000+00:00,busbar,,N Current (Max),A,144.0
930615,Woodcraft Close Covey,2024-01-28T16:40:00.000+00:00,busbar,,N Current (RMS),A,95.62
930615,Woodcraft Close Covey,2024-01-28T16:40:00.000+00:00,busbar,,L3 Current (Min),A,193.75
930615,Woodcraft Close Covey,2024-01-28T16:40:00.000+00:00,busbar,,L3 Current (Max),A,300.62
930615,Woodcraft Close Covey,2024-01-28T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,237.0
930615,Woodcraft Close Covey,2024-01-28T16:40:00.000+00:00,busbar,,L2 Current (Min),A,212.12
930615,Woodcraft Close Covey,2024-01-28T16:40:00.000+00:00,busbar,,L2 Current (Max),A,303.0
930615,Woodcraft Close Covey,2024-01-28T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,252.38
930615,Woodcraft Close Covey,2024-01-28T16:40:00.000+00:00,busbar,,L1 Current (Min),A,239.5
930615,Woodcraft Close Covey,2024-01-28T16:40:00.000+00:00,busbar,,L1 Current (Max),A,372.5
930615,Woodcraft Close Covey,2024-01-28T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,285.62
930615,Woodcraft Close Covey,2024-01-28T16:40:00.000+00:00,transformer,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-28T16:40:00.000+00:00,ambient,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-28T16:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T16:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.06
930615,Woodcraft Close Covey,2024-01-28T16:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T16:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.69
930615,Woodcraft Close Covey,2024-01-28T16:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T16:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.44
930615,Woodcraft Close Covey,2024-01-28T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-28T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-28T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-28T16:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9827
930615,Woodcraft Close Covey,2024-01-28T16:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97351
930615,Woodcraft Close Covey,2024-01-28T16:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96713
930615,Woodcraft Close Covey,2024-01-28T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
930615,Woodcraft Close Covey,2024-01-28T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
930615,Woodcraft Close Covey,2024-01-28T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
930615,Woodcraft Close Covey,2024-01-28T16:30:00.000+00:00,feeder,4,N Current (Min),A,14.75
930615,Woodcraft Close Covey,2024-01-28T16:30:00.000+00:00,feeder,4,N Current (Max),A,33.62
930615,Woodcraft Close Covey,2024-01-28T16:30:00.000+00:00,feeder,4,N Current (RMS),A,19.75
930615,Woodcraft Close Covey,2024-01-28T16:30:00.000+00:00,feeder,4,L3 Current (Min),A,28.38
930615,Woodcraft Close Covey,2024-01-28T16:30:00.000+00:00,feeder,4,L3 Current (Max),A,74.25
930615,Woodcraft Close Covey,2024-01-28T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,47.25
930615,Woodcraft Close Covey,2024-01-28T16:30:00.000+00:00,feeder,4,L2 Current (Min),A,34.0
930615,Woodcraft Close Covey,2024-01-28T16:30:00.000+00:00,feeder,4,L2 Current (Max),A,62.0
930615,Woodcraft Close Covey,2024-01-28T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,42.38
930615,Woodcraft Close Covey,2024-01-28T16:30:00.000+00:00,feeder,4,L1 Current (Min),A,30.25
930615,Woodcraft Close Covey,2024-01-28T16:30:00.000+00:00,feeder,4,L1 Current (Max),A,65.0
930615,Woodcraft Close Covey,2024-01-28T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,43.25
930615,Woodcraft Close Covey,2024-01-28T16:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T16:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.0
930615,Woodcraft Close Covey,2024-01-28T16:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T16:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,4.56
930615,Woodcraft Close Covey,2024-01-28T16:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T16:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,6.37
930615,Woodcraft Close Covey,2024-01-28T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-28T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-28T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.0
930615,Woodcraft Close Covey,2024-01-28T16:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99451
930615,Woodcraft Close Covey,2024-01-28T16:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98691
930615,Woodcraft Close Covey,2024-01-28T16:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97739
930615,Woodcraft Close Covey,2024-01-28T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,28.0
930615,Woodcraft Close Covey,2024-01-28T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,23.0
930615,Woodcraft Close Covey,2024-01-28T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,30.0
930615,Woodcraft Close Covey,2024-01-28T16:30:00.000+00:00,feeder,3,N Current (Min),A,27.0
930615,Woodcraft Close Covey,2024-01-28T16:30:00.000+00:00,feeder,3,N Current (Max),A,123.0
930615,Woodcraft Close Covey,2024-01-28T16:30:00.000+00:00,feeder,3,N Current (RMS),A,48.5
930615,Woodcraft Close Covey,2024-01-28T16:30:00.000+00:00,feeder,3,L3 Current (Min),A,86.25
930615,Woodcraft Close Covey,2024-01-28T16:30:00.000+00:00,feeder,3,L3 Current (Max),A,154.75
930615,Woodcraft Close Covey,2024-01-28T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,112.62
930615,Woodcraft Close Covey,2024-01-28T16:30:00.000+00:00,feeder,3,L2 Current (Min),A,63.88
930615,Woodcraft Close Covey,2024-01-28T16:30:00.000+00:00,feeder,3,L2 Current (Max),A,141.62
930615,Woodcraft Close Covey,2024-01-28T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,91.12
930615,Woodcraft Close Covey,2024-01-28T16:30:00.000+00:00,feeder,3,L1 Current (Min),A,73.25
930615,Woodcraft Close Covey,2024-01-28T16:30:00.000+00:00,feeder,3,L1 Current (Max),A,210.88
930615,Woodcraft Close Covey,2024-01-28T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,124.75
930615,Woodcraft Close Covey,2024-01-28T16:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T16:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.44
930615,Woodcraft Close Covey,2024-01-28T16:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T16:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.06
930615,Woodcraft Close Covey,2024-01-28T16:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T16:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-19.5
930615,Woodcraft Close Covey,2024-01-28T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-28T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-28T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-28T16:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93921
930615,Woodcraft Close Covey,2024-01-28T16:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97278
930615,Woodcraft Close Covey,2024-01-28T16:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90204
930615,Woodcraft Close Covey,2024-01-28T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
930615,Woodcraft Close Covey,2024-01-28T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
930615,Woodcraft Close Covey,2024-01-28T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
930615,Woodcraft Close Covey,2024-01-28T16:30:00.000+00:00,feeder,2,N Current (Min),A,7.38
930615,Woodcraft Close Covey,2024-01-28T16:30:00.000+00:00,feeder,2,N Current (Max),A,40.0
930615,Woodcraft Close Covey,2024-01-28T16:30:00.000+00:00,feeder,2,N Current (RMS),A,22.25
930615,Woodcraft Close Covey,2024-01-28T16:30:00.000+00:00,feeder,2,L3 Current (Min),A,6.75
930615,Woodcraft Close Covey,2024-01-28T16:30:00.000+00:00,feeder,2,L3 Current (Max),A,38.12
930615,Woodcraft Close Covey,2024-01-28T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,12.88
930615,Woodcraft Close Covey,2024-01-28T16:30:00.000+00:00,feeder,2,L2 Current (Min),A,17.25
930615,Woodcraft Close Covey,2024-01-28T16:30:00.000+00:00,feeder,2,L2 Current (Max),A,44.25
930615,Woodcraft Close Covey,2024-01-28T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,29.25
930615,Woodcraft Close Covey,2024-01-28T16:30:00.000+00:00,feeder,2,L1 Current (Min),A,3.0
930615,Woodcraft Close Covey,2024-01-28T16:30:00.000+00:00,feeder,2,L1 Current (Max),A,22.75
930615,Woodcraft Close Covey,2024-01-28T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,6.0
930615,Woodcraft Close Covey,2024-01-28T16:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T16:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.06
930615,Woodcraft Close Covey,2024-01-28T16:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T16:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.75
930615,Woodcraft Close Covey,2024-01-28T16:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T16:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.31
930615,Woodcraft Close Covey,2024-01-28T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-28T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-28T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-28T16:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98715
930615,Woodcraft Close Covey,2024-01-28T16:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99524
930615,Woodcraft Close Covey,2024-01-28T16:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97168
930615,Woodcraft Close Covey,2024-01-28T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
930615,Woodcraft Close Covey,2024-01-28T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
930615,Woodcraft Close Covey,2024-01-28T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
930615,Woodcraft Close Covey,2024-01-28T16:30:00.000+00:00,feeder,1,N Current (Min),A,59.0
930615,Woodcraft Close Covey,2024-01-28T16:30:00.000+00:00,feeder,1,N Current (Max),A,37.38
930615,Woodcraft Close Covey,2024-01-28T16:30:00.000+00:00,feeder,1,L3 Current (Min),A,40.38
930615,Woodcraft Close Covey,2024-01-28T16:30:00.000+00:00,feeder,1,L3 Current (Max),A,66.38
930615,Woodcraft Close Covey,2024-01-28T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,53.0
930615,Woodcraft Close Covey,2024-01-28T16:30:00.000+00:00,feeder,1,L2 Current (Min),A,61.75
930615,Woodcraft Close Covey,2024-01-28T16:30:00.000+00:00,feeder,1,L2 Current (Max),A,104.88
930615,Woodcraft Close Covey,2024-01-28T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,81.0
930615,Woodcraft Close Covey,2024-01-28T16:30:00.000+00:00,feeder,1,L1 Current (Min),A,32.38
930615,Woodcraft Close Covey,2024-01-28T16:30:00.000+00:00,feeder,1,L1 Current (Max),A,60.0
930615,Woodcraft Close Covey,2024-01-28T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,45.25
930615,Woodcraft Close Covey,2024-01-28T16:30:00.000+00:00,busbar,,L3 Voltage (Min),V,247.11
930615,Woodcraft Close Covey,2024-01-28T16:30:00.000+00:00,busbar,,L3 Voltage (Max),V,249.14
930615,Woodcraft Close Covey,2024-01-28T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.09
930615,Woodcraft Close Covey,2024-01-28T16:30:00.000+00:00,busbar,,L2 Voltage (Min),V,253.59
930615,Woodcraft Close Covey,2024-01-28T16:30:00.000+00:00,busbar,,L2 Voltage (Max),V,255.41
930615,Woodcraft Close Covey,2024-01-28T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.64
930615,Woodcraft Close Covey,2024-01-28T16:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.47
930615,Woodcraft Close Covey,2024-01-28T16:30:00.000+00:00,busbar,,L1 Voltage (Max),V,248.97
930615,Woodcraft Close Covey,2024-01-28T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.12
930615,Woodcraft Close Covey,2024-01-28T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930615,Woodcraft Close Covey,2024-01-28T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-28T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-28T16:30:00.000+00:00,busbar,,L3 Active Power,kW,55.0
930615,Woodcraft Close Covey,2024-01-28T16:30:00.000+00:00,busbar,,L2 Active Power,kW,61.0
930615,Woodcraft Close Covey,2024-01-28T16:30:00.000+00:00,busbar,,L1 Active Power,kW,53.0
930615,Woodcraft Close Covey,2024-01-28T16:30:00.000+00:00,busbar,,N Current (Min),A,65.5
930615,Woodcraft Close Covey,2024-01-28T16:30:00.000+00:00,busbar,,N Current (Max),A,153.0
930615,Woodcraft Close Covey,2024-01-28T16:30:00.000+00:00,busbar,,N Current (RMS),A,86.0
930615,Woodcraft Close Covey,2024-01-28T16:30:00.000+00:00,busbar,,L3 Current (Min),A,191.75
930615,Woodcraft Close Covey,2024-01-28T16:30:00.000+00:00,busbar,,L3 Current (Max),A,267.75
930615,Woodcraft Close Covey,2024-01-28T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,225.25
930615,Woodcraft Close Covey,2024-01-28T16:30:00.000+00:00,busbar,,L2 Current (Min),A,201.12
930615,Woodcraft Close Covey,2024-01-28T16:30:00.000+00:00,busbar,,L2 Current (Max),A,299.88
930615,Woodcraft Close Covey,2024-01-28T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,242.75
930615,Woodcraft Close Covey,2024-01-28T16:30:00.000+00:00,busbar,,L1 Current (Min),A,155.75
930615,Woodcraft Close Covey,2024-01-28T16:30:00.000+00:00,busbar,,L1 Current (Max),A,307.75
930615,Woodcraft Close Covey,2024-01-28T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,215.38
930615,Woodcraft Close Covey,2024-01-28T16:30:00.000+00:00,transformer,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-28T16:30:00.000+00:00,ambient,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-28T16:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T16:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.81
930615,Woodcraft Close Covey,2024-01-28T16:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T16:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.19
930615,Woodcraft Close Covey,2024-01-28T16:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T16:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.25
930615,Woodcraft Close Covey,2024-01-28T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-28T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-28T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-28T16:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97913
930615,Woodcraft Close Covey,2024-01-28T16:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97189
930615,Woodcraft Close Covey,2024-01-28T16:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97937
930615,Woodcraft Close Covey,2024-01-28T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
930615,Woodcraft Close Covey,2024-01-28T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
930615,Woodcraft Close Covey,2024-01-28T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
930615,Woodcraft Close Covey,2024-01-28T16:20:00.000+00:00,feeder,4,N Current (Min),A,14.75
930615,Woodcraft Close Covey,2024-01-28T16:20:00.000+00:00,feeder,4,N Current (Max),A,40.75
930615,Woodcraft Close Covey,2024-01-28T16:20:00.000+00:00,feeder,4,N Current (RMS),A,24.62
930615,Woodcraft Close Covey,2024-01-28T16:20:00.000+00:00,feeder,4,L3 Current (Min),A,29.88
930615,Woodcraft Close Covey,2024-01-28T16:20:00.000+00:00,feeder,4,L3 Current (Max),A,55.0
930615,Woodcraft Close Covey,2024-01-28T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,37.38
930615,Woodcraft Close Covey,2024-01-28T16:20:00.000+00:00,feeder,4,L2 Current (Min),A,28.0
930615,Woodcraft Close Covey,2024-01-28T16:20:00.000+00:00,feeder,4,L2 Current (Max),A,56.5
930615,Woodcraft Close Covey,2024-01-28T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,37.12
930615,Woodcraft Close Covey,2024-01-28T16:20:00.000+00:00,feeder,4,L1 Current (Min),A,42.25
930615,Woodcraft Close Covey,2024-01-28T16:20:00.000+00:00,feeder,4,L1 Current (Max),A,69.0
930615,Woodcraft Close Covey,2024-01-28T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,54.12
930615,Woodcraft Close Covey,2024-01-28T16:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T16:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.56
930615,Woodcraft Close Covey,2024-01-28T16:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T16:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,4.94
930615,Woodcraft Close Covey,2024-01-28T16:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T16:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,18.12
930615,Woodcraft Close Covey,2024-01-28T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-28T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-28T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,6.0
930615,Woodcraft Close Covey,2024-01-28T16:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99561
930615,Woodcraft Close Covey,2024-01-28T16:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9902
930615,Woodcraft Close Covey,2024-01-28T16:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96558
930615,Woodcraft Close Covey,2024-01-28T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,33.0
930615,Woodcraft Close Covey,2024-01-28T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,23.0
930615,Woodcraft Close Covey,2024-01-28T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,26.0
930615,Woodcraft Close Covey,2024-01-28T16:20:00.000+00:00,feeder,3,N Current (Min),A,25.25
930615,Woodcraft Close Covey,2024-01-28T16:20:00.000+00:00,feeder,3,N Current (Max),A,55.38
930615,Woodcraft Close Covey,2024-01-28T16:20:00.000+00:00,feeder,3,N Current (RMS),A,35.88
930615,Woodcraft Close Covey,2024-01-28T16:20:00.000+00:00,feeder,3,L3 Current (Min),A,103.5
930615,Woodcraft Close Covey,2024-01-28T16:20:00.000+00:00,feeder,3,L3 Current (Max),A,161.62
930615,Woodcraft Close Covey,2024-01-28T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,131.62
930615,Woodcraft Close Covey,2024-01-28T16:20:00.000+00:00,feeder,3,L2 Current (Min),A,66.62
930615,Woodcraft Close Covey,2024-01-28T16:20:00.000+00:00,feeder,3,L2 Current (Max),A,124.0
930615,Woodcraft Close Covey,2024-01-28T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,92.5
930615,Woodcraft Close Covey,2024-01-28T16:20:00.000+00:00,feeder,3,L1 Current (Min),A,85.5
