Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930615,Woodcraft Close Covey,2024-01-28T16:20:00.000+00:00,feeder,3,L1 Current (Max),A,150.25
930615,Woodcraft Close Covey,2024-01-28T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,106.88
930615,Woodcraft Close Covey,2024-01-28T16:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T16:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.56
930615,Woodcraft Close Covey,2024-01-28T16:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T16:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.19
930615,Woodcraft Close Covey,2024-01-28T16:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T16:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.06
930615,Woodcraft Close Covey,2024-01-28T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-28T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-28T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-28T16:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97775
930615,Woodcraft Close Covey,2024-01-28T16:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94913
930615,Woodcraft Close Covey,2024-01-28T16:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95856
930615,Woodcraft Close Covey,2024-01-28T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
930615,Woodcraft Close Covey,2024-01-28T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
930615,Woodcraft Close Covey,2024-01-28T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
930615,Woodcraft Close Covey,2024-01-28T16:20:00.000+00:00,feeder,2,N Current (Min),A,6.75
930615,Woodcraft Close Covey,2024-01-28T16:20:00.000+00:00,feeder,2,N Current (Max),A,25.88
930615,Woodcraft Close Covey,2024-01-28T16:20:00.000+00:00,feeder,2,N Current (RMS),A,13.75
930615,Woodcraft Close Covey,2024-01-28T16:20:00.000+00:00,feeder,2,L3 Current (Min),A,12.5
930615,Woodcraft Close Covey,2024-01-28T16:20:00.000+00:00,feeder,2,L3 Current (Max),A,25.12
930615,Woodcraft Close Covey,2024-01-28T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,15.25
930615,Woodcraft Close Covey,2024-01-28T16:20:00.000+00:00,feeder,2,L2 Current (Min),A,15.75
930615,Woodcraft Close Covey,2024-01-28T16:20:00.000+00:00,feeder,2,L2 Current (Max),A,32.62
930615,Woodcraft Close Covey,2024-01-28T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,22.25
930615,Woodcraft Close Covey,2024-01-28T16:20:00.000+00:00,feeder,2,L1 Current (Min),A,3.75
930615,Woodcraft Close Covey,2024-01-28T16:20:00.000+00:00,feeder,2,L1 Current (Max),A,30.62
930615,Woodcraft Close Covey,2024-01-28T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,12.88
930615,Woodcraft Close Covey,2024-01-28T16:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T16:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.56
930615,Woodcraft Close Covey,2024-01-28T16:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T16:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.44
930615,Woodcraft Close Covey,2024-01-28T16:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T16:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.81
930615,Woodcraft Close Covey,2024-01-28T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-28T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-28T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-28T16:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98676
930615,Woodcraft Close Covey,2024-01-28T16:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99426
930615,Woodcraft Close Covey,2024-01-28T16:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98587
930615,Woodcraft Close Covey,2024-01-28T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
930615,Woodcraft Close Covey,2024-01-28T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
930615,Woodcraft Close Covey,2024-01-28T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
930615,Woodcraft Close Covey,2024-01-28T16:20:00.000+00:00,feeder,1,N Current (Min),A,54.75
930615,Woodcraft Close Covey,2024-01-28T16:20:00.000+00:00,feeder,1,N Current (Max),A,30.25
930615,Woodcraft Close Covey,2024-01-28T16:20:00.000+00:00,feeder,1,L3 Current (Min),A,39.38
930615,Woodcraft Close Covey,2024-01-28T16:20:00.000+00:00,feeder,1,L3 Current (Max),A,54.88
930615,Woodcraft Close Covey,2024-01-28T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,44.5
930615,Woodcraft Close Covey,2024-01-28T16:20:00.000+00:00,feeder,1,L2 Current (Min),A,54.5
930615,Woodcraft Close Covey,2024-01-28T16:20:00.000+00:00,feeder,1,L2 Current (Max),A,96.25
930615,Woodcraft Close Covey,2024-01-28T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,72.62
930615,Woodcraft Close Covey,2024-01-28T16:20:00.000+00:00,feeder,1,L1 Current (Min),A,41.62
930615,Woodcraft Close Covey,2024-01-28T16:20:00.000+00:00,feeder,1,L1 Current (Max),A,70.25
930615,Woodcraft Close Covey,2024-01-28T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,57.0
930615,Woodcraft Close Covey,2024-01-28T16:20:00.000+00:00,busbar,,L3 Voltage (Min),V,247.14
930615,Woodcraft Close Covey,2024-01-28T16:20:00.000+00:00,busbar,,L3 Voltage (Max),V,248.91
930615,Woodcraft Close Covey,2024-01-28T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.06
930615,Woodcraft Close Covey,2024-01-28T16:20:00.000+00:00,busbar,,L2 Voltage (Min),V,253.8
930615,Woodcraft Close Covey,2024-01-28T16:20:00.000+00:00,busbar,,L2 Voltage (Max),V,255.44
930615,Woodcraft Close Covey,2024-01-28T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.73
930615,Woodcraft Close Covey,2024-01-28T16:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.28
930615,Woodcraft Close Covey,2024-01-28T16:20:00.000+00:00,busbar,,L1 Voltage (Max),V,248.94
930615,Woodcraft Close Covey,2024-01-28T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.17
930615,Woodcraft Close Covey,2024-01-28T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930615,Woodcraft Close Covey,2024-01-28T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-28T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
930615,Woodcraft Close Covey,2024-01-28T16:20:00.000+00:00,busbar,,L3 Active Power,kW,56.0
930615,Woodcraft Close Covey,2024-01-28T16:20:00.000+00:00,busbar,,L2 Active Power,kW,56.0
930615,Woodcraft Close Covey,2024-01-28T16:20:00.000+00:00,busbar,,L1 Active Power,kW,56.0
930615,Woodcraft Close Covey,2024-01-28T16:20:00.000+00:00,busbar,,N Current (Min),A,60.5
930615,Woodcraft Close Covey,2024-01-28T16:20:00.000+00:00,busbar,,N Current (Max),A,113.5
930615,Woodcraft Close Covey,2024-01-28T16:20:00.000+00:00,busbar,,N Current (RMS),A,73.25
930615,Woodcraft Close Covey,2024-01-28T16:20:00.000+00:00,busbar,,L3 Current (Min),A,188.62
930615,Woodcraft Close Covey,2024-01-28T16:20:00.000+00:00,busbar,,L3 Current (Max),A,263.0
930615,Woodcraft Close Covey,2024-01-28T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,228.38
930615,Woodcraft Close Covey,2024-01-28T16:20:00.000+00:00,busbar,,L2 Current (Min),A,190.0
930615,Woodcraft Close Covey,2024-01-28T16:20:00.000+00:00,busbar,,L2 Current (Max),A,277.12
930615,Woodcraft Close Covey,2024-01-28T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,223.38
930615,Woodcraft Close Covey,2024-01-28T16:20:00.000+00:00,busbar,,L1 Current (Min),A,186.88
930615,Woodcraft Close Covey,2024-01-28T16:20:00.000+00:00,busbar,,L1 Current (Max),A,287.38
930615,Woodcraft Close Covey,2024-01-28T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,227.0
930615,Woodcraft Close Covey,2024-01-28T16:20:00.000+00:00,transformer,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-28T16:20:00.000+00:00,ambient,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-28T16:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T16:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.81
930615,Woodcraft Close Covey,2024-01-28T16:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T16:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.0
930615,Woodcraft Close Covey,2024-01-28T16:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T16:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.81
930615,Woodcraft Close Covey,2024-01-28T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-28T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-28T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-28T16:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98093
930615,Woodcraft Close Covey,2024-01-28T16:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98209
930615,Woodcraft Close Covey,2024-01-28T16:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98315
930615,Woodcraft Close Covey,2024-01-28T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
930615,Woodcraft Close Covey,2024-01-28T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
930615,Woodcraft Close Covey,2024-01-28T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,15.0
930615,Woodcraft Close Covey,2024-01-28T16:10:00.000+00:00,feeder,4,N Current (Min),A,17.38
930615,Woodcraft Close Covey,2024-01-28T16:10:00.000+00:00,feeder,4,N Current (Max),A,42.62
930615,Woodcraft Close Covey,2024-01-28T16:10:00.000+00:00,feeder,4,N Current (RMS),A,27.5
930615,Woodcraft Close Covey,2024-01-28T16:10:00.000+00:00,feeder,4,L3 Current (Min),A,27.75
930615,Woodcraft Close Covey,2024-01-28T16:10:00.000+00:00,feeder,4,L3 Current (Max),A,47.25
930615,Woodcraft Close Covey,2024-01-28T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,37.75
930615,Woodcraft Close Covey,2024-01-28T16:10:00.000+00:00,feeder,4,L2 Current (Min),A,29.38
930615,Woodcraft Close Covey,2024-01-28T16:10:00.000+00:00,feeder,4,L2 Current (Max),A,66.12
930615,Woodcraft Close Covey,2024-01-28T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,45.12
930615,Woodcraft Close Covey,2024-01-28T16:10:00.000+00:00,feeder,4,L1 Current (Min),A,50.5
930615,Woodcraft Close Covey,2024-01-28T16:10:00.000+00:00,feeder,4,L1 Current (Max),A,75.62
930615,Woodcraft Close Covey,2024-01-28T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,61.88
930615,Woodcraft Close Covey,2024-01-28T16:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T16:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.88
930615,Woodcraft Close Covey,2024-01-28T16:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T16:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,3.82
930615,Woodcraft Close Covey,2024-01-28T16:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T16:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,17.31
930615,Woodcraft Close Covey,2024-01-28T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-28T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-28T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,6.0
930615,Woodcraft Close Covey,2024-01-28T16:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99316
930615,Woodcraft Close Covey,2024-01-28T16:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98877
930615,Woodcraft Close Covey,2024-01-28T16:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96454
930615,Woodcraft Close Covey,2024-01-28T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,28.0
930615,Woodcraft Close Covey,2024-01-28T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,25.0
930615,Woodcraft Close Covey,2024-01-28T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,24.0
930615,Woodcraft Close Covey,2024-01-28T16:10:00.000+00:00,feeder,3,N Current (Min),A,27.62
930615,Woodcraft Close Covey,2024-01-28T16:10:00.000+00:00,feeder,3,N Current (Max),A,96.5
930615,Woodcraft Close Covey,2024-01-28T16:10:00.000+00:00,feeder,3,N Current (RMS),A,39.75
930615,Woodcraft Close Covey,2024-01-28T16:10:00.000+00:00,feeder,3,L3 Current (Min),A,90.88
930615,Woodcraft Close Covey,2024-01-28T16:10:00.000+00:00,feeder,3,L3 Current (Max),A,157.75
930615,Woodcraft Close Covey,2024-01-28T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,113.38
930615,Woodcraft Close Covey,2024-01-28T16:10:00.000+00:00,feeder,3,L2 Current (Min),A,59.62
930615,Woodcraft Close Covey,2024-01-28T16:10:00.000+00:00,feeder,3,L2 Current (Max),A,138.88
930615,Woodcraft Close Covey,2024-01-28T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,97.38
930615,Woodcraft Close Covey,2024-01-28T16:10:00.000+00:00,feeder,3,L1 Current (Min),A,83.62
930615,Woodcraft Close Covey,2024-01-28T16:10:00.000+00:00,feeder,3,L1 Current (Max),A,181.0
930615,Woodcraft Close Covey,2024-01-28T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,98.5
930615,Woodcraft Close Covey,2024-01-28T16:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T16:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.88
930615,Woodcraft Close Covey,2024-01-28T16:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T16:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.13
930615,Woodcraft Close Covey,2024-01-28T16:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T16:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.5
930615,Woodcraft Close Covey,2024-01-28T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-28T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-28T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-28T16:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98111
930615,Woodcraft Close Covey,2024-01-28T16:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95688
930615,Woodcraft Close Covey,2024-01-28T16:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99612
930615,Woodcraft Close Covey,2024-01-28T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
930615,Woodcraft Close Covey,2024-01-28T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
930615,Woodcraft Close Covey,2024-01-28T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
930615,Woodcraft Close Covey,2024-01-28T16:10:00.000+00:00,feeder,2,N Current (Min),A,8.38
930615,Woodcraft Close Covey,2024-01-28T16:10:00.000+00:00,feeder,2,N Current (Max),A,31.75
930615,Woodcraft Close Covey,2024-01-28T16:10:00.000+00:00,feeder,2,N Current (RMS),A,18.25
930615,Woodcraft Close Covey,2024-01-28T16:10:00.000+00:00,feeder,2,L3 Current (Min),A,13.12
930615,Woodcraft Close Covey,2024-01-28T16:10:00.000+00:00,feeder,2,L3 Current (Max),A,29.62
930615,Woodcraft Close Covey,2024-01-28T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,17.88
930615,Woodcraft Close Covey,2024-01-28T16:10:00.000+00:00,feeder,2,L2 Current (Min),A,15.62
930615,Woodcraft Close Covey,2024-01-28T16:10:00.000+00:00,feeder,2,L2 Current (Max),A,48.25
930615,Woodcraft Close Covey,2024-01-28T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,24.62
930615,Woodcraft Close Covey,2024-01-28T16:10:00.000+00:00,feeder,2,L1 Current (Min),A,23.5
930615,Woodcraft Close Covey,2024-01-28T16:10:00.000+00:00,feeder,2,L1 Current (Max),A,31.12
930615,Woodcraft Close Covey,2024-01-28T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,27.5
930615,Woodcraft Close Covey,2024-01-28T16:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T16:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.19
930615,Woodcraft Close Covey,2024-01-28T16:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T16:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.56
930615,Woodcraft Close Covey,2024-01-28T16:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T16:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.81
930615,Woodcraft Close Covey,2024-01-28T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-28T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-28T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-28T16:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98767
930615,Woodcraft Close Covey,2024-01-28T16:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99457
930615,Woodcraft Close Covey,2024-01-28T16:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98764
930615,Woodcraft Close Covey,2024-01-28T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
930615,Woodcraft Close Covey,2024-01-28T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
930615,Woodcraft Close Covey,2024-01-28T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
930615,Woodcraft Close Covey,2024-01-28T16:10:00.000+00:00,feeder,1,N Current (Min),A,71.25
930615,Woodcraft Close Covey,2024-01-28T16:10:00.000+00:00,feeder,1,N Current (Max),A,38.12
930615,Woodcraft Close Covey,2024-01-28T16:10:00.000+00:00,feeder,1,L3 Current (Min),A,39.12
930615,Woodcraft Close Covey,2024-01-28T16:10:00.000+00:00,feeder,1,L3 Current (Max),A,57.75
930615,Woodcraft Close Covey,2024-01-28T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,44.62
930615,Woodcraft Close Covey,2024-01-28T16:10:00.000+00:00,feeder,1,L2 Current (Min),A,56.38
930615,Woodcraft Close Covey,2024-01-28T16:10:00.000+00:00,feeder,1,L2 Current (Max),A,116.5
930615,Woodcraft Close Covey,2024-01-28T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,83.88
930615,Woodcraft Close Covey,2024-01-28T16:10:00.000+00:00,feeder,1,L1 Current (Min),A,44.38
930615,Woodcraft Close Covey,2024-01-28T16:10:00.000+00:00,feeder,1,L1 Current (Max),A,85.0
930615,Woodcraft Close Covey,2024-01-28T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,66.38
930615,Woodcraft Close Covey,2024-01-28T16:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.81
930615,Woodcraft Close Covey,2024-01-28T16:10:00.000+00:00,busbar,,L3 Voltage (Max),V,248.33
930615,Woodcraft Close Covey,2024-01-28T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.61
930615,Woodcraft Close Covey,2024-01-28T16:10:00.000+00:00,busbar,,L2 Voltage (Min),V,253.5
930615,Woodcraft Close Covey,2024-01-28T16:10:00.000+00:00,busbar,,L2 Voltage (Max),V,254.78
930615,Woodcraft Close Covey,2024-01-28T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.28
930615,Woodcraft Close Covey,2024-01-28T16:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.72
930615,Woodcraft Close Covey,2024-01-28T16:10:00.000+00:00,busbar,,L1 Voltage (Max),V,248.38
930615,Woodcraft Close Covey,2024-01-28T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.66
930615,Woodcraft Close Covey,2024-01-28T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-28T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-28T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
930615,Woodcraft Close Covey,2024-01-28T16:10:00.000+00:00,busbar,,L3 Active Power,kW,52.0
930615,Woodcraft Close Covey,2024-01-28T16:10:00.000+00:00,busbar,,L2 Active Power,kW,63.0
930615,Woodcraft Close Covey,2024-01-28T16:10:00.000+00:00,busbar,,L1 Active Power,kW,62.0
930615,Woodcraft Close Covey,2024-01-28T16:10:00.000+00:00,busbar,,N Current (Min),A,63.5
930615,Woodcraft Close Covey,2024-01-28T16:10:00.000+00:00,busbar,,N Current (Max),A,148.88
930615,Woodcraft Close Covey,2024-01-28T16:10:00.000+00:00,busbar,,N Current (RMS),A,92.12
930615,Woodcraft Close Covey,2024-01-28T16:10:00.000+00:00,busbar,,L3 Current (Min),A,183.62
930615,Woodcraft Close Covey,2024-01-28T16:10:00.000+00:00,busbar,,L3 Current (Max),A,254.88
930615,Woodcraft Close Covey,2024-01-28T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,213.12
930615,Woodcraft Close Covey,2024-01-28T16:10:00.000+00:00,busbar,,L2 Current (Min),A,198.38
930615,Woodcraft Close Covey,2024-01-28T16:10:00.000+00:00,busbar,,L2 Current (Max),A,312.0
930615,Woodcraft Close Covey,2024-01-28T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,250.12
930615,Woodcraft Close Covey,2024-01-28T16:10:00.000+00:00,busbar,,L1 Current (Min),A,206.75
930615,Woodcraft Close Covey,2024-01-28T16:10:00.000+00:00,busbar,,L1 Current (Max),A,326.5
930615,Woodcraft Close Covey,2024-01-28T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,250.5
930615,Woodcraft Close Covey,2024-01-28T16:10:00.000+00:00,transformer,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-28T16:10:00.000+00:00,ambient,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-28T16:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T16:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.56
930615,Woodcraft Close Covey,2024-01-28T16:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T16:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.5
930615,Woodcraft Close Covey,2024-01-28T16:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T16:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.13
930615,Woodcraft Close Covey,2024-01-28T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-28T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-28T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-28T16:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98013
930615,Woodcraft Close Covey,2024-01-28T16:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98383
930615,Woodcraft Close Covey,2024-01-28T16:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97244
930615,Woodcraft Close Covey,2024-01-28T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
930615,Woodcraft Close Covey,2024-01-28T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
930615,Woodcraft Close Covey,2024-01-28T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
930615,Woodcraft Close Covey,2024-01-28T16:00:00.000+00:00,feeder,4,N Current (Min),A,14.88
930615,Woodcraft Close Covey,2024-01-28T16:00:00.000+00:00,feeder,4,N Current (Max),A,29.62
930615,Woodcraft Close Covey,2024-01-28T16:00:00.000+00:00,feeder,4,N Current (RMS),A,20.12
930615,Woodcraft Close Covey,2024-01-28T16:00:00.000+00:00,feeder,4,L3 Current (Min),A,26.38
930615,Woodcraft Close Covey,2024-01-28T16:00:00.000+00:00,feeder,4,L3 Current (Max),A,52.38
930615,Woodcraft Close Covey,2024-01-28T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,37.38
930615,Woodcraft Close Covey,2024-01-28T16:00:00.000+00:00,feeder,4,L2 Current (Min),A,35.75
930615,Woodcraft Close Covey,2024-01-28T16:00:00.000+00:00,feeder,4,L2 Current (Max),A,61.38
930615,Woodcraft Close Covey,2024-01-28T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,48.12
930615,Woodcraft Close Covey,2024-01-28T16:00:00.000+00:00,feeder,4,L1 Current (Min),A,41.25
930615,Woodcraft Close Covey,2024-01-28T16:00:00.000+00:00,feeder,4,L1 Current (Max),A,60.75
930615,Woodcraft Close Covey,2024-01-28T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,48.5
930615,Woodcraft Close Covey,2024-01-28T16:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T16:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.69
930615,Woodcraft Close Covey,2024-01-28T16:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T16:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.0
930615,Woodcraft Close Covey,2024-01-28T16:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T16:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,8.75
930615,Woodcraft Close Covey,2024-01-28T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-28T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-28T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.0
930615,Woodcraft Close Covey,2024-01-28T16:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98929
930615,Woodcraft Close Covey,2024-01-28T16:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99121
930615,Woodcraft Close Covey,2024-01-28T16:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96933
930615,Woodcraft Close Covey,2024-01-28T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,21.0
930615,Woodcraft Close Covey,2024-01-28T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,25.0
930615,Woodcraft Close Covey,2024-01-28T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,23.0
930615,Woodcraft Close Covey,2024-01-28T16:00:00.000+00:00,feeder,3,N Current (Min),A,28.38
930615,Woodcraft Close Covey,2024-01-28T16:00:00.000+00:00,feeder,3,N Current (Max),A,106.62
930615,Woodcraft Close Covey,2024-01-28T16:00:00.000+00:00,feeder,3,N Current (RMS),A,49.75
930615,Woodcraft Close Covey,2024-01-28T16:00:00.000+00:00,feeder,3,L3 Current (Min),A,70.75
930615,Woodcraft Close Covey,2024-01-28T16:00:00.000+00:00,feeder,3,L3 Current (Max),A,105.62
930615,Woodcraft Close Covey,2024-01-28T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,87.5
930615,Woodcraft Close Covey,2024-01-28T16:00:00.000+00:00,feeder,3,L2 Current (Min),A,65.12
930615,Woodcraft Close Covey,2024-01-28T16:00:00.000+00:00,feeder,3,L2 Current (Max),A,139.88
930615,Woodcraft Close Covey,2024-01-28T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,100.88
930615,Woodcraft Close Covey,2024-01-28T16:00:00.000+00:00,feeder,3,L1 Current (Min),A,67.12
930615,Woodcraft Close Covey,2024-01-28T16:00:00.000+00:00,feeder,3,L1 Current (Max),A,183.5
930615,Woodcraft Close Covey,2024-01-28T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,94.88
930615,Woodcraft Close Covey,2024-01-28T16:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T16:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.06
930615,Woodcraft Close Covey,2024-01-28T16:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T16:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.44
930615,Woodcraft Close Covey,2024-01-28T16:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T16:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.82
930615,Woodcraft Close Covey,2024-01-28T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-28T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-28T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-28T16:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98096
930615,Woodcraft Close Covey,2024-01-28T16:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96271
930615,Woodcraft Close Covey,2024-01-28T16:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.995
930615,Woodcraft Close Covey,2024-01-28T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
930615,Woodcraft Close Covey,2024-01-28T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
930615,Woodcraft Close Covey,2024-01-28T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
930615,Woodcraft Close Covey,2024-01-28T16:00:00.000+00:00,feeder,2,N Current (Min),A,7.12
930615,Woodcraft Close Covey,2024-01-28T16:00:00.000+00:00,feeder,2,N Current (Max),A,27.88
930615,Woodcraft Close Covey,2024-01-28T16:00:00.000+00:00,feeder,2,N Current (RMS),A,14.0
930615,Woodcraft Close Covey,2024-01-28T16:00:00.000+00:00,feeder,2,L3 Current (Min),A,11.25
930615,Woodcraft Close Covey,2024-01-28T16:00:00.000+00:00,feeder,2,L3 Current (Max),A,30.62
930615,Woodcraft Close Covey,2024-01-28T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,16.5
930615,Woodcraft Close Covey,2024-01-28T16:00:00.000+00:00,feeder,2,L2 Current (Min),A,17.62
930615,Woodcraft Close Covey,2024-01-28T16:00:00.000+00:00,feeder,2,L2 Current (Max),A,42.88
930615,Woodcraft Close Covey,2024-01-28T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,23.88
930615,Woodcraft Close Covey,2024-01-28T16:00:00.000+00:00,feeder,2,L1 Current (Min),A,14.25
930615,Woodcraft Close Covey,2024-01-28T16:00:00.000+00:00,feeder,2,L1 Current (Max),A,31.0
930615,Woodcraft Close Covey,2024-01-28T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,22.88
930615,Woodcraft Close Covey,2024-01-28T16:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T16:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.44
930615,Woodcraft Close Covey,2024-01-28T16:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T16:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.0
930615,Woodcraft Close Covey,2024-01-28T16:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T16:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.94
930615,Woodcraft Close Covey,2024-01-28T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-28T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-28T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-28T16:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98947
930615,Woodcraft Close Covey,2024-01-28T16:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99707
930615,Woodcraft Close Covey,2024-01-28T16:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97311
930615,Woodcraft Close Covey,2024-01-28T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
930615,Woodcraft Close Covey,2024-01-28T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,27.0
930615,Woodcraft Close Covey,2024-01-28T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
930615,Woodcraft Close Covey,2024-01-28T16:00:00.000+00:00,feeder,1,N Current (Min),A,93.88
930615,Woodcraft Close Covey,2024-01-28T16:00:00.000+00:00,feeder,1,N Current (Max),A,57.88
930615,Woodcraft Close Covey,2024-01-28T16:00:00.000+00:00,feeder,1,L3 Current (Min),A,37.5
930615,Woodcraft Close Covey,2024-01-28T16:00:00.000+00:00,feeder,1,L3 Current (Max),A,66.88
930615,Woodcraft Close Covey,2024-01-28T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,53.0
930615,Woodcraft Close Covey,2024-01-28T16:00:00.000+00:00,feeder,1,L2 Current (Min),A,73.38
930615,Woodcraft Close Covey,2024-01-28T16:00:00.000+00:00,feeder,1,L2 Current (Max),A,140.5
930615,Woodcraft Close Covey,2024-01-28T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,105.0
930615,Woodcraft Close Covey,2024-01-28T16:00:00.000+00:00,feeder,1,L1 Current (Min),A,33.62
930615,Woodcraft Close Covey,2024-01-28T16:00:00.000+00:00,feeder,1,L1 Current (Max),A,71.62
930615,Woodcraft Close Covey,2024-01-28T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,45.12
930615,Woodcraft Close Covey,2024-01-28T16:00:00.000+00:00,busbar,,L3 Voltage (Min),V,247.19
930615,Woodcraft Close Covey,2024-01-28T16:00:00.000+00:00,busbar,,L3 Voltage (Max),V,248.78
930615,Woodcraft Close Covey,2024-01-28T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.02
930615,Woodcraft Close Covey,2024-01-28T16:00:00.000+00:00,busbar,,L2 Voltage (Min),V,253.42
930615,Woodcraft Close Covey,2024-01-28T16:00:00.000+00:00,busbar,,L2 Voltage (Max),V,255.08
930615,Woodcraft Close Covey,2024-01-28T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.19
930615,Woodcraft Close Covey,2024-01-28T16:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.92
930615,Woodcraft Close Covey,2024-01-28T16:00:00.000+00:00,busbar,,L1 Voltage (Max),V,248.45
930615,Woodcraft Close Covey,2024-01-28T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.0
930615,Woodcraft Close Covey,2024-01-28T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930615,Woodcraft Close Covey,2024-01-28T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-28T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-28T16:00:00.000+00:00,busbar,,L3 Active Power,kW,48.0
930615,Woodcraft Close Covey,2024-01-28T16:00:00.000+00:00,busbar,,L2 Active Power,kW,70.0
930615,Woodcraft Close Covey,2024-01-28T16:00:00.000+00:00,busbar,,L1 Active Power,kW,51.0
930615,Woodcraft Close Covey,2024-01-28T16:00:00.000+00:00,busbar,,N Current (Min),A,77.75
930615,Woodcraft Close Covey,2024-01-28T16:00:00.000+00:00,busbar,,N Current (Max),A,160.62
930615,Woodcraft Close Covey,2024-01-28T16:00:00.000+00:00,busbar,,N Current (RMS),A,118.25
930615,Woodcraft Close Covey,2024-01-28T16:00:00.000+00:00,busbar,,L3 Current (Min),A,160.0
930615,Woodcraft Close Covey,2024-01-28T16:00:00.000+00:00,busbar,,L3 Current (Max),A,221.0
930615,Woodcraft Close Covey,2024-01-28T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,194.12
930615,Woodcraft Close Covey,2024-01-28T16:00:00.000+00:00,busbar,,L2 Current (Min),A,238.0
930615,Woodcraft Close Covey,2024-01-28T16:00:00.000+00:00,busbar,,L2 Current (Max),A,316.5
930615,Woodcraft Close Covey,2024-01-28T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,277.12
930615,Woodcraft Close Covey,2024-01-28T16:00:00.000+00:00,busbar,,L1 Current (Min),A,173.25
930615,Woodcraft Close Covey,2024-01-28T16:00:00.000+00:00,busbar,,L1 Current (Max),A,317.0
930615,Woodcraft Close Covey,2024-01-28T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,207.62
930615,Woodcraft Close Covey,2024-01-28T16:00:00.000+00:00,transformer,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-28T16:00:00.000+00:00,ambient,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-28T15:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T15:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.62
930615,Woodcraft Close Covey,2024-01-28T15:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T15:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.19
930615,Woodcraft Close Covey,2024-01-28T15:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T15:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.5
930615,Woodcraft Close Covey,2024-01-28T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-28T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-28T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-28T15:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98676
930615,Woodcraft Close Covey,2024-01-28T15:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95981
930615,Woodcraft Close Covey,2024-01-28T15:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96832
930615,Woodcraft Close Covey,2024-01-28T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
930615,Woodcraft Close Covey,2024-01-28T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
930615,Woodcraft Close Covey,2024-01-28T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
930615,Woodcraft Close Covey,2024-01-28T15:50:00.000+00:00,feeder,4,N Current (Min),A,15.25
930615,Woodcraft Close Covey,2024-01-28T15:50:00.000+00:00,feeder,4,N Current (Max),A,41.25
930615,Woodcraft Close Covey,2024-01-28T15:50:00.000+00:00,feeder,4,N Current (RMS),A,22.25
930615,Woodcraft Close Covey,2024-01-28T15:50:00.000+00:00,feeder,4,L3 Current (Min),A,32.25
930615,Woodcraft Close Covey,2024-01-28T15:50:00.000+00:00,feeder,4,L3 Current (Max),A,62.25
930615,Woodcraft Close Covey,2024-01-28T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,44.25
930615,Woodcraft Close Covey,2024-01-28T15:50:00.000+00:00,feeder,4,L2 Current (Min),A,29.0
930615,Woodcraft Close Covey,2024-01-28T15:50:00.000+00:00,feeder,4,L2 Current (Max),A,48.62
930615,Woodcraft Close Covey,2024-01-28T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,36.25
930615,Woodcraft Close Covey,2024-01-28T15:50:00.000+00:00,feeder,4,L1 Current (Min),A,28.88
930615,Woodcraft Close Covey,2024-01-28T15:50:00.000+00:00,feeder,4,L1 Current (Max),A,67.12
930615,Woodcraft Close Covey,2024-01-28T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,45.75
930615,Woodcraft Close Covey,2024-01-28T15:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T15:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.69
930615,Woodcraft Close Covey,2024-01-28T15:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T15:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,3.12
930615,Woodcraft Close Covey,2024-01-28T15:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T15:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,6.56
930615,Woodcraft Close Covey,2024-01-28T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-28T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-28T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,6.0
930615,Woodcraft Close Covey,2024-01-28T15:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99045
930615,Woodcraft Close Covey,2024-01-28T15:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98944
930615,Woodcraft Close Covey,2024-01-28T15:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96414
930615,Woodcraft Close Covey,2024-01-28T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,23.0
930615,Woodcraft Close Covey,2024-01-28T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,24.0
930615,Woodcraft Close Covey,2024-01-28T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,22.0
930615,Woodcraft Close Covey,2024-01-28T15:50:00.000+00:00,feeder,3,N Current (Min),A,27.38
930615,Woodcraft Close Covey,2024-01-28T15:50:00.000+00:00,feeder,3,N Current (Max),A,91.5
930615,Woodcraft Close Covey,2024-01-28T15:50:00.000+00:00,feeder,3,N Current (RMS),A,46.38
930615,Woodcraft Close Covey,2024-01-28T15:50:00.000+00:00,feeder,3,L3 Current (Min),A,62.62
930615,Woodcraft Close Covey,2024-01-28T15:50:00.000+00:00,feeder,3,L3 Current (Max),A,128.12
930615,Woodcraft Close Covey,2024-01-28T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,93.75
930615,Woodcraft Close Covey,2024-01-28T15:50:00.000+00:00,feeder,3,L2 Current (Min),A,68.12
930615,Woodcraft Close Covey,2024-01-28T15:50:00.000+00:00,feeder,3,L2 Current (Max),A,143.0
930615,Woodcraft Close Covey,2024-01-28T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,96.62
930615,Woodcraft Close Covey,2024-01-28T15:50:00.000+00:00,feeder,3,L1 Current (Min),A,74.75
930615,Woodcraft Close Covey,2024-01-28T15:50:00.000+00:00,feeder,3,L1 Current (Max),A,169.75
930615,Woodcraft Close Covey,2024-01-28T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,93.75
930615,Woodcraft Close Covey,2024-01-28T15:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T15:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,7.44
930615,Woodcraft Close Covey,2024-01-28T15:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T15:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.37
930615,Woodcraft Close Covey,2024-01-28T15:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T15:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.38
930615,Woodcraft Close Covey,2024-01-28T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-28T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-28T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-28T15:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98523
930615,Woodcraft Close Covey,2024-01-28T15:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97494
930615,Woodcraft Close Covey,2024-01-28T15:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99524
930615,Woodcraft Close Covey,2024-01-28T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
930615,Woodcraft Close Covey,2024-01-28T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
930615,Woodcraft Close Covey,2024-01-28T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
930615,Woodcraft Close Covey,2024-01-28T15:50:00.000+00:00,feeder,2,N Current (Min),A,8.12
930615,Woodcraft Close Covey,2024-01-28T15:50:00.000+00:00,feeder,2,N Current (Max),A,35.38
930615,Woodcraft Close Covey,2024-01-28T15:50:00.000+00:00,feeder,2,N Current (RMS),A,16.0
930615,Woodcraft Close Covey,2024-01-28T15:50:00.000+00:00,feeder,2,L3 Current (Min),A,6.38
930615,Woodcraft Close Covey,2024-01-28T15:50:00.000+00:00,feeder,2,L3 Current (Max),A,27.38
930615,Woodcraft Close Covey,2024-01-28T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,17.25
930615,Woodcraft Close Covey,2024-01-28T15:50:00.000+00:00,feeder,2,L2 Current (Min),A,21.25
930615,Woodcraft Close Covey,2024-01-28T15:50:00.000+00:00,feeder,2,L2 Current (Max),A,51.88
930615,Woodcraft Close Covey,2024-01-28T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,30.75
930615,Woodcraft Close Covey,2024-01-28T15:50:00.000+00:00,feeder,2,L1 Current (Min),A,14.25
930615,Woodcraft Close Covey,2024-01-28T15:50:00.000+00:00,feeder,2,L1 Current (Max),A,35.38
930615,Woodcraft Close Covey,2024-01-28T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,24.88
930615,Woodcraft Close Covey,2024-01-28T15:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T15:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.56
930615,Woodcraft Close Covey,2024-01-28T15:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T15:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.81
930615,Woodcraft Close Covey,2024-01-28T15:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T15:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.87
930615,Woodcraft Close Covey,2024-01-28T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-28T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-28T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-28T15:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99496
930615,Woodcraft Close Covey,2024-01-28T15:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99493
930615,Woodcraft Close Covey,2024-01-28T15:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96869
930615,Woodcraft Close Covey,2024-01-28T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
930615,Woodcraft Close Covey,2024-01-28T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
930615,Woodcraft Close Covey,2024-01-28T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
930615,Woodcraft Close Covey,2024-01-28T15:50:00.000+00:00,feeder,1,N Current (Min),A,56.25
930615,Woodcraft Close Covey,2024-01-28T15:50:00.000+00:00,feeder,1,N Current (Max),A,39.25
930615,Woodcraft Close Covey,2024-01-28T15:50:00.000+00:00,feeder,1,L3 Current (Min),A,55.25
930615,Woodcraft Close Covey,2024-01-28T15:50:00.000+00:00,feeder,1,L3 Current (Max),A,93.75
930615,Woodcraft Close Covey,2024-01-28T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,75.38
930615,Woodcraft Close Covey,2024-01-28T15:50:00.000+00:00,feeder,1,L2 Current (Min),A,61.5
930615,Woodcraft Close Covey,2024-01-28T15:50:00.000+00:00,feeder,1,L2 Current (Max),A,97.62
930615,Woodcraft Close Covey,2024-01-28T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,79.88
930615,Woodcraft Close Covey,2024-01-28T15:50:00.000+00:00,feeder,1,L1 Current (Min),A,27.0
930615,Woodcraft Close Covey,2024-01-28T15:50:00.000+00:00,feeder,1,L1 Current (Max),A,66.88
930615,Woodcraft Close Covey,2024-01-28T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,43.0
930615,Woodcraft Close Covey,2024-01-28T15:50:00.000+00:00,busbar,,L3 Voltage (Min),V,247.62
930615,Woodcraft Close Covey,2024-01-28T15:50:00.000+00:00,busbar,,L3 Voltage (Max),V,249.48
930615,Woodcraft Close Covey,2024-01-28T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.22
930615,Woodcraft Close Covey,2024-01-28T15:50:00.000+00:00,busbar,,L2 Voltage (Min),V,254.14
930615,Woodcraft Close Covey,2024-01-28T15:50:00.000+00:00,busbar,,L2 Voltage (Max),V,256.03
930615,Woodcraft Close Covey,2024-01-28T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.78
930615,Woodcraft Close Covey,2024-01-28T15:50:00.000+00:00,busbar,,L1 Voltage (Min),V,247.48
930615,Woodcraft Close Covey,2024-01-28T15:50:00.000+00:00,busbar,,L1 Voltage (Max),V,249.31
930615,Woodcraft Close Covey,2024-01-28T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.25
930615,Woodcraft Close Covey,2024-01-28T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-28T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-28T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
930615,Woodcraft Close Covey,2024-01-28T15:50:00.000+00:00,busbar,,L3 Active Power,kW,57.0
930615,Woodcraft Close Covey,2024-01-28T15:50:00.000+00:00,busbar,,L2 Active Power,kW,61.0
930615,Woodcraft Close Covey,2024-01-28T15:50:00.000+00:00,busbar,,L1 Active Power,kW,50.0
930615,Woodcraft Close Covey,2024-01-28T15:50:00.000+00:00,busbar,,N Current (Min),A,67.25
930615,Woodcraft Close Covey,2024-01-28T15:50:00.000+00:00,busbar,,N Current (Max),A,127.0
930615,Woodcraft Close Covey,2024-01-28T15:50:00.000+00:00,busbar,,N Current (RMS),A,87.5
930615,Woodcraft Close Covey,2024-01-28T15:50:00.000+00:00,busbar,,L3 Current (Min),A,183.25
930615,Woodcraft Close Covey,2024-01-28T15:50:00.000+00:00,busbar,,L3 Current (Max),A,292.25
930615,Woodcraft Close Covey,2024-01-28T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,230.5
930615,Woodcraft Close Covey,2024-01-28T15:50:00.000+00:00,busbar,,L2 Current (Min),A,206.38
930615,Woodcraft Close Covey,2024-01-28T15:50:00.000+00:00,busbar,,L2 Current (Max),A,293.0
930615,Woodcraft Close Covey,2024-01-28T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,242.5
930615,Woodcraft Close Covey,2024-01-28T15:50:00.000+00:00,busbar,,L1 Current (Min),A,173.75
930615,Woodcraft Close Covey,2024-01-28T15:50:00.000+00:00,busbar,,L1 Current (Max),A,262.12
930615,Woodcraft Close Covey,2024-01-28T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,203.38
930615,Woodcraft Close Covey,2024-01-28T15:50:00.000+00:00,transformer,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-28T15:50:00.000+00:00,ambient,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-28T15:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T15:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.19
930615,Woodcraft Close Covey,2024-01-28T15:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T15:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.06
930615,Woodcraft Close Covey,2024-01-28T15:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T15:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.94
930615,Woodcraft Close Covey,2024-01-28T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-28T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-28T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-28T15:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98685
930615,Woodcraft Close Covey,2024-01-28T15:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96051
930615,Woodcraft Close Covey,2024-01-28T15:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96094
930615,Woodcraft Close Covey,2024-01-28T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
930615,Woodcraft Close Covey,2024-01-28T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
930615,Woodcraft Close Covey,2024-01-28T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
930615,Woodcraft Close Covey,2024-01-28T15:40:00.000+00:00,feeder,4,N Current (Min),A,15.75
930615,Woodcraft Close Covey,2024-01-28T15:40:00.000+00:00,feeder,4,N Current (Max),A,32.5
