Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930615,Woodcraft Close Covey,2024-01-28T15:40:00.000+00:00,feeder,4,N Current (RMS),A,21.38
930615,Woodcraft Close Covey,2024-01-28T15:40:00.000+00:00,feeder,4,L3 Current (Min),A,31.75
930615,Woodcraft Close Covey,2024-01-28T15:40:00.000+00:00,feeder,4,L3 Current (Max),A,62.12
930615,Woodcraft Close Covey,2024-01-28T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,46.12
930615,Woodcraft Close Covey,2024-01-28T15:40:00.000+00:00,feeder,4,L2 Current (Min),A,28.75
930615,Woodcraft Close Covey,2024-01-28T15:40:00.000+00:00,feeder,4,L2 Current (Max),A,59.12
930615,Woodcraft Close Covey,2024-01-28T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,36.75
930615,Woodcraft Close Covey,2024-01-28T15:40:00.000+00:00,feeder,4,L1 Current (Min),A,27.75
930615,Woodcraft Close Covey,2024-01-28T15:40:00.000+00:00,feeder,4,L1 Current (Max),A,54.38
930615,Woodcraft Close Covey,2024-01-28T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,38.12
930615,Woodcraft Close Covey,2024-01-28T15:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T15:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.56
930615,Woodcraft Close Covey,2024-01-28T15:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T15:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.12
930615,Woodcraft Close Covey,2024-01-28T15:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T15:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,11.31
930615,Woodcraft Close Covey,2024-01-28T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-28T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-28T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,6.0
930615,Woodcraft Close Covey,2024-01-28T15:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99493
930615,Woodcraft Close Covey,2024-01-28T15:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99261
930615,Woodcraft Close Covey,2024-01-28T15:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96802
930615,Woodcraft Close Covey,2024-01-28T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,29.0
930615,Woodcraft Close Covey,2024-01-28T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,31.0
930615,Woodcraft Close Covey,2024-01-28T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,24.0
930615,Woodcraft Close Covey,2024-01-28T15:40:00.000+00:00,feeder,3,N Current (Min),A,29.75
930615,Woodcraft Close Covey,2024-01-28T15:40:00.000+00:00,feeder,3,N Current (Max),A,122.0
930615,Woodcraft Close Covey,2024-01-28T15:40:00.000+00:00,feeder,3,N Current (RMS),A,57.88
930615,Woodcraft Close Covey,2024-01-28T15:40:00.000+00:00,feeder,3,L3 Current (Min),A,80.38
930615,Woodcraft Close Covey,2024-01-28T15:40:00.000+00:00,feeder,3,L3 Current (Max),A,170.12
930615,Woodcraft Close Covey,2024-01-28T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,118.25
930615,Woodcraft Close Covey,2024-01-28T15:40:00.000+00:00,feeder,3,L2 Current (Min),A,63.12
930615,Woodcraft Close Covey,2024-01-28T15:40:00.000+00:00,feeder,3,L2 Current (Max),A,173.88
930615,Woodcraft Close Covey,2024-01-28T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,120.5
930615,Woodcraft Close Covey,2024-01-28T15:40:00.000+00:00,feeder,3,L1 Current (Min),A,83.12
930615,Woodcraft Close Covey,2024-01-28T15:40:00.000+00:00,feeder,3,L1 Current (Max),A,186.88
930615,Woodcraft Close Covey,2024-01-28T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,99.62
930615,Woodcraft Close Covey,2024-01-28T15:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T15:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.81
930615,Woodcraft Close Covey,2024-01-28T15:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T15:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.19
930615,Woodcraft Close Covey,2024-01-28T15:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T15:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.06
930615,Woodcraft Close Covey,2024-01-28T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-28T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-28T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-28T15:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98285
930615,Woodcraft Close Covey,2024-01-28T15:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98624
930615,Woodcraft Close Covey,2024-01-28T15:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99472
930615,Woodcraft Close Covey,2024-01-28T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
930615,Woodcraft Close Covey,2024-01-28T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
930615,Woodcraft Close Covey,2024-01-28T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
930615,Woodcraft Close Covey,2024-01-28T15:40:00.000+00:00,feeder,2,N Current (Min),A,10.12
930615,Woodcraft Close Covey,2024-01-28T15:40:00.000+00:00,feeder,2,N Current (Max),A,44.12
930615,Woodcraft Close Covey,2024-01-28T15:40:00.000+00:00,feeder,2,N Current (RMS),A,25.12
930615,Woodcraft Close Covey,2024-01-28T15:40:00.000+00:00,feeder,2,L3 Current (Min),A,12.12
930615,Woodcraft Close Covey,2024-01-28T15:40:00.000+00:00,feeder,2,L3 Current (Max),A,20.12
930615,Woodcraft Close Covey,2024-01-28T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,13.38
930615,Woodcraft Close Covey,2024-01-28T15:40:00.000+00:00,feeder,2,L2 Current (Min),A,20.0
930615,Woodcraft Close Covey,2024-01-28T15:40:00.000+00:00,feeder,2,L2 Current (Max),A,62.75
930615,Woodcraft Close Covey,2024-01-28T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,39.0
930615,Woodcraft Close Covey,2024-01-28T15:40:00.000+00:00,feeder,2,L1 Current (Min),A,14.38
930615,Woodcraft Close Covey,2024-01-28T15:40:00.000+00:00,feeder,2,L1 Current (Max),A,36.62
930615,Woodcraft Close Covey,2024-01-28T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,25.75
930615,Woodcraft Close Covey,2024-01-28T15:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T15:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.69
930615,Woodcraft Close Covey,2024-01-28T15:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T15:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.62
930615,Woodcraft Close Covey,2024-01-28T15:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T15:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-18.44
930615,Woodcraft Close Covey,2024-01-28T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-28T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-28T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-28T15:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99481
930615,Woodcraft Close Covey,2024-01-28T15:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99396
930615,Woodcraft Close Covey,2024-01-28T15:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94525
930615,Woodcraft Close Covey,2024-01-28T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
930615,Woodcraft Close Covey,2024-01-28T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
930615,Woodcraft Close Covey,2024-01-28T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
930615,Woodcraft Close Covey,2024-01-28T15:40:00.000+00:00,feeder,1,N Current (Min),A,63.38
930615,Woodcraft Close Covey,2024-01-28T15:40:00.000+00:00,feeder,1,N Current (Max),A,46.25
930615,Woodcraft Close Covey,2024-01-28T15:40:00.000+00:00,feeder,1,L3 Current (Min),A,61.5
930615,Woodcraft Close Covey,2024-01-28T15:40:00.000+00:00,feeder,1,L3 Current (Max),A,92.12
930615,Woodcraft Close Covey,2024-01-28T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,75.5
930615,Woodcraft Close Covey,2024-01-28T15:40:00.000+00:00,feeder,1,L2 Current (Min),A,53.0
930615,Woodcraft Close Covey,2024-01-28T15:40:00.000+00:00,feeder,1,L2 Current (Max),A,95.25
930615,Woodcraft Close Covey,2024-01-28T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,71.38
930615,Woodcraft Close Covey,2024-01-28T15:40:00.000+00:00,feeder,1,L1 Current (Min),A,23.62
930615,Woodcraft Close Covey,2024-01-28T15:40:00.000+00:00,feeder,1,L1 Current (Max),A,43.75
930615,Woodcraft Close Covey,2024-01-28T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,32.12
930615,Woodcraft Close Covey,2024-01-28T15:40:00.000+00:00,busbar,,L3 Voltage (Min),V,248.34
930615,Woodcraft Close Covey,2024-01-28T15:40:00.000+00:00,busbar,,L3 Voltage (Max),V,250.62
930615,Woodcraft Close Covey,2024-01-28T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.55
930615,Woodcraft Close Covey,2024-01-28T15:40:00.000+00:00,busbar,,L2 Voltage (Min),V,254.8
930615,Woodcraft Close Covey,2024-01-28T15:40:00.000+00:00,busbar,,L2 Voltage (Max),V,256.67
930615,Woodcraft Close Covey,2024-01-28T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,255.73
930615,Woodcraft Close Covey,2024-01-28T15:40:00.000+00:00,busbar,,L1 Voltage (Min),V,248.3
930615,Woodcraft Close Covey,2024-01-28T15:40:00.000+00:00,busbar,,L1 Voltage (Max),V,250.8
930615,Woodcraft Close Covey,2024-01-28T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.98
930615,Woodcraft Close Covey,2024-01-28T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-28T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-28T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
930615,Woodcraft Close Covey,2024-01-28T15:40:00.000+00:00,busbar,,L3 Active Power,kW,63.0
930615,Woodcraft Close Covey,2024-01-28T15:40:00.000+00:00,busbar,,L2 Active Power,kW,68.0
930615,Woodcraft Close Covey,2024-01-28T15:40:00.000+00:00,busbar,,L1 Active Power,kW,47.0
930615,Woodcraft Close Covey,2024-01-28T15:40:00.000+00:00,busbar,,N Current (Min),A,66.0
930615,Woodcraft Close Covey,2024-01-28T15:40:00.000+00:00,busbar,,N Current (Max),A,169.88
930615,Woodcraft Close Covey,2024-01-28T15:40:00.000+00:00,busbar,,N Current (RMS),A,107.0
930615,Woodcraft Close Covey,2024-01-28T15:40:00.000+00:00,busbar,,L3 Current (Min),A,205.88
930615,Woodcraft Close Covey,2024-01-28T15:40:00.000+00:00,busbar,,L3 Current (Max),A,311.5
930615,Woodcraft Close Covey,2024-01-28T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,253.0
930615,Woodcraft Close Covey,2024-01-28T15:40:00.000+00:00,busbar,,L2 Current (Min),A,190.88
930615,Woodcraft Close Covey,2024-01-28T15:40:00.000+00:00,busbar,,L2 Current (Max),A,337.25
930615,Woodcraft Close Covey,2024-01-28T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,266.75
930615,Woodcraft Close Covey,2024-01-28T15:40:00.000+00:00,busbar,,L1 Current (Min),A,161.38
930615,Woodcraft Close Covey,2024-01-28T15:40:00.000+00:00,busbar,,L1 Current (Max),A,269.12
930615,Woodcraft Close Covey,2024-01-28T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,191.25
930615,Woodcraft Close Covey,2024-01-28T15:40:00.000+00:00,transformer,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-28T15:40:00.000+00:00,ambient,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-28T15:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T15:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-0.81
930615,Woodcraft Close Covey,2024-01-28T15:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T15:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.31
930615,Woodcraft Close Covey,2024-01-28T15:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T15:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.38
930615,Woodcraft Close Covey,2024-01-28T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-28T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-28T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-28T15:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98807
930615,Woodcraft Close Covey,2024-01-28T15:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96579
930615,Woodcraft Close Covey,2024-01-28T15:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96637
930615,Woodcraft Close Covey,2024-01-28T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
930615,Woodcraft Close Covey,2024-01-28T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
930615,Woodcraft Close Covey,2024-01-28T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
930615,Woodcraft Close Covey,2024-01-28T15:30:00.000+00:00,feeder,4,N Current (Min),A,14.5
930615,Woodcraft Close Covey,2024-01-28T15:30:00.000+00:00,feeder,4,N Current (Max),A,33.62
930615,Woodcraft Close Covey,2024-01-28T15:30:00.000+00:00,feeder,4,N Current (RMS),A,20.38
930615,Woodcraft Close Covey,2024-01-28T15:30:00.000+00:00,feeder,4,L3 Current (Min),A,29.0
930615,Woodcraft Close Covey,2024-01-28T15:30:00.000+00:00,feeder,4,L3 Current (Max),A,66.12
930615,Woodcraft Close Covey,2024-01-28T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,47.62
930615,Woodcraft Close Covey,2024-01-28T15:30:00.000+00:00,feeder,4,L2 Current (Min),A,26.75
930615,Woodcraft Close Covey,2024-01-28T15:30:00.000+00:00,feeder,4,L2 Current (Max),A,52.38
930615,Woodcraft Close Covey,2024-01-28T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,39.62
930615,Woodcraft Close Covey,2024-01-28T15:30:00.000+00:00,feeder,4,L1 Current (Min),A,28.25
930615,Woodcraft Close Covey,2024-01-28T15:30:00.000+00:00,feeder,4,L1 Current (Max),A,53.38
930615,Woodcraft Close Covey,2024-01-28T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,39.5
930615,Woodcraft Close Covey,2024-01-28T15:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T15:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.31
930615,Woodcraft Close Covey,2024-01-28T15:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T15:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,3.82
930615,Woodcraft Close Covey,2024-01-28T15:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T15:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,11.5
930615,Woodcraft Close Covey,2024-01-28T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-28T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
930615,Woodcraft Close Covey,2024-01-28T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,6.0
930615,Woodcraft Close Covey,2024-01-28T15:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99506
930615,Woodcraft Close Covey,2024-01-28T15:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99295
930615,Woodcraft Close Covey,2024-01-28T15:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96567
930615,Woodcraft Close Covey,2024-01-28T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,30.0
930615,Woodcraft Close Covey,2024-01-28T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,33.0
930615,Woodcraft Close Covey,2024-01-28T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,25.0
930615,Woodcraft Close Covey,2024-01-28T15:30:00.000+00:00,feeder,3,N Current (Min),A,26.62
930615,Woodcraft Close Covey,2024-01-28T15:30:00.000+00:00,feeder,3,N Current (Max),A,110.75
930615,Woodcraft Close Covey,2024-01-28T15:30:00.000+00:00,feeder,3,N Current (RMS),A,55.12
930615,Woodcraft Close Covey,2024-01-28T15:30:00.000+00:00,feeder,3,L3 Current (Min),A,73.25
930615,Woodcraft Close Covey,2024-01-28T15:30:00.000+00:00,feeder,3,L3 Current (Max),A,165.25
930615,Woodcraft Close Covey,2024-01-28T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,120.25
930615,Woodcraft Close Covey,2024-01-28T15:30:00.000+00:00,feeder,3,L2 Current (Min),A,91.12
930615,Woodcraft Close Covey,2024-01-28T15:30:00.000+00:00,feeder,3,L2 Current (Max),A,189.0
930615,Woodcraft Close Covey,2024-01-28T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,128.5
930615,Woodcraft Close Covey,2024-01-28T15:30:00.000+00:00,feeder,3,L1 Current (Min),A,84.88
930615,Woodcraft Close Covey,2024-01-28T15:30:00.000+00:00,feeder,3,L1 Current (Max),A,184.25
930615,Woodcraft Close Covey,2024-01-28T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,105.75
930615,Woodcraft Close Covey,2024-01-28T15:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T15:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.5
930615,Woodcraft Close Covey,2024-01-28T15:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T15:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.62
930615,Woodcraft Close Covey,2024-01-28T15:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T15:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.0
930615,Woodcraft Close Covey,2024-01-28T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-28T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-28T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-28T15:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98935
930615,Woodcraft Close Covey,2024-01-28T15:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9935
930615,Woodcraft Close Covey,2024-01-28T15:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99197
930615,Woodcraft Close Covey,2024-01-28T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
930615,Woodcraft Close Covey,2024-01-28T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
930615,Woodcraft Close Covey,2024-01-28T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
930615,Woodcraft Close Covey,2024-01-28T15:30:00.000+00:00,feeder,2,N Current (Min),A,14.75
930615,Woodcraft Close Covey,2024-01-28T15:30:00.000+00:00,feeder,2,N Current (Max),A,83.38
930615,Woodcraft Close Covey,2024-01-28T15:30:00.000+00:00,feeder,2,N Current (RMS),A,48.12
930615,Woodcraft Close Covey,2024-01-28T15:30:00.000+00:00,feeder,2,L3 Current (Min),A,12.62
930615,Woodcraft Close Covey,2024-01-28T15:30:00.000+00:00,feeder,2,L3 Current (Max),A,33.25
930615,Woodcraft Close Covey,2024-01-28T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,16.5
930615,Woodcraft Close Covey,2024-01-28T15:30:00.000+00:00,feeder,2,L2 Current (Min),A,33.62
930615,Woodcraft Close Covey,2024-01-28T15:30:00.000+00:00,feeder,2,L2 Current (Max),A,100.62
930615,Woodcraft Close Covey,2024-01-28T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,65.25
930615,Woodcraft Close Covey,2024-01-28T15:30:00.000+00:00,feeder,2,L1 Current (Min),A,14.0
930615,Woodcraft Close Covey,2024-01-28T15:30:00.000+00:00,feeder,2,L1 Current (Max),A,21.88
930615,Woodcraft Close Covey,2024-01-28T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,18.38
930615,Woodcraft Close Covey,2024-01-28T15:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T15:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.19
930615,Woodcraft Close Covey,2024-01-28T15:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T15:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.69
930615,Woodcraft Close Covey,2024-01-28T15:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T15:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.19
930615,Woodcraft Close Covey,2024-01-28T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-28T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-28T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-28T15:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99164
930615,Woodcraft Close Covey,2024-01-28T15:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99463
930615,Woodcraft Close Covey,2024-01-28T15:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96155
930615,Woodcraft Close Covey,2024-01-28T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
930615,Woodcraft Close Covey,2024-01-28T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
930615,Woodcraft Close Covey,2024-01-28T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
930615,Woodcraft Close Covey,2024-01-28T15:30:00.000+00:00,feeder,1,N Current (Min),A,56.25
930615,Woodcraft Close Covey,2024-01-28T15:30:00.000+00:00,feeder,1,N Current (Max),A,39.25
930615,Woodcraft Close Covey,2024-01-28T15:30:00.000+00:00,feeder,1,L3 Current (Min),A,46.38
930615,Woodcraft Close Covey,2024-01-28T15:30:00.000+00:00,feeder,1,L3 Current (Max),A,87.25
930615,Woodcraft Close Covey,2024-01-28T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,64.38
930615,Woodcraft Close Covey,2024-01-28T15:30:00.000+00:00,feeder,1,L2 Current (Min),A,53.0
930615,Woodcraft Close Covey,2024-01-28T15:30:00.000+00:00,feeder,1,L2 Current (Max),A,89.38
930615,Woodcraft Close Covey,2024-01-28T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,70.88
930615,Woodcraft Close Covey,2024-01-28T15:30:00.000+00:00,feeder,1,L1 Current (Min),A,24.88
930615,Woodcraft Close Covey,2024-01-28T15:30:00.000+00:00,feeder,1,L1 Current (Max),A,56.62
930615,Woodcraft Close Covey,2024-01-28T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,36.0
930615,Woodcraft Close Covey,2024-01-28T15:30:00.000+00:00,busbar,,L3 Voltage (Min),V,248.7
930615,Woodcraft Close Covey,2024-01-28T15:30:00.000+00:00,busbar,,L3 Voltage (Max),V,250.33
930615,Woodcraft Close Covey,2024-01-28T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.5
930615,Woodcraft Close Covey,2024-01-28T15:30:00.000+00:00,busbar,,L2 Voltage (Min),V,254.86
930615,Woodcraft Close Covey,2024-01-28T15:30:00.000+00:00,busbar,,L2 Voltage (Max),V,256.38
930615,Woodcraft Close Covey,2024-01-28T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,255.55
930615,Woodcraft Close Covey,2024-01-28T15:30:00.000+00:00,busbar,,L1 Voltage (Min),V,248.62
930615,Woodcraft Close Covey,2024-01-28T15:30:00.000+00:00,busbar,,L1 Voltage (Max),V,249.92
930615,Woodcraft Close Covey,2024-01-28T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.45
930615,Woodcraft Close Covey,2024-01-28T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-28T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-28T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
930615,Woodcraft Close Covey,2024-01-28T15:30:00.000+00:00,busbar,,L3 Active Power,kW,62.0
930615,Woodcraft Close Covey,2024-01-28T15:30:00.000+00:00,busbar,,L2 Active Power,kW,77.0
930615,Woodcraft Close Covey,2024-01-28T15:30:00.000+00:00,busbar,,L1 Active Power,kW,48.0
930615,Woodcraft Close Covey,2024-01-28T15:30:00.000+00:00,busbar,,N Current (Min),A,79.62
930615,Woodcraft Close Covey,2024-01-28T15:30:00.000+00:00,busbar,,N Current (Max),A,248.0
930615,Woodcraft Close Covey,2024-01-28T15:30:00.000+00:00,busbar,,N Current (RMS),A,132.62
930615,Woodcraft Close Covey,2024-01-28T15:30:00.000+00:00,busbar,,L3 Current (Min),A,171.62
930615,Woodcraft Close Covey,2024-01-28T15:30:00.000+00:00,busbar,,L3 Current (Max),A,321.88
930615,Woodcraft Close Covey,2024-01-28T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,248.75
930615,Woodcraft Close Covey,2024-01-28T15:30:00.000+00:00,busbar,,L2 Current (Min),A,238.62
930615,Woodcraft Close Covey,2024-01-28T15:30:00.000+00:00,busbar,,L2 Current (Max),A,413.88
930615,Woodcraft Close Covey,2024-01-28T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,303.12
930615,Woodcraft Close Covey,2024-01-28T15:30:00.000+00:00,busbar,,L1 Current (Min),A,156.25
930615,Woodcraft Close Covey,2024-01-28T15:30:00.000+00:00,busbar,,L1 Current (Max),A,259.0
930615,Woodcraft Close Covey,2024-01-28T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,195.5
930615,Woodcraft Close Covey,2024-01-28T15:30:00.000+00:00,transformer,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-28T15:30:00.000+00:00,ambient,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-28T15:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T15:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.0
930615,Woodcraft Close Covey,2024-01-28T15:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T15:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.94
930615,Woodcraft Close Covey,2024-01-28T15:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T15:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.19
930615,Woodcraft Close Covey,2024-01-28T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-28T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-28T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-28T15:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97891
930615,Woodcraft Close Covey,2024-01-28T15:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98172
930615,Woodcraft Close Covey,2024-01-28T15:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96799
930615,Woodcraft Close Covey,2024-01-28T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
930615,Woodcraft Close Covey,2024-01-28T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
930615,Woodcraft Close Covey,2024-01-28T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
930615,Woodcraft Close Covey,2024-01-28T15:20:00.000+00:00,feeder,4,N Current (Min),A,14.38
930615,Woodcraft Close Covey,2024-01-28T15:20:00.000+00:00,feeder,4,N Current (Max),A,32.62
930615,Woodcraft Close Covey,2024-01-28T15:20:00.000+00:00,feeder,4,N Current (RMS),A,19.62
930615,Woodcraft Close Covey,2024-01-28T15:20:00.000+00:00,feeder,4,L3 Current (Min),A,29.88
930615,Woodcraft Close Covey,2024-01-28T15:20:00.000+00:00,feeder,4,L3 Current (Max),A,46.38
930615,Woodcraft Close Covey,2024-01-28T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,35.88
930615,Woodcraft Close Covey,2024-01-28T15:20:00.000+00:00,feeder,4,L2 Current (Min),A,32.12
930615,Woodcraft Close Covey,2024-01-28T15:20:00.000+00:00,feeder,4,L2 Current (Max),A,64.25
930615,Woodcraft Close Covey,2024-01-28T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,47.62
930615,Woodcraft Close Covey,2024-01-28T15:20:00.000+00:00,feeder,4,L1 Current (Min),A,29.25
930615,Woodcraft Close Covey,2024-01-28T15:20:00.000+00:00,feeder,4,L1 Current (Max),A,49.38
930615,Woodcraft Close Covey,2024-01-28T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,40.38
930615,Woodcraft Close Covey,2024-01-28T15:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T15:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.5
930615,Woodcraft Close Covey,2024-01-28T15:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T15:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,5.75
930615,Woodcraft Close Covey,2024-01-28T15:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T15:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,5.94
930615,Woodcraft Close Covey,2024-01-28T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-28T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
930615,Woodcraft Close Covey,2024-01-28T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.0
930615,Woodcraft Close Covey,2024-01-28T15:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98819
930615,Woodcraft Close Covey,2024-01-28T15:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99301
930615,Woodcraft Close Covey,2024-01-28T15:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97906
930615,Woodcraft Close Covey,2024-01-28T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,24.0
930615,Woodcraft Close Covey,2024-01-28T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,34.0
930615,Woodcraft Close Covey,2024-01-28T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,26.0
930615,Woodcraft Close Covey,2024-01-28T15:20:00.000+00:00,feeder,3,N Current (Min),A,23.88
930615,Woodcraft Close Covey,2024-01-28T15:20:00.000+00:00,feeder,3,N Current (Max),A,141.62
930615,Woodcraft Close Covey,2024-01-28T15:20:00.000+00:00,feeder,3,N Current (RMS),A,65.75
930615,Woodcraft Close Covey,2024-01-28T15:20:00.000+00:00,feeder,3,L3 Current (Min),A,62.0
930615,Woodcraft Close Covey,2024-01-28T15:20:00.000+00:00,feeder,3,L3 Current (Max),A,133.5
930615,Woodcraft Close Covey,2024-01-28T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,98.0
930615,Woodcraft Close Covey,2024-01-28T15:20:00.000+00:00,feeder,3,L2 Current (Min),A,100.75
930615,Woodcraft Close Covey,2024-01-28T15:20:00.000+00:00,feeder,3,L2 Current (Max),A,198.62
930615,Woodcraft Close Covey,2024-01-28T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,134.12
930615,Woodcraft Close Covey,2024-01-28T15:20:00.000+00:00,feeder,3,L1 Current (Min),A,86.75
930615,Woodcraft Close Covey,2024-01-28T15:20:00.000+00:00,feeder,3,L1 Current (Max),A,186.12
930615,Woodcraft Close Covey,2024-01-28T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,107.0
930615,Woodcraft Close Covey,2024-01-28T15:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T15:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.94
930615,Woodcraft Close Covey,2024-01-28T15:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T15:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.12
930615,Woodcraft Close Covey,2024-01-28T15:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T15:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.0
930615,Woodcraft Close Covey,2024-01-28T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-28T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-28T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-28T15:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98453
930615,Woodcraft Close Covey,2024-01-28T15:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99612
930615,Woodcraft Close Covey,2024-01-28T15:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99268
930615,Woodcraft Close Covey,2024-01-28T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
930615,Woodcraft Close Covey,2024-01-28T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
930615,Woodcraft Close Covey,2024-01-28T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
930615,Woodcraft Close Covey,2024-01-28T15:20:00.000+00:00,feeder,2,N Current (Min),A,21.5
930615,Woodcraft Close Covey,2024-01-28T15:20:00.000+00:00,feeder,2,N Current (Max),A,89.25
930615,Woodcraft Close Covey,2024-01-28T15:20:00.000+00:00,feeder,2,N Current (RMS),A,60.25
930615,Woodcraft Close Covey,2024-01-28T15:20:00.000+00:00,feeder,2,L3 Current (Min),A,12.75
930615,Woodcraft Close Covey,2024-01-28T15:20:00.000+00:00,feeder,2,L3 Current (Max),A,28.25
930615,Woodcraft Close Covey,2024-01-28T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,16.75
930615,Woodcraft Close Covey,2024-01-28T15:20:00.000+00:00,feeder,2,L2 Current (Min),A,35.5
930615,Woodcraft Close Covey,2024-01-28T15:20:00.000+00:00,feeder,2,L2 Current (Max),A,102.62
930615,Woodcraft Close Covey,2024-01-28T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,76.38
930615,Woodcraft Close Covey,2024-01-28T15:20:00.000+00:00,feeder,2,L1 Current (Min),A,13.88
930615,Woodcraft Close Covey,2024-01-28T15:20:00.000+00:00,feeder,2,L1 Current (Max),A,22.0
930615,Woodcraft Close Covey,2024-01-28T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,16.75
930615,Woodcraft Close Covey,2024-01-28T15:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T15:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.06
930615,Woodcraft Close Covey,2024-01-28T15:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T15:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.31
930615,Woodcraft Close Covey,2024-01-28T15:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T15:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.75
930615,Woodcraft Close Covey,2024-01-28T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-28T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-28T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-28T15:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99234
930615,Woodcraft Close Covey,2024-01-28T15:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99356
930615,Woodcraft Close Covey,2024-01-28T15:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.948
930615,Woodcraft Close Covey,2024-01-28T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
930615,Woodcraft Close Covey,2024-01-28T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
930615,Woodcraft Close Covey,2024-01-28T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
930615,Woodcraft Close Covey,2024-01-28T15:20:00.000+00:00,feeder,1,N Current (Min),A,53.0
930615,Woodcraft Close Covey,2024-01-28T15:20:00.000+00:00,feeder,1,N Current (Max),A,38.88
930615,Woodcraft Close Covey,2024-01-28T15:20:00.000+00:00,feeder,1,L3 Current (Min),A,56.75
930615,Woodcraft Close Covey,2024-01-28T15:20:00.000+00:00,feeder,1,L3 Current (Max),A,82.88
930615,Woodcraft Close Covey,2024-01-28T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,66.0
930615,Woodcraft Close Covey,2024-01-28T15:20:00.000+00:00,feeder,1,L2 Current (Min),A,53.88
930615,Woodcraft Close Covey,2024-01-28T15:20:00.000+00:00,feeder,1,L2 Current (Max),A,76.5
930615,Woodcraft Close Covey,2024-01-28T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,64.62
930615,Woodcraft Close Covey,2024-01-28T15:20:00.000+00:00,feeder,1,L1 Current (Min),A,25.5
930615,Woodcraft Close Covey,2024-01-28T15:20:00.000+00:00,feeder,1,L1 Current (Max),A,41.5
930615,Woodcraft Close Covey,2024-01-28T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,32.12
930615,Woodcraft Close Covey,2024-01-28T15:20:00.000+00:00,busbar,,L3 Voltage (Min),V,248.92
930615,Woodcraft Close Covey,2024-01-28T15:20:00.000+00:00,busbar,,L3 Voltage (Max),V,250.73
930615,Woodcraft Close Covey,2024-01-28T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.73
930615,Woodcraft Close Covey,2024-01-28T15:20:00.000+00:00,busbar,,L2 Voltage (Min),V,255.59
930615,Woodcraft Close Covey,2024-01-28T15:20:00.000+00:00,busbar,,L2 Voltage (Max),V,257.59
930615,Woodcraft Close Covey,2024-01-28T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,256.33
930615,Woodcraft Close Covey,2024-01-28T15:20:00.000+00:00,busbar,,L1 Voltage (Min),V,249.05
930615,Woodcraft Close Covey,2024-01-28T15:20:00.000+00:00,busbar,,L1 Voltage (Max),V,250.62
930615,Woodcraft Close Covey,2024-01-28T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.8
930615,Woodcraft Close Covey,2024-01-28T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930615,Woodcraft Close Covey,2024-01-28T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-28T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-28T15:20:00.000+00:00,busbar,,L3 Active Power,kW,54.0
930615,Woodcraft Close Covey,2024-01-28T15:20:00.000+00:00,busbar,,L2 Active Power,kW,82.0
930615,Woodcraft Close Covey,2024-01-28T15:20:00.000+00:00,busbar,,L1 Active Power,kW,48.0
930615,Woodcraft Close Covey,2024-01-28T15:20:00.000+00:00,busbar,,N Current (Min),A,100.38
930615,Woodcraft Close Covey,2024-01-28T15:20:00.000+00:00,busbar,,N Current (Max),A,214.62
930615,Woodcraft Close Covey,2024-01-28T15:20:00.000+00:00,busbar,,N Current (RMS),A,153.12
930615,Woodcraft Close Covey,2024-01-28T15:20:00.000+00:00,busbar,,L3 Current (Min),A,176.12
930615,Woodcraft Close Covey,2024-01-28T15:20:00.000+00:00,busbar,,L3 Current (Max),A,261.12
930615,Woodcraft Close Covey,2024-01-28T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,216.5
930615,Woodcraft Close Covey,2024-01-28T15:20:00.000+00:00,busbar,,L2 Current (Min),A,249.5
930615,Woodcraft Close Covey,2024-01-28T15:20:00.000+00:00,busbar,,L2 Current (Max),A,405.62
930615,Woodcraft Close Covey,2024-01-28T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,322.0
930615,Woodcraft Close Covey,2024-01-28T15:20:00.000+00:00,busbar,,L1 Current (Min),A,159.62
930615,Woodcraft Close Covey,2024-01-28T15:20:00.000+00:00,busbar,,L1 Current (Max),A,263.5
930615,Woodcraft Close Covey,2024-01-28T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,192.88
930615,Woodcraft Close Covey,2024-01-28T15:20:00.000+00:00,transformer,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-28T15:20:00.000+00:00,ambient,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-28T15:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T15:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.19
930615,Woodcraft Close Covey,2024-01-28T15:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T15:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.5
930615,Woodcraft Close Covey,2024-01-28T15:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T15:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.19
930615,Woodcraft Close Covey,2024-01-28T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-28T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-28T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-28T15:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9808
930615,Woodcraft Close Covey,2024-01-28T15:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98233
930615,Woodcraft Close Covey,2024-01-28T15:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97467
930615,Woodcraft Close Covey,2024-01-28T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
930615,Woodcraft Close Covey,2024-01-28T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
930615,Woodcraft Close Covey,2024-01-28T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
930615,Woodcraft Close Covey,2024-01-28T15:10:00.000+00:00,feeder,4,N Current (Min),A,15.12
930615,Woodcraft Close Covey,2024-01-28T15:10:00.000+00:00,feeder,4,N Current (Max),A,35.12
930615,Woodcraft Close Covey,2024-01-28T15:10:00.000+00:00,feeder,4,N Current (RMS),A,21.38
930615,Woodcraft Close Covey,2024-01-28T15:10:00.000+00:00,feeder,4,L3 Current (Min),A,29.0
930615,Woodcraft Close Covey,2024-01-28T15:10:00.000+00:00,feeder,4,L3 Current (Max),A,50.5
930615,Woodcraft Close Covey,2024-01-28T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,39.38
930615,Woodcraft Close Covey,2024-01-28T15:10:00.000+00:00,feeder,4,L2 Current (Min),A,28.62
930615,Woodcraft Close Covey,2024-01-28T15:10:00.000+00:00,feeder,4,L2 Current (Max),A,65.75
930615,Woodcraft Close Covey,2024-01-28T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,51.12
930615,Woodcraft Close Covey,2024-01-28T15:10:00.000+00:00,feeder,4,L1 Current (Min),A,35.5
930615,Woodcraft Close Covey,2024-01-28T15:10:00.000+00:00,feeder,4,L1 Current (Max),A,70.5
930615,Woodcraft Close Covey,2024-01-28T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,47.12
930615,Woodcraft Close Covey,2024-01-28T15:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T15:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.75
930615,Woodcraft Close Covey,2024-01-28T15:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T15:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.12
930615,Woodcraft Close Covey,2024-01-28T15:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T15:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,11.06
930615,Woodcraft Close Covey,2024-01-28T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
930615,Woodcraft Close Covey,2024-01-28T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-28T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.0
930615,Woodcraft Close Covey,2024-01-28T15:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98654
930615,Woodcraft Close Covey,2024-01-28T15:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99487
930615,Woodcraft Close Covey,2024-01-28T15:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97635
930615,Woodcraft Close Covey,2024-01-28T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,27.0
930615,Woodcraft Close Covey,2024-01-28T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,36.0
930615,Woodcraft Close Covey,2024-01-28T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,24.0
930615,Woodcraft Close Covey,2024-01-28T15:10:00.000+00:00,feeder,3,N Current (Min),A,41.88
930615,Woodcraft Close Covey,2024-01-28T15:10:00.000+00:00,feeder,3,N Current (Max),A,129.62
930615,Woodcraft Close Covey,2024-01-28T15:10:00.000+00:00,feeder,3,N Current (RMS),A,77.25
930615,Woodcraft Close Covey,2024-01-28T15:10:00.000+00:00,feeder,3,L3 Current (Min),A,77.5
930615,Woodcraft Close Covey,2024-01-28T15:10:00.000+00:00,feeder,3,L3 Current (Max),A,132.38
930615,Woodcraft Close Covey,2024-01-28T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,108.5
930615,Woodcraft Close Covey,2024-01-28T15:10:00.000+00:00,feeder,3,L2 Current (Min),A,103.38
930615,Woodcraft Close Covey,2024-01-28T15:10:00.000+00:00,feeder,3,L2 Current (Max),A,188.25
930615,Woodcraft Close Covey,2024-01-28T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,142.75
930615,Woodcraft Close Covey,2024-01-28T15:10:00.000+00:00,feeder,3,L1 Current (Min),A,69.38
930615,Woodcraft Close Covey,2024-01-28T15:10:00.000+00:00,feeder,3,L1 Current (Max),A,179.62
930615,Woodcraft Close Covey,2024-01-28T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,97.5
930615,Woodcraft Close Covey,2024-01-28T15:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T15:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.94
930615,Woodcraft Close Covey,2024-01-28T15:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T15:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.19
930615,Woodcraft Close Covey,2024-01-28T15:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T15:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.75
930615,Woodcraft Close Covey,2024-01-28T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-28T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-28T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-28T15:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9559
930615,Woodcraft Close Covey,2024-01-28T15:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99313
930615,Woodcraft Close Covey,2024-01-28T15:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99542
930615,Woodcraft Close Covey,2024-01-28T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
930615,Woodcraft Close Covey,2024-01-28T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
930615,Woodcraft Close Covey,2024-01-28T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
930615,Woodcraft Close Covey,2024-01-28T15:10:00.000+00:00,feeder,2,N Current (Min),A,16.5
930615,Woodcraft Close Covey,2024-01-28T15:10:00.000+00:00,feeder,2,N Current (Max),A,59.38
930615,Woodcraft Close Covey,2024-01-28T15:10:00.000+00:00,feeder,2,N Current (RMS),A,36.25
930615,Woodcraft Close Covey,2024-01-28T15:10:00.000+00:00,feeder,2,L3 Current (Min),A,5.75
930615,Woodcraft Close Covey,2024-01-28T15:10:00.000+00:00,feeder,2,L3 Current (Max),A,29.12
930615,Woodcraft Close Covey,2024-01-28T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,13.5
930615,Woodcraft Close Covey,2024-01-28T15:10:00.000+00:00,feeder,2,L2 Current (Min),A,32.25
930615,Woodcraft Close Covey,2024-01-28T15:10:00.000+00:00,feeder,2,L2 Current (Max),A,74.88
930615,Woodcraft Close Covey,2024-01-28T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,50.12
930615,Woodcraft Close Covey,2024-01-28T15:10:00.000+00:00,feeder,2,L1 Current (Min),A,14.25
930615,Woodcraft Close Covey,2024-01-28T15:10:00.000+00:00,feeder,2,L1 Current (Max),A,21.5
930615,Woodcraft Close Covey,2024-01-28T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,18.62
930615,Woodcraft Close Covey,2024-01-28T15:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T15:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.19
930615,Woodcraft Close Covey,2024-01-28T15:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T15:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.94
930615,Woodcraft Close Covey,2024-01-28T15:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T15:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.81
930615,Woodcraft Close Covey,2024-01-28T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-28T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-28T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-28T15:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99268
930615,Woodcraft Close Covey,2024-01-28T15:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99582
930615,Woodcraft Close Covey,2024-01-28T15:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96054
930615,Woodcraft Close Covey,2024-01-28T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
930615,Woodcraft Close Covey,2024-01-28T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
930615,Woodcraft Close Covey,2024-01-28T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
930615,Woodcraft Close Covey,2024-01-28T15:10:00.000+00:00,feeder,1,N Current (Min),A,55.88
930615,Woodcraft Close Covey,2024-01-28T15:10:00.000+00:00,feeder,1,N Current (Max),A,42.0
930615,Woodcraft Close Covey,2024-01-28T15:10:00.000+00:00,feeder,1,L3 Current (Min),A,53.62
930615,Woodcraft Close Covey,2024-01-28T15:10:00.000+00:00,feeder,1,L3 Current (Max),A,95.75
930615,Woodcraft Close Covey,2024-01-28T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,68.62
930615,Woodcraft Close Covey,2024-01-28T15:10:00.000+00:00,feeder,1,L2 Current (Min),A,65.0
930615,Woodcraft Close Covey,2024-01-28T15:10:00.000+00:00,feeder,1,L2 Current (Max),A,95.25
930615,Woodcraft Close Covey,2024-01-28T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,79.62
930615,Woodcraft Close Covey,2024-01-28T15:10:00.000+00:00,feeder,1,L1 Current (Min),A,30.88
930615,Woodcraft Close Covey,2024-01-28T15:10:00.000+00:00,feeder,1,L1 Current (Max),A,56.12
930615,Woodcraft Close Covey,2024-01-28T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,37.38
930615,Woodcraft Close Covey,2024-01-28T15:10:00.000+00:00,busbar,,L3 Voltage (Min),V,247.81
930615,Woodcraft Close Covey,2024-01-28T15:10:00.000+00:00,busbar,,L3 Voltage (Max),V,250.89
930615,Woodcraft Close Covey,2024-01-28T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.02
930615,Woodcraft Close Covey,2024-01-28T15:10:00.000+00:00,busbar,,L2 Voltage (Min),V,254.34
930615,Woodcraft Close Covey,2024-01-28T15:10:00.000+00:00,busbar,,L2 Voltage (Max),V,257.36
930615,Woodcraft Close Covey,2024-01-28T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,256.41
930615,Woodcraft Close Covey,2024-01-28T15:10:00.000+00:00,busbar,,L1 Voltage (Min),V,248.03
930615,Woodcraft Close Covey,2024-01-28T15:10:00.000+00:00,busbar,,L1 Voltage (Max),V,250.55
930615,Woodcraft Close Covey,2024-01-28T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.11
930615,Woodcraft Close Covey,2024-01-28T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930615,Woodcraft Close Covey,2024-01-28T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
