Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930615,Woodcraft Close Covey,2024-01-28T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-28T15:10:00.000+00:00,busbar,,L3 Active Power,kW,57.0
930615,Woodcraft Close Covey,2024-01-28T15:10:00.000+00:00,busbar,,L2 Active Power,kW,82.0
930615,Woodcraft Close Covey,2024-01-28T15:10:00.000+00:00,busbar,,L1 Active Power,kW,49.0
930615,Woodcraft Close Covey,2024-01-28T15:10:00.000+00:00,busbar,,N Current (Min),A,94.12
930615,Woodcraft Close Covey,2024-01-28T15:10:00.000+00:00,busbar,,N Current (Max),A,216.75
930615,Woodcraft Close Covey,2024-01-28T15:10:00.000+00:00,busbar,,N Current (RMS),A,151.25
930615,Woodcraft Close Covey,2024-01-28T15:10:00.000+00:00,busbar,,L3 Current (Min),A,196.88
930615,Woodcraft Close Covey,2024-01-28T15:10:00.000+00:00,busbar,,L3 Current (Max),A,278.88
930615,Woodcraft Close Covey,2024-01-28T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,229.5
930615,Woodcraft Close Covey,2024-01-28T15:10:00.000+00:00,busbar,,L2 Current (Min),A,256.25
930615,Woodcraft Close Covey,2024-01-28T15:10:00.000+00:00,busbar,,L2 Current (Max),A,390.62
930615,Woodcraft Close Covey,2024-01-28T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,323.0
930615,Woodcraft Close Covey,2024-01-28T15:10:00.000+00:00,busbar,,L1 Current (Min),A,159.12
930615,Woodcraft Close Covey,2024-01-28T15:10:00.000+00:00,busbar,,L1 Current (Max),A,307.5
930615,Woodcraft Close Covey,2024-01-28T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,197.62
930615,Woodcraft Close Covey,2024-01-28T15:10:00.000+00:00,transformer,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-28T15:10:00.000+00:00,ambient,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-28T15:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T15:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.19
930615,Woodcraft Close Covey,2024-01-28T15:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T15:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.19
930615,Woodcraft Close Covey,2024-01-28T15:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T15:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.0
930615,Woodcraft Close Covey,2024-01-28T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-28T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-28T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-28T15:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98129
930615,Woodcraft Close Covey,2024-01-28T15:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97079
930615,Woodcraft Close Covey,2024-01-28T15:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9877
930615,Woodcraft Close Covey,2024-01-28T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
930615,Woodcraft Close Covey,2024-01-28T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
930615,Woodcraft Close Covey,2024-01-28T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,15.0
930615,Woodcraft Close Covey,2024-01-28T15:00:00.000+00:00,feeder,4,N Current (Min),A,16.5
930615,Woodcraft Close Covey,2024-01-28T15:00:00.000+00:00,feeder,4,N Current (Max),A,40.25
930615,Woodcraft Close Covey,2024-01-28T15:00:00.000+00:00,feeder,4,N Current (RMS),A,28.12
930615,Woodcraft Close Covey,2024-01-28T15:00:00.000+00:00,feeder,4,L3 Current (Min),A,28.62
930615,Woodcraft Close Covey,2024-01-28T15:00:00.000+00:00,feeder,4,L3 Current (Max),A,57.88
930615,Woodcraft Close Covey,2024-01-28T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,40.0
930615,Woodcraft Close Covey,2024-01-28T15:00:00.000+00:00,feeder,4,L2 Current (Min),A,26.62
930615,Woodcraft Close Covey,2024-01-28T15:00:00.000+00:00,feeder,4,L2 Current (Max),A,55.0
930615,Woodcraft Close Covey,2024-01-28T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,39.5
930615,Woodcraft Close Covey,2024-01-28T15:00:00.000+00:00,feeder,4,L1 Current (Min),A,51.12
930615,Woodcraft Close Covey,2024-01-28T15:00:00.000+00:00,feeder,4,L1 Current (Max),A,73.5
930615,Woodcraft Close Covey,2024-01-28T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,60.38
930615,Woodcraft Close Covey,2024-01-28T15:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T15:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.19
930615,Woodcraft Close Covey,2024-01-28T15:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T15:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,3.56
930615,Woodcraft Close Covey,2024-01-28T15:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T15:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,11.19
930615,Woodcraft Close Covey,2024-01-28T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
930615,Woodcraft Close Covey,2024-01-28T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-28T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,6.0
930615,Woodcraft Close Covey,2024-01-28T15:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99121
930615,Woodcraft Close Covey,2024-01-28T15:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99359
930615,Woodcraft Close Covey,2024-01-28T15:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9715
930615,Woodcraft Close Covey,2024-01-28T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,31.0
930615,Woodcraft Close Covey,2024-01-28T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,34.0
930615,Woodcraft Close Covey,2024-01-28T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,28.0
930615,Woodcraft Close Covey,2024-01-28T15:00:00.000+00:00,feeder,3,N Current (Min),A,26.38
930615,Woodcraft Close Covey,2024-01-28T15:00:00.000+00:00,feeder,3,N Current (Max),A,113.0
930615,Woodcraft Close Covey,2024-01-28T15:00:00.000+00:00,feeder,3,N Current (RMS),A,57.5
930615,Woodcraft Close Covey,2024-01-28T15:00:00.000+00:00,feeder,3,L3 Current (Min),A,96.75
930615,Woodcraft Close Covey,2024-01-28T15:00:00.000+00:00,feeder,3,L3 Current (Max),A,159.25
930615,Woodcraft Close Covey,2024-01-28T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,125.88
930615,Woodcraft Close Covey,2024-01-28T15:00:00.000+00:00,feeder,3,L2 Current (Min),A,85.5
930615,Woodcraft Close Covey,2024-01-28T15:00:00.000+00:00,feeder,3,L2 Current (Max),A,197.5
930615,Woodcraft Close Covey,2024-01-28T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,132.5
930615,Woodcraft Close Covey,2024-01-28T15:00:00.000+00:00,feeder,3,L1 Current (Min),A,80.88
930615,Woodcraft Close Covey,2024-01-28T15:00:00.000+00:00,feeder,3,L1 Current (Max),A,201.25
930615,Woodcraft Close Covey,2024-01-28T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,115.38
930615,Woodcraft Close Covey,2024-01-28T15:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T15:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-20.06
930615,Woodcraft Close Covey,2024-01-28T15:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T15:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.44
930615,Woodcraft Close Covey,2024-01-28T15:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T15:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.06
930615,Woodcraft Close Covey,2024-01-28T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-28T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-28T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-28T15:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9245
930615,Woodcraft Close Covey,2024-01-28T15:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99152
930615,Woodcraft Close Covey,2024-01-28T15:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99673
930615,Woodcraft Close Covey,2024-01-28T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
930615,Woodcraft Close Covey,2024-01-28T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
930615,Woodcraft Close Covey,2024-01-28T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
930615,Woodcraft Close Covey,2024-01-28T15:00:00.000+00:00,feeder,2,N Current (Min),A,20.38
930615,Woodcraft Close Covey,2024-01-28T15:00:00.000+00:00,feeder,2,N Current (Max),A,51.25
930615,Woodcraft Close Covey,2024-01-28T15:00:00.000+00:00,feeder,2,N Current (RMS),A,34.88
930615,Woodcraft Close Covey,2024-01-28T15:00:00.000+00:00,feeder,2,L3 Current (Min),A,6.0
930615,Woodcraft Close Covey,2024-01-28T15:00:00.000+00:00,feeder,2,L3 Current (Max),A,26.62
930615,Woodcraft Close Covey,2024-01-28T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,10.38
930615,Woodcraft Close Covey,2024-01-28T15:00:00.000+00:00,feeder,2,L2 Current (Min),A,31.5
930615,Woodcraft Close Covey,2024-01-28T15:00:00.000+00:00,feeder,2,L2 Current (Max),A,65.62
930615,Woodcraft Close Covey,2024-01-28T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,47.25
930615,Woodcraft Close Covey,2024-01-28T15:00:00.000+00:00,feeder,2,L1 Current (Min),A,14.38
930615,Woodcraft Close Covey,2024-01-28T15:00:00.000+00:00,feeder,2,L1 Current (Max),A,38.38
930615,Woodcraft Close Covey,2024-01-28T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,23.0
930615,Woodcraft Close Covey,2024-01-28T15:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T15:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.19
930615,Woodcraft Close Covey,2024-01-28T15:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T15:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.25
930615,Woodcraft Close Covey,2024-01-28T15:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T15:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.06
930615,Woodcraft Close Covey,2024-01-28T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-28T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-28T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-28T15:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99539
930615,Woodcraft Close Covey,2024-01-28T15:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99496
930615,Woodcraft Close Covey,2024-01-28T15:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96997
930615,Woodcraft Close Covey,2024-01-28T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
930615,Woodcraft Close Covey,2024-01-28T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
930615,Woodcraft Close Covey,2024-01-28T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
930615,Woodcraft Close Covey,2024-01-28T15:00:00.000+00:00,feeder,1,N Current (Min),A,61.5
930615,Woodcraft Close Covey,2024-01-28T15:00:00.000+00:00,feeder,1,N Current (Max),A,38.12
930615,Woodcraft Close Covey,2024-01-28T15:00:00.000+00:00,feeder,1,L3 Current (Min),A,58.88
930615,Woodcraft Close Covey,2024-01-28T15:00:00.000+00:00,feeder,1,L3 Current (Max),A,103.0
930615,Woodcraft Close Covey,2024-01-28T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,78.25
930615,Woodcraft Close Covey,2024-01-28T15:00:00.000+00:00,feeder,1,L2 Current (Min),A,64.62
930615,Woodcraft Close Covey,2024-01-28T15:00:00.000+00:00,feeder,1,L2 Current (Max),A,96.62
930615,Woodcraft Close Covey,2024-01-28T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,75.25
930615,Woodcraft Close Covey,2024-01-28T15:00:00.000+00:00,feeder,1,L1 Current (Min),A,30.62
930615,Woodcraft Close Covey,2024-01-28T15:00:00.000+00:00,feeder,1,L1 Current (Max),A,55.5
930615,Woodcraft Close Covey,2024-01-28T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,41.62
930615,Woodcraft Close Covey,2024-01-28T15:00:00.000+00:00,busbar,,L3 Voltage (Min),V,248.8
930615,Woodcraft Close Covey,2024-01-28T15:00:00.000+00:00,busbar,,L3 Voltage (Max),V,250.28
930615,Woodcraft Close Covey,2024-01-28T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.31
930615,Woodcraft Close Covey,2024-01-28T15:00:00.000+00:00,busbar,,L2 Voltage (Min),V,255.7
930615,Woodcraft Close Covey,2024-01-28T15:00:00.000+00:00,busbar,,L2 Voltage (Max),V,256.84
930615,Woodcraft Close Covey,2024-01-28T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,256.19
930615,Woodcraft Close Covey,2024-01-28T15:00:00.000+00:00,busbar,,L1 Voltage (Min),V,247.67
930615,Woodcraft Close Covey,2024-01-28T15:00:00.000+00:00,busbar,,L1 Voltage (Max),V,250.09
930615,Woodcraft Close Covey,2024-01-28T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.45
930615,Woodcraft Close Covey,2024-01-28T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930615,Woodcraft Close Covey,2024-01-28T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-28T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
930615,Woodcraft Close Covey,2024-01-28T15:00:00.000+00:00,busbar,,L3 Active Power,kW,63.0
930615,Woodcraft Close Covey,2024-01-28T15:00:00.000+00:00,busbar,,L2 Active Power,kW,75.0
930615,Woodcraft Close Covey,2024-01-28T15:00:00.000+00:00,busbar,,L1 Active Power,kW,59.0
930615,Woodcraft Close Covey,2024-01-28T15:00:00.000+00:00,busbar,,N Current (Min),A,65.75
930615,Woodcraft Close Covey,2024-01-28T15:00:00.000+00:00,busbar,,N Current (Max),A,152.75
930615,Woodcraft Close Covey,2024-01-28T15:00:00.000+00:00,busbar,,N Current (RMS),A,104.38
930615,Woodcraft Close Covey,2024-01-28T15:00:00.000+00:00,busbar,,L3 Current (Min),A,204.38
930615,Woodcraft Close Covey,2024-01-28T15:00:00.000+00:00,busbar,,L3 Current (Max),A,301.12
930615,Woodcraft Close Covey,2024-01-28T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,254.0
930615,Woodcraft Close Covey,2024-01-28T15:00:00.000+00:00,busbar,,L2 Current (Min),A,231.12
930615,Woodcraft Close Covey,2024-01-28T15:00:00.000+00:00,busbar,,L2 Current (Max),A,351.25
930615,Woodcraft Close Covey,2024-01-28T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,293.62
930615,Woodcraft Close Covey,2024-01-28T15:00:00.000+00:00,busbar,,L1 Current (Min),A,198.75
930615,Woodcraft Close Covey,2024-01-28T15:00:00.000+00:00,busbar,,L1 Current (Max),A,311.25
930615,Woodcraft Close Covey,2024-01-28T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,236.75
930615,Woodcraft Close Covey,2024-01-28T15:00:00.000+00:00,transformer,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-28T15:00:00.000+00:00,ambient,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-28T14:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T14:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.69
930615,Woodcraft Close Covey,2024-01-28T14:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T14:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.63
930615,Woodcraft Close Covey,2024-01-28T14:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T14:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.69
930615,Woodcraft Close Covey,2024-01-28T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-28T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-28T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-28T14:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97839
930615,Woodcraft Close Covey,2024-01-28T14:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96387
930615,Woodcraft Close Covey,2024-01-28T14:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98819
930615,Woodcraft Close Covey,2024-01-28T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
930615,Woodcraft Close Covey,2024-01-28T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
930615,Woodcraft Close Covey,2024-01-28T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,15.0
930615,Woodcraft Close Covey,2024-01-28T14:50:00.000+00:00,feeder,4,N Current (Min),A,16.5
930615,Woodcraft Close Covey,2024-01-28T14:50:00.000+00:00,feeder,4,N Current (Max),A,57.0
930615,Woodcraft Close Covey,2024-01-28T14:50:00.000+00:00,feeder,4,N Current (RMS),A,32.5
930615,Woodcraft Close Covey,2024-01-28T14:50:00.000+00:00,feeder,4,L3 Current (Min),A,22.75
930615,Woodcraft Close Covey,2024-01-28T14:50:00.000+00:00,feeder,4,L3 Current (Max),A,50.88
930615,Woodcraft Close Covey,2024-01-28T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,35.75
930615,Woodcraft Close Covey,2024-01-28T14:50:00.000+00:00,feeder,4,L2 Current (Min),A,24.62
930615,Woodcraft Close Covey,2024-01-28T14:50:00.000+00:00,feeder,4,L2 Current (Max),A,62.88
930615,Woodcraft Close Covey,2024-01-28T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,35.75
930615,Woodcraft Close Covey,2024-01-28T14:50:00.000+00:00,feeder,4,L1 Current (Min),A,44.25
930615,Woodcraft Close Covey,2024-01-28T14:50:00.000+00:00,feeder,4,L1 Current (Max),A,77.12
930615,Woodcraft Close Covey,2024-01-28T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,60.62
930615,Woodcraft Close Covey,2024-01-28T14:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T14:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.94
930615,Woodcraft Close Covey,2024-01-28T14:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T14:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,2.31
930615,Woodcraft Close Covey,2024-01-28T14:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T14:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,16.75
930615,Woodcraft Close Covey,2024-01-28T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-28T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.0
930615,Woodcraft Close Covey,2024-01-28T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.0
930615,Woodcraft Close Covey,2024-01-28T14:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9938
930615,Woodcraft Close Covey,2024-01-28T14:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99216
930615,Woodcraft Close Covey,2024-01-28T14:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97748
930615,Woodcraft Close Covey,2024-01-28T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,34.0
930615,Woodcraft Close Covey,2024-01-28T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,35.0
930615,Woodcraft Close Covey,2024-01-28T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,28.0
930615,Woodcraft Close Covey,2024-01-28T14:50:00.000+00:00,feeder,3,N Current (Min),A,25.88
930615,Woodcraft Close Covey,2024-01-28T14:50:00.000+00:00,feeder,3,N Current (Max),A,114.62
930615,Woodcraft Close Covey,2024-01-28T14:50:00.000+00:00,feeder,3,N Current (RMS),A,58.25
930615,Woodcraft Close Covey,2024-01-28T14:50:00.000+00:00,feeder,3,L3 Current (Min),A,117.12
930615,Woodcraft Close Covey,2024-01-28T14:50:00.000+00:00,feeder,3,L3 Current (Max),A,157.25
930615,Woodcraft Close Covey,2024-01-28T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,135.12
930615,Woodcraft Close Covey,2024-01-28T14:50:00.000+00:00,feeder,3,L2 Current (Min),A,99.75
930615,Woodcraft Close Covey,2024-01-28T14:50:00.000+00:00,feeder,3,L2 Current (Max),A,202.12
930615,Woodcraft Close Covey,2024-01-28T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,139.25
930615,Woodcraft Close Covey,2024-01-28T14:50:00.000+00:00,feeder,3,L1 Current (Min),A,78.25
930615,Woodcraft Close Covey,2024-01-28T14:50:00.000+00:00,feeder,3,L1 Current (Max),A,216.25
930615,Woodcraft Close Covey,2024-01-28T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,116.0
930615,Woodcraft Close Covey,2024-01-28T14:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T14:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.19
930615,Woodcraft Close Covey,2024-01-28T14:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T14:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.19
930615,Woodcraft Close Covey,2024-01-28T14:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T14:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.0
930615,Woodcraft Close Covey,2024-01-28T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-28T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-28T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-28T14:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94855
930615,Woodcraft Close Covey,2024-01-28T14:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98416
930615,Woodcraft Close Covey,2024-01-28T14:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99817
930615,Woodcraft Close Covey,2024-01-28T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
930615,Woodcraft Close Covey,2024-01-28T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
930615,Woodcraft Close Covey,2024-01-28T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
930615,Woodcraft Close Covey,2024-01-28T14:50:00.000+00:00,feeder,2,N Current (Min),A,8.62
930615,Woodcraft Close Covey,2024-01-28T14:50:00.000+00:00,feeder,2,N Current (Max),A,41.88
930615,Woodcraft Close Covey,2024-01-28T14:50:00.000+00:00,feeder,2,N Current (RMS),A,23.25
930615,Woodcraft Close Covey,2024-01-28T14:50:00.000+00:00,feeder,2,L3 Current (Min),A,6.75
930615,Woodcraft Close Covey,2024-01-28T14:50:00.000+00:00,feeder,2,L3 Current (Max),A,29.12
930615,Woodcraft Close Covey,2024-01-28T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,13.5
930615,Woodcraft Close Covey,2024-01-28T14:50:00.000+00:00,feeder,2,L2 Current (Min),A,23.62
930615,Woodcraft Close Covey,2024-01-28T14:50:00.000+00:00,feeder,2,L2 Current (Max),A,48.88
930615,Woodcraft Close Covey,2024-01-28T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,35.12
930615,Woodcraft Close Covey,2024-01-28T14:50:00.000+00:00,feeder,2,L1 Current (Min),A,22.12
930615,Woodcraft Close Covey,2024-01-28T14:50:00.000+00:00,feeder,2,L1 Current (Max),A,50.5
930615,Woodcraft Close Covey,2024-01-28T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,30.25
930615,Woodcraft Close Covey,2024-01-28T14:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T14:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.12
930615,Woodcraft Close Covey,2024-01-28T14:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T14:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.12
930615,Woodcraft Close Covey,2024-01-28T14:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T14:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.37
930615,Woodcraft Close Covey,2024-01-28T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-28T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-28T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-28T14:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99091
930615,Woodcraft Close Covey,2024-01-28T14:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99512
930615,Woodcraft Close Covey,2024-01-28T14:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98337
930615,Woodcraft Close Covey,2024-01-28T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
930615,Woodcraft Close Covey,2024-01-28T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
930615,Woodcraft Close Covey,2024-01-28T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
930615,Woodcraft Close Covey,2024-01-28T14:50:00.000+00:00,feeder,1,N Current (Min),A,58.12
930615,Woodcraft Close Covey,2024-01-28T14:50:00.000+00:00,feeder,1,N Current (Max),A,26.12
930615,Woodcraft Close Covey,2024-01-28T14:50:00.000+00:00,feeder,1,L3 Current (Min),A,41.62
930615,Woodcraft Close Covey,2024-01-28T14:50:00.000+00:00,feeder,1,L3 Current (Max),A,75.25
930615,Woodcraft Close Covey,2024-01-28T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,55.5
930615,Woodcraft Close Covey,2024-01-28T14:50:00.000+00:00,feeder,1,L2 Current (Min),A,48.62
930615,Woodcraft Close Covey,2024-01-28T14:50:00.000+00:00,feeder,1,L2 Current (Max),A,104.88
930615,Woodcraft Close Covey,2024-01-28T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,71.62
930615,Woodcraft Close Covey,2024-01-28T14:50:00.000+00:00,feeder,1,L1 Current (Min),A,36.25
930615,Woodcraft Close Covey,2024-01-28T14:50:00.000+00:00,feeder,1,L1 Current (Max),A,72.38
930615,Woodcraft Close Covey,2024-01-28T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,53.62
930615,Woodcraft Close Covey,2024-01-28T14:50:00.000+00:00,busbar,,L3 Voltage (Min),V,248.58
930615,Woodcraft Close Covey,2024-01-28T14:50:00.000+00:00,busbar,,L3 Voltage (Max),V,250.56
930615,Woodcraft Close Covey,2024-01-28T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.3
930615,Woodcraft Close Covey,2024-01-28T14:50:00.000+00:00,busbar,,L2 Voltage (Min),V,255.52
930615,Woodcraft Close Covey,2024-01-28T14:50:00.000+00:00,busbar,,L2 Voltage (Max),V,256.91
930615,Woodcraft Close Covey,2024-01-28T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,256.19
930615,Woodcraft Close Covey,2024-01-28T14:50:00.000+00:00,busbar,,L1 Voltage (Min),V,248.11
930615,Woodcraft Close Covey,2024-01-28T14:50:00.000+00:00,busbar,,L1 Voltage (Max),V,250.27
930615,Woodcraft Close Covey,2024-01-28T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.61
930615,Woodcraft Close Covey,2024-01-28T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930615,Woodcraft Close Covey,2024-01-28T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-28T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
930615,Woodcraft Close Covey,2024-01-28T14:50:00.000+00:00,busbar,,L3 Active Power,kW,59.0
930615,Woodcraft Close Covey,2024-01-28T14:50:00.000+00:00,busbar,,L2 Active Power,kW,71.0
930615,Woodcraft Close Covey,2024-01-28T14:50:00.000+00:00,busbar,,L1 Active Power,kW,64.0
930615,Woodcraft Close Covey,2024-01-28T14:50:00.000+00:00,busbar,,N Current (Min),A,64.38
930615,Woodcraft Close Covey,2024-01-28T14:50:00.000+00:00,busbar,,N Current (Max),A,145.5
930615,Woodcraft Close Covey,2024-01-28T14:50:00.000+00:00,busbar,,N Current (RMS),A,92.5
930615,Woodcraft Close Covey,2024-01-28T14:50:00.000+00:00,busbar,,L3 Current (Min),A,209.75
930615,Woodcraft Close Covey,2024-01-28T14:50:00.000+00:00,busbar,,L3 Current (Max),A,275.0
930615,Woodcraft Close Covey,2024-01-28T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,239.62
930615,Woodcraft Close Covey,2024-01-28T14:50:00.000+00:00,busbar,,L2 Current (Min),A,207.5
930615,Woodcraft Close Covey,2024-01-28T14:50:00.000+00:00,busbar,,L2 Current (Max),A,346.62
930615,Woodcraft Close Covey,2024-01-28T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,280.5
930615,Woodcraft Close Covey,2024-01-28T14:50:00.000+00:00,busbar,,L1 Current (Min),A,216.12
930615,Woodcraft Close Covey,2024-01-28T14:50:00.000+00:00,busbar,,L1 Current (Max),A,372.88
930615,Woodcraft Close Covey,2024-01-28T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,257.88
930615,Woodcraft Close Covey,2024-01-28T14:50:00.000+00:00,transformer,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-28T14:50:00.000+00:00,ambient,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-28T14:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T14:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.88
930615,Woodcraft Close Covey,2024-01-28T14:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T14:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.63
930615,Woodcraft Close Covey,2024-01-28T14:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T14:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.06
930615,Woodcraft Close Covey,2024-01-28T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-28T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-28T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-28T14:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98087
930615,Woodcraft Close Covey,2024-01-28T14:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97485
930615,Woodcraft Close Covey,2024-01-28T14:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97198
930615,Woodcraft Close Covey,2024-01-28T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
930615,Woodcraft Close Covey,2024-01-28T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
930615,Woodcraft Close Covey,2024-01-28T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
930615,Woodcraft Close Covey,2024-01-28T14:40:00.000+00:00,feeder,4,N Current (Min),A,13.12
930615,Woodcraft Close Covey,2024-01-28T14:40:00.000+00:00,feeder,4,N Current (Max),A,34.75
930615,Woodcraft Close Covey,2024-01-28T14:40:00.000+00:00,feeder,4,N Current (RMS),A,19.0
930615,Woodcraft Close Covey,2024-01-28T14:40:00.000+00:00,feeder,4,L3 Current (Min),A,28.5
930615,Woodcraft Close Covey,2024-01-28T14:40:00.000+00:00,feeder,4,L3 Current (Max),A,55.0
930615,Woodcraft Close Covey,2024-01-28T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,38.12
930615,Woodcraft Close Covey,2024-01-28T14:40:00.000+00:00,feeder,4,L2 Current (Min),A,24.25
930615,Woodcraft Close Covey,2024-01-28T14:40:00.000+00:00,feeder,4,L2 Current (Max),A,62.62
930615,Woodcraft Close Covey,2024-01-28T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,42.0
930615,Woodcraft Close Covey,2024-01-28T14:40:00.000+00:00,feeder,4,L1 Current (Min),A,29.38
930615,Woodcraft Close Covey,2024-01-28T14:40:00.000+00:00,feeder,4,L1 Current (Max),A,62.75
930615,Woodcraft Close Covey,2024-01-28T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,39.62
930615,Woodcraft Close Covey,2024-01-28T14:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T14:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.32
930615,Woodcraft Close Covey,2024-01-28T14:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T14:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,6.19
930615,Woodcraft Close Covey,2024-01-28T14:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T14:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,5.12
930615,Woodcraft Close Covey,2024-01-28T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-28T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.0
930615,Woodcraft Close Covey,2024-01-28T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.0
930615,Woodcraft Close Covey,2024-01-28T14:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99542
930615,Woodcraft Close Covey,2024-01-28T14:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98883
930615,Woodcraft Close Covey,2024-01-28T14:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97751
930615,Woodcraft Close Covey,2024-01-28T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,35.0
930615,Woodcraft Close Covey,2024-01-28T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,31.0
930615,Woodcraft Close Covey,2024-01-28T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,29.0
930615,Woodcraft Close Covey,2024-01-28T14:40:00.000+00:00,feeder,3,N Current (Min),A,26.0
930615,Woodcraft Close Covey,2024-01-28T14:40:00.000+00:00,feeder,3,N Current (Max),A,102.75
930615,Woodcraft Close Covey,2024-01-28T14:40:00.000+00:00,feeder,3,N Current (RMS),A,47.12
930615,Woodcraft Close Covey,2024-01-28T14:40:00.000+00:00,feeder,3,L3 Current (Min),A,127.12
930615,Woodcraft Close Covey,2024-01-28T14:40:00.000+00:00,feeder,3,L3 Current (Max),A,164.25
930615,Woodcraft Close Covey,2024-01-28T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,141.38
930615,Woodcraft Close Covey,2024-01-28T14:40:00.000+00:00,feeder,3,L2 Current (Min),A,90.5
930615,Woodcraft Close Covey,2024-01-28T14:40:00.000+00:00,feeder,3,L2 Current (Max),A,183.88
930615,Woodcraft Close Covey,2024-01-28T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,121.38
930615,Woodcraft Close Covey,2024-01-28T14:40:00.000+00:00,feeder,3,L1 Current (Min),A,88.5
930615,Woodcraft Close Covey,2024-01-28T14:40:00.000+00:00,feeder,3,L1 Current (Max),A,174.38
930615,Woodcraft Close Covey,2024-01-28T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,117.88
930615,Woodcraft Close Covey,2024-01-28T14:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T14:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.56
930615,Woodcraft Close Covey,2024-01-28T14:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T14:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.62
930615,Woodcraft Close Covey,2024-01-28T14:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T14:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.5
930615,Woodcraft Close Covey,2024-01-28T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-28T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-28T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-28T14:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97351
930615,Woodcraft Close Covey,2024-01-28T14:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98685
930615,Woodcraft Close Covey,2024-01-28T14:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99786
930615,Woodcraft Close Covey,2024-01-28T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
930615,Woodcraft Close Covey,2024-01-28T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
930615,Woodcraft Close Covey,2024-01-28T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
930615,Woodcraft Close Covey,2024-01-28T14:40:00.000+00:00,feeder,2,N Current (Min),A,7.12
930615,Woodcraft Close Covey,2024-01-28T14:40:00.000+00:00,feeder,2,N Current (Max),A,35.25
930615,Woodcraft Close Covey,2024-01-28T14:40:00.000+00:00,feeder,2,N Current (RMS),A,20.5
930615,Woodcraft Close Covey,2024-01-28T14:40:00.000+00:00,feeder,2,L3 Current (Min),A,6.38
930615,Woodcraft Close Covey,2024-01-28T14:40:00.000+00:00,feeder,2,L3 Current (Max),A,40.0
930615,Woodcraft Close Covey,2024-01-28T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,18.88
930615,Woodcraft Close Covey,2024-01-28T14:40:00.000+00:00,feeder,2,L2 Current (Min),A,22.88
930615,Woodcraft Close Covey,2024-01-28T14:40:00.000+00:00,feeder,2,L2 Current (Max),A,53.88
930615,Woodcraft Close Covey,2024-01-28T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,37.75
930615,Woodcraft Close Covey,2024-01-28T14:40:00.000+00:00,feeder,2,L1 Current (Min),A,19.25
930615,Woodcraft Close Covey,2024-01-28T14:40:00.000+00:00,feeder,2,L1 Current (Max),A,46.88
930615,Woodcraft Close Covey,2024-01-28T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,30.12
930615,Woodcraft Close Covey,2024-01-28T14:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T14:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.31
930615,Woodcraft Close Covey,2024-01-28T14:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T14:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.38
930615,Woodcraft Close Covey,2024-01-28T14:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T14:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.44
930615,Woodcraft Close Covey,2024-01-28T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-28T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-28T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-28T14:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99472
930615,Woodcraft Close Covey,2024-01-28T14:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99707
930615,Woodcraft Close Covey,2024-01-28T14:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95422
930615,Woodcraft Close Covey,2024-01-28T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
930615,Woodcraft Close Covey,2024-01-28T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
930615,Woodcraft Close Covey,2024-01-28T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
930615,Woodcraft Close Covey,2024-01-28T14:40:00.000+00:00,feeder,1,N Current (Min),A,73.12
930615,Woodcraft Close Covey,2024-01-28T14:40:00.000+00:00,feeder,1,N Current (Max),A,54.5
930615,Woodcraft Close Covey,2024-01-28T14:40:00.000+00:00,feeder,1,L3 Current (Min),A,60.88
930615,Woodcraft Close Covey,2024-01-28T14:40:00.000+00:00,feeder,1,L3 Current (Max),A,88.12
930615,Woodcraft Close Covey,2024-01-28T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,73.88
930615,Woodcraft Close Covey,2024-01-28T14:40:00.000+00:00,feeder,1,L2 Current (Min),A,63.25
930615,Woodcraft Close Covey,2024-01-28T14:40:00.000+00:00,feeder,1,L2 Current (Max),A,115.12
930615,Woodcraft Close Covey,2024-01-28T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,89.88
930615,Woodcraft Close Covey,2024-01-28T14:40:00.000+00:00,feeder,1,L1 Current (Min),A,24.12
930615,Woodcraft Close Covey,2024-01-28T14:40:00.000+00:00,feeder,1,L1 Current (Max),A,59.88
930615,Woodcraft Close Covey,2024-01-28T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,33.25
930615,Woodcraft Close Covey,2024-01-28T14:40:00.000+00:00,busbar,,L3 Voltage (Min),V,248.89
930615,Woodcraft Close Covey,2024-01-28T14:40:00.000+00:00,busbar,,L3 Voltage (Max),V,250.45
930615,Woodcraft Close Covey,2024-01-28T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.36
930615,Woodcraft Close Covey,2024-01-28T14:40:00.000+00:00,busbar,,L2 Voltage (Min),V,254.91
930615,Woodcraft Close Covey,2024-01-28T14:40:00.000+00:00,busbar,,L2 Voltage (Max),V,256.53
930615,Woodcraft Close Covey,2024-01-28T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,255.84
930615,Woodcraft Close Covey,2024-01-28T14:40:00.000+00:00,busbar,,L1 Voltage (Min),V,248.09
930615,Woodcraft Close Covey,2024-01-28T14:40:00.000+00:00,busbar,,L1 Voltage (Max),V,250.31
930615,Woodcraft Close Covey,2024-01-28T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.75
930615,Woodcraft Close Covey,2024-01-28T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930615,Woodcraft Close Covey,2024-01-28T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-28T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
930615,Woodcraft Close Covey,2024-01-28T14:40:00.000+00:00,busbar,,L3 Active Power,kW,67.0
930615,Woodcraft Close Covey,2024-01-28T14:40:00.000+00:00,busbar,,L2 Active Power,kW,74.0
930615,Woodcraft Close Covey,2024-01-28T14:40:00.000+00:00,busbar,,L1 Active Power,kW,54.0
930615,Woodcraft Close Covey,2024-01-28T14:40:00.000+00:00,busbar,,N Current (Min),A,67.5
930615,Woodcraft Close Covey,2024-01-28T14:40:00.000+00:00,busbar,,N Current (Max),A,195.25
930615,Woodcraft Close Covey,2024-01-28T14:40:00.000+00:00,busbar,,N Current (RMS),A,112.62
930615,Woodcraft Close Covey,2024-01-28T14:40:00.000+00:00,busbar,,L3 Current (Min),A,239.0
930615,Woodcraft Close Covey,2024-01-28T14:40:00.000+00:00,busbar,,L3 Current (Max),A,312.5
930615,Woodcraft Close Covey,2024-01-28T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,272.12
930615,Woodcraft Close Covey,2024-01-28T14:40:00.000+00:00,busbar,,L2 Current (Min),A,239.25
930615,Woodcraft Close Covey,2024-01-28T14:40:00.000+00:00,busbar,,L2 Current (Max),A,367.25
930615,Woodcraft Close Covey,2024-01-28T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,289.75
930615,Woodcraft Close Covey,2024-01-28T14:40:00.000+00:00,busbar,,L1 Current (Min),A,172.12
930615,Woodcraft Close Covey,2024-01-28T14:40:00.000+00:00,busbar,,L1 Current (Max),A,276.12
930615,Woodcraft Close Covey,2024-01-28T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,217.75
930615,Woodcraft Close Covey,2024-01-28T14:40:00.000+00:00,transformer,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-28T14:40:00.000+00:00,ambient,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-28T14:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T14:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.25
930615,Woodcraft Close Covey,2024-01-28T14:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T14:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.63
930615,Woodcraft Close Covey,2024-01-28T14:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T14:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.56
930615,Woodcraft Close Covey,2024-01-28T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-28T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-28T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-28T14:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98984
930615,Woodcraft Close Covey,2024-01-28T14:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98047
930615,Woodcraft Close Covey,2024-01-28T14:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95993
930615,Woodcraft Close Covey,2024-01-28T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
930615,Woodcraft Close Covey,2024-01-28T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
930615,Woodcraft Close Covey,2024-01-28T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
930615,Woodcraft Close Covey,2024-01-28T14:30:00.000+00:00,feeder,4,N Current (Min),A,13.75
930615,Woodcraft Close Covey,2024-01-28T14:30:00.000+00:00,feeder,4,N Current (Max),A,37.62
930615,Woodcraft Close Covey,2024-01-28T14:30:00.000+00:00,feeder,4,N Current (RMS),A,23.0
930615,Woodcraft Close Covey,2024-01-28T14:30:00.000+00:00,feeder,4,L3 Current (Min),A,37.12
930615,Woodcraft Close Covey,2024-01-28T14:30:00.000+00:00,feeder,4,L3 Current (Max),A,68.38
930615,Woodcraft Close Covey,2024-01-28T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,50.38
930615,Woodcraft Close Covey,2024-01-28T14:30:00.000+00:00,feeder,4,L2 Current (Min),A,31.12
930615,Woodcraft Close Covey,2024-01-28T14:30:00.000+00:00,feeder,4,L2 Current (Max),A,66.0
930615,Woodcraft Close Covey,2024-01-28T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,44.75
930615,Woodcraft Close Covey,2024-01-28T14:30:00.000+00:00,feeder,4,L1 Current (Min),A,29.5
930615,Woodcraft Close Covey,2024-01-28T14:30:00.000+00:00,feeder,4,L1 Current (Max),A,47.88
930615,Woodcraft Close Covey,2024-01-28T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,33.75
930615,Woodcraft Close Covey,2024-01-28T14:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T14:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.0
930615,Woodcraft Close Covey,2024-01-28T14:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T14:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,2.25
930615,Woodcraft Close Covey,2024-01-28T14:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T14:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,9.19
930615,Woodcraft Close Covey,2024-01-28T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-28T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
930615,Woodcraft Close Covey,2024-01-28T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,6.0
930615,Woodcraft Close Covey,2024-01-28T14:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99356
930615,Woodcraft Close Covey,2024-01-28T14:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99283
930615,Woodcraft Close Covey,2024-01-28T14:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97534
930615,Woodcraft Close Covey,2024-01-28T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,33.0
930615,Woodcraft Close Covey,2024-01-28T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,32.0
930615,Woodcraft Close Covey,2024-01-28T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,29.0
930615,Woodcraft Close Covey,2024-01-28T14:30:00.000+00:00,feeder,3,N Current (Min),A,26.5
930615,Woodcraft Close Covey,2024-01-28T14:30:00.000+00:00,feeder,3,N Current (Max),A,127.25
930615,Woodcraft Close Covey,2024-01-28T14:30:00.000+00:00,feeder,3,N Current (RMS),A,50.38
930615,Woodcraft Close Covey,2024-01-28T14:30:00.000+00:00,feeder,3,L3 Current (Min),A,111.75
930615,Woodcraft Close Covey,2024-01-28T14:30:00.000+00:00,feeder,3,L3 Current (Max),A,157.88
930615,Woodcraft Close Covey,2024-01-28T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,131.12
930615,Woodcraft Close Covey,2024-01-28T14:30:00.000+00:00,feeder,3,L2 Current (Min),A,85.62
930615,Woodcraft Close Covey,2024-01-28T14:30:00.000+00:00,feeder,3,L2 Current (Max),A,203.25
930615,Woodcraft Close Covey,2024-01-28T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,125.62
930615,Woodcraft Close Covey,2024-01-28T14:30:00.000+00:00,feeder,3,L1 Current (Min),A,93.75
930615,Woodcraft Close Covey,2024-01-28T14:30:00.000+00:00,feeder,3,L1 Current (Max),A,220.88
930615,Woodcraft Close Covey,2024-01-28T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,121.0
930615,Woodcraft Close Covey,2024-01-28T14:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T14:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.37
930615,Woodcraft Close Covey,2024-01-28T14:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T14:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.56
930615,Woodcraft Close Covey,2024-01-28T14:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T14:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.19
930615,Woodcraft Close Covey,2024-01-28T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-28T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-28T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-28T14:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93378
930615,Woodcraft Close Covey,2024-01-28T14:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98746
930615,Woodcraft Close Covey,2024-01-28T14:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99829
930615,Woodcraft Close Covey,2024-01-28T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
930615,Woodcraft Close Covey,2024-01-28T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
930615,Woodcraft Close Covey,2024-01-28T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
930615,Woodcraft Close Covey,2024-01-28T14:30:00.000+00:00,feeder,2,N Current (Min),A,7.75
930615,Woodcraft Close Covey,2024-01-28T14:30:00.000+00:00,feeder,2,N Current (Max),A,43.5
930615,Woodcraft Close Covey,2024-01-28T14:30:00.000+00:00,feeder,2,N Current (RMS),A,26.88
930615,Woodcraft Close Covey,2024-01-28T14:30:00.000+00:00,feeder,2,L3 Current (Min),A,5.88
930615,Woodcraft Close Covey,2024-01-28T14:30:00.000+00:00,feeder,2,L3 Current (Max),A,27.75
930615,Woodcraft Close Covey,2024-01-28T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,12.75
930615,Woodcraft Close Covey,2024-01-28T14:30:00.000+00:00,feeder,2,L2 Current (Min),A,22.38
930615,Woodcraft Close Covey,2024-01-28T14:30:00.000+00:00,feeder,2,L2 Current (Max),A,57.88
930615,Woodcraft Close Covey,2024-01-28T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,38.88
930615,Woodcraft Close Covey,2024-01-28T14:30:00.000+00:00,feeder,2,L1 Current (Min),A,19.12
930615,Woodcraft Close Covey,2024-01-28T14:30:00.000+00:00,feeder,2,L1 Current (Max),A,47.25
930615,Woodcraft Close Covey,2024-01-28T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,29.62
930615,Woodcraft Close Covey,2024-01-28T14:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T14:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.88
