Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930615,Woodcraft Close Covey,2024-01-28T14:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T14:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.81
930615,Woodcraft Close Covey,2024-01-28T14:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T14:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.31
930615,Woodcraft Close Covey,2024-01-28T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-28T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-28T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-28T14:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99545
930615,Woodcraft Close Covey,2024-01-28T14:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99484
930615,Woodcraft Close Covey,2024-01-28T14:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94333
930615,Woodcraft Close Covey,2024-01-28T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
930615,Woodcraft Close Covey,2024-01-28T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
930615,Woodcraft Close Covey,2024-01-28T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
930615,Woodcraft Close Covey,2024-01-28T14:30:00.000+00:00,feeder,1,N Current (Min),A,82.75
930615,Woodcraft Close Covey,2024-01-28T14:30:00.000+00:00,feeder,1,N Current (Max),A,53.5
930615,Woodcraft Close Covey,2024-01-28T14:30:00.000+00:00,feeder,1,L3 Current (Min),A,64.0
930615,Woodcraft Close Covey,2024-01-28T14:30:00.000+00:00,feeder,1,L3 Current (Max),A,92.0
930615,Woodcraft Close Covey,2024-01-28T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,75.75
930615,Woodcraft Close Covey,2024-01-28T14:30:00.000+00:00,feeder,1,L2 Current (Min),A,48.5
930615,Woodcraft Close Covey,2024-01-28T14:30:00.000+00:00,feeder,1,L2 Current (Max),A,115.62
930615,Woodcraft Close Covey,2024-01-28T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,71.62
930615,Woodcraft Close Covey,2024-01-28T14:30:00.000+00:00,feeder,1,L1 Current (Min),A,25.5
930615,Woodcraft Close Covey,2024-01-28T14:30:00.000+00:00,feeder,1,L1 Current (Max),A,37.5
930615,Woodcraft Close Covey,2024-01-28T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,29.0
930615,Woodcraft Close Covey,2024-01-28T14:30:00.000+00:00,busbar,,L3 Voltage (Min),V,248.67
930615,Woodcraft Close Covey,2024-01-28T14:30:00.000+00:00,busbar,,L3 Voltage (Max),V,249.98
930615,Woodcraft Close Covey,2024-01-28T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.42
930615,Woodcraft Close Covey,2024-01-28T14:30:00.000+00:00,busbar,,L2 Voltage (Min),V,255.44
930615,Woodcraft Close Covey,2024-01-28T14:30:00.000+00:00,busbar,,L2 Voltage (Max),V,257.0
930615,Woodcraft Close Covey,2024-01-28T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,256.33
930615,Woodcraft Close Covey,2024-01-28T14:30:00.000+00:00,busbar,,L1 Voltage (Min),V,248.42
930615,Woodcraft Close Covey,2024-01-28T14:30:00.000+00:00,busbar,,L1 Voltage (Max),V,250.84
930615,Woodcraft Close Covey,2024-01-28T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.0
930615,Woodcraft Close Covey,2024-01-28T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930615,Woodcraft Close Covey,2024-01-28T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-28T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
930615,Woodcraft Close Covey,2024-01-28T14:30:00.000+00:00,busbar,,L3 Active Power,kW,67.0
930615,Woodcraft Close Covey,2024-01-28T14:30:00.000+00:00,busbar,,L2 Active Power,kW,71.0
930615,Woodcraft Close Covey,2024-01-28T14:30:00.000+00:00,busbar,,L1 Active Power,kW,52.0
930615,Woodcraft Close Covey,2024-01-28T14:30:00.000+00:00,busbar,,N Current (Min),A,69.5
930615,Woodcraft Close Covey,2024-01-28T14:30:00.000+00:00,busbar,,N Current (Max),A,182.5
930615,Woodcraft Close Covey,2024-01-28T14:30:00.000+00:00,busbar,,N Current (RMS),A,110.62
930615,Woodcraft Close Covey,2024-01-28T14:30:00.000+00:00,busbar,,L3 Current (Min),A,231.25
930615,Woodcraft Close Covey,2024-01-28T14:30:00.000+00:00,busbar,,L3 Current (Max),A,299.0
930615,Woodcraft Close Covey,2024-01-28T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,269.88
930615,Woodcraft Close Covey,2024-01-28T14:30:00.000+00:00,busbar,,L2 Current (Min),A,213.12
930615,Woodcraft Close Covey,2024-01-28T14:30:00.000+00:00,busbar,,L2 Current (Max),A,365.88
930615,Woodcraft Close Covey,2024-01-28T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,280.25
930615,Woodcraft Close Covey,2024-01-28T14:30:00.000+00:00,busbar,,L1 Current (Min),A,172.0
930615,Woodcraft Close Covey,2024-01-28T14:30:00.000+00:00,busbar,,L1 Current (Max),A,299.75
930615,Woodcraft Close Covey,2024-01-28T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,209.38
930615,Woodcraft Close Covey,2024-01-28T14:30:00.000+00:00,transformer,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-28T14:30:00.000+00:00,ambient,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-28T14:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T14:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.44
930615,Woodcraft Close Covey,2024-01-28T14:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T14:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.12
930615,Woodcraft Close Covey,2024-01-28T14:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T14:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.63
930615,Woodcraft Close Covey,2024-01-28T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-28T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-28T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-28T14:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99045
930615,Woodcraft Close Covey,2024-01-28T14:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95691
930615,Woodcraft Close Covey,2024-01-28T14:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96866
930615,Woodcraft Close Covey,2024-01-28T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
930615,Woodcraft Close Covey,2024-01-28T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
930615,Woodcraft Close Covey,2024-01-28T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
930615,Woodcraft Close Covey,2024-01-28T14:20:00.000+00:00,feeder,4,N Current (Min),A,13.38
930615,Woodcraft Close Covey,2024-01-28T14:20:00.000+00:00,feeder,4,N Current (Max),A,42.75
930615,Woodcraft Close Covey,2024-01-28T14:20:00.000+00:00,feeder,4,N Current (RMS),A,23.75
930615,Woodcraft Close Covey,2024-01-28T14:20:00.000+00:00,feeder,4,L3 Current (Min),A,30.25
930615,Woodcraft Close Covey,2024-01-28T14:20:00.000+00:00,feeder,4,L3 Current (Max),A,71.62
930615,Woodcraft Close Covey,2024-01-28T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,45.75
930615,Woodcraft Close Covey,2024-01-28T14:20:00.000+00:00,feeder,4,L2 Current (Min),A,18.62
930615,Woodcraft Close Covey,2024-01-28T14:20:00.000+00:00,feeder,4,L2 Current (Max),A,65.0
930615,Woodcraft Close Covey,2024-01-28T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,32.62
930615,Woodcraft Close Covey,2024-01-28T14:20:00.000+00:00,feeder,4,L1 Current (Min),A,28.5
930615,Woodcraft Close Covey,2024-01-28T14:20:00.000+00:00,feeder,4,L1 Current (Max),A,50.12
930615,Woodcraft Close Covey,2024-01-28T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,36.5
930615,Woodcraft Close Covey,2024-01-28T14:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T14:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.06
930615,Woodcraft Close Covey,2024-01-28T14:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T14:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,3.12
930615,Woodcraft Close Covey,2024-01-28T14:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T14:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,11.75
930615,Woodcraft Close Covey,2024-01-28T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-28T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
930615,Woodcraft Close Covey,2024-01-28T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.0
930615,Woodcraft Close Covey,2024-01-28T14:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99243
930615,Woodcraft Close Covey,2024-01-28T14:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99036
930615,Woodcraft Close Covey,2024-01-28T14:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97528
930615,Woodcraft Close Covey,2024-01-28T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,29.0
930615,Woodcraft Close Covey,2024-01-28T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,30.0
930615,Woodcraft Close Covey,2024-01-28T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,26.0
930615,Woodcraft Close Covey,2024-01-28T14:20:00.000+00:00,feeder,3,N Current (Min),A,27.0
930615,Woodcraft Close Covey,2024-01-28T14:20:00.000+00:00,feeder,3,N Current (Max),A,112.12
930615,Woodcraft Close Covey,2024-01-28T14:20:00.000+00:00,feeder,3,N Current (RMS),A,52.62
930615,Woodcraft Close Covey,2024-01-28T14:20:00.000+00:00,feeder,3,L3 Current (Min),A,100.75
930615,Woodcraft Close Covey,2024-01-28T14:20:00.000+00:00,feeder,3,L3 Current (Max),A,148.62
930615,Woodcraft Close Covey,2024-01-28T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,119.0
930615,Woodcraft Close Covey,2024-01-28T14:20:00.000+00:00,feeder,3,L2 Current (Min),A,81.25
930615,Woodcraft Close Covey,2024-01-28T14:20:00.000+00:00,feeder,3,L2 Current (Max),A,182.38
930615,Woodcraft Close Covey,2024-01-28T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,117.75
930615,Woodcraft Close Covey,2024-01-28T14:20:00.000+00:00,feeder,3,L1 Current (Min),A,88.62
930615,Woodcraft Close Covey,2024-01-28T14:20:00.000+00:00,feeder,3,L1 Current (Max),A,183.38
930615,Woodcraft Close Covey,2024-01-28T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,104.88
930615,Woodcraft Close Covey,2024-01-28T14:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T14:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.0
930615,Woodcraft Close Covey,2024-01-28T14:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T14:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.75
930615,Woodcraft Close Covey,2024-01-28T14:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T14:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.69
930615,Woodcraft Close Covey,2024-01-28T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-28T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-28T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-28T14:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92233
930615,Woodcraft Close Covey,2024-01-28T14:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98672
930615,Woodcraft Close Covey,2024-01-28T14:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99847
930615,Woodcraft Close Covey,2024-01-28T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
930615,Woodcraft Close Covey,2024-01-28T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
930615,Woodcraft Close Covey,2024-01-28T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
930615,Woodcraft Close Covey,2024-01-28T14:20:00.000+00:00,feeder,2,N Current (Min),A,8.38
930615,Woodcraft Close Covey,2024-01-28T14:20:00.000+00:00,feeder,2,N Current (Max),A,49.62
930615,Woodcraft Close Covey,2024-01-28T14:20:00.000+00:00,feeder,2,N Current (RMS),A,27.62
930615,Woodcraft Close Covey,2024-01-28T14:20:00.000+00:00,feeder,2,L3 Current (Min),A,5.75
930615,Woodcraft Close Covey,2024-01-28T14:20:00.000+00:00,feeder,2,L3 Current (Max),A,28.88
930615,Woodcraft Close Covey,2024-01-28T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,12.62
930615,Woodcraft Close Covey,2024-01-28T14:20:00.000+00:00,feeder,2,L2 Current (Min),A,21.12
930615,Woodcraft Close Covey,2024-01-28T14:20:00.000+00:00,feeder,2,L2 Current (Max),A,58.88
930615,Woodcraft Close Covey,2024-01-28T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,39.12
930615,Woodcraft Close Covey,2024-01-28T14:20:00.000+00:00,feeder,2,L1 Current (Min),A,18.88
930615,Woodcraft Close Covey,2024-01-28T14:20:00.000+00:00,feeder,2,L1 Current (Max),A,47.0
930615,Woodcraft Close Covey,2024-01-28T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,28.5
930615,Woodcraft Close Covey,2024-01-28T14:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T14:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.75
930615,Woodcraft Close Covey,2024-01-28T14:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T14:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.31
930615,Woodcraft Close Covey,2024-01-28T14:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T14:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.5
930615,Woodcraft Close Covey,2024-01-28T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-28T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-28T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-28T14:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99487
930615,Woodcraft Close Covey,2024-01-28T14:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98578
930615,Woodcraft Close Covey,2024-01-28T14:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96625
930615,Woodcraft Close Covey,2024-01-28T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
930615,Woodcraft Close Covey,2024-01-28T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
930615,Woodcraft Close Covey,2024-01-28T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
930615,Woodcraft Close Covey,2024-01-28T14:20:00.000+00:00,feeder,1,N Current (Min),A,51.62
930615,Woodcraft Close Covey,2024-01-28T14:20:00.000+00:00,feeder,1,N Current (Max),A,38.25
930615,Woodcraft Close Covey,2024-01-28T14:20:00.000+00:00,feeder,1,L3 Current (Min),A,57.0
930615,Woodcraft Close Covey,2024-01-28T14:20:00.000+00:00,feeder,1,L3 Current (Max),A,80.88
930615,Woodcraft Close Covey,2024-01-28T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,67.5
930615,Woodcraft Close Covey,2024-01-28T14:20:00.000+00:00,feeder,1,L2 Current (Min),A,27.88
930615,Woodcraft Close Covey,2024-01-28T14:20:00.000+00:00,feeder,1,L2 Current (Max),A,78.25
930615,Woodcraft Close Covey,2024-01-28T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,47.62
930615,Woodcraft Close Covey,2024-01-28T14:20:00.000+00:00,feeder,1,L1 Current (Min),A,26.38
930615,Woodcraft Close Covey,2024-01-28T14:20:00.000+00:00,feeder,1,L1 Current (Max),A,49.0
930615,Woodcraft Close Covey,2024-01-28T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,33.88
930615,Woodcraft Close Covey,2024-01-28T14:20:00.000+00:00,busbar,,L3 Voltage (Min),V,248.58
930615,Woodcraft Close Covey,2024-01-28T14:20:00.000+00:00,busbar,,L3 Voltage (Max),V,249.66
930615,Woodcraft Close Covey,2024-01-28T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.06
930615,Woodcraft Close Covey,2024-01-28T14:20:00.000+00:00,busbar,,L2 Voltage (Min),V,255.75
930615,Woodcraft Close Covey,2024-01-28T14:20:00.000+00:00,busbar,,L2 Voltage (Max),V,257.36
930615,Woodcraft Close Covey,2024-01-28T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,256.45
930615,Woodcraft Close Covey,2024-01-28T14:20:00.000+00:00,busbar,,L1 Voltage (Min),V,248.75
930615,Woodcraft Close Covey,2024-01-28T14:20:00.000+00:00,busbar,,L1 Voltage (Max),V,250.41
930615,Woodcraft Close Covey,2024-01-28T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.73
930615,Woodcraft Close Covey,2024-01-28T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930615,Woodcraft Close Covey,2024-01-28T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-28T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
930615,Woodcraft Close Covey,2024-01-28T14:20:00.000+00:00,busbar,,L3 Active Power,kW,60.0
930615,Woodcraft Close Covey,2024-01-28T14:20:00.000+00:00,busbar,,L2 Active Power,kW,60.0
930615,Woodcraft Close Covey,2024-01-28T14:20:00.000+00:00,busbar,,L1 Active Power,kW,50.0
930615,Woodcraft Close Covey,2024-01-28T14:20:00.000+00:00,busbar,,N Current (Min),A,59.5
930615,Woodcraft Close Covey,2024-01-28T14:20:00.000+00:00,busbar,,N Current (Max),A,178.0
930615,Woodcraft Close Covey,2024-01-28T14:20:00.000+00:00,busbar,,N Current (RMS),A,92.0
930615,Woodcraft Close Covey,2024-01-28T14:20:00.000+00:00,busbar,,L3 Current (Min),A,197.38
930615,Woodcraft Close Covey,2024-01-28T14:20:00.000+00:00,busbar,,L3 Current (Max),A,287.75
930615,Woodcraft Close Covey,2024-01-28T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,244.62
930615,Woodcraft Close Covey,2024-01-28T14:20:00.000+00:00,busbar,,L2 Current (Min),A,185.62
930615,Woodcraft Close Covey,2024-01-28T14:20:00.000+00:00,busbar,,L2 Current (Max),A,343.12
930615,Woodcraft Close Covey,2024-01-28T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,236.12
930615,Woodcraft Close Covey,2024-01-28T14:20:00.000+00:00,busbar,,L1 Current (Min),A,174.88
930615,Woodcraft Close Covey,2024-01-28T14:20:00.000+00:00,busbar,,L1 Current (Max),A,290.75
930615,Woodcraft Close Covey,2024-01-28T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,200.62
930615,Woodcraft Close Covey,2024-01-28T14:20:00.000+00:00,transformer,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-28T14:20:00.000+00:00,ambient,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-28T14:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T14:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-0.88
930615,Woodcraft Close Covey,2024-01-28T14:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T14:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.94
930615,Woodcraft Close Covey,2024-01-28T14:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T14:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.06
930615,Woodcraft Close Covey,2024-01-28T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-28T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-28T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-28T14:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99097
930615,Woodcraft Close Covey,2024-01-28T14:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96988
930615,Woodcraft Close Covey,2024-01-28T14:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97934
930615,Woodcraft Close Covey,2024-01-28T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
930615,Woodcraft Close Covey,2024-01-28T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
930615,Woodcraft Close Covey,2024-01-28T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
930615,Woodcraft Close Covey,2024-01-28T14:10:00.000+00:00,feeder,4,N Current (Min),A,13.88
930615,Woodcraft Close Covey,2024-01-28T14:10:00.000+00:00,feeder,4,N Current (Max),A,43.12
930615,Woodcraft Close Covey,2024-01-28T14:10:00.000+00:00,feeder,4,N Current (RMS),A,25.25
930615,Woodcraft Close Covey,2024-01-28T14:10:00.000+00:00,feeder,4,L3 Current (Min),A,32.88
930615,Woodcraft Close Covey,2024-01-28T14:10:00.000+00:00,feeder,4,L3 Current (Max),A,67.38
930615,Woodcraft Close Covey,2024-01-28T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,49.0
930615,Woodcraft Close Covey,2024-01-28T14:10:00.000+00:00,feeder,4,L2 Current (Min),A,22.62
930615,Woodcraft Close Covey,2024-01-28T14:10:00.000+00:00,feeder,4,L2 Current (Max),A,56.0
930615,Woodcraft Close Covey,2024-01-28T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,34.62
930615,Woodcraft Close Covey,2024-01-28T14:10:00.000+00:00,feeder,4,L1 Current (Min),A,30.38
930615,Woodcraft Close Covey,2024-01-28T14:10:00.000+00:00,feeder,4,L1 Current (Max),A,69.38
930615,Woodcraft Close Covey,2024-01-28T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,50.0
930615,Woodcraft Close Covey,2024-01-28T14:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T14:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.44
930615,Woodcraft Close Covey,2024-01-28T14:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T14:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.81
930615,Woodcraft Close Covey,2024-01-28T14:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T14:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,12.06
930615,Woodcraft Close Covey,2024-01-28T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-28T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
930615,Woodcraft Close Covey,2024-01-28T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.0
930615,Woodcraft Close Covey,2024-01-28T14:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99487
930615,Woodcraft Close Covey,2024-01-28T14:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99139
930615,Woodcraft Close Covey,2024-01-28T14:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97436
930615,Woodcraft Close Covey,2024-01-28T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,34.0
930615,Woodcraft Close Covey,2024-01-28T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,33.0
930615,Woodcraft Close Covey,2024-01-28T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,24.0
930615,Woodcraft Close Covey,2024-01-28T14:10:00.000+00:00,feeder,3,N Current (Min),A,33.12
930615,Woodcraft Close Covey,2024-01-28T14:10:00.000+00:00,feeder,3,N Current (Max),A,106.5
930615,Woodcraft Close Covey,2024-01-28T14:10:00.000+00:00,feeder,3,N Current (RMS),A,60.62
930615,Woodcraft Close Covey,2024-01-28T14:10:00.000+00:00,feeder,3,L3 Current (Min),A,111.38
930615,Woodcraft Close Covey,2024-01-28T14:10:00.000+00:00,feeder,3,L3 Current (Max),A,168.88
930615,Woodcraft Close Covey,2024-01-28T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,137.62
930615,Woodcraft Close Covey,2024-01-28T14:10:00.000+00:00,feeder,3,L2 Current (Min),A,84.25
930615,Woodcraft Close Covey,2024-01-28T14:10:00.000+00:00,feeder,3,L2 Current (Max),A,186.75
930615,Woodcraft Close Covey,2024-01-28T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,130.12
930615,Woodcraft Close Covey,2024-01-28T14:10:00.000+00:00,feeder,3,L1 Current (Min),A,76.12
930615,Woodcraft Close Covey,2024-01-28T14:10:00.000+00:00,feeder,3,L1 Current (Max),A,149.25
930615,Woodcraft Close Covey,2024-01-28T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,100.75
930615,Woodcraft Close Covey,2024-01-28T14:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T14:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.12
930615,Woodcraft Close Covey,2024-01-28T14:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T14:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.69
930615,Woodcraft Close Covey,2024-01-28T14:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T14:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.81
930615,Woodcraft Close Covey,2024-01-28T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-28T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-28T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-28T14:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98431
930615,Woodcraft Close Covey,2024-01-28T14:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98495
930615,Woodcraft Close Covey,2024-01-28T14:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99796
930615,Woodcraft Close Covey,2024-01-28T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
930615,Woodcraft Close Covey,2024-01-28T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
930615,Woodcraft Close Covey,2024-01-28T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
930615,Woodcraft Close Covey,2024-01-28T14:10:00.000+00:00,feeder,2,N Current (Min),A,8.62
930615,Woodcraft Close Covey,2024-01-28T14:10:00.000+00:00,feeder,2,N Current (Max),A,44.88
930615,Woodcraft Close Covey,2024-01-28T14:10:00.000+00:00,feeder,2,N Current (RMS),A,23.5
930615,Woodcraft Close Covey,2024-01-28T14:10:00.000+00:00,feeder,2,L3 Current (Min),A,13.0
930615,Woodcraft Close Covey,2024-01-28T14:10:00.000+00:00,feeder,2,L3 Current (Max),A,35.5
930615,Woodcraft Close Covey,2024-01-28T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,19.5
930615,Woodcraft Close Covey,2024-01-28T14:10:00.000+00:00,feeder,2,L2 Current (Min),A,21.62
930615,Woodcraft Close Covey,2024-01-28T14:10:00.000+00:00,feeder,2,L2 Current (Max),A,60.88
930615,Woodcraft Close Covey,2024-01-28T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,40.5
930615,Woodcraft Close Covey,2024-01-28T14:10:00.000+00:00,feeder,2,L1 Current (Min),A,14.38
930615,Woodcraft Close Covey,2024-01-28T14:10:00.000+00:00,feeder,2,L1 Current (Max),A,41.12
930615,Woodcraft Close Covey,2024-01-28T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,25.88
930615,Woodcraft Close Covey,2024-01-28T14:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T14:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.5
930615,Woodcraft Close Covey,2024-01-28T14:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T14:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.56
930615,Woodcraft Close Covey,2024-01-28T14:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T14:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.31
930615,Woodcraft Close Covey,2024-01-28T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-28T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-28T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-28T14:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99673
930615,Woodcraft Close Covey,2024-01-28T14:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9931
930615,Woodcraft Close Covey,2024-01-28T14:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97336
930615,Woodcraft Close Covey,2024-01-28T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,25.0
930615,Woodcraft Close Covey,2024-01-28T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
930615,Woodcraft Close Covey,2024-01-28T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
930615,Woodcraft Close Covey,2024-01-28T14:10:00.000+00:00,feeder,1,N Current (Min),A,81.0
930615,Woodcraft Close Covey,2024-01-28T14:10:00.000+00:00,feeder,1,N Current (Max),A,57.75
930615,Woodcraft Close Covey,2024-01-28T14:10:00.000+00:00,feeder,1,L3 Current (Min),A,70.5
930615,Woodcraft Close Covey,2024-01-28T14:10:00.000+00:00,feeder,1,L3 Current (Max),A,125.12
930615,Woodcraft Close Covey,2024-01-28T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,101.0
930615,Woodcraft Close Covey,2024-01-28T14:10:00.000+00:00,feeder,1,L2 Current (Min),A,44.25
930615,Woodcraft Close Covey,2024-01-28T14:10:00.000+00:00,feeder,1,L2 Current (Max),A,92.75
930615,Woodcraft Close Covey,2024-01-28T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,67.75
930615,Woodcraft Close Covey,2024-01-28T14:10:00.000+00:00,feeder,1,L1 Current (Min),A,30.12
930615,Woodcraft Close Covey,2024-01-28T14:10:00.000+00:00,feeder,1,L1 Current (Max),A,57.88
930615,Woodcraft Close Covey,2024-01-28T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,41.12
930615,Woodcraft Close Covey,2024-01-28T14:10:00.000+00:00,busbar,,L3 Voltage (Min),V,247.73
930615,Woodcraft Close Covey,2024-01-28T14:10:00.000+00:00,busbar,,L3 Voltage (Max),V,249.95
930615,Woodcraft Close Covey,2024-01-28T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.55
930615,Woodcraft Close Covey,2024-01-28T14:10:00.000+00:00,busbar,,L2 Voltage (Min),V,254.95
930615,Woodcraft Close Covey,2024-01-28T14:10:00.000+00:00,busbar,,L2 Voltage (Max),V,256.94
930615,Woodcraft Close Covey,2024-01-28T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,256.11
930615,Woodcraft Close Covey,2024-01-28T14:10:00.000+00:00,busbar,,L1 Voltage (Min),V,248.52
930615,Woodcraft Close Covey,2024-01-28T14:10:00.000+00:00,busbar,,L1 Voltage (Max),V,250.2
930615,Woodcraft Close Covey,2024-01-28T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.53
930615,Woodcraft Close Covey,2024-01-28T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930615,Woodcraft Close Covey,2024-01-28T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-28T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
930615,Woodcraft Close Covey,2024-01-28T14:10:00.000+00:00,busbar,,L3 Active Power,kW,76.0
930615,Woodcraft Close Covey,2024-01-28T14:10:00.000+00:00,busbar,,L2 Active Power,kW,69.0
930615,Woodcraft Close Covey,2024-01-28T14:10:00.000+00:00,busbar,,L1 Active Power,kW,53.0
930615,Woodcraft Close Covey,2024-01-28T14:10:00.000+00:00,busbar,,N Current (Min),A,66.5
930615,Woodcraft Close Covey,2024-01-28T14:10:00.000+00:00,busbar,,N Current (Max),A,182.88
930615,Woodcraft Close Covey,2024-01-28T14:10:00.000+00:00,busbar,,N Current (RMS),A,110.62
930615,Woodcraft Close Covey,2024-01-28T14:10:00.000+00:00,busbar,,L3 Current (Min),A,256.12
930615,Woodcraft Close Covey,2024-01-28T14:10:00.000+00:00,busbar,,L3 Current (Max),A,355.75
930615,Woodcraft Close Covey,2024-01-28T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,307.12
930615,Woodcraft Close Covey,2024-01-28T14:10:00.000+00:00,busbar,,L2 Current (Min),A,211.12
930615,Woodcraft Close Covey,2024-01-28T14:10:00.000+00:00,busbar,,L2 Current (Max),A,379.5
930615,Woodcraft Close Covey,2024-01-28T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,272.12
930615,Woodcraft Close Covey,2024-01-28T14:10:00.000+00:00,busbar,,L1 Current (Min),A,176.25
930615,Woodcraft Close Covey,2024-01-28T14:10:00.000+00:00,busbar,,L1 Current (Max),A,260.38
930615,Woodcraft Close Covey,2024-01-28T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,214.88
930615,Woodcraft Close Covey,2024-01-28T14:10:00.000+00:00,transformer,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-28T14:10:00.000+00:00,ambient,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-28T14:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T14:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.82
930615,Woodcraft Close Covey,2024-01-28T14:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T14:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.62
930615,Woodcraft Close Covey,2024-01-28T14:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T14:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.19
930615,Woodcraft Close Covey,2024-01-28T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-28T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-28T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-28T14:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99182
930615,Woodcraft Close Covey,2024-01-28T14:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97937
930615,Woodcraft Close Covey,2024-01-28T14:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98215
930615,Woodcraft Close Covey,2024-01-28T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
930615,Woodcraft Close Covey,2024-01-28T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
930615,Woodcraft Close Covey,2024-01-28T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
930615,Woodcraft Close Covey,2024-01-28T14:00:00.000+00:00,feeder,4,N Current (Min),A,13.0
930615,Woodcraft Close Covey,2024-01-28T14:00:00.000+00:00,feeder,4,N Current (Max),A,42.25
930615,Woodcraft Close Covey,2024-01-28T14:00:00.000+00:00,feeder,4,N Current (RMS),A,22.62
930615,Woodcraft Close Covey,2024-01-28T14:00:00.000+00:00,feeder,4,L3 Current (Min),A,38.62
930615,Woodcraft Close Covey,2024-01-28T14:00:00.000+00:00,feeder,4,L3 Current (Max),A,73.5
930615,Woodcraft Close Covey,2024-01-28T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,52.75
930615,Woodcraft Close Covey,2024-01-28T14:00:00.000+00:00,feeder,4,L2 Current (Min),A,24.25
930615,Woodcraft Close Covey,2024-01-28T14:00:00.000+00:00,feeder,4,L2 Current (Max),A,68.75
930615,Woodcraft Close Covey,2024-01-28T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,40.38
930615,Woodcraft Close Covey,2024-01-28T14:00:00.000+00:00,feeder,4,L1 Current (Min),A,38.12
930615,Woodcraft Close Covey,2024-01-28T14:00:00.000+00:00,feeder,4,L1 Current (Max),A,62.38
930615,Woodcraft Close Covey,2024-01-28T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,50.25
930615,Woodcraft Close Covey,2024-01-28T14:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T14:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.81
930615,Woodcraft Close Covey,2024-01-28T14:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T14:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,4.75
930615,Woodcraft Close Covey,2024-01-28T14:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T14:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,7.56
930615,Woodcraft Close Covey,2024-01-28T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-28T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
930615,Woodcraft Close Covey,2024-01-28T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.0
930615,Woodcraft Close Covey,2024-01-28T14:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99402
930615,Woodcraft Close Covey,2024-01-28T14:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99182
930615,Woodcraft Close Covey,2024-01-28T14:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97134
930615,Woodcraft Close Covey,2024-01-28T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,30.0
930615,Woodcraft Close Covey,2024-01-28T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,33.0
930615,Woodcraft Close Covey,2024-01-28T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,25.0
930615,Woodcraft Close Covey,2024-01-28T14:00:00.000+00:00,feeder,3,N Current (Min),A,27.62
930615,Woodcraft Close Covey,2024-01-28T14:00:00.000+00:00,feeder,3,N Current (Max),A,110.25
930615,Woodcraft Close Covey,2024-01-28T14:00:00.000+00:00,feeder,3,N Current (RMS),A,59.88
930615,Woodcraft Close Covey,2024-01-28T14:00:00.000+00:00,feeder,3,L3 Current (Min),A,96.38
930615,Woodcraft Close Covey,2024-01-28T14:00:00.000+00:00,feeder,3,L3 Current (Max),A,151.38
930615,Woodcraft Close Covey,2024-01-28T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,121.62
930615,Woodcraft Close Covey,2024-01-28T14:00:00.000+00:00,feeder,3,L2 Current (Min),A,89.88
930615,Woodcraft Close Covey,2024-01-28T14:00:00.000+00:00,feeder,3,L2 Current (Max),A,175.38
930615,Woodcraft Close Covey,2024-01-28T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,130.38
930615,Woodcraft Close Covey,2024-01-28T14:00:00.000+00:00,feeder,3,L1 Current (Min),A,66.62
930615,Woodcraft Close Covey,2024-01-28T14:00:00.000+00:00,feeder,3,L1 Current (Max),A,199.62
930615,Woodcraft Close Covey,2024-01-28T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,101.5
930615,Woodcraft Close Covey,2024-01-28T14:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T14:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.94
930615,Woodcraft Close Covey,2024-01-28T14:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T14:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.44
930615,Woodcraft Close Covey,2024-01-28T14:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T14:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.81
930615,Woodcraft Close Covey,2024-01-28T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-28T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-28T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-28T14:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99265
930615,Woodcraft Close Covey,2024-01-28T14:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99014
930615,Woodcraft Close Covey,2024-01-28T14:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99716
930615,Woodcraft Close Covey,2024-01-28T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
930615,Woodcraft Close Covey,2024-01-28T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
930615,Woodcraft Close Covey,2024-01-28T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
930615,Woodcraft Close Covey,2024-01-28T14:00:00.000+00:00,feeder,2,N Current (Min),A,9.5
930615,Woodcraft Close Covey,2024-01-28T14:00:00.000+00:00,feeder,2,N Current (Max),A,50.62
930615,Woodcraft Close Covey,2024-01-28T14:00:00.000+00:00,feeder,2,N Current (RMS),A,25.0
930615,Woodcraft Close Covey,2024-01-28T14:00:00.000+00:00,feeder,2,L3 Current (Min),A,14.12
930615,Woodcraft Close Covey,2024-01-28T14:00:00.000+00:00,feeder,2,L3 Current (Max),A,43.75
930615,Woodcraft Close Covey,2024-01-28T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,27.62
930615,Woodcraft Close Covey,2024-01-28T14:00:00.000+00:00,feeder,2,L2 Current (Min),A,31.5
930615,Woodcraft Close Covey,2024-01-28T14:00:00.000+00:00,feeder,2,L2 Current (Max),A,76.38
930615,Woodcraft Close Covey,2024-01-28T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,46.12
930615,Woodcraft Close Covey,2024-01-28T14:00:00.000+00:00,feeder,2,L1 Current (Min),A,14.25
930615,Woodcraft Close Covey,2024-01-28T14:00:00.000+00:00,feeder,2,L1 Current (Max),A,30.38
930615,Woodcraft Close Covey,2024-01-28T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,22.0
930615,Woodcraft Close Covey,2024-01-28T14:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T14:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.12
930615,Woodcraft Close Covey,2024-01-28T14:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T14:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.19
930615,Woodcraft Close Covey,2024-01-28T14:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T14:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.19
930615,Woodcraft Close Covey,2024-01-28T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-28T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-28T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-28T14:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99637
930615,Woodcraft Close Covey,2024-01-28T14:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99408
930615,Woodcraft Close Covey,2024-01-28T14:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97946
930615,Woodcraft Close Covey,2024-01-28T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,25.0
930615,Woodcraft Close Covey,2024-01-28T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
930615,Woodcraft Close Covey,2024-01-28T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
930615,Woodcraft Close Covey,2024-01-28T14:00:00.000+00:00,feeder,1,N Current (Min),A,83.0
930615,Woodcraft Close Covey,2024-01-28T14:00:00.000+00:00,feeder,1,N Current (Max),A,50.62
930615,Woodcraft Close Covey,2024-01-28T14:00:00.000+00:00,feeder,1,L3 Current (Min),A,79.5
930615,Woodcraft Close Covey,2024-01-28T14:00:00.000+00:00,feeder,1,L3 Current (Max),A,123.88
930615,Woodcraft Close Covey,2024-01-28T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,99.12
930615,Woodcraft Close Covey,2024-01-28T14:00:00.000+00:00,feeder,1,L2 Current (Min),A,44.88
930615,Woodcraft Close Covey,2024-01-28T14:00:00.000+00:00,feeder,1,L2 Current (Max),A,101.88
930615,Woodcraft Close Covey,2024-01-28T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,70.25
930615,Woodcraft Close Covey,2024-01-28T14:00:00.000+00:00,feeder,1,L1 Current (Min),A,37.88
930615,Woodcraft Close Covey,2024-01-28T14:00:00.000+00:00,feeder,1,L1 Current (Max),A,60.5
930615,Woodcraft Close Covey,2024-01-28T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,47.62
930615,Woodcraft Close Covey,2024-01-28T14:00:00.000+00:00,busbar,,L3 Voltage (Min),V,248.95
930615,Woodcraft Close Covey,2024-01-28T14:00:00.000+00:00,busbar,,L3 Voltage (Max),V,250.19
930615,Woodcraft Close Covey,2024-01-28T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.42
930615,Woodcraft Close Covey,2024-01-28T14:00:00.000+00:00,busbar,,L2 Voltage (Min),V,256.09
930615,Woodcraft Close Covey,2024-01-28T14:00:00.000+00:00,busbar,,L2 Voltage (Max),V,257.27
930615,Woodcraft Close Covey,2024-01-28T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,256.72
930615,Woodcraft Close Covey,2024-01-28T14:00:00.000+00:00,busbar,,L1 Voltage (Min),V,249.31
930615,Woodcraft Close Covey,2024-01-28T14:00:00.000+00:00,busbar,,L1 Voltage (Max),V,250.83
930615,Woodcraft Close Covey,2024-01-28T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.28
930615,Woodcraft Close Covey,2024-01-28T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-28T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-28T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
930615,Woodcraft Close Covey,2024-01-28T14:00:00.000+00:00,busbar,,L3 Active Power,kW,75.0
930615,Woodcraft Close Covey,2024-01-28T14:00:00.000+00:00,busbar,,L2 Active Power,kW,73.0
930615,Woodcraft Close Covey,2024-01-28T14:00:00.000+00:00,busbar,,L1 Active Power,kW,54.0
930615,Woodcraft Close Covey,2024-01-28T14:00:00.000+00:00,busbar,,N Current (Min),A,66.38
930615,Woodcraft Close Covey,2024-01-28T14:00:00.000+00:00,busbar,,N Current (Max),A,175.75
930615,Woodcraft Close Covey,2024-01-28T14:00:00.000+00:00,busbar,,N Current (RMS),A,108.88
930615,Woodcraft Close Covey,2024-01-28T14:00:00.000+00:00,busbar,,L3 Current (Min),A,262.62
930615,Woodcraft Close Covey,2024-01-28T14:00:00.000+00:00,busbar,,L3 Current (Max),A,363.25
930615,Woodcraft Close Covey,2024-01-28T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,301.25
930615,Woodcraft Close Covey,2024-01-28T14:00:00.000+00:00,busbar,,L2 Current (Min),A,203.12
930615,Woodcraft Close Covey,2024-01-28T14:00:00.000+00:00,busbar,,L2 Current (Max),A,372.0
930615,Woodcraft Close Covey,2024-01-28T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,286.38
930615,Woodcraft Close Covey,2024-01-28T14:00:00.000+00:00,busbar,,L1 Current (Min),A,174.25
930615,Woodcraft Close Covey,2024-01-28T14:00:00.000+00:00,busbar,,L1 Current (Max),A,297.38
930615,Woodcraft Close Covey,2024-01-28T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,218.38
930615,Woodcraft Close Covey,2024-01-28T14:00:00.000+00:00,transformer,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-28T14:00:00.000+00:00,ambient,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-28T13:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T13:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.19
930615,Woodcraft Close Covey,2024-01-28T13:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T13:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.5
930615,Woodcraft Close Covey,2024-01-28T13:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T13:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.19
930615,Woodcraft Close Covey,2024-01-28T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-28T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-28T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-28T13:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99353
930615,Woodcraft Close Covey,2024-01-28T13:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.979
930615,Woodcraft Close Covey,2024-01-28T13:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98447
930615,Woodcraft Close Covey,2024-01-28T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
930615,Woodcraft Close Covey,2024-01-28T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
930615,Woodcraft Close Covey,2024-01-28T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
930615,Woodcraft Close Covey,2024-01-28T13:50:00.000+00:00,feeder,4,N Current (Min),A,12.62
930615,Woodcraft Close Covey,2024-01-28T13:50:00.000+00:00,feeder,4,N Current (Max),A,42.25
930615,Woodcraft Close Covey,2024-01-28T13:50:00.000+00:00,feeder,4,N Current (RMS),A,23.0
930615,Woodcraft Close Covey,2024-01-28T13:50:00.000+00:00,feeder,4,L3 Current (Min),A,45.12
930615,Woodcraft Close Covey,2024-01-28T13:50:00.000+00:00,feeder,4,L3 Current (Max),A,61.25
930615,Woodcraft Close Covey,2024-01-28T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,50.88
930615,Woodcraft Close Covey,2024-01-28T13:50:00.000+00:00,feeder,4,L2 Current (Min),A,22.0
930615,Woodcraft Close Covey,2024-01-28T13:50:00.000+00:00,feeder,4,L2 Current (Max),A,58.88
930615,Woodcraft Close Covey,2024-01-28T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,38.38
930615,Woodcraft Close Covey,2024-01-28T13:50:00.000+00:00,feeder,4,L1 Current (Min),A,39.88
930615,Woodcraft Close Covey,2024-01-28T13:50:00.000+00:00,feeder,4,L1 Current (Max),A,67.25
930615,Woodcraft Close Covey,2024-01-28T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,52.88
930615,Woodcraft Close Covey,2024-01-28T13:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T13:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.88
930615,Woodcraft Close Covey,2024-01-28T13:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T13:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,2.88
930615,Woodcraft Close Covey,2024-01-28T13:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T13:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,14.87
930615,Woodcraft Close Covey,2024-01-28T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-28T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.0
930615,Woodcraft Close Covey,2024-01-28T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.0
930615,Woodcraft Close Covey,2024-01-28T13:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99438
930615,Woodcraft Close Covey,2024-01-28T13:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98572
930615,Woodcraft Close Covey,2024-01-28T13:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97739
930615,Woodcraft Close Covey,2024-01-28T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,30.0
930615,Woodcraft Close Covey,2024-01-28T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,26.0
930615,Woodcraft Close Covey,2024-01-28T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,30.0
930615,Woodcraft Close Covey,2024-01-28T13:50:00.000+00:00,feeder,3,N Current (Min),A,23.62
930615,Woodcraft Close Covey,2024-01-28T13:50:00.000+00:00,feeder,3,N Current (Max),A,90.62
930615,Woodcraft Close Covey,2024-01-28T13:50:00.000+00:00,feeder,3,N Current (RMS),A,42.12
930615,Woodcraft Close Covey,2024-01-28T13:50:00.000+00:00,feeder,3,L3 Current (Min),A,102.75
930615,Woodcraft Close Covey,2024-01-28T13:50:00.000+00:00,feeder,3,L3 Current (Max),A,145.75
930615,Woodcraft Close Covey,2024-01-28T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,121.38
