Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930615,Woodcraft Close Covey,2024-01-28T13:50:00.000+00:00,feeder,3,L2 Current (Min),A,60.75
930615,Woodcraft Close Covey,2024-01-28T13:50:00.000+00:00,feeder,3,L2 Current (Max),A,163.5
930615,Woodcraft Close Covey,2024-01-28T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,101.75
930615,Woodcraft Close Covey,2024-01-28T13:50:00.000+00:00,feeder,3,L1 Current (Min),A,88.75
930615,Woodcraft Close Covey,2024-01-28T13:50:00.000+00:00,feeder,3,L1 Current (Max),A,204.25
930615,Woodcraft Close Covey,2024-01-28T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,124.38
930615,Woodcraft Close Covey,2024-01-28T13:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T13:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.69
930615,Woodcraft Close Covey,2024-01-28T13:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T13:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.12
930615,Woodcraft Close Covey,2024-01-28T13:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T13:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.12
930615,Woodcraft Close Covey,2024-01-28T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-28T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-28T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-28T13:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99011
930615,Woodcraft Close Covey,2024-01-28T13:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99081
930615,Woodcraft Close Covey,2024-01-28T13:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99664
930615,Woodcraft Close Covey,2024-01-28T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
930615,Woodcraft Close Covey,2024-01-28T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
930615,Woodcraft Close Covey,2024-01-28T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
930615,Woodcraft Close Covey,2024-01-28T13:50:00.000+00:00,feeder,2,N Current (Min),A,12.38
930615,Woodcraft Close Covey,2024-01-28T13:50:00.000+00:00,feeder,2,N Current (Max),A,47.5
930615,Woodcraft Close Covey,2024-01-28T13:50:00.000+00:00,feeder,2,N Current (RMS),A,26.5
930615,Woodcraft Close Covey,2024-01-28T13:50:00.000+00:00,feeder,2,L3 Current (Min),A,18.12
930615,Woodcraft Close Covey,2024-01-28T13:50:00.000+00:00,feeder,2,L3 Current (Max),A,41.62
930615,Woodcraft Close Covey,2024-01-28T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,23.38
930615,Woodcraft Close Covey,2024-01-28T13:50:00.000+00:00,feeder,2,L2 Current (Min),A,30.12
930615,Woodcraft Close Covey,2024-01-28T13:50:00.000+00:00,feeder,2,L2 Current (Max),A,66.38
930615,Woodcraft Close Covey,2024-01-28T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,45.88
930615,Woodcraft Close Covey,2024-01-28T13:50:00.000+00:00,feeder,2,L1 Current (Min),A,14.38
930615,Woodcraft Close Covey,2024-01-28T13:50:00.000+00:00,feeder,2,L1 Current (Max),A,36.12
930615,Woodcraft Close Covey,2024-01-28T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,21.75
930615,Woodcraft Close Covey,2024-01-28T13:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T13:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.06
930615,Woodcraft Close Covey,2024-01-28T13:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T13:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.19
930615,Woodcraft Close Covey,2024-01-28T13:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T13:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.0
930615,Woodcraft Close Covey,2024-01-28T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-28T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-28T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-28T13:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99677
930615,Woodcraft Close Covey,2024-01-28T13:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99463
930615,Woodcraft Close Covey,2024-01-28T13:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98489
930615,Woodcraft Close Covey,2024-01-28T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
930615,Woodcraft Close Covey,2024-01-28T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
930615,Woodcraft Close Covey,2024-01-28T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
930615,Woodcraft Close Covey,2024-01-28T13:50:00.000+00:00,feeder,1,N Current (Min),A,70.25
930615,Woodcraft Close Covey,2024-01-28T13:50:00.000+00:00,feeder,1,N Current (Max),A,40.0
930615,Woodcraft Close Covey,2024-01-28T13:50:00.000+00:00,feeder,1,L3 Current (Min),A,72.62
930615,Woodcraft Close Covey,2024-01-28T13:50:00.000+00:00,feeder,1,L3 Current (Max),A,121.75
930615,Woodcraft Close Covey,2024-01-28T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,90.0
930615,Woodcraft Close Covey,2024-01-28T13:50:00.000+00:00,feeder,1,L2 Current (Min),A,45.62
930615,Woodcraft Close Covey,2024-01-28T13:50:00.000+00:00,feeder,1,L2 Current (Max),A,87.75
930615,Woodcraft Close Covey,2024-01-28T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,64.25
930615,Woodcraft Close Covey,2024-01-28T13:50:00.000+00:00,feeder,1,L1 Current (Min),A,40.12
930615,Woodcraft Close Covey,2024-01-28T13:50:00.000+00:00,feeder,1,L1 Current (Max),A,66.12
930615,Woodcraft Close Covey,2024-01-28T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,52.25
930615,Woodcraft Close Covey,2024-01-28T13:50:00.000+00:00,busbar,,L3 Voltage (Min),V,248.44
930615,Woodcraft Close Covey,2024-01-28T13:50:00.000+00:00,busbar,,L3 Voltage (Max),V,249.86
930615,Woodcraft Close Covey,2024-01-28T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.17
930615,Woodcraft Close Covey,2024-01-28T13:50:00.000+00:00,busbar,,L2 Voltage (Min),V,256.2
930615,Woodcraft Close Covey,2024-01-28T13:50:00.000+00:00,busbar,,L2 Voltage (Max),V,257.36
930615,Woodcraft Close Covey,2024-01-28T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,256.77
930615,Woodcraft Close Covey,2024-01-28T13:50:00.000+00:00,busbar,,L1 Voltage (Min),V,248.98
930615,Woodcraft Close Covey,2024-01-28T13:50:00.000+00:00,busbar,,L1 Voltage (Max),V,250.48
930615,Woodcraft Close Covey,2024-01-28T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.06
930615,Woodcraft Close Covey,2024-01-28T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-28T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-28T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
930615,Woodcraft Close Covey,2024-01-28T13:50:00.000+00:00,busbar,,L3 Active Power,kW,71.0
930615,Woodcraft Close Covey,2024-01-28T13:50:00.000+00:00,busbar,,L2 Active Power,kW,64.0
930615,Woodcraft Close Covey,2024-01-28T13:50:00.000+00:00,busbar,,L1 Active Power,kW,62.0
930615,Woodcraft Close Covey,2024-01-28T13:50:00.000+00:00,busbar,,N Current (Min),A,59.38
930615,Woodcraft Close Covey,2024-01-28T13:50:00.000+00:00,busbar,,N Current (Max),A,120.25
930615,Woodcraft Close Covey,2024-01-28T13:50:00.000+00:00,busbar,,N Current (RMS),A,82.75
930615,Woodcraft Close Covey,2024-01-28T13:50:00.000+00:00,busbar,,L3 Current (Min),A,254.5
930615,Woodcraft Close Covey,2024-01-28T13:50:00.000+00:00,busbar,,L3 Current (Max),A,321.75
930615,Woodcraft Close Covey,2024-01-28T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,285.75
930615,Woodcraft Close Covey,2024-01-28T13:50:00.000+00:00,busbar,,L2 Current (Min),A,174.88
930615,Woodcraft Close Covey,2024-01-28T13:50:00.000+00:00,busbar,,L2 Current (Max),A,319.75
930615,Woodcraft Close Covey,2024-01-28T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,249.38
930615,Woodcraft Close Covey,2024-01-28T13:50:00.000+00:00,busbar,,L1 Current (Min),A,211.5
930615,Woodcraft Close Covey,2024-01-28T13:50:00.000+00:00,busbar,,L1 Current (Max),A,313.5
930615,Woodcraft Close Covey,2024-01-28T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,248.88
930615,Woodcraft Close Covey,2024-01-28T13:50:00.000+00:00,transformer,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-28T13:50:00.000+00:00,ambient,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-28T13:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T13:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.06
930615,Woodcraft Close Covey,2024-01-28T13:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T13:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.81
930615,Woodcraft Close Covey,2024-01-28T13:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T13:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.94
930615,Woodcraft Close Covey,2024-01-28T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-28T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-28T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-28T13:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99075
930615,Woodcraft Close Covey,2024-01-28T13:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.974
930615,Woodcraft Close Covey,2024-01-28T13:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98202
930615,Woodcraft Close Covey,2024-01-28T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
930615,Woodcraft Close Covey,2024-01-28T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
930615,Woodcraft Close Covey,2024-01-28T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
930615,Woodcraft Close Covey,2024-01-28T13:40:00.000+00:00,feeder,4,N Current (Min),A,14.25
930615,Woodcraft Close Covey,2024-01-28T13:40:00.000+00:00,feeder,4,N Current (Max),A,54.5
930615,Woodcraft Close Covey,2024-01-28T13:40:00.000+00:00,feeder,4,N Current (RMS),A,30.5
930615,Woodcraft Close Covey,2024-01-28T13:40:00.000+00:00,feeder,4,L3 Current (Min),A,33.38
930615,Woodcraft Close Covey,2024-01-28T13:40:00.000+00:00,feeder,4,L3 Current (Max),A,65.38
930615,Woodcraft Close Covey,2024-01-28T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,46.38
930615,Woodcraft Close Covey,2024-01-28T13:40:00.000+00:00,feeder,4,L2 Current (Min),A,22.75
930615,Woodcraft Close Covey,2024-01-28T13:40:00.000+00:00,feeder,4,L2 Current (Max),A,49.88
930615,Woodcraft Close Covey,2024-01-28T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,35.25
930615,Woodcraft Close Covey,2024-01-28T13:40:00.000+00:00,feeder,4,L1 Current (Min),A,40.88
930615,Woodcraft Close Covey,2024-01-28T13:40:00.000+00:00,feeder,4,L1 Current (Max),A,86.62
930615,Woodcraft Close Covey,2024-01-28T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,57.12
930615,Woodcraft Close Covey,2024-01-28T13:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T13:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.81
930615,Woodcraft Close Covey,2024-01-28T13:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T13:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,8.56
930615,Woodcraft Close Covey,2024-01-28T13:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T13:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,6.75
930615,Woodcraft Close Covey,2024-01-28T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-28T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.0
930615,Woodcraft Close Covey,2024-01-28T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,6.0
930615,Woodcraft Close Covey,2024-01-28T13:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.996
930615,Woodcraft Close Covey,2024-01-28T13:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98538
930615,Woodcraft Close Covey,2024-01-28T13:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98389
930615,Woodcraft Close Covey,2024-01-28T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,33.0
930615,Woodcraft Close Covey,2024-01-28T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,28.0
930615,Woodcraft Close Covey,2024-01-28T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,36.0
930615,Woodcraft Close Covey,2024-01-28T13:40:00.000+00:00,feeder,3,N Current (Min),A,22.25
930615,Woodcraft Close Covey,2024-01-28T13:40:00.000+00:00,feeder,3,N Current (Max),A,109.38
930615,Woodcraft Close Covey,2024-01-28T13:40:00.000+00:00,feeder,3,N Current (RMS),A,39.5
930615,Woodcraft Close Covey,2024-01-28T13:40:00.000+00:00,feeder,3,L3 Current (Min),A,107.0
930615,Woodcraft Close Covey,2024-01-28T13:40:00.000+00:00,feeder,3,L3 Current (Max),A,154.88
930615,Woodcraft Close Covey,2024-01-28T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,132.0
930615,Woodcraft Close Covey,2024-01-28T13:40:00.000+00:00,feeder,3,L2 Current (Min),A,69.5
930615,Woodcraft Close Covey,2024-01-28T13:40:00.000+00:00,feeder,3,L2 Current (Max),A,185.12
930615,Woodcraft Close Covey,2024-01-28T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,111.12
930615,Woodcraft Close Covey,2024-01-28T13:40:00.000+00:00,feeder,3,L1 Current (Min),A,111.5
930615,Woodcraft Close Covey,2024-01-28T13:40:00.000+00:00,feeder,3,L1 Current (Max),A,227.25
930615,Woodcraft Close Covey,2024-01-28T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,147.62
930615,Woodcraft Close Covey,2024-01-28T13:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T13:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.56
930615,Woodcraft Close Covey,2024-01-28T13:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T13:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.56
930615,Woodcraft Close Covey,2024-01-28T13:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T13:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.31
930615,Woodcraft Close Covey,2024-01-28T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-28T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-28T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-28T13:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98468
930615,Woodcraft Close Covey,2024-01-28T13:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98779
930615,Woodcraft Close Covey,2024-01-28T13:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99576
930615,Woodcraft Close Covey,2024-01-28T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
930615,Woodcraft Close Covey,2024-01-28T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
930615,Woodcraft Close Covey,2024-01-28T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
930615,Woodcraft Close Covey,2024-01-28T13:40:00.000+00:00,feeder,2,N Current (Min),A,7.88
930615,Woodcraft Close Covey,2024-01-28T13:40:00.000+00:00,feeder,2,N Current (Max),A,57.0
930615,Woodcraft Close Covey,2024-01-28T13:40:00.000+00:00,feeder,2,N Current (RMS),A,25.38
930615,Woodcraft Close Covey,2024-01-28T13:40:00.000+00:00,feeder,2,L3 Current (Min),A,14.88
930615,Woodcraft Close Covey,2024-01-28T13:40:00.000+00:00,feeder,2,L3 Current (Max),A,37.88
930615,Woodcraft Close Covey,2024-01-28T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,22.25
930615,Woodcraft Close Covey,2024-01-28T13:40:00.000+00:00,feeder,2,L2 Current (Min),A,24.38
930615,Woodcraft Close Covey,2024-01-28T13:40:00.000+00:00,feeder,2,L2 Current (Max),A,73.5
930615,Woodcraft Close Covey,2024-01-28T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,43.0
930615,Woodcraft Close Covey,2024-01-28T13:40:00.000+00:00,feeder,2,L1 Current (Min),A,14.12
930615,Woodcraft Close Covey,2024-01-28T13:40:00.000+00:00,feeder,2,L1 Current (Max),A,42.25
930615,Woodcraft Close Covey,2024-01-28T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,23.62
930615,Woodcraft Close Covey,2024-01-28T13:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T13:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.88
930615,Woodcraft Close Covey,2024-01-28T13:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T13:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,3.0
930615,Woodcraft Close Covey,2024-01-28T13:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T13:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.87
930615,Woodcraft Close Covey,2024-01-28T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-28T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-28T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-28T13:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99622
930615,Woodcraft Close Covey,2024-01-28T13:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99377
930615,Woodcraft Close Covey,2024-01-28T13:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97836
930615,Woodcraft Close Covey,2024-01-28T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
930615,Woodcraft Close Covey,2024-01-28T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
930615,Woodcraft Close Covey,2024-01-28T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
930615,Woodcraft Close Covey,2024-01-28T13:40:00.000+00:00,feeder,1,N Current (Min),A,65.88
930615,Woodcraft Close Covey,2024-01-28T13:40:00.000+00:00,feeder,1,N Current (Max),A,41.38
930615,Woodcraft Close Covey,2024-01-28T13:40:00.000+00:00,feeder,1,L3 Current (Min),A,67.75
930615,Woodcraft Close Covey,2024-01-28T13:40:00.000+00:00,feeder,1,L3 Current (Max),A,105.75
930615,Woodcraft Close Covey,2024-01-28T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,86.12
930615,Woodcraft Close Covey,2024-01-28T13:40:00.000+00:00,feeder,1,L2 Current (Min),A,37.12
930615,Woodcraft Close Covey,2024-01-28T13:40:00.000+00:00,feeder,1,L2 Current (Max),A,100.12
930615,Woodcraft Close Covey,2024-01-28T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,63.25
930615,Woodcraft Close Covey,2024-01-28T13:40:00.000+00:00,feeder,1,L1 Current (Min),A,31.88
930615,Woodcraft Close Covey,2024-01-28T13:40:00.000+00:00,feeder,1,L1 Current (Max),A,66.38
930615,Woodcraft Close Covey,2024-01-28T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,48.5
930615,Woodcraft Close Covey,2024-01-28T13:40:00.000+00:00,busbar,,L3 Voltage (Min),V,248.7
930615,Woodcraft Close Covey,2024-01-28T13:40:00.000+00:00,busbar,,L3 Voltage (Max),V,250.06
930615,Woodcraft Close Covey,2024-01-28T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.33
930615,Woodcraft Close Covey,2024-01-28T13:40:00.000+00:00,busbar,,L2 Voltage (Min),V,255.86
930615,Woodcraft Close Covey,2024-01-28T13:40:00.000+00:00,busbar,,L2 Voltage (Max),V,257.53
930615,Woodcraft Close Covey,2024-01-28T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,256.89
930615,Woodcraft Close Covey,2024-01-28T13:40:00.000+00:00,busbar,,L1 Voltage (Min),V,248.95
930615,Woodcraft Close Covey,2024-01-28T13:40:00.000+00:00,busbar,,L1 Voltage (Max),V,250.8
930615,Woodcraft Close Covey,2024-01-28T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.0
930615,Woodcraft Close Covey,2024-01-28T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-28T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-28T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
930615,Woodcraft Close Covey,2024-01-28T13:40:00.000+00:00,busbar,,L3 Active Power,kW,71.0
930615,Woodcraft Close Covey,2024-01-28T13:40:00.000+00:00,busbar,,L2 Active Power,kW,64.0
930615,Woodcraft Close Covey,2024-01-28T13:40:00.000+00:00,busbar,,L1 Active Power,kW,68.0
930615,Woodcraft Close Covey,2024-01-28T13:40:00.000+00:00,busbar,,N Current (Min),A,59.75
930615,Woodcraft Close Covey,2024-01-28T13:40:00.000+00:00,busbar,,N Current (Max),A,138.88
930615,Woodcraft Close Covey,2024-01-28T13:40:00.000+00:00,busbar,,N Current (RMS),A,81.0
930615,Woodcraft Close Covey,2024-01-28T13:40:00.000+00:00,busbar,,L3 Current (Min),A,253.0
930615,Woodcraft Close Covey,2024-01-28T13:40:00.000+00:00,busbar,,L3 Current (Max),A,321.5
930615,Woodcraft Close Covey,2024-01-28T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,286.62
930615,Woodcraft Close Covey,2024-01-28T13:40:00.000+00:00,busbar,,L2 Current (Min),A,162.5
930615,Woodcraft Close Covey,2024-01-28T13:40:00.000+00:00,busbar,,L2 Current (Max),A,372.62
930615,Woodcraft Close Covey,2024-01-28T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,251.5
930615,Woodcraft Close Covey,2024-01-28T13:40:00.000+00:00,busbar,,L1 Current (Min),A,226.0
930615,Woodcraft Close Covey,2024-01-28T13:40:00.000+00:00,busbar,,L1 Current (Max),A,364.0
930615,Woodcraft Close Covey,2024-01-28T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,274.12
930615,Woodcraft Close Covey,2024-01-28T13:40:00.000+00:00,transformer,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-28T13:40:00.000+00:00,ambient,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-28T13:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T13:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.0
930615,Woodcraft Close Covey,2024-01-28T13:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T13:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.69
930615,Woodcraft Close Covey,2024-01-28T13:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T13:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.13
930615,Woodcraft Close Covey,2024-01-28T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-28T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-28T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-28T13:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98737
930615,Woodcraft Close Covey,2024-01-28T13:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98508
930615,Woodcraft Close Covey,2024-01-28T13:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98322
930615,Woodcraft Close Covey,2024-01-28T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
930615,Woodcraft Close Covey,2024-01-28T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
930615,Woodcraft Close Covey,2024-01-28T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,15.0
930615,Woodcraft Close Covey,2024-01-28T13:30:00.000+00:00,feeder,4,N Current (Min),A,16.25
930615,Woodcraft Close Covey,2024-01-28T13:30:00.000+00:00,feeder,4,N Current (Max),A,58.88
930615,Woodcraft Close Covey,2024-01-28T13:30:00.000+00:00,feeder,4,N Current (RMS),A,30.25
930615,Woodcraft Close Covey,2024-01-28T13:30:00.000+00:00,feeder,4,L3 Current (Min),A,34.88
930615,Woodcraft Close Covey,2024-01-28T13:30:00.000+00:00,feeder,4,L3 Current (Max),A,55.38
930615,Woodcraft Close Covey,2024-01-28T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,42.25
930615,Woodcraft Close Covey,2024-01-28T13:30:00.000+00:00,feeder,4,L2 Current (Min),A,28.0
930615,Woodcraft Close Covey,2024-01-28T13:30:00.000+00:00,feeder,4,L2 Current (Max),A,73.62
930615,Woodcraft Close Covey,2024-01-28T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,54.5
930615,Woodcraft Close Covey,2024-01-28T13:30:00.000+00:00,feeder,4,L1 Current (Min),A,44.0
930615,Woodcraft Close Covey,2024-01-28T13:30:00.000+00:00,feeder,4,L1 Current (Max),A,91.25
930615,Woodcraft Close Covey,2024-01-28T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,62.25
930615,Woodcraft Close Covey,2024-01-28T13:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T13:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.94
930615,Woodcraft Close Covey,2024-01-28T13:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T13:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,6.37
930615,Woodcraft Close Covey,2024-01-28T13:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T13:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,12.25
930615,Woodcraft Close Covey,2024-01-28T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-28T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,6.0
930615,Woodcraft Close Covey,2024-01-28T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.0
930615,Woodcraft Close Covey,2024-01-28T13:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99417
930615,Woodcraft Close Covey,2024-01-28T13:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98172
930615,Woodcraft Close Covey,2024-01-28T13:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98196
930615,Woodcraft Close Covey,2024-01-28T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,31.0
930615,Woodcraft Close Covey,2024-01-28T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,35.0
930615,Woodcraft Close Covey,2024-01-28T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,30.0
930615,Woodcraft Close Covey,2024-01-28T13:30:00.000+00:00,feeder,3,N Current (Min),A,27.5
930615,Woodcraft Close Covey,2024-01-28T13:30:00.000+00:00,feeder,3,N Current (Max),A,113.75
930615,Woodcraft Close Covey,2024-01-28T13:30:00.000+00:00,feeder,3,N Current (RMS),A,54.88
930615,Woodcraft Close Covey,2024-01-28T13:30:00.000+00:00,feeder,3,L3 Current (Min),A,106.88
930615,Woodcraft Close Covey,2024-01-28T13:30:00.000+00:00,feeder,3,L3 Current (Max),A,173.12
930615,Woodcraft Close Covey,2024-01-28T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,124.25
930615,Woodcraft Close Covey,2024-01-28T13:30:00.000+00:00,feeder,3,L2 Current (Min),A,88.88
930615,Woodcraft Close Covey,2024-01-28T13:30:00.000+00:00,feeder,3,L2 Current (Max),A,213.38
930615,Woodcraft Close Covey,2024-01-28T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,137.75
930615,Woodcraft Close Covey,2024-01-28T13:30:00.000+00:00,feeder,3,L1 Current (Min),A,81.88
930615,Woodcraft Close Covey,2024-01-28T13:30:00.000+00:00,feeder,3,L1 Current (Max),A,177.38
930615,Woodcraft Close Covey,2024-01-28T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,121.5
930615,Woodcraft Close Covey,2024-01-28T13:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T13:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.75
930615,Woodcraft Close Covey,2024-01-28T13:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T13:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.69
930615,Woodcraft Close Covey,2024-01-28T13:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T13:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.56
930615,Woodcraft Close Covey,2024-01-28T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-28T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-28T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-28T13:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98572
930615,Woodcraft Close Covey,2024-01-28T13:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98972
930615,Woodcraft Close Covey,2024-01-28T13:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99493
930615,Woodcraft Close Covey,2024-01-28T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
930615,Woodcraft Close Covey,2024-01-28T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
930615,Woodcraft Close Covey,2024-01-28T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
930615,Woodcraft Close Covey,2024-01-28T13:30:00.000+00:00,feeder,2,N Current (Min),A,11.12
930615,Woodcraft Close Covey,2024-01-28T13:30:00.000+00:00,feeder,2,N Current (Max),A,68.12
930615,Woodcraft Close Covey,2024-01-28T13:30:00.000+00:00,feeder,2,N Current (RMS),A,27.75
930615,Woodcraft Close Covey,2024-01-28T13:30:00.000+00:00,feeder,2,L3 Current (Min),A,12.38
930615,Woodcraft Close Covey,2024-01-28T13:30:00.000+00:00,feeder,2,L3 Current (Max),A,37.5
930615,Woodcraft Close Covey,2024-01-28T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,23.75
930615,Woodcraft Close Covey,2024-01-28T13:30:00.000+00:00,feeder,2,L2 Current (Min),A,22.25
930615,Woodcraft Close Covey,2024-01-28T13:30:00.000+00:00,feeder,2,L2 Current (Max),A,80.38
930615,Woodcraft Close Covey,2024-01-28T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,45.5
930615,Woodcraft Close Covey,2024-01-28T13:30:00.000+00:00,feeder,2,L1 Current (Min),A,14.12
930615,Woodcraft Close Covey,2024-01-28T13:30:00.000+00:00,feeder,2,L1 Current (Max),A,30.5
930615,Woodcraft Close Covey,2024-01-28T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,20.5
930615,Woodcraft Close Covey,2024-01-28T13:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T13:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,4.12
930615,Woodcraft Close Covey,2024-01-28T13:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T13:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.25
930615,Woodcraft Close Covey,2024-01-28T13:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T13:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.62
930615,Woodcraft Close Covey,2024-01-28T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-28T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-28T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-28T13:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99738
930615,Woodcraft Close Covey,2024-01-28T13:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99664
930615,Woodcraft Close Covey,2024-01-28T13:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98633
930615,Woodcraft Close Covey,2024-01-28T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,26.0
930615,Woodcraft Close Covey,2024-01-28T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
930615,Woodcraft Close Covey,2024-01-28T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
930615,Woodcraft Close Covey,2024-01-28T13:30:00.000+00:00,feeder,1,N Current (Min),A,81.12
930615,Woodcraft Close Covey,2024-01-28T13:30:00.000+00:00,feeder,1,N Current (Max),A,44.88
930615,Woodcraft Close Covey,2024-01-28T13:30:00.000+00:00,feeder,1,L3 Current (Min),A,76.88
930615,Woodcraft Close Covey,2024-01-28T13:30:00.000+00:00,feeder,1,L3 Current (Max),A,147.5
930615,Woodcraft Close Covey,2024-01-28T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,105.25
930615,Woodcraft Close Covey,2024-01-28T13:30:00.000+00:00,feeder,1,L2 Current (Min),A,61.12
930615,Woodcraft Close Covey,2024-01-28T13:30:00.000+00:00,feeder,1,L2 Current (Max),A,106.62
930615,Woodcraft Close Covey,2024-01-28T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,85.5
930615,Woodcraft Close Covey,2024-01-28T13:30:00.000+00:00,feeder,1,L1 Current (Min),A,43.88
930615,Woodcraft Close Covey,2024-01-28T13:30:00.000+00:00,feeder,1,L1 Current (Max),A,79.12
930615,Woodcraft Close Covey,2024-01-28T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,62.0
930615,Woodcraft Close Covey,2024-01-28T13:30:00.000+00:00,busbar,,L3 Voltage (Min),V,249.08
930615,Woodcraft Close Covey,2024-01-28T13:30:00.000+00:00,busbar,,L3 Voltage (Max),V,250.89
930615,Woodcraft Close Covey,2024-01-28T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.84
930615,Woodcraft Close Covey,2024-01-28T13:30:00.000+00:00,busbar,,L2 Voltage (Min),V,256.14
930615,Woodcraft Close Covey,2024-01-28T13:30:00.000+00:00,busbar,,L2 Voltage (Max),V,257.55
930615,Woodcraft Close Covey,2024-01-28T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,256.94
930615,Woodcraft Close Covey,2024-01-28T13:30:00.000+00:00,busbar,,L1 Voltage (Min),V,248.86
930615,Woodcraft Close Covey,2024-01-28T13:30:00.000+00:00,busbar,,L1 Voltage (Max),V,251.36
930615,Woodcraft Close Covey,2024-01-28T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.7
930615,Woodcraft Close Covey,2024-01-28T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930615,Woodcraft Close Covey,2024-01-28T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
930615,Woodcraft Close Covey,2024-01-28T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-28T13:30:00.000+00:00,busbar,,L3 Active Power,kW,73.0
930615,Woodcraft Close Covey,2024-01-28T13:30:00.000+00:00,busbar,,L2 Active Power,kW,82.0
930615,Woodcraft Close Covey,2024-01-28T13:30:00.000+00:00,busbar,,L1 Active Power,kW,66.0
930615,Woodcraft Close Covey,2024-01-28T13:30:00.000+00:00,busbar,,N Current (Min),A,63.62
930615,Woodcraft Close Covey,2024-01-28T13:30:00.000+00:00,busbar,,N Current (Max),A,177.62
930615,Woodcraft Close Covey,2024-01-28T13:30:00.000+00:00,busbar,,N Current (RMS),A,103.88
930615,Woodcraft Close Covey,2024-01-28T13:30:00.000+00:00,busbar,,L3 Current (Min),A,237.88
930615,Woodcraft Close Covey,2024-01-28T13:30:00.000+00:00,busbar,,L3 Current (Max),A,380.5
930615,Woodcraft Close Covey,2024-01-28T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,295.25
930615,Woodcraft Close Covey,2024-01-28T13:30:00.000+00:00,busbar,,L2 Current (Min),A,227.25
930615,Woodcraft Close Covey,2024-01-28T13:30:00.000+00:00,busbar,,L2 Current (Max),A,416.25
930615,Woodcraft Close Covey,2024-01-28T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,321.25
930615,Woodcraft Close Covey,2024-01-28T13:30:00.000+00:00,busbar,,L1 Current (Min),A,200.88
930615,Woodcraft Close Covey,2024-01-28T13:30:00.000+00:00,busbar,,L1 Current (Max),A,320.75
930615,Woodcraft Close Covey,2024-01-28T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,263.88
930615,Woodcraft Close Covey,2024-01-28T13:30:00.000+00:00,transformer,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-28T13:30:00.000+00:00,ambient,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-28T13:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T13:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.94
930615,Woodcraft Close Covey,2024-01-28T13:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T13:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.87
930615,Woodcraft Close Covey,2024-01-28T13:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T13:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.06
930615,Woodcraft Close Covey,2024-01-28T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-28T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-28T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-28T13:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98956
930615,Woodcraft Close Covey,2024-01-28T13:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98328
930615,Woodcraft Close Covey,2024-01-28T13:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9761
930615,Woodcraft Close Covey,2024-01-28T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
930615,Woodcraft Close Covey,2024-01-28T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
930615,Woodcraft Close Covey,2024-01-28T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
930615,Woodcraft Close Covey,2024-01-28T13:20:00.000+00:00,feeder,4,N Current (Min),A,13.0
930615,Woodcraft Close Covey,2024-01-28T13:20:00.000+00:00,feeder,4,N Current (Max),A,31.25
930615,Woodcraft Close Covey,2024-01-28T13:20:00.000+00:00,feeder,4,N Current (RMS),A,18.25
930615,Woodcraft Close Covey,2024-01-28T13:20:00.000+00:00,feeder,4,L3 Current (Min),A,33.25
930615,Woodcraft Close Covey,2024-01-28T13:20:00.000+00:00,feeder,4,L3 Current (Max),A,65.38
930615,Woodcraft Close Covey,2024-01-28T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,48.62
930615,Woodcraft Close Covey,2024-01-28T13:20:00.000+00:00,feeder,4,L2 Current (Min),A,46.25
930615,Woodcraft Close Covey,2024-01-28T13:20:00.000+00:00,feeder,4,L2 Current (Max),A,67.0
930615,Woodcraft Close Covey,2024-01-28T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,57.0
930615,Woodcraft Close Covey,2024-01-28T13:20:00.000+00:00,feeder,4,L1 Current (Min),A,35.12
930615,Woodcraft Close Covey,2024-01-28T13:20:00.000+00:00,feeder,4,L1 Current (Max),A,66.75
930615,Woodcraft Close Covey,2024-01-28T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,46.5
930615,Woodcraft Close Covey,2024-01-28T13:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T13:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.94
930615,Woodcraft Close Covey,2024-01-28T13:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T13:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,11.31
930615,Woodcraft Close Covey,2024-01-28T13:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T13:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,10.75
930615,Woodcraft Close Covey,2024-01-28T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-28T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.0
930615,Woodcraft Close Covey,2024-01-28T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.0
930615,Woodcraft Close Covey,2024-01-28T13:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99185
930615,Woodcraft Close Covey,2024-01-28T13:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98535
930615,Woodcraft Close Covey,2024-01-28T13:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98337
930615,Woodcraft Close Covey,2024-01-28T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,30.0
930615,Woodcraft Close Covey,2024-01-28T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,34.0
930615,Woodcraft Close Covey,2024-01-28T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,33.0
930615,Woodcraft Close Covey,2024-01-28T13:20:00.000+00:00,feeder,3,N Current (Min),A,25.12
930615,Woodcraft Close Covey,2024-01-28T13:20:00.000+00:00,feeder,3,N Current (Max),A,139.0
930615,Woodcraft Close Covey,2024-01-28T13:20:00.000+00:00,feeder,3,N Current (RMS),A,48.62
930615,Woodcraft Close Covey,2024-01-28T13:20:00.000+00:00,feeder,3,L3 Current (Min),A,101.0
930615,Woodcraft Close Covey,2024-01-28T13:20:00.000+00:00,feeder,3,L3 Current (Max),A,145.5
930615,Woodcraft Close Covey,2024-01-28T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,122.5
930615,Woodcraft Close Covey,2024-01-28T13:20:00.000+00:00,feeder,3,L2 Current (Min),A,75.75
930615,Woodcraft Close Covey,2024-01-28T13:20:00.000+00:00,feeder,3,L2 Current (Max),A,227.75
930615,Woodcraft Close Covey,2024-01-28T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,133.88
930615,Woodcraft Close Covey,2024-01-28T13:20:00.000+00:00,feeder,3,L1 Current (Min),A,112.0
930615,Woodcraft Close Covey,2024-01-28T13:20:00.000+00:00,feeder,3,L1 Current (Max),A,201.0
930615,Woodcraft Close Covey,2024-01-28T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,132.5
930615,Woodcraft Close Covey,2024-01-28T13:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T13:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.0
930615,Woodcraft Close Covey,2024-01-28T13:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T13:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.94
930615,Woodcraft Close Covey,2024-01-28T13:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T13:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.82
930615,Woodcraft Close Covey,2024-01-28T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-28T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-28T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-28T13:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98276
930615,Woodcraft Close Covey,2024-01-28T13:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99387
930615,Woodcraft Close Covey,2024-01-28T13:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99625
930615,Woodcraft Close Covey,2024-01-28T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
930615,Woodcraft Close Covey,2024-01-28T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
930615,Woodcraft Close Covey,2024-01-28T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
930615,Woodcraft Close Covey,2024-01-28T13:20:00.000+00:00,feeder,2,N Current (Min),A,7.62
930615,Woodcraft Close Covey,2024-01-28T13:20:00.000+00:00,feeder,2,N Current (Max),A,65.25
930615,Woodcraft Close Covey,2024-01-28T13:20:00.000+00:00,feeder,2,N Current (RMS),A,38.0
930615,Woodcraft Close Covey,2024-01-28T13:20:00.000+00:00,feeder,2,L3 Current (Min),A,12.38
930615,Woodcraft Close Covey,2024-01-28T13:20:00.000+00:00,feeder,2,L3 Current (Max),A,27.75
930615,Woodcraft Close Covey,2024-01-28T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,18.0
930615,Woodcraft Close Covey,2024-01-28T13:20:00.000+00:00,feeder,2,L2 Current (Min),A,25.25
930615,Woodcraft Close Covey,2024-01-28T13:20:00.000+00:00,feeder,2,L2 Current (Max),A,80.5
930615,Woodcraft Close Covey,2024-01-28T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,56.62
930615,Woodcraft Close Covey,2024-01-28T13:20:00.000+00:00,feeder,2,L1 Current (Min),A,14.5
930615,Woodcraft Close Covey,2024-01-28T13:20:00.000+00:00,feeder,2,L1 Current (Max),A,35.75
930615,Woodcraft Close Covey,2024-01-28T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,25.62
930615,Woodcraft Close Covey,2024-01-28T13:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T13:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.81
930615,Woodcraft Close Covey,2024-01-28T13:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T13:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.62
930615,Woodcraft Close Covey,2024-01-28T13:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T13:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.25
930615,Woodcraft Close Covey,2024-01-28T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-28T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-28T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-28T13:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9971
930615,Woodcraft Close Covey,2024-01-28T13:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99533
930615,Woodcraft Close Covey,2024-01-28T13:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9693
930615,Woodcraft Close Covey,2024-01-28T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,25.0
930615,Woodcraft Close Covey,2024-01-28T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
930615,Woodcraft Close Covey,2024-01-28T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
930615,Woodcraft Close Covey,2024-01-28T13:20:00.000+00:00,feeder,1,N Current (Min),A,108.25
930615,Woodcraft Close Covey,2024-01-28T13:20:00.000+00:00,feeder,1,N Current (Max),A,57.88
930615,Woodcraft Close Covey,2024-01-28T13:20:00.000+00:00,feeder,1,L3 Current (Min),A,76.5
930615,Woodcraft Close Covey,2024-01-28T13:20:00.000+00:00,feeder,1,L3 Current (Max),A,157.12
930615,Woodcraft Close Covey,2024-01-28T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,102.0
930615,Woodcraft Close Covey,2024-01-28T13:20:00.000+00:00,feeder,1,L2 Current (Min),A,56.62
930615,Woodcraft Close Covey,2024-01-28T13:20:00.000+00:00,feeder,1,L2 Current (Max),A,95.38
930615,Woodcraft Close Covey,2024-01-28T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,80.25
930615,Woodcraft Close Covey,2024-01-28T13:20:00.000+00:00,feeder,1,L1 Current (Min),A,31.25
930615,Woodcraft Close Covey,2024-01-28T13:20:00.000+00:00,feeder,1,L1 Current (Max),A,57.62
930615,Woodcraft Close Covey,2024-01-28T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,41.38
930615,Woodcraft Close Covey,2024-01-28T13:20:00.000+00:00,busbar,,L3 Voltage (Min),V,248.53
930615,Woodcraft Close Covey,2024-01-28T13:20:00.000+00:00,busbar,,L3 Voltage (Max),V,250.38
930615,Woodcraft Close Covey,2024-01-28T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.42
930615,Woodcraft Close Covey,2024-01-28T13:20:00.000+00:00,busbar,,L2 Voltage (Min),V,255.61
930615,Woodcraft Close Covey,2024-01-28T13:20:00.000+00:00,busbar,,L2 Voltage (Max),V,257.23
930615,Woodcraft Close Covey,2024-01-28T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,256.52
930615,Woodcraft Close Covey,2024-01-28T13:20:00.000+00:00,busbar,,L1 Voltage (Min),V,248.45
930615,Woodcraft Close Covey,2024-01-28T13:20:00.000+00:00,busbar,,L1 Voltage (Max),V,250.81
930615,Woodcraft Close Covey,2024-01-28T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.28
930615,Woodcraft Close Covey,2024-01-28T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930615,Woodcraft Close Covey,2024-01-28T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-28T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-28T13:20:00.000+00:00,busbar,,L3 Active Power,kW,72.0
930615,Woodcraft Close Covey,2024-01-28T13:20:00.000+00:00,busbar,,L2 Active Power,kW,83.0
930615,Woodcraft Close Covey,2024-01-28T13:20:00.000+00:00,busbar,,L1 Active Power,kW,60.0
930615,Woodcraft Close Covey,2024-01-28T13:20:00.000+00:00,busbar,,N Current (Min),A,65.62
930615,Woodcraft Close Covey,2024-01-28T13:20:00.000+00:00,busbar,,N Current (Max),A,184.88
930615,Woodcraft Close Covey,2024-01-28T13:20:00.000+00:00,busbar,,N Current (RMS),A,118.88
930615,Woodcraft Close Covey,2024-01-28T13:20:00.000+00:00,busbar,,L3 Current (Min),A,235.25
930615,Woodcraft Close Covey,2024-01-28T13:20:00.000+00:00,busbar,,L3 Current (Max),A,375.0
930615,Woodcraft Close Covey,2024-01-28T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,291.0
930615,Woodcraft Close Covey,2024-01-28T13:20:00.000+00:00,busbar,,L2 Current (Min),A,258.38
930615,Woodcraft Close Covey,2024-01-28T13:20:00.000+00:00,busbar,,L2 Current (Max),A,397.12
930615,Woodcraft Close Covey,2024-01-28T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,325.75
930615,Woodcraft Close Covey,2024-01-28T13:20:00.000+00:00,busbar,,L1 Current (Min),A,208.5
930615,Woodcraft Close Covey,2024-01-28T13:20:00.000+00:00,busbar,,L1 Current (Max),A,319.12
930615,Woodcraft Close Covey,2024-01-28T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,243.0
930615,Woodcraft Close Covey,2024-01-28T13:20:00.000+00:00,transformer,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-28T13:20:00.000+00:00,ambient,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-28T13:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T13:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.12
930615,Woodcraft Close Covey,2024-01-28T13:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T13:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.32
930615,Woodcraft Close Covey,2024-01-28T13:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T13:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.88
930615,Woodcraft Close Covey,2024-01-28T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-28T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-28T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-28T13:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99268
930615,Woodcraft Close Covey,2024-01-28T13:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98703
930615,Woodcraft Close Covey,2024-01-28T13:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98013
930615,Woodcraft Close Covey,2024-01-28T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,15.0
