Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930615,Woodcraft Close Covey,2024-01-28T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,15.0
930615,Woodcraft Close Covey,2024-01-28T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
930615,Woodcraft Close Covey,2024-01-28T13:10:00.000+00:00,feeder,4,N Current (Min),A,13.12
930615,Woodcraft Close Covey,2024-01-28T13:10:00.000+00:00,feeder,4,N Current (Max),A,37.25
930615,Woodcraft Close Covey,2024-01-28T13:10:00.000+00:00,feeder,4,N Current (RMS),A,20.25
930615,Woodcraft Close Covey,2024-01-28T13:10:00.000+00:00,feeder,4,L3 Current (Min),A,41.12
930615,Woodcraft Close Covey,2024-01-28T13:10:00.000+00:00,feeder,4,L3 Current (Max),A,81.5
930615,Woodcraft Close Covey,2024-01-28T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,60.88
930615,Woodcraft Close Covey,2024-01-28T13:10:00.000+00:00,feeder,4,L2 Current (Min),A,49.25
930615,Woodcraft Close Covey,2024-01-28T13:10:00.000+00:00,feeder,4,L2 Current (Max),A,75.12
930615,Woodcraft Close Covey,2024-01-28T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,60.25
930615,Woodcraft Close Covey,2024-01-28T13:10:00.000+00:00,feeder,4,L1 Current (Min),A,35.0
930615,Woodcraft Close Covey,2024-01-28T13:10:00.000+00:00,feeder,4,L1 Current (Max),A,69.25
930615,Woodcraft Close Covey,2024-01-28T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,51.0
930615,Woodcraft Close Covey,2024-01-28T13:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T13:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.06
930615,Woodcraft Close Covey,2024-01-28T13:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T13:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,5.31
930615,Woodcraft Close Covey,2024-01-28T13:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T13:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,4.44
930615,Woodcraft Close Covey,2024-01-28T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-28T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
930615,Woodcraft Close Covey,2024-01-28T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.0
930615,Woodcraft Close Covey,2024-01-28T13:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98727
930615,Woodcraft Close Covey,2024-01-28T13:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99106
930615,Woodcraft Close Covey,2024-01-28T13:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98267
930615,Woodcraft Close Covey,2024-01-28T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,20.0
930615,Woodcraft Close Covey,2024-01-28T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,30.0
930615,Woodcraft Close Covey,2024-01-28T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,32.0
930615,Woodcraft Close Covey,2024-01-28T13:10:00.000+00:00,feeder,3,N Current (Min),A,26.5
930615,Woodcraft Close Covey,2024-01-28T13:10:00.000+00:00,feeder,3,N Current (Max),A,153.38
930615,Woodcraft Close Covey,2024-01-28T13:10:00.000+00:00,feeder,3,N Current (RMS),A,65.62
930615,Woodcraft Close Covey,2024-01-28T13:10:00.000+00:00,feeder,3,L3 Current (Min),A,60.5
930615,Woodcraft Close Covey,2024-01-28T13:10:00.000+00:00,feeder,3,L3 Current (Max),A,129.25
930615,Woodcraft Close Covey,2024-01-28T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,81.38
930615,Woodcraft Close Covey,2024-01-28T13:10:00.000+00:00,feeder,3,L2 Current (Min),A,74.5
930615,Woodcraft Close Covey,2024-01-28T13:10:00.000+00:00,feeder,3,L2 Current (Max),A,187.12
930615,Woodcraft Close Covey,2024-01-28T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,117.25
930615,Woodcraft Close Covey,2024-01-28T13:10:00.000+00:00,feeder,3,L1 Current (Min),A,98.75
930615,Woodcraft Close Covey,2024-01-28T13:10:00.000+00:00,feeder,3,L1 Current (Max),A,209.0
930615,Woodcraft Close Covey,2024-01-28T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,132.0
930615,Woodcraft Close Covey,2024-01-28T13:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T13:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.75
930615,Woodcraft Close Covey,2024-01-28T13:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T13:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.62
930615,Woodcraft Close Covey,2024-01-28T13:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T13:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.81
930615,Woodcraft Close Covey,2024-01-28T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-28T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-28T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-28T13:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98303
930615,Woodcraft Close Covey,2024-01-28T13:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99512
930615,Woodcraft Close Covey,2024-01-28T13:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99768
930615,Woodcraft Close Covey,2024-01-28T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
930615,Woodcraft Close Covey,2024-01-28T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
930615,Woodcraft Close Covey,2024-01-28T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
930615,Woodcraft Close Covey,2024-01-28T13:10:00.000+00:00,feeder,2,N Current (Min),A,11.12
930615,Woodcraft Close Covey,2024-01-28T13:10:00.000+00:00,feeder,2,N Current (Max),A,58.75
930615,Woodcraft Close Covey,2024-01-28T13:10:00.000+00:00,feeder,2,N Current (RMS),A,37.0
930615,Woodcraft Close Covey,2024-01-28T13:10:00.000+00:00,feeder,2,L3 Current (Min),A,12.38
930615,Woodcraft Close Covey,2024-01-28T13:10:00.000+00:00,feeder,2,L3 Current (Max),A,35.88
930615,Woodcraft Close Covey,2024-01-28T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,20.75
930615,Woodcraft Close Covey,2024-01-28T13:10:00.000+00:00,feeder,2,L2 Current (Min),A,37.0
930615,Woodcraft Close Covey,2024-01-28T13:10:00.000+00:00,feeder,2,L2 Current (Max),A,79.5
930615,Woodcraft Close Covey,2024-01-28T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,58.75
930615,Woodcraft Close Covey,2024-01-28T13:10:00.000+00:00,feeder,2,L1 Current (Min),A,24.5
930615,Woodcraft Close Covey,2024-01-28T13:10:00.000+00:00,feeder,2,L1 Current (Max),A,45.88
930615,Woodcraft Close Covey,2024-01-28T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,32.62
930615,Woodcraft Close Covey,2024-01-28T13:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T13:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.19
930615,Woodcraft Close Covey,2024-01-28T13:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T13:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.0
930615,Woodcraft Close Covey,2024-01-28T13:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T13:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.44
930615,Woodcraft Close Covey,2024-01-28T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-28T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-28T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-28T13:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9982
930615,Woodcraft Close Covey,2024-01-28T13:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99649
930615,Woodcraft Close Covey,2024-01-28T13:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97665
930615,Woodcraft Close Covey,2024-01-28T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,32.0
930615,Woodcraft Close Covey,2024-01-28T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
930615,Woodcraft Close Covey,2024-01-28T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
930615,Woodcraft Close Covey,2024-01-28T13:10:00.000+00:00,feeder,1,N Current (Min),A,103.12
930615,Woodcraft Close Covey,2024-01-28T13:10:00.000+00:00,feeder,1,N Current (Max),A,70.88
930615,Woodcraft Close Covey,2024-01-28T13:10:00.000+00:00,feeder,1,L3 Current (Min),A,87.75
930615,Woodcraft Close Covey,2024-01-28T13:10:00.000+00:00,feeder,1,L3 Current (Max),A,161.38
930615,Woodcraft Close Covey,2024-01-28T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,128.38
930615,Woodcraft Close Covey,2024-01-28T13:10:00.000+00:00,feeder,1,L2 Current (Min),A,71.62
930615,Woodcraft Close Covey,2024-01-28T13:10:00.000+00:00,feeder,1,L2 Current (Max),A,113.12
930615,Woodcraft Close Covey,2024-01-28T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,91.62
930615,Woodcraft Close Covey,2024-01-28T13:10:00.000+00:00,feeder,1,L1 Current (Min),A,32.62
930615,Woodcraft Close Covey,2024-01-28T13:10:00.000+00:00,feeder,1,L1 Current (Max),A,66.25
930615,Woodcraft Close Covey,2024-01-28T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,49.0
930615,Woodcraft Close Covey,2024-01-28T13:10:00.000+00:00,busbar,,L3 Voltage (Min),V,248.17
930615,Woodcraft Close Covey,2024-01-28T13:10:00.000+00:00,busbar,,L3 Voltage (Max),V,249.88
930615,Woodcraft Close Covey,2024-01-28T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.62
930615,Woodcraft Close Covey,2024-01-28T13:10:00.000+00:00,busbar,,L2 Voltage (Min),V,255.17
930615,Woodcraft Close Covey,2024-01-28T13:10:00.000+00:00,busbar,,L2 Voltage (Max),V,256.86
930615,Woodcraft Close Covey,2024-01-28T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,255.91
930615,Woodcraft Close Covey,2024-01-28T13:10:00.000+00:00,busbar,,L1 Voltage (Min),V,248.23
930615,Woodcraft Close Covey,2024-01-28T13:10:00.000+00:00,busbar,,L1 Voltage (Max),V,250.08
930615,Woodcraft Close Covey,2024-01-28T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.33
930615,Woodcraft Close Covey,2024-01-28T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-28T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-28T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
930615,Woodcraft Close Covey,2024-01-28T13:10:00.000+00:00,busbar,,L3 Active Power,kW,72.0
930615,Woodcraft Close Covey,2024-01-28T13:10:00.000+00:00,busbar,,L2 Active Power,kW,83.0
930615,Woodcraft Close Covey,2024-01-28T13:10:00.000+00:00,busbar,,L1 Active Power,kW,65.0
930615,Woodcraft Close Covey,2024-01-28T13:10:00.000+00:00,busbar,,N Current (Min),A,67.38
930615,Woodcraft Close Covey,2024-01-28T13:10:00.000+00:00,busbar,,N Current (Max),A,190.62
930615,Woodcraft Close Covey,2024-01-28T13:10:00.000+00:00,busbar,,N Current (RMS),A,101.62
930615,Woodcraft Close Covey,2024-01-28T13:10:00.000+00:00,busbar,,L3 Current (Min),A,230.12
930615,Woodcraft Close Covey,2024-01-28T13:10:00.000+00:00,busbar,,L3 Current (Max),A,363.38
930615,Woodcraft Close Covey,2024-01-28T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,291.0
930615,Woodcraft Close Covey,2024-01-28T13:10:00.000+00:00,busbar,,L2 Current (Min),A,253.88
930615,Woodcraft Close Covey,2024-01-28T13:10:00.000+00:00,busbar,,L2 Current (Max),A,415.62
930615,Woodcraft Close Covey,2024-01-28T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,327.0
930615,Woodcraft Close Covey,2024-01-28T13:10:00.000+00:00,busbar,,L1 Current (Min),A,200.5
930615,Woodcraft Close Covey,2024-01-28T13:10:00.000+00:00,busbar,,L1 Current (Max),A,354.25
930615,Woodcraft Close Covey,2024-01-28T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,261.88
930615,Woodcraft Close Covey,2024-01-28T13:10:00.000+00:00,transformer,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-28T13:10:00.000+00:00,ambient,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-28T13:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T13:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.25
930615,Woodcraft Close Covey,2024-01-28T13:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T13:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.19
930615,Woodcraft Close Covey,2024-01-28T13:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T13:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.5
930615,Woodcraft Close Covey,2024-01-28T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-28T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-28T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-28T13:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99512
930615,Woodcraft Close Covey,2024-01-28T13:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98996
930615,Woodcraft Close Covey,2024-01-28T13:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96909
930615,Woodcraft Close Covey,2024-01-28T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,18.0
930615,Woodcraft Close Covey,2024-01-28T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,16.0
930615,Woodcraft Close Covey,2024-01-28T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
930615,Woodcraft Close Covey,2024-01-28T13:00:00.000+00:00,feeder,4,N Current (Min),A,15.12
930615,Woodcraft Close Covey,2024-01-28T13:00:00.000+00:00,feeder,4,N Current (Max),A,60.38
930615,Woodcraft Close Covey,2024-01-28T13:00:00.000+00:00,feeder,4,N Current (RMS),A,32.88
930615,Woodcraft Close Covey,2024-01-28T13:00:00.000+00:00,feeder,4,L3 Current (Min),A,52.88
930615,Woodcraft Close Covey,2024-01-28T13:00:00.000+00:00,feeder,4,L3 Current (Max),A,100.38
930615,Woodcraft Close Covey,2024-01-28T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,72.12
930615,Woodcraft Close Covey,2024-01-28T13:00:00.000+00:00,feeder,4,L2 Current (Min),A,53.38
930615,Woodcraft Close Covey,2024-01-28T13:00:00.000+00:00,feeder,4,L2 Current (Max),A,80.12
930615,Woodcraft Close Covey,2024-01-28T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,63.88
930615,Woodcraft Close Covey,2024-01-28T13:00:00.000+00:00,feeder,4,L1 Current (Min),A,27.12
930615,Woodcraft Close Covey,2024-01-28T13:00:00.000+00:00,feeder,4,L1 Current (Max),A,52.88
930615,Woodcraft Close Covey,2024-01-28T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,40.12
930615,Woodcraft Close Covey,2024-01-28T13:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T13:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.81
930615,Woodcraft Close Covey,2024-01-28T13:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T13:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,3.06
930615,Woodcraft Close Covey,2024-01-28T13:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T13:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,4.5
930615,Woodcraft Close Covey,2024-01-28T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-28T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.0
930615,Woodcraft Close Covey,2024-01-28T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.0
930615,Woodcraft Close Covey,2024-01-28T13:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98843
930615,Woodcraft Close Covey,2024-01-28T13:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99173
930615,Woodcraft Close Covey,2024-01-28T13:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98566
930615,Woodcraft Close Covey,2024-01-28T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,22.0
930615,Woodcraft Close Covey,2024-01-28T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,36.0
930615,Woodcraft Close Covey,2024-01-28T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,32.0
930615,Woodcraft Close Covey,2024-01-28T13:00:00.000+00:00,feeder,3,N Current (Min),A,30.25
930615,Woodcraft Close Covey,2024-01-28T13:00:00.000+00:00,feeder,3,N Current (Max),A,151.5
930615,Woodcraft Close Covey,2024-01-28T13:00:00.000+00:00,feeder,3,N Current (RMS),A,74.62
930615,Woodcraft Close Covey,2024-01-28T13:00:00.000+00:00,feeder,3,L3 Current (Min),A,63.0
930615,Woodcraft Close Covey,2024-01-28T13:00:00.000+00:00,feeder,3,L3 Current (Max),A,117.0
930615,Woodcraft Close Covey,2024-01-28T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,88.62
930615,Woodcraft Close Covey,2024-01-28T13:00:00.000+00:00,feeder,3,L2 Current (Min),A,87.12
930615,Woodcraft Close Covey,2024-01-28T13:00:00.000+00:00,feeder,3,L2 Current (Max),A,234.5
930615,Woodcraft Close Covey,2024-01-28T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,140.25
930615,Woodcraft Close Covey,2024-01-28T13:00:00.000+00:00,feeder,3,L1 Current (Min),A,92.25
930615,Woodcraft Close Covey,2024-01-28T13:00:00.000+00:00,feeder,3,L1 Current (Max),A,221.0
930615,Woodcraft Close Covey,2024-01-28T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,128.5
930615,Woodcraft Close Covey,2024-01-28T13:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T13:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.0
930615,Woodcraft Close Covey,2024-01-28T13:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T13:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.06
930615,Woodcraft Close Covey,2024-01-28T13:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T13:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.06
930615,Woodcraft Close Covey,2024-01-28T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-28T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-28T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-28T13:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97467
930615,Woodcraft Close Covey,2024-01-28T13:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99463
930615,Woodcraft Close Covey,2024-01-28T13:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99744
930615,Woodcraft Close Covey,2024-01-28T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
930615,Woodcraft Close Covey,2024-01-28T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
930615,Woodcraft Close Covey,2024-01-28T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
930615,Woodcraft Close Covey,2024-01-28T13:00:00.000+00:00,feeder,2,N Current (Min),A,24.12
930615,Woodcraft Close Covey,2024-01-28T13:00:00.000+00:00,feeder,2,N Current (Max),A,80.75
930615,Woodcraft Close Covey,2024-01-28T13:00:00.000+00:00,feeder,2,N Current (RMS),A,42.75
930615,Woodcraft Close Covey,2024-01-28T13:00:00.000+00:00,feeder,2,L3 Current (Min),A,12.75
930615,Woodcraft Close Covey,2024-01-28T13:00:00.000+00:00,feeder,2,L3 Current (Max),A,27.88
930615,Woodcraft Close Covey,2024-01-28T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,17.0
930615,Woodcraft Close Covey,2024-01-28T13:00:00.000+00:00,feeder,2,L2 Current (Min),A,37.25
930615,Woodcraft Close Covey,2024-01-28T13:00:00.000+00:00,feeder,2,L2 Current (Max),A,102.75
930615,Woodcraft Close Covey,2024-01-28T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,60.5
930615,Woodcraft Close Covey,2024-01-28T13:00:00.000+00:00,feeder,2,L1 Current (Min),A,17.88
930615,Woodcraft Close Covey,2024-01-28T13:00:00.000+00:00,feeder,2,L1 Current (Max),A,36.12
930615,Woodcraft Close Covey,2024-01-28T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,28.0
930615,Woodcraft Close Covey,2024-01-28T13:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T13:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.19
930615,Woodcraft Close Covey,2024-01-28T13:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T13:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.38
930615,Woodcraft Close Covey,2024-01-28T13:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T13:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.25
930615,Woodcraft Close Covey,2024-01-28T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-28T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-28T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-28T13:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99713
930615,Woodcraft Close Covey,2024-01-28T13:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99445
930615,Woodcraft Close Covey,2024-01-28T13:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97165
930615,Woodcraft Close Covey,2024-01-28T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
930615,Woodcraft Close Covey,2024-01-28T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
930615,Woodcraft Close Covey,2024-01-28T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
930615,Woodcraft Close Covey,2024-01-28T13:00:00.000+00:00,feeder,1,N Current (Min),A,83.25
930615,Woodcraft Close Covey,2024-01-28T13:00:00.000+00:00,feeder,1,N Current (Max),A,45.75
930615,Woodcraft Close Covey,2024-01-28T13:00:00.000+00:00,feeder,1,L3 Current (Min),A,59.12
930615,Woodcraft Close Covey,2024-01-28T13:00:00.000+00:00,feeder,1,L3 Current (Max),A,121.12
930615,Woodcraft Close Covey,2024-01-28T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,88.62
930615,Woodcraft Close Covey,2024-01-28T13:00:00.000+00:00,feeder,1,L2 Current (Min),A,53.25
930615,Woodcraft Close Covey,2024-01-28T13:00:00.000+00:00,feeder,1,L2 Current (Max),A,87.88
930615,Woodcraft Close Covey,2024-01-28T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,64.62
930615,Woodcraft Close Covey,2024-01-28T13:00:00.000+00:00,feeder,1,L1 Current (Min),A,26.25
930615,Woodcraft Close Covey,2024-01-28T13:00:00.000+00:00,feeder,1,L1 Current (Max),A,58.5
930615,Woodcraft Close Covey,2024-01-28T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,42.0
930615,Woodcraft Close Covey,2024-01-28T13:00:00.000+00:00,busbar,,L3 Voltage (Min),V,248.69
930615,Woodcraft Close Covey,2024-01-28T13:00:00.000+00:00,busbar,,L3 Voltage (Max),V,250.08
930615,Woodcraft Close Covey,2024-01-28T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.28
930615,Woodcraft Close Covey,2024-01-28T13:00:00.000+00:00,busbar,,L2 Voltage (Min),V,255.45
930615,Woodcraft Close Covey,2024-01-28T13:00:00.000+00:00,busbar,,L2 Voltage (Max),V,256.84
930615,Woodcraft Close Covey,2024-01-28T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,256.31
930615,Woodcraft Close Covey,2024-01-28T13:00:00.000+00:00,busbar,,L1 Voltage (Min),V,248.42
930615,Woodcraft Close Covey,2024-01-28T13:00:00.000+00:00,busbar,,L1 Voltage (Max),V,250.59
930615,Woodcraft Close Covey,2024-01-28T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.94
930615,Woodcraft Close Covey,2024-01-28T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-28T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-28T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-28T13:00:00.000+00:00,busbar,,L3 Active Power,kW,66.0
930615,Woodcraft Close Covey,2024-01-28T13:00:00.000+00:00,busbar,,L2 Active Power,kW,84.0
930615,Woodcraft Close Covey,2024-01-28T13:00:00.000+00:00,busbar,,L1 Active Power,kW,59.0
930615,Woodcraft Close Covey,2024-01-28T13:00:00.000+00:00,busbar,,N Current (Min),A,62.5
930615,Woodcraft Close Covey,2024-01-28T13:00:00.000+00:00,busbar,,N Current (Max),A,260.25
930615,Woodcraft Close Covey,2024-01-28T13:00:00.000+00:00,busbar,,N Current (RMS),A,121.38
930615,Woodcraft Close Covey,2024-01-28T13:00:00.000+00:00,busbar,,L3 Current (Min),A,221.25
930615,Woodcraft Close Covey,2024-01-28T13:00:00.000+00:00,busbar,,L3 Current (Max),A,344.62
930615,Woodcraft Close Covey,2024-01-28T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,266.25
930615,Woodcraft Close Covey,2024-01-28T13:00:00.000+00:00,busbar,,L2 Current (Min),A,248.0
930615,Woodcraft Close Covey,2024-01-28T13:00:00.000+00:00,busbar,,L2 Current (Max),A,464.62
930615,Woodcraft Close Covey,2024-01-28T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,328.5
930615,Woodcraft Close Covey,2024-01-28T13:00:00.000+00:00,busbar,,L1 Current (Min),A,175.0
930615,Woodcraft Close Covey,2024-01-28T13:00:00.000+00:00,busbar,,L1 Current (Max),A,335.5
930615,Woodcraft Close Covey,2024-01-28T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,236.0
930615,Woodcraft Close Covey,2024-01-28T13:00:00.000+00:00,transformer,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-28T13:00:00.000+00:00,ambient,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-28T12:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T12:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.69
930615,Woodcraft Close Covey,2024-01-28T12:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T12:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.19
930615,Woodcraft Close Covey,2024-01-28T12:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T12:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.93
930615,Woodcraft Close Covey,2024-01-28T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-28T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-28T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-28T12:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9899
930615,Woodcraft Close Covey,2024-01-28T12:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98975
930615,Woodcraft Close Covey,2024-01-28T12:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97144
930615,Woodcraft Close Covey,2024-01-28T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
930615,Woodcraft Close Covey,2024-01-28T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,16.0
930615,Woodcraft Close Covey,2024-01-28T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
930615,Woodcraft Close Covey,2024-01-28T12:50:00.000+00:00,feeder,4,N Current (Min),A,11.88
930615,Woodcraft Close Covey,2024-01-28T12:50:00.000+00:00,feeder,4,N Current (Max),A,41.75
930615,Woodcraft Close Covey,2024-01-28T12:50:00.000+00:00,feeder,4,N Current (RMS),A,24.88
930615,Woodcraft Close Covey,2024-01-28T12:50:00.000+00:00,feeder,4,L3 Current (Min),A,36.38
930615,Woodcraft Close Covey,2024-01-28T12:50:00.000+00:00,feeder,4,L3 Current (Max),A,69.88
930615,Woodcraft Close Covey,2024-01-28T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,49.25
930615,Woodcraft Close Covey,2024-01-28T12:50:00.000+00:00,feeder,4,L2 Current (Min),A,53.5
930615,Woodcraft Close Covey,2024-01-28T12:50:00.000+00:00,feeder,4,L2 Current (Max),A,74.5
930615,Woodcraft Close Covey,2024-01-28T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,63.62
930615,Woodcraft Close Covey,2024-01-28T12:50:00.000+00:00,feeder,4,L1 Current (Min),A,27.38
930615,Woodcraft Close Covey,2024-01-28T12:50:00.000+00:00,feeder,4,L1 Current (Max),A,56.62
930615,Woodcraft Close Covey,2024-01-28T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,40.38
930615,Woodcraft Close Covey,2024-01-28T12:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T12:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.0
930615,Woodcraft Close Covey,2024-01-28T12:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T12:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,3.19
930615,Woodcraft Close Covey,2024-01-28T12:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T12:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,8.13
930615,Woodcraft Close Covey,2024-01-28T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-28T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.0
930615,Woodcraft Close Covey,2024-01-28T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.0
930615,Woodcraft Close Covey,2024-01-28T12:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98987
930615,Woodcraft Close Covey,2024-01-28T12:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99319
930615,Woodcraft Close Covey,2024-01-28T12:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98312
930615,Woodcraft Close Covey,2024-01-28T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,22.0
930615,Woodcraft Close Covey,2024-01-28T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,36.0
930615,Woodcraft Close Covey,2024-01-28T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,32.0
930615,Woodcraft Close Covey,2024-01-28T12:50:00.000+00:00,feeder,3,N Current (Min),A,38.5
930615,Woodcraft Close Covey,2024-01-28T12:50:00.000+00:00,feeder,3,N Current (Max),A,143.5
930615,Woodcraft Close Covey,2024-01-28T12:50:00.000+00:00,feeder,3,N Current (RMS),A,77.75
930615,Woodcraft Close Covey,2024-01-28T12:50:00.000+00:00,feeder,3,L3 Current (Min),A,70.12
930615,Woodcraft Close Covey,2024-01-28T12:50:00.000+00:00,feeder,3,L3 Current (Max),A,113.5
930615,Woodcraft Close Covey,2024-01-28T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,87.88
930615,Woodcraft Close Covey,2024-01-28T12:50:00.000+00:00,feeder,3,L2 Current (Min),A,90.62
930615,Woodcraft Close Covey,2024-01-28T12:50:00.000+00:00,feeder,3,L2 Current (Max),A,231.62
930615,Woodcraft Close Covey,2024-01-28T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,143.12
930615,Woodcraft Close Covey,2024-01-28T12:50:00.000+00:00,feeder,3,L1 Current (Min),A,94.62
930615,Woodcraft Close Covey,2024-01-28T12:50:00.000+00:00,feeder,3,L1 Current (Max),A,213.25
930615,Woodcraft Close Covey,2024-01-28T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,131.38
930615,Woodcraft Close Covey,2024-01-28T12:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T12:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.19
930615,Woodcraft Close Covey,2024-01-28T12:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T12:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.06
930615,Woodcraft Close Covey,2024-01-28T12:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T12:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.82
930615,Woodcraft Close Covey,2024-01-28T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-28T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-28T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-28T12:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98935
930615,Woodcraft Close Covey,2024-01-28T12:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98654
930615,Woodcraft Close Covey,2024-01-28T12:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99374
930615,Woodcraft Close Covey,2024-01-28T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
930615,Woodcraft Close Covey,2024-01-28T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
930615,Woodcraft Close Covey,2024-01-28T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
930615,Woodcraft Close Covey,2024-01-28T12:50:00.000+00:00,feeder,2,N Current (Min),A,13.12
930615,Woodcraft Close Covey,2024-01-28T12:50:00.000+00:00,feeder,2,N Current (Max),A,63.12
930615,Woodcraft Close Covey,2024-01-28T12:50:00.000+00:00,feeder,2,N Current (RMS),A,32.88
930615,Woodcraft Close Covey,2024-01-28T12:50:00.000+00:00,feeder,2,L3 Current (Min),A,13.0
930615,Woodcraft Close Covey,2024-01-28T12:50:00.000+00:00,feeder,2,L3 Current (Max),A,59.62
930615,Woodcraft Close Covey,2024-01-28T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,34.75
930615,Woodcraft Close Covey,2024-01-28T12:50:00.000+00:00,feeder,2,L2 Current (Min),A,21.88
930615,Woodcraft Close Covey,2024-01-28T12:50:00.000+00:00,feeder,2,L2 Current (Max),A,81.5
930615,Woodcraft Close Covey,2024-01-28T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,44.25
930615,Woodcraft Close Covey,2024-01-28T12:50:00.000+00:00,feeder,2,L1 Current (Min),A,13.75
930615,Woodcraft Close Covey,2024-01-28T12:50:00.000+00:00,feeder,2,L1 Current (Max),A,20.12
930615,Woodcraft Close Covey,2024-01-28T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,17.75
930615,Woodcraft Close Covey,2024-01-28T12:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T12:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.44
930615,Woodcraft Close Covey,2024-01-28T12:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T12:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.88
930615,Woodcraft Close Covey,2024-01-28T12:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T12:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.56
930615,Woodcraft Close Covey,2024-01-28T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-28T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-28T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-28T12:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99799
930615,Woodcraft Close Covey,2024-01-28T12:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99438
930615,Woodcraft Close Covey,2024-01-28T12:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9823
930615,Woodcraft Close Covey,2024-01-28T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
930615,Woodcraft Close Covey,2024-01-28T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
930615,Woodcraft Close Covey,2024-01-28T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
930615,Woodcraft Close Covey,2024-01-28T12:50:00.000+00:00,feeder,1,N Current (Min),A,82.0
930615,Woodcraft Close Covey,2024-01-28T12:50:00.000+00:00,feeder,1,N Current (Max),A,41.88
930615,Woodcraft Close Covey,2024-01-28T12:50:00.000+00:00,feeder,1,L3 Current (Min),A,78.12
930615,Woodcraft Close Covey,2024-01-28T12:50:00.000+00:00,feeder,1,L3 Current (Max),A,131.62
930615,Woodcraft Close Covey,2024-01-28T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,89.88
930615,Woodcraft Close Covey,2024-01-28T12:50:00.000+00:00,feeder,1,L2 Current (Min),A,53.12
930615,Woodcraft Close Covey,2024-01-28T12:50:00.000+00:00,feeder,1,L2 Current (Max),A,79.38
930615,Woodcraft Close Covey,2024-01-28T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,65.12
930615,Woodcraft Close Covey,2024-01-28T12:50:00.000+00:00,feeder,1,L1 Current (Min),A,32.38
930615,Woodcraft Close Covey,2024-01-28T12:50:00.000+00:00,feeder,1,L1 Current (Max),A,56.5
930615,Woodcraft Close Covey,2024-01-28T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,44.88
930615,Woodcraft Close Covey,2024-01-28T12:50:00.000+00:00,busbar,,L3 Voltage (Min),V,248.5
930615,Woodcraft Close Covey,2024-01-28T12:50:00.000+00:00,busbar,,L3 Voltage (Max),V,249.91
930615,Woodcraft Close Covey,2024-01-28T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.03
930615,Woodcraft Close Covey,2024-01-28T12:50:00.000+00:00,busbar,,L2 Voltage (Min),V,255.23
930615,Woodcraft Close Covey,2024-01-28T12:50:00.000+00:00,busbar,,L2 Voltage (Max),V,257.0
930615,Woodcraft Close Covey,2024-01-28T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,256.03
930615,Woodcraft Close Covey,2024-01-28T12:50:00.000+00:00,busbar,,L1 Voltage (Min),V,248.09
930615,Woodcraft Close Covey,2024-01-28T12:50:00.000+00:00,busbar,,L1 Voltage (Max),V,249.97
930615,Woodcraft Close Covey,2024-01-28T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.44
930615,Woodcraft Close Covey,2024-01-28T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-28T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-28T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
930615,Woodcraft Close Covey,2024-01-28T12:50:00.000+00:00,busbar,,L3 Active Power,kW,65.0
930615,Woodcraft Close Covey,2024-01-28T12:50:00.000+00:00,busbar,,L2 Active Power,kW,80.0
930615,Woodcraft Close Covey,2024-01-28T12:50:00.000+00:00,busbar,,L1 Active Power,kW,57.0
930615,Woodcraft Close Covey,2024-01-28T12:50:00.000+00:00,busbar,,N Current (Min),A,59.38
930615,Woodcraft Close Covey,2024-01-28T12:50:00.000+00:00,busbar,,N Current (Max),A,191.25
930615,Woodcraft Close Covey,2024-01-28T12:50:00.000+00:00,busbar,,N Current (RMS),A,112.38
930615,Woodcraft Close Covey,2024-01-28T12:50:00.000+00:00,busbar,,L3 Current (Min),A,219.75
930615,Woodcraft Close Covey,2024-01-28T12:50:00.000+00:00,busbar,,L3 Current (Max),A,320.0
930615,Woodcraft Close Covey,2024-01-28T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,261.5
930615,Woodcraft Close Covey,2024-01-28T12:50:00.000+00:00,busbar,,L2 Current (Min),A,225.5
930615,Woodcraft Close Covey,2024-01-28T12:50:00.000+00:00,busbar,,L2 Current (Max),A,410.88
930615,Woodcraft Close Covey,2024-01-28T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,315.12
930615,Woodcraft Close Covey,2024-01-28T12:50:00.000+00:00,busbar,,L1 Current (Min),A,196.75
930615,Woodcraft Close Covey,2024-01-28T12:50:00.000+00:00,busbar,,L1 Current (Max),A,307.88
930615,Woodcraft Close Covey,2024-01-28T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,231.88
930615,Woodcraft Close Covey,2024-01-28T12:50:00.000+00:00,transformer,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-28T12:50:00.000+00:00,ambient,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-28T12:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T12:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.69
930615,Woodcraft Close Covey,2024-01-28T12:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T12:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.31
930615,Woodcraft Close Covey,2024-01-28T12:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T12:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.63
930615,Woodcraft Close Covey,2024-01-28T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-28T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-28T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-28T12:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98309
930615,Woodcraft Close Covey,2024-01-28T12:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99356
930615,Woodcraft Close Covey,2024-01-28T12:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97287
930615,Woodcraft Close Covey,2024-01-28T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
930615,Woodcraft Close Covey,2024-01-28T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,18.0
930615,Woodcraft Close Covey,2024-01-28T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
930615,Woodcraft Close Covey,2024-01-28T12:40:00.000+00:00,feeder,4,N Current (Min),A,14.75
930615,Woodcraft Close Covey,2024-01-28T12:40:00.000+00:00,feeder,4,N Current (Max),A,52.38
930615,Woodcraft Close Covey,2024-01-28T12:40:00.000+00:00,feeder,4,N Current (RMS),A,34.38
930615,Woodcraft Close Covey,2024-01-28T12:40:00.000+00:00,feeder,4,L3 Current (Min),A,25.5
930615,Woodcraft Close Covey,2024-01-28T12:40:00.000+00:00,feeder,4,L3 Current (Max),A,59.88
930615,Woodcraft Close Covey,2024-01-28T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,40.25
930615,Woodcraft Close Covey,2024-01-28T12:40:00.000+00:00,feeder,4,L2 Current (Min),A,61.5
930615,Woodcraft Close Covey,2024-01-28T12:40:00.000+00:00,feeder,4,L2 Current (Max),A,83.12
930615,Woodcraft Close Covey,2024-01-28T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,72.38
930615,Woodcraft Close Covey,2024-01-28T12:40:00.000+00:00,feeder,4,L1 Current (Min),A,28.5
930615,Woodcraft Close Covey,2024-01-28T12:40:00.000+00:00,feeder,4,L1 Current (Max),A,64.25
930615,Woodcraft Close Covey,2024-01-28T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,42.5
930615,Woodcraft Close Covey,2024-01-28T12:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T12:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.75
930615,Woodcraft Close Covey,2024-01-28T12:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T12:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.88
930615,Woodcraft Close Covey,2024-01-28T12:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T12:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,8.81
930615,Woodcraft Close Covey,2024-01-28T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-28T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
930615,Woodcraft Close Covey,2024-01-28T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.0
930615,Woodcraft Close Covey,2024-01-28T12:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99033
930615,Woodcraft Close Covey,2024-01-28T12:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99384
930615,Woodcraft Close Covey,2024-01-28T12:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98874
930615,Woodcraft Close Covey,2024-01-28T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,21.0
930615,Woodcraft Close Covey,2024-01-28T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,37.0
930615,Woodcraft Close Covey,2024-01-28T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,34.0
930615,Woodcraft Close Covey,2024-01-28T12:40:00.000+00:00,feeder,3,N Current (Min),A,35.12
930615,Woodcraft Close Covey,2024-01-28T12:40:00.000+00:00,feeder,3,N Current (Max),A,151.38
930615,Woodcraft Close Covey,2024-01-28T12:40:00.000+00:00,feeder,3,N Current (RMS),A,75.88
930615,Woodcraft Close Covey,2024-01-28T12:40:00.000+00:00,feeder,3,L3 Current (Min),A,68.88
930615,Woodcraft Close Covey,2024-01-28T12:40:00.000+00:00,feeder,3,L3 Current (Max),A,109.75
930615,Woodcraft Close Covey,2024-01-28T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,85.88
930615,Woodcraft Close Covey,2024-01-28T12:40:00.000+00:00,feeder,3,L2 Current (Min),A,92.38
930615,Woodcraft Close Covey,2024-01-28T12:40:00.000+00:00,feeder,3,L2 Current (Max),A,211.5
930615,Woodcraft Close Covey,2024-01-28T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,143.62
930615,Woodcraft Close Covey,2024-01-28T12:40:00.000+00:00,feeder,3,L1 Current (Min),A,109.0
930615,Woodcraft Close Covey,2024-01-28T12:40:00.000+00:00,feeder,3,L1 Current (Max),A,234.5
930615,Woodcraft Close Covey,2024-01-28T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,136.38
930615,Woodcraft Close Covey,2024-01-28T12:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T12:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.56
930615,Woodcraft Close Covey,2024-01-28T12:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T12:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.44
930615,Woodcraft Close Covey,2024-01-28T12:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T12:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.44
930615,Woodcraft Close Covey,2024-01-28T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-28T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-28T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-28T12:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98685
930615,Woodcraft Close Covey,2024-01-28T12:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98242
930615,Woodcraft Close Covey,2024-01-28T12:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99442
930615,Woodcraft Close Covey,2024-01-28T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
930615,Woodcraft Close Covey,2024-01-28T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
930615,Woodcraft Close Covey,2024-01-28T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
930615,Woodcraft Close Covey,2024-01-28T12:40:00.000+00:00,feeder,2,N Current (Min),A,9.5
930615,Woodcraft Close Covey,2024-01-28T12:40:00.000+00:00,feeder,2,N Current (Max),A,42.88
930615,Woodcraft Close Covey,2024-01-28T12:40:00.000+00:00,feeder,2,N Current (RMS),A,23.0
930615,Woodcraft Close Covey,2024-01-28T12:40:00.000+00:00,feeder,2,L3 Current (Min),A,13.25
930615,Woodcraft Close Covey,2024-01-28T12:40:00.000+00:00,feeder,2,L3 Current (Max),A,65.88
930615,Woodcraft Close Covey,2024-01-28T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,26.0
930615,Woodcraft Close Covey,2024-01-28T12:40:00.000+00:00,feeder,2,L2 Current (Min),A,22.75
930615,Woodcraft Close Covey,2024-01-28T12:40:00.000+00:00,feeder,2,L2 Current (Max),A,48.5
930615,Woodcraft Close Covey,2024-01-28T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,33.75
930615,Woodcraft Close Covey,2024-01-28T12:40:00.000+00:00,feeder,2,L1 Current (Min),A,13.75
930615,Woodcraft Close Covey,2024-01-28T12:40:00.000+00:00,feeder,2,L1 Current (Max),A,20.5
930615,Woodcraft Close Covey,2024-01-28T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,18.25
930615,Woodcraft Close Covey,2024-01-28T12:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T12:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.81
930615,Woodcraft Close Covey,2024-01-28T12:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T12:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.81
930615,Woodcraft Close Covey,2024-01-28T12:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T12:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.31
930615,Woodcraft Close Covey,2024-01-28T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-28T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-28T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-28T12:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99225
930615,Woodcraft Close Covey,2024-01-28T12:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99771
930615,Woodcraft Close Covey,2024-01-28T12:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96811
930615,Woodcraft Close Covey,2024-01-28T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
930615,Woodcraft Close Covey,2024-01-28T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,24.0
930615,Woodcraft Close Covey,2024-01-28T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
930615,Woodcraft Close Covey,2024-01-28T12:40:00.000+00:00,feeder,1,N Current (Min),A,82.88
930615,Woodcraft Close Covey,2024-01-28T12:40:00.000+00:00,feeder,1,N Current (Max),A,52.62
930615,Woodcraft Close Covey,2024-01-28T12:40:00.000+00:00,feeder,1,L3 Current (Min),A,28.62
930615,Woodcraft Close Covey,2024-01-28T12:40:00.000+00:00,feeder,1,L3 Current (Max),A,113.25
930615,Woodcraft Close Covey,2024-01-28T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,62.12
930615,Woodcraft Close Covey,2024-01-28T12:40:00.000+00:00,feeder,1,L2 Current (Min),A,64.38
930615,Woodcraft Close Covey,2024-01-28T12:40:00.000+00:00,feeder,1,L2 Current (Max),A,132.25
930615,Woodcraft Close Covey,2024-01-28T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,95.5
930615,Woodcraft Close Covey,2024-01-28T12:40:00.000+00:00,feeder,1,L1 Current (Min),A,29.62
930615,Woodcraft Close Covey,2024-01-28T12:40:00.000+00:00,feeder,1,L1 Current (Max),A,54.62
930615,Woodcraft Close Covey,2024-01-28T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,38.38
930615,Woodcraft Close Covey,2024-01-28T12:40:00.000+00:00,busbar,,L3 Voltage (Min),V,248.97
930615,Woodcraft Close Covey,2024-01-28T12:40:00.000+00:00,busbar,,L3 Voltage (Max),V,251.2
930615,Woodcraft Close Covey,2024-01-28T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.95
930615,Woodcraft Close Covey,2024-01-28T12:40:00.000+00:00,busbar,,L2 Voltage (Min),V,255.44
930615,Woodcraft Close Covey,2024-01-28T12:40:00.000+00:00,busbar,,L2 Voltage (Max),V,257.95
930615,Woodcraft Close Covey,2024-01-28T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,256.55
930615,Woodcraft Close Covey,2024-01-28T12:40:00.000+00:00,busbar,,L1 Voltage (Min),V,248.88
