Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930615,Woodcraft Close Covey,2024-01-28T12:40:00.000+00:00,busbar,,L1 Voltage (Max),V,251.22
930615,Woodcraft Close Covey,2024-01-28T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.11
930615,Woodcraft Close Covey,2024-01-28T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-28T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-28T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-28T12:40:00.000+00:00,busbar,,L3 Active Power,kW,53.0
930615,Woodcraft Close Covey,2024-01-28T12:40:00.000+00:00,busbar,,L2 Active Power,kW,88.0
930615,Woodcraft Close Covey,2024-01-28T12:40:00.000+00:00,busbar,,L1 Active Power,kW,58.0
930615,Woodcraft Close Covey,2024-01-28T12:40:00.000+00:00,busbar,,N Current (Min),A,77.0
930615,Woodcraft Close Covey,2024-01-28T12:40:00.000+00:00,busbar,,N Current (Max),A,239.0
930615,Woodcraft Close Covey,2024-01-28T12:40:00.000+00:00,busbar,,N Current (RMS),A,154.25
930615,Woodcraft Close Covey,2024-01-28T12:40:00.000+00:00,busbar,,L3 Current (Min),A,156.88
930615,Woodcraft Close Covey,2024-01-28T12:40:00.000+00:00,busbar,,L3 Current (Max),A,270.62
930615,Woodcraft Close Covey,2024-01-28T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,214.0
930615,Woodcraft Close Covey,2024-01-28T12:40:00.000+00:00,busbar,,L2 Current (Min),A,272.5
930615,Woodcraft Close Covey,2024-01-28T12:40:00.000+00:00,busbar,,L2 Current (Max),A,455.12
930615,Woodcraft Close Covey,2024-01-28T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,344.62
930615,Woodcraft Close Covey,2024-01-28T12:40:00.000+00:00,busbar,,L1 Current (Min),A,184.25
930615,Woodcraft Close Covey,2024-01-28T12:40:00.000+00:00,busbar,,L1 Current (Max),A,327.88
930615,Woodcraft Close Covey,2024-01-28T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,233.25
930615,Woodcraft Close Covey,2024-01-28T12:40:00.000+00:00,transformer,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-28T12:40:00.000+00:00,ambient,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-28T12:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T12:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.19
930615,Woodcraft Close Covey,2024-01-28T12:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T12:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.19
930615,Woodcraft Close Covey,2024-01-28T12:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T12:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.75
930615,Woodcraft Close Covey,2024-01-28T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-28T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-28T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-28T12:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98428
930615,Woodcraft Close Covey,2024-01-28T12:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9903
930615,Woodcraft Close Covey,2024-01-28T12:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9837
930615,Woodcraft Close Covey,2024-01-28T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
930615,Woodcraft Close Covey,2024-01-28T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,15.0
930615,Woodcraft Close Covey,2024-01-28T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
930615,Woodcraft Close Covey,2024-01-28T12:30:00.000+00:00,feeder,4,N Current (Min),A,10.88
930615,Woodcraft Close Covey,2024-01-28T12:30:00.000+00:00,feeder,4,N Current (Max),A,49.0
930615,Woodcraft Close Covey,2024-01-28T12:30:00.000+00:00,feeder,4,N Current (RMS),A,23.5
930615,Woodcraft Close Covey,2024-01-28T12:30:00.000+00:00,feeder,4,L3 Current (Min),A,29.88
930615,Woodcraft Close Covey,2024-01-28T12:30:00.000+00:00,feeder,4,L3 Current (Max),A,63.38
930615,Woodcraft Close Covey,2024-01-28T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,40.75
930615,Woodcraft Close Covey,2024-01-28T12:30:00.000+00:00,feeder,4,L2 Current (Min),A,46.25
930615,Woodcraft Close Covey,2024-01-28T12:30:00.000+00:00,feeder,4,L2 Current (Max),A,89.62
930615,Woodcraft Close Covey,2024-01-28T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,59.62
930615,Woodcraft Close Covey,2024-01-28T12:30:00.000+00:00,feeder,4,L1 Current (Min),A,36.5
930615,Woodcraft Close Covey,2024-01-28T12:30:00.000+00:00,feeder,4,L1 Current (Max),A,62.38
930615,Woodcraft Close Covey,2024-01-28T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,49.5
930615,Woodcraft Close Covey,2024-01-28T12:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T12:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.06
930615,Woodcraft Close Covey,2024-01-28T12:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T12:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,3.94
930615,Woodcraft Close Covey,2024-01-28T12:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T12:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,9.44
930615,Woodcraft Close Covey,2024-01-28T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-28T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.0
930615,Woodcraft Close Covey,2024-01-28T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.0
930615,Woodcraft Close Covey,2024-01-28T12:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98437
930615,Woodcraft Close Covey,2024-01-28T12:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98795
930615,Woodcraft Close Covey,2024-01-28T12:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98666
930615,Woodcraft Close Covey,2024-01-28T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,20.0
930615,Woodcraft Close Covey,2024-01-28T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,31.0
930615,Woodcraft Close Covey,2024-01-28T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,34.0
930615,Woodcraft Close Covey,2024-01-28T12:30:00.000+00:00,feeder,3,N Current (Min),A,33.0
930615,Woodcraft Close Covey,2024-01-28T12:30:00.000+00:00,feeder,3,N Current (Max),A,144.38
930615,Woodcraft Close Covey,2024-01-28T12:30:00.000+00:00,feeder,3,N Current (RMS),A,67.88
930615,Woodcraft Close Covey,2024-01-28T12:30:00.000+00:00,feeder,3,L3 Current (Min),A,67.38
930615,Woodcraft Close Covey,2024-01-28T12:30:00.000+00:00,feeder,3,L3 Current (Max),A,100.25
930615,Woodcraft Close Covey,2024-01-28T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,82.12
930615,Woodcraft Close Covey,2024-01-28T12:30:00.000+00:00,feeder,3,L2 Current (Min),A,81.38
930615,Woodcraft Close Covey,2024-01-28T12:30:00.000+00:00,feeder,3,L2 Current (Max),A,179.75
930615,Woodcraft Close Covey,2024-01-28T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,122.25
930615,Woodcraft Close Covey,2024-01-28T12:30:00.000+00:00,feeder,3,L1 Current (Min),A,113.88
930615,Woodcraft Close Covey,2024-01-28T12:30:00.000+00:00,feeder,3,L1 Current (Max),A,226.0
930615,Woodcraft Close Covey,2024-01-28T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,138.5
930615,Woodcraft Close Covey,2024-01-28T12:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T12:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.88
930615,Woodcraft Close Covey,2024-01-28T12:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T12:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.44
930615,Woodcraft Close Covey,2024-01-28T12:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T12:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.32
930615,Woodcraft Close Covey,2024-01-28T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-28T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-28T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-28T12:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99213
930615,Woodcraft Close Covey,2024-01-28T12:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98788
930615,Woodcraft Close Covey,2024-01-28T12:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9938
930615,Woodcraft Close Covey,2024-01-28T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
930615,Woodcraft Close Covey,2024-01-28T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
930615,Woodcraft Close Covey,2024-01-28T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
930615,Woodcraft Close Covey,2024-01-28T12:30:00.000+00:00,feeder,2,N Current (Min),A,10.12
930615,Woodcraft Close Covey,2024-01-28T12:30:00.000+00:00,feeder,2,N Current (Max),A,44.25
930615,Woodcraft Close Covey,2024-01-28T12:30:00.000+00:00,feeder,2,N Current (RMS),A,24.62
930615,Woodcraft Close Covey,2024-01-28T12:30:00.000+00:00,feeder,2,L3 Current (Min),A,13.12
930615,Woodcraft Close Covey,2024-01-28T12:30:00.000+00:00,feeder,2,L3 Current (Max),A,34.25
930615,Woodcraft Close Covey,2024-01-28T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,18.88
930615,Woodcraft Close Covey,2024-01-28T12:30:00.000+00:00,feeder,2,L2 Current (Min),A,29.75
930615,Woodcraft Close Covey,2024-01-28T12:30:00.000+00:00,feeder,2,L2 Current (Max),A,59.38
930615,Woodcraft Close Covey,2024-01-28T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,41.75
930615,Woodcraft Close Covey,2024-01-28T12:30:00.000+00:00,feeder,2,L1 Current (Min),A,18.38
930615,Woodcraft Close Covey,2024-01-28T12:30:00.000+00:00,feeder,2,L1 Current (Max),A,28.62
930615,Woodcraft Close Covey,2024-01-28T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,19.75
930615,Woodcraft Close Covey,2024-01-28T12:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T12:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.94
930615,Woodcraft Close Covey,2024-01-28T12:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T12:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.62
930615,Woodcraft Close Covey,2024-01-28T12:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T12:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.56
930615,Woodcraft Close Covey,2024-01-28T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-28T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-28T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-28T12:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99121
930615,Woodcraft Close Covey,2024-01-28T12:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9942
930615,Woodcraft Close Covey,2024-01-28T12:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9787
930615,Woodcraft Close Covey,2024-01-28T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
930615,Woodcraft Close Covey,2024-01-28T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
930615,Woodcraft Close Covey,2024-01-28T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
930615,Woodcraft Close Covey,2024-01-28T12:30:00.000+00:00,feeder,1,N Current (Min),A,56.0
930615,Woodcraft Close Covey,2024-01-28T12:30:00.000+00:00,feeder,1,N Current (Max),A,28.62
930615,Woodcraft Close Covey,2024-01-28T12:30:00.000+00:00,feeder,1,L3 Current (Min),A,30.62
930615,Woodcraft Close Covey,2024-01-28T12:30:00.000+00:00,feeder,1,L3 Current (Max),A,92.25
930615,Woodcraft Close Covey,2024-01-28T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,57.62
930615,Woodcraft Close Covey,2024-01-28T12:30:00.000+00:00,feeder,1,L2 Current (Min),A,48.0
930615,Woodcraft Close Covey,2024-01-28T12:30:00.000+00:00,feeder,1,L2 Current (Max),A,96.38
930615,Woodcraft Close Covey,2024-01-28T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,63.5
930615,Woodcraft Close Covey,2024-01-28T12:30:00.000+00:00,feeder,1,L1 Current (Min),A,32.38
930615,Woodcraft Close Covey,2024-01-28T12:30:00.000+00:00,feeder,1,L1 Current (Max),A,59.0
930615,Woodcraft Close Covey,2024-01-28T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,43.62
930615,Woodcraft Close Covey,2024-01-28T12:30:00.000+00:00,busbar,,L3 Voltage (Min),V,249.48
930615,Woodcraft Close Covey,2024-01-28T12:30:00.000+00:00,busbar,,L3 Voltage (Max),V,251.14
930615,Woodcraft Close Covey,2024-01-28T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.3
930615,Woodcraft Close Covey,2024-01-28T12:30:00.000+00:00,busbar,,L2 Voltage (Min),V,256.47
930615,Woodcraft Close Covey,2024-01-28T12:30:00.000+00:00,busbar,,L2 Voltage (Max),V,258.16
930615,Woodcraft Close Covey,2024-01-28T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,257.22
930615,Woodcraft Close Covey,2024-01-28T12:30:00.000+00:00,busbar,,L1 Voltage (Min),V,248.86
930615,Woodcraft Close Covey,2024-01-28T12:30:00.000+00:00,busbar,,L1 Voltage (Max),V,251.17
930615,Woodcraft Close Covey,2024-01-28T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.39
930615,Woodcraft Close Covey,2024-01-28T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930615,Woodcraft Close Covey,2024-01-28T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-28T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
930615,Woodcraft Close Covey,2024-01-28T12:30:00.000+00:00,busbar,,L3 Active Power,kW,49.0
930615,Woodcraft Close Covey,2024-01-28T12:30:00.000+00:00,busbar,,L2 Active Power,kW,73.0
930615,Woodcraft Close Covey,2024-01-28T12:30:00.000+00:00,busbar,,L1 Active Power,kW,62.0
930615,Woodcraft Close Covey,2024-01-28T12:30:00.000+00:00,busbar,,N Current (Min),A,65.38
930615,Woodcraft Close Covey,2024-01-28T12:30:00.000+00:00,busbar,,N Current (Max),A,179.75
930615,Woodcraft Close Covey,2024-01-28T12:30:00.000+00:00,busbar,,N Current (RMS),A,117.12
930615,Woodcraft Close Covey,2024-01-28T12:30:00.000+00:00,busbar,,L3 Current (Min),A,155.75
930615,Woodcraft Close Covey,2024-01-28T12:30:00.000+00:00,busbar,,L3 Current (Max),A,262.62
930615,Woodcraft Close Covey,2024-01-28T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,199.12
930615,Woodcraft Close Covey,2024-01-28T12:30:00.000+00:00,busbar,,L2 Current (Min),A,226.12
930615,Woodcraft Close Covey,2024-01-28T12:30:00.000+00:00,busbar,,L2 Current (Max),A,366.0
930615,Woodcraft Close Covey,2024-01-28T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,286.0
930615,Woodcraft Close Covey,2024-01-28T12:30:00.000+00:00,busbar,,L1 Current (Min),A,207.62
930615,Woodcraft Close Covey,2024-01-28T12:30:00.000+00:00,busbar,,L1 Current (Max),A,335.25
930615,Woodcraft Close Covey,2024-01-28T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,249.5
930615,Woodcraft Close Covey,2024-01-28T12:30:00.000+00:00,transformer,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-28T12:30:00.000+00:00,ambient,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-28T12:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T12:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.06
930615,Woodcraft Close Covey,2024-01-28T12:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T12:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.13
930615,Woodcraft Close Covey,2024-01-28T12:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T12:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.5
930615,Woodcraft Close Covey,2024-01-28T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-28T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-28T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-28T12:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98535
930615,Woodcraft Close Covey,2024-01-28T12:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99435
930615,Woodcraft Close Covey,2024-01-28T12:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98196
930615,Woodcraft Close Covey,2024-01-28T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
930615,Woodcraft Close Covey,2024-01-28T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,16.0
930615,Woodcraft Close Covey,2024-01-28T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
930615,Woodcraft Close Covey,2024-01-28T12:20:00.000+00:00,feeder,4,N Current (Min),A,11.88
930615,Woodcraft Close Covey,2024-01-28T12:20:00.000+00:00,feeder,4,N Current (Max),A,68.62
930615,Woodcraft Close Covey,2024-01-28T12:20:00.000+00:00,feeder,4,N Current (RMS),A,26.12
930615,Woodcraft Close Covey,2024-01-28T12:20:00.000+00:00,feeder,4,L3 Current (Min),A,30.25
930615,Woodcraft Close Covey,2024-01-28T12:20:00.000+00:00,feeder,4,L3 Current (Max),A,59.75
930615,Woodcraft Close Covey,2024-01-28T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,41.75
930615,Woodcraft Close Covey,2024-01-28T12:20:00.000+00:00,feeder,4,L2 Current (Min),A,48.0
930615,Woodcraft Close Covey,2024-01-28T12:20:00.000+00:00,feeder,4,L2 Current (Max),A,111.0
930615,Woodcraft Close Covey,2024-01-28T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,63.88
930615,Woodcraft Close Covey,2024-01-28T12:20:00.000+00:00,feeder,4,L1 Current (Min),A,33.12
930615,Woodcraft Close Covey,2024-01-28T12:20:00.000+00:00,feeder,4,L1 Current (Max),A,60.5
930615,Woodcraft Close Covey,2024-01-28T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,46.25
930615,Woodcraft Close Covey,2024-01-28T12:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T12:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.13
930615,Woodcraft Close Covey,2024-01-28T12:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T12:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.0
930615,Woodcraft Close Covey,2024-01-28T12:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T12:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,6.81
930615,Woodcraft Close Covey,2024-01-28T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-28T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.0
930615,Woodcraft Close Covey,2024-01-28T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.0
930615,Woodcraft Close Covey,2024-01-28T12:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98624
930615,Woodcraft Close Covey,2024-01-28T12:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98978
930615,Woodcraft Close Covey,2024-01-28T12:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98715
930615,Woodcraft Close Covey,2024-01-28T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,23.0
930615,Woodcraft Close Covey,2024-01-28T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,31.0
930615,Woodcraft Close Covey,2024-01-28T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,37.0
930615,Woodcraft Close Covey,2024-01-28T12:20:00.000+00:00,feeder,3,N Current (Min),A,29.0
930615,Woodcraft Close Covey,2024-01-28T12:20:00.000+00:00,feeder,3,N Current (Max),A,137.88
930615,Woodcraft Close Covey,2024-01-28T12:20:00.000+00:00,feeder,3,N Current (RMS),A,65.0
930615,Woodcraft Close Covey,2024-01-28T12:20:00.000+00:00,feeder,3,L3 Current (Min),A,71.38
930615,Woodcraft Close Covey,2024-01-28T12:20:00.000+00:00,feeder,3,L3 Current (Max),A,132.0
930615,Woodcraft Close Covey,2024-01-28T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,92.25
930615,Woodcraft Close Covey,2024-01-28T12:20:00.000+00:00,feeder,3,L2 Current (Min),A,74.62
930615,Woodcraft Close Covey,2024-01-28T12:20:00.000+00:00,feeder,3,L2 Current (Max),A,193.12
930615,Woodcraft Close Covey,2024-01-28T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,123.12
930615,Woodcraft Close Covey,2024-01-28T12:20:00.000+00:00,feeder,3,L1 Current (Min),A,128.38
930615,Woodcraft Close Covey,2024-01-28T12:20:00.000+00:00,feeder,3,L1 Current (Max),A,219.75
930615,Woodcraft Close Covey,2024-01-28T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,149.38
930615,Woodcraft Close Covey,2024-01-28T12:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T12:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.69
930615,Woodcraft Close Covey,2024-01-28T12:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T12:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.06
930615,Woodcraft Close Covey,2024-01-28T12:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T12:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.19
930615,Woodcraft Close Covey,2024-01-28T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-28T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-28T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-28T12:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99536
930615,Woodcraft Close Covey,2024-01-28T12:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99036
930615,Woodcraft Close Covey,2024-01-28T12:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97263
930615,Woodcraft Close Covey,2024-01-28T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
930615,Woodcraft Close Covey,2024-01-28T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
930615,Woodcraft Close Covey,2024-01-28T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
930615,Woodcraft Close Covey,2024-01-28T12:20:00.000+00:00,feeder,2,N Current (Min),A,13.88
930615,Woodcraft Close Covey,2024-01-28T12:20:00.000+00:00,feeder,2,N Current (Max),A,52.12
930615,Woodcraft Close Covey,2024-01-28T12:20:00.000+00:00,feeder,2,N Current (RMS),A,31.0
930615,Woodcraft Close Covey,2024-01-28T12:20:00.000+00:00,feeder,2,L3 Current (Min),A,12.75
930615,Woodcraft Close Covey,2024-01-28T12:20:00.000+00:00,feeder,2,L3 Current (Max),A,37.0
930615,Woodcraft Close Covey,2024-01-28T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,22.5
930615,Woodcraft Close Covey,2024-01-28T12:20:00.000+00:00,feeder,2,L2 Current (Min),A,26.88
930615,Woodcraft Close Covey,2024-01-28T12:20:00.000+00:00,feeder,2,L2 Current (Max),A,64.62
930615,Woodcraft Close Covey,2024-01-28T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,44.62
930615,Woodcraft Close Covey,2024-01-28T12:20:00.000+00:00,feeder,2,L1 Current (Min),A,2.25
930615,Woodcraft Close Covey,2024-01-28T12:20:00.000+00:00,feeder,2,L1 Current (Max),A,28.25
930615,Woodcraft Close Covey,2024-01-28T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,11.75
930615,Woodcraft Close Covey,2024-01-28T12:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T12:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.94
930615,Woodcraft Close Covey,2024-01-28T12:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T12:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.5
930615,Woodcraft Close Covey,2024-01-28T12:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T12:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.81
930615,Woodcraft Close Covey,2024-01-28T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-28T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-28T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-28T12:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99463
930615,Woodcraft Close Covey,2024-01-28T12:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99634
930615,Woodcraft Close Covey,2024-01-28T12:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97491
930615,Woodcraft Close Covey,2024-01-28T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
930615,Woodcraft Close Covey,2024-01-28T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
930615,Woodcraft Close Covey,2024-01-28T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
930615,Woodcraft Close Covey,2024-01-28T12:20:00.000+00:00,feeder,1,N Current (Min),A,51.88
930615,Woodcraft Close Covey,2024-01-28T12:20:00.000+00:00,feeder,1,N Current (Max),A,30.88
930615,Woodcraft Close Covey,2024-01-28T12:20:00.000+00:00,feeder,1,L3 Current (Min),A,47.25
930615,Woodcraft Close Covey,2024-01-28T12:20:00.000+00:00,feeder,1,L3 Current (Max),A,76.75
930615,Woodcraft Close Covey,2024-01-28T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,60.75
930615,Woodcraft Close Covey,2024-01-28T12:20:00.000+00:00,feeder,1,L2 Current (Min),A,50.12
930615,Woodcraft Close Covey,2024-01-28T12:20:00.000+00:00,feeder,1,L2 Current (Max),A,95.0
930615,Woodcraft Close Covey,2024-01-28T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,73.0
930615,Woodcraft Close Covey,2024-01-28T12:20:00.000+00:00,feeder,1,L1 Current (Min),A,28.38
930615,Woodcraft Close Covey,2024-01-28T12:20:00.000+00:00,feeder,1,L1 Current (Max),A,60.5
930615,Woodcraft Close Covey,2024-01-28T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,40.38
930615,Woodcraft Close Covey,2024-01-28T12:20:00.000+00:00,busbar,,L3 Voltage (Min),V,249.06
930615,Woodcraft Close Covey,2024-01-28T12:20:00.000+00:00,busbar,,L3 Voltage (Max),V,250.48
930615,Woodcraft Close Covey,2024-01-28T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.48
930615,Woodcraft Close Covey,2024-01-28T12:20:00.000+00:00,busbar,,L2 Voltage (Min),V,255.31
930615,Woodcraft Close Covey,2024-01-28T12:20:00.000+00:00,busbar,,L2 Voltage (Max),V,257.17
930615,Woodcraft Close Covey,2024-01-28T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,256.06
930615,Woodcraft Close Covey,2024-01-28T12:20:00.000+00:00,busbar,,L1 Voltage (Min),V,247.94
930615,Woodcraft Close Covey,2024-01-28T12:20:00.000+00:00,busbar,,L1 Voltage (Max),V,250.06
930615,Woodcraft Close Covey,2024-01-28T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.59
930615,Woodcraft Close Covey,2024-01-28T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930615,Woodcraft Close Covey,2024-01-28T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-28T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
930615,Woodcraft Close Covey,2024-01-28T12:20:00.000+00:00,busbar,,L3 Active Power,kW,54.0
930615,Woodcraft Close Covey,2024-01-28T12:20:00.000+00:00,busbar,,L2 Active Power,kW,77.0
930615,Woodcraft Close Covey,2024-01-28T12:20:00.000+00:00,busbar,,L1 Active Power,kW,61.0
930615,Woodcraft Close Covey,2024-01-28T12:20:00.000+00:00,busbar,,N Current (Min),A,60.5
930615,Woodcraft Close Covey,2024-01-28T12:20:00.000+00:00,busbar,,N Current (Max),A,185.75
930615,Woodcraft Close Covey,2024-01-28T12:20:00.000+00:00,busbar,,N Current (RMS),A,120.25
930615,Woodcraft Close Covey,2024-01-28T12:20:00.000+00:00,busbar,,L3 Current (Min),A,171.75
930615,Woodcraft Close Covey,2024-01-28T12:20:00.000+00:00,busbar,,L3 Current (Max),A,259.12
930615,Woodcraft Close Covey,2024-01-28T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,217.12
930615,Woodcraft Close Covey,2024-01-28T12:20:00.000+00:00,busbar,,L2 Current (Min),A,237.0
930615,Woodcraft Close Covey,2024-01-28T12:20:00.000+00:00,busbar,,L2 Current (Max),A,390.25
930615,Woodcraft Close Covey,2024-01-28T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,303.88
930615,Woodcraft Close Covey,2024-01-28T12:20:00.000+00:00,busbar,,L1 Current (Min),A,201.88
930615,Woodcraft Close Covey,2024-01-28T12:20:00.000+00:00,busbar,,L1 Current (Max),A,322.25
930615,Woodcraft Close Covey,2024-01-28T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,245.5
930615,Woodcraft Close Covey,2024-01-28T12:20:00.000+00:00,transformer,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-28T12:20:00.000+00:00,ambient,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-28T12:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T12:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.62
930615,Woodcraft Close Covey,2024-01-28T12:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T12:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.56
930615,Woodcraft Close Covey,2024-01-28T12:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T12:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.94
930615,Woodcraft Close Covey,2024-01-28T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-28T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-28T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-28T12:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99084
930615,Woodcraft Close Covey,2024-01-28T12:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98566
930615,Woodcraft Close Covey,2024-01-28T12:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98602
930615,Woodcraft Close Covey,2024-01-28T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
930615,Woodcraft Close Covey,2024-01-28T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
930615,Woodcraft Close Covey,2024-01-28T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
930615,Woodcraft Close Covey,2024-01-28T12:10:00.000+00:00,feeder,4,N Current (Min),A,10.88
930615,Woodcraft Close Covey,2024-01-28T12:10:00.000+00:00,feeder,4,N Current (Max),A,34.88
930615,Woodcraft Close Covey,2024-01-28T12:10:00.000+00:00,feeder,4,N Current (RMS),A,19.75
930615,Woodcraft Close Covey,2024-01-28T12:10:00.000+00:00,feeder,4,L3 Current (Min),A,27.75
930615,Woodcraft Close Covey,2024-01-28T12:10:00.000+00:00,feeder,4,L3 Current (Max),A,82.62
930615,Woodcraft Close Covey,2024-01-28T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,44.75
930615,Woodcraft Close Covey,2024-01-28T12:10:00.000+00:00,feeder,4,L2 Current (Min),A,45.25
930615,Woodcraft Close Covey,2024-01-28T12:10:00.000+00:00,feeder,4,L2 Current (Max),A,64.5
930615,Woodcraft Close Covey,2024-01-28T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,53.62
930615,Woodcraft Close Covey,2024-01-28T12:10:00.000+00:00,feeder,4,L1 Current (Min),A,33.38
930615,Woodcraft Close Covey,2024-01-28T12:10:00.000+00:00,feeder,4,L1 Current (Max),A,67.5
930615,Woodcraft Close Covey,2024-01-28T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,49.62
930615,Woodcraft Close Covey,2024-01-28T12:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T12:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.06
930615,Woodcraft Close Covey,2024-01-28T12:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T12:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,8.25
930615,Woodcraft Close Covey,2024-01-28T12:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T12:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,7.13
930615,Woodcraft Close Covey,2024-01-28T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-28T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.0
930615,Woodcraft Close Covey,2024-01-28T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.0
930615,Woodcraft Close Covey,2024-01-28T12:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98627
930615,Woodcraft Close Covey,2024-01-28T12:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98929
930615,Woodcraft Close Covey,2024-01-28T12:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98868
930615,Woodcraft Close Covey,2024-01-28T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,22.0
930615,Woodcraft Close Covey,2024-01-28T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,32.0
930615,Woodcraft Close Covey,2024-01-28T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,35.0
930615,Woodcraft Close Covey,2024-01-28T12:10:00.000+00:00,feeder,3,N Current (Min),A,29.75
930615,Woodcraft Close Covey,2024-01-28T12:10:00.000+00:00,feeder,3,N Current (Max),A,139.0
930615,Woodcraft Close Covey,2024-01-28T12:10:00.000+00:00,feeder,3,N Current (RMS),A,64.0
930615,Woodcraft Close Covey,2024-01-28T12:10:00.000+00:00,feeder,3,L3 Current (Min),A,70.0
930615,Woodcraft Close Covey,2024-01-28T12:10:00.000+00:00,feeder,3,L3 Current (Max),A,122.12
930615,Woodcraft Close Covey,2024-01-28T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,89.88
930615,Woodcraft Close Covey,2024-01-28T12:10:00.000+00:00,feeder,3,L2 Current (Min),A,75.5
930615,Woodcraft Close Covey,2024-01-28T12:10:00.000+00:00,feeder,3,L2 Current (Max),A,191.88
930615,Woodcraft Close Covey,2024-01-28T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,123.75
930615,Woodcraft Close Covey,2024-01-28T12:10:00.000+00:00,feeder,3,L1 Current (Min),A,117.88
930615,Woodcraft Close Covey,2024-01-28T12:10:00.000+00:00,feeder,3,L1 Current (Max),A,232.0
930615,Woodcraft Close Covey,2024-01-28T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,143.38
930615,Woodcraft Close Covey,2024-01-28T12:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T12:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.0
930615,Woodcraft Close Covey,2024-01-28T12:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T12:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.25
930615,Woodcraft Close Covey,2024-01-28T12:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T12:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-24.38
930615,Woodcraft Close Covey,2024-01-28T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-28T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-28T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-28T12:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99362
930615,Woodcraft Close Covey,2024-01-28T12:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99277
930615,Woodcraft Close Covey,2024-01-28T12:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97452
930615,Woodcraft Close Covey,2024-01-28T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
930615,Woodcraft Close Covey,2024-01-28T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
930615,Woodcraft Close Covey,2024-01-28T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
930615,Woodcraft Close Covey,2024-01-28T12:10:00.000+00:00,feeder,2,N Current (Min),A,12.0
930615,Woodcraft Close Covey,2024-01-28T12:10:00.000+00:00,feeder,2,N Current (Max),A,53.25
930615,Woodcraft Close Covey,2024-01-28T12:10:00.000+00:00,feeder,2,N Current (RMS),A,32.62
930615,Woodcraft Close Covey,2024-01-28T12:10:00.000+00:00,feeder,2,L3 Current (Min),A,12.0
930615,Woodcraft Close Covey,2024-01-28T12:10:00.000+00:00,feeder,2,L3 Current (Max),A,33.0
930615,Woodcraft Close Covey,2024-01-28T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,19.0
930615,Woodcraft Close Covey,2024-01-28T12:10:00.000+00:00,feeder,2,L2 Current (Min),A,27.62
930615,Woodcraft Close Covey,2024-01-28T12:10:00.000+00:00,feeder,2,L2 Current (Max),A,66.25
930615,Woodcraft Close Covey,2024-01-28T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,47.5
930615,Woodcraft Close Covey,2024-01-28T12:10:00.000+00:00,feeder,2,L1 Current (Min),A,2.25
930615,Woodcraft Close Covey,2024-01-28T12:10:00.000+00:00,feeder,2,L1 Current (Max),A,46.5
930615,Woodcraft Close Covey,2024-01-28T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,25.12
930615,Woodcraft Close Covey,2024-01-28T12:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T12:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.94
930615,Woodcraft Close Covey,2024-01-28T12:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T12:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.75
930615,Woodcraft Close Covey,2024-01-28T12:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T12:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.69
930615,Woodcraft Close Covey,2024-01-28T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-28T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-28T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-28T12:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99533
930615,Woodcraft Close Covey,2024-01-28T12:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99591
930615,Woodcraft Close Covey,2024-01-28T12:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97937
930615,Woodcraft Close Covey,2024-01-28T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
930615,Woodcraft Close Covey,2024-01-28T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
930615,Woodcraft Close Covey,2024-01-28T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
930615,Woodcraft Close Covey,2024-01-28T12:10:00.000+00:00,feeder,1,N Current (Min),A,77.88
930615,Woodcraft Close Covey,2024-01-28T12:10:00.000+00:00,feeder,1,N Current (Max),A,39.38
930615,Woodcraft Close Covey,2024-01-28T12:10:00.000+00:00,feeder,1,L3 Current (Min),A,42.5
930615,Woodcraft Close Covey,2024-01-28T12:10:00.000+00:00,feeder,1,L3 Current (Max),A,78.38
930615,Woodcraft Close Covey,2024-01-28T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,58.0
930615,Woodcraft Close Covey,2024-01-28T12:10:00.000+00:00,feeder,1,L2 Current (Min),A,44.75
930615,Woodcraft Close Covey,2024-01-28T12:10:00.000+00:00,feeder,1,L2 Current (Max),A,120.25
930615,Woodcraft Close Covey,2024-01-28T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,83.75
930615,Woodcraft Close Covey,2024-01-28T12:10:00.000+00:00,feeder,1,L1 Current (Min),A,28.88
930615,Woodcraft Close Covey,2024-01-28T12:10:00.000+00:00,feeder,1,L1 Current (Max),A,57.62
930615,Woodcraft Close Covey,2024-01-28T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,42.5
930615,Woodcraft Close Covey,2024-01-28T12:10:00.000+00:00,busbar,,L3 Voltage (Min),V,248.81
930615,Woodcraft Close Covey,2024-01-28T12:10:00.000+00:00,busbar,,L3 Voltage (Max),V,251.7
930615,Woodcraft Close Covey,2024-01-28T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.33
930615,Woodcraft Close Covey,2024-01-28T12:10:00.000+00:00,busbar,,L2 Voltage (Min),V,255.59
930615,Woodcraft Close Covey,2024-01-28T12:10:00.000+00:00,busbar,,L2 Voltage (Max),V,258.45
930615,Woodcraft Close Covey,2024-01-28T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,257.05
930615,Woodcraft Close Covey,2024-01-28T12:10:00.000+00:00,busbar,,L1 Voltage (Min),V,248.7
930615,Woodcraft Close Covey,2024-01-28T12:10:00.000+00:00,busbar,,L1 Voltage (Max),V,251.19
930615,Woodcraft Close Covey,2024-01-28T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.11
930615,Woodcraft Close Covey,2024-01-28T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930615,Woodcraft Close Covey,2024-01-28T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-28T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
930615,Woodcraft Close Covey,2024-01-28T12:10:00.000+00:00,busbar,,L3 Active Power,kW,53.0
930615,Woodcraft Close Covey,2024-01-28T12:10:00.000+00:00,busbar,,L2 Active Power,kW,79.0
930615,Woodcraft Close Covey,2024-01-28T12:10:00.000+00:00,busbar,,L1 Active Power,kW,64.0
930615,Woodcraft Close Covey,2024-01-28T12:10:00.000+00:00,busbar,,N Current (Min),A,64.25
930615,Woodcraft Close Covey,2024-01-28T12:10:00.000+00:00,busbar,,N Current (Max),A,210.0
930615,Woodcraft Close Covey,2024-01-28T12:10:00.000+00:00,busbar,,N Current (RMS),A,125.75
930615,Woodcraft Close Covey,2024-01-28T12:10:00.000+00:00,busbar,,L3 Current (Min),A,178.12
930615,Woodcraft Close Covey,2024-01-28T12:10:00.000+00:00,busbar,,L3 Current (Max),A,253.0
930615,Woodcraft Close Covey,2024-01-28T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,211.5
930615,Woodcraft Close Covey,2024-01-28T12:10:00.000+00:00,busbar,,L2 Current (Min),A,229.25
930615,Woodcraft Close Covey,2024-01-28T12:10:00.000+00:00,busbar,,L2 Current (Max),A,400.25
930615,Woodcraft Close Covey,2024-01-28T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,307.5
930615,Woodcraft Close Covey,2024-01-28T12:10:00.000+00:00,busbar,,L1 Current (Min),A,203.75
930615,Woodcraft Close Covey,2024-01-28T12:10:00.000+00:00,busbar,,L1 Current (Max),A,345.62
930615,Woodcraft Close Covey,2024-01-28T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,258.75
930615,Woodcraft Close Covey,2024-01-28T12:10:00.000+00:00,transformer,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-28T12:10:00.000+00:00,ambient,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-28T12:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T12:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,2.44
930615,Woodcraft Close Covey,2024-01-28T12:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T12:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.75
930615,Woodcraft Close Covey,2024-01-28T12:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T12:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.31
930615,Woodcraft Close Covey,2024-01-28T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-28T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-28T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-28T12:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99289
930615,Woodcraft Close Covey,2024-01-28T12:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99509
930615,Woodcraft Close Covey,2024-01-28T12:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98419
930615,Woodcraft Close Covey,2024-01-28T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,14.0
930615,Woodcraft Close Covey,2024-01-28T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,15.0
930615,Woodcraft Close Covey,2024-01-28T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
930615,Woodcraft Close Covey,2024-01-28T12:00:00.000+00:00,feeder,4,N Current (Min),A,12.62
930615,Woodcraft Close Covey,2024-01-28T12:00:00.000+00:00,feeder,4,N Current (Max),A,39.38
930615,Woodcraft Close Covey,2024-01-28T12:00:00.000+00:00,feeder,4,N Current (RMS),A,20.12
930615,Woodcraft Close Covey,2024-01-28T12:00:00.000+00:00,feeder,4,L3 Current (Min),A,31.12
930615,Woodcraft Close Covey,2024-01-28T12:00:00.000+00:00,feeder,4,L3 Current (Max),A,77.75
930615,Woodcraft Close Covey,2024-01-28T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,54.88
930615,Woodcraft Close Covey,2024-01-28T12:00:00.000+00:00,feeder,4,L2 Current (Min),A,48.0
930615,Woodcraft Close Covey,2024-01-28T12:00:00.000+00:00,feeder,4,L2 Current (Max),A,86.38
930615,Woodcraft Close Covey,2024-01-28T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,58.75
930615,Woodcraft Close Covey,2024-01-28T12:00:00.000+00:00,feeder,4,L1 Current (Min),A,32.75
930615,Woodcraft Close Covey,2024-01-28T12:00:00.000+00:00,feeder,4,L1 Current (Max),A,90.25
930615,Woodcraft Close Covey,2024-01-28T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,56.62
930615,Woodcraft Close Covey,2024-01-28T12:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T12:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.81
930615,Woodcraft Close Covey,2024-01-28T12:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T12:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,5.44
930615,Woodcraft Close Covey,2024-01-28T12:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T12:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,7.06
930615,Woodcraft Close Covey,2024-01-28T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-28T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.0
930615,Woodcraft Close Covey,2024-01-28T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.0
930615,Woodcraft Close Covey,2024-01-28T12:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98584
930615,Woodcraft Close Covey,2024-01-28T12:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99362
930615,Woodcraft Close Covey,2024-01-28T12:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98727
930615,Woodcraft Close Covey,2024-01-28T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,21.0
930615,Woodcraft Close Covey,2024-01-28T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,41.0
930615,Woodcraft Close Covey,2024-01-28T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,38.0
930615,Woodcraft Close Covey,2024-01-28T12:00:00.000+00:00,feeder,3,N Current (Min),A,50.62
930615,Woodcraft Close Covey,2024-01-28T12:00:00.000+00:00,feeder,3,N Current (Max),A,154.38
930615,Woodcraft Close Covey,2024-01-28T12:00:00.000+00:00,feeder,3,N Current (RMS),A,94.62
930615,Woodcraft Close Covey,2024-01-28T12:00:00.000+00:00,feeder,3,L3 Current (Min),A,62.88
930615,Woodcraft Close Covey,2024-01-28T12:00:00.000+00:00,feeder,3,L3 Current (Max),A,110.12
930615,Woodcraft Close Covey,2024-01-28T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,86.0
930615,Woodcraft Close Covey,2024-01-28T12:00:00.000+00:00,feeder,3,L2 Current (Min),A,87.25
930615,Woodcraft Close Covey,2024-01-28T12:00:00.000+00:00,feeder,3,L2 Current (Max),A,233.0
930615,Woodcraft Close Covey,2024-01-28T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,160.25
930615,Woodcraft Close Covey,2024-01-28T12:00:00.000+00:00,feeder,3,L1 Current (Min),A,115.62
930615,Woodcraft Close Covey,2024-01-28T12:00:00.000+00:00,feeder,3,L1 Current (Max),A,228.38
930615,Woodcraft Close Covey,2024-01-28T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,152.38
930615,Woodcraft Close Covey,2024-01-28T12:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T12:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.81
930615,Woodcraft Close Covey,2024-01-28T12:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T12:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.38
930615,Woodcraft Close Covey,2024-01-28T12:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T12:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.06
930615,Woodcraft Close Covey,2024-01-28T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-28T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-28T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-28T12:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99158
930615,Woodcraft Close Covey,2024-01-28T12:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99118
930615,Woodcraft Close Covey,2024-01-28T12:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98175
930615,Woodcraft Close Covey,2024-01-28T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
930615,Woodcraft Close Covey,2024-01-28T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
930615,Woodcraft Close Covey,2024-01-28T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
930615,Woodcraft Close Covey,2024-01-28T12:00:00.000+00:00,feeder,2,N Current (Min),A,16.38
930615,Woodcraft Close Covey,2024-01-28T12:00:00.000+00:00,feeder,2,N Current (Max),A,48.12
930615,Woodcraft Close Covey,2024-01-28T12:00:00.000+00:00,feeder,2,N Current (RMS),A,32.38
930615,Woodcraft Close Covey,2024-01-28T12:00:00.000+00:00,feeder,2,L3 Current (Min),A,12.88
930615,Woodcraft Close Covey,2024-01-28T12:00:00.000+00:00,feeder,2,L3 Current (Max),A,30.75
930615,Woodcraft Close Covey,2024-01-28T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,19.25
930615,Woodcraft Close Covey,2024-01-28T12:00:00.000+00:00,feeder,2,L2 Current (Min),A,36.25
930615,Woodcraft Close Covey,2024-01-28T12:00:00.000+00:00,feeder,2,L2 Current (Max),A,59.12
930615,Woodcraft Close Covey,2024-01-28T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,45.0
930615,Woodcraft Close Covey,2024-01-28T12:00:00.000+00:00,feeder,2,L1 Current (Min),A,5.62
