Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930615,Woodcraft Close Covey,2024-01-28T12:00:00.000+00:00,feeder,2,L1 Current (Max),A,49.12
930615,Woodcraft Close Covey,2024-01-28T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,12.62
930615,Woodcraft Close Covey,2024-01-28T12:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T12:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.81
930615,Woodcraft Close Covey,2024-01-28T12:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T12:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.44
930615,Woodcraft Close Covey,2024-01-28T12:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T12:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.56
930615,Woodcraft Close Covey,2024-01-28T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-28T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-28T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-28T12:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99521
930615,Woodcraft Close Covey,2024-01-28T12:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99384
930615,Woodcraft Close Covey,2024-01-28T12:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98068
930615,Woodcraft Close Covey,2024-01-28T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
930615,Woodcraft Close Covey,2024-01-28T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
930615,Woodcraft Close Covey,2024-01-28T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
930615,Woodcraft Close Covey,2024-01-28T12:00:00.000+00:00,feeder,1,N Current (Min),A,45.75
930615,Woodcraft Close Covey,2024-01-28T12:00:00.000+00:00,feeder,1,N Current (Max),A,24.12
930615,Woodcraft Close Covey,2024-01-28T12:00:00.000+00:00,feeder,1,L3 Current (Min),A,44.75
930615,Woodcraft Close Covey,2024-01-28T12:00:00.000+00:00,feeder,1,L3 Current (Max),A,86.38
930615,Woodcraft Close Covey,2024-01-28T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,64.12
930615,Woodcraft Close Covey,2024-01-28T12:00:00.000+00:00,feeder,1,L2 Current (Min),A,44.12
930615,Woodcraft Close Covey,2024-01-28T12:00:00.000+00:00,feeder,1,L2 Current (Max),A,100.25
930615,Woodcraft Close Covey,2024-01-28T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,60.62
930615,Woodcraft Close Covey,2024-01-28T12:00:00.000+00:00,feeder,1,L1 Current (Min),A,31.88
930615,Woodcraft Close Covey,2024-01-28T12:00:00.000+00:00,feeder,1,L1 Current (Max),A,70.25
930615,Woodcraft Close Covey,2024-01-28T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,49.62
930615,Woodcraft Close Covey,2024-01-28T12:00:00.000+00:00,busbar,,L3 Voltage (Min),V,250.86
930615,Woodcraft Close Covey,2024-01-28T12:00:00.000+00:00,busbar,,L3 Voltage (Max),V,252.34
930615,Woodcraft Close Covey,2024-01-28T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.33
930615,Woodcraft Close Covey,2024-01-28T12:00:00.000+00:00,busbar,,L2 Voltage (Min),V,257.53
930615,Woodcraft Close Covey,2024-01-28T12:00:00.000+00:00,busbar,,L2 Voltage (Max),V,258.94
930615,Woodcraft Close Covey,2024-01-28T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,258.17
930615,Woodcraft Close Covey,2024-01-28T12:00:00.000+00:00,busbar,,L1 Voltage (Min),V,249.66
930615,Woodcraft Close Covey,2024-01-28T12:00:00.000+00:00,busbar,,L1 Voltage (Max),V,251.86
930615,Woodcraft Close Covey,2024-01-28T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.31
930615,Woodcraft Close Covey,2024-01-28T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-28T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
930615,Woodcraft Close Covey,2024-01-28T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
930615,Woodcraft Close Covey,2024-01-28T12:00:00.000+00:00,busbar,,L3 Active Power,kW,56.0
930615,Woodcraft Close Covey,2024-01-28T12:00:00.000+00:00,busbar,,L2 Active Power,kW,83.0
930615,Woodcraft Close Covey,2024-01-28T12:00:00.000+00:00,busbar,,L1 Active Power,kW,67.0
930615,Woodcraft Close Covey,2024-01-28T12:00:00.000+00:00,busbar,,N Current (Min),A,68.0
930615,Woodcraft Close Covey,2024-01-28T12:00:00.000+00:00,busbar,,N Current (Max),A,183.25
930615,Woodcraft Close Covey,2024-01-28T12:00:00.000+00:00,busbar,,N Current (RMS),A,122.5
930615,Woodcraft Close Covey,2024-01-28T12:00:00.000+00:00,busbar,,L3 Current (Min),A,170.25
930615,Woodcraft Close Covey,2024-01-28T12:00:00.000+00:00,busbar,,L3 Current (Max),A,264.5
930615,Woodcraft Close Covey,2024-01-28T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,224.0
930615,Woodcraft Close Covey,2024-01-28T12:00:00.000+00:00,busbar,,L2 Current (Min),A,252.62
930615,Woodcraft Close Covey,2024-01-28T12:00:00.000+00:00,busbar,,L2 Current (Max),A,408.12
930615,Woodcraft Close Covey,2024-01-28T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,324.12
930615,Woodcraft Close Covey,2024-01-28T12:00:00.000+00:00,busbar,,L1 Current (Min),A,212.5
930615,Woodcraft Close Covey,2024-01-28T12:00:00.000+00:00,busbar,,L1 Current (Max),A,389.62
930615,Woodcraft Close Covey,2024-01-28T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,269.12
930615,Woodcraft Close Covey,2024-01-28T12:00:00.000+00:00,transformer,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-28T12:00:00.000+00:00,ambient,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-28T11:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T11:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.5
930615,Woodcraft Close Covey,2024-01-28T11:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T11:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,1.25
930615,Woodcraft Close Covey,2024-01-28T11:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T11:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.5
930615,Woodcraft Close Covey,2024-01-28T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-28T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-28T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-28T11:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98996
930615,Woodcraft Close Covey,2024-01-28T11:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99478
930615,Woodcraft Close Covey,2024-01-28T11:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96799
930615,Woodcraft Close Covey,2024-01-28T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
930615,Woodcraft Close Covey,2024-01-28T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,15.0
930615,Woodcraft Close Covey,2024-01-28T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
930615,Woodcraft Close Covey,2024-01-28T11:50:00.000+00:00,feeder,4,N Current (Min),A,13.12
930615,Woodcraft Close Covey,2024-01-28T11:50:00.000+00:00,feeder,4,N Current (Max),A,37.88
930615,Woodcraft Close Covey,2024-01-28T11:50:00.000+00:00,feeder,4,N Current (RMS),A,23.5
930615,Woodcraft Close Covey,2024-01-28T11:50:00.000+00:00,feeder,4,L3 Current (Min),A,28.75
930615,Woodcraft Close Covey,2024-01-28T11:50:00.000+00:00,feeder,4,L3 Current (Max),A,51.88
930615,Woodcraft Close Covey,2024-01-28T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,38.75
930615,Woodcraft Close Covey,2024-01-28T11:50:00.000+00:00,feeder,4,L2 Current (Min),A,48.0
930615,Woodcraft Close Covey,2024-01-28T11:50:00.000+00:00,feeder,4,L2 Current (Max),A,67.38
930615,Woodcraft Close Covey,2024-01-28T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,59.25
930615,Woodcraft Close Covey,2024-01-28T11:50:00.000+00:00,feeder,4,L1 Current (Min),A,25.12
930615,Woodcraft Close Covey,2024-01-28T11:50:00.000+00:00,feeder,4,L1 Current (Max),A,54.88
930615,Woodcraft Close Covey,2024-01-28T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,38.62
930615,Woodcraft Close Covey,2024-01-28T11:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T11:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.69
930615,Woodcraft Close Covey,2024-01-28T11:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T11:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,6.75
930615,Woodcraft Close Covey,2024-01-28T11:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T11:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,8.93
930615,Woodcraft Close Covey,2024-01-28T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-28T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.0
930615,Woodcraft Close Covey,2024-01-28T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,6.0
930615,Woodcraft Close Covey,2024-01-28T11:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99472
930615,Woodcraft Close Covey,2024-01-28T11:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99225
930615,Woodcraft Close Covey,2024-01-28T11:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9841
930615,Woodcraft Close Covey,2024-01-28T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,31.0
930615,Woodcraft Close Covey,2024-01-28T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,39.0
930615,Woodcraft Close Covey,2024-01-28T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,35.0
930615,Woodcraft Close Covey,2024-01-28T11:50:00.000+00:00,feeder,3,N Current (Min),A,24.5
930615,Woodcraft Close Covey,2024-01-28T11:50:00.000+00:00,feeder,3,N Current (Max),A,120.88
930615,Woodcraft Close Covey,2024-01-28T11:50:00.000+00:00,feeder,3,N Current (RMS),A,66.62
930615,Woodcraft Close Covey,2024-01-28T11:50:00.000+00:00,feeder,3,L3 Current (Min),A,74.62
930615,Woodcraft Close Covey,2024-01-28T11:50:00.000+00:00,feeder,3,L3 Current (Max),A,164.12
930615,Woodcraft Close Covey,2024-01-28T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,122.12
930615,Woodcraft Close Covey,2024-01-28T11:50:00.000+00:00,feeder,3,L2 Current (Min),A,94.12
930615,Woodcraft Close Covey,2024-01-28T11:50:00.000+00:00,feeder,3,L2 Current (Max),A,219.0
930615,Woodcraft Close Covey,2024-01-28T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,152.5
930615,Woodcraft Close Covey,2024-01-28T11:50:00.000+00:00,feeder,3,L1 Current (Min),A,107.25
930615,Woodcraft Close Covey,2024-01-28T11:50:00.000+00:00,feeder,3,L1 Current (Max),A,202.0
930615,Woodcraft Close Covey,2024-01-28T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,140.62
930615,Woodcraft Close Covey,2024-01-28T11:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T11:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,5.56
930615,Woodcraft Close Covey,2024-01-28T11:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T11:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.81
930615,Woodcraft Close Covey,2024-01-28T11:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T11:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.0
930615,Woodcraft Close Covey,2024-01-28T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-28T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-28T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-28T11:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99387
930615,Woodcraft Close Covey,2024-01-28T11:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99207
930615,Woodcraft Close Covey,2024-01-28T11:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97888
930615,Woodcraft Close Covey,2024-01-28T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
930615,Woodcraft Close Covey,2024-01-28T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
930615,Woodcraft Close Covey,2024-01-28T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
930615,Woodcraft Close Covey,2024-01-28T11:50:00.000+00:00,feeder,2,N Current (Min),A,21.75
930615,Woodcraft Close Covey,2024-01-28T11:50:00.000+00:00,feeder,2,N Current (Max),A,49.5
930615,Woodcraft Close Covey,2024-01-28T11:50:00.000+00:00,feeder,2,N Current (RMS),A,33.0
930615,Woodcraft Close Covey,2024-01-28T11:50:00.000+00:00,feeder,2,L3 Current (Min),A,12.12
930615,Woodcraft Close Covey,2024-01-28T11:50:00.000+00:00,feeder,2,L3 Current (Max),A,35.0
930615,Woodcraft Close Covey,2024-01-28T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,24.62
930615,Woodcraft Close Covey,2024-01-28T11:50:00.000+00:00,feeder,2,L2 Current (Min),A,33.88
930615,Woodcraft Close Covey,2024-01-28T11:50:00.000+00:00,feeder,2,L2 Current (Max),A,62.62
930615,Woodcraft Close Covey,2024-01-28T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,45.0
930615,Woodcraft Close Covey,2024-01-28T11:50:00.000+00:00,feeder,2,L1 Current (Min),A,6.38
930615,Woodcraft Close Covey,2024-01-28T11:50:00.000+00:00,feeder,2,L1 Current (Max),A,9.12
930615,Woodcraft Close Covey,2024-01-28T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,7.38
930615,Woodcraft Close Covey,2024-01-28T11:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T11:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.19
930615,Woodcraft Close Covey,2024-01-28T11:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T11:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.75
930615,Woodcraft Close Covey,2024-01-28T11:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T11:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.87
930615,Woodcraft Close Covey,2024-01-28T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-28T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-28T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-28T11:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99527
930615,Woodcraft Close Covey,2024-01-28T11:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99265
930615,Woodcraft Close Covey,2024-01-28T11:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98151
930615,Woodcraft Close Covey,2024-01-28T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
930615,Woodcraft Close Covey,2024-01-28T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
930615,Woodcraft Close Covey,2024-01-28T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
930615,Woodcraft Close Covey,2024-01-28T11:50:00.000+00:00,feeder,1,N Current (Min),A,57.62
930615,Woodcraft Close Covey,2024-01-28T11:50:00.000+00:00,feeder,1,N Current (Max),A,27.38
930615,Woodcraft Close Covey,2024-01-28T11:50:00.000+00:00,feeder,1,L3 Current (Min),A,40.25
930615,Woodcraft Close Covey,2024-01-28T11:50:00.000+00:00,feeder,1,L3 Current (Max),A,105.25
930615,Woodcraft Close Covey,2024-01-28T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,69.38
930615,Woodcraft Close Covey,2024-01-28T11:50:00.000+00:00,feeder,1,L2 Current (Min),A,47.88
930615,Woodcraft Close Covey,2024-01-28T11:50:00.000+00:00,feeder,1,L2 Current (Max),A,72.25
930615,Woodcraft Close Covey,2024-01-28T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,60.12
930615,Woodcraft Close Covey,2024-01-28T11:50:00.000+00:00,feeder,1,L1 Current (Min),A,27.88
930615,Woodcraft Close Covey,2024-01-28T11:50:00.000+00:00,feeder,1,L1 Current (Max),A,70.38
930615,Woodcraft Close Covey,2024-01-28T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,47.88
930615,Woodcraft Close Covey,2024-01-28T11:50:00.000+00:00,busbar,,L3 Voltage (Min),V,250.69
930615,Woodcraft Close Covey,2024-01-28T11:50:00.000+00:00,busbar,,L3 Voltage (Max),V,252.42
930615,Woodcraft Close Covey,2024-01-28T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.28
930615,Woodcraft Close Covey,2024-01-28T11:50:00.000+00:00,busbar,,L2 Voltage (Min),V,257.64
930615,Woodcraft Close Covey,2024-01-28T11:50:00.000+00:00,busbar,,L2 Voltage (Max),V,259.06
930615,Woodcraft Close Covey,2024-01-28T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,258.2
930615,Woodcraft Close Covey,2024-01-28T11:50:00.000+00:00,busbar,,L1 Voltage (Min),V,250.47
930615,Woodcraft Close Covey,2024-01-28T11:50:00.000+00:00,busbar,,L1 Voltage (Max),V,252.05
930615,Woodcraft Close Covey,2024-01-28T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.58
930615,Woodcraft Close Covey,2024-01-28T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-28T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
930615,Woodcraft Close Covey,2024-01-28T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
930615,Woodcraft Close Covey,2024-01-28T11:50:00.000+00:00,busbar,,L3 Active Power,kW,64.0
930615,Woodcraft Close Covey,2024-01-28T11:50:00.000+00:00,busbar,,L2 Active Power,kW,81.0
930615,Woodcraft Close Covey,2024-01-28T11:50:00.000+00:00,busbar,,L1 Active Power,kW,58.0
930615,Woodcraft Close Covey,2024-01-28T11:50:00.000+00:00,busbar,,N Current (Min),A,63.62
930615,Woodcraft Close Covey,2024-01-28T11:50:00.000+00:00,busbar,,N Current (Max),A,179.75
930615,Woodcraft Close Covey,2024-01-28T11:50:00.000+00:00,busbar,,N Current (RMS),A,119.75
930615,Woodcraft Close Covey,2024-01-28T11:50:00.000+00:00,busbar,,L3 Current (Min),A,179.62
930615,Woodcraft Close Covey,2024-01-28T11:50:00.000+00:00,busbar,,L3 Current (Max),A,326.5
930615,Woodcraft Close Covey,2024-01-28T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,254.62
930615,Woodcraft Close Covey,2024-01-28T11:50:00.000+00:00,busbar,,L2 Current (Min),A,242.62
930615,Woodcraft Close Covey,2024-01-28T11:50:00.000+00:00,busbar,,L2 Current (Max),A,382.12
930615,Woodcraft Close Covey,2024-01-28T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,316.38
930615,Woodcraft Close Covey,2024-01-28T11:50:00.000+00:00,busbar,,L1 Current (Min),A,182.5
930615,Woodcraft Close Covey,2024-01-28T11:50:00.000+00:00,busbar,,L1 Current (Max),A,287.38
930615,Woodcraft Close Covey,2024-01-28T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,231.88
930615,Woodcraft Close Covey,2024-01-28T11:50:00.000+00:00,transformer,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-28T11:50:00.000+00:00,ambient,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-28T11:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T11:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,0.0
930615,Woodcraft Close Covey,2024-01-28T11:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T11:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,2.69
930615,Woodcraft Close Covey,2024-01-28T11:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T11:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.19
930615,Woodcraft Close Covey,2024-01-28T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-28T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-28T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-28T11:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98911
930615,Woodcraft Close Covey,2024-01-28T11:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99414
930615,Woodcraft Close Covey,2024-01-28T11:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97201
930615,Woodcraft Close Covey,2024-01-28T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
930615,Woodcraft Close Covey,2024-01-28T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,15.0
930615,Woodcraft Close Covey,2024-01-28T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
930615,Woodcraft Close Covey,2024-01-28T11:40:00.000+00:00,feeder,4,N Current (Min),A,12.62
930615,Woodcraft Close Covey,2024-01-28T11:40:00.000+00:00,feeder,4,N Current (Max),A,37.38
930615,Woodcraft Close Covey,2024-01-28T11:40:00.000+00:00,feeder,4,N Current (RMS),A,24.62
930615,Woodcraft Close Covey,2024-01-28T11:40:00.000+00:00,feeder,4,L3 Current (Min),A,28.38
930615,Woodcraft Close Covey,2024-01-28T11:40:00.000+00:00,feeder,4,L3 Current (Max),A,60.0
930615,Woodcraft Close Covey,2024-01-28T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,40.0
930615,Woodcraft Close Covey,2024-01-28T11:40:00.000+00:00,feeder,4,L2 Current (Min),A,47.5
930615,Woodcraft Close Covey,2024-01-28T11:40:00.000+00:00,feeder,4,L2 Current (Max),A,68.5
930615,Woodcraft Close Covey,2024-01-28T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,57.25
930615,Woodcraft Close Covey,2024-01-28T11:40:00.000+00:00,feeder,4,L1 Current (Min),A,23.25
930615,Woodcraft Close Covey,2024-01-28T11:40:00.000+00:00,feeder,4,L1 Current (Max),A,47.12
930615,Woodcraft Close Covey,2024-01-28T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,35.12
930615,Woodcraft Close Covey,2024-01-28T11:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T11:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.44
930615,Woodcraft Close Covey,2024-01-28T11:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T11:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,2.62
930615,Woodcraft Close Covey,2024-01-28T11:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T11:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,16.94
930615,Woodcraft Close Covey,2024-01-28T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-28T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.0
930615,Woodcraft Close Covey,2024-01-28T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.0
930615,Woodcraft Close Covey,2024-01-28T11:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.996
930615,Woodcraft Close Covey,2024-01-28T11:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99313
930615,Woodcraft Close Covey,2024-01-28T11:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98633
930615,Woodcraft Close Covey,2024-01-28T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,28.0
930615,Woodcraft Close Covey,2024-01-28T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,40.0
930615,Woodcraft Close Covey,2024-01-28T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,33.0
930615,Woodcraft Close Covey,2024-01-28T11:40:00.000+00:00,feeder,3,N Current (Min),A,22.12
930615,Woodcraft Close Covey,2024-01-28T11:40:00.000+00:00,feeder,3,N Current (Max),A,150.62
930615,Woodcraft Close Covey,2024-01-28T11:40:00.000+00:00,feeder,3,N Current (RMS),A,66.62
930615,Woodcraft Close Covey,2024-01-28T11:40:00.000+00:00,feeder,3,L3 Current (Min),A,66.12
930615,Woodcraft Close Covey,2024-01-28T11:40:00.000+00:00,feeder,3,L3 Current (Max),A,149.25
930615,Woodcraft Close Covey,2024-01-28T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,113.25
930615,Woodcraft Close Covey,2024-01-28T11:40:00.000+00:00,feeder,3,L2 Current (Min),A,76.12
930615,Woodcraft Close Covey,2024-01-28T11:40:00.000+00:00,feeder,3,L2 Current (Max),A,259.75
930615,Woodcraft Close Covey,2024-01-28T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,155.75
930615,Woodcraft Close Covey,2024-01-28T11:40:00.000+00:00,feeder,3,L1 Current (Min),A,89.12
930615,Woodcraft Close Covey,2024-01-28T11:40:00.000+00:00,feeder,3,L1 Current (Max),A,215.12
930615,Woodcraft Close Covey,2024-01-28T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,133.62
930615,Woodcraft Close Covey,2024-01-28T11:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T11:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,10.56
930615,Woodcraft Close Covey,2024-01-28T11:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T11:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.62
930615,Woodcraft Close Covey,2024-01-28T11:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T11:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.75
930615,Woodcraft Close Covey,2024-01-28T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-28T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-28T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-28T11:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99081
930615,Woodcraft Close Covey,2024-01-28T11:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99182
930615,Woodcraft Close Covey,2024-01-28T11:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98425
930615,Woodcraft Close Covey,2024-01-28T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
930615,Woodcraft Close Covey,2024-01-28T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
930615,Woodcraft Close Covey,2024-01-28T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
930615,Woodcraft Close Covey,2024-01-28T11:40:00.000+00:00,feeder,2,N Current (Min),A,13.0
930615,Woodcraft Close Covey,2024-01-28T11:40:00.000+00:00,feeder,2,N Current (Max),A,54.5
930615,Woodcraft Close Covey,2024-01-28T11:40:00.000+00:00,feeder,2,N Current (RMS),A,31.38
930615,Woodcraft Close Covey,2024-01-28T11:40:00.000+00:00,feeder,2,L3 Current (Min),A,12.0
930615,Woodcraft Close Covey,2024-01-28T11:40:00.000+00:00,feeder,2,L3 Current (Max),A,44.88
930615,Woodcraft Close Covey,2024-01-28T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,23.12
930615,Woodcraft Close Covey,2024-01-28T11:40:00.000+00:00,feeder,2,L2 Current (Min),A,26.62
930615,Woodcraft Close Covey,2024-01-28T11:40:00.000+00:00,feeder,2,L2 Current (Max),A,65.5
930615,Woodcraft Close Covey,2024-01-28T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,43.88
930615,Woodcraft Close Covey,2024-01-28T11:40:00.000+00:00,feeder,2,L1 Current (Min),A,6.75
930615,Woodcraft Close Covey,2024-01-28T11:40:00.000+00:00,feeder,2,L1 Current (Max),A,9.38
930615,Woodcraft Close Covey,2024-01-28T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,7.25
930615,Woodcraft Close Covey,2024-01-28T11:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T11:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.56
930615,Woodcraft Close Covey,2024-01-28T11:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T11:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.12
930615,Woodcraft Close Covey,2024-01-28T11:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T11:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.69
930615,Woodcraft Close Covey,2024-01-28T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-28T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-28T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-28T11:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99194
930615,Woodcraft Close Covey,2024-01-28T11:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99258
930615,Woodcraft Close Covey,2024-01-28T11:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97397
930615,Woodcraft Close Covey,2024-01-28T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
930615,Woodcraft Close Covey,2024-01-28T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
930615,Woodcraft Close Covey,2024-01-28T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
930615,Woodcraft Close Covey,2024-01-28T11:40:00.000+00:00,feeder,1,N Current (Min),A,61.38
930615,Woodcraft Close Covey,2024-01-28T11:40:00.000+00:00,feeder,1,N Current (Max),A,28.12
930615,Woodcraft Close Covey,2024-01-28T11:40:00.000+00:00,feeder,1,L3 Current (Min),A,29.5
930615,Woodcraft Close Covey,2024-01-28T11:40:00.000+00:00,feeder,1,L3 Current (Max),A,106.62
930615,Woodcraft Close Covey,2024-01-28T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,60.12
930615,Woodcraft Close Covey,2024-01-28T11:40:00.000+00:00,feeder,1,L2 Current (Min),A,43.12
930615,Woodcraft Close Covey,2024-01-28T11:40:00.000+00:00,feeder,1,L2 Current (Max),A,70.38
930615,Woodcraft Close Covey,2024-01-28T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,55.5
930615,Woodcraft Close Covey,2024-01-28T11:40:00.000+00:00,feeder,1,L1 Current (Min),A,25.75
930615,Woodcraft Close Covey,2024-01-28T11:40:00.000+00:00,feeder,1,L1 Current (Max),A,64.12
930615,Woodcraft Close Covey,2024-01-28T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,39.62
930615,Woodcraft Close Covey,2024-01-28T11:40:00.000+00:00,busbar,,L3 Voltage (Min),V,250.81
930615,Woodcraft Close Covey,2024-01-28T11:40:00.000+00:00,busbar,,L3 Voltage (Max),V,251.97
930615,Woodcraft Close Covey,2024-01-28T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.34
930615,Woodcraft Close Covey,2024-01-28T11:40:00.000+00:00,busbar,,L2 Voltage (Min),V,257.62
930615,Woodcraft Close Covey,2024-01-28T11:40:00.000+00:00,busbar,,L2 Voltage (Max),V,259.09
930615,Woodcraft Close Covey,2024-01-28T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,258.38
930615,Woodcraft Close Covey,2024-01-28T11:40:00.000+00:00,busbar,,L1 Voltage (Min),V,251.09
930615,Woodcraft Close Covey,2024-01-28T11:40:00.000+00:00,busbar,,L1 Voltage (Max),V,253.08
930615,Woodcraft Close Covey,2024-01-28T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.23
930615,Woodcraft Close Covey,2024-01-28T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-28T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
930615,Woodcraft Close Covey,2024-01-28T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
930615,Woodcraft Close Covey,2024-01-28T11:40:00.000+00:00,busbar,,L3 Active Power,kW,59.0
930615,Woodcraft Close Covey,2024-01-28T11:40:00.000+00:00,busbar,,L2 Active Power,kW,80.0
930615,Woodcraft Close Covey,2024-01-28T11:40:00.000+00:00,busbar,,L1 Active Power,kW,53.0
930615,Woodcraft Close Covey,2024-01-28T11:40:00.000+00:00,busbar,,N Current (Min),A,70.88
930615,Woodcraft Close Covey,2024-01-28T11:40:00.000+00:00,busbar,,N Current (Max),A,186.0
930615,Woodcraft Close Covey,2024-01-28T11:40:00.000+00:00,busbar,,N Current (RMS),A,123.5
930615,Woodcraft Close Covey,2024-01-28T11:40:00.000+00:00,busbar,,L3 Current (Min),A,153.38
930615,Woodcraft Close Covey,2024-01-28T11:40:00.000+00:00,busbar,,L3 Current (Max),A,292.38
930615,Woodcraft Close Covey,2024-01-28T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,236.38
930615,Woodcraft Close Covey,2024-01-28T11:40:00.000+00:00,busbar,,L2 Current (Min),A,230.0
930615,Woodcraft Close Covey,2024-01-28T11:40:00.000+00:00,busbar,,L2 Current (Max),A,413.88
930615,Woodcraft Close Covey,2024-01-28T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,311.88
930615,Woodcraft Close Covey,2024-01-28T11:40:00.000+00:00,busbar,,L1 Current (Min),A,153.38
930615,Woodcraft Close Covey,2024-01-28T11:40:00.000+00:00,busbar,,L1 Current (Max),A,295.25
930615,Woodcraft Close Covey,2024-01-28T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,213.75
930615,Woodcraft Close Covey,2024-01-28T11:40:00.000+00:00,transformer,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-28T11:40:00.000+00:00,ambient,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-28T11:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T11:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,1.0
930615,Woodcraft Close Covey,2024-01-28T11:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T11:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,0.81
930615,Woodcraft Close Covey,2024-01-28T11:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T11:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.37
930615,Woodcraft Close Covey,2024-01-28T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-28T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-28T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-28T11:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99307
930615,Woodcraft Close Covey,2024-01-28T11:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99603
930615,Woodcraft Close Covey,2024-01-28T11:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97278
930615,Woodcraft Close Covey,2024-01-28T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
930615,Woodcraft Close Covey,2024-01-28T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,17.0
930615,Woodcraft Close Covey,2024-01-28T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
930615,Woodcraft Close Covey,2024-01-28T11:30:00.000+00:00,feeder,4,N Current (Min),A,14.62
930615,Woodcraft Close Covey,2024-01-28T11:30:00.000+00:00,feeder,4,N Current (Max),A,48.0
930615,Woodcraft Close Covey,2024-01-28T11:30:00.000+00:00,feeder,4,N Current (RMS),A,29.38
930615,Woodcraft Close Covey,2024-01-28T11:30:00.000+00:00,feeder,4,L3 Current (Min),A,39.12
930615,Woodcraft Close Covey,2024-01-28T11:30:00.000+00:00,feeder,4,L3 Current (Max),A,67.12
930615,Woodcraft Close Covey,2024-01-28T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,48.25
930615,Woodcraft Close Covey,2024-01-28T11:30:00.000+00:00,feeder,4,L2 Current (Min),A,59.5
930615,Woodcraft Close Covey,2024-01-28T11:30:00.000+00:00,feeder,4,L2 Current (Max),A,80.75
930615,Woodcraft Close Covey,2024-01-28T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,67.5
930615,Woodcraft Close Covey,2024-01-28T11:30:00.000+00:00,feeder,4,L1 Current (Min),A,22.12
930615,Woodcraft Close Covey,2024-01-28T11:30:00.000+00:00,feeder,4,L1 Current (Max),A,50.38
930615,Woodcraft Close Covey,2024-01-28T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,37.0
930615,Woodcraft Close Covey,2024-01-28T11:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T11:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.06
930615,Woodcraft Close Covey,2024-01-28T11:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T11:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.88
930615,Woodcraft Close Covey,2024-01-28T11:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T11:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.75
930615,Woodcraft Close Covey,2024-01-28T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-28T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
930615,Woodcraft Close Covey,2024-01-28T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.0
930615,Woodcraft Close Covey,2024-01-28T11:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99258
930615,Woodcraft Close Covey,2024-01-28T11:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9892
930615,Woodcraft Close Covey,2024-01-28T11:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97714
930615,Woodcraft Close Covey,2024-01-28T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,25.0
930615,Woodcraft Close Covey,2024-01-28T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,30.0
930615,Woodcraft Close Covey,2024-01-28T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,28.0
930615,Woodcraft Close Covey,2024-01-28T11:30:00.000+00:00,feeder,3,N Current (Min),A,24.38
930615,Woodcraft Close Covey,2024-01-28T11:30:00.000+00:00,feeder,3,N Current (Max),A,130.0
930615,Woodcraft Close Covey,2024-01-28T11:30:00.000+00:00,feeder,3,N Current (RMS),A,52.12
930615,Woodcraft Close Covey,2024-01-28T11:30:00.000+00:00,feeder,3,L3 Current (Min),A,61.25
930615,Woodcraft Close Covey,2024-01-28T11:30:00.000+00:00,feeder,3,L3 Current (Max),A,126.75
930615,Woodcraft Close Covey,2024-01-28T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,98.25
930615,Woodcraft Close Covey,2024-01-28T11:30:00.000+00:00,feeder,3,L2 Current (Min),A,63.25
930615,Woodcraft Close Covey,2024-01-28T11:30:00.000+00:00,feeder,3,L2 Current (Max),A,171.12
930615,Woodcraft Close Covey,2024-01-28T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,116.62
930615,Woodcraft Close Covey,2024-01-28T11:30:00.000+00:00,feeder,3,L1 Current (Min),A,79.5
930615,Woodcraft Close Covey,2024-01-28T11:30:00.000+00:00,feeder,3,L1 Current (Max),A,197.25
930615,Woodcraft Close Covey,2024-01-28T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,114.12
930615,Woodcraft Close Covey,2024-01-28T11:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T11:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.32
930615,Woodcraft Close Covey,2024-01-28T11:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T11:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.06
930615,Woodcraft Close Covey,2024-01-28T11:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T11:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.5
930615,Woodcraft Close Covey,2024-01-28T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-28T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-28T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-28T11:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99231
930615,Woodcraft Close Covey,2024-01-28T11:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97296
930615,Woodcraft Close Covey,2024-01-28T11:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89383
930615,Woodcraft Close Covey,2024-01-28T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
930615,Woodcraft Close Covey,2024-01-28T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
930615,Woodcraft Close Covey,2024-01-28T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
930615,Woodcraft Close Covey,2024-01-28T11:30:00.000+00:00,feeder,2,N Current (Min),A,11.25
930615,Woodcraft Close Covey,2024-01-28T11:30:00.000+00:00,feeder,2,N Current (Max),A,33.62
930615,Woodcraft Close Covey,2024-01-28T11:30:00.000+00:00,feeder,2,N Current (RMS),A,23.88
930615,Woodcraft Close Covey,2024-01-28T11:30:00.000+00:00,feeder,2,L3 Current (Min),A,12.75
930615,Woodcraft Close Covey,2024-01-28T11:30:00.000+00:00,feeder,2,L3 Current (Max),A,45.38
930615,Woodcraft Close Covey,2024-01-28T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,28.25
930615,Woodcraft Close Covey,2024-01-28T11:30:00.000+00:00,feeder,2,L2 Current (Min),A,17.25
930615,Woodcraft Close Covey,2024-01-28T11:30:00.000+00:00,feeder,2,L2 Current (Max),A,41.12
930615,Woodcraft Close Covey,2024-01-28T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,27.88
930615,Woodcraft Close Covey,2024-01-28T11:30:00.000+00:00,feeder,2,L1 Current (Min),A,2.25
930615,Woodcraft Close Covey,2024-01-28T11:30:00.000+00:00,feeder,2,L1 Current (Max),A,12.38
930615,Woodcraft Close Covey,2024-01-28T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,3.5
930615,Woodcraft Close Covey,2024-01-28T11:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T11:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.19
930615,Woodcraft Close Covey,2024-01-28T11:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T11:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.38
930615,Woodcraft Close Covey,2024-01-28T11:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T11:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.44
930615,Woodcraft Close Covey,2024-01-28T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-28T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-28T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-28T11:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99283
930615,Woodcraft Close Covey,2024-01-28T11:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99704
930615,Woodcraft Close Covey,2024-01-28T11:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9837
930615,Woodcraft Close Covey,2024-01-28T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
930615,Woodcraft Close Covey,2024-01-28T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
930615,Woodcraft Close Covey,2024-01-28T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
930615,Woodcraft Close Covey,2024-01-28T11:30:00.000+00:00,feeder,1,N Current (Min),A,63.5
930615,Woodcraft Close Covey,2024-01-28T11:30:00.000+00:00,feeder,1,N Current (Max),A,33.0
930615,Woodcraft Close Covey,2024-01-28T11:30:00.000+00:00,feeder,1,L3 Current (Min),A,38.12
930615,Woodcraft Close Covey,2024-01-28T11:30:00.000+00:00,feeder,1,L3 Current (Max),A,85.75
930615,Woodcraft Close Covey,2024-01-28T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,56.88
930615,Woodcraft Close Covey,2024-01-28T11:30:00.000+00:00,feeder,1,L2 Current (Min),A,58.25
930615,Woodcraft Close Covey,2024-01-28T11:30:00.000+00:00,feeder,1,L2 Current (Max),A,113.0
930615,Woodcraft Close Covey,2024-01-28T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,80.5
930615,Woodcraft Close Covey,2024-01-28T11:30:00.000+00:00,feeder,1,L1 Current (Min),A,27.88
930615,Woodcraft Close Covey,2024-01-28T11:30:00.000+00:00,feeder,1,L1 Current (Max),A,72.88
930615,Woodcraft Close Covey,2024-01-28T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,49.5
930615,Woodcraft Close Covey,2024-01-28T11:30:00.000+00:00,busbar,,L3 Voltage (Min),V,250.61
930615,Woodcraft Close Covey,2024-01-28T11:30:00.000+00:00,busbar,,L3 Voltage (Max),V,252.09
930615,Woodcraft Close Covey,2024-01-28T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.31
930615,Woodcraft Close Covey,2024-01-28T11:30:00.000+00:00,busbar,,L2 Voltage (Min),V,257.47
930615,Woodcraft Close Covey,2024-01-28T11:30:00.000+00:00,busbar,,L2 Voltage (Max),V,258.84
930615,Woodcraft Close Covey,2024-01-28T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,258.2
930615,Woodcraft Close Covey,2024-01-28T11:30:00.000+00:00,busbar,,L1 Voltage (Min),V,251.14
930615,Woodcraft Close Covey,2024-01-28T11:30:00.000+00:00,busbar,,L1 Voltage (Max),V,252.81
930615,Woodcraft Close Covey,2024-01-28T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.03
930615,Woodcraft Close Covey,2024-01-28T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-28T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
930615,Woodcraft Close Covey,2024-01-28T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
930615,Woodcraft Close Covey,2024-01-28T11:30:00.000+00:00,busbar,,L3 Active Power,kW,58.0
930615,Woodcraft Close Covey,2024-01-28T11:30:00.000+00:00,busbar,,L2 Active Power,kW,75.0
930615,Woodcraft Close Covey,2024-01-28T11:30:00.000+00:00,busbar,,L1 Active Power,kW,50.0
930615,Woodcraft Close Covey,2024-01-28T11:30:00.000+00:00,busbar,,N Current (Min),A,59.0
930615,Woodcraft Close Covey,2024-01-28T11:30:00.000+00:00,busbar,,N Current (Max),A,204.75
930615,Woodcraft Close Covey,2024-01-28T11:30:00.000+00:00,busbar,,N Current (RMS),A,115.0
930615,Woodcraft Close Covey,2024-01-28T11:30:00.000+00:00,busbar,,L3 Current (Min),A,193.0
930615,Woodcraft Close Covey,2024-01-28T11:30:00.000+00:00,busbar,,L3 Current (Max),A,278.38
930615,Woodcraft Close Covey,2024-01-28T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,231.38
930615,Woodcraft Close Covey,2024-01-28T11:30:00.000+00:00,busbar,,L2 Current (Min),A,237.12
930615,Woodcraft Close Covey,2024-01-28T11:30:00.000+00:00,busbar,,L2 Current (Max),A,374.12
930615,Woodcraft Close Covey,2024-01-28T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,291.75
930615,Woodcraft Close Covey,2024-01-28T11:30:00.000+00:00,busbar,,L1 Current (Min),A,145.62
930615,Woodcraft Close Covey,2024-01-28T11:30:00.000+00:00,busbar,,L1 Current (Max),A,299.0
930615,Woodcraft Close Covey,2024-01-28T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,201.5
930615,Woodcraft Close Covey,2024-01-28T11:30:00.000+00:00,transformer,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-28T11:30:00.000+00:00,ambient,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-28T11:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T11:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-0.12
930615,Woodcraft Close Covey,2024-01-28T11:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T11:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,2.19
930615,Woodcraft Close Covey,2024-01-28T11:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T11:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.56
930615,Woodcraft Close Covey,2024-01-28T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-28T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-28T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-28T11:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99289
930615,Woodcraft Close Covey,2024-01-28T11:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98938
930615,Woodcraft Close Covey,2024-01-28T11:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96796
930615,Woodcraft Close Covey,2024-01-28T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,14.0
930615,Woodcraft Close Covey,2024-01-28T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
930615,Woodcraft Close Covey,2024-01-28T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
930615,Woodcraft Close Covey,2024-01-28T11:20:00.000+00:00,feeder,4,N Current (Min),A,13.38
930615,Woodcraft Close Covey,2024-01-28T11:20:00.000+00:00,feeder,4,N Current (Max),A,47.25
930615,Woodcraft Close Covey,2024-01-28T11:20:00.000+00:00,feeder,4,N Current (RMS),A,31.12
930615,Woodcraft Close Covey,2024-01-28T11:20:00.000+00:00,feeder,4,L3 Current (Min),A,33.88
930615,Woodcraft Close Covey,2024-01-28T11:20:00.000+00:00,feeder,4,L3 Current (Max),A,78.88
930615,Woodcraft Close Covey,2024-01-28T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,54.0
930615,Woodcraft Close Covey,2024-01-28T11:20:00.000+00:00,feeder,4,L2 Current (Min),A,27.5
930615,Woodcraft Close Covey,2024-01-28T11:20:00.000+00:00,feeder,4,L2 Current (Max),A,74.75
930615,Woodcraft Close Covey,2024-01-28T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,51.62
930615,Woodcraft Close Covey,2024-01-28T11:20:00.000+00:00,feeder,4,L1 Current (Min),A,19.0
930615,Woodcraft Close Covey,2024-01-28T11:20:00.000+00:00,feeder,4,L1 Current (Max),A,43.38
930615,Woodcraft Close Covey,2024-01-28T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,30.38
930615,Woodcraft Close Covey,2024-01-28T11:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T11:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.5
930615,Woodcraft Close Covey,2024-01-28T11:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T11:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,3.0
930615,Woodcraft Close Covey,2024-01-28T11:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T11:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.06
930615,Woodcraft Close Covey,2024-01-28T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-28T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.0
930615,Woodcraft Close Covey,2024-01-28T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.0
930615,Woodcraft Close Covey,2024-01-28T11:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99103
930615,Woodcraft Close Covey,2024-01-28T11:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98785
930615,Woodcraft Close Covey,2024-01-28T11:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98605
930615,Woodcraft Close Covey,2024-01-28T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,19.0
930615,Woodcraft Close Covey,2024-01-28T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,29.0
930615,Woodcraft Close Covey,2024-01-28T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,30.0
930615,Woodcraft Close Covey,2024-01-28T11:20:00.000+00:00,feeder,3,N Current (Min),A,28.38
930615,Woodcraft Close Covey,2024-01-28T11:20:00.000+00:00,feeder,3,N Current (Max),A,113.25
