Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930615,Woodcraft Close Covey,2024-01-28T11:20:00.000+00:00,feeder,3,N Current (RMS),A,61.0
930615,Woodcraft Close Covey,2024-01-28T11:20:00.000+00:00,feeder,3,L3 Current (Min),A,59.75
930615,Woodcraft Close Covey,2024-01-28T11:20:00.000+00:00,feeder,3,L3 Current (Max),A,97.5
930615,Woodcraft Close Covey,2024-01-28T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,74.38
930615,Woodcraft Close Covey,2024-01-28T11:20:00.000+00:00,feeder,3,L2 Current (Min),A,65.75
930615,Woodcraft Close Covey,2024-01-28T11:20:00.000+00:00,feeder,3,L2 Current (Max),A,164.38
930615,Woodcraft Close Covey,2024-01-28T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,112.0
930615,Woodcraft Close Covey,2024-01-28T11:20:00.000+00:00,feeder,3,L1 Current (Min),A,96.38
930615,Woodcraft Close Covey,2024-01-28T11:20:00.000+00:00,feeder,3,L1 Current (Max),A,190.38
930615,Woodcraft Close Covey,2024-01-28T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,121.75
930615,Woodcraft Close Covey,2024-01-28T11:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T11:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,5.69
930615,Woodcraft Close Covey,2024-01-28T11:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T11:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.81
930615,Woodcraft Close Covey,2024-01-28T11:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T11:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.0
930615,Woodcraft Close Covey,2024-01-28T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-28T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-28T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-28T11:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99152
930615,Woodcraft Close Covey,2024-01-28T11:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98544
930615,Woodcraft Close Covey,2024-01-28T11:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89798
930615,Woodcraft Close Covey,2024-01-28T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
930615,Woodcraft Close Covey,2024-01-28T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
930615,Woodcraft Close Covey,2024-01-28T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
930615,Woodcraft Close Covey,2024-01-28T11:20:00.000+00:00,feeder,2,N Current (Min),A,9.75
930615,Woodcraft Close Covey,2024-01-28T11:20:00.000+00:00,feeder,2,N Current (Max),A,40.25
930615,Woodcraft Close Covey,2024-01-28T11:20:00.000+00:00,feeder,2,N Current (RMS),A,25.62
930615,Woodcraft Close Covey,2024-01-28T11:20:00.000+00:00,feeder,2,L3 Current (Min),A,18.5
930615,Woodcraft Close Covey,2024-01-28T11:20:00.000+00:00,feeder,2,L3 Current (Max),A,33.5
930615,Woodcraft Close Covey,2024-01-28T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,24.25
930615,Woodcraft Close Covey,2024-01-28T11:20:00.000+00:00,feeder,2,L2 Current (Min),A,22.88
930615,Woodcraft Close Covey,2024-01-28T11:20:00.000+00:00,feeder,2,L2 Current (Max),A,49.5
930615,Woodcraft Close Covey,2024-01-28T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,34.62
930615,Woodcraft Close Covey,2024-01-28T11:20:00.000+00:00,feeder,2,L1 Current (Min),A,2.12
930615,Woodcraft Close Covey,2024-01-28T11:20:00.000+00:00,feeder,2,L1 Current (Max),A,8.88
930615,Woodcraft Close Covey,2024-01-28T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,4.12
930615,Woodcraft Close Covey,2024-01-28T11:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T11:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.12
930615,Woodcraft Close Covey,2024-01-28T11:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T11:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.31
930615,Woodcraft Close Covey,2024-01-28T11:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T11:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.93
930615,Woodcraft Close Covey,2024-01-28T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-28T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-28T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-28T11:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99573
930615,Woodcraft Close Covey,2024-01-28T11:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99445
930615,Woodcraft Close Covey,2024-01-28T11:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98212
930615,Woodcraft Close Covey,2024-01-28T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
930615,Woodcraft Close Covey,2024-01-28T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
930615,Woodcraft Close Covey,2024-01-28T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
930615,Woodcraft Close Covey,2024-01-28T11:20:00.000+00:00,feeder,1,N Current (Min),A,50.62
930615,Woodcraft Close Covey,2024-01-28T11:20:00.000+00:00,feeder,1,N Current (Max),A,33.62
930615,Woodcraft Close Covey,2024-01-28T11:20:00.000+00:00,feeder,1,L3 Current (Min),A,51.38
930615,Woodcraft Close Covey,2024-01-28T11:20:00.000+00:00,feeder,1,L3 Current (Max),A,91.12
930615,Woodcraft Close Covey,2024-01-28T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,71.5
930615,Woodcraft Close Covey,2024-01-28T11:20:00.000+00:00,feeder,1,L2 Current (Min),A,46.0
930615,Woodcraft Close Covey,2024-01-28T11:20:00.000+00:00,feeder,1,L2 Current (Max),A,82.12
930615,Woodcraft Close Covey,2024-01-28T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,60.62
930615,Woodcraft Close Covey,2024-01-28T11:20:00.000+00:00,feeder,1,L1 Current (Min),A,29.0
930615,Woodcraft Close Covey,2024-01-28T11:20:00.000+00:00,feeder,1,L1 Current (Max),A,46.12
930615,Woodcraft Close Covey,2024-01-28T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,39.38
930615,Woodcraft Close Covey,2024-01-28T11:20:00.000+00:00,busbar,,L3 Voltage (Min),V,250.42
930615,Woodcraft Close Covey,2024-01-28T11:20:00.000+00:00,busbar,,L3 Voltage (Max),V,252.62
930615,Woodcraft Close Covey,2024-01-28T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.67
930615,Woodcraft Close Covey,2024-01-28T11:20:00.000+00:00,busbar,,L2 Voltage (Min),V,257.69
930615,Woodcraft Close Covey,2024-01-28T11:20:00.000+00:00,busbar,,L2 Voltage (Max),V,259.67
930615,Woodcraft Close Covey,2024-01-28T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,258.66
930615,Woodcraft Close Covey,2024-01-28T11:20:00.000+00:00,busbar,,L1 Voltage (Min),V,251.08
930615,Woodcraft Close Covey,2024-01-28T11:20:00.000+00:00,busbar,,L1 Voltage (Max),V,253.2
930615,Woodcraft Close Covey,2024-01-28T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.42
930615,Woodcraft Close Covey,2024-01-28T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-28T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
930615,Woodcraft Close Covey,2024-01-28T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
930615,Woodcraft Close Covey,2024-01-28T11:20:00.000+00:00,busbar,,L3 Active Power,kW,56.0
930615,Woodcraft Close Covey,2024-01-28T11:20:00.000+00:00,busbar,,L2 Active Power,kW,66.0
930615,Woodcraft Close Covey,2024-01-28T11:20:00.000+00:00,busbar,,L1 Active Power,kW,48.0
930615,Woodcraft Close Covey,2024-01-28T11:20:00.000+00:00,busbar,,N Current (Min),A,53.25
930615,Woodcraft Close Covey,2024-01-28T11:20:00.000+00:00,busbar,,N Current (Max),A,156.0
930615,Woodcraft Close Covey,2024-01-28T11:20:00.000+00:00,busbar,,N Current (RMS),A,93.5
930615,Woodcraft Close Covey,2024-01-28T11:20:00.000+00:00,busbar,,L3 Current (Min),A,185.12
930615,Woodcraft Close Covey,2024-01-28T11:20:00.000+00:00,busbar,,L3 Current (Max),A,276.88
930615,Woodcraft Close Covey,2024-01-28T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,224.12
930615,Woodcraft Close Covey,2024-01-28T11:20:00.000+00:00,busbar,,L2 Current (Min),A,190.75
930615,Woodcraft Close Covey,2024-01-28T11:20:00.000+00:00,busbar,,L2 Current (Max),A,325.38
930615,Woodcraft Close Covey,2024-01-28T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,258.25
930615,Woodcraft Close Covey,2024-01-28T11:20:00.000+00:00,busbar,,L1 Current (Min),A,158.12
930615,Woodcraft Close Covey,2024-01-28T11:20:00.000+00:00,busbar,,L1 Current (Max),A,269.38
930615,Woodcraft Close Covey,2024-01-28T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,193.75
930615,Woodcraft Close Covey,2024-01-28T11:20:00.000+00:00,transformer,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-28T11:20:00.000+00:00,ambient,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-28T11:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T11:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.06
930615,Woodcraft Close Covey,2024-01-28T11:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T11:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,7.0
930615,Woodcraft Close Covey,2024-01-28T11:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T11:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.38
930615,Woodcraft Close Covey,2024-01-28T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-28T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-28T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-28T11:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99286
930615,Woodcraft Close Covey,2024-01-28T11:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98419
930615,Woodcraft Close Covey,2024-01-28T11:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95846
930615,Woodcraft Close Covey,2024-01-28T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,14.0
930615,Woodcraft Close Covey,2024-01-28T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
930615,Woodcraft Close Covey,2024-01-28T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
930615,Woodcraft Close Covey,2024-01-28T11:10:00.000+00:00,feeder,4,N Current (Min),A,13.5
930615,Woodcraft Close Covey,2024-01-28T11:10:00.000+00:00,feeder,4,N Current (Max),A,57.62
930615,Woodcraft Close Covey,2024-01-28T11:10:00.000+00:00,feeder,4,N Current (RMS),A,36.25
930615,Woodcraft Close Covey,2024-01-28T11:10:00.000+00:00,feeder,4,L3 Current (Min),A,33.25
930615,Woodcraft Close Covey,2024-01-28T11:10:00.000+00:00,feeder,4,L3 Current (Max),A,80.75
930615,Woodcraft Close Covey,2024-01-28T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,57.5
930615,Woodcraft Close Covey,2024-01-28T11:10:00.000+00:00,feeder,4,L2 Current (Min),A,27.88
930615,Woodcraft Close Covey,2024-01-28T11:10:00.000+00:00,feeder,4,L2 Current (Max),A,52.38
930615,Woodcraft Close Covey,2024-01-28T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,37.62
930615,Woodcraft Close Covey,2024-01-28T11:10:00.000+00:00,feeder,4,L1 Current (Min),A,20.0
930615,Woodcraft Close Covey,2024-01-28T11:10:00.000+00:00,feeder,4,L1 Current (Max),A,37.12
930615,Woodcraft Close Covey,2024-01-28T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,27.5
930615,Woodcraft Close Covey,2024-01-28T11:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T11:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.75
930615,Woodcraft Close Covey,2024-01-28T11:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T11:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,2.62
930615,Woodcraft Close Covey,2024-01-28T11:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T11:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,8.31
930615,Woodcraft Close Covey,2024-01-28T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-28T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
930615,Woodcraft Close Covey,2024-01-28T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.0
930615,Woodcraft Close Covey,2024-01-28T11:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99197
930615,Woodcraft Close Covey,2024-01-28T11:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99066
930615,Woodcraft Close Covey,2024-01-28T11:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98532
930615,Woodcraft Close Covey,2024-01-28T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,22.0
930615,Woodcraft Close Covey,2024-01-28T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,31.0
930615,Woodcraft Close Covey,2024-01-28T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,33.0
930615,Woodcraft Close Covey,2024-01-28T11:10:00.000+00:00,feeder,3,N Current (Min),A,34.88
930615,Woodcraft Close Covey,2024-01-28T11:10:00.000+00:00,feeder,3,N Current (Max),A,126.5
930615,Woodcraft Close Covey,2024-01-28T11:10:00.000+00:00,feeder,3,N Current (RMS),A,57.0
930615,Woodcraft Close Covey,2024-01-28T11:10:00.000+00:00,feeder,3,L3 Current (Min),A,66.0
930615,Woodcraft Close Covey,2024-01-28T11:10:00.000+00:00,feeder,3,L3 Current (Max),A,120.12
930615,Woodcraft Close Covey,2024-01-28T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,90.0
930615,Woodcraft Close Covey,2024-01-28T11:10:00.000+00:00,feeder,3,L2 Current (Min),A,83.5
930615,Woodcraft Close Covey,2024-01-28T11:10:00.000+00:00,feeder,3,L2 Current (Max),A,172.25
930615,Woodcraft Close Covey,2024-01-28T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,122.0
930615,Woodcraft Close Covey,2024-01-28T11:10:00.000+00:00,feeder,3,L1 Current (Min),A,107.62
930615,Woodcraft Close Covey,2024-01-28T11:10:00.000+00:00,feeder,3,L1 Current (Max),A,204.5
930615,Woodcraft Close Covey,2024-01-28T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,130.62
930615,Woodcraft Close Covey,2024-01-28T11:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T11:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,6.44
930615,Woodcraft Close Covey,2024-01-28T11:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T11:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.75
930615,Woodcraft Close Covey,2024-01-28T11:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T11:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.81
930615,Woodcraft Close Covey,2024-01-28T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-28T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-28T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-28T11:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99026
930615,Woodcraft Close Covey,2024-01-28T11:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96448
930615,Woodcraft Close Covey,2024-01-28T11:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98859
930615,Woodcraft Close Covey,2024-01-28T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
930615,Woodcraft Close Covey,2024-01-28T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
930615,Woodcraft Close Covey,2024-01-28T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
930615,Woodcraft Close Covey,2024-01-28T11:10:00.000+00:00,feeder,2,N Current (Min),A,5.75
930615,Woodcraft Close Covey,2024-01-28T11:10:00.000+00:00,feeder,2,N Current (Max),A,30.25
930615,Woodcraft Close Covey,2024-01-28T11:10:00.000+00:00,feeder,2,N Current (RMS),A,16.25
930615,Woodcraft Close Covey,2024-01-28T11:10:00.000+00:00,feeder,2,L3 Current (Min),A,13.12
930615,Woodcraft Close Covey,2024-01-28T11:10:00.000+00:00,feeder,2,L3 Current (Max),A,46.25
930615,Woodcraft Close Covey,2024-01-28T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,25.25
930615,Woodcraft Close Covey,2024-01-28T11:10:00.000+00:00,feeder,2,L2 Current (Min),A,17.38
930615,Woodcraft Close Covey,2024-01-28T11:10:00.000+00:00,feeder,2,L2 Current (Max),A,41.88
930615,Woodcraft Close Covey,2024-01-28T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,25.0
930615,Woodcraft Close Covey,2024-01-28T11:10:00.000+00:00,feeder,2,L1 Current (Min),A,6.5
930615,Woodcraft Close Covey,2024-01-28T11:10:00.000+00:00,feeder,2,L1 Current (Max),A,18.88
930615,Woodcraft Close Covey,2024-01-28T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,9.62
930615,Woodcraft Close Covey,2024-01-28T11:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T11:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.56
930615,Woodcraft Close Covey,2024-01-28T11:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T11:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.31
930615,Woodcraft Close Covey,2024-01-28T11:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T11:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.69
930615,Woodcraft Close Covey,2024-01-28T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-28T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-28T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-28T11:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99585
930615,Woodcraft Close Covey,2024-01-28T11:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99106
930615,Woodcraft Close Covey,2024-01-28T11:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98117
930615,Woodcraft Close Covey,2024-01-28T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
930615,Woodcraft Close Covey,2024-01-28T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
930615,Woodcraft Close Covey,2024-01-28T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
930615,Woodcraft Close Covey,2024-01-28T11:10:00.000+00:00,feeder,1,N Current (Min),A,58.0
930615,Woodcraft Close Covey,2024-01-28T11:10:00.000+00:00,feeder,1,N Current (Max),A,38.0
930615,Woodcraft Close Covey,2024-01-28T11:10:00.000+00:00,feeder,1,L3 Current (Min),A,58.25
930615,Woodcraft Close Covey,2024-01-28T11:10:00.000+00:00,feeder,1,L3 Current (Max),A,95.25
930615,Woodcraft Close Covey,2024-01-28T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,76.38
930615,Woodcraft Close Covey,2024-01-28T11:10:00.000+00:00,feeder,1,L2 Current (Min),A,32.75
930615,Woodcraft Close Covey,2024-01-28T11:10:00.000+00:00,feeder,1,L2 Current (Max),A,74.62
930615,Woodcraft Close Covey,2024-01-28T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,48.88
930615,Woodcraft Close Covey,2024-01-28T11:10:00.000+00:00,feeder,1,L1 Current (Min),A,30.62
930615,Woodcraft Close Covey,2024-01-28T11:10:00.000+00:00,feeder,1,L1 Current (Max),A,50.5
930615,Woodcraft Close Covey,2024-01-28T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,38.75
930615,Woodcraft Close Covey,2024-01-28T11:10:00.000+00:00,busbar,,L3 Voltage (Min),V,250.88
930615,Woodcraft Close Covey,2024-01-28T11:10:00.000+00:00,busbar,,L3 Voltage (Max),V,253.12
930615,Woodcraft Close Covey,2024-01-28T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.7
930615,Woodcraft Close Covey,2024-01-28T11:10:00.000+00:00,busbar,,L2 Voltage (Min),V,257.98
930615,Woodcraft Close Covey,2024-01-28T11:10:00.000+00:00,busbar,,L2 Voltage (Max),V,259.52
930615,Woodcraft Close Covey,2024-01-28T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,258.75
930615,Woodcraft Close Covey,2024-01-28T11:10:00.000+00:00,busbar,,L1 Voltage (Min),V,250.84
930615,Woodcraft Close Covey,2024-01-28T11:10:00.000+00:00,busbar,,L1 Voltage (Max),V,253.12
930615,Woodcraft Close Covey,2024-01-28T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.45
930615,Woodcraft Close Covey,2024-01-28T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-28T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
930615,Woodcraft Close Covey,2024-01-28T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
930615,Woodcraft Close Covey,2024-01-28T11:10:00.000+00:00,busbar,,L3 Active Power,kW,62.0
930615,Woodcraft Close Covey,2024-01-28T11:10:00.000+00:00,busbar,,L2 Active Power,kW,60.0
930615,Woodcraft Close Covey,2024-01-28T11:10:00.000+00:00,busbar,,L1 Active Power,kW,51.0
930615,Woodcraft Close Covey,2024-01-28T11:10:00.000+00:00,busbar,,N Current (Min),A,52.5
930615,Woodcraft Close Covey,2024-01-28T11:10:00.000+00:00,busbar,,N Current (Max),A,125.62
930615,Woodcraft Close Covey,2024-01-28T11:10:00.000+00:00,busbar,,N Current (RMS),A,78.5
930615,Woodcraft Close Covey,2024-01-28T11:10:00.000+00:00,busbar,,L3 Current (Min),A,206.0
930615,Woodcraft Close Covey,2024-01-28T11:10:00.000+00:00,busbar,,L3 Current (Max),A,289.25
930615,Woodcraft Close Covey,2024-01-28T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,248.88
930615,Woodcraft Close Covey,2024-01-28T11:10:00.000+00:00,busbar,,L2 Current (Min),A,185.25
930615,Woodcraft Close Covey,2024-01-28T11:10:00.000+00:00,busbar,,L2 Current (Max),A,304.25
930615,Woodcraft Close Covey,2024-01-28T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,232.75
930615,Woodcraft Close Covey,2024-01-28T11:10:00.000+00:00,busbar,,L1 Current (Min),A,167.38
930615,Woodcraft Close Covey,2024-01-28T11:10:00.000+00:00,busbar,,L1 Current (Max),A,273.62
930615,Woodcraft Close Covey,2024-01-28T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,204.5
930615,Woodcraft Close Covey,2024-01-28T11:10:00.000+00:00,transformer,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-28T11:10:00.000+00:00,ambient,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-28T11:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T11:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.88
930615,Woodcraft Close Covey,2024-01-28T11:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T11:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,4.19
930615,Woodcraft Close Covey,2024-01-28T11:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T11:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.63
930615,Woodcraft Close Covey,2024-01-28T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-28T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-28T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-28T11:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98642
930615,Woodcraft Close Covey,2024-01-28T11:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97943
930615,Woodcraft Close Covey,2024-01-28T11:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96335
930615,Woodcraft Close Covey,2024-01-28T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
930615,Woodcraft Close Covey,2024-01-28T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
930615,Woodcraft Close Covey,2024-01-28T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
930615,Woodcraft Close Covey,2024-01-28T11:00:00.000+00:00,feeder,4,N Current (Min),A,13.0
930615,Woodcraft Close Covey,2024-01-28T11:00:00.000+00:00,feeder,4,N Current (Max),A,45.25
930615,Woodcraft Close Covey,2024-01-28T11:00:00.000+00:00,feeder,4,N Current (RMS),A,27.62
930615,Woodcraft Close Covey,2024-01-28T11:00:00.000+00:00,feeder,4,L3 Current (Min),A,26.25
930615,Woodcraft Close Covey,2024-01-28T11:00:00.000+00:00,feeder,4,L3 Current (Max),A,64.25
930615,Woodcraft Close Covey,2024-01-28T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,46.25
930615,Woodcraft Close Covey,2024-01-28T11:00:00.000+00:00,feeder,4,L2 Current (Min),A,24.62
930615,Woodcraft Close Covey,2024-01-28T11:00:00.000+00:00,feeder,4,L2 Current (Max),A,53.25
930615,Woodcraft Close Covey,2024-01-28T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,36.12
930615,Woodcraft Close Covey,2024-01-28T11:00:00.000+00:00,feeder,4,L1 Current (Min),A,20.5
930615,Woodcraft Close Covey,2024-01-28T11:00:00.000+00:00,feeder,4,L1 Current (Max),A,41.5
930615,Woodcraft Close Covey,2024-01-28T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,29.88
930615,Woodcraft Close Covey,2024-01-28T11:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T11:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.75
930615,Woodcraft Close Covey,2024-01-28T11:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T11:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,4.69
930615,Woodcraft Close Covey,2024-01-28T11:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T11:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,7.31
930615,Woodcraft Close Covey,2024-01-28T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-28T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
930615,Woodcraft Close Covey,2024-01-28T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.0
930615,Woodcraft Close Covey,2024-01-28T11:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97198
930615,Woodcraft Close Covey,2024-01-28T11:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9877
930615,Woodcraft Close Covey,2024-01-28T11:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98126
930615,Woodcraft Close Covey,2024-01-28T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
930615,Woodcraft Close Covey,2024-01-28T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,25.0
930615,Woodcraft Close Covey,2024-01-28T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,30.0
930615,Woodcraft Close Covey,2024-01-28T11:00:00.000+00:00,feeder,3,N Current (Min),A,33.75
930615,Woodcraft Close Covey,2024-01-28T11:00:00.000+00:00,feeder,3,N Current (Max),A,141.5
930615,Woodcraft Close Covey,2024-01-28T11:00:00.000+00:00,feeder,3,N Current (RMS),A,73.38
930615,Woodcraft Close Covey,2024-01-28T11:00:00.000+00:00,feeder,3,L3 Current (Min),A,49.5
930615,Woodcraft Close Covey,2024-01-28T11:00:00.000+00:00,feeder,3,L3 Current (Max),A,78.38
930615,Woodcraft Close Covey,2024-01-28T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,58.5
930615,Woodcraft Close Covey,2024-01-28T11:00:00.000+00:00,feeder,3,L2 Current (Min),A,62.25
930615,Woodcraft Close Covey,2024-01-28T11:00:00.000+00:00,feeder,3,L2 Current (Max),A,164.75
930615,Woodcraft Close Covey,2024-01-28T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,99.62
930615,Woodcraft Close Covey,2024-01-28T11:00:00.000+00:00,feeder,3,L1 Current (Min),A,87.25
930615,Woodcraft Close Covey,2024-01-28T11:00:00.000+00:00,feeder,3,L1 Current (Max),A,206.62
930615,Woodcraft Close Covey,2024-01-28T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,121.0
930615,Woodcraft Close Covey,2024-01-28T11:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T11:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,14.06
930615,Woodcraft Close Covey,2024-01-28T11:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T11:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.5
930615,Woodcraft Close Covey,2024-01-28T11:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T11:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.31
930615,Woodcraft Close Covey,2024-01-28T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-28T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-28T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-28T11:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9819
930615,Woodcraft Close Covey,2024-01-28T11:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96207
930615,Woodcraft Close Covey,2024-01-28T11:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95709
930615,Woodcraft Close Covey,2024-01-28T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
930615,Woodcraft Close Covey,2024-01-28T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
930615,Woodcraft Close Covey,2024-01-28T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
930615,Woodcraft Close Covey,2024-01-28T11:00:00.000+00:00,feeder,2,N Current (Min),A,6.62
930615,Woodcraft Close Covey,2024-01-28T11:00:00.000+00:00,feeder,2,N Current (Max),A,27.12
930615,Woodcraft Close Covey,2024-01-28T11:00:00.000+00:00,feeder,2,N Current (RMS),A,14.38
930615,Woodcraft Close Covey,2024-01-28T11:00:00.000+00:00,feeder,2,L3 Current (Min),A,13.12
930615,Woodcraft Close Covey,2024-01-28T11:00:00.000+00:00,feeder,2,L3 Current (Max),A,32.12
930615,Woodcraft Close Covey,2024-01-28T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,21.5
930615,Woodcraft Close Covey,2024-01-28T11:00:00.000+00:00,feeder,2,L2 Current (Min),A,17.12
930615,Woodcraft Close Covey,2024-01-28T11:00:00.000+00:00,feeder,2,L2 Current (Max),A,39.0
930615,Woodcraft Close Covey,2024-01-28T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,24.12
930615,Woodcraft Close Covey,2024-01-28T11:00:00.000+00:00,feeder,2,L1 Current (Min),A,2.12
930615,Woodcraft Close Covey,2024-01-28T11:00:00.000+00:00,feeder,2,L1 Current (Max),A,24.0
930615,Woodcraft Close Covey,2024-01-28T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,7.75
930615,Woodcraft Close Covey,2024-01-28T11:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T11:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.19
930615,Woodcraft Close Covey,2024-01-28T11:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T11:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.94
930615,Woodcraft Close Covey,2024-01-28T11:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T11:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.13
930615,Woodcraft Close Covey,2024-01-28T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-28T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-28T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-28T11:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99533
930615,Woodcraft Close Covey,2024-01-28T11:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99188
930615,Woodcraft Close Covey,2024-01-28T11:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97339
930615,Woodcraft Close Covey,2024-01-28T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
930615,Woodcraft Close Covey,2024-01-28T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
930615,Woodcraft Close Covey,2024-01-28T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
930615,Woodcraft Close Covey,2024-01-28T11:00:00.000+00:00,feeder,1,N Current (Min),A,61.0
930615,Woodcraft Close Covey,2024-01-28T11:00:00.000+00:00,feeder,1,N Current (Max),A,38.62
930615,Woodcraft Close Covey,2024-01-28T11:00:00.000+00:00,feeder,1,L3 Current (Min),A,59.62
930615,Woodcraft Close Covey,2024-01-28T11:00:00.000+00:00,feeder,1,L3 Current (Max),A,91.88
930615,Woodcraft Close Covey,2024-01-28T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,73.62
930615,Woodcraft Close Covey,2024-01-28T11:00:00.000+00:00,feeder,1,L2 Current (Min),A,33.12
930615,Woodcraft Close Covey,2024-01-28T11:00:00.000+00:00,feeder,1,L2 Current (Max),A,87.25
930615,Woodcraft Close Covey,2024-01-28T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,49.75
930615,Woodcraft Close Covey,2024-01-28T11:00:00.000+00:00,feeder,1,L1 Current (Min),A,22.62
930615,Woodcraft Close Covey,2024-01-28T11:00:00.000+00:00,feeder,1,L1 Current (Max),A,51.12
930615,Woodcraft Close Covey,2024-01-28T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,36.88
930615,Woodcraft Close Covey,2024-01-28T11:00:00.000+00:00,busbar,,L3 Voltage (Min),V,251.03
930615,Woodcraft Close Covey,2024-01-28T11:00:00.000+00:00,busbar,,L3 Voltage (Max),V,252.59
930615,Woodcraft Close Covey,2024-01-28T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.58
930615,Woodcraft Close Covey,2024-01-28T11:00:00.000+00:00,busbar,,L2 Voltage (Min),V,257.91
930615,Woodcraft Close Covey,2024-01-28T11:00:00.000+00:00,busbar,,L2 Voltage (Max),V,259.64
930615,Woodcraft Close Covey,2024-01-28T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,258.56
930615,Woodcraft Close Covey,2024-01-28T11:00:00.000+00:00,busbar,,L1 Voltage (Min),V,250.91
930615,Woodcraft Close Covey,2024-01-28T11:00:00.000+00:00,busbar,,L1 Voltage (Max),V,252.95
930615,Woodcraft Close Covey,2024-01-28T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.05
930615,Woodcraft Close Covey,2024-01-28T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930615,Woodcraft Close Covey,2024-01-28T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-28T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
930615,Woodcraft Close Covey,2024-01-28T11:00:00.000+00:00,busbar,,L3 Active Power,kW,50.0
930615,Woodcraft Close Covey,2024-01-28T11:00:00.000+00:00,busbar,,L2 Active Power,kW,53.0
930615,Woodcraft Close Covey,2024-01-28T11:00:00.000+00:00,busbar,,L1 Active Power,kW,48.0
930615,Woodcraft Close Covey,2024-01-28T11:00:00.000+00:00,busbar,,N Current (Min),A,51.88
930615,Woodcraft Close Covey,2024-01-28T11:00:00.000+00:00,busbar,,N Current (Max),A,163.12
930615,Woodcraft Close Covey,2024-01-28T11:00:00.000+00:00,busbar,,N Current (RMS),A,77.38
930615,Woodcraft Close Covey,2024-01-28T11:00:00.000+00:00,busbar,,L3 Current (Min),A,168.25
930615,Woodcraft Close Covey,2024-01-28T11:00:00.000+00:00,busbar,,L3 Current (Max),A,242.75
930615,Woodcraft Close Covey,2024-01-28T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,198.88
930615,Woodcraft Close Covey,2024-01-28T11:00:00.000+00:00,busbar,,L2 Current (Min),A,154.38
930615,Woodcraft Close Covey,2024-01-28T11:00:00.000+00:00,busbar,,L2 Current (Max),A,325.5
930615,Woodcraft Close Covey,2024-01-28T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,208.62
930615,Woodcraft Close Covey,2024-01-28T11:00:00.000+00:00,busbar,,L1 Current (Min),A,158.38
930615,Woodcraft Close Covey,2024-01-28T11:00:00.000+00:00,busbar,,L1 Current (Max),A,287.5
930615,Woodcraft Close Covey,2024-01-28T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,193.12
930615,Woodcraft Close Covey,2024-01-28T11:00:00.000+00:00,transformer,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-28T11:00:00.000+00:00,ambient,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-28T10:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T10:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.25
930615,Woodcraft Close Covey,2024-01-28T10:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T10:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,7.31
930615,Woodcraft Close Covey,2024-01-28T10:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T10:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.06
930615,Woodcraft Close Covey,2024-01-28T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-28T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-28T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-28T10:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98657
930615,Woodcraft Close Covey,2024-01-28T10:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98111
930615,Woodcraft Close Covey,2024-01-28T10:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97665
930615,Woodcraft Close Covey,2024-01-28T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
930615,Woodcraft Close Covey,2024-01-28T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
930615,Woodcraft Close Covey,2024-01-28T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
930615,Woodcraft Close Covey,2024-01-28T10:50:00.000+00:00,feeder,4,N Current (Min),A,12.38
930615,Woodcraft Close Covey,2024-01-28T10:50:00.000+00:00,feeder,4,N Current (Max),A,33.88
930615,Woodcraft Close Covey,2024-01-28T10:50:00.000+00:00,feeder,4,N Current (RMS),A,21.5
930615,Woodcraft Close Covey,2024-01-28T10:50:00.000+00:00,feeder,4,L3 Current (Min),A,26.12
930615,Woodcraft Close Covey,2024-01-28T10:50:00.000+00:00,feeder,4,L3 Current (Max),A,57.0
930615,Woodcraft Close Covey,2024-01-28T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,44.38
930615,Woodcraft Close Covey,2024-01-28T10:50:00.000+00:00,feeder,4,L2 Current (Min),A,25.5
930615,Woodcraft Close Covey,2024-01-28T10:50:00.000+00:00,feeder,4,L2 Current (Max),A,44.5
930615,Woodcraft Close Covey,2024-01-28T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,34.12
930615,Woodcraft Close Covey,2024-01-28T10:50:00.000+00:00,feeder,4,L1 Current (Min),A,26.0
930615,Woodcraft Close Covey,2024-01-28T10:50:00.000+00:00,feeder,4,L1 Current (Max),A,46.25
930615,Woodcraft Close Covey,2024-01-28T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,37.0
930615,Woodcraft Close Covey,2024-01-28T10:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T10:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.56
930615,Woodcraft Close Covey,2024-01-28T10:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T10:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,4.38
930615,Woodcraft Close Covey,2024-01-28T10:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T10:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,12.37
930615,Woodcraft Close Covey,2024-01-28T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-28T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
930615,Woodcraft Close Covey,2024-01-28T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.0
930615,Woodcraft Close Covey,2024-01-28T10:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95843
930615,Woodcraft Close Covey,2024-01-28T10:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98993
930615,Woodcraft Close Covey,2024-01-28T10:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97382
930615,Woodcraft Close Covey,2024-01-28T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
930615,Woodcraft Close Covey,2024-01-28T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,28.0
930615,Woodcraft Close Covey,2024-01-28T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,23.0
930615,Woodcraft Close Covey,2024-01-28T10:50:00.000+00:00,feeder,3,N Current (Min),A,39.0
930615,Woodcraft Close Covey,2024-01-28T10:50:00.000+00:00,feeder,3,N Current (Max),A,160.25
930615,Woodcraft Close Covey,2024-01-28T10:50:00.000+00:00,feeder,3,N Current (RMS),A,84.75
930615,Woodcraft Close Covey,2024-01-28T10:50:00.000+00:00,feeder,3,L3 Current (Min),A,43.25
930615,Woodcraft Close Covey,2024-01-28T10:50:00.000+00:00,feeder,3,L3 Current (Max),A,78.12
930615,Woodcraft Close Covey,2024-01-28T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,50.62
930615,Woodcraft Close Covey,2024-01-28T10:50:00.000+00:00,feeder,3,L2 Current (Min),A,60.5
930615,Woodcraft Close Covey,2024-01-28T10:50:00.000+00:00,feeder,3,L2 Current (Max),A,180.75
930615,Woodcraft Close Covey,2024-01-28T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,111.25
930615,Woodcraft Close Covey,2024-01-28T10:50:00.000+00:00,feeder,3,L1 Current (Min),A,67.12
930615,Woodcraft Close Covey,2024-01-28T10:50:00.000+00:00,feeder,3,L1 Current (Max),A,188.5
930615,Woodcraft Close Covey,2024-01-28T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,95.12
930615,Woodcraft Close Covey,2024-01-28T10:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T10:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.94
930615,Woodcraft Close Covey,2024-01-28T10:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T10:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.13
930615,Woodcraft Close Covey,2024-01-28T10:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T10:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.94
930615,Woodcraft Close Covey,2024-01-28T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-28T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-28T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-28T10:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98907
930615,Woodcraft Close Covey,2024-01-28T10:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96973
930615,Woodcraft Close Covey,2024-01-28T10:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95395
930615,Woodcraft Close Covey,2024-01-28T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
930615,Woodcraft Close Covey,2024-01-28T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
930615,Woodcraft Close Covey,2024-01-28T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
930615,Woodcraft Close Covey,2024-01-28T10:50:00.000+00:00,feeder,2,N Current (Min),A,7.5
930615,Woodcraft Close Covey,2024-01-28T10:50:00.000+00:00,feeder,2,N Current (Max),A,63.12
930615,Woodcraft Close Covey,2024-01-28T10:50:00.000+00:00,feeder,2,N Current (RMS),A,28.62
930615,Woodcraft Close Covey,2024-01-28T10:50:00.000+00:00,feeder,2,L3 Current (Min),A,23.75
930615,Woodcraft Close Covey,2024-01-28T10:50:00.000+00:00,feeder,2,L3 Current (Max),A,79.75
930615,Woodcraft Close Covey,2024-01-28T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,43.38
930615,Woodcraft Close Covey,2024-01-28T10:50:00.000+00:00,feeder,2,L2 Current (Min),A,18.88
930615,Woodcraft Close Covey,2024-01-28T10:50:00.000+00:00,feeder,2,L2 Current (Max),A,42.5
930615,Woodcraft Close Covey,2024-01-28T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,25.5
930615,Woodcraft Close Covey,2024-01-28T10:50:00.000+00:00,feeder,2,L1 Current (Min),A,2.12
930615,Woodcraft Close Covey,2024-01-28T10:50:00.000+00:00,feeder,2,L1 Current (Max),A,19.38
930615,Woodcraft Close Covey,2024-01-28T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,7.75
930615,Woodcraft Close Covey,2024-01-28T10:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T10:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.56
930615,Woodcraft Close Covey,2024-01-28T10:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T10:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.19
930615,Woodcraft Close Covey,2024-01-28T10:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T10:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.06
930615,Woodcraft Close Covey,2024-01-28T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-28T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-28T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-28T10:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99521
930615,Woodcraft Close Covey,2024-01-28T10:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99091
930615,Woodcraft Close Covey,2024-01-28T10:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98651
930615,Woodcraft Close Covey,2024-01-28T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
930615,Woodcraft Close Covey,2024-01-28T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
930615,Woodcraft Close Covey,2024-01-28T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
930615,Woodcraft Close Covey,2024-01-28T10:50:00.000+00:00,feeder,1,N Current (Min),A,45.12
930615,Woodcraft Close Covey,2024-01-28T10:50:00.000+00:00,feeder,1,N Current (Max),A,28.5
930615,Woodcraft Close Covey,2024-01-28T10:50:00.000+00:00,feeder,1,L3 Current (Min),A,55.0
930615,Woodcraft Close Covey,2024-01-28T10:50:00.000+00:00,feeder,1,L3 Current (Max),A,80.75
930615,Woodcraft Close Covey,2024-01-28T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,69.0
930615,Woodcraft Close Covey,2024-01-28T10:50:00.000+00:00,feeder,1,L2 Current (Min),A,26.62
930615,Woodcraft Close Covey,2024-01-28T10:50:00.000+00:00,feeder,1,L2 Current (Max),A,75.12
930615,Woodcraft Close Covey,2024-01-28T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,48.62
930615,Woodcraft Close Covey,2024-01-28T10:50:00.000+00:00,feeder,1,L1 Current (Min),A,33.12
930615,Woodcraft Close Covey,2024-01-28T10:50:00.000+00:00,feeder,1,L1 Current (Max),A,57.0
930615,Woodcraft Close Covey,2024-01-28T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,46.25
930615,Woodcraft Close Covey,2024-01-28T10:50:00.000+00:00,busbar,,L3 Voltage (Min),V,250.11
930615,Woodcraft Close Covey,2024-01-28T10:50:00.000+00:00,busbar,,L3 Voltage (Max),V,252.39
930615,Woodcraft Close Covey,2024-01-28T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.11
930615,Woodcraft Close Covey,2024-01-28T10:50:00.000+00:00,busbar,,L2 Voltage (Min),V,257.52
930615,Woodcraft Close Covey,2024-01-28T10:50:00.000+00:00,busbar,,L2 Voltage (Max),V,259.08
930615,Woodcraft Close Covey,2024-01-28T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,258.28
930615,Woodcraft Close Covey,2024-01-28T10:50:00.000+00:00,busbar,,L1 Voltage (Min),V,250.75
930615,Woodcraft Close Covey,2024-01-28T10:50:00.000+00:00,busbar,,L1 Voltage (Max),V,252.41
930615,Woodcraft Close Covey,2024-01-28T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.89
930615,Woodcraft Close Covey,2024-01-28T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930615,Woodcraft Close Covey,2024-01-28T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-28T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
930615,Woodcraft Close Covey,2024-01-28T10:50:00.000+00:00,busbar,,L3 Active Power,kW,51.0
930615,Woodcraft Close Covey,2024-01-28T10:50:00.000+00:00,busbar,,L2 Active Power,kW,56.0
930615,Woodcraft Close Covey,2024-01-28T10:50:00.000+00:00,busbar,,L1 Active Power,kW,46.0
930615,Woodcraft Close Covey,2024-01-28T10:50:00.000+00:00,busbar,,N Current (Min),A,56.25
930615,Woodcraft Close Covey,2024-01-28T10:50:00.000+00:00,busbar,,N Current (Max),A,161.0
930615,Woodcraft Close Covey,2024-01-28T10:50:00.000+00:00,busbar,,N Current (RMS),A,89.0
930615,Woodcraft Close Covey,2024-01-28T10:50:00.000+00:00,busbar,,L3 Current (Min),A,157.5
930615,Woodcraft Close Covey,2024-01-28T10:50:00.000+00:00,busbar,,L3 Current (Max),A,269.5
930615,Woodcraft Close Covey,2024-01-28T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,206.12
930615,Woodcraft Close Covey,2024-01-28T10:50:00.000+00:00,busbar,,L2 Current (Min),A,154.25
930615,Woodcraft Close Covey,2024-01-28T10:50:00.000+00:00,busbar,,L2 Current (Max),A,318.75
930615,Woodcraft Close Covey,2024-01-28T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,218.62
930615,Woodcraft Close Covey,2024-01-28T10:50:00.000+00:00,busbar,,L1 Current (Min),A,140.12
930615,Woodcraft Close Covey,2024-01-28T10:50:00.000+00:00,busbar,,L1 Current (Max),A,260.5
930615,Woodcraft Close Covey,2024-01-28T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,184.0
930615,Woodcraft Close Covey,2024-01-28T10:50:00.000+00:00,transformer,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-28T10:50:00.000+00:00,ambient,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-28T10:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T10:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.44
930615,Woodcraft Close Covey,2024-01-28T10:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T10:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,6.31
930615,Woodcraft Close Covey,2024-01-28T10:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T10:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.13
930615,Woodcraft Close Covey,2024-01-28T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-28T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-28T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
