Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930615,Woodcraft Close Covey,2024-01-28T10:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97665
930615,Woodcraft Close Covey,2024-01-28T10:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97891
930615,Woodcraft Close Covey,2024-01-28T10:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96921
930615,Woodcraft Close Covey,2024-01-28T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
930615,Woodcraft Close Covey,2024-01-28T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
930615,Woodcraft Close Covey,2024-01-28T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
930615,Woodcraft Close Covey,2024-01-28T10:40:00.000+00:00,feeder,4,N Current (Min),A,13.75
930615,Woodcraft Close Covey,2024-01-28T10:40:00.000+00:00,feeder,4,N Current (Max),A,35.75
930615,Woodcraft Close Covey,2024-01-28T10:40:00.000+00:00,feeder,4,N Current (RMS),A,20.25
930615,Woodcraft Close Covey,2024-01-28T10:40:00.000+00:00,feeder,4,L3 Current (Min),A,18.12
930615,Woodcraft Close Covey,2024-01-28T10:40:00.000+00:00,feeder,4,L3 Current (Max),A,55.75
930615,Woodcraft Close Covey,2024-01-28T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,35.5
930615,Woodcraft Close Covey,2024-01-28T10:40:00.000+00:00,feeder,4,L2 Current (Min),A,24.62
930615,Woodcraft Close Covey,2024-01-28T10:40:00.000+00:00,feeder,4,L2 Current (Max),A,38.12
930615,Woodcraft Close Covey,2024-01-28T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,31.38
930615,Woodcraft Close Covey,2024-01-28T10:40:00.000+00:00,feeder,4,L1 Current (Min),A,27.88
930615,Woodcraft Close Covey,2024-01-28T10:40:00.000+00:00,feeder,4,L1 Current (Max),A,54.25
930615,Woodcraft Close Covey,2024-01-28T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,38.75
930615,Woodcraft Close Covey,2024-01-28T10:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T10:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.25
930615,Woodcraft Close Covey,2024-01-28T10:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T10:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,4.69
930615,Woodcraft Close Covey,2024-01-28T10:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T10:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,10.31
930615,Woodcraft Close Covey,2024-01-28T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
930615,Woodcraft Close Covey,2024-01-28T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.0
930615,Woodcraft Close Covey,2024-01-28T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.0
930615,Woodcraft Close Covey,2024-01-28T10:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94928
930615,Woodcraft Close Covey,2024-01-28T10:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98737
930615,Woodcraft Close Covey,2024-01-28T10:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97491
930615,Woodcraft Close Covey,2024-01-28T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
930615,Woodcraft Close Covey,2024-01-28T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,30.0
930615,Woodcraft Close Covey,2024-01-28T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,24.0
930615,Woodcraft Close Covey,2024-01-28T10:40:00.000+00:00,feeder,3,N Current (Min),A,42.75
930615,Woodcraft Close Covey,2024-01-28T10:40:00.000+00:00,feeder,3,N Current (Max),A,181.62
930615,Woodcraft Close Covey,2024-01-28T10:40:00.000+00:00,feeder,3,N Current (RMS),A,88.5
930615,Woodcraft Close Covey,2024-01-28T10:40:00.000+00:00,feeder,3,L3 Current (Min),A,37.88
930615,Woodcraft Close Covey,2024-01-28T10:40:00.000+00:00,feeder,3,L3 Current (Max),A,75.62
930615,Woodcraft Close Covey,2024-01-28T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,49.75
930615,Woodcraft Close Covey,2024-01-28T10:40:00.000+00:00,feeder,3,L2 Current (Min),A,65.5
930615,Woodcraft Close Covey,2024-01-28T10:40:00.000+00:00,feeder,3,L2 Current (Max),A,185.75
930615,Woodcraft Close Covey,2024-01-28T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,119.12
930615,Woodcraft Close Covey,2024-01-28T10:40:00.000+00:00,feeder,3,L1 Current (Min),A,83.75
930615,Woodcraft Close Covey,2024-01-28T10:40:00.000+00:00,feeder,3,L1 Current (Max),A,192.38
930615,Woodcraft Close Covey,2024-01-28T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,98.12
930615,Woodcraft Close Covey,2024-01-28T10:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T10:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.88
930615,Woodcraft Close Covey,2024-01-28T10:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T10:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.31
930615,Woodcraft Close Covey,2024-01-28T10:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T10:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.88
930615,Woodcraft Close Covey,2024-01-28T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-28T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-28T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-28T10:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98303
930615,Woodcraft Close Covey,2024-01-28T10:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97024
930615,Woodcraft Close Covey,2024-01-28T10:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91351
930615,Woodcraft Close Covey,2024-01-28T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
930615,Woodcraft Close Covey,2024-01-28T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
930615,Woodcraft Close Covey,2024-01-28T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
930615,Woodcraft Close Covey,2024-01-28T10:40:00.000+00:00,feeder,2,N Current (Min),A,10.12
930615,Woodcraft Close Covey,2024-01-28T10:40:00.000+00:00,feeder,2,N Current (Max),A,34.12
930615,Woodcraft Close Covey,2024-01-28T10:40:00.000+00:00,feeder,2,N Current (RMS),A,18.75
930615,Woodcraft Close Covey,2024-01-28T10:40:00.000+00:00,feeder,2,L3 Current (Min),A,22.75
930615,Woodcraft Close Covey,2024-01-28T10:40:00.000+00:00,feeder,2,L3 Current (Max),A,49.88
930615,Woodcraft Close Covey,2024-01-28T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,30.25
930615,Woodcraft Close Covey,2024-01-28T10:40:00.000+00:00,feeder,2,L2 Current (Min),A,20.25
930615,Woodcraft Close Covey,2024-01-28T10:40:00.000+00:00,feeder,2,L2 Current (Max),A,35.88
930615,Woodcraft Close Covey,2024-01-28T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,23.62
930615,Woodcraft Close Covey,2024-01-28T10:40:00.000+00:00,feeder,2,L1 Current (Min),A,2.12
930615,Woodcraft Close Covey,2024-01-28T10:40:00.000+00:00,feeder,2,L1 Current (Max),A,13.0
930615,Woodcraft Close Covey,2024-01-28T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,4.62
930615,Woodcraft Close Covey,2024-01-28T10:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T10:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.25
930615,Woodcraft Close Covey,2024-01-28T10:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T10:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.62
930615,Woodcraft Close Covey,2024-01-28T10:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T10:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.82
930615,Woodcraft Close Covey,2024-01-28T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-28T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-28T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-28T10:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99423
930615,Woodcraft Close Covey,2024-01-28T10:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98923
930615,Woodcraft Close Covey,2024-01-28T10:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98343
930615,Woodcraft Close Covey,2024-01-28T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
930615,Woodcraft Close Covey,2024-01-28T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
930615,Woodcraft Close Covey,2024-01-28T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
930615,Woodcraft Close Covey,2024-01-28T10:40:00.000+00:00,feeder,1,N Current (Min),A,58.62
930615,Woodcraft Close Covey,2024-01-28T10:40:00.000+00:00,feeder,1,N Current (Max),A,33.12
930615,Woodcraft Close Covey,2024-01-28T10:40:00.000+00:00,feeder,1,L3 Current (Min),A,39.88
930615,Woodcraft Close Covey,2024-01-28T10:40:00.000+00:00,feeder,1,L3 Current (Max),A,96.75
930615,Woodcraft Close Covey,2024-01-28T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,70.88
930615,Woodcraft Close Covey,2024-01-28T10:40:00.000+00:00,feeder,1,L2 Current (Min),A,28.88
930615,Woodcraft Close Covey,2024-01-28T10:40:00.000+00:00,feeder,1,L2 Current (Max),A,67.5
930615,Woodcraft Close Covey,2024-01-28T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,44.88
930615,Woodcraft Close Covey,2024-01-28T10:40:00.000+00:00,feeder,1,L1 Current (Min),A,33.12
930615,Woodcraft Close Covey,2024-01-28T10:40:00.000+00:00,feeder,1,L1 Current (Max),A,63.5
930615,Woodcraft Close Covey,2024-01-28T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,46.12
930615,Woodcraft Close Covey,2024-01-28T10:40:00.000+00:00,busbar,,L3 Voltage (Min),V,250.52
930615,Woodcraft Close Covey,2024-01-28T10:40:00.000+00:00,busbar,,L3 Voltage (Max),V,252.42
930615,Woodcraft Close Covey,2024-01-28T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.27
930615,Woodcraft Close Covey,2024-01-28T10:40:00.000+00:00,busbar,,L2 Voltage (Min),V,257.28
930615,Woodcraft Close Covey,2024-01-28T10:40:00.000+00:00,busbar,,L2 Voltage (Max),V,259.22
930615,Woodcraft Close Covey,2024-01-28T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,258.28
930615,Woodcraft Close Covey,2024-01-28T10:40:00.000+00:00,busbar,,L1 Voltage (Min),V,250.52
930615,Woodcraft Close Covey,2024-01-28T10:40:00.000+00:00,busbar,,L1 Voltage (Max),V,252.64
930615,Woodcraft Close Covey,2024-01-28T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.12
930615,Woodcraft Close Covey,2024-01-28T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930615,Woodcraft Close Covey,2024-01-28T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
930615,Woodcraft Close Covey,2024-01-28T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
930615,Woodcraft Close Covey,2024-01-28T10:40:00.000+00:00,busbar,,L3 Active Power,kW,46.0
930615,Woodcraft Close Covey,2024-01-28T10:40:00.000+00:00,busbar,,L2 Active Power,kW,56.0
930615,Woodcraft Close Covey,2024-01-28T10:40:00.000+00:00,busbar,,L1 Active Power,kW,46.0
930615,Woodcraft Close Covey,2024-01-28T10:40:00.000+00:00,busbar,,N Current (Min),A,57.75
930615,Woodcraft Close Covey,2024-01-28T10:40:00.000+00:00,busbar,,N Current (Max),A,140.62
930615,Woodcraft Close Covey,2024-01-28T10:40:00.000+00:00,busbar,,N Current (RMS),A,88.75
930615,Woodcraft Close Covey,2024-01-28T10:40:00.000+00:00,busbar,,L3 Current (Min),A,119.62
930615,Woodcraft Close Covey,2024-01-28T10:40:00.000+00:00,busbar,,L3 Current (Max),A,235.62
930615,Woodcraft Close Covey,2024-01-28T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,184.5
930615,Woodcraft Close Covey,2024-01-28T10:40:00.000+00:00,busbar,,L2 Current (Min),A,157.88
930615,Woodcraft Close Covey,2024-01-28T10:40:00.000+00:00,busbar,,L2 Current (Max),A,312.12
930615,Woodcraft Close Covey,2024-01-28T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,218.0
930615,Woodcraft Close Covey,2024-01-28T10:40:00.000+00:00,busbar,,L1 Current (Min),A,161.5
930615,Woodcraft Close Covey,2024-01-28T10:40:00.000+00:00,busbar,,L1 Current (Max),A,269.88
930615,Woodcraft Close Covey,2024-01-28T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,184.88
930615,Woodcraft Close Covey,2024-01-28T10:40:00.000+00:00,transformer,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-28T10:40:00.000+00:00,ambient,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-28T10:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T10:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.87
930615,Woodcraft Close Covey,2024-01-28T10:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T10:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,5.88
930615,Woodcraft Close Covey,2024-01-28T10:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T10:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.93
930615,Woodcraft Close Covey,2024-01-28T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-28T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-28T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-28T10:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96503
930615,Woodcraft Close Covey,2024-01-28T10:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97964
930615,Woodcraft Close Covey,2024-01-28T10:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96838
930615,Woodcraft Close Covey,2024-01-28T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
930615,Woodcraft Close Covey,2024-01-28T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
930615,Woodcraft Close Covey,2024-01-28T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
930615,Woodcraft Close Covey,2024-01-28T10:30:00.000+00:00,feeder,4,N Current (Min),A,12.75
930615,Woodcraft Close Covey,2024-01-28T10:30:00.000+00:00,feeder,4,N Current (Max),A,27.0
930615,Woodcraft Close Covey,2024-01-28T10:30:00.000+00:00,feeder,4,N Current (RMS),A,17.75
930615,Woodcraft Close Covey,2024-01-28T10:30:00.000+00:00,feeder,4,L3 Current (Min),A,18.25
930615,Woodcraft Close Covey,2024-01-28T10:30:00.000+00:00,feeder,4,L3 Current (Max),A,44.25
930615,Woodcraft Close Covey,2024-01-28T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,27.5
930615,Woodcraft Close Covey,2024-01-28T10:30:00.000+00:00,feeder,4,L2 Current (Min),A,22.88
930615,Woodcraft Close Covey,2024-01-28T10:30:00.000+00:00,feeder,4,L2 Current (Max),A,42.0
930615,Woodcraft Close Covey,2024-01-28T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,32.0
930615,Woodcraft Close Covey,2024-01-28T10:30:00.000+00:00,feeder,4,L1 Current (Min),A,26.12
930615,Woodcraft Close Covey,2024-01-28T10:30:00.000+00:00,feeder,4,L1 Current (Max),A,54.12
930615,Woodcraft Close Covey,2024-01-28T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,39.25
930615,Woodcraft Close Covey,2024-01-28T10:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T10:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.37
930615,Woodcraft Close Covey,2024-01-28T10:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T10:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.31
930615,Woodcraft Close Covey,2024-01-28T10:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T10:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,10.44
930615,Woodcraft Close Covey,2024-01-28T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
930615,Woodcraft Close Covey,2024-01-28T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.0
930615,Woodcraft Close Covey,2024-01-28T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.0
930615,Woodcraft Close Covey,2024-01-28T10:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96091
930615,Woodcraft Close Covey,2024-01-28T10:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98062
930615,Woodcraft Close Covey,2024-01-28T10:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97855
930615,Woodcraft Close Covey,2024-01-28T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
930615,Woodcraft Close Covey,2024-01-28T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,23.0
930615,Woodcraft Close Covey,2024-01-28T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,24.0
930615,Woodcraft Close Covey,2024-01-28T10:30:00.000+00:00,feeder,3,N Current (Min),A,31.75
930615,Woodcraft Close Covey,2024-01-28T10:30:00.000+00:00,feeder,3,N Current (Max),A,135.0
930615,Woodcraft Close Covey,2024-01-28T10:30:00.000+00:00,feeder,3,N Current (RMS),A,60.12
930615,Woodcraft Close Covey,2024-01-28T10:30:00.000+00:00,feeder,3,L3 Current (Min),A,41.75
930615,Woodcraft Close Covey,2024-01-28T10:30:00.000+00:00,feeder,3,L3 Current (Max),A,73.62
930615,Woodcraft Close Covey,2024-01-28T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,55.12
930615,Woodcraft Close Covey,2024-01-28T10:30:00.000+00:00,feeder,3,L2 Current (Min),A,59.62
930615,Woodcraft Close Covey,2024-01-28T10:30:00.000+00:00,feeder,3,L2 Current (Max),A,145.25
930615,Woodcraft Close Covey,2024-01-28T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,88.88
930615,Woodcraft Close Covey,2024-01-28T10:30:00.000+00:00,feeder,3,L1 Current (Min),A,61.25
930615,Woodcraft Close Covey,2024-01-28T10:30:00.000+00:00,feeder,3,L1 Current (Max),A,197.25
930615,Woodcraft Close Covey,2024-01-28T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,96.38
930615,Woodcraft Close Covey,2024-01-28T10:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T10:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,11.69
930615,Woodcraft Close Covey,2024-01-28T10:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T10:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.44
930615,Woodcraft Close Covey,2024-01-28T10:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T10:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.81
930615,Woodcraft Close Covey,2024-01-28T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-28T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-28T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-28T10:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98306
930615,Woodcraft Close Covey,2024-01-28T10:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97748
930615,Woodcraft Close Covey,2024-01-28T10:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93829
930615,Woodcraft Close Covey,2024-01-28T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
930615,Woodcraft Close Covey,2024-01-28T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
930615,Woodcraft Close Covey,2024-01-28T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
930615,Woodcraft Close Covey,2024-01-28T10:30:00.000+00:00,feeder,2,N Current (Min),A,7.75
930615,Woodcraft Close Covey,2024-01-28T10:30:00.000+00:00,feeder,2,N Current (Max),A,31.12
930615,Woodcraft Close Covey,2024-01-28T10:30:00.000+00:00,feeder,2,N Current (RMS),A,16.38
930615,Woodcraft Close Covey,2024-01-28T10:30:00.000+00:00,feeder,2,L3 Current (Min),A,15.75
930615,Woodcraft Close Covey,2024-01-28T10:30:00.000+00:00,feeder,2,L3 Current (Max),A,40.5
930615,Woodcraft Close Covey,2024-01-28T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,23.62
930615,Woodcraft Close Covey,2024-01-28T10:30:00.000+00:00,feeder,2,L2 Current (Min),A,20.25
930615,Woodcraft Close Covey,2024-01-28T10:30:00.000+00:00,feeder,2,L2 Current (Max),A,35.5
930615,Woodcraft Close Covey,2024-01-28T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,23.12
930615,Woodcraft Close Covey,2024-01-28T10:30:00.000+00:00,feeder,2,L1 Current (Min),A,2.12
930615,Woodcraft Close Covey,2024-01-28T10:30:00.000+00:00,feeder,2,L1 Current (Max),A,14.38
930615,Woodcraft Close Covey,2024-01-28T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,5.25
930615,Woodcraft Close Covey,2024-01-28T10:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T10:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.0
930615,Woodcraft Close Covey,2024-01-28T10:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T10:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.88
930615,Woodcraft Close Covey,2024-01-28T10:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T10:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.44
930615,Woodcraft Close Covey,2024-01-28T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-28T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-28T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-28T10:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99133
930615,Woodcraft Close Covey,2024-01-28T10:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98224
930615,Woodcraft Close Covey,2024-01-28T10:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98145
930615,Woodcraft Close Covey,2024-01-28T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
930615,Woodcraft Close Covey,2024-01-28T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
930615,Woodcraft Close Covey,2024-01-28T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
930615,Woodcraft Close Covey,2024-01-28T10:30:00.000+00:00,feeder,1,N Current (Min),A,41.88
930615,Woodcraft Close Covey,2024-01-28T10:30:00.000+00:00,feeder,1,N Current (Max),A,23.5
930615,Woodcraft Close Covey,2024-01-28T10:30:00.000+00:00,feeder,1,L3 Current (Min),A,39.62
930615,Woodcraft Close Covey,2024-01-28T10:30:00.000+00:00,feeder,1,L3 Current (Max),A,70.75
930615,Woodcraft Close Covey,2024-01-28T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,54.5
930615,Woodcraft Close Covey,2024-01-28T10:30:00.000+00:00,feeder,1,L2 Current (Min),A,24.75
930615,Woodcraft Close Covey,2024-01-28T10:30:00.000+00:00,feeder,1,L2 Current (Max),A,65.38
930615,Woodcraft Close Covey,2024-01-28T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,39.0
930615,Woodcraft Close Covey,2024-01-28T10:30:00.000+00:00,feeder,1,L1 Current (Min),A,34.25
930615,Woodcraft Close Covey,2024-01-28T10:30:00.000+00:00,feeder,1,L1 Current (Max),A,62.75
930615,Woodcraft Close Covey,2024-01-28T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,45.25
930615,Woodcraft Close Covey,2024-01-28T10:30:00.000+00:00,busbar,,L3 Voltage (Min),V,251.05
930615,Woodcraft Close Covey,2024-01-28T10:30:00.000+00:00,busbar,,L3 Voltage (Max),V,252.39
930615,Woodcraft Close Covey,2024-01-28T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.55
930615,Woodcraft Close Covey,2024-01-28T10:30:00.000+00:00,busbar,,L2 Voltage (Min),V,257.98
930615,Woodcraft Close Covey,2024-01-28T10:30:00.000+00:00,busbar,,L2 Voltage (Max),V,259.19
930615,Woodcraft Close Covey,2024-01-28T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,258.56
930615,Woodcraft Close Covey,2024-01-28T10:30:00.000+00:00,busbar,,L1 Voltage (Min),V,250.88
930615,Woodcraft Close Covey,2024-01-28T10:30:00.000+00:00,busbar,,L1 Voltage (Max),V,252.72
930615,Woodcraft Close Covey,2024-01-28T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.16
930615,Woodcraft Close Covey,2024-01-28T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930615,Woodcraft Close Covey,2024-01-28T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
930615,Woodcraft Close Covey,2024-01-28T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-28T10:30:00.000+00:00,busbar,,L3 Active Power,kW,40.0
930615,Woodcraft Close Covey,2024-01-28T10:30:00.000+00:00,busbar,,L2 Active Power,kW,47.0
930615,Woodcraft Close Covey,2024-01-28T10:30:00.000+00:00,busbar,,L1 Active Power,kW,46.0
930615,Woodcraft Close Covey,2024-01-28T10:30:00.000+00:00,busbar,,N Current (Min),A,57.38
930615,Woodcraft Close Covey,2024-01-28T10:30:00.000+00:00,busbar,,N Current (Max),A,162.25
930615,Woodcraft Close Covey,2024-01-28T10:30:00.000+00:00,busbar,,N Current (RMS),A,76.38
930615,Woodcraft Close Covey,2024-01-28T10:30:00.000+00:00,busbar,,L3 Current (Min),A,135.0
930615,Woodcraft Close Covey,2024-01-28T10:30:00.000+00:00,busbar,,L3 Current (Max),A,195.0
930615,Woodcraft Close Covey,2024-01-28T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,159.5
930615,Woodcraft Close Covey,2024-01-28T10:30:00.000+00:00,busbar,,L2 Current (Min),A,136.25
930615,Woodcraft Close Covey,2024-01-28T10:30:00.000+00:00,busbar,,L2 Current (Max),A,272.38
930615,Woodcraft Close Covey,2024-01-28T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,182.0
930615,Woodcraft Close Covey,2024-01-28T10:30:00.000+00:00,busbar,,L1 Current (Min),A,130.75
930615,Woodcraft Close Covey,2024-01-28T10:30:00.000+00:00,busbar,,L1 Current (Max),A,266.38
930615,Woodcraft Close Covey,2024-01-28T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,183.62
930615,Woodcraft Close Covey,2024-01-28T10:30:00.000+00:00,transformer,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-28T10:30:00.000+00:00,ambient,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-28T10:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T10:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.5
930615,Woodcraft Close Covey,2024-01-28T10:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T10:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,8.37
930615,Woodcraft Close Covey,2024-01-28T10:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T10:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.56
930615,Woodcraft Close Covey,2024-01-28T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-28T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-28T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-28T10:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97546
930615,Woodcraft Close Covey,2024-01-28T10:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97806
930615,Woodcraft Close Covey,2024-01-28T10:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9733
930615,Woodcraft Close Covey,2024-01-28T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
930615,Woodcraft Close Covey,2024-01-28T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
930615,Woodcraft Close Covey,2024-01-28T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
930615,Woodcraft Close Covey,2024-01-28T10:20:00.000+00:00,feeder,4,N Current (Min),A,13.12
930615,Woodcraft Close Covey,2024-01-28T10:20:00.000+00:00,feeder,4,N Current (Max),A,32.12
930615,Woodcraft Close Covey,2024-01-28T10:20:00.000+00:00,feeder,4,N Current (RMS),A,18.62
930615,Woodcraft Close Covey,2024-01-28T10:20:00.000+00:00,feeder,4,L3 Current (Min),A,17.75
930615,Woodcraft Close Covey,2024-01-28T10:20:00.000+00:00,feeder,4,L3 Current (Max),A,35.38
930615,Woodcraft Close Covey,2024-01-28T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,27.25
930615,Woodcraft Close Covey,2024-01-28T10:20:00.000+00:00,feeder,4,L2 Current (Min),A,21.0
930615,Woodcraft Close Covey,2024-01-28T10:20:00.000+00:00,feeder,4,L2 Current (Max),A,48.25
930615,Woodcraft Close Covey,2024-01-28T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,35.88
930615,Woodcraft Close Covey,2024-01-28T10:20:00.000+00:00,feeder,4,L1 Current (Min),A,22.38
930615,Woodcraft Close Covey,2024-01-28T10:20:00.000+00:00,feeder,4,L1 Current (Max),A,58.88
930615,Woodcraft Close Covey,2024-01-28T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,39.5
930615,Woodcraft Close Covey,2024-01-28T10:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T10:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.25
930615,Woodcraft Close Covey,2024-01-28T10:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T10:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,10.5
930615,Woodcraft Close Covey,2024-01-28T10:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T10:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,7.69
930615,Woodcraft Close Covey,2024-01-28T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
930615,Woodcraft Close Covey,2024-01-28T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.0
930615,Woodcraft Close Covey,2024-01-28T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.0
930615,Woodcraft Close Covey,2024-01-28T10:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9581
930615,Woodcraft Close Covey,2024-01-28T10:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98666
930615,Woodcraft Close Covey,2024-01-28T10:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98544
930615,Woodcraft Close Covey,2024-01-28T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
930615,Woodcraft Close Covey,2024-01-28T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,28.0
930615,Woodcraft Close Covey,2024-01-28T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,22.0
930615,Woodcraft Close Covey,2024-01-28T10:20:00.000+00:00,feeder,3,N Current (Min),A,32.88
930615,Woodcraft Close Covey,2024-01-28T10:20:00.000+00:00,feeder,3,N Current (Max),A,146.75
930615,Woodcraft Close Covey,2024-01-28T10:20:00.000+00:00,feeder,3,N Current (RMS),A,70.25
930615,Woodcraft Close Covey,2024-01-28T10:20:00.000+00:00,feeder,3,L3 Current (Min),A,44.5
930615,Woodcraft Close Covey,2024-01-28T10:20:00.000+00:00,feeder,3,L3 Current (Max),A,67.62
930615,Woodcraft Close Covey,2024-01-28T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,51.38
930615,Woodcraft Close Covey,2024-01-28T10:20:00.000+00:00,feeder,3,L2 Current (Min),A,66.25
930615,Woodcraft Close Covey,2024-01-28T10:20:00.000+00:00,feeder,3,L2 Current (Max),A,162.25
930615,Woodcraft Close Covey,2024-01-28T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,108.38
930615,Woodcraft Close Covey,2024-01-28T10:20:00.000+00:00,feeder,3,L1 Current (Min),A,66.62
930615,Woodcraft Close Covey,2024-01-28T10:20:00.000+00:00,feeder,3,L1 Current (Max),A,170.75
930615,Woodcraft Close Covey,2024-01-28T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,86.75
930615,Woodcraft Close Covey,2024-01-28T10:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T10:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,9.5
930615,Woodcraft Close Covey,2024-01-28T10:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T10:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.0
930615,Woodcraft Close Covey,2024-01-28T10:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T10:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.37
930615,Woodcraft Close Covey,2024-01-28T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-28T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-28T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-28T10:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99347
930615,Woodcraft Close Covey,2024-01-28T10:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97681
930615,Woodcraft Close Covey,2024-01-28T10:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95877
930615,Woodcraft Close Covey,2024-01-28T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
930615,Woodcraft Close Covey,2024-01-28T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
930615,Woodcraft Close Covey,2024-01-28T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
930615,Woodcraft Close Covey,2024-01-28T10:20:00.000+00:00,feeder,2,N Current (Min),A,9.12
930615,Woodcraft Close Covey,2024-01-28T10:20:00.000+00:00,feeder,2,N Current (Max),A,45.12
930615,Woodcraft Close Covey,2024-01-28T10:20:00.000+00:00,feeder,2,N Current (RMS),A,24.12
930615,Woodcraft Close Covey,2024-01-28T10:20:00.000+00:00,feeder,2,L3 Current (Min),A,23.62
930615,Woodcraft Close Covey,2024-01-28T10:20:00.000+00:00,feeder,2,L3 Current (Max),A,59.12
930615,Woodcraft Close Covey,2024-01-28T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,35.5
930615,Woodcraft Close Covey,2024-01-28T10:20:00.000+00:00,feeder,2,L2 Current (Min),A,16.25
930615,Woodcraft Close Covey,2024-01-28T10:20:00.000+00:00,feeder,2,L2 Current (Max),A,31.12
930615,Woodcraft Close Covey,2024-01-28T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,22.62
930615,Woodcraft Close Covey,2024-01-28T10:20:00.000+00:00,feeder,2,L1 Current (Min),A,5.38
930615,Woodcraft Close Covey,2024-01-28T10:20:00.000+00:00,feeder,2,L1 Current (Max),A,12.5
930615,Woodcraft Close Covey,2024-01-28T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,6.0
930615,Woodcraft Close Covey,2024-01-28T10:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T10:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.38
930615,Woodcraft Close Covey,2024-01-28T10:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T10:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.62
930615,Woodcraft Close Covey,2024-01-28T10:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T10:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.88
930615,Woodcraft Close Covey,2024-01-28T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-28T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-28T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-28T10:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99222
930615,Woodcraft Close Covey,2024-01-28T10:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98401
930615,Woodcraft Close Covey,2024-01-28T10:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97302
930615,Woodcraft Close Covey,2024-01-28T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
930615,Woodcraft Close Covey,2024-01-28T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
930615,Woodcraft Close Covey,2024-01-28T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
930615,Woodcraft Close Covey,2024-01-28T10:20:00.000+00:00,feeder,1,N Current (Min),A,44.88
930615,Woodcraft Close Covey,2024-01-28T10:20:00.000+00:00,feeder,1,N Current (Max),A,24.62
930615,Woodcraft Close Covey,2024-01-28T10:20:00.000+00:00,feeder,1,L3 Current (Min),A,42.5
930615,Woodcraft Close Covey,2024-01-28T10:20:00.000+00:00,feeder,1,L3 Current (Max),A,77.88
930615,Woodcraft Close Covey,2024-01-28T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,56.12
930615,Woodcraft Close Covey,2024-01-28T10:20:00.000+00:00,feeder,1,L2 Current (Min),A,25.62
930615,Woodcraft Close Covey,2024-01-28T10:20:00.000+00:00,feeder,1,L2 Current (Max),A,59.12
930615,Woodcraft Close Covey,2024-01-28T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,40.25
930615,Woodcraft Close Covey,2024-01-28T10:20:00.000+00:00,feeder,1,L1 Current (Min),A,28.5
930615,Woodcraft Close Covey,2024-01-28T10:20:00.000+00:00,feeder,1,L1 Current (Max),A,73.62
930615,Woodcraft Close Covey,2024-01-28T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,39.38
930615,Woodcraft Close Covey,2024-01-28T10:20:00.000+00:00,busbar,,L3 Voltage (Min),V,251.2
930615,Woodcraft Close Covey,2024-01-28T10:20:00.000+00:00,busbar,,L3 Voltage (Max),V,253.0
930615,Woodcraft Close Covey,2024-01-28T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.88
930615,Woodcraft Close Covey,2024-01-28T10:20:00.000+00:00,busbar,,L2 Voltage (Min),V,258.23
930615,Woodcraft Close Covey,2024-01-28T10:20:00.000+00:00,busbar,,L2 Voltage (Max),V,259.5
930615,Woodcraft Close Covey,2024-01-28T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,259.05
930615,Woodcraft Close Covey,2024-01-28T10:20:00.000+00:00,busbar,,L1 Voltage (Min),V,251.23
930615,Woodcraft Close Covey,2024-01-28T10:20:00.000+00:00,busbar,,L1 Voltage (Max),V,253.48
930615,Woodcraft Close Covey,2024-01-28T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.92
930615,Woodcraft Close Covey,2024-01-28T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930615,Woodcraft Close Covey,2024-01-28T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
930615,Woodcraft Close Covey,2024-01-28T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-28T10:20:00.000+00:00,busbar,,L3 Active Power,kW,42.0
930615,Woodcraft Close Covey,2024-01-28T10:20:00.000+00:00,busbar,,L2 Active Power,kW,53.0
930615,Woodcraft Close Covey,2024-01-28T10:20:00.000+00:00,busbar,,L1 Active Power,kW,43.0
930615,Woodcraft Close Covey,2024-01-28T10:20:00.000+00:00,busbar,,N Current (Min),A,58.75
930615,Woodcraft Close Covey,2024-01-28T10:20:00.000+00:00,busbar,,N Current (Max),A,150.25
930615,Woodcraft Close Covey,2024-01-28T10:20:00.000+00:00,busbar,,N Current (RMS),A,81.25
930615,Woodcraft Close Covey,2024-01-28T10:20:00.000+00:00,busbar,,L3 Current (Min),A,139.88
930615,Woodcraft Close Covey,2024-01-28T10:20:00.000+00:00,busbar,,L3 Current (Max),A,212.25
930615,Woodcraft Close Covey,2024-01-28T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,169.12
930615,Woodcraft Close Covey,2024-01-28T10:20:00.000+00:00,busbar,,L2 Current (Min),A,153.88
930615,Woodcraft Close Covey,2024-01-28T10:20:00.000+00:00,busbar,,L2 Current (Max),A,276.75
930615,Woodcraft Close Covey,2024-01-28T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,206.12
930615,Woodcraft Close Covey,2024-01-28T10:20:00.000+00:00,busbar,,L1 Current (Min),A,136.0
930615,Woodcraft Close Covey,2024-01-28T10:20:00.000+00:00,busbar,,L1 Current (Max),A,242.38
930615,Woodcraft Close Covey,2024-01-28T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,170.12
930615,Woodcraft Close Covey,2024-01-28T10:20:00.000+00:00,transformer,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-28T10:20:00.000+00:00,ambient,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-28T10:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T10:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.75
930615,Woodcraft Close Covey,2024-01-28T10:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T10:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,4.94
930615,Woodcraft Close Covey,2024-01-28T10:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T10:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.44
930615,Woodcraft Close Covey,2024-01-28T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-28T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-28T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-28T10:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98035
930615,Woodcraft Close Covey,2024-01-28T10:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98795
930615,Woodcraft Close Covey,2024-01-28T10:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96091
930615,Woodcraft Close Covey,2024-01-28T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
930615,Woodcraft Close Covey,2024-01-28T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
930615,Woodcraft Close Covey,2024-01-28T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
930615,Woodcraft Close Covey,2024-01-28T10:10:00.000+00:00,feeder,4,N Current (Min),A,13.38
930615,Woodcraft Close Covey,2024-01-28T10:10:00.000+00:00,feeder,4,N Current (Max),A,35.38
930615,Woodcraft Close Covey,2024-01-28T10:10:00.000+00:00,feeder,4,N Current (RMS),A,22.88
930615,Woodcraft Close Covey,2024-01-28T10:10:00.000+00:00,feeder,4,L3 Current (Min),A,18.0
930615,Woodcraft Close Covey,2024-01-28T10:10:00.000+00:00,feeder,4,L3 Current (Max),A,51.38
930615,Woodcraft Close Covey,2024-01-28T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,31.38
930615,Woodcraft Close Covey,2024-01-28T10:10:00.000+00:00,feeder,4,L2 Current (Min),A,33.25
930615,Woodcraft Close Covey,2024-01-28T10:10:00.000+00:00,feeder,4,L2 Current (Max),A,59.88
930615,Woodcraft Close Covey,2024-01-28T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,48.25
930615,Woodcraft Close Covey,2024-01-28T10:10:00.000+00:00,feeder,4,L1 Current (Min),A,23.25
930615,Woodcraft Close Covey,2024-01-28T10:10:00.000+00:00,feeder,4,L1 Current (Max),A,48.12
930615,Woodcraft Close Covey,2024-01-28T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,32.12
930615,Woodcraft Close Covey,2024-01-28T10:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T10:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.56
930615,Woodcraft Close Covey,2024-01-28T10:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T10:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,4.62
930615,Woodcraft Close Covey,2024-01-28T10:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T10:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,13.37
930615,Woodcraft Close Covey,2024-01-28T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
930615,Woodcraft Close Covey,2024-01-28T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.0
930615,Woodcraft Close Covey,2024-01-28T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.0
930615,Woodcraft Close Covey,2024-01-28T10:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96768
930615,Woodcraft Close Covey,2024-01-28T10:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99115
930615,Woodcraft Close Covey,2024-01-28T10:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98248
930615,Woodcraft Close Covey,2024-01-28T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,17.0
930615,Woodcraft Close Covey,2024-01-28T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,32.0
930615,Woodcraft Close Covey,2024-01-28T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,26.0
930615,Woodcraft Close Covey,2024-01-28T10:10:00.000+00:00,feeder,3,N Current (Min),A,41.5
930615,Woodcraft Close Covey,2024-01-28T10:10:00.000+00:00,feeder,3,N Current (Max),A,129.75
930615,Woodcraft Close Covey,2024-01-28T10:10:00.000+00:00,feeder,3,N Current (RMS),A,77.0
930615,Woodcraft Close Covey,2024-01-28T10:10:00.000+00:00,feeder,3,L3 Current (Min),A,34.38
930615,Woodcraft Close Covey,2024-01-28T10:10:00.000+00:00,feeder,3,L3 Current (Max),A,93.88
930615,Woodcraft Close Covey,2024-01-28T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,68.62
930615,Woodcraft Close Covey,2024-01-28T10:10:00.000+00:00,feeder,3,L2 Current (Min),A,92.25
930615,Woodcraft Close Covey,2024-01-28T10:10:00.000+00:00,feeder,3,L2 Current (Max),A,198.62
930615,Woodcraft Close Covey,2024-01-28T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,126.12
930615,Woodcraft Close Covey,2024-01-28T10:10:00.000+00:00,feeder,3,L1 Current (Min),A,86.12
930615,Woodcraft Close Covey,2024-01-28T10:10:00.000+00:00,feeder,3,L1 Current (Max),A,214.75
930615,Woodcraft Close Covey,2024-01-28T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,104.5
930615,Woodcraft Close Covey,2024-01-28T10:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T10:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,5.88
930615,Woodcraft Close Covey,2024-01-28T10:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T10:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.94
930615,Woodcraft Close Covey,2024-01-28T10:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T10:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.0
930615,Woodcraft Close Covey,2024-01-28T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-28T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-28T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-28T10:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99109
930615,Woodcraft Close Covey,2024-01-28T10:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98132
930615,Woodcraft Close Covey,2024-01-28T10:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95624
930615,Woodcraft Close Covey,2024-01-28T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
930615,Woodcraft Close Covey,2024-01-28T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
930615,Woodcraft Close Covey,2024-01-28T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
930615,Woodcraft Close Covey,2024-01-28T10:10:00.000+00:00,feeder,2,N Current (Min),A,11.38
930615,Woodcraft Close Covey,2024-01-28T10:10:00.000+00:00,feeder,2,N Current (Max),A,58.38
930615,Woodcraft Close Covey,2024-01-28T10:10:00.000+00:00,feeder,2,N Current (RMS),A,27.88
930615,Woodcraft Close Covey,2024-01-28T10:10:00.000+00:00,feeder,2,L3 Current (Min),A,9.0
930615,Woodcraft Close Covey,2024-01-28T10:10:00.000+00:00,feeder,2,L3 Current (Max),A,50.0
930615,Woodcraft Close Covey,2024-01-28T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,26.62
930615,Woodcraft Close Covey,2024-01-28T10:10:00.000+00:00,feeder,2,L2 Current (Min),A,20.5
930615,Woodcraft Close Covey,2024-01-28T10:10:00.000+00:00,feeder,2,L2 Current (Max),A,65.88
930615,Woodcraft Close Covey,2024-01-28T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,33.88
930615,Woodcraft Close Covey,2024-01-28T10:10:00.000+00:00,feeder,2,L1 Current (Min),A,2.38
930615,Woodcraft Close Covey,2024-01-28T10:10:00.000+00:00,feeder,2,L1 Current (Max),A,13.88
930615,Woodcraft Close Covey,2024-01-28T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,6.0
930615,Woodcraft Close Covey,2024-01-28T10:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T10:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.06
930615,Woodcraft Close Covey,2024-01-28T10:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T10:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.94
930615,Woodcraft Close Covey,2024-01-28T10:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T10:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.06
930615,Woodcraft Close Covey,2024-01-28T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-28T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-28T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-28T10:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99036
930615,Woodcraft Close Covey,2024-01-28T10:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98926
930615,Woodcraft Close Covey,2024-01-28T10:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96387
930615,Woodcraft Close Covey,2024-01-28T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
930615,Woodcraft Close Covey,2024-01-28T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
930615,Woodcraft Close Covey,2024-01-28T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
930615,Woodcraft Close Covey,2024-01-28T10:10:00.000+00:00,feeder,1,N Current (Min),A,44.25
930615,Woodcraft Close Covey,2024-01-28T10:10:00.000+00:00,feeder,1,N Current (Max),A,24.5
930615,Woodcraft Close Covey,2024-01-28T10:10:00.000+00:00,feeder,1,L3 Current (Min),A,39.12
930615,Woodcraft Close Covey,2024-01-28T10:10:00.000+00:00,feeder,1,L3 Current (Max),A,67.25
930615,Woodcraft Close Covey,2024-01-28T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,50.0
930615,Woodcraft Close Covey,2024-01-28T10:10:00.000+00:00,feeder,1,L2 Current (Min),A,31.88
930615,Woodcraft Close Covey,2024-01-28T10:10:00.000+00:00,feeder,1,L2 Current (Max),A,77.12
930615,Woodcraft Close Covey,2024-01-28T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,47.88
930615,Woodcraft Close Covey,2024-01-28T10:10:00.000+00:00,feeder,1,L1 Current (Min),A,28.12
930615,Woodcraft Close Covey,2024-01-28T10:10:00.000+00:00,feeder,1,L1 Current (Max),A,50.62
930615,Woodcraft Close Covey,2024-01-28T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,34.88
930615,Woodcraft Close Covey,2024-01-28T10:10:00.000+00:00,busbar,,L3 Voltage (Min),V,251.22
930615,Woodcraft Close Covey,2024-01-28T10:10:00.000+00:00,busbar,,L3 Voltage (Max),V,253.0
930615,Woodcraft Close Covey,2024-01-28T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.67
