Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930615,Woodcraft Close Covey,2024-01-28T10:10:00.000+00:00,busbar,,L2 Voltage (Min),V,257.66
930615,Woodcraft Close Covey,2024-01-28T10:10:00.000+00:00,busbar,,L2 Voltage (Max),V,259.03
930615,Woodcraft Close Covey,2024-01-28T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,258.41
930615,Woodcraft Close Covey,2024-01-28T10:10:00.000+00:00,busbar,,L1 Voltage (Min),V,250.91
930615,Woodcraft Close Covey,2024-01-28T10:10:00.000+00:00,busbar,,L1 Voltage (Max),V,252.73
930615,Woodcraft Close Covey,2024-01-28T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.23
930615,Woodcraft Close Covey,2024-01-28T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930615,Woodcraft Close Covey,2024-01-28T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
930615,Woodcraft Close Covey,2024-01-28T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-28T10:10:00.000+00:00,busbar,,L3 Active Power,kW,44.0
930615,Woodcraft Close Covey,2024-01-28T10:10:00.000+00:00,busbar,,L2 Active Power,kW,66.0
930615,Woodcraft Close Covey,2024-01-28T10:10:00.000+00:00,busbar,,L1 Active Power,kW,44.0
930615,Woodcraft Close Covey,2024-01-28T10:10:00.000+00:00,busbar,,N Current (Min),A,69.62
930615,Woodcraft Close Covey,2024-01-28T10:10:00.000+00:00,busbar,,N Current (Max),A,223.5
930615,Woodcraft Close Covey,2024-01-28T10:10:00.000+00:00,busbar,,N Current (RMS),A,121.12
930615,Woodcraft Close Covey,2024-01-28T10:10:00.000+00:00,busbar,,L3 Current (Min),A,122.25
930615,Woodcraft Close Covey,2024-01-28T10:10:00.000+00:00,busbar,,L3 Current (Max),A,221.5
930615,Woodcraft Close Covey,2024-01-28T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,176.0
930615,Woodcraft Close Covey,2024-01-28T10:10:00.000+00:00,busbar,,L2 Current (Min),A,195.5
930615,Woodcraft Close Covey,2024-01-28T10:10:00.000+00:00,busbar,,L2 Current (Max),A,376.75
930615,Woodcraft Close Covey,2024-01-28T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,255.38
930615,Woodcraft Close Covey,2024-01-28T10:10:00.000+00:00,busbar,,L1 Current (Min),A,145.12
930615,Woodcraft Close Covey,2024-01-28T10:10:00.000+00:00,busbar,,L1 Current (Max),A,275.12
930615,Woodcraft Close Covey,2024-01-28T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,175.12
930615,Woodcraft Close Covey,2024-01-28T10:10:00.000+00:00,transformer,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-28T10:10:00.000+00:00,ambient,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-28T10:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T10:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,1.62
930615,Woodcraft Close Covey,2024-01-28T10:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T10:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,4.0
930615,Woodcraft Close Covey,2024-01-28T10:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T10:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.12
930615,Woodcraft Close Covey,2024-01-28T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-28T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-28T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-28T10:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98297
930615,Woodcraft Close Covey,2024-01-28T10:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98901
930615,Woodcraft Close Covey,2024-01-28T10:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96912
930615,Woodcraft Close Covey,2024-01-28T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
930615,Woodcraft Close Covey,2024-01-28T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
930615,Woodcraft Close Covey,2024-01-28T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
930615,Woodcraft Close Covey,2024-01-28T10:00:00.000+00:00,feeder,4,N Current (Min),A,12.75
930615,Woodcraft Close Covey,2024-01-28T10:00:00.000+00:00,feeder,4,N Current (Max),A,37.38
930615,Woodcraft Close Covey,2024-01-28T10:00:00.000+00:00,feeder,4,N Current (RMS),A,21.75
930615,Woodcraft Close Covey,2024-01-28T10:00:00.000+00:00,feeder,4,L3 Current (Min),A,19.38
930615,Woodcraft Close Covey,2024-01-28T10:00:00.000+00:00,feeder,4,L3 Current (Max),A,61.38
930615,Woodcraft Close Covey,2024-01-28T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,37.5
930615,Woodcraft Close Covey,2024-01-28T10:00:00.000+00:00,feeder,4,L2 Current (Min),A,32.75
930615,Woodcraft Close Covey,2024-01-28T10:00:00.000+00:00,feeder,4,L2 Current (Max),A,58.62
930615,Woodcraft Close Covey,2024-01-28T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,44.5
930615,Woodcraft Close Covey,2024-01-28T10:00:00.000+00:00,feeder,4,L1 Current (Min),A,21.5
930615,Woodcraft Close Covey,2024-01-28T10:00:00.000+00:00,feeder,4,L1 Current (Max),A,65.38
930615,Woodcraft Close Covey,2024-01-28T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,35.62
930615,Woodcraft Close Covey,2024-01-28T10:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T10:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.75
930615,Woodcraft Close Covey,2024-01-28T10:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T10:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,4.19
930615,Woodcraft Close Covey,2024-01-28T10:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T10:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.31
930615,Woodcraft Close Covey,2024-01-28T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-28T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
930615,Woodcraft Close Covey,2024-01-28T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.0
930615,Woodcraft Close Covey,2024-01-28T10:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97314
930615,Woodcraft Close Covey,2024-01-28T10:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99225
930615,Woodcraft Close Covey,2024-01-28T10:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98602
930615,Woodcraft Close Covey,2024-01-28T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,17.0
930615,Woodcraft Close Covey,2024-01-28T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,33.0
930615,Woodcraft Close Covey,2024-01-28T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,26.0
930615,Woodcraft Close Covey,2024-01-28T10:00:00.000+00:00,feeder,3,N Current (Min),A,39.25
930615,Woodcraft Close Covey,2024-01-28T10:00:00.000+00:00,feeder,3,N Current (Max),A,151.38
930615,Woodcraft Close Covey,2024-01-28T10:00:00.000+00:00,feeder,3,N Current (RMS),A,78.62
930615,Woodcraft Close Covey,2024-01-28T10:00:00.000+00:00,feeder,3,L3 Current (Min),A,40.88
930615,Woodcraft Close Covey,2024-01-28T10:00:00.000+00:00,feeder,3,L3 Current (Max),A,93.0
930615,Woodcraft Close Covey,2024-01-28T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,68.5
930615,Woodcraft Close Covey,2024-01-28T10:00:00.000+00:00,feeder,3,L2 Current (Min),A,81.12
930615,Woodcraft Close Covey,2024-01-28T10:00:00.000+00:00,feeder,3,L2 Current (Max),A,206.88
930615,Woodcraft Close Covey,2024-01-28T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,130.62
930615,Woodcraft Close Covey,2024-01-28T10:00:00.000+00:00,feeder,3,L1 Current (Min),A,78.0
930615,Woodcraft Close Covey,2024-01-28T10:00:00.000+00:00,feeder,3,L1 Current (Max),A,183.62
930615,Woodcraft Close Covey,2024-01-28T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,106.0
930615,Woodcraft Close Covey,2024-01-28T10:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T10:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,4.25
930615,Woodcraft Close Covey,2024-01-28T10:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T10:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.25
930615,Woodcraft Close Covey,2024-01-28T10:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T10:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-19.5
930615,Woodcraft Close Covey,2024-01-28T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-28T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-28T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-28T10:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99716
930615,Woodcraft Close Covey,2024-01-28T10:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98691
930615,Woodcraft Close Covey,2024-01-28T10:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93567
930615,Woodcraft Close Covey,2024-01-28T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
930615,Woodcraft Close Covey,2024-01-28T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
930615,Woodcraft Close Covey,2024-01-28T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
930615,Woodcraft Close Covey,2024-01-28T10:00:00.000+00:00,feeder,2,N Current (Min),A,21.25
930615,Woodcraft Close Covey,2024-01-28T10:00:00.000+00:00,feeder,2,N Current (Max),A,64.12
930615,Woodcraft Close Covey,2024-01-28T10:00:00.000+00:00,feeder,2,N Current (RMS),A,44.0
930615,Woodcraft Close Covey,2024-01-28T10:00:00.000+00:00,feeder,2,L3 Current (Min),A,10.25
930615,Woodcraft Close Covey,2024-01-28T10:00:00.000+00:00,feeder,2,L3 Current (Max),A,77.0
930615,Woodcraft Close Covey,2024-01-28T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,44.62
930615,Woodcraft Close Covey,2024-01-28T10:00:00.000+00:00,feeder,2,L2 Current (Min),A,20.38
930615,Woodcraft Close Covey,2024-01-28T10:00:00.000+00:00,feeder,2,L2 Current (Max),A,65.5
930615,Woodcraft Close Covey,2024-01-28T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,39.62
930615,Woodcraft Close Covey,2024-01-28T10:00:00.000+00:00,feeder,2,L1 Current (Min),A,2.38
930615,Woodcraft Close Covey,2024-01-28T10:00:00.000+00:00,feeder,2,L1 Current (Max),A,7.5
930615,Woodcraft Close Covey,2024-01-28T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,5.12
930615,Woodcraft Close Covey,2024-01-28T10:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T10:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.06
930615,Woodcraft Close Covey,2024-01-28T10:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T10:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.56
930615,Woodcraft Close Covey,2024-01-28T10:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T10:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.25
930615,Woodcraft Close Covey,2024-01-28T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-28T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-28T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-28T10:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9906
930615,Woodcraft Close Covey,2024-01-28T10:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9968
930615,Woodcraft Close Covey,2024-01-28T10:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96667
930615,Woodcraft Close Covey,2024-01-28T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
930615,Woodcraft Close Covey,2024-01-28T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
930615,Woodcraft Close Covey,2024-01-28T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
930615,Woodcraft Close Covey,2024-01-28T10:00:00.000+00:00,feeder,1,N Current (Min),A,55.12
930615,Woodcraft Close Covey,2024-01-28T10:00:00.000+00:00,feeder,1,N Current (Max),A,35.25
930615,Woodcraft Close Covey,2024-01-28T10:00:00.000+00:00,feeder,1,L3 Current (Min),A,33.62
930615,Woodcraft Close Covey,2024-01-28T10:00:00.000+00:00,feeder,1,L3 Current (Max),A,72.0
930615,Woodcraft Close Covey,2024-01-28T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,54.0
930615,Woodcraft Close Covey,2024-01-28T10:00:00.000+00:00,feeder,1,L2 Current (Min),A,61.75
930615,Woodcraft Close Covey,2024-01-28T10:00:00.000+00:00,feeder,1,L2 Current (Max),A,93.5
930615,Woodcraft Close Covey,2024-01-28T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,73.0
930615,Woodcraft Close Covey,2024-01-28T10:00:00.000+00:00,feeder,1,L1 Current (Min),A,27.25
930615,Woodcraft Close Covey,2024-01-28T10:00:00.000+00:00,feeder,1,L1 Current (Max),A,55.0
930615,Woodcraft Close Covey,2024-01-28T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,35.12
930615,Woodcraft Close Covey,2024-01-28T10:00:00.000+00:00,busbar,,L3 Voltage (Min),V,249.92
930615,Woodcraft Close Covey,2024-01-28T10:00:00.000+00:00,busbar,,L3 Voltage (Max),V,251.88
930615,Woodcraft Close Covey,2024-01-28T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.81
930615,Woodcraft Close Covey,2024-01-28T10:00:00.000+00:00,busbar,,L2 Voltage (Min),V,256.88
930615,Woodcraft Close Covey,2024-01-28T10:00:00.000+00:00,busbar,,L2 Voltage (Max),V,258.42
930615,Woodcraft Close Covey,2024-01-28T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,257.73
930615,Woodcraft Close Covey,2024-01-28T10:00:00.000+00:00,busbar,,L1 Voltage (Min),V,249.23
930615,Woodcraft Close Covey,2024-01-28T10:00:00.000+00:00,busbar,,L1 Voltage (Max),V,252.69
930615,Woodcraft Close Covey,2024-01-28T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.67
930615,Woodcraft Close Covey,2024-01-28T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-28T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
930615,Woodcraft Close Covey,2024-01-28T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-28T10:00:00.000+00:00,busbar,,L3 Active Power,kW,51.0
930615,Woodcraft Close Covey,2024-01-28T10:00:00.000+00:00,busbar,,L2 Active Power,kW,74.0
930615,Woodcraft Close Covey,2024-01-28T10:00:00.000+00:00,busbar,,L1 Active Power,kW,45.0
930615,Woodcraft Close Covey,2024-01-28T10:00:00.000+00:00,busbar,,N Current (Min),A,56.88
930615,Woodcraft Close Covey,2024-01-28T10:00:00.000+00:00,busbar,,N Current (Max),A,224.62
930615,Woodcraft Close Covey,2024-01-28T10:00:00.000+00:00,busbar,,N Current (RMS),A,130.0
930615,Woodcraft Close Covey,2024-01-28T10:00:00.000+00:00,busbar,,L3 Current (Min),A,169.25
930615,Woodcraft Close Covey,2024-01-28T10:00:00.000+00:00,busbar,,L3 Current (Max),A,246.5
930615,Woodcraft Close Covey,2024-01-28T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,203.75
930615,Woodcraft Close Covey,2024-01-28T10:00:00.000+00:00,busbar,,L2 Current (Min),A,213.62
930615,Woodcraft Close Covey,2024-01-28T10:00:00.000+00:00,busbar,,L2 Current (Max),A,377.38
930615,Woodcraft Close Covey,2024-01-28T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,287.38
930615,Woodcraft Close Covey,2024-01-28T10:00:00.000+00:00,busbar,,L1 Current (Min),A,139.62
930615,Woodcraft Close Covey,2024-01-28T10:00:00.000+00:00,busbar,,L1 Current (Max),A,246.0
930615,Woodcraft Close Covey,2024-01-28T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,180.0
930615,Woodcraft Close Covey,2024-01-28T10:00:00.000+00:00,transformer,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-28T10:00:00.000+00:00,ambient,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-28T09:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T09:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.25
930615,Woodcraft Close Covey,2024-01-28T09:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T09:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,3.38
930615,Woodcraft Close Covey,2024-01-28T09:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T09:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.75
930615,Woodcraft Close Covey,2024-01-28T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-28T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-28T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-28T09:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98434
930615,Woodcraft Close Covey,2024-01-28T09:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9899
930615,Woodcraft Close Covey,2024-01-28T09:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96728
930615,Woodcraft Close Covey,2024-01-28T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
930615,Woodcraft Close Covey,2024-01-28T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
930615,Woodcraft Close Covey,2024-01-28T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
930615,Woodcraft Close Covey,2024-01-28T09:50:00.000+00:00,feeder,4,N Current (Min),A,12.5
930615,Woodcraft Close Covey,2024-01-28T09:50:00.000+00:00,feeder,4,N Current (Max),A,31.75
930615,Woodcraft Close Covey,2024-01-28T09:50:00.000+00:00,feeder,4,N Current (RMS),A,19.62
930615,Woodcraft Close Covey,2024-01-28T09:50:00.000+00:00,feeder,4,L3 Current (Min),A,20.75
930615,Woodcraft Close Covey,2024-01-28T09:50:00.000+00:00,feeder,4,L3 Current (Max),A,48.0
930615,Woodcraft Close Covey,2024-01-28T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,34.25
930615,Woodcraft Close Covey,2024-01-28T09:50:00.000+00:00,feeder,4,L2 Current (Min),A,40.75
930615,Woodcraft Close Covey,2024-01-28T09:50:00.000+00:00,feeder,4,L2 Current (Max),A,58.0
930615,Woodcraft Close Covey,2024-01-28T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,46.88
930615,Woodcraft Close Covey,2024-01-28T09:50:00.000+00:00,feeder,4,L1 Current (Min),A,21.88
930615,Woodcraft Close Covey,2024-01-28T09:50:00.000+00:00,feeder,4,L1 Current (Max),A,62.0
930615,Woodcraft Close Covey,2024-01-28T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,41.12
930615,Woodcraft Close Covey,2024-01-28T09:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T09:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.56
930615,Woodcraft Close Covey,2024-01-28T09:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T09:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.19
930615,Woodcraft Close Covey,2024-01-28T09:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T09:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.56
930615,Woodcraft Close Covey,2024-01-28T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-28T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-28T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
930615,Woodcraft Close Covey,2024-01-28T09:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95605
930615,Woodcraft Close Covey,2024-01-28T09:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99121
930615,Woodcraft Close Covey,2024-01-28T09:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98996
930615,Woodcraft Close Covey,2024-01-28T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
930615,Woodcraft Close Covey,2024-01-28T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,30.0
930615,Woodcraft Close Covey,2024-01-28T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,25.0
930615,Woodcraft Close Covey,2024-01-28T09:50:00.000+00:00,feeder,3,N Current (Min),A,48.62
930615,Woodcraft Close Covey,2024-01-28T09:50:00.000+00:00,feeder,3,N Current (Max),A,158.25
930615,Woodcraft Close Covey,2024-01-28T09:50:00.000+00:00,feeder,3,N Current (RMS),A,84.75
930615,Woodcraft Close Covey,2024-01-28T09:50:00.000+00:00,feeder,3,L3 Current (Min),A,33.88
930615,Woodcraft Close Covey,2024-01-28T09:50:00.000+00:00,feeder,3,L3 Current (Max),A,60.25
930615,Woodcraft Close Covey,2024-01-28T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,43.62
930615,Woodcraft Close Covey,2024-01-28T09:50:00.000+00:00,feeder,3,L2 Current (Min),A,62.88
930615,Woodcraft Close Covey,2024-01-28T09:50:00.000+00:00,feeder,3,L2 Current (Max),A,186.38
930615,Woodcraft Close Covey,2024-01-28T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,117.5
930615,Woodcraft Close Covey,2024-01-28T09:50:00.000+00:00,feeder,3,L1 Current (Min),A,79.12
930615,Woodcraft Close Covey,2024-01-28T09:50:00.000+00:00,feeder,3,L1 Current (Max),A,193.38
930615,Woodcraft Close Covey,2024-01-28T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,101.25
930615,Woodcraft Close Covey,2024-01-28T09:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T09:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.56
930615,Woodcraft Close Covey,2024-01-28T09:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T09:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.69
930615,Woodcraft Close Covey,2024-01-28T09:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T09:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.5
930615,Woodcraft Close Covey,2024-01-28T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-28T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-28T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-28T09:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99829
930615,Woodcraft Close Covey,2024-01-28T09:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98593
930615,Woodcraft Close Covey,2024-01-28T09:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97754
930615,Woodcraft Close Covey,2024-01-28T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
930615,Woodcraft Close Covey,2024-01-28T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
930615,Woodcraft Close Covey,2024-01-28T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
930615,Woodcraft Close Covey,2024-01-28T09:50:00.000+00:00,feeder,2,N Current (Min),A,6.38
930615,Woodcraft Close Covey,2024-01-28T09:50:00.000+00:00,feeder,2,N Current (Max),A,70.38
930615,Woodcraft Close Covey,2024-01-28T09:50:00.000+00:00,feeder,2,N Current (RMS),A,33.75
930615,Woodcraft Close Covey,2024-01-28T09:50:00.000+00:00,feeder,2,L3 Current (Min),A,20.5
930615,Woodcraft Close Covey,2024-01-28T09:50:00.000+00:00,feeder,2,L3 Current (Max),A,83.88
930615,Woodcraft Close Covey,2024-01-28T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,45.5
930615,Woodcraft Close Covey,2024-01-28T09:50:00.000+00:00,feeder,2,L2 Current (Min),A,20.5
930615,Woodcraft Close Covey,2024-01-28T09:50:00.000+00:00,feeder,2,L2 Current (Max),A,72.75
930615,Woodcraft Close Covey,2024-01-28T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,36.38
930615,Woodcraft Close Covey,2024-01-28T09:50:00.000+00:00,feeder,2,L1 Current (Min),A,5.25
930615,Woodcraft Close Covey,2024-01-28T09:50:00.000+00:00,feeder,2,L1 Current (Max),A,27.12
930615,Woodcraft Close Covey,2024-01-28T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,11.75
930615,Woodcraft Close Covey,2024-01-28T09:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T09:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.5
930615,Woodcraft Close Covey,2024-01-28T09:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T09:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.75
930615,Woodcraft Close Covey,2024-01-28T09:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T09:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.75
930615,Woodcraft Close Covey,2024-01-28T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-28T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-28T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-28T09:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99219
930615,Woodcraft Close Covey,2024-01-28T09:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99622
930615,Woodcraft Close Covey,2024-01-28T09:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97086
930615,Woodcraft Close Covey,2024-01-28T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
930615,Woodcraft Close Covey,2024-01-28T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
930615,Woodcraft Close Covey,2024-01-28T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
930615,Woodcraft Close Covey,2024-01-28T09:50:00.000+00:00,feeder,1,N Current (Min),A,50.88
930615,Woodcraft Close Covey,2024-01-28T09:50:00.000+00:00,feeder,1,N Current (Max),A,30.5
930615,Woodcraft Close Covey,2024-01-28T09:50:00.000+00:00,feeder,1,L3 Current (Min),A,36.38
930615,Woodcraft Close Covey,2024-01-28T09:50:00.000+00:00,feeder,1,L3 Current (Max),A,75.62
930615,Woodcraft Close Covey,2024-01-28T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,53.38
930615,Woodcraft Close Covey,2024-01-28T09:50:00.000+00:00,feeder,1,L2 Current (Min),A,56.38
930615,Woodcraft Close Covey,2024-01-28T09:50:00.000+00:00,feeder,1,L2 Current (Max),A,99.38
930615,Woodcraft Close Covey,2024-01-28T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,72.62
930615,Woodcraft Close Covey,2024-01-28T09:50:00.000+00:00,feeder,1,L1 Current (Min),A,28.12
930615,Woodcraft Close Covey,2024-01-28T09:50:00.000+00:00,feeder,1,L1 Current (Max),A,49.88
930615,Woodcraft Close Covey,2024-01-28T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,40.62
930615,Woodcraft Close Covey,2024-01-28T09:50:00.000+00:00,busbar,,L3 Voltage (Min),V,249.77
930615,Woodcraft Close Covey,2024-01-28T09:50:00.000+00:00,busbar,,L3 Voltage (Max),V,251.58
930615,Woodcraft Close Covey,2024-01-28T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.25
930615,Woodcraft Close Covey,2024-01-28T09:50:00.000+00:00,busbar,,L2 Voltage (Min),V,256.3
930615,Woodcraft Close Covey,2024-01-28T09:50:00.000+00:00,busbar,,L2 Voltage (Max),V,258.23
930615,Woodcraft Close Covey,2024-01-28T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,257.14
930615,Woodcraft Close Covey,2024-01-28T09:50:00.000+00:00,busbar,,L1 Voltage (Min),V,249.23
930615,Woodcraft Close Covey,2024-01-28T09:50:00.000+00:00,busbar,,L1 Voltage (Max),V,251.47
930615,Woodcraft Close Covey,2024-01-28T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.77
930615,Woodcraft Close Covey,2024-01-28T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-28T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-28T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-28T09:50:00.000+00:00,busbar,,L3 Active Power,kW,44.0
930615,Woodcraft Close Covey,2024-01-28T09:50:00.000+00:00,busbar,,L2 Active Power,kW,70.0
930615,Woodcraft Close Covey,2024-01-28T09:50:00.000+00:00,busbar,,L1 Active Power,kW,48.0
930615,Woodcraft Close Covey,2024-01-28T09:50:00.000+00:00,busbar,,N Current (Min),A,61.12
930615,Woodcraft Close Covey,2024-01-28T09:50:00.000+00:00,busbar,,N Current (Max),A,191.0
930615,Woodcraft Close Covey,2024-01-28T09:50:00.000+00:00,busbar,,N Current (RMS),A,117.25
930615,Woodcraft Close Covey,2024-01-28T09:50:00.000+00:00,busbar,,L3 Current (Min),A,127.12
930615,Woodcraft Close Covey,2024-01-28T09:50:00.000+00:00,busbar,,L3 Current (Max),A,237.12
930615,Woodcraft Close Covey,2024-01-28T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,176.0
930615,Woodcraft Close Covey,2024-01-28T09:50:00.000+00:00,busbar,,L2 Current (Min),A,187.88
930615,Woodcraft Close Covey,2024-01-28T09:50:00.000+00:00,busbar,,L2 Current (Max),A,350.12
930615,Woodcraft Close Covey,2024-01-28T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,272.88
930615,Woodcraft Close Covey,2024-01-28T09:50:00.000+00:00,busbar,,L1 Current (Min),A,141.0
930615,Woodcraft Close Covey,2024-01-28T09:50:00.000+00:00,busbar,,L1 Current (Max),A,286.5
930615,Woodcraft Close Covey,2024-01-28T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,193.12
930615,Woodcraft Close Covey,2024-01-28T09:50:00.000+00:00,transformer,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-28T09:50:00.000+00:00,ambient,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-28T09:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T09:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.12
930615,Woodcraft Close Covey,2024-01-28T09:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T09:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,3.75
930615,Woodcraft Close Covey,2024-01-28T09:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T09:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.87
930615,Woodcraft Close Covey,2024-01-28T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-28T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-28T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-28T09:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98904
930615,Woodcraft Close Covey,2024-01-28T09:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98584
930615,Woodcraft Close Covey,2024-01-28T09:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96558
930615,Woodcraft Close Covey,2024-01-28T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
930615,Woodcraft Close Covey,2024-01-28T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
930615,Woodcraft Close Covey,2024-01-28T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
930615,Woodcraft Close Covey,2024-01-28T09:40:00.000+00:00,feeder,4,N Current (Min),A,12.88
930615,Woodcraft Close Covey,2024-01-28T09:40:00.000+00:00,feeder,4,N Current (Max),A,38.5
930615,Woodcraft Close Covey,2024-01-28T09:40:00.000+00:00,feeder,4,N Current (RMS),A,22.0
930615,Woodcraft Close Covey,2024-01-28T09:40:00.000+00:00,feeder,4,L3 Current (Min),A,26.38
930615,Woodcraft Close Covey,2024-01-28T09:40:00.000+00:00,feeder,4,L3 Current (Max),A,63.12
930615,Woodcraft Close Covey,2024-01-28T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,41.62
930615,Woodcraft Close Covey,2024-01-28T09:40:00.000+00:00,feeder,4,L2 Current (Min),A,34.25
930615,Woodcraft Close Covey,2024-01-28T09:40:00.000+00:00,feeder,4,L2 Current (Max),A,64.5
930615,Woodcraft Close Covey,2024-01-28T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,43.38
930615,Woodcraft Close Covey,2024-01-28T09:40:00.000+00:00,feeder,4,L1 Current (Min),A,21.5
930615,Woodcraft Close Covey,2024-01-28T09:40:00.000+00:00,feeder,4,L1 Current (Max),A,48.62
930615,Woodcraft Close Covey,2024-01-28T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,34.12
930615,Woodcraft Close Covey,2024-01-28T09:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T09:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.06
930615,Woodcraft Close Covey,2024-01-28T09:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T09:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.62
930615,Woodcraft Close Covey,2024-01-28T09:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T09:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.38
930615,Woodcraft Close Covey,2024-01-28T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-28T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-28T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
930615,Woodcraft Close Covey,2024-01-28T09:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97061
930615,Woodcraft Close Covey,2024-01-28T09:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99014
930615,Woodcraft Close Covey,2024-01-28T09:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99316
930615,Woodcraft Close Covey,2024-01-28T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
930615,Woodcraft Close Covey,2024-01-28T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,27.0
930615,Woodcraft Close Covey,2024-01-28T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,27.0
930615,Woodcraft Close Covey,2024-01-28T09:40:00.000+00:00,feeder,3,N Current (Min),A,25.0
930615,Woodcraft Close Covey,2024-01-28T09:40:00.000+00:00,feeder,3,N Current (Max),A,170.0
930615,Woodcraft Close Covey,2024-01-28T09:40:00.000+00:00,feeder,3,N Current (RMS),A,68.62
930615,Woodcraft Close Covey,2024-01-28T09:40:00.000+00:00,feeder,3,L3 Current (Min),A,44.12
930615,Woodcraft Close Covey,2024-01-28T09:40:00.000+00:00,feeder,3,L3 Current (Max),A,87.62
930615,Woodcraft Close Covey,2024-01-28T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,54.0
930615,Woodcraft Close Covey,2024-01-28T09:40:00.000+00:00,feeder,3,L2 Current (Min),A,63.38
930615,Woodcraft Close Covey,2024-01-28T09:40:00.000+00:00,feeder,3,L2 Current (Max),A,171.25
930615,Woodcraft Close Covey,2024-01-28T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,106.12
930615,Woodcraft Close Covey,2024-01-28T09:40:00.000+00:00,feeder,3,L1 Current (Min),A,81.62
930615,Woodcraft Close Covey,2024-01-28T09:40:00.000+00:00,feeder,3,L1 Current (Max),A,187.75
930615,Woodcraft Close Covey,2024-01-28T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,109.62
930615,Woodcraft Close Covey,2024-01-28T09:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T09:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.12
930615,Woodcraft Close Covey,2024-01-28T09:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T09:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.0
930615,Woodcraft Close Covey,2024-01-28T09:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T09:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.62
930615,Woodcraft Close Covey,2024-01-28T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-28T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-28T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-28T09:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99689
930615,Woodcraft Close Covey,2024-01-28T09:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98376
930615,Woodcraft Close Covey,2024-01-28T09:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93478
930615,Woodcraft Close Covey,2024-01-28T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
930615,Woodcraft Close Covey,2024-01-28T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
930615,Woodcraft Close Covey,2024-01-28T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
930615,Woodcraft Close Covey,2024-01-28T09:40:00.000+00:00,feeder,2,N Current (Min),A,6.12
930615,Woodcraft Close Covey,2024-01-28T09:40:00.000+00:00,feeder,2,N Current (Max),A,49.75
930615,Woodcraft Close Covey,2024-01-28T09:40:00.000+00:00,feeder,2,N Current (RMS),A,27.62
930615,Woodcraft Close Covey,2024-01-28T09:40:00.000+00:00,feeder,2,L3 Current (Min),A,13.62
930615,Woodcraft Close Covey,2024-01-28T09:40:00.000+00:00,feeder,2,L3 Current (Max),A,53.62
930615,Woodcraft Close Covey,2024-01-28T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,35.25
930615,Woodcraft Close Covey,2024-01-28T09:40:00.000+00:00,feeder,2,L2 Current (Min),A,24.38
930615,Woodcraft Close Covey,2024-01-28T09:40:00.000+00:00,feeder,2,L2 Current (Max),A,51.75
930615,Woodcraft Close Covey,2024-01-28T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,31.62
930615,Woodcraft Close Covey,2024-01-28T09:40:00.000+00:00,feeder,2,L1 Current (Min),A,2.0
930615,Woodcraft Close Covey,2024-01-28T09:40:00.000+00:00,feeder,2,L1 Current (Max),A,28.38
930615,Woodcraft Close Covey,2024-01-28T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,7.0
930615,Woodcraft Close Covey,2024-01-28T09:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T09:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.19
930615,Woodcraft Close Covey,2024-01-28T09:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T09:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.62
930615,Woodcraft Close Covey,2024-01-28T09:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T09:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.87
930615,Woodcraft Close Covey,2024-01-28T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-28T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-28T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-28T09:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99445
930615,Woodcraft Close Covey,2024-01-28T09:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99646
930615,Woodcraft Close Covey,2024-01-28T09:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97385
930615,Woodcraft Close Covey,2024-01-28T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
930615,Woodcraft Close Covey,2024-01-28T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
930615,Woodcraft Close Covey,2024-01-28T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
930615,Woodcraft Close Covey,2024-01-28T09:40:00.000+00:00,feeder,1,N Current (Min),A,47.88
930615,Woodcraft Close Covey,2024-01-28T09:40:00.000+00:00,feeder,1,N Current (Max),A,30.88
930615,Woodcraft Close Covey,2024-01-28T09:40:00.000+00:00,feeder,1,L3 Current (Min),A,40.88
930615,Woodcraft Close Covey,2024-01-28T09:40:00.000+00:00,feeder,1,L3 Current (Max),A,88.38
930615,Woodcraft Close Covey,2024-01-28T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,61.38
930615,Woodcraft Close Covey,2024-01-28T09:40:00.000+00:00,feeder,1,L2 Current (Min),A,59.62
930615,Woodcraft Close Covey,2024-01-28T09:40:00.000+00:00,feeder,1,L2 Current (Max),A,89.25
930615,Woodcraft Close Covey,2024-01-28T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,71.12
930615,Woodcraft Close Covey,2024-01-28T09:40:00.000+00:00,feeder,1,L1 Current (Min),A,32.25
930615,Woodcraft Close Covey,2024-01-28T09:40:00.000+00:00,feeder,1,L1 Current (Max),A,50.38
930615,Woodcraft Close Covey,2024-01-28T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,40.25
930615,Woodcraft Close Covey,2024-01-28T09:40:00.000+00:00,busbar,,L3 Voltage (Min),V,249.95
930615,Woodcraft Close Covey,2024-01-28T09:40:00.000+00:00,busbar,,L3 Voltage (Max),V,251.36
930615,Woodcraft Close Covey,2024-01-28T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.64
930615,Woodcraft Close Covey,2024-01-28T09:40:00.000+00:00,busbar,,L2 Voltage (Min),V,257.11
930615,Woodcraft Close Covey,2024-01-28T09:40:00.000+00:00,busbar,,L2 Voltage (Max),V,258.45
930615,Woodcraft Close Covey,2024-01-28T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,257.84
930615,Woodcraft Close Covey,2024-01-28T09:40:00.000+00:00,busbar,,L1 Voltage (Min),V,249.8
930615,Woodcraft Close Covey,2024-01-28T09:40:00.000+00:00,busbar,,L1 Voltage (Max),V,252.23
930615,Woodcraft Close Covey,2024-01-28T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.44
930615,Woodcraft Close Covey,2024-01-28T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-28T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-28T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-28T09:40:00.000+00:00,busbar,,L3 Active Power,kW,48.0
930615,Woodcraft Close Covey,2024-01-28T09:40:00.000+00:00,busbar,,L2 Active Power,kW,64.0
930615,Woodcraft Close Covey,2024-01-28T09:40:00.000+00:00,busbar,,L1 Active Power,kW,47.0
930615,Woodcraft Close Covey,2024-01-28T09:40:00.000+00:00,busbar,,N Current (Min),A,59.75
930615,Woodcraft Close Covey,2024-01-28T09:40:00.000+00:00,busbar,,N Current (Max),A,151.0
930615,Woodcraft Close Covey,2024-01-28T09:40:00.000+00:00,busbar,,N Current (RMS),A,97.0
930615,Woodcraft Close Covey,2024-01-28T09:40:00.000+00:00,busbar,,L3 Current (Min),A,150.5
930615,Woodcraft Close Covey,2024-01-28T09:40:00.000+00:00,busbar,,L3 Current (Max),A,269.0
930615,Woodcraft Close Covey,2024-01-28T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,191.75
930615,Woodcraft Close Covey,2024-01-28T09:40:00.000+00:00,busbar,,L2 Current (Min),A,192.88
930615,Woodcraft Close Covey,2024-01-28T09:40:00.000+00:00,busbar,,L2 Current (Max),A,318.25
930615,Woodcraft Close Covey,2024-01-28T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,251.75
930615,Woodcraft Close Covey,2024-01-28T09:40:00.000+00:00,busbar,,L1 Current (Min),A,146.62
930615,Woodcraft Close Covey,2024-01-28T09:40:00.000+00:00,busbar,,L1 Current (Max),A,278.62
930615,Woodcraft Close Covey,2024-01-28T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,189.75
930615,Woodcraft Close Covey,2024-01-28T09:40:00.000+00:00,transformer,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-28T09:40:00.000+00:00,ambient,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-28T09:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T09:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,2.56
930615,Woodcraft Close Covey,2024-01-28T09:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T09:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,8.0
930615,Woodcraft Close Covey,2024-01-28T09:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T09:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.5
930615,Woodcraft Close Covey,2024-01-28T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-28T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.0
930615,Woodcraft Close Covey,2024-01-28T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-28T09:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9902
930615,Woodcraft Close Covey,2024-01-28T09:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97137
930615,Woodcraft Close Covey,2024-01-28T09:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98221
930615,Woodcraft Close Covey,2024-01-28T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
930615,Woodcraft Close Covey,2024-01-28T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
930615,Woodcraft Close Covey,2024-01-28T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
930615,Woodcraft Close Covey,2024-01-28T09:30:00.000+00:00,feeder,4,N Current (Min),A,13.25
930615,Woodcraft Close Covey,2024-01-28T09:30:00.000+00:00,feeder,4,N Current (Max),A,38.88
930615,Woodcraft Close Covey,2024-01-28T09:30:00.000+00:00,feeder,4,N Current (RMS),A,23.0
930615,Woodcraft Close Covey,2024-01-28T09:30:00.000+00:00,feeder,4,L3 Current (Min),A,32.88
930615,Woodcraft Close Covey,2024-01-28T09:30:00.000+00:00,feeder,4,L3 Current (Max),A,56.5
930615,Woodcraft Close Covey,2024-01-28T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,44.88
930615,Woodcraft Close Covey,2024-01-28T09:30:00.000+00:00,feeder,4,L2 Current (Min),A,33.38
930615,Woodcraft Close Covey,2024-01-28T09:30:00.000+00:00,feeder,4,L2 Current (Max),A,68.0
930615,Woodcraft Close Covey,2024-01-28T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,44.38
930615,Woodcraft Close Covey,2024-01-28T09:30:00.000+00:00,feeder,4,L1 Current (Min),A,26.5
930615,Woodcraft Close Covey,2024-01-28T09:30:00.000+00:00,feeder,4,L1 Current (Max),A,53.38
930615,Woodcraft Close Covey,2024-01-28T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,35.75
930615,Woodcraft Close Covey,2024-01-28T09:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T09:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.44
930615,Woodcraft Close Covey,2024-01-28T09:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T09:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,6.37
930615,Woodcraft Close Covey,2024-01-28T09:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T09:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,5.88
930615,Woodcraft Close Covey,2024-01-28T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-28T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-28T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.0
930615,Woodcraft Close Covey,2024-01-28T09:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98102
930615,Woodcraft Close Covey,2024-01-28T09:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98514
930615,Woodcraft Close Covey,2024-01-28T09:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9855
930615,Woodcraft Close Covey,2024-01-28T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
930615,Woodcraft Close Covey,2024-01-28T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,21.0
930615,Woodcraft Close Covey,2024-01-28T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,25.0
930615,Woodcraft Close Covey,2024-01-28T09:30:00.000+00:00,feeder,3,N Current (Min),A,23.12
930615,Woodcraft Close Covey,2024-01-28T09:30:00.000+00:00,feeder,3,N Current (Max),A,126.88
930615,Woodcraft Close Covey,2024-01-28T09:30:00.000+00:00,feeder,3,N Current (RMS),A,51.75
930615,Woodcraft Close Covey,2024-01-28T09:30:00.000+00:00,feeder,3,L3 Current (Min),A,46.12
930615,Woodcraft Close Covey,2024-01-28T09:30:00.000+00:00,feeder,3,L3 Current (Max),A,87.25
930615,Woodcraft Close Covey,2024-01-28T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,63.12
930615,Woodcraft Close Covey,2024-01-28T09:30:00.000+00:00,feeder,3,L2 Current (Min),A,53.0
930615,Woodcraft Close Covey,2024-01-28T09:30:00.000+00:00,feeder,3,L2 Current (Max),A,138.12
930615,Woodcraft Close Covey,2024-01-28T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,82.62
930615,Woodcraft Close Covey,2024-01-28T09:30:00.000+00:00,feeder,3,L1 Current (Min),A,75.25
930615,Woodcraft Close Covey,2024-01-28T09:30:00.000+00:00,feeder,3,L1 Current (Max),A,184.38
930615,Woodcraft Close Covey,2024-01-28T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,101.12
930615,Woodcraft Close Covey,2024-01-28T09:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T09:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.81
930615,Woodcraft Close Covey,2024-01-28T09:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T09:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.82
930615,Woodcraft Close Covey,2024-01-28T09:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T09:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.63
930615,Woodcraft Close Covey,2024-01-28T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-28T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-28T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-28T09:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99844
930615,Woodcraft Close Covey,2024-01-28T09:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98859
930615,Woodcraft Close Covey,2024-01-28T09:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98843
930615,Woodcraft Close Covey,2024-01-28T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
930615,Woodcraft Close Covey,2024-01-28T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
930615,Woodcraft Close Covey,2024-01-28T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
930615,Woodcraft Close Covey,2024-01-28T09:30:00.000+00:00,feeder,2,N Current (Min),A,15.25
930615,Woodcraft Close Covey,2024-01-28T09:30:00.000+00:00,feeder,2,N Current (Max),A,42.38
930615,Woodcraft Close Covey,2024-01-28T09:30:00.000+00:00,feeder,2,N Current (RMS),A,29.5
930615,Woodcraft Close Covey,2024-01-28T09:30:00.000+00:00,feeder,2,L3 Current (Min),A,28.62
930615,Woodcraft Close Covey,2024-01-28T09:30:00.000+00:00,feeder,2,L3 Current (Max),A,55.62
930615,Woodcraft Close Covey,2024-01-28T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,45.88
