Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930615,Woodcraft Close Covey,2024-01-28T09:30:00.000+00:00,feeder,2,L2 Current (Min),A,29.12
930615,Woodcraft Close Covey,2024-01-28T09:30:00.000+00:00,feeder,2,L2 Current (Max),A,56.12
930615,Woodcraft Close Covey,2024-01-28T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,39.5
930615,Woodcraft Close Covey,2024-01-28T09:30:00.000+00:00,feeder,2,L1 Current (Min),A,5.38
930615,Woodcraft Close Covey,2024-01-28T09:30:00.000+00:00,feeder,2,L1 Current (Max),A,25.25
930615,Woodcraft Close Covey,2024-01-28T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,13.5
930615,Woodcraft Close Covey,2024-01-28T09:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T09:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.69
930615,Woodcraft Close Covey,2024-01-28T09:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T09:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.31
930615,Woodcraft Close Covey,2024-01-28T09:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T09:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.19
930615,Woodcraft Close Covey,2024-01-28T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-28T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-28T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-28T09:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99448
930615,Woodcraft Close Covey,2024-01-28T09:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9953
930615,Woodcraft Close Covey,2024-01-28T09:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98581
930615,Woodcraft Close Covey,2024-01-28T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
930615,Woodcraft Close Covey,2024-01-28T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
930615,Woodcraft Close Covey,2024-01-28T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
930615,Woodcraft Close Covey,2024-01-28T09:30:00.000+00:00,feeder,1,N Current (Min),A,49.88
930615,Woodcraft Close Covey,2024-01-28T09:30:00.000+00:00,feeder,1,N Current (Max),A,27.75
930615,Woodcraft Close Covey,2024-01-28T09:30:00.000+00:00,feeder,1,L3 Current (Min),A,42.12
930615,Woodcraft Close Covey,2024-01-28T09:30:00.000+00:00,feeder,1,L3 Current (Max),A,90.25
930615,Woodcraft Close Covey,2024-01-28T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,59.38
930615,Woodcraft Close Covey,2024-01-28T09:30:00.000+00:00,feeder,1,L2 Current (Min),A,50.25
930615,Woodcraft Close Covey,2024-01-28T09:30:00.000+00:00,feeder,1,L2 Current (Max),A,90.0
930615,Woodcraft Close Covey,2024-01-28T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,68.62
930615,Woodcraft Close Covey,2024-01-28T09:30:00.000+00:00,feeder,1,L1 Current (Min),A,32.38
930615,Woodcraft Close Covey,2024-01-28T09:30:00.000+00:00,feeder,1,L1 Current (Max),A,78.88
930615,Woodcraft Close Covey,2024-01-28T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,45.12
930615,Woodcraft Close Covey,2024-01-28T09:30:00.000+00:00,busbar,,L3 Voltage (Min),V,250.03
930615,Woodcraft Close Covey,2024-01-28T09:30:00.000+00:00,busbar,,L3 Voltage (Max),V,252.34
930615,Woodcraft Close Covey,2024-01-28T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.72
930615,Woodcraft Close Covey,2024-01-28T09:30:00.000+00:00,busbar,,L2 Voltage (Min),V,257.19
930615,Woodcraft Close Covey,2024-01-28T09:30:00.000+00:00,busbar,,L2 Voltage (Max),V,258.84
930615,Woodcraft Close Covey,2024-01-28T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,258.03
930615,Woodcraft Close Covey,2024-01-28T09:30:00.000+00:00,busbar,,L1 Voltage (Min),V,250.12
930615,Woodcraft Close Covey,2024-01-28T09:30:00.000+00:00,busbar,,L1 Voltage (Max),V,252.03
930615,Woodcraft Close Covey,2024-01-28T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.5
930615,Woodcraft Close Covey,2024-01-28T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-28T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
930615,Woodcraft Close Covey,2024-01-28T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
930615,Woodcraft Close Covey,2024-01-28T09:30:00.000+00:00,busbar,,L3 Active Power,kW,53.0
930615,Woodcraft Close Covey,2024-01-28T09:30:00.000+00:00,busbar,,L2 Active Power,kW,60.0
930615,Woodcraft Close Covey,2024-01-28T09:30:00.000+00:00,busbar,,L1 Active Power,kW,49.0
930615,Woodcraft Close Covey,2024-01-28T09:30:00.000+00:00,busbar,,N Current (Min),A,55.25
930615,Woodcraft Close Covey,2024-01-28T09:30:00.000+00:00,busbar,,N Current (Max),A,160.5
930615,Woodcraft Close Covey,2024-01-28T09:30:00.000+00:00,busbar,,N Current (RMS),A,85.12
930615,Woodcraft Close Covey,2024-01-28T09:30:00.000+00:00,busbar,,L3 Current (Min),A,169.12
930615,Woodcraft Close Covey,2024-01-28T09:30:00.000+00:00,busbar,,L3 Current (Max),A,282.25
930615,Woodcraft Close Covey,2024-01-28T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,212.75
930615,Woodcraft Close Covey,2024-01-28T09:30:00.000+00:00,busbar,,L2 Current (Min),A,186.12
930615,Woodcraft Close Covey,2024-01-28T09:30:00.000+00:00,busbar,,L2 Current (Max),A,309.12
930615,Woodcraft Close Covey,2024-01-28T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,234.25
930615,Woodcraft Close Covey,2024-01-28T09:30:00.000+00:00,busbar,,L1 Current (Min),A,154.5
930615,Woodcraft Close Covey,2024-01-28T09:30:00.000+00:00,busbar,,L1 Current (Max),A,277.88
930615,Woodcraft Close Covey,2024-01-28T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,194.62
930615,Woodcraft Close Covey,2024-01-28T09:30:00.000+00:00,transformer,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-28T09:30:00.000+00:00,ambient,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-28T09:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T09:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,3.82
930615,Woodcraft Close Covey,2024-01-28T09:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T09:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,15.19
930615,Woodcraft Close Covey,2024-01-28T09:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T09:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.62
930615,Woodcraft Close Covey,2024-01-28T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-28T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.0
930615,Woodcraft Close Covey,2024-01-28T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-28T09:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98822
930615,Woodcraft Close Covey,2024-01-28T09:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96536
930615,Woodcraft Close Covey,2024-01-28T09:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98544
930615,Woodcraft Close Covey,2024-01-28T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
930615,Woodcraft Close Covey,2024-01-28T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
930615,Woodcraft Close Covey,2024-01-28T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
930615,Woodcraft Close Covey,2024-01-28T09:20:00.000+00:00,feeder,4,N Current (Min),A,12.25
930615,Woodcraft Close Covey,2024-01-28T09:20:00.000+00:00,feeder,4,N Current (Max),A,32.75
930615,Woodcraft Close Covey,2024-01-28T09:20:00.000+00:00,feeder,4,N Current (RMS),A,19.38
930615,Woodcraft Close Covey,2024-01-28T09:20:00.000+00:00,feeder,4,L3 Current (Min),A,28.0
930615,Woodcraft Close Covey,2024-01-28T09:20:00.000+00:00,feeder,4,L3 Current (Max),A,53.62
930615,Woodcraft Close Covey,2024-01-28T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,41.38
930615,Woodcraft Close Covey,2024-01-28T09:20:00.000+00:00,feeder,4,L2 Current (Min),A,25.62
930615,Woodcraft Close Covey,2024-01-28T09:20:00.000+00:00,feeder,4,L2 Current (Max),A,53.25
930615,Woodcraft Close Covey,2024-01-28T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,36.5
930615,Woodcraft Close Covey,2024-01-28T09:20:00.000+00:00,feeder,4,L1 Current (Min),A,23.88
930615,Woodcraft Close Covey,2024-01-28T09:20:00.000+00:00,feeder,4,L1 Current (Max),A,50.75
930615,Woodcraft Close Covey,2024-01-28T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,39.0
930615,Woodcraft Close Covey,2024-01-28T09:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T09:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.69
930615,Woodcraft Close Covey,2024-01-28T09:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T09:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,3.44
930615,Woodcraft Close Covey,2024-01-28T09:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T09:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.25
930615,Woodcraft Close Covey,2024-01-28T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
930615,Woodcraft Close Covey,2024-01-28T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
930615,Woodcraft Close Covey,2024-01-28T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.0
930615,Woodcraft Close Covey,2024-01-28T09:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95514
930615,Woodcraft Close Covey,2024-01-28T09:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98526
930615,Woodcraft Close Covey,2024-01-28T09:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98468
930615,Woodcraft Close Covey,2024-01-28T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
930615,Woodcraft Close Covey,2024-01-28T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,24.0
930615,Woodcraft Close Covey,2024-01-28T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,26.0
930615,Woodcraft Close Covey,2024-01-28T09:20:00.000+00:00,feeder,3,N Current (Min),A,24.25
930615,Woodcraft Close Covey,2024-01-28T09:20:00.000+00:00,feeder,3,N Current (Max),A,169.25
930615,Woodcraft Close Covey,2024-01-28T09:20:00.000+00:00,feeder,3,N Current (RMS),A,64.0
930615,Woodcraft Close Covey,2024-01-28T09:20:00.000+00:00,feeder,3,L3 Current (Min),A,40.88
930615,Woodcraft Close Covey,2024-01-28T09:20:00.000+00:00,feeder,3,L3 Current (Max),A,73.75
930615,Woodcraft Close Covey,2024-01-28T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,54.75
930615,Woodcraft Close Covey,2024-01-28T09:20:00.000+00:00,feeder,3,L2 Current (Min),A,50.5
930615,Woodcraft Close Covey,2024-01-28T09:20:00.000+00:00,feeder,3,L2 Current (Max),A,150.0
930615,Woodcraft Close Covey,2024-01-28T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,93.0
930615,Woodcraft Close Covey,2024-01-28T09:20:00.000+00:00,feeder,3,L1 Current (Min),A,81.75
930615,Woodcraft Close Covey,2024-01-28T09:20:00.000+00:00,feeder,3,L1 Current (Max),A,209.0
930615,Woodcraft Close Covey,2024-01-28T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,103.88
930615,Woodcraft Close Covey,2024-01-28T09:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T09:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.38
930615,Woodcraft Close Covey,2024-01-28T09:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T09:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.88
930615,Woodcraft Close Covey,2024-01-28T09:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T09:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.12
930615,Woodcraft Close Covey,2024-01-28T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-28T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-28T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-28T09:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99887
930615,Woodcraft Close Covey,2024-01-28T09:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99176
930615,Woodcraft Close Covey,2024-01-28T09:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99609
930615,Woodcraft Close Covey,2024-01-28T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
930615,Woodcraft Close Covey,2024-01-28T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
930615,Woodcraft Close Covey,2024-01-28T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
930615,Woodcraft Close Covey,2024-01-28T09:20:00.000+00:00,feeder,2,N Current (Min),A,18.38
930615,Woodcraft Close Covey,2024-01-28T09:20:00.000+00:00,feeder,2,N Current (Max),A,42.12
930615,Woodcraft Close Covey,2024-01-28T09:20:00.000+00:00,feeder,2,N Current (RMS),A,28.0
930615,Woodcraft Close Covey,2024-01-28T09:20:00.000+00:00,feeder,2,L3 Current (Min),A,35.0
930615,Woodcraft Close Covey,2024-01-28T09:20:00.000+00:00,feeder,2,L3 Current (Max),A,55.25
930615,Woodcraft Close Covey,2024-01-28T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,48.0
930615,Woodcraft Close Covey,2024-01-28T09:20:00.000+00:00,feeder,2,L2 Current (Min),A,34.38
930615,Woodcraft Close Covey,2024-01-28T09:20:00.000+00:00,feeder,2,L2 Current (Max),A,61.5
930615,Woodcraft Close Covey,2024-01-28T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,41.5
930615,Woodcraft Close Covey,2024-01-28T09:20:00.000+00:00,feeder,2,L1 Current (Min),A,11.25
930615,Woodcraft Close Covey,2024-01-28T09:20:00.000+00:00,feeder,2,L1 Current (Max),A,30.38
930615,Woodcraft Close Covey,2024-01-28T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,18.12
930615,Woodcraft Close Covey,2024-01-28T09:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T09:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.75
930615,Woodcraft Close Covey,2024-01-28T09:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T09:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.81
930615,Woodcraft Close Covey,2024-01-28T09:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T09:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.31
930615,Woodcraft Close Covey,2024-01-28T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-28T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-28T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-28T09:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99445
930615,Woodcraft Close Covey,2024-01-28T09:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99451
930615,Woodcraft Close Covey,2024-01-28T09:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98477
930615,Woodcraft Close Covey,2024-01-28T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
930615,Woodcraft Close Covey,2024-01-28T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
930615,Woodcraft Close Covey,2024-01-28T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
930615,Woodcraft Close Covey,2024-01-28T09:20:00.000+00:00,feeder,1,N Current (Min),A,60.62
930615,Woodcraft Close Covey,2024-01-28T09:20:00.000+00:00,feeder,1,N Current (Max),A,26.38
930615,Woodcraft Close Covey,2024-01-28T09:20:00.000+00:00,feeder,1,L3 Current (Min),A,36.62
930615,Woodcraft Close Covey,2024-01-28T09:20:00.000+00:00,feeder,1,L3 Current (Max),A,96.5
930615,Woodcraft Close Covey,2024-01-28T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,60.25
930615,Woodcraft Close Covey,2024-01-28T09:20:00.000+00:00,feeder,1,L2 Current (Min),A,50.88
930615,Woodcraft Close Covey,2024-01-28T09:20:00.000+00:00,feeder,1,L2 Current (Max),A,79.0
930615,Woodcraft Close Covey,2024-01-28T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,60.5
930615,Woodcraft Close Covey,2024-01-28T09:20:00.000+00:00,feeder,1,L1 Current (Min),A,25.75
930615,Woodcraft Close Covey,2024-01-28T09:20:00.000+00:00,feeder,1,L1 Current (Max),A,72.25
930615,Woodcraft Close Covey,2024-01-28T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,45.62
930615,Woodcraft Close Covey,2024-01-28T09:20:00.000+00:00,busbar,,L3 Voltage (Min),V,250.56
930615,Woodcraft Close Covey,2024-01-28T09:20:00.000+00:00,busbar,,L3 Voltage (Max),V,252.27
930615,Woodcraft Close Covey,2024-01-28T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.17
930615,Woodcraft Close Covey,2024-01-28T09:20:00.000+00:00,busbar,,L2 Voltage (Min),V,257.48
930615,Woodcraft Close Covey,2024-01-28T09:20:00.000+00:00,busbar,,L2 Voltage (Max),V,258.86
930615,Woodcraft Close Covey,2024-01-28T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,258.09
930615,Woodcraft Close Covey,2024-01-28T09:20:00.000+00:00,busbar,,L1 Voltage (Min),V,249.95
930615,Woodcraft Close Covey,2024-01-28T09:20:00.000+00:00,busbar,,L1 Voltage (Max),V,252.31
930615,Woodcraft Close Covey,2024-01-28T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.77
930615,Woodcraft Close Covey,2024-01-28T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-28T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
930615,Woodcraft Close Covey,2024-01-28T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
930615,Woodcraft Close Covey,2024-01-28T09:20:00.000+00:00,busbar,,L3 Active Power,kW,51.0
930615,Woodcraft Close Covey,2024-01-28T09:20:00.000+00:00,busbar,,L2 Active Power,kW,59.0
930615,Woodcraft Close Covey,2024-01-28T09:20:00.000+00:00,busbar,,L1 Active Power,kW,51.0
930615,Woodcraft Close Covey,2024-01-28T09:20:00.000+00:00,busbar,,N Current (Min),A,54.62
930615,Woodcraft Close Covey,2024-01-28T09:20:00.000+00:00,busbar,,N Current (Max),A,153.62
930615,Woodcraft Close Covey,2024-01-28T09:20:00.000+00:00,busbar,,N Current (RMS),A,82.5
930615,Woodcraft Close Covey,2024-01-28T09:20:00.000+00:00,busbar,,L3 Current (Min),A,159.12
930615,Woodcraft Close Covey,2024-01-28T09:20:00.000+00:00,busbar,,L3 Current (Max),A,262.0
930615,Woodcraft Close Covey,2024-01-28T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,202.88
930615,Woodcraft Close Covey,2024-01-28T09:20:00.000+00:00,busbar,,L2 Current (Min),A,183.75
930615,Woodcraft Close Covey,2024-01-28T09:20:00.000+00:00,busbar,,L2 Current (Max),A,294.38
930615,Woodcraft Close Covey,2024-01-28T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,230.88
930615,Woodcraft Close Covey,2024-01-28T09:20:00.000+00:00,busbar,,L1 Current (Min),A,152.75
930615,Woodcraft Close Covey,2024-01-28T09:20:00.000+00:00,busbar,,L1 Current (Max),A,330.75
930615,Woodcraft Close Covey,2024-01-28T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,205.5
930615,Woodcraft Close Covey,2024-01-28T09:20:00.000+00:00,transformer,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-28T09:20:00.000+00:00,ambient,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-28T09:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T09:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,6.0
930615,Woodcraft Close Covey,2024-01-28T09:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T09:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,12.13
930615,Woodcraft Close Covey,2024-01-28T09:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T09:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,1.19
930615,Woodcraft Close Covey,2024-01-28T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-28T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.0
930615,Woodcraft Close Covey,2024-01-28T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-28T09:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99023
930615,Woodcraft Close Covey,2024-01-28T09:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96774
930615,Woodcraft Close Covey,2024-01-28T09:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97906
930615,Woodcraft Close Covey,2024-01-28T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
930615,Woodcraft Close Covey,2024-01-28T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
930615,Woodcraft Close Covey,2024-01-28T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
930615,Woodcraft Close Covey,2024-01-28T09:10:00.000+00:00,feeder,4,N Current (Min),A,11.5
930615,Woodcraft Close Covey,2024-01-28T09:10:00.000+00:00,feeder,4,N Current (Max),A,39.88
930615,Woodcraft Close Covey,2024-01-28T09:10:00.000+00:00,feeder,4,N Current (RMS),A,25.0
930615,Woodcraft Close Covey,2024-01-28T09:10:00.000+00:00,feeder,4,L3 Current (Min),A,29.5
930615,Woodcraft Close Covey,2024-01-28T09:10:00.000+00:00,feeder,4,L3 Current (Max),A,61.62
930615,Woodcraft Close Covey,2024-01-28T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,45.75
930615,Woodcraft Close Covey,2024-01-28T09:10:00.000+00:00,feeder,4,L2 Current (Min),A,32.12
930615,Woodcraft Close Covey,2024-01-28T09:10:00.000+00:00,feeder,4,L2 Current (Max),A,58.12
930615,Woodcraft Close Covey,2024-01-28T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,43.75
930615,Woodcraft Close Covey,2024-01-28T09:10:00.000+00:00,feeder,4,L1 Current (Min),A,17.62
930615,Woodcraft Close Covey,2024-01-28T09:10:00.000+00:00,feeder,4,L1 Current (Max),A,47.12
930615,Woodcraft Close Covey,2024-01-28T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,31.62
930615,Woodcraft Close Covey,2024-01-28T09:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T09:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-14.0
930615,Woodcraft Close Covey,2024-01-28T09:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T09:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.06
930615,Woodcraft Close Covey,2024-01-28T09:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T09:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,12.69
930615,Woodcraft Close Covey,2024-01-28T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
930615,Woodcraft Close Covey,2024-01-28T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
930615,Woodcraft Close Covey,2024-01-28T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.0
930615,Woodcraft Close Covey,2024-01-28T09:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95602
930615,Woodcraft Close Covey,2024-01-28T09:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98358
930615,Woodcraft Close Covey,2024-01-28T09:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9772
930615,Woodcraft Close Covey,2024-01-28T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
930615,Woodcraft Close Covey,2024-01-28T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,21.0
930615,Woodcraft Close Covey,2024-01-28T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,25.0
930615,Woodcraft Close Covey,2024-01-28T09:10:00.000+00:00,feeder,3,N Current (Min),A,23.75
930615,Woodcraft Close Covey,2024-01-28T09:10:00.000+00:00,feeder,3,N Current (Max),A,130.62
930615,Woodcraft Close Covey,2024-01-28T09:10:00.000+00:00,feeder,3,N Current (RMS),A,58.88
930615,Woodcraft Close Covey,2024-01-28T09:10:00.000+00:00,feeder,3,L3 Current (Min),A,39.12
930615,Woodcraft Close Covey,2024-01-28T09:10:00.000+00:00,feeder,3,L3 Current (Max),A,68.12
930615,Woodcraft Close Covey,2024-01-28T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,55.88
930615,Woodcraft Close Covey,2024-01-28T09:10:00.000+00:00,feeder,3,L2 Current (Min),A,53.25
930615,Woodcraft Close Covey,2024-01-28T09:10:00.000+00:00,feeder,3,L2 Current (Max),A,131.12
930615,Woodcraft Close Covey,2024-01-28T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,84.38
930615,Woodcraft Close Covey,2024-01-28T09:10:00.000+00:00,feeder,3,L1 Current (Min),A,75.0
930615,Woodcraft Close Covey,2024-01-28T09:10:00.000+00:00,feeder,3,L1 Current (Max),A,190.38
930615,Woodcraft Close Covey,2024-01-28T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,102.0
930615,Woodcraft Close Covey,2024-01-28T09:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T09:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.88
930615,Woodcraft Close Covey,2024-01-28T09:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T09:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.69
930615,Woodcraft Close Covey,2024-01-28T09:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T09:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.75
930615,Woodcraft Close Covey,2024-01-28T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-28T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-28T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-28T09:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99805
930615,Woodcraft Close Covey,2024-01-28T09:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99673
930615,Woodcraft Close Covey,2024-01-28T09:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9935
930615,Woodcraft Close Covey,2024-01-28T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
930615,Woodcraft Close Covey,2024-01-28T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
930615,Woodcraft Close Covey,2024-01-28T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
930615,Woodcraft Close Covey,2024-01-28T09:10:00.000+00:00,feeder,2,N Current (Min),A,27.25
930615,Woodcraft Close Covey,2024-01-28T09:10:00.000+00:00,feeder,2,N Current (Max),A,59.25
930615,Woodcraft Close Covey,2024-01-28T09:10:00.000+00:00,feeder,2,N Current (RMS),A,41.0
930615,Woodcraft Close Covey,2024-01-28T09:10:00.000+00:00,feeder,2,L3 Current (Min),A,27.12
930615,Woodcraft Close Covey,2024-01-28T09:10:00.000+00:00,feeder,2,L3 Current (Max),A,54.88
930615,Woodcraft Close Covey,2024-01-28T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,39.38
930615,Woodcraft Close Covey,2024-01-28T09:10:00.000+00:00,feeder,2,L2 Current (Min),A,46.25
930615,Woodcraft Close Covey,2024-01-28T09:10:00.000+00:00,feeder,2,L2 Current (Max),A,80.38
930615,Woodcraft Close Covey,2024-01-28T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,61.38
930615,Woodcraft Close Covey,2024-01-28T09:10:00.000+00:00,feeder,2,L1 Current (Min),A,13.62
930615,Woodcraft Close Covey,2024-01-28T09:10:00.000+00:00,feeder,2,L1 Current (Max),A,26.5
930615,Woodcraft Close Covey,2024-01-28T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,14.62
930615,Woodcraft Close Covey,2024-01-28T09:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T09:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,3.0
930615,Woodcraft Close Covey,2024-01-28T09:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T09:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.06
930615,Woodcraft Close Covey,2024-01-28T09:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T09:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.38
930615,Woodcraft Close Covey,2024-01-28T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-28T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-28T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-28T09:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99493
930615,Woodcraft Close Covey,2024-01-28T09:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99307
930615,Woodcraft Close Covey,2024-01-28T09:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97809
930615,Woodcraft Close Covey,2024-01-28T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
930615,Woodcraft Close Covey,2024-01-28T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
930615,Woodcraft Close Covey,2024-01-28T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
930615,Woodcraft Close Covey,2024-01-28T09:10:00.000+00:00,feeder,1,N Current (Min),A,46.62
930615,Woodcraft Close Covey,2024-01-28T09:10:00.000+00:00,feeder,1,N Current (Max),A,30.5
930615,Woodcraft Close Covey,2024-01-28T09:10:00.000+00:00,feeder,1,L3 Current (Min),A,43.62
930615,Woodcraft Close Covey,2024-01-28T09:10:00.000+00:00,feeder,1,L3 Current (Max),A,76.0
930615,Woodcraft Close Covey,2024-01-28T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,63.0
930615,Woodcraft Close Covey,2024-01-28T09:10:00.000+00:00,feeder,1,L2 Current (Min),A,44.62
930615,Woodcraft Close Covey,2024-01-28T09:10:00.000+00:00,feeder,1,L2 Current (Max),A,74.88
930615,Woodcraft Close Covey,2024-01-28T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,53.5
930615,Woodcraft Close Covey,2024-01-28T09:10:00.000+00:00,feeder,1,L1 Current (Min),A,23.12
930615,Woodcraft Close Covey,2024-01-28T09:10:00.000+00:00,feeder,1,L1 Current (Max),A,47.88
930615,Woodcraft Close Covey,2024-01-28T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,35.25
930615,Woodcraft Close Covey,2024-01-28T09:10:00.000+00:00,busbar,,L3 Voltage (Min),V,249.94
930615,Woodcraft Close Covey,2024-01-28T09:10:00.000+00:00,busbar,,L3 Voltage (Max),V,252.11
930615,Woodcraft Close Covey,2024-01-28T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.91
930615,Woodcraft Close Covey,2024-01-28T09:10:00.000+00:00,busbar,,L2 Voltage (Min),V,257.27
930615,Woodcraft Close Covey,2024-01-28T09:10:00.000+00:00,busbar,,L2 Voltage (Max),V,258.89
930615,Woodcraft Close Covey,2024-01-28T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,257.89
930615,Woodcraft Close Covey,2024-01-28T09:10:00.000+00:00,busbar,,L1 Voltage (Min),V,250.39
930615,Woodcraft Close Covey,2024-01-28T09:10:00.000+00:00,busbar,,L1 Voltage (Max),V,252.31
930615,Woodcraft Close Covey,2024-01-28T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.55
930615,Woodcraft Close Covey,2024-01-28T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-28T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.0
930615,Woodcraft Close Covey,2024-01-28T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
930615,Woodcraft Close Covey,2024-01-28T09:10:00.000+00:00,busbar,,L3 Active Power,kW,50.0
930615,Woodcraft Close Covey,2024-01-28T09:10:00.000+00:00,busbar,,L2 Active Power,kW,62.0
930615,Woodcraft Close Covey,2024-01-28T09:10:00.000+00:00,busbar,,L1 Active Power,kW,45.0
930615,Woodcraft Close Covey,2024-01-28T09:10:00.000+00:00,busbar,,N Current (Min),A,60.62
930615,Woodcraft Close Covey,2024-01-28T09:10:00.000+00:00,busbar,,N Current (Max),A,178.12
930615,Woodcraft Close Covey,2024-01-28T09:10:00.000+00:00,busbar,,N Current (RMS),A,100.0
930615,Woodcraft Close Covey,2024-01-28T09:10:00.000+00:00,busbar,,L3 Current (Min),A,169.38
930615,Woodcraft Close Covey,2024-01-28T09:10:00.000+00:00,busbar,,L3 Current (Max),A,236.38
930615,Woodcraft Close Covey,2024-01-28T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,202.12
930615,Woodcraft Close Covey,2024-01-28T09:10:00.000+00:00,busbar,,L2 Current (Min),A,187.38
930615,Woodcraft Close Covey,2024-01-28T09:10:00.000+00:00,busbar,,L2 Current (Max),A,332.88
930615,Woodcraft Close Covey,2024-01-28T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,242.0
930615,Woodcraft Close Covey,2024-01-28T09:10:00.000+00:00,busbar,,L1 Current (Min),A,133.0
930615,Woodcraft Close Covey,2024-01-28T09:10:00.000+00:00,busbar,,L1 Current (Max),A,249.88
930615,Woodcraft Close Covey,2024-01-28T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,181.88
930615,Woodcraft Close Covey,2024-01-28T09:10:00.000+00:00,transformer,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-28T09:10:00.000+00:00,ambient,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-28T09:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T09:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,6.31
930615,Woodcraft Close Covey,2024-01-28T09:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T09:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,12.81
930615,Woodcraft Close Covey,2024-01-28T09:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T09:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.69
930615,Woodcraft Close Covey,2024-01-28T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-28T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.0
930615,Woodcraft Close Covey,2024-01-28T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-28T09:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98743
930615,Woodcraft Close Covey,2024-01-28T09:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9635
930615,Woodcraft Close Covey,2024-01-28T09:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97089
930615,Woodcraft Close Covey,2024-01-28T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
930615,Woodcraft Close Covey,2024-01-28T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
930615,Woodcraft Close Covey,2024-01-28T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
930615,Woodcraft Close Covey,2024-01-28T09:00:00.000+00:00,feeder,4,N Current (Min),A,14.38
930615,Woodcraft Close Covey,2024-01-28T09:00:00.000+00:00,feeder,4,N Current (Max),A,47.0
930615,Woodcraft Close Covey,2024-01-28T09:00:00.000+00:00,feeder,4,N Current (RMS),A,29.38
930615,Woodcraft Close Covey,2024-01-28T09:00:00.000+00:00,feeder,4,L3 Current (Min),A,32.62
930615,Woodcraft Close Covey,2024-01-28T09:00:00.000+00:00,feeder,4,L3 Current (Max),A,71.88
930615,Woodcraft Close Covey,2024-01-28T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,48.25
930615,Woodcraft Close Covey,2024-01-28T09:00:00.000+00:00,feeder,4,L2 Current (Min),A,31.5
930615,Woodcraft Close Covey,2024-01-28T09:00:00.000+00:00,feeder,4,L2 Current (Max),A,48.62
930615,Woodcraft Close Covey,2024-01-28T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,36.12
930615,Woodcraft Close Covey,2024-01-28T09:00:00.000+00:00,feeder,4,L1 Current (Min),A,16.0
930615,Woodcraft Close Covey,2024-01-28T09:00:00.000+00:00,feeder,4,L1 Current (Max),A,40.38
930615,Woodcraft Close Covey,2024-01-28T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,25.0
930615,Woodcraft Close Covey,2024-01-28T09:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T09:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.06
930615,Woodcraft Close Covey,2024-01-28T09:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T09:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,8.25
930615,Woodcraft Close Covey,2024-01-28T09:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T09:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,8.13
930615,Woodcraft Close Covey,2024-01-28T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-28T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
930615,Woodcraft Close Covey,2024-01-28T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.0
930615,Woodcraft Close Covey,2024-01-28T09:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97198
930615,Woodcraft Close Covey,2024-01-28T09:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98267
930615,Woodcraft Close Covey,2024-01-28T09:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98004
930615,Woodcraft Close Covey,2024-01-28T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
930615,Woodcraft Close Covey,2024-01-28T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,21.0
930615,Woodcraft Close Covey,2024-01-28T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,24.0
930615,Woodcraft Close Covey,2024-01-28T09:00:00.000+00:00,feeder,3,N Current (Min),A,21.12
930615,Woodcraft Close Covey,2024-01-28T09:00:00.000+00:00,feeder,3,N Current (Max),A,156.75
930615,Woodcraft Close Covey,2024-01-28T09:00:00.000+00:00,feeder,3,N Current (RMS),A,48.5
930615,Woodcraft Close Covey,2024-01-28T09:00:00.000+00:00,feeder,3,L3 Current (Min),A,28.88
930615,Woodcraft Close Covey,2024-01-28T09:00:00.000+00:00,feeder,3,L3 Current (Max),A,91.38
930615,Woodcraft Close Covey,2024-01-28T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,60.88
930615,Woodcraft Close Covey,2024-01-28T09:00:00.000+00:00,feeder,3,L2 Current (Min),A,48.5
930615,Woodcraft Close Covey,2024-01-28T09:00:00.000+00:00,feeder,3,L2 Current (Max),A,138.75
930615,Woodcraft Close Covey,2024-01-28T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,81.0
930615,Woodcraft Close Covey,2024-01-28T09:00:00.000+00:00,feeder,3,L1 Current (Min),A,77.12
930615,Woodcraft Close Covey,2024-01-28T09:00:00.000+00:00,feeder,3,L1 Current (Max),A,170.5
930615,Woodcraft Close Covey,2024-01-28T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,99.0
930615,Woodcraft Close Covey,2024-01-28T09:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T09:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.81
930615,Woodcraft Close Covey,2024-01-28T09:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T09:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.44
930615,Woodcraft Close Covey,2024-01-28T09:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T09:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.5
930615,Woodcraft Close Covey,2024-01-28T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-28T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-28T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-28T09:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98581
930615,Woodcraft Close Covey,2024-01-28T09:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99567
930615,Woodcraft Close Covey,2024-01-28T09:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90854
930615,Woodcraft Close Covey,2024-01-28T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
930615,Woodcraft Close Covey,2024-01-28T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
930615,Woodcraft Close Covey,2024-01-28T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
930615,Woodcraft Close Covey,2024-01-28T09:00:00.000+00:00,feeder,2,N Current (Min),A,26.62
930615,Woodcraft Close Covey,2024-01-28T09:00:00.000+00:00,feeder,2,N Current (Max),A,58.25
930615,Woodcraft Close Covey,2024-01-28T09:00:00.000+00:00,feeder,2,N Current (RMS),A,45.75
930615,Woodcraft Close Covey,2024-01-28T09:00:00.000+00:00,feeder,2,L3 Current (Min),A,6.12
930615,Woodcraft Close Covey,2024-01-28T09:00:00.000+00:00,feeder,2,L3 Current (Max),A,35.88
930615,Woodcraft Close Covey,2024-01-28T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,15.38
930615,Woodcraft Close Covey,2024-01-28T09:00:00.000+00:00,feeder,2,L2 Current (Min),A,45.62
930615,Woodcraft Close Covey,2024-01-28T09:00:00.000+00:00,feeder,2,L2 Current (Max),A,64.5
930615,Woodcraft Close Covey,2024-01-28T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,55.12
930615,Woodcraft Close Covey,2024-01-28T09:00:00.000+00:00,feeder,2,L1 Current (Min),A,2.38
930615,Woodcraft Close Covey,2024-01-28T09:00:00.000+00:00,feeder,2,L1 Current (Max),A,16.0
930615,Woodcraft Close Covey,2024-01-28T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,5.88
930615,Woodcraft Close Covey,2024-01-28T09:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T09:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,5.31
930615,Woodcraft Close Covey,2024-01-28T09:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T09:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.88
930615,Woodcraft Close Covey,2024-01-28T09:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T09:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.38
930615,Woodcraft Close Covey,2024-01-28T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-28T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-28T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-28T09:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99536
930615,Woodcraft Close Covey,2024-01-28T09:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99121
930615,Woodcraft Close Covey,2024-01-28T09:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96884
930615,Woodcraft Close Covey,2024-01-28T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
930615,Woodcraft Close Covey,2024-01-28T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
930615,Woodcraft Close Covey,2024-01-28T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
930615,Woodcraft Close Covey,2024-01-28T09:00:00.000+00:00,feeder,1,N Current (Min),A,49.0
930615,Woodcraft Close Covey,2024-01-28T09:00:00.000+00:00,feeder,1,N Current (Max),A,33.88
930615,Woodcraft Close Covey,2024-01-28T09:00:00.000+00:00,feeder,1,L3 Current (Min),A,47.5
930615,Woodcraft Close Covey,2024-01-28T09:00:00.000+00:00,feeder,1,L3 Current (Max),A,77.5
930615,Woodcraft Close Covey,2024-01-28T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,61.88
930615,Woodcraft Close Covey,2024-01-28T09:00:00.000+00:00,feeder,1,L2 Current (Min),A,43.62
930615,Woodcraft Close Covey,2024-01-28T09:00:00.000+00:00,feeder,1,L2 Current (Max),A,66.62
930615,Woodcraft Close Covey,2024-01-28T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,50.25
930615,Woodcraft Close Covey,2024-01-28T09:00:00.000+00:00,feeder,1,L1 Current (Min),A,20.25
930615,Woodcraft Close Covey,2024-01-28T09:00:00.000+00:00,feeder,1,L1 Current (Max),A,48.38
930615,Woodcraft Close Covey,2024-01-28T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,30.38
930615,Woodcraft Close Covey,2024-01-28T09:00:00.000+00:00,busbar,,L3 Voltage (Min),V,249.38
930615,Woodcraft Close Covey,2024-01-28T09:00:00.000+00:00,busbar,,L3 Voltage (Max),V,251.2
930615,Woodcraft Close Covey,2024-01-28T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.12
930615,Woodcraft Close Covey,2024-01-28T09:00:00.000+00:00,busbar,,L2 Voltage (Min),V,256.58
930615,Woodcraft Close Covey,2024-01-28T09:00:00.000+00:00,busbar,,L2 Voltage (Max),V,258.52
930615,Woodcraft Close Covey,2024-01-28T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,257.42
930615,Woodcraft Close Covey,2024-01-28T09:00:00.000+00:00,busbar,,L1 Voltage (Min),V,249.8
930615,Woodcraft Close Covey,2024-01-28T09:00:00.000+00:00,busbar,,L1 Voltage (Max),V,252.27
930615,Woodcraft Close Covey,2024-01-28T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.12
930615,Woodcraft Close Covey,2024-01-28T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-28T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.0
930615,Woodcraft Close Covey,2024-01-28T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
930615,Woodcraft Close Covey,2024-01-28T09:00:00.000+00:00,busbar,,L3 Active Power,kW,46.0
930615,Woodcraft Close Covey,2024-01-28T09:00:00.000+00:00,busbar,,L2 Active Power,kW,57.0
930615,Woodcraft Close Covey,2024-01-28T09:00:00.000+00:00,busbar,,L1 Active Power,kW,39.0
930615,Woodcraft Close Covey,2024-01-28T09:00:00.000+00:00,busbar,,N Current (Min),A,59.12
930615,Woodcraft Close Covey,2024-01-28T09:00:00.000+00:00,busbar,,N Current (Max),A,152.5
930615,Woodcraft Close Covey,2024-01-28T09:00:00.000+00:00,busbar,,N Current (RMS),A,91.25
930615,Woodcraft Close Covey,2024-01-28T09:00:00.000+00:00,busbar,,L3 Current (Min),A,135.38
930615,Woodcraft Close Covey,2024-01-28T09:00:00.000+00:00,busbar,,L3 Current (Max),A,225.5
930615,Woodcraft Close Covey,2024-01-28T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,185.12
930615,Woodcraft Close Covey,2024-01-28T09:00:00.000+00:00,busbar,,L2 Current (Min),A,182.75
930615,Woodcraft Close Covey,2024-01-28T09:00:00.000+00:00,busbar,,L2 Current (Max),A,281.0
930615,Woodcraft Close Covey,2024-01-28T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,221.62
930615,Woodcraft Close Covey,2024-01-28T09:00:00.000+00:00,busbar,,L1 Current (Min),A,131.12
930615,Woodcraft Close Covey,2024-01-28T09:00:00.000+00:00,busbar,,L1 Current (Max),A,218.12
930615,Woodcraft Close Covey,2024-01-28T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,158.62
930615,Woodcraft Close Covey,2024-01-28T09:00:00.000+00:00,transformer,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-28T09:00:00.000+00:00,ambient,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-28T08:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T08:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,6.31
930615,Woodcraft Close Covey,2024-01-28T08:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T08:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,15.57
930615,Woodcraft Close Covey,2024-01-28T08:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T08:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.44
930615,Woodcraft Close Covey,2024-01-28T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-28T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.0
930615,Woodcraft Close Covey,2024-01-28T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-28T08:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98556
930615,Woodcraft Close Covey,2024-01-28T08:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96728
930615,Woodcraft Close Covey,2024-01-28T08:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96997
930615,Woodcraft Close Covey,2024-01-28T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
930615,Woodcraft Close Covey,2024-01-28T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
930615,Woodcraft Close Covey,2024-01-28T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
930615,Woodcraft Close Covey,2024-01-28T08:50:00.000+00:00,feeder,4,N Current (Min),A,14.38
930615,Woodcraft Close Covey,2024-01-28T08:50:00.000+00:00,feeder,4,N Current (Max),A,41.5
930615,Woodcraft Close Covey,2024-01-28T08:50:00.000+00:00,feeder,4,N Current (RMS),A,23.5
930615,Woodcraft Close Covey,2024-01-28T08:50:00.000+00:00,feeder,4,L3 Current (Min),A,27.38
930615,Woodcraft Close Covey,2024-01-28T08:50:00.000+00:00,feeder,4,L3 Current (Max),A,49.5
930615,Woodcraft Close Covey,2024-01-28T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,38.75
930615,Woodcraft Close Covey,2024-01-28T08:50:00.000+00:00,feeder,4,L2 Current (Min),A,31.75
930615,Woodcraft Close Covey,2024-01-28T08:50:00.000+00:00,feeder,4,L2 Current (Max),A,65.0
930615,Woodcraft Close Covey,2024-01-28T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,41.62
930615,Woodcraft Close Covey,2024-01-28T08:50:00.000+00:00,feeder,4,L1 Current (Min),A,17.5
930615,Woodcraft Close Covey,2024-01-28T08:50:00.000+00:00,feeder,4,L1 Current (Max),A,34.75
930615,Woodcraft Close Covey,2024-01-28T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,26.88
930615,Woodcraft Close Covey,2024-01-28T08:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T08:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-14.25
930615,Woodcraft Close Covey,2024-01-28T08:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T08:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,11.63
930615,Woodcraft Close Covey,2024-01-28T08:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T08:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,10.87
930615,Woodcraft Close Covey,2024-01-28T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-28T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
930615,Woodcraft Close Covey,2024-01-28T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.0
930615,Woodcraft Close Covey,2024-01-28T08:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95148
930615,Woodcraft Close Covey,2024-01-28T08:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9762
930615,Woodcraft Close Covey,2024-01-28T08:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97415
930615,Woodcraft Close Covey,2024-01-28T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
