Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930615,Woodcraft Close Covey,2024-01-28T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,18.0
930615,Woodcraft Close Covey,2024-01-28T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,20.0
930615,Woodcraft Close Covey,2024-01-28T08:50:00.000+00:00,feeder,3,N Current (Min),A,29.0
930615,Woodcraft Close Covey,2024-01-28T08:50:00.000+00:00,feeder,3,N Current (Max),A,140.25
930615,Woodcraft Close Covey,2024-01-28T08:50:00.000+00:00,feeder,3,N Current (RMS),A,56.88
930615,Woodcraft Close Covey,2024-01-28T08:50:00.000+00:00,feeder,3,L3 Current (Min),A,27.88
930615,Woodcraft Close Covey,2024-01-28T08:50:00.000+00:00,feeder,3,L3 Current (Max),A,49.12
930615,Woodcraft Close Covey,2024-01-28T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,37.0
930615,Woodcraft Close Covey,2024-01-28T08:50:00.000+00:00,feeder,3,L2 Current (Min),A,42.12
930615,Woodcraft Close Covey,2024-01-28T08:50:00.000+00:00,feeder,3,L2 Current (Max),A,123.38
930615,Woodcraft Close Covey,2024-01-28T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,70.12
930615,Woodcraft Close Covey,2024-01-28T08:50:00.000+00:00,feeder,3,L1 Current (Min),A,76.12
930615,Woodcraft Close Covey,2024-01-28T08:50:00.000+00:00,feeder,3,L1 Current (Max),A,168.38
930615,Woodcraft Close Covey,2024-01-28T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,83.5
930615,Woodcraft Close Covey,2024-01-28T08:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T08:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.0
930615,Woodcraft Close Covey,2024-01-28T08:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T08:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.12
930615,Woodcraft Close Covey,2024-01-28T08:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T08:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.56
930615,Woodcraft Close Covey,2024-01-28T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-28T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-28T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-28T08:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95596
930615,Woodcraft Close Covey,2024-01-28T08:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99609
930615,Woodcraft Close Covey,2024-01-28T08:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88971
930615,Woodcraft Close Covey,2024-01-28T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
930615,Woodcraft Close Covey,2024-01-28T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
930615,Woodcraft Close Covey,2024-01-28T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
930615,Woodcraft Close Covey,2024-01-28T08:50:00.000+00:00,feeder,2,N Current (Min),A,36.0
930615,Woodcraft Close Covey,2024-01-28T08:50:00.000+00:00,feeder,2,N Current (Max),A,66.5
930615,Woodcraft Close Covey,2024-01-28T08:50:00.000+00:00,feeder,2,N Current (RMS),A,52.12
930615,Woodcraft Close Covey,2024-01-28T08:50:00.000+00:00,feeder,2,L3 Current (Min),A,4.88
930615,Woodcraft Close Covey,2024-01-28T08:50:00.000+00:00,feeder,2,L3 Current (Max),A,21.0
930615,Woodcraft Close Covey,2024-01-28T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,8.75
930615,Woodcraft Close Covey,2024-01-28T08:50:00.000+00:00,feeder,2,L2 Current (Min),A,45.12
930615,Woodcraft Close Covey,2024-01-28T08:50:00.000+00:00,feeder,2,L2 Current (Max),A,71.25
930615,Woodcraft Close Covey,2024-01-28T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,58.38
930615,Woodcraft Close Covey,2024-01-28T08:50:00.000+00:00,feeder,2,L1 Current (Min),A,2.38
930615,Woodcraft Close Covey,2024-01-28T08:50:00.000+00:00,feeder,2,L1 Current (Max),A,17.88
930615,Woodcraft Close Covey,2024-01-28T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,5.25
930615,Woodcraft Close Covey,2024-01-28T08:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T08:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.38
930615,Woodcraft Close Covey,2024-01-28T08:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T08:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,6.75
930615,Woodcraft Close Covey,2024-01-28T08:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T08:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.94
930615,Woodcraft Close Covey,2024-01-28T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-28T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-28T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-28T08:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99228
930615,Woodcraft Close Covey,2024-01-28T08:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99078
930615,Woodcraft Close Covey,2024-01-28T08:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97342
930615,Woodcraft Close Covey,2024-01-28T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
930615,Woodcraft Close Covey,2024-01-28T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
930615,Woodcraft Close Covey,2024-01-28T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
930615,Woodcraft Close Covey,2024-01-28T08:50:00.000+00:00,feeder,1,N Current (Min),A,44.12
930615,Woodcraft Close Covey,2024-01-28T08:50:00.000+00:00,feeder,1,N Current (Max),A,26.5
930615,Woodcraft Close Covey,2024-01-28T08:50:00.000+00:00,feeder,1,L3 Current (Min),A,32.38
930615,Woodcraft Close Covey,2024-01-28T08:50:00.000+00:00,feeder,1,L3 Current (Max),A,76.12
930615,Woodcraft Close Covey,2024-01-28T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,50.25
930615,Woodcraft Close Covey,2024-01-28T08:50:00.000+00:00,feeder,1,L2 Current (Min),A,44.38
930615,Woodcraft Close Covey,2024-01-28T08:50:00.000+00:00,feeder,1,L2 Current (Max),A,85.12
930615,Woodcraft Close Covey,2024-01-28T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,57.62
930615,Woodcraft Close Covey,2024-01-28T08:50:00.000+00:00,feeder,1,L1 Current (Min),A,20.62
930615,Woodcraft Close Covey,2024-01-28T08:50:00.000+00:00,feeder,1,L1 Current (Max),A,50.5
930615,Woodcraft Close Covey,2024-01-28T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,36.88
930615,Woodcraft Close Covey,2024-01-28T08:50:00.000+00:00,busbar,,L3 Voltage (Min),V,250.12
930615,Woodcraft Close Covey,2024-01-28T08:50:00.000+00:00,busbar,,L3 Voltage (Max),V,252.19
930615,Woodcraft Close Covey,2024-01-28T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.59
930615,Woodcraft Close Covey,2024-01-28T08:50:00.000+00:00,busbar,,L2 Voltage (Min),V,256.83
930615,Woodcraft Close Covey,2024-01-28T08:50:00.000+00:00,busbar,,L2 Voltage (Max),V,258.45
930615,Woodcraft Close Covey,2024-01-28T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,257.61
930615,Woodcraft Close Covey,2024-01-28T08:50:00.000+00:00,busbar,,L1 Voltage (Min),V,249.92
930615,Woodcraft Close Covey,2024-01-28T08:50:00.000+00:00,busbar,,L1 Voltage (Max),V,251.7
930615,Woodcraft Close Covey,2024-01-28T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.28
930615,Woodcraft Close Covey,2024-01-28T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-28T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.0
930615,Woodcraft Close Covey,2024-01-28T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
930615,Woodcraft Close Covey,2024-01-28T08:50:00.000+00:00,busbar,,L3 Active Power,kW,33.0
930615,Woodcraft Close Covey,2024-01-28T08:50:00.000+00:00,busbar,,L2 Active Power,kW,58.0
930615,Woodcraft Close Covey,2024-01-28T08:50:00.000+00:00,busbar,,L1 Active Power,kW,37.0
930615,Woodcraft Close Covey,2024-01-28T08:50:00.000+00:00,busbar,,N Current (Min),A,68.62
930615,Woodcraft Close Covey,2024-01-28T08:50:00.000+00:00,busbar,,N Current (Max),A,189.25
930615,Woodcraft Close Covey,2024-01-28T08:50:00.000+00:00,busbar,,N Current (RMS),A,115.75
930615,Woodcraft Close Covey,2024-01-28T08:50:00.000+00:00,busbar,,L3 Current (Min),A,100.0
930615,Woodcraft Close Covey,2024-01-28T08:50:00.000+00:00,busbar,,L3 Current (Max),A,176.38
930615,Woodcraft Close Covey,2024-01-28T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,133.5
930615,Woodcraft Close Covey,2024-01-28T08:50:00.000+00:00,busbar,,L2 Current (Min),A,178.25
930615,Woodcraft Close Covey,2024-01-28T08:50:00.000+00:00,busbar,,L2 Current (Max),A,322.88
930615,Woodcraft Close Covey,2024-01-28T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,226.62
930615,Woodcraft Close Covey,2024-01-28T08:50:00.000+00:00,busbar,,L1 Current (Min),A,119.5
930615,Woodcraft Close Covey,2024-01-28T08:50:00.000+00:00,busbar,,L1 Current (Max),A,250.88
930615,Woodcraft Close Covey,2024-01-28T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,150.62
930615,Woodcraft Close Covey,2024-01-28T08:50:00.000+00:00,transformer,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-28T08:50:00.000+00:00,ambient,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-28T08:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T08:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,3.19
930615,Woodcraft Close Covey,2024-01-28T08:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T08:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,15.13
930615,Woodcraft Close Covey,2024-01-28T08:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T08:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.44
930615,Woodcraft Close Covey,2024-01-28T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-28T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.0
930615,Woodcraft Close Covey,2024-01-28T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-28T08:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98929
930615,Woodcraft Close Covey,2024-01-28T08:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9664
930615,Woodcraft Close Covey,2024-01-28T08:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97617
930615,Woodcraft Close Covey,2024-01-28T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
930615,Woodcraft Close Covey,2024-01-28T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
930615,Woodcraft Close Covey,2024-01-28T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
930615,Woodcraft Close Covey,2024-01-28T08:40:00.000+00:00,feeder,4,N Current (Min),A,13.0
930615,Woodcraft Close Covey,2024-01-28T08:40:00.000+00:00,feeder,4,N Current (Max),A,36.0
930615,Woodcraft Close Covey,2024-01-28T08:40:00.000+00:00,feeder,4,N Current (RMS),A,24.0
930615,Woodcraft Close Covey,2024-01-28T08:40:00.000+00:00,feeder,4,L3 Current (Min),A,29.62
930615,Woodcraft Close Covey,2024-01-28T08:40:00.000+00:00,feeder,4,L3 Current (Max),A,52.75
930615,Woodcraft Close Covey,2024-01-28T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,41.62
930615,Woodcraft Close Covey,2024-01-28T08:40:00.000+00:00,feeder,4,L2 Current (Min),A,33.12
930615,Woodcraft Close Covey,2024-01-28T08:40:00.000+00:00,feeder,4,L2 Current (Max),A,51.38
930615,Woodcraft Close Covey,2024-01-28T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,37.75
930615,Woodcraft Close Covey,2024-01-28T08:40:00.000+00:00,feeder,4,L1 Current (Min),A,21.62
930615,Woodcraft Close Covey,2024-01-28T08:40:00.000+00:00,feeder,4,L1 Current (Max),A,45.25
930615,Woodcraft Close Covey,2024-01-28T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,29.0
930615,Woodcraft Close Covey,2024-01-28T08:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T08:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-19.06
930615,Woodcraft Close Covey,2024-01-28T08:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T08:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,2.5
930615,Woodcraft Close Covey,2024-01-28T08:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T08:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,10.06
930615,Woodcraft Close Covey,2024-01-28T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-28T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
930615,Woodcraft Close Covey,2024-01-28T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.0
930615,Woodcraft Close Covey,2024-01-28T08:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94757
930615,Woodcraft Close Covey,2024-01-28T08:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98483
930615,Woodcraft Close Covey,2024-01-28T08:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97858
930615,Woodcraft Close Covey,2024-01-28T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
930615,Woodcraft Close Covey,2024-01-28T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,23.0
930615,Woodcraft Close Covey,2024-01-28T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,22.0
930615,Woodcraft Close Covey,2024-01-28T08:40:00.000+00:00,feeder,3,N Current (Min),A,35.62
930615,Woodcraft Close Covey,2024-01-28T08:40:00.000+00:00,feeder,3,N Current (Max),A,145.62
930615,Woodcraft Close Covey,2024-01-28T08:40:00.000+00:00,feeder,3,N Current (RMS),A,69.25
930615,Woodcraft Close Covey,2024-01-28T08:40:00.000+00:00,feeder,3,L3 Current (Min),A,25.0
930615,Woodcraft Close Covey,2024-01-28T08:40:00.000+00:00,feeder,3,L3 Current (Max),A,56.75
930615,Woodcraft Close Covey,2024-01-28T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,38.0
930615,Woodcraft Close Covey,2024-01-28T08:40:00.000+00:00,feeder,3,L2 Current (Min),A,46.5
930615,Woodcraft Close Covey,2024-01-28T08:40:00.000+00:00,feeder,3,L2 Current (Max),A,144.75
930615,Woodcraft Close Covey,2024-01-28T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,88.88
930615,Woodcraft Close Covey,2024-01-28T08:40:00.000+00:00,feeder,3,L1 Current (Min),A,75.12
930615,Woodcraft Close Covey,2024-01-28T08:40:00.000+00:00,feeder,3,L1 Current (Max),A,180.5
930615,Woodcraft Close Covey,2024-01-28T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,90.38
930615,Woodcraft Close Covey,2024-01-28T08:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T08:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.06
930615,Woodcraft Close Covey,2024-01-28T08:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T08:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.25
930615,Woodcraft Close Covey,2024-01-28T08:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T08:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.25
930615,Woodcraft Close Covey,2024-01-28T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-28T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-28T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-28T08:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95895
930615,Woodcraft Close Covey,2024-01-28T08:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99344
930615,Woodcraft Close Covey,2024-01-28T08:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88171
930615,Woodcraft Close Covey,2024-01-28T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
930615,Woodcraft Close Covey,2024-01-28T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
930615,Woodcraft Close Covey,2024-01-28T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
930615,Woodcraft Close Covey,2024-01-28T08:40:00.000+00:00,feeder,2,N Current (Min),A,34.75
930615,Woodcraft Close Covey,2024-01-28T08:40:00.000+00:00,feeder,2,N Current (Max),A,54.75
930615,Woodcraft Close Covey,2024-01-28T08:40:00.000+00:00,feeder,2,N Current (RMS),A,40.62
930615,Woodcraft Close Covey,2024-01-28T08:40:00.000+00:00,feeder,2,L3 Current (Min),A,5.25
930615,Woodcraft Close Covey,2024-01-28T08:40:00.000+00:00,feeder,2,L3 Current (Max),A,21.25
930615,Woodcraft Close Covey,2024-01-28T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,9.38
930615,Woodcraft Close Covey,2024-01-28T08:40:00.000+00:00,feeder,2,L2 Current (Min),A,42.75
930615,Woodcraft Close Covey,2024-01-28T08:40:00.000+00:00,feeder,2,L2 Current (Max),A,59.0
930615,Woodcraft Close Covey,2024-01-28T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,46.62
930615,Woodcraft Close Covey,2024-01-28T08:40:00.000+00:00,feeder,2,L1 Current (Min),A,2.5
930615,Woodcraft Close Covey,2024-01-28T08:40:00.000+00:00,feeder,2,L1 Current (Max),A,5.5
930615,Woodcraft Close Covey,2024-01-28T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,3.38
930615,Woodcraft Close Covey,2024-01-28T08:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T08:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.62
930615,Woodcraft Close Covey,2024-01-28T08:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T08:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,5.88
930615,Woodcraft Close Covey,2024-01-28T08:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T08:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.75
930615,Woodcraft Close Covey,2024-01-28T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-28T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-28T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-28T08:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99084
930615,Woodcraft Close Covey,2024-01-28T08:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99026
930615,Woodcraft Close Covey,2024-01-28T08:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98047
930615,Woodcraft Close Covey,2024-01-28T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
930615,Woodcraft Close Covey,2024-01-28T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
930615,Woodcraft Close Covey,2024-01-28T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
930615,Woodcraft Close Covey,2024-01-28T08:40:00.000+00:00,feeder,1,N Current (Min),A,38.0
930615,Woodcraft Close Covey,2024-01-28T08:40:00.000+00:00,feeder,1,N Current (Max),A,22.75
930615,Woodcraft Close Covey,2024-01-28T08:40:00.000+00:00,feeder,1,L3 Current (Min),A,31.62
930615,Woodcraft Close Covey,2024-01-28T08:40:00.000+00:00,feeder,1,L3 Current (Max),A,62.0
930615,Woodcraft Close Covey,2024-01-28T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,44.0
930615,Woodcraft Close Covey,2024-01-28T08:40:00.000+00:00,feeder,1,L2 Current (Min),A,48.25
930615,Woodcraft Close Covey,2024-01-28T08:40:00.000+00:00,feeder,1,L2 Current (Max),A,65.5
930615,Woodcraft Close Covey,2024-01-28T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,54.12
930615,Woodcraft Close Covey,2024-01-28T08:40:00.000+00:00,feeder,1,L1 Current (Min),A,23.25
930615,Woodcraft Close Covey,2024-01-28T08:40:00.000+00:00,feeder,1,L1 Current (Max),A,51.75
930615,Woodcraft Close Covey,2024-01-28T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,37.12
930615,Woodcraft Close Covey,2024-01-28T08:40:00.000+00:00,busbar,,L3 Voltage (Min),V,250.38
930615,Woodcraft Close Covey,2024-01-28T08:40:00.000+00:00,busbar,,L3 Voltage (Max),V,251.64
930615,Woodcraft Close Covey,2024-01-28T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.02
930615,Woodcraft Close Covey,2024-01-28T08:40:00.000+00:00,busbar,,L2 Voltage (Min),V,257.0
930615,Woodcraft Close Covey,2024-01-28T08:40:00.000+00:00,busbar,,L2 Voltage (Max),V,258.41
930615,Woodcraft Close Covey,2024-01-28T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,257.72
930615,Woodcraft Close Covey,2024-01-28T08:40:00.000+00:00,busbar,,L1 Voltage (Min),V,249.52
930615,Woodcraft Close Covey,2024-01-28T08:40:00.000+00:00,busbar,,L1 Voltage (Max),V,251.92
930615,Woodcraft Close Covey,2024-01-28T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.39
930615,Woodcraft Close Covey,2024-01-28T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-28T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.0
930615,Woodcraft Close Covey,2024-01-28T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
930615,Woodcraft Close Covey,2024-01-28T08:40:00.000+00:00,busbar,,L3 Active Power,kW,33.0
930615,Woodcraft Close Covey,2024-01-28T08:40:00.000+00:00,busbar,,L2 Active Power,kW,58.0
930615,Woodcraft Close Covey,2024-01-28T08:40:00.000+00:00,busbar,,L1 Active Power,kW,39.0
930615,Woodcraft Close Covey,2024-01-28T08:40:00.000+00:00,busbar,,N Current (Min),A,77.25
930615,Woodcraft Close Covey,2024-01-28T08:40:00.000+00:00,busbar,,N Current (Max),A,162.5
930615,Woodcraft Close Covey,2024-01-28T08:40:00.000+00:00,busbar,,N Current (RMS),A,116.25
930615,Woodcraft Close Covey,2024-01-28T08:40:00.000+00:00,busbar,,L3 Current (Min),A,96.0
930615,Woodcraft Close Covey,2024-01-28T08:40:00.000+00:00,busbar,,L3 Current (Max),A,165.75
930615,Woodcraft Close Covey,2024-01-28T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,132.12
930615,Woodcraft Close Covey,2024-01-28T08:40:00.000+00:00,busbar,,L2 Current (Min),A,183.25
930615,Woodcraft Close Covey,2024-01-28T08:40:00.000+00:00,busbar,,L2 Current (Max),A,278.25
930615,Woodcraft Close Covey,2024-01-28T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,226.5
930615,Woodcraft Close Covey,2024-01-28T08:40:00.000+00:00,busbar,,L1 Current (Min),A,125.5
930615,Woodcraft Close Covey,2024-01-28T08:40:00.000+00:00,busbar,,L1 Current (Max),A,248.75
930615,Woodcraft Close Covey,2024-01-28T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,158.38
930615,Woodcraft Close Covey,2024-01-28T08:40:00.000+00:00,transformer,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-28T08:40:00.000+00:00,ambient,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-28T08:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T08:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,1.56
930615,Woodcraft Close Covey,2024-01-28T08:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T08:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,10.13
930615,Woodcraft Close Covey,2024-01-28T08:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T08:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.62
930615,Woodcraft Close Covey,2024-01-28T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-28T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.0
930615,Woodcraft Close Covey,2024-01-28T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-28T08:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9928
930615,Woodcraft Close Covey,2024-01-28T08:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96988
930615,Woodcraft Close Covey,2024-01-28T08:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96164
930615,Woodcraft Close Covey,2024-01-28T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
930615,Woodcraft Close Covey,2024-01-28T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
930615,Woodcraft Close Covey,2024-01-28T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
930615,Woodcraft Close Covey,2024-01-28T08:30:00.000+00:00,feeder,4,N Current (Min),A,18.38
930615,Woodcraft Close Covey,2024-01-28T08:30:00.000+00:00,feeder,4,N Current (Max),A,46.38
930615,Woodcraft Close Covey,2024-01-28T08:30:00.000+00:00,feeder,4,N Current (RMS),A,31.12
930615,Woodcraft Close Covey,2024-01-28T08:30:00.000+00:00,feeder,4,L3 Current (Min),A,35.5
930615,Woodcraft Close Covey,2024-01-28T08:30:00.000+00:00,feeder,4,L3 Current (Max),A,64.62
930615,Woodcraft Close Covey,2024-01-28T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,46.0
930615,Woodcraft Close Covey,2024-01-28T08:30:00.000+00:00,feeder,4,L2 Current (Min),A,32.25
930615,Woodcraft Close Covey,2024-01-28T08:30:00.000+00:00,feeder,4,L2 Current (Max),A,50.62
930615,Woodcraft Close Covey,2024-01-28T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,39.12
930615,Woodcraft Close Covey,2024-01-28T08:30:00.000+00:00,feeder,4,L1 Current (Min),A,17.25
930615,Woodcraft Close Covey,2024-01-28T08:30:00.000+00:00,feeder,4,L1 Current (Max),A,31.0
930615,Woodcraft Close Covey,2024-01-28T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,23.5
930615,Woodcraft Close Covey,2024-01-28T08:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T08:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.25
930615,Woodcraft Close Covey,2024-01-28T08:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T08:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,2.56
930615,Woodcraft Close Covey,2024-01-28T08:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T08:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.75
930615,Woodcraft Close Covey,2024-01-28T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-28T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-28T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.0
930615,Woodcraft Close Covey,2024-01-28T08:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95013
930615,Woodcraft Close Covey,2024-01-28T08:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98956
930615,Woodcraft Close Covey,2024-01-28T08:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97839
930615,Woodcraft Close Covey,2024-01-28T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
930615,Woodcraft Close Covey,2024-01-28T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,25.0
930615,Woodcraft Close Covey,2024-01-28T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,23.0
930615,Woodcraft Close Covey,2024-01-28T08:30:00.000+00:00,feeder,3,N Current (Min),A,30.62
930615,Woodcraft Close Covey,2024-01-28T08:30:00.000+00:00,feeder,3,N Current (Max),A,163.0
930615,Woodcraft Close Covey,2024-01-28T08:30:00.000+00:00,feeder,3,N Current (RMS),A,84.62
930615,Woodcraft Close Covey,2024-01-28T08:30:00.000+00:00,feeder,3,L3 Current (Min),A,25.12
930615,Woodcraft Close Covey,2024-01-28T08:30:00.000+00:00,feeder,3,L3 Current (Max),A,52.0
930615,Woodcraft Close Covey,2024-01-28T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,34.25
930615,Woodcraft Close Covey,2024-01-28T08:30:00.000+00:00,feeder,3,L2 Current (Min),A,53.12
930615,Woodcraft Close Covey,2024-01-28T08:30:00.000+00:00,feeder,3,L2 Current (Max),A,153.62
930615,Woodcraft Close Covey,2024-01-28T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,98.62
930615,Woodcraft Close Covey,2024-01-28T08:30:00.000+00:00,feeder,3,L1 Current (Min),A,59.88
930615,Woodcraft Close Covey,2024-01-28T08:30:00.000+00:00,feeder,3,L1 Current (Max),A,171.88
930615,Woodcraft Close Covey,2024-01-28T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,94.5
930615,Woodcraft Close Covey,2024-01-28T08:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T08:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.06
930615,Woodcraft Close Covey,2024-01-28T08:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T08:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.19
930615,Woodcraft Close Covey,2024-01-28T08:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T08:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.25
930615,Woodcraft Close Covey,2024-01-28T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-28T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-28T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-28T08:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97992
930615,Woodcraft Close Covey,2024-01-28T08:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99075
930615,Woodcraft Close Covey,2024-01-28T08:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90521
930615,Woodcraft Close Covey,2024-01-28T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
930615,Woodcraft Close Covey,2024-01-28T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
930615,Woodcraft Close Covey,2024-01-28T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
930615,Woodcraft Close Covey,2024-01-28T08:30:00.000+00:00,feeder,2,N Current (Min),A,24.62
930615,Woodcraft Close Covey,2024-01-28T08:30:00.000+00:00,feeder,2,N Current (Max),A,46.12
930615,Woodcraft Close Covey,2024-01-28T08:30:00.000+00:00,feeder,2,N Current (RMS),A,33.88
930615,Woodcraft Close Covey,2024-01-28T08:30:00.000+00:00,feeder,2,L3 Current (Min),A,5.75
930615,Woodcraft Close Covey,2024-01-28T08:30:00.000+00:00,feeder,2,L3 Current (Max),A,21.5
930615,Woodcraft Close Covey,2024-01-28T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,12.12
930615,Woodcraft Close Covey,2024-01-28T08:30:00.000+00:00,feeder,2,L2 Current (Min),A,37.62
930615,Woodcraft Close Covey,2024-01-28T08:30:00.000+00:00,feeder,2,L2 Current (Max),A,52.75
930615,Woodcraft Close Covey,2024-01-28T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,41.88
930615,Woodcraft Close Covey,2024-01-28T08:30:00.000+00:00,feeder,2,L1 Current (Min),A,2.62
930615,Woodcraft Close Covey,2024-01-28T08:30:00.000+00:00,feeder,2,L1 Current (Max),A,14.5
930615,Woodcraft Close Covey,2024-01-28T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,4.88
930615,Woodcraft Close Covey,2024-01-28T08:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T08:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.12
930615,Woodcraft Close Covey,2024-01-28T08:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T08:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,6.13
930615,Woodcraft Close Covey,2024-01-28T08:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T08:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.0
930615,Woodcraft Close Covey,2024-01-28T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-28T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-28T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-28T08:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99707
930615,Woodcraft Close Covey,2024-01-28T08:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99036
930615,Woodcraft Close Covey,2024-01-28T08:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95691
930615,Woodcraft Close Covey,2024-01-28T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
930615,Woodcraft Close Covey,2024-01-28T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
930615,Woodcraft Close Covey,2024-01-28T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
930615,Woodcraft Close Covey,2024-01-28T08:30:00.000+00:00,feeder,1,N Current (Min),A,95.0
930615,Woodcraft Close Covey,2024-01-28T08:30:00.000+00:00,feeder,1,N Current (Max),A,55.12
930615,Woodcraft Close Covey,2024-01-28T08:30:00.000+00:00,feeder,1,L3 Current (Min),A,44.12
930615,Woodcraft Close Covey,2024-01-28T08:30:00.000+00:00,feeder,1,L3 Current (Max),A,125.75
930615,Woodcraft Close Covey,2024-01-28T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,78.75
930615,Woodcraft Close Covey,2024-01-28T08:30:00.000+00:00,feeder,1,L2 Current (Min),A,37.75
930615,Woodcraft Close Covey,2024-01-28T08:30:00.000+00:00,feeder,1,L2 Current (Max),A,61.25
930615,Woodcraft Close Covey,2024-01-28T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,50.12
930615,Woodcraft Close Covey,2024-01-28T08:30:00.000+00:00,feeder,1,L1 Current (Min),A,16.75
930615,Woodcraft Close Covey,2024-01-28T08:30:00.000+00:00,feeder,1,L1 Current (Max),A,38.12
930615,Woodcraft Close Covey,2024-01-28T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,26.62
930615,Woodcraft Close Covey,2024-01-28T08:30:00.000+00:00,busbar,,L3 Voltage (Min),V,248.84
930615,Woodcraft Close Covey,2024-01-28T08:30:00.000+00:00,busbar,,L3 Voltage (Max),V,250.81
930615,Woodcraft Close Covey,2024-01-28T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.95
930615,Woodcraft Close Covey,2024-01-28T08:30:00.000+00:00,busbar,,L2 Voltage (Min),V,255.86
930615,Woodcraft Close Covey,2024-01-28T08:30:00.000+00:00,busbar,,L2 Voltage (Max),V,257.72
930615,Woodcraft Close Covey,2024-01-28T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,256.97
930615,Woodcraft Close Covey,2024-01-28T08:30:00.000+00:00,busbar,,L1 Voltage (Min),V,249.16
930615,Woodcraft Close Covey,2024-01-28T08:30:00.000+00:00,busbar,,L1 Voltage (Max),V,251.42
930615,Woodcraft Close Covey,2024-01-28T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.83
930615,Woodcraft Close Covey,2024-01-28T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-28T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
930615,Woodcraft Close Covey,2024-01-28T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
930615,Woodcraft Close Covey,2024-01-28T08:30:00.000+00:00,busbar,,L3 Active Power,kW,42.0
930615,Woodcraft Close Covey,2024-01-28T08:30:00.000+00:00,busbar,,L2 Active Power,kW,58.0
930615,Woodcraft Close Covey,2024-01-28T08:30:00.000+00:00,busbar,,L1 Active Power,kW,36.0
930615,Woodcraft Close Covey,2024-01-28T08:30:00.000+00:00,busbar,,N Current (Min),A,70.12
930615,Woodcraft Close Covey,2024-01-28T08:30:00.000+00:00,busbar,,N Current (Max),A,173.5
930615,Woodcraft Close Covey,2024-01-28T08:30:00.000+00:00,busbar,,N Current (RMS),A,116.0
930615,Woodcraft Close Covey,2024-01-28T08:30:00.000+00:00,busbar,,L3 Current (Min),A,114.0
930615,Woodcraft Close Covey,2024-01-28T08:30:00.000+00:00,busbar,,L3 Current (Max),A,243.12
930615,Woodcraft Close Covey,2024-01-28T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,170.25
930615,Woodcraft Close Covey,2024-01-28T08:30:00.000+00:00,busbar,,L2 Current (Min),A,178.88
930615,Woodcraft Close Covey,2024-01-28T08:30:00.000+00:00,busbar,,L2 Current (Max),A,281.12
930615,Woodcraft Close Covey,2024-01-28T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,228.75
930615,Woodcraft Close Covey,2024-01-28T08:30:00.000+00:00,busbar,,L1 Current (Min),A,104.25
930615,Woodcraft Close Covey,2024-01-28T08:30:00.000+00:00,busbar,,L1 Current (Max),A,232.12
930615,Woodcraft Close Covey,2024-01-28T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,147.75
930615,Woodcraft Close Covey,2024-01-28T08:30:00.000+00:00,transformer,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-28T08:30:00.000+00:00,ambient,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-28T08:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T08:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,0.5
930615,Woodcraft Close Covey,2024-01-28T08:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T08:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,10.94
930615,Woodcraft Close Covey,2024-01-28T08:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T08:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.5
930615,Woodcraft Close Covey,2024-01-28T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-28T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-28T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-28T08:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99478
930615,Woodcraft Close Covey,2024-01-28T08:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97308
930615,Woodcraft Close Covey,2024-01-28T08:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97177
930615,Woodcraft Close Covey,2024-01-28T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
930615,Woodcraft Close Covey,2024-01-28T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
930615,Woodcraft Close Covey,2024-01-28T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
930615,Woodcraft Close Covey,2024-01-28T08:20:00.000+00:00,feeder,4,N Current (Min),A,18.0
930615,Woodcraft Close Covey,2024-01-28T08:20:00.000+00:00,feeder,4,N Current (Max),A,64.12
930615,Woodcraft Close Covey,2024-01-28T08:20:00.000+00:00,feeder,4,N Current (RMS),A,28.88
930615,Woodcraft Close Covey,2024-01-28T08:20:00.000+00:00,feeder,4,L3 Current (Min),A,39.25
930615,Woodcraft Close Covey,2024-01-28T08:20:00.000+00:00,feeder,4,L3 Current (Max),A,63.25
930615,Woodcraft Close Covey,2024-01-28T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,49.5
930615,Woodcraft Close Covey,2024-01-28T08:20:00.000+00:00,feeder,4,L2 Current (Min),A,26.62
930615,Woodcraft Close Covey,2024-01-28T08:20:00.000+00:00,feeder,4,L2 Current (Max),A,90.75
930615,Woodcraft Close Covey,2024-01-28T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,37.12
930615,Woodcraft Close Covey,2024-01-28T08:20:00.000+00:00,feeder,4,L1 Current (Min),A,20.38
930615,Woodcraft Close Covey,2024-01-28T08:20:00.000+00:00,feeder,4,L1 Current (Max),A,39.38
930615,Woodcraft Close Covey,2024-01-28T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,28.25
930615,Woodcraft Close Covey,2024-01-28T08:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T08:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.63
930615,Woodcraft Close Covey,2024-01-28T08:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T08:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,6.87
930615,Woodcraft Close Covey,2024-01-28T08:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T08:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,3.06
930615,Woodcraft Close Covey,2024-01-28T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-28T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-28T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.0
930615,Woodcraft Close Covey,2024-01-28T08:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95157
930615,Woodcraft Close Covey,2024-01-28T08:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98337
930615,Woodcraft Close Covey,2024-01-28T08:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96664
930615,Woodcraft Close Covey,2024-01-28T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
930615,Woodcraft Close Covey,2024-01-28T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,20.0
930615,Woodcraft Close Covey,2024-01-28T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,20.0
930615,Woodcraft Close Covey,2024-01-28T08:20:00.000+00:00,feeder,3,N Current (Min),A,31.38
930615,Woodcraft Close Covey,2024-01-28T08:20:00.000+00:00,feeder,3,N Current (Max),A,139.12
930615,Woodcraft Close Covey,2024-01-28T08:20:00.000+00:00,feeder,3,N Current (RMS),A,64.38
930615,Woodcraft Close Covey,2024-01-28T08:20:00.000+00:00,feeder,3,L3 Current (Min),A,28.12
930615,Woodcraft Close Covey,2024-01-28T08:20:00.000+00:00,feeder,3,L3 Current (Max),A,57.75
930615,Woodcraft Close Covey,2024-01-28T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,37.25
930615,Woodcraft Close Covey,2024-01-28T08:20:00.000+00:00,feeder,3,L2 Current (Min),A,45.38
930615,Woodcraft Close Covey,2024-01-28T08:20:00.000+00:00,feeder,3,L2 Current (Max),A,121.38
930615,Woodcraft Close Covey,2024-01-28T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,79.0
930615,Woodcraft Close Covey,2024-01-28T08:20:00.000+00:00,feeder,3,L1 Current (Min),A,58.38
930615,Woodcraft Close Covey,2024-01-28T08:20:00.000+00:00,feeder,3,L1 Current (Max),A,182.75
930615,Woodcraft Close Covey,2024-01-28T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,80.5
930615,Woodcraft Close Covey,2024-01-28T08:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T08:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.62
930615,Woodcraft Close Covey,2024-01-28T08:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T08:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.69
930615,Woodcraft Close Covey,2024-01-28T08:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T08:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.94
930615,Woodcraft Close Covey,2024-01-28T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-28T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-28T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-28T08:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98199
930615,Woodcraft Close Covey,2024-01-28T08:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99249
930615,Woodcraft Close Covey,2024-01-28T08:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93951
930615,Woodcraft Close Covey,2024-01-28T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
930615,Woodcraft Close Covey,2024-01-28T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
930615,Woodcraft Close Covey,2024-01-28T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
930615,Woodcraft Close Covey,2024-01-28T08:20:00.000+00:00,feeder,2,N Current (Min),A,21.88
930615,Woodcraft Close Covey,2024-01-28T08:20:00.000+00:00,feeder,2,N Current (Max),A,44.38
930615,Woodcraft Close Covey,2024-01-28T08:20:00.000+00:00,feeder,2,N Current (RMS),A,33.5
930615,Woodcraft Close Covey,2024-01-28T08:20:00.000+00:00,feeder,2,L3 Current (Min),A,8.75
930615,Woodcraft Close Covey,2024-01-28T08:20:00.000+00:00,feeder,2,L3 Current (Max),A,34.62
930615,Woodcraft Close Covey,2024-01-28T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,13.75
930615,Woodcraft Close Covey,2024-01-28T08:20:00.000+00:00,feeder,2,L2 Current (Min),A,39.12
930615,Woodcraft Close Covey,2024-01-28T08:20:00.000+00:00,feeder,2,L2 Current (Max),A,47.75
930615,Woodcraft Close Covey,2024-01-28T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,42.0
930615,Woodcraft Close Covey,2024-01-28T08:20:00.000+00:00,feeder,2,L1 Current (Min),A,2.12
930615,Woodcraft Close Covey,2024-01-28T08:20:00.000+00:00,feeder,2,L1 Current (Max),A,22.12
930615,Woodcraft Close Covey,2024-01-28T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,6.38
930615,Woodcraft Close Covey,2024-01-28T08:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T08:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.31
930615,Woodcraft Close Covey,2024-01-28T08:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T08:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.62
930615,Woodcraft Close Covey,2024-01-28T08:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T08:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.31
930615,Woodcraft Close Covey,2024-01-28T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-28T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-28T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-28T08:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99796
930615,Woodcraft Close Covey,2024-01-28T08:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99365
930615,Woodcraft Close Covey,2024-01-28T08:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97656
930615,Woodcraft Close Covey,2024-01-28T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,23.0
930615,Woodcraft Close Covey,2024-01-28T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
930615,Woodcraft Close Covey,2024-01-28T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
930615,Woodcraft Close Covey,2024-01-28T08:20:00.000+00:00,feeder,1,N Current (Min),A,80.25
930615,Woodcraft Close Covey,2024-01-28T08:20:00.000+00:00,feeder,1,N Current (Max),A,57.5
930615,Woodcraft Close Covey,2024-01-28T08:20:00.000+00:00,feeder,1,L3 Current (Min),A,57.0
930615,Woodcraft Close Covey,2024-01-28T08:20:00.000+00:00,feeder,1,L3 Current (Max),A,111.75
930615,Woodcraft Close Covey,2024-01-28T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,90.62
930615,Woodcraft Close Covey,2024-01-28T08:20:00.000+00:00,feeder,1,L2 Current (Min),A,41.62
930615,Woodcraft Close Covey,2024-01-28T08:20:00.000+00:00,feeder,1,L2 Current (Max),A,69.88
930615,Woodcraft Close Covey,2024-01-28T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,51.38
930615,Woodcraft Close Covey,2024-01-28T08:20:00.000+00:00,feeder,1,L1 Current (Min),A,22.5
930615,Woodcraft Close Covey,2024-01-28T08:20:00.000+00:00,feeder,1,L1 Current (Max),A,46.62
930615,Woodcraft Close Covey,2024-01-28T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,33.5
930615,Woodcraft Close Covey,2024-01-28T08:20:00.000+00:00,busbar,,L3 Voltage (Min),V,249.34
930615,Woodcraft Close Covey,2024-01-28T08:20:00.000+00:00,busbar,,L3 Voltage (Max),V,251.66
930615,Woodcraft Close Covey,2024-01-28T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.25
930615,Woodcraft Close Covey,2024-01-28T08:20:00.000+00:00,busbar,,L2 Voltage (Min),V,256.77
930615,Woodcraft Close Covey,2024-01-28T08:20:00.000+00:00,busbar,,L2 Voltage (Max),V,258.41
930615,Woodcraft Close Covey,2024-01-28T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,257.39
930615,Woodcraft Close Covey,2024-01-28T08:20:00.000+00:00,busbar,,L1 Voltage (Min),V,249.89
930615,Woodcraft Close Covey,2024-01-28T08:20:00.000+00:00,busbar,,L1 Voltage (Max),V,252.16
930615,Woodcraft Close Covey,2024-01-28T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.23
930615,Woodcraft Close Covey,2024-01-28T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-28T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
930615,Woodcraft Close Covey,2024-01-28T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
930615,Woodcraft Close Covey,2024-01-28T08:20:00.000+00:00,busbar,,L3 Active Power,kW,47.0
930615,Woodcraft Close Covey,2024-01-28T08:20:00.000+00:00,busbar,,L2 Active Power,kW,53.0
930615,Woodcraft Close Covey,2024-01-28T08:20:00.000+00:00,busbar,,L1 Active Power,kW,36.0
930615,Woodcraft Close Covey,2024-01-28T08:20:00.000+00:00,busbar,,N Current (Min),A,62.0
930615,Woodcraft Close Covey,2024-01-28T08:20:00.000+00:00,busbar,,N Current (Max),A,161.25
930615,Woodcraft Close Covey,2024-01-28T08:20:00.000+00:00,busbar,,N Current (RMS),A,95.88
930615,Woodcraft Close Covey,2024-01-28T08:20:00.000+00:00,busbar,,L3 Current (Min),A,139.88
930615,Woodcraft Close Covey,2024-01-28T08:20:00.000+00:00,busbar,,L3 Current (Max),A,232.25
930615,Woodcraft Close Covey,2024-01-28T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,190.25
930615,Woodcraft Close Covey,2024-01-28T08:20:00.000+00:00,busbar,,L2 Current (Min),A,170.62
930615,Woodcraft Close Covey,2024-01-28T08:20:00.000+00:00,busbar,,L2 Current (Max),A,278.0
930615,Woodcraft Close Covey,2024-01-28T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,208.75
930615,Woodcraft Close Covey,2024-01-28T08:20:00.000+00:00,busbar,,L1 Current (Min),A,120.38
930615,Woodcraft Close Covey,2024-01-28T08:20:00.000+00:00,busbar,,L1 Current (Max),A,246.62
930615,Woodcraft Close Covey,2024-01-28T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,146.62
930615,Woodcraft Close Covey,2024-01-28T08:20:00.000+00:00,transformer,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-28T08:20:00.000+00:00,ambient,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-28T08:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T08:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,0.81
930615,Woodcraft Close Covey,2024-01-28T08:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T08:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,12.31
930615,Woodcraft Close Covey,2024-01-28T08:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T08:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.5
