Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930615,Woodcraft Close Covey,2024-01-28T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-28T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.0
930615,Woodcraft Close Covey,2024-01-28T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-28T08:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99496
930615,Woodcraft Close Covey,2024-01-28T08:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97571
930615,Woodcraft Close Covey,2024-01-28T08:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97415
930615,Woodcraft Close Covey,2024-01-28T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
930615,Woodcraft Close Covey,2024-01-28T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
930615,Woodcraft Close Covey,2024-01-28T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
930615,Woodcraft Close Covey,2024-01-28T08:10:00.000+00:00,feeder,4,N Current (Min),A,18.0
930615,Woodcraft Close Covey,2024-01-28T08:10:00.000+00:00,feeder,4,N Current (Max),A,42.0
930615,Woodcraft Close Covey,2024-01-28T08:10:00.000+00:00,feeder,4,N Current (RMS),A,30.38
930615,Woodcraft Close Covey,2024-01-28T08:10:00.000+00:00,feeder,4,L3 Current (Min),A,40.25
930615,Woodcraft Close Covey,2024-01-28T08:10:00.000+00:00,feeder,4,L3 Current (Max),A,62.12
930615,Woodcraft Close Covey,2024-01-28T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,49.62
930615,Woodcraft Close Covey,2024-01-28T08:10:00.000+00:00,feeder,4,L2 Current (Min),A,32.25
930615,Woodcraft Close Covey,2024-01-28T08:10:00.000+00:00,feeder,4,L2 Current (Max),A,52.88
930615,Woodcraft Close Covey,2024-01-28T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,43.5
930615,Woodcraft Close Covey,2024-01-28T08:10:00.000+00:00,feeder,4,L1 Current (Min),A,20.25
930615,Woodcraft Close Covey,2024-01-28T08:10:00.000+00:00,feeder,4,L1 Current (Max),A,39.25
930615,Woodcraft Close Covey,2024-01-28T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,26.75
930615,Woodcraft Close Covey,2024-01-28T08:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T08:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.37
930615,Woodcraft Close Covey,2024-01-28T08:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T08:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.81
930615,Woodcraft Close Covey,2024-01-28T08:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T08:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,4.19
930615,Woodcraft Close Covey,2024-01-28T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-28T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
930615,Woodcraft Close Covey,2024-01-28T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.0
930615,Woodcraft Close Covey,2024-01-28T08:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95364
930615,Woodcraft Close Covey,2024-01-28T08:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98441
930615,Woodcraft Close Covey,2024-01-28T08:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97775
930615,Woodcraft Close Covey,2024-01-28T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
930615,Woodcraft Close Covey,2024-01-28T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,23.0
930615,Woodcraft Close Covey,2024-01-28T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
930615,Woodcraft Close Covey,2024-01-28T08:10:00.000+00:00,feeder,3,N Current (Min),A,21.0
930615,Woodcraft Close Covey,2024-01-28T08:10:00.000+00:00,feeder,3,N Current (Max),A,122.5
930615,Woodcraft Close Covey,2024-01-28T08:10:00.000+00:00,feeder,3,N Current (RMS),A,63.0
930615,Woodcraft Close Covey,2024-01-28T08:10:00.000+00:00,feeder,3,L3 Current (Min),A,29.38
930615,Woodcraft Close Covey,2024-01-28T08:10:00.000+00:00,feeder,3,L3 Current (Max),A,79.88
930615,Woodcraft Close Covey,2024-01-28T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,43.25
930615,Woodcraft Close Covey,2024-01-28T08:10:00.000+00:00,feeder,3,L2 Current (Min),A,37.5
930615,Woodcraft Close Covey,2024-01-28T08:10:00.000+00:00,feeder,3,L2 Current (Max),A,143.38
930615,Woodcraft Close Covey,2024-01-28T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,91.38
930615,Woodcraft Close Covey,2024-01-28T08:10:00.000+00:00,feeder,3,L1 Current (Min),A,60.25
930615,Woodcraft Close Covey,2024-01-28T08:10:00.000+00:00,feeder,3,L1 Current (Max),A,152.25
930615,Woodcraft Close Covey,2024-01-28T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,69.5
930615,Woodcraft Close Covey,2024-01-28T08:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T08:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.44
930615,Woodcraft Close Covey,2024-01-28T08:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T08:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.69
930615,Woodcraft Close Covey,2024-01-28T08:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T08:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.75
930615,Woodcraft Close Covey,2024-01-28T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-28T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-28T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-28T08:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97684
930615,Woodcraft Close Covey,2024-01-28T08:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99408
930615,Woodcraft Close Covey,2024-01-28T08:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97275
930615,Woodcraft Close Covey,2024-01-28T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
930615,Woodcraft Close Covey,2024-01-28T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
930615,Woodcraft Close Covey,2024-01-28T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
930615,Woodcraft Close Covey,2024-01-28T08:10:00.000+00:00,feeder,2,N Current (Min),A,27.5
930615,Woodcraft Close Covey,2024-01-28T08:10:00.000+00:00,feeder,2,N Current (Max),A,54.0
930615,Woodcraft Close Covey,2024-01-28T08:10:00.000+00:00,feeder,2,N Current (RMS),A,35.62
930615,Woodcraft Close Covey,2024-01-28T08:10:00.000+00:00,feeder,2,L3 Current (Min),A,8.75
930615,Woodcraft Close Covey,2024-01-28T08:10:00.000+00:00,feeder,2,L3 Current (Max),A,25.12
930615,Woodcraft Close Covey,2024-01-28T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,13.38
930615,Woodcraft Close Covey,2024-01-28T08:10:00.000+00:00,feeder,2,L2 Current (Min),A,36.12
930615,Woodcraft Close Covey,2024-01-28T08:10:00.000+00:00,feeder,2,L2 Current (Max),A,65.38
930615,Woodcraft Close Covey,2024-01-28T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,45.25
930615,Woodcraft Close Covey,2024-01-28T08:10:00.000+00:00,feeder,2,L1 Current (Min),A,2.25
930615,Woodcraft Close Covey,2024-01-28T08:10:00.000+00:00,feeder,2,L1 Current (Max),A,14.12
930615,Woodcraft Close Covey,2024-01-28T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,8.75
930615,Woodcraft Close Covey,2024-01-28T08:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T08:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.12
930615,Woodcraft Close Covey,2024-01-28T08:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T08:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,3.0
930615,Woodcraft Close Covey,2024-01-28T08:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T08:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.69
930615,Woodcraft Close Covey,2024-01-28T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-28T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-28T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-28T08:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99835
930615,Woodcraft Close Covey,2024-01-28T08:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99139
930615,Woodcraft Close Covey,2024-01-28T08:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96146
930615,Woodcraft Close Covey,2024-01-28T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,23.0
930615,Woodcraft Close Covey,2024-01-28T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
930615,Woodcraft Close Covey,2024-01-28T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
930615,Woodcraft Close Covey,2024-01-28T08:10:00.000+00:00,feeder,1,N Current (Min),A,84.5
930615,Woodcraft Close Covey,2024-01-28T08:10:00.000+00:00,feeder,1,N Current (Max),A,66.38
930615,Woodcraft Close Covey,2024-01-28T08:10:00.000+00:00,feeder,1,L3 Current (Min),A,62.5
930615,Woodcraft Close Covey,2024-01-28T08:10:00.000+00:00,feeder,1,L3 Current (Max),A,108.75
930615,Woodcraft Close Covey,2024-01-28T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,93.62
930615,Woodcraft Close Covey,2024-01-28T08:10:00.000+00:00,feeder,1,L2 Current (Min),A,37.62
930615,Woodcraft Close Covey,2024-01-28T08:10:00.000+00:00,feeder,1,L2 Current (Max),A,58.25
930615,Woodcraft Close Covey,2024-01-28T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,48.0
930615,Woodcraft Close Covey,2024-01-28T08:10:00.000+00:00,feeder,1,L1 Current (Min),A,20.62
930615,Woodcraft Close Covey,2024-01-28T08:10:00.000+00:00,feeder,1,L1 Current (Max),A,42.0
930615,Woodcraft Close Covey,2024-01-28T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,27.0
930615,Woodcraft Close Covey,2024-01-28T08:10:00.000+00:00,busbar,,L3 Voltage (Min),V,250.02
930615,Woodcraft Close Covey,2024-01-28T08:10:00.000+00:00,busbar,,L3 Voltage (Max),V,252.58
930615,Woodcraft Close Covey,2024-01-28T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.62
930615,Woodcraft Close Covey,2024-01-28T08:10:00.000+00:00,busbar,,L2 Voltage (Min),V,256.66
930615,Woodcraft Close Covey,2024-01-28T08:10:00.000+00:00,busbar,,L2 Voltage (Max),V,259.27
930615,Woodcraft Close Covey,2024-01-28T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,257.59
930615,Woodcraft Close Covey,2024-01-28T08:10:00.000+00:00,busbar,,L1 Voltage (Min),V,250.78
930615,Woodcraft Close Covey,2024-01-28T08:10:00.000+00:00,busbar,,L1 Voltage (Max),V,252.98
930615,Woodcraft Close Covey,2024-01-28T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.86
930615,Woodcraft Close Covey,2024-01-28T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-28T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.0
930615,Woodcraft Close Covey,2024-01-28T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
930615,Woodcraft Close Covey,2024-01-28T08:10:00.000+00:00,busbar,,L3 Active Power,kW,50.0
930615,Woodcraft Close Covey,2024-01-28T08:10:00.000+00:00,busbar,,L2 Active Power,kW,58.0
930615,Woodcraft Close Covey,2024-01-28T08:10:00.000+00:00,busbar,,L1 Active Power,kW,32.0
930615,Woodcraft Close Covey,2024-01-28T08:10:00.000+00:00,busbar,,N Current (Min),A,77.0
930615,Woodcraft Close Covey,2024-01-28T08:10:00.000+00:00,busbar,,N Current (Max),A,174.12
930615,Woodcraft Close Covey,2024-01-28T08:10:00.000+00:00,busbar,,N Current (RMS),A,122.38
930615,Woodcraft Close Covey,2024-01-28T08:10:00.000+00:00,busbar,,L3 Current (Min),A,156.0
930615,Woodcraft Close Covey,2024-01-28T08:10:00.000+00:00,busbar,,L3 Current (Max),A,243.12
930615,Woodcraft Close Covey,2024-01-28T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,198.75
930615,Woodcraft Close Covey,2024-01-28T08:10:00.000+00:00,busbar,,L2 Current (Min),A,168.25
930615,Woodcraft Close Covey,2024-01-28T08:10:00.000+00:00,busbar,,L2 Current (Max),A,283.5
930615,Woodcraft Close Covey,2024-01-28T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,227.62
930615,Woodcraft Close Covey,2024-01-28T08:10:00.000+00:00,busbar,,L1 Current (Min),A,114.62
930615,Woodcraft Close Covey,2024-01-28T08:10:00.000+00:00,busbar,,L1 Current (Max),A,213.0
930615,Woodcraft Close Covey,2024-01-28T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,130.75
930615,Woodcraft Close Covey,2024-01-28T08:10:00.000+00:00,transformer,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-28T08:10:00.000+00:00,ambient,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-28T08:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T08:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,2.31
930615,Woodcraft Close Covey,2024-01-28T08:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T08:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,10.06
930615,Woodcraft Close Covey,2024-01-28T08:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T08:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.5
930615,Woodcraft Close Covey,2024-01-28T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-28T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.0
930615,Woodcraft Close Covey,2024-01-28T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-28T08:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99316
930615,Woodcraft Close Covey,2024-01-28T08:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96835
930615,Woodcraft Close Covey,2024-01-28T08:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96802
930615,Woodcraft Close Covey,2024-01-28T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
930615,Woodcraft Close Covey,2024-01-28T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
930615,Woodcraft Close Covey,2024-01-28T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
930615,Woodcraft Close Covey,2024-01-28T08:00:00.000+00:00,feeder,4,N Current (Min),A,17.38
930615,Woodcraft Close Covey,2024-01-28T08:00:00.000+00:00,feeder,4,N Current (Max),A,53.25
930615,Woodcraft Close Covey,2024-01-28T08:00:00.000+00:00,feeder,4,N Current (RMS),A,33.62
930615,Woodcraft Close Covey,2024-01-28T08:00:00.000+00:00,feeder,4,L3 Current (Min),A,28.62
930615,Woodcraft Close Covey,2024-01-28T08:00:00.000+00:00,feeder,4,L3 Current (Max),A,72.25
930615,Woodcraft Close Covey,2024-01-28T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,51.25
930615,Woodcraft Close Covey,2024-01-28T08:00:00.000+00:00,feeder,4,L2 Current (Min),A,31.12
930615,Woodcraft Close Covey,2024-01-28T08:00:00.000+00:00,feeder,4,L2 Current (Max),A,43.5
930615,Woodcraft Close Covey,2024-01-28T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,35.38
930615,Woodcraft Close Covey,2024-01-28T08:00:00.000+00:00,feeder,4,L1 Current (Min),A,20.12
930615,Woodcraft Close Covey,2024-01-28T08:00:00.000+00:00,feeder,4,L1 Current (Max),A,44.5
930615,Woodcraft Close Covey,2024-01-28T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,24.5
930615,Woodcraft Close Covey,2024-01-28T08:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T08:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.13
930615,Woodcraft Close Covey,2024-01-28T08:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T08:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,5.12
930615,Woodcraft Close Covey,2024-01-28T08:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T08:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,12.13
930615,Woodcraft Close Covey,2024-01-28T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
930615,Woodcraft Close Covey,2024-01-28T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-28T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.0
930615,Woodcraft Close Covey,2024-01-28T08:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94034
930615,Woodcraft Close Covey,2024-01-28T08:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97632
930615,Woodcraft Close Covey,2024-01-28T08:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9754
930615,Woodcraft Close Covey,2024-01-28T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
930615,Woodcraft Close Covey,2024-01-28T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,19.0
930615,Woodcraft Close Covey,2024-01-28T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,19.0
930615,Woodcraft Close Covey,2024-01-28T08:00:00.000+00:00,feeder,3,N Current (Min),A,20.0
930615,Woodcraft Close Covey,2024-01-28T08:00:00.000+00:00,feeder,3,N Current (Max),A,109.5
930615,Woodcraft Close Covey,2024-01-28T08:00:00.000+00:00,feeder,3,N Current (RMS),A,57.62
930615,Woodcraft Close Covey,2024-01-28T08:00:00.000+00:00,feeder,3,L3 Current (Min),A,29.12
930615,Woodcraft Close Covey,2024-01-28T08:00:00.000+00:00,feeder,3,L3 Current (Max),A,63.25
930615,Woodcraft Close Covey,2024-01-28T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,41.12
930615,Woodcraft Close Covey,2024-01-28T08:00:00.000+00:00,feeder,3,L2 Current (Min),A,36.62
930615,Woodcraft Close Covey,2024-01-28T08:00:00.000+00:00,feeder,3,L2 Current (Max),A,125.62
930615,Woodcraft Close Covey,2024-01-28T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,74.88
930615,Woodcraft Close Covey,2024-01-28T08:00:00.000+00:00,feeder,3,L1 Current (Min),A,55.5
930615,Woodcraft Close Covey,2024-01-28T08:00:00.000+00:00,feeder,3,L1 Current (Max),A,165.38
930615,Woodcraft Close Covey,2024-01-28T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,78.0
930615,Woodcraft Close Covey,2024-01-28T08:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T08:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.25
930615,Woodcraft Close Covey,2024-01-28T08:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T08:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.0
930615,Woodcraft Close Covey,2024-01-28T08:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T08:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.62
930615,Woodcraft Close Covey,2024-01-28T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-28T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-28T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-28T08:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98941
930615,Woodcraft Close Covey,2024-01-28T08:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97034
930615,Woodcraft Close Covey,2024-01-28T08:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9805
930615,Woodcraft Close Covey,2024-01-28T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
930615,Woodcraft Close Covey,2024-01-28T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
930615,Woodcraft Close Covey,2024-01-28T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
930615,Woodcraft Close Covey,2024-01-28T08:00:00.000+00:00,feeder,2,N Current (Min),A,7.75
930615,Woodcraft Close Covey,2024-01-28T08:00:00.000+00:00,feeder,2,N Current (Max),A,36.38
930615,Woodcraft Close Covey,2024-01-28T08:00:00.000+00:00,feeder,2,N Current (RMS),A,15.25
930615,Woodcraft Close Covey,2024-01-28T08:00:00.000+00:00,feeder,2,L3 Current (Min),A,5.88
930615,Woodcraft Close Covey,2024-01-28T08:00:00.000+00:00,feeder,2,L3 Current (Max),A,35.38
930615,Woodcraft Close Covey,2024-01-28T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,13.62
930615,Woodcraft Close Covey,2024-01-28T08:00:00.000+00:00,feeder,2,L2 Current (Min),A,17.0
930615,Woodcraft Close Covey,2024-01-28T08:00:00.000+00:00,feeder,2,L2 Current (Max),A,47.62
930615,Woodcraft Close Covey,2024-01-28T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,22.12
930615,Woodcraft Close Covey,2024-01-28T08:00:00.000+00:00,feeder,2,L1 Current (Min),A,3.12
930615,Woodcraft Close Covey,2024-01-28T08:00:00.000+00:00,feeder,2,L1 Current (Max),A,25.62
930615,Woodcraft Close Covey,2024-01-28T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,10.5
930615,Woodcraft Close Covey,2024-01-28T08:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T08:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.75
930615,Woodcraft Close Covey,2024-01-28T08:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T08:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,4.81
930615,Woodcraft Close Covey,2024-01-28T08:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T08:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.44
930615,Woodcraft Close Covey,2024-01-28T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-28T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-28T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-28T08:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99649
930615,Woodcraft Close Covey,2024-01-28T08:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99026
930615,Woodcraft Close Covey,2024-01-28T08:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94516
930615,Woodcraft Close Covey,2024-01-28T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
930615,Woodcraft Close Covey,2024-01-28T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
930615,Woodcraft Close Covey,2024-01-28T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
930615,Woodcraft Close Covey,2024-01-28T08:00:00.000+00:00,feeder,1,N Current (Min),A,62.88
930615,Woodcraft Close Covey,2024-01-28T08:00:00.000+00:00,feeder,1,N Current (Max),A,46.0
930615,Woodcraft Close Covey,2024-01-28T08:00:00.000+00:00,feeder,1,L3 Current (Min),A,48.75
930615,Woodcraft Close Covey,2024-01-28T08:00:00.000+00:00,feeder,1,L3 Current (Max),A,83.88
930615,Woodcraft Close Covey,2024-01-28T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,66.25
930615,Woodcraft Close Covey,2024-01-28T08:00:00.000+00:00,feeder,1,L2 Current (Min),A,37.12
930615,Woodcraft Close Covey,2024-01-28T08:00:00.000+00:00,feeder,1,L2 Current (Max),A,58.12
930615,Woodcraft Close Covey,2024-01-28T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,43.0
930615,Woodcraft Close Covey,2024-01-28T08:00:00.000+00:00,feeder,1,L1 Current (Min),A,19.0
930615,Woodcraft Close Covey,2024-01-28T08:00:00.000+00:00,feeder,1,L1 Current (Max),A,39.38
930615,Woodcraft Close Covey,2024-01-28T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,22.75
930615,Woodcraft Close Covey,2024-01-28T08:00:00.000+00:00,busbar,,L3 Voltage (Min),V,250.69
930615,Woodcraft Close Covey,2024-01-28T08:00:00.000+00:00,busbar,,L3 Voltage (Max),V,252.31
930615,Woodcraft Close Covey,2024-01-28T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.38
930615,Woodcraft Close Covey,2024-01-28T08:00:00.000+00:00,busbar,,L2 Voltage (Min),V,257.92
930615,Woodcraft Close Covey,2024-01-28T08:00:00.000+00:00,busbar,,L2 Voltage (Max),V,259.23
930615,Woodcraft Close Covey,2024-01-28T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,258.66
930615,Woodcraft Close Covey,2024-01-28T08:00:00.000+00:00,busbar,,L1 Voltage (Min),V,250.67
930615,Woodcraft Close Covey,2024-01-28T08:00:00.000+00:00,busbar,,L1 Voltage (Max),V,253.28
930615,Woodcraft Close Covey,2024-01-28T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.55
930615,Woodcraft Close Covey,2024-01-28T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-28T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
930615,Woodcraft Close Covey,2024-01-28T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
930615,Woodcraft Close Covey,2024-01-28T08:00:00.000+00:00,busbar,,L3 Active Power,kW,43.0
930615,Woodcraft Close Covey,2024-01-28T08:00:00.000+00:00,busbar,,L2 Active Power,kW,45.0
930615,Woodcraft Close Covey,2024-01-28T08:00:00.000+00:00,busbar,,L1 Active Power,kW,33.0
930615,Woodcraft Close Covey,2024-01-28T08:00:00.000+00:00,busbar,,N Current (Min),A,46.88
930615,Woodcraft Close Covey,2024-01-28T08:00:00.000+00:00,busbar,,N Current (Max),A,133.75
930615,Woodcraft Close Covey,2024-01-28T08:00:00.000+00:00,busbar,,N Current (RMS),A,83.38
930615,Woodcraft Close Covey,2024-01-28T08:00:00.000+00:00,busbar,,L3 Current (Min),A,115.0
930615,Woodcraft Close Covey,2024-01-28T08:00:00.000+00:00,busbar,,L3 Current (Max),A,207.62
930615,Woodcraft Close Covey,2024-01-28T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,170.88
930615,Woodcraft Close Covey,2024-01-28T08:00:00.000+00:00,busbar,,L2 Current (Min),A,132.62
930615,Woodcraft Close Covey,2024-01-28T08:00:00.000+00:00,busbar,,L2 Current (Max),A,239.5
930615,Woodcraft Close Covey,2024-01-28T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,174.38
930615,Woodcraft Close Covey,2024-01-28T08:00:00.000+00:00,busbar,,L1 Current (Min),A,98.75
930615,Woodcraft Close Covey,2024-01-28T08:00:00.000+00:00,busbar,,L1 Current (Max),A,204.38
930615,Woodcraft Close Covey,2024-01-28T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,133.62
930615,Woodcraft Close Covey,2024-01-28T08:00:00.000+00:00,transformer,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-28T08:00:00.000+00:00,ambient,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-28T07:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T07:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,1.0
930615,Woodcraft Close Covey,2024-01-28T07:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T07:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,13.31
930615,Woodcraft Close Covey,2024-01-28T07:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T07:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.38
930615,Woodcraft Close Covey,2024-01-28T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-28T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.0
930615,Woodcraft Close Covey,2024-01-28T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-28T07:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98672
930615,Woodcraft Close Covey,2024-01-28T07:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96017
930615,Woodcraft Close Covey,2024-01-28T07:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97241
930615,Woodcraft Close Covey,2024-01-28T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
930615,Woodcraft Close Covey,2024-01-28T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
930615,Woodcraft Close Covey,2024-01-28T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
930615,Woodcraft Close Covey,2024-01-28T07:50:00.000+00:00,feeder,4,N Current (Min),A,12.62
930615,Woodcraft Close Covey,2024-01-28T07:50:00.000+00:00,feeder,4,N Current (Max),A,39.38
930615,Woodcraft Close Covey,2024-01-28T07:50:00.000+00:00,feeder,4,N Current (RMS),A,20.12
930615,Woodcraft Close Covey,2024-01-28T07:50:00.000+00:00,feeder,4,L3 Current (Min),A,26.5
930615,Woodcraft Close Covey,2024-01-28T07:50:00.000+00:00,feeder,4,L3 Current (Max),A,45.5
930615,Woodcraft Close Covey,2024-01-28T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,33.25
930615,Woodcraft Close Covey,2024-01-28T07:50:00.000+00:00,feeder,4,L2 Current (Min),A,31.62
930615,Woodcraft Close Covey,2024-01-28T07:50:00.000+00:00,feeder,4,L2 Current (Max),A,43.5
930615,Woodcraft Close Covey,2024-01-28T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,34.25
930615,Woodcraft Close Covey,2024-01-28T07:50:00.000+00:00,feeder,4,L1 Current (Min),A,16.62
930615,Woodcraft Close Covey,2024-01-28T07:50:00.000+00:00,feeder,4,L1 Current (Max),A,39.62
930615,Woodcraft Close Covey,2024-01-28T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,27.0
930615,Woodcraft Close Covey,2024-01-28T07:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T07:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.5
930615,Woodcraft Close Covey,2024-01-28T07:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T07:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,4.38
930615,Woodcraft Close Covey,2024-01-28T07:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T07:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,5.69
930615,Woodcraft Close Covey,2024-01-28T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-28T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
930615,Woodcraft Close Covey,2024-01-28T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.0
930615,Woodcraft Close Covey,2024-01-28T07:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9711
930615,Woodcraft Close Covey,2024-01-28T07:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99347
930615,Woodcraft Close Covey,2024-01-28T07:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97089
930615,Woodcraft Close Covey,2024-01-28T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
930615,Woodcraft Close Covey,2024-01-28T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,32.0
930615,Woodcraft Close Covey,2024-01-28T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,20.0
930615,Woodcraft Close Covey,2024-01-28T07:50:00.000+00:00,feeder,3,N Current (Min),A,43.25
930615,Woodcraft Close Covey,2024-01-28T07:50:00.000+00:00,feeder,3,N Current (Max),A,144.75
930615,Woodcraft Close Covey,2024-01-28T07:50:00.000+00:00,feeder,3,N Current (RMS),A,91.38
930615,Woodcraft Close Covey,2024-01-28T07:50:00.000+00:00,feeder,3,L3 Current (Min),A,35.62
930615,Woodcraft Close Covey,2024-01-28T07:50:00.000+00:00,feeder,3,L3 Current (Max),A,67.38
930615,Woodcraft Close Covey,2024-01-28T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,45.88
930615,Woodcraft Close Covey,2024-01-28T07:50:00.000+00:00,feeder,3,L2 Current (Min),A,72.25
930615,Woodcraft Close Covey,2024-01-28T07:50:00.000+00:00,feeder,3,L2 Current (Max),A,182.5
930615,Woodcraft Close Covey,2024-01-28T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,123.88
930615,Woodcraft Close Covey,2024-01-28T07:50:00.000+00:00,feeder,3,L1 Current (Min),A,52.75
930615,Woodcraft Close Covey,2024-01-28T07:50:00.000+00:00,feeder,3,L1 Current (Max),A,165.62
930615,Woodcraft Close Covey,2024-01-28T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,81.88
930615,Woodcraft Close Covey,2024-01-28T07:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T07:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.06
930615,Woodcraft Close Covey,2024-01-28T07:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T07:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.69
930615,Woodcraft Close Covey,2024-01-28T07:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T07:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.82
930615,Woodcraft Close Covey,2024-01-28T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-28T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-28T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-28T07:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97168
930615,Woodcraft Close Covey,2024-01-28T07:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94061
930615,Woodcraft Close Covey,2024-01-28T07:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88254
930615,Woodcraft Close Covey,2024-01-28T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
930615,Woodcraft Close Covey,2024-01-28T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
930615,Woodcraft Close Covey,2024-01-28T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
930615,Woodcraft Close Covey,2024-01-28T07:50:00.000+00:00,feeder,2,N Current (Min),A,6.25
930615,Woodcraft Close Covey,2024-01-28T07:50:00.000+00:00,feeder,2,N Current (Max),A,15.88
930615,Woodcraft Close Covey,2024-01-28T07:50:00.000+00:00,feeder,2,N Current (RMS),A,11.75
930615,Woodcraft Close Covey,2024-01-28T07:50:00.000+00:00,feeder,2,L3 Current (Min),A,5.0
930615,Woodcraft Close Covey,2024-01-28T07:50:00.000+00:00,feeder,2,L3 Current (Max),A,22.12
930615,Woodcraft Close Covey,2024-01-28T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,10.5
930615,Woodcraft Close Covey,2024-01-28T07:50:00.000+00:00,feeder,2,L2 Current (Min),A,11.0
930615,Woodcraft Close Covey,2024-01-28T07:50:00.000+00:00,feeder,2,L2 Current (Max),A,19.62
930615,Woodcraft Close Covey,2024-01-28T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,15.0
930615,Woodcraft Close Covey,2024-01-28T07:50:00.000+00:00,feeder,2,L1 Current (Min),A,1.75
930615,Woodcraft Close Covey,2024-01-28T07:50:00.000+00:00,feeder,2,L1 Current (Max),A,10.0
930615,Woodcraft Close Covey,2024-01-28T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,2.5
930615,Woodcraft Close Covey,2024-01-28T07:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T07:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.88
930615,Woodcraft Close Covey,2024-01-28T07:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T07:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.38
930615,Woodcraft Close Covey,2024-01-28T07:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T07:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.37
930615,Woodcraft Close Covey,2024-01-28T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-28T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-28T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-28T07:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98999
930615,Woodcraft Close Covey,2024-01-28T07:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98993
930615,Woodcraft Close Covey,2024-01-28T07:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95395
930615,Woodcraft Close Covey,2024-01-28T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
930615,Woodcraft Close Covey,2024-01-28T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
930615,Woodcraft Close Covey,2024-01-28T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
930615,Woodcraft Close Covey,2024-01-28T07:50:00.000+00:00,feeder,1,N Current (Min),A,47.38
930615,Woodcraft Close Covey,2024-01-28T07:50:00.000+00:00,feeder,1,N Current (Max),A,26.75
930615,Woodcraft Close Covey,2024-01-28T07:50:00.000+00:00,feeder,1,L3 Current (Min),A,26.12
930615,Woodcraft Close Covey,2024-01-28T07:50:00.000+00:00,feeder,1,L3 Current (Max),A,63.25
930615,Woodcraft Close Covey,2024-01-28T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,43.38
930615,Woodcraft Close Covey,2024-01-28T07:50:00.000+00:00,feeder,1,L2 Current (Min),A,37.5
930615,Woodcraft Close Covey,2024-01-28T07:50:00.000+00:00,feeder,1,L2 Current (Max),A,47.5
930615,Woodcraft Close Covey,2024-01-28T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,39.38
930615,Woodcraft Close Covey,2024-01-28T07:50:00.000+00:00,feeder,1,L1 Current (Min),A,16.88
930615,Woodcraft Close Covey,2024-01-28T07:50:00.000+00:00,feeder,1,L1 Current (Max),A,33.88
930615,Woodcraft Close Covey,2024-01-28T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,24.62
930615,Woodcraft Close Covey,2024-01-28T07:50:00.000+00:00,busbar,,L3 Voltage (Min),V,250.72
930615,Woodcraft Close Covey,2024-01-28T07:50:00.000+00:00,busbar,,L3 Voltage (Max),V,252.67
930615,Woodcraft Close Covey,2024-01-28T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.22
930615,Woodcraft Close Covey,2024-01-28T07:50:00.000+00:00,busbar,,L2 Voltage (Min),V,257.7
930615,Woodcraft Close Covey,2024-01-28T07:50:00.000+00:00,busbar,,L2 Voltage (Max),V,259.27
930615,Woodcraft Close Covey,2024-01-28T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,258.25
930615,Woodcraft Close Covey,2024-01-28T07:50:00.000+00:00,busbar,,L1 Voltage (Min),V,250.98
930615,Woodcraft Close Covey,2024-01-28T07:50:00.000+00:00,busbar,,L1 Voltage (Max),V,252.72
930615,Woodcraft Close Covey,2024-01-28T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.19
930615,Woodcraft Close Covey,2024-01-28T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-28T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.0
930615,Woodcraft Close Covey,2024-01-28T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
930615,Woodcraft Close Covey,2024-01-28T07:50:00.000+00:00,busbar,,L3 Active Power,kW,33.0
930615,Woodcraft Close Covey,2024-01-28T07:50:00.000+00:00,busbar,,L2 Active Power,kW,54.0
930615,Woodcraft Close Covey,2024-01-28T07:50:00.000+00:00,busbar,,L1 Active Power,kW,33.0
930615,Woodcraft Close Covey,2024-01-28T07:50:00.000+00:00,busbar,,N Current (Min),A,74.0
930615,Woodcraft Close Covey,2024-01-28T07:50:00.000+00:00,busbar,,N Current (Max),A,150.75
930615,Woodcraft Close Covey,2024-01-28T07:50:00.000+00:00,busbar,,N Current (RMS),A,111.88
930615,Woodcraft Close Covey,2024-01-28T07:50:00.000+00:00,busbar,,L3 Current (Min),A,105.62
930615,Woodcraft Close Covey,2024-01-28T07:50:00.000+00:00,busbar,,L3 Current (Max),A,165.12
930615,Woodcraft Close Covey,2024-01-28T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,132.62
930615,Woodcraft Close Covey,2024-01-28T07:50:00.000+00:00,busbar,,L2 Current (Min),A,162.25
930615,Woodcraft Close Covey,2024-01-28T07:50:00.000+00:00,busbar,,L2 Current (Max),A,271.38
930615,Woodcraft Close Covey,2024-01-28T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,211.5
930615,Woodcraft Close Covey,2024-01-28T07:50:00.000+00:00,busbar,,L1 Current (Min),A,102.5
930615,Woodcraft Close Covey,2024-01-28T07:50:00.000+00:00,busbar,,L1 Current (Max),A,205.5
930615,Woodcraft Close Covey,2024-01-28T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,133.75
930615,Woodcraft Close Covey,2024-01-28T07:50:00.000+00:00,transformer,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-28T07:50:00.000+00:00,ambient,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-28T07:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T07:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.06
930615,Woodcraft Close Covey,2024-01-28T07:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T07:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,11.75
930615,Woodcraft Close Covey,2024-01-28T07:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T07:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.62
930615,Woodcraft Close Covey,2024-01-28T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-28T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.0
930615,Woodcraft Close Covey,2024-01-28T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-28T07:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98904
930615,Woodcraft Close Covey,2024-01-28T07:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96408
930615,Woodcraft Close Covey,2024-01-28T07:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96927
930615,Woodcraft Close Covey,2024-01-28T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
930615,Woodcraft Close Covey,2024-01-28T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
930615,Woodcraft Close Covey,2024-01-28T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
930615,Woodcraft Close Covey,2024-01-28T07:40:00.000+00:00,feeder,4,N Current (Min),A,16.62
930615,Woodcraft Close Covey,2024-01-28T07:40:00.000+00:00,feeder,4,N Current (Max),A,41.75
930615,Woodcraft Close Covey,2024-01-28T07:40:00.000+00:00,feeder,4,N Current (RMS),A,24.5
930615,Woodcraft Close Covey,2024-01-28T07:40:00.000+00:00,feeder,4,L3 Current (Min),A,26.75
930615,Woodcraft Close Covey,2024-01-28T07:40:00.000+00:00,feeder,4,L3 Current (Max),A,60.88
930615,Woodcraft Close Covey,2024-01-28T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,37.62
930615,Woodcraft Close Covey,2024-01-28T07:40:00.000+00:00,feeder,4,L2 Current (Min),A,31.62
930615,Woodcraft Close Covey,2024-01-28T07:40:00.000+00:00,feeder,4,L2 Current (Max),A,41.88
930615,Woodcraft Close Covey,2024-01-28T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,34.38
930615,Woodcraft Close Covey,2024-01-28T07:40:00.000+00:00,feeder,4,L1 Current (Min),A,16.88
930615,Woodcraft Close Covey,2024-01-28T07:40:00.000+00:00,feeder,4,L1 Current (Max),A,33.12
930615,Woodcraft Close Covey,2024-01-28T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,23.62
930615,Woodcraft Close Covey,2024-01-28T07:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T07:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.56
930615,Woodcraft Close Covey,2024-01-28T07:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T07:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.62
930615,Woodcraft Close Covey,2024-01-28T07:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T07:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,14.19
930615,Woodcraft Close Covey,2024-01-28T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-28T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
930615,Woodcraft Close Covey,2024-01-28T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.0
930615,Woodcraft Close Covey,2024-01-28T07:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99301
930615,Woodcraft Close Covey,2024-01-28T07:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98202
930615,Woodcraft Close Covey,2024-01-28T07:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97891
930615,Woodcraft Close Covey,2024-01-28T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,20.0
930615,Woodcraft Close Covey,2024-01-28T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,16.0
930615,Woodcraft Close Covey,2024-01-28T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,21.0
930615,Woodcraft Close Covey,2024-01-28T07:40:00.000+00:00,feeder,3,N Current (Min),A,18.12
930615,Woodcraft Close Covey,2024-01-28T07:40:00.000+00:00,feeder,3,N Current (Max),A,86.75
930615,Woodcraft Close Covey,2024-01-28T07:40:00.000+00:00,feeder,3,N Current (RMS),A,32.5
930615,Woodcraft Close Covey,2024-01-28T07:40:00.000+00:00,feeder,3,L3 Current (Min),A,60.75
930615,Woodcraft Close Covey,2024-01-28T07:40:00.000+00:00,feeder,3,L3 Current (Max),A,106.0
930615,Woodcraft Close Covey,2024-01-28T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,79.25
930615,Woodcraft Close Covey,2024-01-28T07:40:00.000+00:00,feeder,3,L2 Current (Min),A,39.62
930615,Woodcraft Close Covey,2024-01-28T07:40:00.000+00:00,feeder,3,L2 Current (Max),A,120.0
930615,Woodcraft Close Covey,2024-01-28T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,63.25
930615,Woodcraft Close Covey,2024-01-28T07:40:00.000+00:00,feeder,3,L1 Current (Min),A,67.0
930615,Woodcraft Close Covey,2024-01-28T07:40:00.000+00:00,feeder,3,L1 Current (Max),A,171.0
930615,Woodcraft Close Covey,2024-01-28T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,84.88
930615,Woodcraft Close Covey,2024-01-28T07:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T07:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,6.13
930615,Woodcraft Close Covey,2024-01-28T07:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T07:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.5
930615,Woodcraft Close Covey,2024-01-28T07:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T07:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-28.44
930615,Woodcraft Close Covey,2024-01-28T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-28T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-28T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-28T07:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96243
930615,Woodcraft Close Covey,2024-01-28T07:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91342
930615,Woodcraft Close Covey,2024-01-28T07:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.86914
930615,Woodcraft Close Covey,2024-01-28T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
930615,Woodcraft Close Covey,2024-01-28T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
930615,Woodcraft Close Covey,2024-01-28T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
930615,Woodcraft Close Covey,2024-01-28T07:40:00.000+00:00,feeder,2,N Current (Min),A,6.88
930615,Woodcraft Close Covey,2024-01-28T07:40:00.000+00:00,feeder,2,N Current (Max),A,18.0
930615,Woodcraft Close Covey,2024-01-28T07:40:00.000+00:00,feeder,2,N Current (RMS),A,9.62
930615,Woodcraft Close Covey,2024-01-28T07:40:00.000+00:00,feeder,2,L3 Current (Min),A,5.0
930615,Woodcraft Close Covey,2024-01-28T07:40:00.000+00:00,feeder,2,L3 Current (Max),A,20.75
930615,Woodcraft Close Covey,2024-01-28T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,7.12
930615,Woodcraft Close Covey,2024-01-28T07:40:00.000+00:00,feeder,2,L2 Current (Min),A,11.62
930615,Woodcraft Close Covey,2024-01-28T07:40:00.000+00:00,feeder,2,L2 Current (Max),A,22.12
930615,Woodcraft Close Covey,2024-01-28T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,12.75
930615,Woodcraft Close Covey,2024-01-28T07:40:00.000+00:00,feeder,2,L1 Current (Min),A,1.75
930615,Woodcraft Close Covey,2024-01-28T07:40:00.000+00:00,feeder,2,L1 Current (Max),A,15.0
930615,Woodcraft Close Covey,2024-01-28T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,6.0
930615,Woodcraft Close Covey,2024-01-28T07:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T07:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.56
930615,Woodcraft Close Covey,2024-01-28T07:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T07:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,3.38
930615,Woodcraft Close Covey,2024-01-28T07:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T07:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.87
930615,Woodcraft Close Covey,2024-01-28T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-28T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-28T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-28T07:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98965
930615,Woodcraft Close Covey,2024-01-28T07:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99033
930615,Woodcraft Close Covey,2024-01-28T07:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9563
930615,Woodcraft Close Covey,2024-01-28T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
930615,Woodcraft Close Covey,2024-01-28T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
930615,Woodcraft Close Covey,2024-01-28T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
930615,Woodcraft Close Covey,2024-01-28T07:40:00.000+00:00,feeder,1,N Current (Min),A,59.5
930615,Woodcraft Close Covey,2024-01-28T07:40:00.000+00:00,feeder,1,N Current (Max),A,32.38
930615,Woodcraft Close Covey,2024-01-28T07:40:00.000+00:00,feeder,1,L3 Current (Min),A,25.5
930615,Woodcraft Close Covey,2024-01-28T07:40:00.000+00:00,feeder,1,L3 Current (Max),A,81.88
930615,Woodcraft Close Covey,2024-01-28T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,48.75
930615,Woodcraft Close Covey,2024-01-28T07:40:00.000+00:00,feeder,1,L2 Current (Min),A,38.0
930615,Woodcraft Close Covey,2024-01-28T07:40:00.000+00:00,feeder,1,L2 Current (Max),A,51.38
930615,Woodcraft Close Covey,2024-01-28T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,40.88
930615,Woodcraft Close Covey,2024-01-28T07:40:00.000+00:00,feeder,1,L1 Current (Min),A,17.0
930615,Woodcraft Close Covey,2024-01-28T07:40:00.000+00:00,feeder,1,L1 Current (Max),A,41.38
930615,Woodcraft Close Covey,2024-01-28T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,23.88
