Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930615,Woodcraft Close Covey,2024-01-28T07:40:00.000+00:00,busbar,,L3 Voltage (Min),V,250.47
930615,Woodcraft Close Covey,2024-01-28T07:40:00.000+00:00,busbar,,L3 Voltage (Max),V,251.84
930615,Woodcraft Close Covey,2024-01-28T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.2
930615,Woodcraft Close Covey,2024-01-28T07:40:00.000+00:00,busbar,,L2 Voltage (Min),V,258.06
930615,Woodcraft Close Covey,2024-01-28T07:40:00.000+00:00,busbar,,L2 Voltage (Max),V,259.08
930615,Woodcraft Close Covey,2024-01-28T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,258.5
930615,Woodcraft Close Covey,2024-01-28T07:40:00.000+00:00,busbar,,L1 Voltage (Min),V,250.38
930615,Woodcraft Close Covey,2024-01-28T07:40:00.000+00:00,busbar,,L1 Voltage (Max),V,252.92
930615,Woodcraft Close Covey,2024-01-28T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.41
930615,Woodcraft Close Covey,2024-01-28T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-28T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
930615,Woodcraft Close Covey,2024-01-28T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
930615,Woodcraft Close Covey,2024-01-28T07:40:00.000+00:00,busbar,,L3 Active Power,kW,43.0
930615,Woodcraft Close Covey,2024-01-28T07:40:00.000+00:00,busbar,,L2 Active Power,kW,38.0
930615,Woodcraft Close Covey,2024-01-28T07:40:00.000+00:00,busbar,,L1 Active Power,kW,34.0
930615,Woodcraft Close Covey,2024-01-28T07:40:00.000+00:00,busbar,,N Current (Min),A,50.88
930615,Woodcraft Close Covey,2024-01-28T07:40:00.000+00:00,busbar,,N Current (Max),A,131.75
930615,Woodcraft Close Covey,2024-01-28T07:40:00.000+00:00,busbar,,N Current (RMS),A,73.88
930615,Woodcraft Close Covey,2024-01-28T07:40:00.000+00:00,busbar,,L3 Current (Min),A,129.12
930615,Woodcraft Close Covey,2024-01-28T07:40:00.000+00:00,busbar,,L3 Current (Max),A,234.0
930615,Woodcraft Close Covey,2024-01-28T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,172.62
930615,Woodcraft Close Covey,2024-01-28T07:40:00.000+00:00,busbar,,L2 Current (Min),A,128.62
930615,Woodcraft Close Covey,2024-01-28T07:40:00.000+00:00,busbar,,L2 Current (Max),A,218.25
930615,Woodcraft Close Covey,2024-01-28T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,150.0
930615,Woodcraft Close Covey,2024-01-28T07:40:00.000+00:00,busbar,,L1 Current (Min),A,103.38
930615,Woodcraft Close Covey,2024-01-28T07:40:00.000+00:00,busbar,,L1 Current (Max),A,215.12
930615,Woodcraft Close Covey,2024-01-28T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,136.62
930615,Woodcraft Close Covey,2024-01-28T07:40:00.000+00:00,transformer,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-28T07:40:00.000+00:00,ambient,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-28T07:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T07:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,0.56
930615,Woodcraft Close Covey,2024-01-28T07:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T07:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,12.63
930615,Woodcraft Close Covey,2024-01-28T07:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T07:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.69
930615,Woodcraft Close Covey,2024-01-28T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-28T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.0
930615,Woodcraft Close Covey,2024-01-28T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-28T07:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99286
930615,Woodcraft Close Covey,2024-01-28T07:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9722
930615,Woodcraft Close Covey,2024-01-28T07:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96023
930615,Woodcraft Close Covey,2024-01-28T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
930615,Woodcraft Close Covey,2024-01-28T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
930615,Woodcraft Close Covey,2024-01-28T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
930615,Woodcraft Close Covey,2024-01-28T07:30:00.000+00:00,feeder,4,N Current (Min),A,20.38
930615,Woodcraft Close Covey,2024-01-28T07:30:00.000+00:00,feeder,4,N Current (Max),A,53.88
930615,Woodcraft Close Covey,2024-01-28T07:30:00.000+00:00,feeder,4,N Current (RMS),A,35.12
930615,Woodcraft Close Covey,2024-01-28T07:30:00.000+00:00,feeder,4,L3 Current (Min),A,34.12
930615,Woodcraft Close Covey,2024-01-28T07:30:00.000+00:00,feeder,4,L3 Current (Max),A,68.5
930615,Woodcraft Close Covey,2024-01-28T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,48.38
930615,Woodcraft Close Covey,2024-01-28T07:30:00.000+00:00,feeder,4,L2 Current (Min),A,31.5
930615,Woodcraft Close Covey,2024-01-28T07:30:00.000+00:00,feeder,4,L2 Current (Max),A,43.62
930615,Woodcraft Close Covey,2024-01-28T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,37.38
930615,Woodcraft Close Covey,2024-01-28T07:30:00.000+00:00,feeder,4,L1 Current (Min),A,17.5
930615,Woodcraft Close Covey,2024-01-28T07:30:00.000+00:00,feeder,4,L1 Current (Max),A,28.88
930615,Woodcraft Close Covey,2024-01-28T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,20.12
930615,Woodcraft Close Covey,2024-01-28T07:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T07:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.31
930615,Woodcraft Close Covey,2024-01-28T07:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T07:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,3.06
930615,Woodcraft Close Covey,2024-01-28T07:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T07:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,12.0
930615,Woodcraft Close Covey,2024-01-28T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-28T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-28T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.0
930615,Woodcraft Close Covey,2024-01-28T07:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98822
930615,Woodcraft Close Covey,2024-01-28T07:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98126
930615,Woodcraft Close Covey,2024-01-28T07:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98746
930615,Woodcraft Close Covey,2024-01-28T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,21.0
930615,Woodcraft Close Covey,2024-01-28T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
930615,Woodcraft Close Covey,2024-01-28T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,23.0
930615,Woodcraft Close Covey,2024-01-28T07:30:00.000+00:00,feeder,3,N Current (Min),A,18.5
930615,Woodcraft Close Covey,2024-01-28T07:30:00.000+00:00,feeder,3,N Current (Max),A,109.88
930615,Woodcraft Close Covey,2024-01-28T07:30:00.000+00:00,feeder,3,N Current (RMS),A,30.62
930615,Woodcraft Close Covey,2024-01-28T07:30:00.000+00:00,feeder,3,L3 Current (Min),A,69.75
930615,Woodcraft Close Covey,2024-01-28T07:30:00.000+00:00,feeder,3,L3 Current (Max),A,97.12
930615,Woodcraft Close Covey,2024-01-28T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,84.5
930615,Woodcraft Close Covey,2024-01-28T07:30:00.000+00:00,feeder,3,L2 Current (Min),A,34.12
930615,Woodcraft Close Covey,2024-01-28T07:30:00.000+00:00,feeder,3,L2 Current (Max),A,78.0
930615,Woodcraft Close Covey,2024-01-28T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,48.25
930615,Woodcraft Close Covey,2024-01-28T07:30:00.000+00:00,feeder,3,L1 Current (Min),A,67.38
930615,Woodcraft Close Covey,2024-01-28T07:30:00.000+00:00,feeder,3,L1 Current (Max),A,192.38
930615,Woodcraft Close Covey,2024-01-28T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,91.38
930615,Woodcraft Close Covey,2024-01-28T07:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T07:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.56
930615,Woodcraft Close Covey,2024-01-28T07:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T07:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.63
930615,Woodcraft Close Covey,2024-01-28T07:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T07:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.94
930615,Woodcraft Close Covey,2024-01-28T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-28T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-28T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-28T07:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96765
930615,Woodcraft Close Covey,2024-01-28T07:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96475
930615,Woodcraft Close Covey,2024-01-28T07:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90521
930615,Woodcraft Close Covey,2024-01-28T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
930615,Woodcraft Close Covey,2024-01-28T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
930615,Woodcraft Close Covey,2024-01-28T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
930615,Woodcraft Close Covey,2024-01-28T07:30:00.000+00:00,feeder,2,N Current (Min),A,7.25
930615,Woodcraft Close Covey,2024-01-28T07:30:00.000+00:00,feeder,2,N Current (Max),A,31.5
930615,Woodcraft Close Covey,2024-01-28T07:30:00.000+00:00,feeder,2,N Current (RMS),A,19.25
930615,Woodcraft Close Covey,2024-01-28T07:30:00.000+00:00,feeder,2,L3 Current (Min),A,4.75
930615,Woodcraft Close Covey,2024-01-28T07:30:00.000+00:00,feeder,2,L3 Current (Max),A,28.0
930615,Woodcraft Close Covey,2024-01-28T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,7.75
930615,Woodcraft Close Covey,2024-01-28T07:30:00.000+00:00,feeder,2,L2 Current (Min),A,11.62
930615,Woodcraft Close Covey,2024-01-28T07:30:00.000+00:00,feeder,2,L2 Current (Max),A,35.62
930615,Woodcraft Close Covey,2024-01-28T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,22.75
930615,Woodcraft Close Covey,2024-01-28T07:30:00.000+00:00,feeder,2,L1 Current (Min),A,1.88
930615,Woodcraft Close Covey,2024-01-28T07:30:00.000+00:00,feeder,2,L1 Current (Max),A,14.62
930615,Woodcraft Close Covey,2024-01-28T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,2.62
930615,Woodcraft Close Covey,2024-01-28T07:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T07:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.69
930615,Woodcraft Close Covey,2024-01-28T07:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T07:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,3.88
930615,Woodcraft Close Covey,2024-01-28T07:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T07:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.44
930615,Woodcraft Close Covey,2024-01-28T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-28T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-28T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-28T07:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99713
930615,Woodcraft Close Covey,2024-01-28T07:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9928
930615,Woodcraft Close Covey,2024-01-28T07:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98212
930615,Woodcraft Close Covey,2024-01-28T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
930615,Woodcraft Close Covey,2024-01-28T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
930615,Woodcraft Close Covey,2024-01-28T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
930615,Woodcraft Close Covey,2024-01-28T07:30:00.000+00:00,feeder,1,N Current (Min),A,61.38
930615,Woodcraft Close Covey,2024-01-28T07:30:00.000+00:00,feeder,1,N Current (Max),A,37.25
930615,Woodcraft Close Covey,2024-01-28T07:30:00.000+00:00,feeder,1,L3 Current (Min),A,55.12
930615,Woodcraft Close Covey,2024-01-28T07:30:00.000+00:00,feeder,1,L3 Current (Max),A,95.88
930615,Woodcraft Close Covey,2024-01-28T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,71.5
930615,Woodcraft Close Covey,2024-01-28T07:30:00.000+00:00,feeder,1,L2 Current (Min),A,41.0
930615,Woodcraft Close Covey,2024-01-28T07:30:00.000+00:00,feeder,1,L2 Current (Max),A,55.62
930615,Woodcraft Close Covey,2024-01-28T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,47.62
930615,Woodcraft Close Covey,2024-01-28T07:30:00.000+00:00,feeder,1,L1 Current (Min),A,34.88
930615,Woodcraft Close Covey,2024-01-28T07:30:00.000+00:00,feeder,1,L1 Current (Max),A,48.5
930615,Woodcraft Close Covey,2024-01-28T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,38.0
930615,Woodcraft Close Covey,2024-01-28T07:30:00.000+00:00,busbar,,L3 Voltage (Min),V,250.42
930615,Woodcraft Close Covey,2024-01-28T07:30:00.000+00:00,busbar,,L3 Voltage (Max),V,252.44
930615,Woodcraft Close Covey,2024-01-28T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.03
930615,Woodcraft Close Covey,2024-01-28T07:30:00.000+00:00,busbar,,L2 Voltage (Min),V,257.89
930615,Woodcraft Close Covey,2024-01-28T07:30:00.000+00:00,busbar,,L2 Voltage (Max),V,259.3
930615,Woodcraft Close Covey,2024-01-28T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,258.47
930615,Woodcraft Close Covey,2024-01-28T07:30:00.000+00:00,busbar,,L1 Voltage (Min),V,251.17
930615,Woodcraft Close Covey,2024-01-28T07:30:00.000+00:00,busbar,,L1 Voltage (Max),V,253.0
930615,Woodcraft Close Covey,2024-01-28T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.45
930615,Woodcraft Close Covey,2024-01-28T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-28T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
930615,Woodcraft Close Covey,2024-01-28T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-28T07:30:00.000+00:00,busbar,,L3 Active Power,kW,53.0
930615,Woodcraft Close Covey,2024-01-28T07:30:00.000+00:00,busbar,,L2 Active Power,kW,40.0
930615,Woodcraft Close Covey,2024-01-28T07:30:00.000+00:00,busbar,,L1 Active Power,kW,38.0
930615,Woodcraft Close Covey,2024-01-28T07:30:00.000+00:00,busbar,,N Current (Min),A,52.0
930615,Woodcraft Close Covey,2024-01-28T07:30:00.000+00:00,busbar,,N Current (Max),A,124.25
930615,Woodcraft Close Covey,2024-01-28T07:30:00.000+00:00,busbar,,N Current (RMS),A,83.12
930615,Woodcraft Close Covey,2024-01-28T07:30:00.000+00:00,busbar,,L3 Current (Min),A,179.25
930615,Woodcraft Close Covey,2024-01-28T07:30:00.000+00:00,busbar,,L3 Current (Max),A,261.0
930615,Woodcraft Close Covey,2024-01-28T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,211.75
930615,Woodcraft Close Covey,2024-01-28T07:30:00.000+00:00,busbar,,L2 Current (Min),A,129.38
930615,Woodcraft Close Covey,2024-01-28T07:30:00.000+00:00,busbar,,L2 Current (Max),A,187.88
930615,Woodcraft Close Covey,2024-01-28T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,155.5
930615,Woodcraft Close Covey,2024-01-28T07:30:00.000+00:00,busbar,,L1 Current (Min),A,121.88
930615,Woodcraft Close Covey,2024-01-28T07:30:00.000+00:00,busbar,,L1 Current (Max),A,242.38
930615,Woodcraft Close Covey,2024-01-28T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,150.88
930615,Woodcraft Close Covey,2024-01-28T07:30:00.000+00:00,transformer,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-28T07:30:00.000+00:00,ambient,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-28T07:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T07:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,0.81
930615,Woodcraft Close Covey,2024-01-28T07:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T07:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,10.63
930615,Woodcraft Close Covey,2024-01-28T07:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T07:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.56
930615,Woodcraft Close Covey,2024-01-28T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-28T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-28T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-28T07:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99246
930615,Woodcraft Close Covey,2024-01-28T07:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97107
930615,Woodcraft Close Covey,2024-01-28T07:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95911
930615,Woodcraft Close Covey,2024-01-28T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
930615,Woodcraft Close Covey,2024-01-28T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
930615,Woodcraft Close Covey,2024-01-28T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
930615,Woodcraft Close Covey,2024-01-28T07:20:00.000+00:00,feeder,4,N Current (Min),A,14.0
930615,Woodcraft Close Covey,2024-01-28T07:20:00.000+00:00,feeder,4,N Current (Max),A,44.88
930615,Woodcraft Close Covey,2024-01-28T07:20:00.000+00:00,feeder,4,N Current (RMS),A,25.0
930615,Woodcraft Close Covey,2024-01-28T07:20:00.000+00:00,feeder,4,L3 Current (Min),A,29.88
930615,Woodcraft Close Covey,2024-01-28T07:20:00.000+00:00,feeder,4,L3 Current (Max),A,60.12
930615,Woodcraft Close Covey,2024-01-28T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,40.0
930615,Woodcraft Close Covey,2024-01-28T07:20:00.000+00:00,feeder,4,L2 Current (Min),A,21.25
930615,Woodcraft Close Covey,2024-01-28T07:20:00.000+00:00,feeder,4,L2 Current (Max),A,52.0
930615,Woodcraft Close Covey,2024-01-28T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,29.0
930615,Woodcraft Close Covey,2024-01-28T07:20:00.000+00:00,feeder,4,L1 Current (Min),A,16.62
930615,Woodcraft Close Covey,2024-01-28T07:20:00.000+00:00,feeder,4,L1 Current (Max),A,25.0
930615,Woodcraft Close Covey,2024-01-28T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,19.12
930615,Woodcraft Close Covey,2024-01-28T07:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T07:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.0
930615,Woodcraft Close Covey,2024-01-28T07:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T07:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,4.25
930615,Woodcraft Close Covey,2024-01-28T07:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T07:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,3.5
930615,Woodcraft Close Covey,2024-01-28T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-28T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-28T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
930615,Woodcraft Close Covey,2024-01-28T07:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98743
930615,Woodcraft Close Covey,2024-01-28T07:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97693
930615,Woodcraft Close Covey,2024-01-28T07:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98709
930615,Woodcraft Close Covey,2024-01-28T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,19.0
930615,Woodcraft Close Covey,2024-01-28T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
930615,Woodcraft Close Covey,2024-01-28T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,20.0
930615,Woodcraft Close Covey,2024-01-28T07:20:00.000+00:00,feeder,3,N Current (Min),A,18.62
930615,Woodcraft Close Covey,2024-01-28T07:20:00.000+00:00,feeder,3,N Current (Max),A,95.0
930615,Woodcraft Close Covey,2024-01-28T07:20:00.000+00:00,feeder,3,N Current (RMS),A,30.25
930615,Woodcraft Close Covey,2024-01-28T07:20:00.000+00:00,feeder,3,L3 Current (Min),A,58.12
930615,Woodcraft Close Covey,2024-01-28T07:20:00.000+00:00,feeder,3,L3 Current (Max),A,91.62
930615,Woodcraft Close Covey,2024-01-28T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,75.75
930615,Woodcraft Close Covey,2024-01-28T07:20:00.000+00:00,feeder,3,L2 Current (Min),A,34.38
930615,Woodcraft Close Covey,2024-01-28T07:20:00.000+00:00,feeder,3,L2 Current (Max),A,60.12
930615,Woodcraft Close Covey,2024-01-28T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,44.5
930615,Woodcraft Close Covey,2024-01-28T07:20:00.000+00:00,feeder,3,L1 Current (Min),A,67.38
930615,Woodcraft Close Covey,2024-01-28T07:20:00.000+00:00,feeder,3,L1 Current (Max),A,164.25
930615,Woodcraft Close Covey,2024-01-28T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,81.75
930615,Woodcraft Close Covey,2024-01-28T07:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T07:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,15.19
930615,Woodcraft Close Covey,2024-01-28T07:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T07:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.75
930615,Woodcraft Close Covey,2024-01-28T07:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T07:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.56
930615,Woodcraft Close Covey,2024-01-28T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-28T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-28T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-28T07:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94022
930615,Woodcraft Close Covey,2024-01-28T07:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91119
930615,Woodcraft Close Covey,2024-01-28T07:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88373
930615,Woodcraft Close Covey,2024-01-28T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
930615,Woodcraft Close Covey,2024-01-28T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
930615,Woodcraft Close Covey,2024-01-28T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
930615,Woodcraft Close Covey,2024-01-28T07:20:00.000+00:00,feeder,2,N Current (Min),A,8.0
930615,Woodcraft Close Covey,2024-01-28T07:20:00.000+00:00,feeder,2,N Current (Max),A,22.88
930615,Woodcraft Close Covey,2024-01-28T07:20:00.000+00:00,feeder,2,N Current (RMS),A,11.12
930615,Woodcraft Close Covey,2024-01-28T07:20:00.000+00:00,feeder,2,L3 Current (Min),A,4.12
930615,Woodcraft Close Covey,2024-01-28T07:20:00.000+00:00,feeder,2,L3 Current (Max),A,29.5
930615,Woodcraft Close Covey,2024-01-28T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,10.62
930615,Woodcraft Close Covey,2024-01-28T07:20:00.000+00:00,feeder,2,L2 Current (Min),A,11.25
930615,Woodcraft Close Covey,2024-01-28T07:20:00.000+00:00,feeder,2,L2 Current (Max),A,26.62
930615,Woodcraft Close Covey,2024-01-28T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,13.0
930615,Woodcraft Close Covey,2024-01-28T07:20:00.000+00:00,feeder,2,L1 Current (Min),A,1.88
930615,Woodcraft Close Covey,2024-01-28T07:20:00.000+00:00,feeder,2,L1 Current (Max),A,11.25
930615,Woodcraft Close Covey,2024-01-28T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,4.25
930615,Woodcraft Close Covey,2024-01-28T07:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T07:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.62
930615,Woodcraft Close Covey,2024-01-28T07:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T07:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.12
930615,Woodcraft Close Covey,2024-01-28T07:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T07:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.63
930615,Woodcraft Close Covey,2024-01-28T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-28T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-28T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-28T07:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99713
930615,Woodcraft Close Covey,2024-01-28T07:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98416
930615,Woodcraft Close Covey,2024-01-28T07:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96197
930615,Woodcraft Close Covey,2024-01-28T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
930615,Woodcraft Close Covey,2024-01-28T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
930615,Woodcraft Close Covey,2024-01-28T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
930615,Woodcraft Close Covey,2024-01-28T07:20:00.000+00:00,feeder,1,N Current (Min),A,62.25
930615,Woodcraft Close Covey,2024-01-28T07:20:00.000+00:00,feeder,1,N Current (Max),A,41.12
930615,Woodcraft Close Covey,2024-01-28T07:20:00.000+00:00,feeder,1,L3 Current (Min),A,53.5
930615,Woodcraft Close Covey,2024-01-28T07:20:00.000+00:00,feeder,1,L3 Current (Max),A,85.12
930615,Woodcraft Close Covey,2024-01-28T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,65.75
930615,Woodcraft Close Covey,2024-01-28T07:20:00.000+00:00,feeder,1,L2 Current (Min),A,23.25
930615,Woodcraft Close Covey,2024-01-28T07:20:00.000+00:00,feeder,1,L2 Current (Max),A,55.88
930615,Woodcraft Close Covey,2024-01-28T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,33.88
930615,Woodcraft Close Covey,2024-01-28T07:20:00.000+00:00,feeder,1,L1 Current (Min),A,24.62
930615,Woodcraft Close Covey,2024-01-28T07:20:00.000+00:00,feeder,1,L1 Current (Max),A,37.75
930615,Woodcraft Close Covey,2024-01-28T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,27.75
930615,Woodcraft Close Covey,2024-01-28T07:20:00.000+00:00,busbar,,L3 Voltage (Min),V,250.06
930615,Woodcraft Close Covey,2024-01-28T07:20:00.000+00:00,busbar,,L3 Voltage (Max),V,251.84
930615,Woodcraft Close Covey,2024-01-28T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.09
930615,Woodcraft Close Covey,2024-01-28T07:20:00.000+00:00,busbar,,L2 Voltage (Min),V,257.59
930615,Woodcraft Close Covey,2024-01-28T07:20:00.000+00:00,busbar,,L2 Voltage (Max),V,259.66
930615,Woodcraft Close Covey,2024-01-28T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,258.77
930615,Woodcraft Close Covey,2024-01-28T07:20:00.000+00:00,busbar,,L1 Voltage (Min),V,249.7
930615,Woodcraft Close Covey,2024-01-28T07:20:00.000+00:00,busbar,,L1 Voltage (Max),V,253.23
930615,Woodcraft Close Covey,2024-01-28T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.55
930615,Woodcraft Close Covey,2024-01-28T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930615,Woodcraft Close Covey,2024-01-28T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-28T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-28T07:20:00.000+00:00,busbar,,L3 Active Power,kW,48.0
930615,Woodcraft Close Covey,2024-01-28T07:20:00.000+00:00,busbar,,L2 Active Power,kW,30.0
930615,Woodcraft Close Covey,2024-01-28T07:20:00.000+00:00,busbar,,L1 Active Power,kW,33.0
930615,Woodcraft Close Covey,2024-01-28T07:20:00.000+00:00,busbar,,N Current (Min),A,45.5
930615,Woodcraft Close Covey,2024-01-28T07:20:00.000+00:00,busbar,,N Current (Max),A,132.12
930615,Woodcraft Close Covey,2024-01-28T07:20:00.000+00:00,busbar,,N Current (RMS),A,84.62
930615,Woodcraft Close Covey,2024-01-28T07:20:00.000+00:00,busbar,,L3 Current (Min),A,147.5
930615,Woodcraft Close Covey,2024-01-28T07:20:00.000+00:00,busbar,,L3 Current (Max),A,245.25
930615,Woodcraft Close Covey,2024-01-28T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,191.75
930615,Woodcraft Close Covey,2024-01-28T07:20:00.000+00:00,busbar,,L2 Current (Min),A,94.12
930615,Woodcraft Close Covey,2024-01-28T07:20:00.000+00:00,busbar,,L2 Current (Max),A,167.38
930615,Woodcraft Close Covey,2024-01-28T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,119.62
930615,Woodcraft Close Covey,2024-01-28T07:20:00.000+00:00,busbar,,L1 Current (Min),A,116.75
930615,Woodcraft Close Covey,2024-01-28T07:20:00.000+00:00,busbar,,L1 Current (Max),A,202.0
930615,Woodcraft Close Covey,2024-01-28T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,131.62
930615,Woodcraft Close Covey,2024-01-28T07:20:00.000+00:00,transformer,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-28T07:20:00.000+00:00,ambient,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-28T07:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T07:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,0.19
930615,Woodcraft Close Covey,2024-01-28T07:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T07:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.5
930615,Woodcraft Close Covey,2024-01-28T07:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T07:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.94
930615,Woodcraft Close Covey,2024-01-28T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-28T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-28T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-28T07:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99384
930615,Woodcraft Close Covey,2024-01-28T07:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97375
930615,Woodcraft Close Covey,2024-01-28T07:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96927
930615,Woodcraft Close Covey,2024-01-28T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
930615,Woodcraft Close Covey,2024-01-28T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
930615,Woodcraft Close Covey,2024-01-28T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
930615,Woodcraft Close Covey,2024-01-28T07:10:00.000+00:00,feeder,4,N Current (Min),A,14.12
930615,Woodcraft Close Covey,2024-01-28T07:10:00.000+00:00,feeder,4,N Current (Max),A,31.12
930615,Woodcraft Close Covey,2024-01-28T07:10:00.000+00:00,feeder,4,N Current (RMS),A,21.0
930615,Woodcraft Close Covey,2024-01-28T07:10:00.000+00:00,feeder,4,L3 Current (Min),A,30.12
930615,Woodcraft Close Covey,2024-01-28T07:10:00.000+00:00,feeder,4,L3 Current (Max),A,52.5
930615,Woodcraft Close Covey,2024-01-28T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,40.5
930615,Woodcraft Close Covey,2024-01-28T07:10:00.000+00:00,feeder,4,L2 Current (Min),A,22.25
930615,Woodcraft Close Covey,2024-01-28T07:10:00.000+00:00,feeder,4,L2 Current (Max),A,34.62
930615,Woodcraft Close Covey,2024-01-28T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,24.88
930615,Woodcraft Close Covey,2024-01-28T07:10:00.000+00:00,feeder,4,L1 Current (Min),A,16.88
930615,Woodcraft Close Covey,2024-01-28T07:10:00.000+00:00,feeder,4,L1 Current (Max),A,29.75
930615,Woodcraft Close Covey,2024-01-28T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,22.75
930615,Woodcraft Close Covey,2024-01-28T07:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T07:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.69
930615,Woodcraft Close Covey,2024-01-28T07:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T07:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.31
930615,Woodcraft Close Covey,2024-01-28T07:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T07:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,8.0
930615,Woodcraft Close Covey,2024-01-28T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-28T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-28T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.0
930615,Woodcraft Close Covey,2024-01-28T07:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98297
930615,Woodcraft Close Covey,2024-01-28T07:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98071
930615,Woodcraft Close Covey,2024-01-28T07:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97626
930615,Woodcraft Close Covey,2024-01-28T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
930615,Woodcraft Close Covey,2024-01-28T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
930615,Woodcraft Close Covey,2024-01-28T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
930615,Woodcraft Close Covey,2024-01-28T07:10:00.000+00:00,feeder,3,N Current (Min),A,19.38
930615,Woodcraft Close Covey,2024-01-28T07:10:00.000+00:00,feeder,3,N Current (Max),A,102.38
930615,Woodcraft Close Covey,2024-01-28T07:10:00.000+00:00,feeder,3,N Current (RMS),A,27.38
930615,Woodcraft Close Covey,2024-01-28T07:10:00.000+00:00,feeder,3,L3 Current (Min),A,48.38
930615,Woodcraft Close Covey,2024-01-28T07:10:00.000+00:00,feeder,3,L3 Current (Max),A,75.62
930615,Woodcraft Close Covey,2024-01-28T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,61.75
930615,Woodcraft Close Covey,2024-01-28T07:10:00.000+00:00,feeder,3,L2 Current (Min),A,31.62
930615,Woodcraft Close Covey,2024-01-28T07:10:00.000+00:00,feeder,3,L2 Current (Max),A,84.25
930615,Woodcraft Close Covey,2024-01-28T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,50.75
930615,Woodcraft Close Covey,2024-01-28T07:10:00.000+00:00,feeder,3,L1 Current (Min),A,55.88
930615,Woodcraft Close Covey,2024-01-28T07:10:00.000+00:00,feeder,3,L1 Current (Max),A,158.0
930615,Woodcraft Close Covey,2024-01-28T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,72.62
930615,Woodcraft Close Covey,2024-01-28T07:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T07:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-25.19
930615,Woodcraft Close Covey,2024-01-28T07:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T07:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.81
930615,Woodcraft Close Covey,2024-01-28T07:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T07:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.81
930615,Woodcraft Close Covey,2024-01-28T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-28T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-28T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-28T07:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94522
930615,Woodcraft Close Covey,2024-01-28T07:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91293
930615,Woodcraft Close Covey,2024-01-28T07:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98993
930615,Woodcraft Close Covey,2024-01-28T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
930615,Woodcraft Close Covey,2024-01-28T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
930615,Woodcraft Close Covey,2024-01-28T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
930615,Woodcraft Close Covey,2024-01-28T07:10:00.000+00:00,feeder,2,N Current (Min),A,5.75
930615,Woodcraft Close Covey,2024-01-28T07:10:00.000+00:00,feeder,2,N Current (Max),A,17.38
930615,Woodcraft Close Covey,2024-01-28T07:10:00.000+00:00,feeder,2,N Current (RMS),A,9.62
930615,Woodcraft Close Covey,2024-01-28T07:10:00.000+00:00,feeder,2,L3 Current (Min),A,4.12
930615,Woodcraft Close Covey,2024-01-28T07:10:00.000+00:00,feeder,2,L3 Current (Max),A,18.88
930615,Woodcraft Close Covey,2024-01-28T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,7.62
930615,Woodcraft Close Covey,2024-01-28T07:10:00.000+00:00,feeder,2,L2 Current (Min),A,11.38
930615,Woodcraft Close Covey,2024-01-28T07:10:00.000+00:00,feeder,2,L2 Current (Max),A,22.5
930615,Woodcraft Close Covey,2024-01-28T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,12.5
930615,Woodcraft Close Covey,2024-01-28T07:10:00.000+00:00,feeder,2,L1 Current (Min),A,8.5
930615,Woodcraft Close Covey,2024-01-28T07:10:00.000+00:00,feeder,2,L1 Current (Max),A,21.5
930615,Woodcraft Close Covey,2024-01-28T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,10.0
930615,Woodcraft Close Covey,2024-01-28T07:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T07:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.88
930615,Woodcraft Close Covey,2024-01-28T07:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T07:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.81
930615,Woodcraft Close Covey,2024-01-28T07:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T07:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.37
930615,Woodcraft Close Covey,2024-01-28T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-28T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-28T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-28T07:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99857
930615,Woodcraft Close Covey,2024-01-28T07:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98386
930615,Woodcraft Close Covey,2024-01-28T07:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96542
930615,Woodcraft Close Covey,2024-01-28T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
930615,Woodcraft Close Covey,2024-01-28T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
930615,Woodcraft Close Covey,2024-01-28T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
930615,Woodcraft Close Covey,2024-01-28T07:10:00.000+00:00,feeder,1,N Current (Min),A,82.5
930615,Woodcraft Close Covey,2024-01-28T07:10:00.000+00:00,feeder,1,N Current (Max),A,63.62
930615,Woodcraft Close Covey,2024-01-28T07:10:00.000+00:00,feeder,1,L3 Current (Min),A,53.62
930615,Woodcraft Close Covey,2024-01-28T07:10:00.000+00:00,feeder,1,L3 Current (Max),A,107.88
930615,Woodcraft Close Covey,2024-01-28T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,88.38
930615,Woodcraft Close Covey,2024-01-28T07:10:00.000+00:00,feeder,1,L2 Current (Min),A,24.88
930615,Woodcraft Close Covey,2024-01-28T07:10:00.000+00:00,feeder,1,L2 Current (Max),A,41.88
930615,Woodcraft Close Covey,2024-01-28T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,30.88
930615,Woodcraft Close Covey,2024-01-28T07:10:00.000+00:00,feeder,1,L1 Current (Min),A,25.62
930615,Woodcraft Close Covey,2024-01-28T07:10:00.000+00:00,feeder,1,L1 Current (Max),A,36.38
930615,Woodcraft Close Covey,2024-01-28T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,29.12
930615,Woodcraft Close Covey,2024-01-28T07:10:00.000+00:00,busbar,,L3 Voltage (Min),V,250.27
930615,Woodcraft Close Covey,2024-01-28T07:10:00.000+00:00,busbar,,L3 Voltage (Max),V,251.8
930615,Woodcraft Close Covey,2024-01-28T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.95
930615,Woodcraft Close Covey,2024-01-28T07:10:00.000+00:00,busbar,,L2 Voltage (Min),V,258.12
930615,Woodcraft Close Covey,2024-01-28T07:10:00.000+00:00,busbar,,L2 Voltage (Max),V,259.36
930615,Woodcraft Close Covey,2024-01-28T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,258.7
930615,Woodcraft Close Covey,2024-01-28T07:10:00.000+00:00,busbar,,L1 Voltage (Min),V,251.09
930615,Woodcraft Close Covey,2024-01-28T07:10:00.000+00:00,busbar,,L1 Voltage (Max),V,252.98
930615,Woodcraft Close Covey,2024-01-28T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.33
930615,Woodcraft Close Covey,2024-01-28T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-28T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-28T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-28T07:10:00.000+00:00,busbar,,L3 Active Power,kW,49.0
930615,Woodcraft Close Covey,2024-01-28T07:10:00.000+00:00,busbar,,L2 Active Power,kW,30.0
930615,Woodcraft Close Covey,2024-01-28T07:10:00.000+00:00,busbar,,L1 Active Power,kW,33.0
930615,Woodcraft Close Covey,2024-01-28T07:10:00.000+00:00,busbar,,N Current (Min),A,47.0
930615,Woodcraft Close Covey,2024-01-28T07:10:00.000+00:00,busbar,,N Current (Max),A,123.25
930615,Woodcraft Close Covey,2024-01-28T07:10:00.000+00:00,busbar,,N Current (RMS),A,81.12
930615,Woodcraft Close Covey,2024-01-28T07:10:00.000+00:00,busbar,,L3 Current (Min),A,152.38
930615,Woodcraft Close Covey,2024-01-28T07:10:00.000+00:00,busbar,,L3 Current (Max),A,244.75
930615,Woodcraft Close Covey,2024-01-28T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,197.88
930615,Woodcraft Close Covey,2024-01-28T07:10:00.000+00:00,busbar,,L2 Current (Min),A,102.0
930615,Woodcraft Close Covey,2024-01-28T07:10:00.000+00:00,busbar,,L2 Current (Max),A,163.0
930615,Woodcraft Close Covey,2024-01-28T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,118.62
930615,Woodcraft Close Covey,2024-01-28T07:10:00.000+00:00,busbar,,L1 Current (Min),A,119.25
930615,Woodcraft Close Covey,2024-01-28T07:10:00.000+00:00,busbar,,L1 Current (Max),A,210.5
930615,Woodcraft Close Covey,2024-01-28T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,132.75
930615,Woodcraft Close Covey,2024-01-28T07:10:00.000+00:00,transformer,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-28T07:10:00.000+00:00,ambient,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-28T07:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T07:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,0.0
930615,Woodcraft Close Covey,2024-01-28T07:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T07:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.88
930615,Woodcraft Close Covey,2024-01-28T07:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T07:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.13
930615,Woodcraft Close Covey,2024-01-28T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-28T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-28T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-28T07:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99216
930615,Woodcraft Close Covey,2024-01-28T07:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97983
930615,Woodcraft Close Covey,2024-01-28T07:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97305
930615,Woodcraft Close Covey,2024-01-28T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
930615,Woodcraft Close Covey,2024-01-28T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
930615,Woodcraft Close Covey,2024-01-28T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
930615,Woodcraft Close Covey,2024-01-28T07:00:00.000+00:00,feeder,4,N Current (Min),A,11.62
930615,Woodcraft Close Covey,2024-01-28T07:00:00.000+00:00,feeder,4,N Current (Max),A,31.88
930615,Woodcraft Close Covey,2024-01-28T07:00:00.000+00:00,feeder,4,N Current (RMS),A,17.5
930615,Woodcraft Close Covey,2024-01-28T07:00:00.000+00:00,feeder,4,L3 Current (Min),A,28.88
930615,Woodcraft Close Covey,2024-01-28T07:00:00.000+00:00,feeder,4,L3 Current (Max),A,53.12
930615,Woodcraft Close Covey,2024-01-28T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,37.0
930615,Woodcraft Close Covey,2024-01-28T07:00:00.000+00:00,feeder,4,L2 Current (Min),A,23.25
930615,Woodcraft Close Covey,2024-01-28T07:00:00.000+00:00,feeder,4,L2 Current (Max),A,32.12
930615,Woodcraft Close Covey,2024-01-28T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,25.62
930615,Woodcraft Close Covey,2024-01-28T07:00:00.000+00:00,feeder,4,L1 Current (Min),A,20.12
930615,Woodcraft Close Covey,2024-01-28T07:00:00.000+00:00,feeder,4,L1 Current (Max),A,30.5
930615,Woodcraft Close Covey,2024-01-28T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,23.38
930615,Woodcraft Close Covey,2024-01-28T07:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T07:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.62
930615,Woodcraft Close Covey,2024-01-28T07:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T07:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.0
930615,Woodcraft Close Covey,2024-01-28T07:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T07:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.62
930615,Woodcraft Close Covey,2024-01-28T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-28T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-28T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.0
930615,Woodcraft Close Covey,2024-01-28T07:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99481
930615,Woodcraft Close Covey,2024-01-28T07:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98297
930615,Woodcraft Close Covey,2024-01-28T07:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96323
930615,Woodcraft Close Covey,2024-01-28T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,21.0
930615,Woodcraft Close Covey,2024-01-28T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
930615,Woodcraft Close Covey,2024-01-28T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
930615,Woodcraft Close Covey,2024-01-28T07:00:00.000+00:00,feeder,3,N Current (Min),A,19.88
930615,Woodcraft Close Covey,2024-01-28T07:00:00.000+00:00,feeder,3,N Current (Max),A,94.88
930615,Woodcraft Close Covey,2024-01-28T07:00:00.000+00:00,feeder,3,N Current (RMS),A,31.12
930615,Woodcraft Close Covey,2024-01-28T07:00:00.000+00:00,feeder,3,L3 Current (Min),A,47.12
930615,Woodcraft Close Covey,2024-01-28T07:00:00.000+00:00,feeder,3,L3 Current (Max),A,114.12
930615,Woodcraft Close Covey,2024-01-28T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,84.75
930615,Woodcraft Close Covey,2024-01-28T07:00:00.000+00:00,feeder,3,L2 Current (Min),A,32.62
930615,Woodcraft Close Covey,2024-01-28T07:00:00.000+00:00,feeder,3,L2 Current (Max),A,77.0
930615,Woodcraft Close Covey,2024-01-28T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,50.25
930615,Woodcraft Close Covey,2024-01-28T07:00:00.000+00:00,feeder,3,L1 Current (Min),A,56.5
930615,Woodcraft Close Covey,2024-01-28T07:00:00.000+00:00,feeder,3,L1 Current (Max),A,169.25
930615,Woodcraft Close Covey,2024-01-28T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,76.25
930615,Woodcraft Close Covey,2024-01-28T07:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T07:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-16.31
930615,Woodcraft Close Covey,2024-01-28T07:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T07:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.0
930615,Woodcraft Close Covey,2024-01-28T07:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T07:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.88
930615,Woodcraft Close Covey,2024-01-28T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-28T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-28T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-28T07:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94443
930615,Woodcraft Close Covey,2024-01-28T07:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94098
930615,Woodcraft Close Covey,2024-01-28T07:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99368
930615,Woodcraft Close Covey,2024-01-28T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
930615,Woodcraft Close Covey,2024-01-28T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
930615,Woodcraft Close Covey,2024-01-28T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
930615,Woodcraft Close Covey,2024-01-28T07:00:00.000+00:00,feeder,2,N Current (Min),A,5.88
930615,Woodcraft Close Covey,2024-01-28T07:00:00.000+00:00,feeder,2,N Current (Max),A,20.88
930615,Woodcraft Close Covey,2024-01-28T07:00:00.000+00:00,feeder,2,N Current (RMS),A,10.62
930615,Woodcraft Close Covey,2024-01-28T07:00:00.000+00:00,feeder,2,L3 Current (Min),A,4.0
