Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930615,Woodcraft Close Covey,2024-01-28T07:00:00.000+00:00,feeder,2,L3 Current (Max),A,18.88
930615,Woodcraft Close Covey,2024-01-28T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,7.38
930615,Woodcraft Close Covey,2024-01-28T07:00:00.000+00:00,feeder,2,L2 Current (Min),A,11.62
930615,Woodcraft Close Covey,2024-01-28T07:00:00.000+00:00,feeder,2,L2 Current (Max),A,35.25
930615,Woodcraft Close Covey,2024-01-28T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,14.75
930615,Woodcraft Close Covey,2024-01-28T07:00:00.000+00:00,feeder,2,L1 Current (Min),A,12.62
930615,Woodcraft Close Covey,2024-01-28T07:00:00.000+00:00,feeder,2,L1 Current (Max),A,25.38
930615,Woodcraft Close Covey,2024-01-28T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,13.5
930615,Woodcraft Close Covey,2024-01-28T07:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T07:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.0
930615,Woodcraft Close Covey,2024-01-28T07:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T07:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.56
930615,Woodcraft Close Covey,2024-01-28T07:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T07:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.5
930615,Woodcraft Close Covey,2024-01-28T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-28T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-28T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-28T07:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99637
930615,Woodcraft Close Covey,2024-01-28T07:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99243
930615,Woodcraft Close Covey,2024-01-28T07:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96207
930615,Woodcraft Close Covey,2024-01-28T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
930615,Woodcraft Close Covey,2024-01-28T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
930615,Woodcraft Close Covey,2024-01-28T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
930615,Woodcraft Close Covey,2024-01-28T07:00:00.000+00:00,feeder,1,N Current (Min),A,89.75
930615,Woodcraft Close Covey,2024-01-28T07:00:00.000+00:00,feeder,1,N Current (Max),A,43.75
930615,Woodcraft Close Covey,2024-01-28T07:00:00.000+00:00,feeder,1,L3 Current (Min),A,42.38
930615,Woodcraft Close Covey,2024-01-28T07:00:00.000+00:00,feeder,1,L3 Current (Max),A,108.38
930615,Woodcraft Close Covey,2024-01-28T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,67.75
930615,Woodcraft Close Covey,2024-01-28T07:00:00.000+00:00,feeder,1,L2 Current (Min),A,29.5
930615,Woodcraft Close Covey,2024-01-28T07:00:00.000+00:00,feeder,1,L2 Current (Max),A,57.38
930615,Woodcraft Close Covey,2024-01-28T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,42.25
930615,Woodcraft Close Covey,2024-01-28T07:00:00.000+00:00,feeder,1,L1 Current (Min),A,18.5
930615,Woodcraft Close Covey,2024-01-28T07:00:00.000+00:00,feeder,1,L1 Current (Max),A,39.62
930615,Woodcraft Close Covey,2024-01-28T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,26.88
930615,Woodcraft Close Covey,2024-01-28T07:00:00.000+00:00,busbar,,L3 Voltage (Min),V,250.58
930615,Woodcraft Close Covey,2024-01-28T07:00:00.000+00:00,busbar,,L3 Voltage (Max),V,252.83
930615,Woodcraft Close Covey,2024-01-28T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.02
930615,Woodcraft Close Covey,2024-01-28T07:00:00.000+00:00,busbar,,L2 Voltage (Min),V,258.11
930615,Woodcraft Close Covey,2024-01-28T07:00:00.000+00:00,busbar,,L2 Voltage (Max),V,259.53
930615,Woodcraft Close Covey,2024-01-28T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,258.62
930615,Woodcraft Close Covey,2024-01-28T07:00:00.000+00:00,busbar,,L1 Voltage (Min),V,250.89
930615,Woodcraft Close Covey,2024-01-28T07:00:00.000+00:00,busbar,,L1 Voltage (Max),V,252.89
930615,Woodcraft Close Covey,2024-01-28T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.19
930615,Woodcraft Close Covey,2024-01-28T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-28T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-28T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
930615,Woodcraft Close Covey,2024-01-28T07:00:00.000+00:00,busbar,,L3 Active Power,kW,49.0
930615,Woodcraft Close Covey,2024-01-28T07:00:00.000+00:00,busbar,,L2 Active Power,kW,34.0
930615,Woodcraft Close Covey,2024-01-28T07:00:00.000+00:00,busbar,,L1 Active Power,kW,34.0
930615,Woodcraft Close Covey,2024-01-28T07:00:00.000+00:00,busbar,,N Current (Min),A,44.12
930615,Woodcraft Close Covey,2024-01-28T07:00:00.000+00:00,busbar,,N Current (Max),A,125.25
930615,Woodcraft Close Covey,2024-01-28T07:00:00.000+00:00,busbar,,N Current (RMS),A,74.12
930615,Woodcraft Close Covey,2024-01-28T07:00:00.000+00:00,busbar,,L3 Current (Min),A,126.62
930615,Woodcraft Close Covey,2024-01-28T07:00:00.000+00:00,busbar,,L3 Current (Max),A,245.38
930615,Woodcraft Close Covey,2024-01-28T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,196.88
930615,Woodcraft Close Covey,2024-01-28T07:00:00.000+00:00,busbar,,L2 Current (Min),A,111.12
930615,Woodcraft Close Covey,2024-01-28T07:00:00.000+00:00,busbar,,L2 Current (Max),A,165.38
930615,Woodcraft Close Covey,2024-01-28T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,132.5
930615,Woodcraft Close Covey,2024-01-28T07:00:00.000+00:00,busbar,,L1 Current (Min),A,110.12
930615,Woodcraft Close Covey,2024-01-28T07:00:00.000+00:00,busbar,,L1 Current (Max),A,226.38
930615,Woodcraft Close Covey,2024-01-28T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,137.75
930615,Woodcraft Close Covey,2024-01-28T07:00:00.000+00:00,transformer,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-28T07:00:00.000+00:00,ambient,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-28T06:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T06:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,1.31
930615,Woodcraft Close Covey,2024-01-28T06:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T06:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.19
930615,Woodcraft Close Covey,2024-01-28T06:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T06:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.44
930615,Woodcraft Close Covey,2024-01-28T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-28T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-28T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-28T06:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98831
930615,Woodcraft Close Covey,2024-01-28T06:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98303
930615,Woodcraft Close Covey,2024-01-28T06:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95923
930615,Woodcraft Close Covey,2024-01-28T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
930615,Woodcraft Close Covey,2024-01-28T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
930615,Woodcraft Close Covey,2024-01-28T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
930615,Woodcraft Close Covey,2024-01-28T06:50:00.000+00:00,feeder,4,N Current (Min),A,11.88
930615,Woodcraft Close Covey,2024-01-28T06:50:00.000+00:00,feeder,4,N Current (Max),A,32.12
930615,Woodcraft Close Covey,2024-01-28T06:50:00.000+00:00,feeder,4,N Current (RMS),A,17.38
930615,Woodcraft Close Covey,2024-01-28T06:50:00.000+00:00,feeder,4,L3 Current (Min),A,28.88
930615,Woodcraft Close Covey,2024-01-28T06:50:00.000+00:00,feeder,4,L3 Current (Max),A,51.12
930615,Woodcraft Close Covey,2024-01-28T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,34.5
930615,Woodcraft Close Covey,2024-01-28T06:50:00.000+00:00,feeder,4,L2 Current (Min),A,24.25
930615,Woodcraft Close Covey,2024-01-28T06:50:00.000+00:00,feeder,4,L2 Current (Max),A,41.38
930615,Woodcraft Close Covey,2024-01-28T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,27.88
930615,Woodcraft Close Covey,2024-01-28T06:50:00.000+00:00,feeder,4,L1 Current (Min),A,14.5
930615,Woodcraft Close Covey,2024-01-28T06:50:00.000+00:00,feeder,4,L1 Current (Max),A,30.38
930615,Woodcraft Close Covey,2024-01-28T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,18.25
930615,Woodcraft Close Covey,2024-01-28T06:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T06:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.88
930615,Woodcraft Close Covey,2024-01-28T06:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T06:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,5.06
930615,Woodcraft Close Covey,2024-01-28T06:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T06:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,11.87
930615,Woodcraft Close Covey,2024-01-28T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-28T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-28T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.0
930615,Woodcraft Close Covey,2024-01-28T06:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98413
930615,Woodcraft Close Covey,2024-01-28T06:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98178
930615,Woodcraft Close Covey,2024-01-28T06:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96243
930615,Woodcraft Close Covey,2024-01-28T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
930615,Woodcraft Close Covey,2024-01-28T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
930615,Woodcraft Close Covey,2024-01-28T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
930615,Woodcraft Close Covey,2024-01-28T06:50:00.000+00:00,feeder,3,N Current (Min),A,18.38
930615,Woodcraft Close Covey,2024-01-28T06:50:00.000+00:00,feeder,3,N Current (Max),A,98.0
930615,Woodcraft Close Covey,2024-01-28T06:50:00.000+00:00,feeder,3,N Current (RMS),A,32.0
930615,Woodcraft Close Covey,2024-01-28T06:50:00.000+00:00,feeder,3,L3 Current (Min),A,42.5
930615,Woodcraft Close Covey,2024-01-28T06:50:00.000+00:00,feeder,3,L3 Current (Max),A,79.12
930615,Woodcraft Close Covey,2024-01-28T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,47.38
930615,Woodcraft Close Covey,2024-01-28T06:50:00.000+00:00,feeder,3,L2 Current (Min),A,35.75
930615,Woodcraft Close Covey,2024-01-28T06:50:00.000+00:00,feeder,3,L2 Current (Max),A,82.38
930615,Woodcraft Close Covey,2024-01-28T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,56.25
930615,Woodcraft Close Covey,2024-01-28T06:50:00.000+00:00,feeder,3,L1 Current (Min),A,47.12
930615,Woodcraft Close Covey,2024-01-28T06:50:00.000+00:00,feeder,3,L1 Current (Max),A,146.5
930615,Woodcraft Close Covey,2024-01-28T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,61.88
930615,Woodcraft Close Covey,2024-01-28T06:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T06:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.0
930615,Woodcraft Close Covey,2024-01-28T06:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T06:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.75
930615,Woodcraft Close Covey,2024-01-28T06:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T06:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.81
930615,Woodcraft Close Covey,2024-01-28T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-28T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-28T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-28T06:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91467
930615,Woodcraft Close Covey,2024-01-28T06:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92425
930615,Woodcraft Close Covey,2024-01-28T06:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9913
930615,Woodcraft Close Covey,2024-01-28T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
930615,Woodcraft Close Covey,2024-01-28T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
930615,Woodcraft Close Covey,2024-01-28T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
930615,Woodcraft Close Covey,2024-01-28T06:50:00.000+00:00,feeder,2,N Current (Min),A,6.75
930615,Woodcraft Close Covey,2024-01-28T06:50:00.000+00:00,feeder,2,N Current (Max),A,18.38
930615,Woodcraft Close Covey,2024-01-28T06:50:00.000+00:00,feeder,2,N Current (RMS),A,10.12
930615,Woodcraft Close Covey,2024-01-28T06:50:00.000+00:00,feeder,2,L3 Current (Min),A,3.38
930615,Woodcraft Close Covey,2024-01-28T06:50:00.000+00:00,feeder,2,L3 Current (Max),A,18.5
930615,Woodcraft Close Covey,2024-01-28T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,7.12
930615,Woodcraft Close Covey,2024-01-28T06:50:00.000+00:00,feeder,2,L2 Current (Min),A,11.62
930615,Woodcraft Close Covey,2024-01-28T06:50:00.000+00:00,feeder,2,L2 Current (Max),A,25.88
930615,Woodcraft Close Covey,2024-01-28T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,12.75
930615,Woodcraft Close Covey,2024-01-28T06:50:00.000+00:00,feeder,2,L1 Current (Min),A,12.0
930615,Woodcraft Close Covey,2024-01-28T06:50:00.000+00:00,feeder,2,L1 Current (Max),A,14.38
930615,Woodcraft Close Covey,2024-01-28T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,12.75
930615,Woodcraft Close Covey,2024-01-28T06:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T06:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.19
930615,Woodcraft Close Covey,2024-01-28T06:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T06:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,3.12
930615,Woodcraft Close Covey,2024-01-28T06:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T06:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.69
930615,Woodcraft Close Covey,2024-01-28T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-28T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-28T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-28T06:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99451
930615,Woodcraft Close Covey,2024-01-28T06:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99487
930615,Woodcraft Close Covey,2024-01-28T06:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91675
930615,Woodcraft Close Covey,2024-01-28T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
930615,Woodcraft Close Covey,2024-01-28T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
930615,Woodcraft Close Covey,2024-01-28T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
930615,Woodcraft Close Covey,2024-01-28T06:50:00.000+00:00,feeder,1,N Current (Min),A,62.38
930615,Woodcraft Close Covey,2024-01-28T06:50:00.000+00:00,feeder,1,N Current (Max),A,44.88
930615,Woodcraft Close Covey,2024-01-28T06:50:00.000+00:00,feeder,1,L3 Current (Min),A,41.0
930615,Woodcraft Close Covey,2024-01-28T06:50:00.000+00:00,feeder,1,L3 Current (Max),A,74.5
930615,Woodcraft Close Covey,2024-01-28T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,55.88
930615,Woodcraft Close Covey,2024-01-28T06:50:00.000+00:00,feeder,1,L2 Current (Min),A,42.12
930615,Woodcraft Close Covey,2024-01-28T06:50:00.000+00:00,feeder,1,L2 Current (Max),A,80.62
930615,Woodcraft Close Covey,2024-01-28T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,55.88
930615,Woodcraft Close Covey,2024-01-28T06:50:00.000+00:00,feeder,1,L1 Current (Min),A,14.75
930615,Woodcraft Close Covey,2024-01-28T06:50:00.000+00:00,feeder,1,L1 Current (Max),A,28.62
930615,Woodcraft Close Covey,2024-01-28T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,17.25
930615,Woodcraft Close Covey,2024-01-28T06:50:00.000+00:00,busbar,,L3 Voltage (Min),V,251.48
930615,Woodcraft Close Covey,2024-01-28T06:50:00.000+00:00,busbar,,L3 Voltage (Max),V,253.17
930615,Woodcraft Close Covey,2024-01-28T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.91
930615,Woodcraft Close Covey,2024-01-28T06:50:00.000+00:00,busbar,,L2 Voltage (Min),V,258.7
930615,Woodcraft Close Covey,2024-01-28T06:50:00.000+00:00,busbar,,L2 Voltage (Max),V,260.12
930615,Woodcraft Close Covey,2024-01-28T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,259.33
930615,Woodcraft Close Covey,2024-01-28T06:50:00.000+00:00,busbar,,L1 Voltage (Min),V,251.78
930615,Woodcraft Close Covey,2024-01-28T06:50:00.000+00:00,busbar,,L1 Voltage (Max),V,253.47
930615,Woodcraft Close Covey,2024-01-28T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.0
930615,Woodcraft Close Covey,2024-01-28T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-28T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-28T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
930615,Woodcraft Close Covey,2024-01-28T06:50:00.000+00:00,busbar,,L3 Active Power,kW,36.0
930615,Woodcraft Close Covey,2024-01-28T06:50:00.000+00:00,busbar,,L2 Active Power,kW,39.0
930615,Woodcraft Close Covey,2024-01-28T06:50:00.000+00:00,busbar,,L1 Active Power,kW,27.0
930615,Woodcraft Close Covey,2024-01-28T06:50:00.000+00:00,busbar,,N Current (Min),A,48.75
930615,Woodcraft Close Covey,2024-01-28T06:50:00.000+00:00,busbar,,N Current (Max),A,102.88
930615,Woodcraft Close Covey,2024-01-28T06:50:00.000+00:00,busbar,,N Current (RMS),A,69.12
930615,Woodcraft Close Covey,2024-01-28T06:50:00.000+00:00,busbar,,L3 Current (Min),A,120.75
930615,Woodcraft Close Covey,2024-01-28T06:50:00.000+00:00,busbar,,L3 Current (Max),A,185.75
930615,Woodcraft Close Covey,2024-01-28T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,144.62
930615,Woodcraft Close Covey,2024-01-28T06:50:00.000+00:00,busbar,,L2 Current (Min),A,122.12
930615,Woodcraft Close Covey,2024-01-28T06:50:00.000+00:00,busbar,,L2 Current (Max),A,197.5
930615,Woodcraft Close Covey,2024-01-28T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,151.88
930615,Woodcraft Close Covey,2024-01-28T06:50:00.000+00:00,busbar,,L1 Current (Min),A,94.5
930615,Woodcraft Close Covey,2024-01-28T06:50:00.000+00:00,busbar,,L1 Current (Max),A,192.38
930615,Woodcraft Close Covey,2024-01-28T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,107.88
930615,Woodcraft Close Covey,2024-01-28T06:50:00.000+00:00,transformer,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-28T06:50:00.000+00:00,ambient,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-28T06:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T06:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,5.69
930615,Woodcraft Close Covey,2024-01-28T06:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T06:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.06
930615,Woodcraft Close Covey,2024-01-28T06:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T06:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.56
930615,Woodcraft Close Covey,2024-01-28T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-28T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-28T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-28T06:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99109
930615,Woodcraft Close Covey,2024-01-28T06:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97781
930615,Woodcraft Close Covey,2024-01-28T06:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95932
930615,Woodcraft Close Covey,2024-01-28T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
930615,Woodcraft Close Covey,2024-01-28T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
930615,Woodcraft Close Covey,2024-01-28T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
930615,Woodcraft Close Covey,2024-01-28T06:40:00.000+00:00,feeder,4,N Current (Min),A,16.0
930615,Woodcraft Close Covey,2024-01-28T06:40:00.000+00:00,feeder,4,N Current (Max),A,34.0
930615,Woodcraft Close Covey,2024-01-28T06:40:00.000+00:00,feeder,4,N Current (RMS),A,22.5
930615,Woodcraft Close Covey,2024-01-28T06:40:00.000+00:00,feeder,4,L3 Current (Min),A,34.38
930615,Woodcraft Close Covey,2024-01-28T06:40:00.000+00:00,feeder,4,L3 Current (Max),A,52.88
930615,Woodcraft Close Covey,2024-01-28T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,41.25
930615,Woodcraft Close Covey,2024-01-28T06:40:00.000+00:00,feeder,4,L2 Current (Min),A,23.38
930615,Woodcraft Close Covey,2024-01-28T06:40:00.000+00:00,feeder,4,L2 Current (Max),A,28.0
930615,Woodcraft Close Covey,2024-01-28T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,25.12
930615,Woodcraft Close Covey,2024-01-28T06:40:00.000+00:00,feeder,4,L1 Current (Min),A,15.12
930615,Woodcraft Close Covey,2024-01-28T06:40:00.000+00:00,feeder,4,L1 Current (Max),A,23.0
930615,Woodcraft Close Covey,2024-01-28T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,17.5
930615,Woodcraft Close Covey,2024-01-28T06:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T06:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.56
930615,Woodcraft Close Covey,2024-01-28T06:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T06:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,3.25
930615,Woodcraft Close Covey,2024-01-28T06:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T06:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,12.56
930615,Woodcraft Close Covey,2024-01-28T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-28T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-28T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.0
930615,Woodcraft Close Covey,2024-01-28T06:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97775
930615,Woodcraft Close Covey,2024-01-28T06:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98178
930615,Woodcraft Close Covey,2024-01-28T06:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95441
930615,Woodcraft Close Covey,2024-01-28T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
930615,Woodcraft Close Covey,2024-01-28T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
930615,Woodcraft Close Covey,2024-01-28T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
930615,Woodcraft Close Covey,2024-01-28T06:40:00.000+00:00,feeder,3,N Current (Min),A,18.12
930615,Woodcraft Close Covey,2024-01-28T06:40:00.000+00:00,feeder,3,N Current (Max),A,101.75
930615,Woodcraft Close Covey,2024-01-28T06:40:00.000+00:00,feeder,3,N Current (RMS),A,27.12
930615,Woodcraft Close Covey,2024-01-28T06:40:00.000+00:00,feeder,3,L3 Current (Min),A,40.25
930615,Woodcraft Close Covey,2024-01-28T06:40:00.000+00:00,feeder,3,L3 Current (Max),A,65.62
930615,Woodcraft Close Covey,2024-01-28T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,54.25
930615,Woodcraft Close Covey,2024-01-28T06:40:00.000+00:00,feeder,3,L2 Current (Min),A,34.75
930615,Woodcraft Close Covey,2024-01-28T06:40:00.000+00:00,feeder,3,L2 Current (Max),A,82.38
930615,Woodcraft Close Covey,2024-01-28T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,50.12
930615,Woodcraft Close Covey,2024-01-28T06:40:00.000+00:00,feeder,3,L1 Current (Min),A,40.12
930615,Woodcraft Close Covey,2024-01-28T06:40:00.000+00:00,feeder,3,L1 Current (Max),A,158.75
930615,Woodcraft Close Covey,2024-01-28T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,59.38
930615,Woodcraft Close Covey,2024-01-28T06:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T06:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-34.69
930615,Woodcraft Close Covey,2024-01-28T06:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T06:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.81
930615,Woodcraft Close Covey,2024-01-28T06:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T06:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.19
930615,Woodcraft Close Covey,2024-01-28T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-28T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-28T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-28T06:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.86639
930615,Woodcraft Close Covey,2024-01-28T06:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93191
930615,Woodcraft Close Covey,2024-01-28T06:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99106
930615,Woodcraft Close Covey,2024-01-28T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
930615,Woodcraft Close Covey,2024-01-28T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
930615,Woodcraft Close Covey,2024-01-28T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
930615,Woodcraft Close Covey,2024-01-28T06:40:00.000+00:00,feeder,2,N Current (Min),A,7.12
930615,Woodcraft Close Covey,2024-01-28T06:40:00.000+00:00,feeder,2,N Current (Max),A,19.75
930615,Woodcraft Close Covey,2024-01-28T06:40:00.000+00:00,feeder,2,N Current (RMS),A,10.25
930615,Woodcraft Close Covey,2024-01-28T06:40:00.000+00:00,feeder,2,L3 Current (Min),A,4.0
930615,Woodcraft Close Covey,2024-01-28T06:40:00.000+00:00,feeder,2,L3 Current (Max),A,18.0
930615,Woodcraft Close Covey,2024-01-28T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,7.25
930615,Woodcraft Close Covey,2024-01-28T06:40:00.000+00:00,feeder,2,L2 Current (Min),A,10.88
930615,Woodcraft Close Covey,2024-01-28T06:40:00.000+00:00,feeder,2,L2 Current (Max),A,18.12
930615,Woodcraft Close Covey,2024-01-28T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,12.88
930615,Woodcraft Close Covey,2024-01-28T06:40:00.000+00:00,feeder,2,L1 Current (Min),A,12.25
930615,Woodcraft Close Covey,2024-01-28T06:40:00.000+00:00,feeder,2,L1 Current (Max),A,25.0
930615,Woodcraft Close Covey,2024-01-28T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,13.0
930615,Woodcraft Close Covey,2024-01-28T06:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T06:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.06
930615,Woodcraft Close Covey,2024-01-28T06:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T06:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.94
930615,Woodcraft Close Covey,2024-01-28T06:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T06:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-22.12
930615,Woodcraft Close Covey,2024-01-28T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-28T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-28T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-28T06:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99661
930615,Woodcraft Close Covey,2024-01-28T06:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99536
930615,Woodcraft Close Covey,2024-01-28T06:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93127
930615,Woodcraft Close Covey,2024-01-28T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
930615,Woodcraft Close Covey,2024-01-28T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
930615,Woodcraft Close Covey,2024-01-28T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
930615,Woodcraft Close Covey,2024-01-28T06:40:00.000+00:00,feeder,1,N Current (Min),A,74.5
930615,Woodcraft Close Covey,2024-01-28T06:40:00.000+00:00,feeder,1,N Current (Max),A,45.12
930615,Woodcraft Close Covey,2024-01-28T06:40:00.000+00:00,feeder,1,L3 Current (Min),A,47.0
930615,Woodcraft Close Covey,2024-01-28T06:40:00.000+00:00,feeder,1,L3 Current (Max),A,94.88
930615,Woodcraft Close Covey,2024-01-28T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,64.5
930615,Woodcraft Close Covey,2024-01-28T06:40:00.000+00:00,feeder,1,L2 Current (Min),A,46.62
930615,Woodcraft Close Covey,2024-01-28T06:40:00.000+00:00,feeder,1,L2 Current (Max),A,64.12
930615,Woodcraft Close Covey,2024-01-28T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,53.75
930615,Woodcraft Close Covey,2024-01-28T06:40:00.000+00:00,feeder,1,L1 Current (Min),A,14.88
930615,Woodcraft Close Covey,2024-01-28T06:40:00.000+00:00,feeder,1,L1 Current (Max),A,35.88
930615,Woodcraft Close Covey,2024-01-28T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,21.88
930615,Woodcraft Close Covey,2024-01-28T06:40:00.000+00:00,busbar,,L3 Voltage (Min),V,251.83
930615,Woodcraft Close Covey,2024-01-28T06:40:00.000+00:00,busbar,,L3 Voltage (Max),V,253.66
930615,Woodcraft Close Covey,2024-01-28T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.3
930615,Woodcraft Close Covey,2024-01-28T06:40:00.000+00:00,busbar,,L2 Voltage (Min),V,259.12
930615,Woodcraft Close Covey,2024-01-28T06:40:00.000+00:00,busbar,,L2 Voltage (Max),V,260.72
930615,Woodcraft Close Covey,2024-01-28T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,259.69
930615,Woodcraft Close Covey,2024-01-28T06:40:00.000+00:00,busbar,,L1 Voltage (Min),V,252.25
930615,Woodcraft Close Covey,2024-01-28T06:40:00.000+00:00,busbar,,L1 Voltage (Max),V,254.09
930615,Woodcraft Close Covey,2024-01-28T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.48
930615,Woodcraft Close Covey,2024-01-28T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-28T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-28T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
930615,Woodcraft Close Covey,2024-01-28T06:40:00.000+00:00,busbar,,L3 Active Power,kW,42.0
930615,Woodcraft Close Covey,2024-01-28T06:40:00.000+00:00,busbar,,L2 Active Power,kW,36.0
930615,Woodcraft Close Covey,2024-01-28T06:40:00.000+00:00,busbar,,L1 Active Power,kW,27.0
930615,Woodcraft Close Covey,2024-01-28T06:40:00.000+00:00,busbar,,N Current (Min),A,44.88
930615,Woodcraft Close Covey,2024-01-28T06:40:00.000+00:00,busbar,,N Current (Max),A,105.5
930615,Woodcraft Close Covey,2024-01-28T06:40:00.000+00:00,busbar,,N Current (RMS),A,73.25
930615,Woodcraft Close Covey,2024-01-28T06:40:00.000+00:00,busbar,,L3 Current (Min),A,140.25
930615,Woodcraft Close Covey,2024-01-28T06:40:00.000+00:00,busbar,,L3 Current (Max),A,213.88
930615,Woodcraft Close Covey,2024-01-28T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,166.38
930615,Woodcraft Close Covey,2024-01-28T06:40:00.000+00:00,busbar,,L2 Current (Min),A,119.5
930615,Woodcraft Close Covey,2024-01-28T06:40:00.000+00:00,busbar,,L2 Current (Max),A,185.12
930615,Woodcraft Close Covey,2024-01-28T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,141.25
930615,Woodcraft Close Covey,2024-01-28T06:40:00.000+00:00,busbar,,L1 Current (Min),A,83.38
930615,Woodcraft Close Covey,2024-01-28T06:40:00.000+00:00,busbar,,L1 Current (Max),A,200.25
930615,Woodcraft Close Covey,2024-01-28T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,109.0
930615,Woodcraft Close Covey,2024-01-28T06:40:00.000+00:00,transformer,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-28T06:40:00.000+00:00,ambient,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-28T06:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T06:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,1.56
930615,Woodcraft Close Covey,2024-01-28T06:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T06:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.75
930615,Woodcraft Close Covey,2024-01-28T06:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T06:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.62
930615,Woodcraft Close Covey,2024-01-28T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-28T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-28T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-28T06:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99213
930615,Woodcraft Close Covey,2024-01-28T06:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97708
930615,Woodcraft Close Covey,2024-01-28T06:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95956
930615,Woodcraft Close Covey,2024-01-28T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
930615,Woodcraft Close Covey,2024-01-28T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
930615,Woodcraft Close Covey,2024-01-28T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
930615,Woodcraft Close Covey,2024-01-28T06:30:00.000+00:00,feeder,4,N Current (Min),A,13.5
930615,Woodcraft Close Covey,2024-01-28T06:30:00.000+00:00,feeder,4,N Current (Max),A,26.75
930615,Woodcraft Close Covey,2024-01-28T06:30:00.000+00:00,feeder,4,N Current (RMS),A,19.0
930615,Woodcraft Close Covey,2024-01-28T06:30:00.000+00:00,feeder,4,L3 Current (Min),A,33.38
930615,Woodcraft Close Covey,2024-01-28T06:30:00.000+00:00,feeder,4,L3 Current (Max),A,45.88
930615,Woodcraft Close Covey,2024-01-28T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,37.88
930615,Woodcraft Close Covey,2024-01-28T06:30:00.000+00:00,feeder,4,L2 Current (Min),A,19.38
930615,Woodcraft Close Covey,2024-01-28T06:30:00.000+00:00,feeder,4,L2 Current (Max),A,29.75
930615,Woodcraft Close Covey,2024-01-28T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,25.5
930615,Woodcraft Close Covey,2024-01-28T06:30:00.000+00:00,feeder,4,L1 Current (Min),A,15.75
930615,Woodcraft Close Covey,2024-01-28T06:30:00.000+00:00,feeder,4,L1 Current (Max),A,24.0
930615,Woodcraft Close Covey,2024-01-28T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,17.38
930615,Woodcraft Close Covey,2024-01-28T06:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T06:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.37
930615,Woodcraft Close Covey,2024-01-28T06:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T06:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.88
930615,Woodcraft Close Covey,2024-01-28T06:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T06:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,13.5
930615,Woodcraft Close Covey,2024-01-28T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-28T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-28T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.0
930615,Woodcraft Close Covey,2024-01-28T06:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97235
930615,Woodcraft Close Covey,2024-01-28T06:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98053
930615,Woodcraft Close Covey,2024-01-28T06:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96509
930615,Woodcraft Close Covey,2024-01-28T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
930615,Woodcraft Close Covey,2024-01-28T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
930615,Woodcraft Close Covey,2024-01-28T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
930615,Woodcraft Close Covey,2024-01-28T06:30:00.000+00:00,feeder,3,N Current (Min),A,17.5
930615,Woodcraft Close Covey,2024-01-28T06:30:00.000+00:00,feeder,3,N Current (Max),A,72.5
930615,Woodcraft Close Covey,2024-01-28T06:30:00.000+00:00,feeder,3,N Current (RMS),A,28.38
930615,Woodcraft Close Covey,2024-01-28T06:30:00.000+00:00,feeder,3,L3 Current (Min),A,40.62
930615,Woodcraft Close Covey,2024-01-28T06:30:00.000+00:00,feeder,3,L3 Current (Max),A,70.12
930615,Woodcraft Close Covey,2024-01-28T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,46.75
930615,Woodcraft Close Covey,2024-01-28T06:30:00.000+00:00,feeder,3,L2 Current (Min),A,30.25
930615,Woodcraft Close Covey,2024-01-28T06:30:00.000+00:00,feeder,3,L2 Current (Max),A,71.25
930615,Woodcraft Close Covey,2024-01-28T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,44.5
930615,Woodcraft Close Covey,2024-01-28T06:30:00.000+00:00,feeder,3,L1 Current (Min),A,43.25
930615,Woodcraft Close Covey,2024-01-28T06:30:00.000+00:00,feeder,3,L1 Current (Max),A,110.38
930615,Woodcraft Close Covey,2024-01-28T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,58.5
930615,Woodcraft Close Covey,2024-01-28T06:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T06:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-30.94
930615,Woodcraft Close Covey,2024-01-28T06:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T06:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.63
930615,Woodcraft Close Covey,2024-01-28T06:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T06:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.25
930615,Woodcraft Close Covey,2024-01-28T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-28T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-28T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-28T06:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.87497
930615,Woodcraft Close Covey,2024-01-28T06:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92007
930615,Woodcraft Close Covey,2024-01-28T06:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99167
930615,Woodcraft Close Covey,2024-01-28T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
930615,Woodcraft Close Covey,2024-01-28T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
930615,Woodcraft Close Covey,2024-01-28T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
930615,Woodcraft Close Covey,2024-01-28T06:30:00.000+00:00,feeder,2,N Current (Min),A,7.62
930615,Woodcraft Close Covey,2024-01-28T06:30:00.000+00:00,feeder,2,N Current (Max),A,18.88
930615,Woodcraft Close Covey,2024-01-28T06:30:00.000+00:00,feeder,2,N Current (RMS),A,9.75
930615,Woodcraft Close Covey,2024-01-28T06:30:00.000+00:00,feeder,2,L3 Current (Min),A,3.88
930615,Woodcraft Close Covey,2024-01-28T06:30:00.000+00:00,feeder,2,L3 Current (Max),A,19.25
930615,Woodcraft Close Covey,2024-01-28T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,7.62
930615,Woodcraft Close Covey,2024-01-28T06:30:00.000+00:00,feeder,2,L2 Current (Min),A,10.5
930615,Woodcraft Close Covey,2024-01-28T06:30:00.000+00:00,feeder,2,L2 Current (Max),A,17.25
930615,Woodcraft Close Covey,2024-01-28T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,11.5
930615,Woodcraft Close Covey,2024-01-28T06:30:00.000+00:00,feeder,2,L1 Current (Min),A,12.12
930615,Woodcraft Close Covey,2024-01-28T06:30:00.000+00:00,feeder,2,L1 Current (Max),A,25.0
930615,Woodcraft Close Covey,2024-01-28T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,13.0
930615,Woodcraft Close Covey,2024-01-28T06:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T06:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.19
930615,Woodcraft Close Covey,2024-01-28T06:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T06:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.06
930615,Woodcraft Close Covey,2024-01-28T06:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T06:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-18.38
930615,Woodcraft Close Covey,2024-01-28T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-28T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-28T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-28T06:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99673
930615,Woodcraft Close Covey,2024-01-28T06:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99564
930615,Woodcraft Close Covey,2024-01-28T06:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95572
930615,Woodcraft Close Covey,2024-01-28T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
930615,Woodcraft Close Covey,2024-01-28T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
930615,Woodcraft Close Covey,2024-01-28T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
930615,Woodcraft Close Covey,2024-01-28T06:30:00.000+00:00,feeder,1,N Current (Min),A,68.12
930615,Woodcraft Close Covey,2024-01-28T06:30:00.000+00:00,feeder,1,N Current (Max),A,39.12
930615,Woodcraft Close Covey,2024-01-28T06:30:00.000+00:00,feeder,1,L3 Current (Min),A,54.0
930615,Woodcraft Close Covey,2024-01-28T06:30:00.000+00:00,feeder,1,L3 Current (Max),A,89.0
930615,Woodcraft Close Covey,2024-01-28T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,61.75
930615,Woodcraft Close Covey,2024-01-28T06:30:00.000+00:00,feeder,1,L2 Current (Min),A,48.62
930615,Woodcraft Close Covey,2024-01-28T06:30:00.000+00:00,feeder,1,L2 Current (Max),A,68.5
930615,Woodcraft Close Covey,2024-01-28T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,54.38
930615,Woodcraft Close Covey,2024-01-28T06:30:00.000+00:00,feeder,1,L1 Current (Min),A,15.25
930615,Woodcraft Close Covey,2024-01-28T06:30:00.000+00:00,feeder,1,L1 Current (Max),A,36.38
930615,Woodcraft Close Covey,2024-01-28T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,24.0
930615,Woodcraft Close Covey,2024-01-28T06:30:00.000+00:00,busbar,,L3 Voltage (Min),V,249.19
930615,Woodcraft Close Covey,2024-01-28T06:30:00.000+00:00,busbar,,L3 Voltage (Max),V,252.83
930615,Woodcraft Close Covey,2024-01-28T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.16
930615,Woodcraft Close Covey,2024-01-28T06:30:00.000+00:00,busbar,,L2 Voltage (Min),V,256.66
930615,Woodcraft Close Covey,2024-01-28T06:30:00.000+00:00,busbar,,L2 Voltage (Max),V,260.3
930615,Woodcraft Close Covey,2024-01-28T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,258.53
930615,Woodcraft Close Covey,2024-01-28T06:30:00.000+00:00,busbar,,L1 Voltage (Min),V,249.53
930615,Woodcraft Close Covey,2024-01-28T06:30:00.000+00:00,busbar,,L1 Voltage (Max),V,254.14
930615,Woodcraft Close Covey,2024-01-28T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.25
930615,Woodcraft Close Covey,2024-01-28T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-28T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-28T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-28T06:30:00.000+00:00,busbar,,L3 Active Power,kW,38.0
930615,Woodcraft Close Covey,2024-01-28T06:30:00.000+00:00,busbar,,L2 Active Power,kW,35.0
930615,Woodcraft Close Covey,2024-01-28T06:30:00.000+00:00,busbar,,L1 Active Power,kW,28.0
930615,Woodcraft Close Covey,2024-01-28T06:30:00.000+00:00,busbar,,N Current (Min),A,43.5
930615,Woodcraft Close Covey,2024-01-28T06:30:00.000+00:00,busbar,,N Current (Max),A,81.75
930615,Woodcraft Close Covey,2024-01-28T06:30:00.000+00:00,busbar,,N Current (RMS),A,59.5
930615,Woodcraft Close Covey,2024-01-28T06:30:00.000+00:00,busbar,,L3 Current (Min),A,135.62
930615,Woodcraft Close Covey,2024-01-28T06:30:00.000+00:00,busbar,,L3 Current (Max),A,187.38
930615,Woodcraft Close Covey,2024-01-28T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,153.12
930615,Woodcraft Close Covey,2024-01-28T06:30:00.000+00:00,busbar,,L2 Current (Min),A,118.75
930615,Woodcraft Close Covey,2024-01-28T06:30:00.000+00:00,busbar,,L2 Current (Max),A,167.25
930615,Woodcraft Close Covey,2024-01-28T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,135.25
930615,Woodcraft Close Covey,2024-01-28T06:30:00.000+00:00,busbar,,L1 Current (Min),A,94.88
930615,Woodcraft Close Covey,2024-01-28T06:30:00.000+00:00,busbar,,L1 Current (Max),A,172.25
930615,Woodcraft Close Covey,2024-01-28T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,111.0
930615,Woodcraft Close Covey,2024-01-28T06:30:00.000+00:00,transformer,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-28T06:30:00.000+00:00,ambient,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-28T06:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T06:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,3.75
930615,Woodcraft Close Covey,2024-01-28T06:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T06:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.56
930615,Woodcraft Close Covey,2024-01-28T06:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T06:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.81
930615,Woodcraft Close Covey,2024-01-28T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-28T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-28T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-28T06:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99164
930615,Woodcraft Close Covey,2024-01-28T06:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97745
930615,Woodcraft Close Covey,2024-01-28T06:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96582
930615,Woodcraft Close Covey,2024-01-28T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
930615,Woodcraft Close Covey,2024-01-28T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
930615,Woodcraft Close Covey,2024-01-28T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
930615,Woodcraft Close Covey,2024-01-28T06:20:00.000+00:00,feeder,4,N Current (Min),A,13.0
930615,Woodcraft Close Covey,2024-01-28T06:20:00.000+00:00,feeder,4,N Current (Max),A,23.25
930615,Woodcraft Close Covey,2024-01-28T06:20:00.000+00:00,feeder,4,N Current (RMS),A,17.62
930615,Woodcraft Close Covey,2024-01-28T06:20:00.000+00:00,feeder,4,L3 Current (Min),A,34.0
930615,Woodcraft Close Covey,2024-01-28T06:20:00.000+00:00,feeder,4,L3 Current (Max),A,43.5
930615,Woodcraft Close Covey,2024-01-28T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,37.0
930615,Woodcraft Close Covey,2024-01-28T06:20:00.000+00:00,feeder,4,L2 Current (Min),A,21.75
930615,Woodcraft Close Covey,2024-01-28T06:20:00.000+00:00,feeder,4,L2 Current (Max),A,30.88
930615,Woodcraft Close Covey,2024-01-28T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,24.25
930615,Woodcraft Close Covey,2024-01-28T06:20:00.000+00:00,feeder,4,L1 Current (Min),A,17.0
930615,Woodcraft Close Covey,2024-01-28T06:20:00.000+00:00,feeder,4,L1 Current (Max),A,24.25
930615,Woodcraft Close Covey,2024-01-28T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,19.38
930615,Woodcraft Close Covey,2024-01-28T06:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T06:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.19
930615,Woodcraft Close Covey,2024-01-28T06:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T06:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.25
930615,Woodcraft Close Covey,2024-01-28T06:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T06:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,16.69
930615,Woodcraft Close Covey,2024-01-28T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-28T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-28T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.0
930615,Woodcraft Close Covey,2024-01-28T06:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96692
930615,Woodcraft Close Covey,2024-01-28T06:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98566
