Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930615,Woodcraft Close Covey,2024-01-28T06:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95047
930615,Woodcraft Close Covey,2024-01-28T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
930615,Woodcraft Close Covey,2024-01-28T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
930615,Woodcraft Close Covey,2024-01-28T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
930615,Woodcraft Close Covey,2024-01-28T06:20:00.000+00:00,feeder,3,N Current (Min),A,18.88
930615,Woodcraft Close Covey,2024-01-28T06:20:00.000+00:00,feeder,3,N Current (Max),A,95.88
930615,Woodcraft Close Covey,2024-01-28T06:20:00.000+00:00,feeder,3,N Current (RMS),A,37.5
930615,Woodcraft Close Covey,2024-01-28T06:20:00.000+00:00,feeder,3,L3 Current (Min),A,41.62
930615,Woodcraft Close Covey,2024-01-28T06:20:00.000+00:00,feeder,3,L3 Current (Max),A,66.88
930615,Woodcraft Close Covey,2024-01-28T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,50.12
930615,Woodcraft Close Covey,2024-01-28T06:20:00.000+00:00,feeder,3,L2 Current (Min),A,40.38
930615,Woodcraft Close Covey,2024-01-28T06:20:00.000+00:00,feeder,3,L2 Current (Max),A,91.12
930615,Woodcraft Close Covey,2024-01-28T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,59.62
930615,Woodcraft Close Covey,2024-01-28T06:20:00.000+00:00,feeder,3,L1 Current (Min),A,50.88
930615,Woodcraft Close Covey,2024-01-28T06:20:00.000+00:00,feeder,3,L1 Current (Max),A,145.0
930615,Woodcraft Close Covey,2024-01-28T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,61.62
930615,Woodcraft Close Covey,2024-01-28T06:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T06:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.31
930615,Woodcraft Close Covey,2024-01-28T06:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T06:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.94
930615,Woodcraft Close Covey,2024-01-28T06:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T06:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.13
930615,Woodcraft Close Covey,2024-01-28T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-28T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-28T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-28T06:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95816
930615,Woodcraft Close Covey,2024-01-28T06:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91699
930615,Woodcraft Close Covey,2024-01-28T06:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99011
930615,Woodcraft Close Covey,2024-01-28T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
930615,Woodcraft Close Covey,2024-01-28T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
930615,Woodcraft Close Covey,2024-01-28T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
930615,Woodcraft Close Covey,2024-01-28T06:20:00.000+00:00,feeder,2,N Current (Min),A,5.25
930615,Woodcraft Close Covey,2024-01-28T06:20:00.000+00:00,feeder,2,N Current (Max),A,18.88
930615,Woodcraft Close Covey,2024-01-28T06:20:00.000+00:00,feeder,2,N Current (RMS),A,7.38
930615,Woodcraft Close Covey,2024-01-28T06:20:00.000+00:00,feeder,2,L3 Current (Min),A,4.38
930615,Woodcraft Close Covey,2024-01-28T06:20:00.000+00:00,feeder,2,L3 Current (Max),A,25.75
930615,Woodcraft Close Covey,2024-01-28T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,11.0
930615,Woodcraft Close Covey,2024-01-28T06:20:00.000+00:00,feeder,2,L2 Current (Min),A,10.12
930615,Woodcraft Close Covey,2024-01-28T06:20:00.000+00:00,feeder,2,L2 Current (Max),A,19.88
930615,Woodcraft Close Covey,2024-01-28T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,11.12
930615,Woodcraft Close Covey,2024-01-28T06:20:00.000+00:00,feeder,2,L1 Current (Min),A,12.25
930615,Woodcraft Close Covey,2024-01-28T06:20:00.000+00:00,feeder,2,L1 Current (Max),A,24.75
930615,Woodcraft Close Covey,2024-01-28T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,12.75
930615,Woodcraft Close Covey,2024-01-28T06:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T06:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.0
930615,Woodcraft Close Covey,2024-01-28T06:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T06:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.06
930615,Woodcraft Close Covey,2024-01-28T06:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T06:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.44
930615,Woodcraft Close Covey,2024-01-28T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-28T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-28T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-28T06:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99725
930615,Woodcraft Close Covey,2024-01-28T06:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99475
930615,Woodcraft Close Covey,2024-01-28T06:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9791
930615,Woodcraft Close Covey,2024-01-28T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
930615,Woodcraft Close Covey,2024-01-28T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
930615,Woodcraft Close Covey,2024-01-28T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
930615,Woodcraft Close Covey,2024-01-28T06:20:00.000+00:00,feeder,1,N Current (Min),A,54.75
930615,Woodcraft Close Covey,2024-01-28T06:20:00.000+00:00,feeder,1,N Current (Max),A,35.5
930615,Woodcraft Close Covey,2024-01-28T06:20:00.000+00:00,feeder,1,L3 Current (Min),A,58.75
930615,Woodcraft Close Covey,2024-01-28T06:20:00.000+00:00,feeder,1,L3 Current (Max),A,87.88
930615,Woodcraft Close Covey,2024-01-28T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,67.25
930615,Woodcraft Close Covey,2024-01-28T06:20:00.000+00:00,feeder,1,L2 Current (Min),A,35.25
930615,Woodcraft Close Covey,2024-01-28T06:20:00.000+00:00,feeder,1,L2 Current (Max),A,63.75
930615,Woodcraft Close Covey,2024-01-28T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,48.25
930615,Woodcraft Close Covey,2024-01-28T06:20:00.000+00:00,feeder,1,L1 Current (Min),A,28.38
930615,Woodcraft Close Covey,2024-01-28T06:20:00.000+00:00,feeder,1,L1 Current (Max),A,46.12
930615,Woodcraft Close Covey,2024-01-28T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,33.75
930615,Woodcraft Close Covey,2024-01-28T06:20:00.000+00:00,busbar,,L3 Voltage (Min),V,249.38
930615,Woodcraft Close Covey,2024-01-28T06:20:00.000+00:00,busbar,,L3 Voltage (Max),V,250.95
930615,Woodcraft Close Covey,2024-01-28T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.03
930615,Woodcraft Close Covey,2024-01-28T06:20:00.000+00:00,busbar,,L2 Voltage (Min),V,256.28
930615,Woodcraft Close Covey,2024-01-28T06:20:00.000+00:00,busbar,,L2 Voltage (Max),V,257.53
930615,Woodcraft Close Covey,2024-01-28T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,256.98
930615,Woodcraft Close Covey,2024-01-28T06:20:00.000+00:00,busbar,,L1 Voltage (Min),V,249.84
930615,Woodcraft Close Covey,2024-01-28T06:20:00.000+00:00,busbar,,L1 Voltage (Max),V,251.39
930615,Woodcraft Close Covey,2024-01-28T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.89
930615,Woodcraft Close Covey,2024-01-28T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930615,Woodcraft Close Covey,2024-01-28T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-28T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
930615,Woodcraft Close Covey,2024-01-28T06:20:00.000+00:00,busbar,,L3 Active Power,kW,41.0
930615,Woodcraft Close Covey,2024-01-28T06:20:00.000+00:00,busbar,,L2 Active Power,kW,36.0
930615,Woodcraft Close Covey,2024-01-28T06:20:00.000+00:00,busbar,,L1 Active Power,kW,31.0
930615,Woodcraft Close Covey,2024-01-28T06:20:00.000+00:00,busbar,,N Current (Min),A,44.0
930615,Woodcraft Close Covey,2024-01-28T06:20:00.000+00:00,busbar,,N Current (Max),A,80.12
930615,Woodcraft Close Covey,2024-01-28T06:20:00.000+00:00,busbar,,N Current (RMS),A,61.75
930615,Woodcraft Close Covey,2024-01-28T06:20:00.000+00:00,busbar,,L3 Current (Min),A,152.62
930615,Woodcraft Close Covey,2024-01-28T06:20:00.000+00:00,busbar,,L3 Current (Max),A,197.0
930615,Woodcraft Close Covey,2024-01-28T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,164.38
930615,Woodcraft Close Covey,2024-01-28T06:20:00.000+00:00,busbar,,L2 Current (Min),A,107.88
930615,Woodcraft Close Covey,2024-01-28T06:20:00.000+00:00,busbar,,L2 Current (Max),A,174.0
930615,Woodcraft Close Covey,2024-01-28T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,142.5
930615,Woodcraft Close Covey,2024-01-28T06:20:00.000+00:00,busbar,,L1 Current (Min),A,109.5
930615,Woodcraft Close Covey,2024-01-28T06:20:00.000+00:00,busbar,,L1 Current (Max),A,199.75
930615,Woodcraft Close Covey,2024-01-28T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,124.75
930615,Woodcraft Close Covey,2024-01-28T06:20:00.000+00:00,transformer,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-28T06:20:00.000+00:00,ambient,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-28T06:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T06:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,3.12
930615,Woodcraft Close Covey,2024-01-28T06:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T06:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.38
930615,Woodcraft Close Covey,2024-01-28T06:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T06:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.44
930615,Woodcraft Close Covey,2024-01-28T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-28T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-28T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-28T06:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99298
930615,Woodcraft Close Covey,2024-01-28T06:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97916
930615,Woodcraft Close Covey,2024-01-28T06:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96637
930615,Woodcraft Close Covey,2024-01-28T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
930615,Woodcraft Close Covey,2024-01-28T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
930615,Woodcraft Close Covey,2024-01-28T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
930615,Woodcraft Close Covey,2024-01-28T06:10:00.000+00:00,feeder,4,N Current (Min),A,14.38
930615,Woodcraft Close Covey,2024-01-28T06:10:00.000+00:00,feeder,4,N Current (Max),A,31.5
930615,Woodcraft Close Covey,2024-01-28T06:10:00.000+00:00,feeder,4,N Current (RMS),A,19.5
930615,Woodcraft Close Covey,2024-01-28T06:10:00.000+00:00,feeder,4,L3 Current (Min),A,36.62
930615,Woodcraft Close Covey,2024-01-28T06:10:00.000+00:00,feeder,4,L3 Current (Max),A,51.88
930615,Woodcraft Close Covey,2024-01-28T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,39.12
930615,Woodcraft Close Covey,2024-01-28T06:10:00.000+00:00,feeder,4,L2 Current (Min),A,21.88
930615,Woodcraft Close Covey,2024-01-28T06:10:00.000+00:00,feeder,4,L2 Current (Max),A,29.5
930615,Woodcraft Close Covey,2024-01-28T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,24.5
930615,Woodcraft Close Covey,2024-01-28T06:10:00.000+00:00,feeder,4,L1 Current (Min),A,18.75
930615,Woodcraft Close Covey,2024-01-28T06:10:00.000+00:00,feeder,4,L1 Current (Max),A,26.12
930615,Woodcraft Close Covey,2024-01-28T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,20.38
930615,Woodcraft Close Covey,2024-01-28T06:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T06:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.87
930615,Woodcraft Close Covey,2024-01-28T06:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T06:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,2.62
930615,Woodcraft Close Covey,2024-01-28T06:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T06:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,16.63
930615,Woodcraft Close Covey,2024-01-28T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-28T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-28T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.0
930615,Woodcraft Close Covey,2024-01-28T06:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96643
930615,Woodcraft Close Covey,2024-01-28T06:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98224
930615,Woodcraft Close Covey,2024-01-28T06:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95392
930615,Woodcraft Close Covey,2024-01-28T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
930615,Woodcraft Close Covey,2024-01-28T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
930615,Woodcraft Close Covey,2024-01-28T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
930615,Woodcraft Close Covey,2024-01-28T06:10:00.000+00:00,feeder,3,N Current (Min),A,17.0
930615,Woodcraft Close Covey,2024-01-28T06:10:00.000+00:00,feeder,3,N Current (Max),A,90.25
930615,Woodcraft Close Covey,2024-01-28T06:10:00.000+00:00,feeder,3,N Current (RMS),A,34.88
930615,Woodcraft Close Covey,2024-01-28T06:10:00.000+00:00,feeder,3,L3 Current (Min),A,31.0
930615,Woodcraft Close Covey,2024-01-28T06:10:00.000+00:00,feeder,3,L3 Current (Max),A,67.25
930615,Woodcraft Close Covey,2024-01-28T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,48.12
930615,Woodcraft Close Covey,2024-01-28T06:10:00.000+00:00,feeder,3,L2 Current (Min),A,33.5
930615,Woodcraft Close Covey,2024-01-28T06:10:00.000+00:00,feeder,3,L2 Current (Max),A,85.88
930615,Woodcraft Close Covey,2024-01-28T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,52.62
930615,Woodcraft Close Covey,2024-01-28T06:10:00.000+00:00,feeder,3,L1 Current (Min),A,44.38
930615,Woodcraft Close Covey,2024-01-28T06:10:00.000+00:00,feeder,3,L1 Current (Max),A,147.5
930615,Woodcraft Close Covey,2024-01-28T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,59.88
930615,Woodcraft Close Covey,2024-01-28T06:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T06:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.81
930615,Woodcraft Close Covey,2024-01-28T06:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T06:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.25
930615,Woodcraft Close Covey,2024-01-28T06:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T06:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.62
930615,Woodcraft Close Covey,2024-01-28T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-28T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-28T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-28T06:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97971
930615,Woodcraft Close Covey,2024-01-28T06:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92215
930615,Woodcraft Close Covey,2024-01-28T06:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99011
930615,Woodcraft Close Covey,2024-01-28T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
930615,Woodcraft Close Covey,2024-01-28T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
930615,Woodcraft Close Covey,2024-01-28T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
930615,Woodcraft Close Covey,2024-01-28T06:10:00.000+00:00,feeder,2,N Current (Min),A,5.0
930615,Woodcraft Close Covey,2024-01-28T06:10:00.000+00:00,feeder,2,N Current (Max),A,15.62
930615,Woodcraft Close Covey,2024-01-28T06:10:00.000+00:00,feeder,2,N Current (RMS),A,6.88
930615,Woodcraft Close Covey,2024-01-28T06:10:00.000+00:00,feeder,2,L3 Current (Min),A,10.5
930615,Woodcraft Close Covey,2024-01-28T06:10:00.000+00:00,feeder,2,L3 Current (Max),A,25.38
930615,Woodcraft Close Covey,2024-01-28T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,12.75
930615,Woodcraft Close Covey,2024-01-28T06:10:00.000+00:00,feeder,2,L2 Current (Min),A,10.5
930615,Woodcraft Close Covey,2024-01-28T06:10:00.000+00:00,feeder,2,L2 Current (Max),A,19.62
930615,Woodcraft Close Covey,2024-01-28T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,11.62
930615,Woodcraft Close Covey,2024-01-28T06:10:00.000+00:00,feeder,2,L1 Current (Min),A,12.0
930615,Woodcraft Close Covey,2024-01-28T06:10:00.000+00:00,feeder,2,L1 Current (Max),A,25.38
930615,Woodcraft Close Covey,2024-01-28T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,12.88
930615,Woodcraft Close Covey,2024-01-28T06:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T06:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.38
930615,Woodcraft Close Covey,2024-01-28T06:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T06:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.75
930615,Woodcraft Close Covey,2024-01-28T06:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T06:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.13
930615,Woodcraft Close Covey,2024-01-28T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-28T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-28T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-28T06:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9982
930615,Woodcraft Close Covey,2024-01-28T06:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99399
930615,Woodcraft Close Covey,2024-01-28T06:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98431
930615,Woodcraft Close Covey,2024-01-28T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
930615,Woodcraft Close Covey,2024-01-28T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
930615,Woodcraft Close Covey,2024-01-28T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
930615,Woodcraft Close Covey,2024-01-28T06:10:00.000+00:00,feeder,1,N Current (Min),A,58.25
930615,Woodcraft Close Covey,2024-01-28T06:10:00.000+00:00,feeder,1,N Current (Max),A,46.5
930615,Woodcraft Close Covey,2024-01-28T06:10:00.000+00:00,feeder,1,L3 Current (Min),A,80.25
930615,Woodcraft Close Covey,2024-01-28T06:10:00.000+00:00,feeder,1,L3 Current (Max),A,94.38
930615,Woodcraft Close Covey,2024-01-28T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,82.88
930615,Woodcraft Close Covey,2024-01-28T06:10:00.000+00:00,feeder,1,L2 Current (Min),A,35.5
930615,Woodcraft Close Covey,2024-01-28T06:10:00.000+00:00,feeder,1,L2 Current (Max),A,58.88
930615,Woodcraft Close Covey,2024-01-28T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,44.5
930615,Woodcraft Close Covey,2024-01-28T06:10:00.000+00:00,feeder,1,L1 Current (Min),A,36.75
930615,Woodcraft Close Covey,2024-01-28T06:10:00.000+00:00,feeder,1,L1 Current (Max),A,53.88
930615,Woodcraft Close Covey,2024-01-28T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,40.88
930615,Woodcraft Close Covey,2024-01-28T06:10:00.000+00:00,busbar,,L3 Voltage (Min),V,249.69
930615,Woodcraft Close Covey,2024-01-28T06:10:00.000+00:00,busbar,,L3 Voltage (Max),V,251.92
930615,Woodcraft Close Covey,2024-01-28T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.27
930615,Woodcraft Close Covey,2024-01-28T06:10:00.000+00:00,busbar,,L2 Voltage (Min),V,256.73
930615,Woodcraft Close Covey,2024-01-28T06:10:00.000+00:00,busbar,,L2 Voltage (Max),V,258.81
930615,Woodcraft Close Covey,2024-01-28T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,257.5
930615,Woodcraft Close Covey,2024-01-28T06:10:00.000+00:00,busbar,,L1 Voltage (Min),V,250.11
930615,Woodcraft Close Covey,2024-01-28T06:10:00.000+00:00,busbar,,L1 Voltage (Max),V,251.84
930615,Woodcraft Close Covey,2024-01-28T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.3
930615,Woodcraft Close Covey,2024-01-28T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-28T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-28T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
930615,Woodcraft Close Covey,2024-01-28T06:10:00.000+00:00,busbar,,L3 Active Power,kW,45.0
930615,Woodcraft Close Covey,2024-01-28T06:10:00.000+00:00,busbar,,L2 Active Power,kW,34.0
930615,Woodcraft Close Covey,2024-01-28T06:10:00.000+00:00,busbar,,L1 Active Power,kW,33.0
930615,Woodcraft Close Covey,2024-01-28T06:10:00.000+00:00,busbar,,N Current (Min),A,40.75
930615,Woodcraft Close Covey,2024-01-28T06:10:00.000+00:00,busbar,,N Current (Max),A,99.88
930615,Woodcraft Close Covey,2024-01-28T06:10:00.000+00:00,busbar,,N Current (RMS),A,65.12
930615,Woodcraft Close Covey,2024-01-28T06:10:00.000+00:00,busbar,,L3 Current (Min),A,158.5
930615,Woodcraft Close Covey,2024-01-28T06:10:00.000+00:00,busbar,,L3 Current (Max),A,207.25
930615,Woodcraft Close Covey,2024-01-28T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,181.88
930615,Woodcraft Close Covey,2024-01-28T06:10:00.000+00:00,busbar,,L2 Current (Min),A,102.62
930615,Woodcraft Close Covey,2024-01-28T06:10:00.000+00:00,busbar,,L2 Current (Max),A,164.75
930615,Woodcraft Close Covey,2024-01-28T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,132.38
930615,Woodcraft Close Covey,2024-01-28T06:10:00.000+00:00,busbar,,L1 Current (Min),A,113.0
930615,Woodcraft Close Covey,2024-01-28T06:10:00.000+00:00,busbar,,L1 Current (Max),A,208.25
930615,Woodcraft Close Covey,2024-01-28T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,131.5
930615,Woodcraft Close Covey,2024-01-28T06:10:00.000+00:00,transformer,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-28T06:10:00.000+00:00,ambient,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-28T06:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T06:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,3.75
930615,Woodcraft Close Covey,2024-01-28T06:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T06:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.69
930615,Woodcraft Close Covey,2024-01-28T06:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T06:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.56
930615,Woodcraft Close Covey,2024-01-28T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-28T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-28T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-28T06:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99274
930615,Woodcraft Close Covey,2024-01-28T06:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97549
930615,Woodcraft Close Covey,2024-01-28T06:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97253
930615,Woodcraft Close Covey,2024-01-28T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
930615,Woodcraft Close Covey,2024-01-28T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
930615,Woodcraft Close Covey,2024-01-28T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
930615,Woodcraft Close Covey,2024-01-28T06:00:00.000+00:00,feeder,4,N Current (Min),A,14.5
930615,Woodcraft Close Covey,2024-01-28T06:00:00.000+00:00,feeder,4,N Current (Max),A,26.75
930615,Woodcraft Close Covey,2024-01-28T06:00:00.000+00:00,feeder,4,N Current (RMS),A,19.5
930615,Woodcraft Close Covey,2024-01-28T06:00:00.000+00:00,feeder,4,L3 Current (Min),A,37.12
930615,Woodcraft Close Covey,2024-01-28T06:00:00.000+00:00,feeder,4,L3 Current (Max),A,46.12
930615,Woodcraft Close Covey,2024-01-28T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,39.5
930615,Woodcraft Close Covey,2024-01-28T06:00:00.000+00:00,feeder,4,L2 Current (Min),A,21.62
930615,Woodcraft Close Covey,2024-01-28T06:00:00.000+00:00,feeder,4,L2 Current (Max),A,28.12
930615,Woodcraft Close Covey,2024-01-28T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,23.25
930615,Woodcraft Close Covey,2024-01-28T06:00:00.000+00:00,feeder,4,L1 Current (Min),A,17.88
930615,Woodcraft Close Covey,2024-01-28T06:00:00.000+00:00,feeder,4,L1 Current (Max),A,28.5
930615,Woodcraft Close Covey,2024-01-28T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,21.25
930615,Woodcraft Close Covey,2024-01-28T06:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T06:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.13
930615,Woodcraft Close Covey,2024-01-28T06:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T06:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,4.44
930615,Woodcraft Close Covey,2024-01-28T06:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T06:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,22.75
930615,Woodcraft Close Covey,2024-01-28T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-28T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-28T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.0
930615,Woodcraft Close Covey,2024-01-28T06:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94772
930615,Woodcraft Close Covey,2024-01-28T06:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98343
930615,Woodcraft Close Covey,2024-01-28T06:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9501
930615,Woodcraft Close Covey,2024-01-28T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
930615,Woodcraft Close Covey,2024-01-28T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
930615,Woodcraft Close Covey,2024-01-28T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
930615,Woodcraft Close Covey,2024-01-28T06:00:00.000+00:00,feeder,3,N Current (Min),A,17.0
930615,Woodcraft Close Covey,2024-01-28T06:00:00.000+00:00,feeder,3,N Current (Max),A,130.88
930615,Woodcraft Close Covey,2024-01-28T06:00:00.000+00:00,feeder,3,N Current (RMS),A,38.12
930615,Woodcraft Close Covey,2024-01-28T06:00:00.000+00:00,feeder,3,L3 Current (Min),A,29.12
930615,Woodcraft Close Covey,2024-01-28T06:00:00.000+00:00,feeder,3,L3 Current (Max),A,54.38
930615,Woodcraft Close Covey,2024-01-28T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,39.0
930615,Woodcraft Close Covey,2024-01-28T06:00:00.000+00:00,feeder,3,L2 Current (Min),A,34.0
930615,Woodcraft Close Covey,2024-01-28T06:00:00.000+00:00,feeder,3,L2 Current (Max),A,71.62
930615,Woodcraft Close Covey,2024-01-28T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,49.12
930615,Woodcraft Close Covey,2024-01-28T06:00:00.000+00:00,feeder,3,L1 Current (Min),A,42.62
930615,Woodcraft Close Covey,2024-01-28T06:00:00.000+00:00,feeder,3,L1 Current (Max),A,156.88
930615,Woodcraft Close Covey,2024-01-28T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,63.5
930615,Woodcraft Close Covey,2024-01-28T06:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T06:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.06
930615,Woodcraft Close Covey,2024-01-28T06:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T06:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.19
930615,Woodcraft Close Covey,2024-01-28T06:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T06:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.44
930615,Woodcraft Close Covey,2024-01-28T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-28T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-28T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-28T06:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9856
930615,Woodcraft Close Covey,2024-01-28T06:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.88321
930615,Woodcraft Close Covey,2024-01-28T06:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99554
930615,Woodcraft Close Covey,2024-01-28T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
930615,Woodcraft Close Covey,2024-01-28T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
930615,Woodcraft Close Covey,2024-01-28T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
930615,Woodcraft Close Covey,2024-01-28T06:00:00.000+00:00,feeder,2,N Current (Min),A,5.5
930615,Woodcraft Close Covey,2024-01-28T06:00:00.000+00:00,feeder,2,N Current (Max),A,18.75
930615,Woodcraft Close Covey,2024-01-28T06:00:00.000+00:00,feeder,2,N Current (RMS),A,16.5
930615,Woodcraft Close Covey,2024-01-28T06:00:00.000+00:00,feeder,2,L3 Current (Min),A,10.38
930615,Woodcraft Close Covey,2024-01-28T06:00:00.000+00:00,feeder,2,L3 Current (Max),A,25.88
930615,Woodcraft Close Covey,2024-01-28T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,14.5
930615,Woodcraft Close Covey,2024-01-28T06:00:00.000+00:00,feeder,2,L2 Current (Min),A,9.62
930615,Woodcraft Close Covey,2024-01-28T06:00:00.000+00:00,feeder,2,L2 Current (Max),A,16.75
930615,Woodcraft Close Covey,2024-01-28T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,10.75
930615,Woodcraft Close Covey,2024-01-28T06:00:00.000+00:00,feeder,2,L1 Current (Min),A,12.25
930615,Woodcraft Close Covey,2024-01-28T06:00:00.000+00:00,feeder,2,L1 Current (Max),A,26.12
930615,Woodcraft Close Covey,2024-01-28T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,23.88
930615,Woodcraft Close Covey,2024-01-28T06:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T06:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.31
930615,Woodcraft Close Covey,2024-01-28T06:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T06:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.5
930615,Woodcraft Close Covey,2024-01-28T06:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T06:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.0
930615,Woodcraft Close Covey,2024-01-28T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-28T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-28T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-28T06:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99844
930615,Woodcraft Close Covey,2024-01-28T06:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9938
930615,Woodcraft Close Covey,2024-01-28T06:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98853
930615,Woodcraft Close Covey,2024-01-28T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
930615,Woodcraft Close Covey,2024-01-28T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
930615,Woodcraft Close Covey,2024-01-28T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
930615,Woodcraft Close Covey,2024-01-28T06:00:00.000+00:00,feeder,1,N Current (Min),A,62.0
930615,Woodcraft Close Covey,2024-01-28T06:00:00.000+00:00,feeder,1,N Current (Max),A,49.62
930615,Woodcraft Close Covey,2024-01-28T06:00:00.000+00:00,feeder,1,L3 Current (Min),A,81.75
930615,Woodcraft Close Covey,2024-01-28T06:00:00.000+00:00,feeder,1,L3 Current (Max),A,100.62
930615,Woodcraft Close Covey,2024-01-28T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,89.12
930615,Woodcraft Close Covey,2024-01-28T06:00:00.000+00:00,feeder,1,L2 Current (Min),A,35.88
930615,Woodcraft Close Covey,2024-01-28T06:00:00.000+00:00,feeder,1,L2 Current (Max),A,52.88
930615,Woodcraft Close Covey,2024-01-28T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,42.88
930615,Woodcraft Close Covey,2024-01-28T06:00:00.000+00:00,feeder,1,L1 Current (Min),A,42.38
930615,Woodcraft Close Covey,2024-01-28T06:00:00.000+00:00,feeder,1,L1 Current (Max),A,59.5
930615,Woodcraft Close Covey,2024-01-28T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,45.25
930615,Woodcraft Close Covey,2024-01-28T06:00:00.000+00:00,busbar,,L3 Voltage (Min),V,250.45
930615,Woodcraft Close Covey,2024-01-28T06:00:00.000+00:00,busbar,,L3 Voltage (Max),V,252.14
930615,Woodcraft Close Covey,2024-01-28T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.89
930615,Woodcraft Close Covey,2024-01-28T06:00:00.000+00:00,busbar,,L2 Voltage (Min),V,258.27
930615,Woodcraft Close Covey,2024-01-28T06:00:00.000+00:00,busbar,,L2 Voltage (Max),V,259.33
930615,Woodcraft Close Covey,2024-01-28T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,258.59
930615,Woodcraft Close Covey,2024-01-28T06:00:00.000+00:00,busbar,,L1 Voltage (Min),V,250.67
930615,Woodcraft Close Covey,2024-01-28T06:00:00.000+00:00,busbar,,L1 Voltage (Max),V,252.61
930615,Woodcraft Close Covey,2024-01-28T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.0
930615,Woodcraft Close Covey,2024-01-28T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-28T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-28T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
930615,Woodcraft Close Covey,2024-01-28T06:00:00.000+00:00,busbar,,L3 Active Power,kW,45.0
930615,Woodcraft Close Covey,2024-01-28T06:00:00.000+00:00,busbar,,L2 Active Power,kW,32.0
930615,Woodcraft Close Covey,2024-01-28T06:00:00.000+00:00,busbar,,L1 Active Power,kW,38.0
930615,Woodcraft Close Covey,2024-01-28T06:00:00.000+00:00,busbar,,N Current (Min),A,42.25
930615,Woodcraft Close Covey,2024-01-28T06:00:00.000+00:00,busbar,,N Current (Max),A,88.88
930615,Woodcraft Close Covey,2024-01-28T06:00:00.000+00:00,busbar,,N Current (RMS),A,56.12
930615,Woodcraft Close Covey,2024-01-28T06:00:00.000+00:00,busbar,,L3 Current (Min),A,161.0
930615,Woodcraft Close Covey,2024-01-28T06:00:00.000+00:00,busbar,,L3 Current (Max),A,209.88
930615,Woodcraft Close Covey,2024-01-28T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,180.88
930615,Woodcraft Close Covey,2024-01-28T06:00:00.000+00:00,busbar,,L2 Current (Min),A,107.0
930615,Woodcraft Close Covey,2024-01-28T06:00:00.000+00:00,busbar,,L2 Current (Max),A,149.25
930615,Woodcraft Close Covey,2024-01-28T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,125.0
930615,Woodcraft Close Covey,2024-01-28T06:00:00.000+00:00,busbar,,L1 Current (Min),A,130.25
930615,Woodcraft Close Covey,2024-01-28T06:00:00.000+00:00,busbar,,L1 Current (Max),A,236.0
930615,Woodcraft Close Covey,2024-01-28T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,150.88
930615,Woodcraft Close Covey,2024-01-28T06:00:00.000+00:00,transformer,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-28T06:00:00.000+00:00,ambient,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-28T05:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T05:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,3.44
930615,Woodcraft Close Covey,2024-01-28T05:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T05:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.19
930615,Woodcraft Close Covey,2024-01-28T05:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T05:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.12
930615,Woodcraft Close Covey,2024-01-28T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-28T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-28T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-28T05:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99252
930615,Woodcraft Close Covey,2024-01-28T05:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97852
930615,Woodcraft Close Covey,2024-01-28T05:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9805
930615,Woodcraft Close Covey,2024-01-28T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
930615,Woodcraft Close Covey,2024-01-28T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
930615,Woodcraft Close Covey,2024-01-28T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
930615,Woodcraft Close Covey,2024-01-28T05:50:00.000+00:00,feeder,4,N Current (Min),A,11.12
930615,Woodcraft Close Covey,2024-01-28T05:50:00.000+00:00,feeder,4,N Current (Max),A,25.62
930615,Woodcraft Close Covey,2024-01-28T05:50:00.000+00:00,feeder,4,N Current (RMS),A,16.62
930615,Woodcraft Close Covey,2024-01-28T05:50:00.000+00:00,feeder,4,L3 Current (Min),A,31.5
930615,Woodcraft Close Covey,2024-01-28T05:50:00.000+00:00,feeder,4,L3 Current (Max),A,47.25
930615,Woodcraft Close Covey,2024-01-28T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,37.25
930615,Woodcraft Close Covey,2024-01-28T05:50:00.000+00:00,feeder,4,L2 Current (Min),A,22.0
930615,Woodcraft Close Covey,2024-01-28T05:50:00.000+00:00,feeder,4,L2 Current (Max),A,28.12
930615,Woodcraft Close Covey,2024-01-28T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,23.88
930615,Woodcraft Close Covey,2024-01-28T05:50:00.000+00:00,feeder,4,L1 Current (Min),A,22.12
930615,Woodcraft Close Covey,2024-01-28T05:50:00.000+00:00,feeder,4,L1 Current (Max),A,35.5
930615,Woodcraft Close Covey,2024-01-28T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,25.25
930615,Woodcraft Close Covey,2024-01-28T05:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T05:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-18.88
930615,Woodcraft Close Covey,2024-01-28T05:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T05:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,9.0
930615,Woodcraft Close Covey,2024-01-28T05:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T05:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,18.88
930615,Woodcraft Close Covey,2024-01-28T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
930615,Woodcraft Close Covey,2024-01-28T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-28T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.0
930615,Woodcraft Close Covey,2024-01-28T05:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95111
930615,Woodcraft Close Covey,2024-01-28T05:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97992
930615,Woodcraft Close Covey,2024-01-28T05:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94781
930615,Woodcraft Close Covey,2024-01-28T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
930615,Woodcraft Close Covey,2024-01-28T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
930615,Woodcraft Close Covey,2024-01-28T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
930615,Woodcraft Close Covey,2024-01-28T05:50:00.000+00:00,feeder,3,N Current (Min),A,16.88
930615,Woodcraft Close Covey,2024-01-28T05:50:00.000+00:00,feeder,3,N Current (Max),A,133.5
930615,Woodcraft Close Covey,2024-01-28T05:50:00.000+00:00,feeder,3,N Current (RMS),A,36.0
930615,Woodcraft Close Covey,2024-01-28T05:50:00.000+00:00,feeder,3,L3 Current (Min),A,31.5
930615,Woodcraft Close Covey,2024-01-28T05:50:00.000+00:00,feeder,3,L3 Current (Max),A,80.12
930615,Woodcraft Close Covey,2024-01-28T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,49.25
930615,Woodcraft Close Covey,2024-01-28T05:50:00.000+00:00,feeder,3,L2 Current (Min),A,37.0
930615,Woodcraft Close Covey,2024-01-28T05:50:00.000+00:00,feeder,3,L2 Current (Max),A,72.38
930615,Woodcraft Close Covey,2024-01-28T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,49.12
930615,Woodcraft Close Covey,2024-01-28T05:50:00.000+00:00,feeder,3,L1 Current (Min),A,41.62
930615,Woodcraft Close Covey,2024-01-28T05:50:00.000+00:00,feeder,3,L1 Current (Max),A,163.0
930615,Woodcraft Close Covey,2024-01-28T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,66.12
930615,Woodcraft Close Covey,2024-01-28T05:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T05:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.31
930615,Woodcraft Close Covey,2024-01-28T05:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T05:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.87
930615,Woodcraft Close Covey,2024-01-28T05:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T05:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.12
930615,Woodcraft Close Covey,2024-01-28T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-28T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-28T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-28T05:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98441
930615,Woodcraft Close Covey,2024-01-28T05:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90384
930615,Woodcraft Close Covey,2024-01-28T05:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99738
930615,Woodcraft Close Covey,2024-01-28T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
930615,Woodcraft Close Covey,2024-01-28T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
930615,Woodcraft Close Covey,2024-01-28T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
930615,Woodcraft Close Covey,2024-01-28T05:50:00.000+00:00,feeder,2,N Current (Min),A,10.25
930615,Woodcraft Close Covey,2024-01-28T05:50:00.000+00:00,feeder,2,N Current (Max),A,21.75
930615,Woodcraft Close Covey,2024-01-28T05:50:00.000+00:00,feeder,2,N Current (RMS),A,16.5
930615,Woodcraft Close Covey,2024-01-28T05:50:00.000+00:00,feeder,2,L3 Current (Min),A,10.75
930615,Woodcraft Close Covey,2024-01-28T05:50:00.000+00:00,feeder,2,L3 Current (Max),A,25.88
930615,Woodcraft Close Covey,2024-01-28T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,14.25
930615,Woodcraft Close Covey,2024-01-28T05:50:00.000+00:00,feeder,2,L2 Current (Min),A,10.12
930615,Woodcraft Close Covey,2024-01-28T05:50:00.000+00:00,feeder,2,L2 Current (Max),A,18.0
930615,Woodcraft Close Covey,2024-01-28T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,11.5
930615,Woodcraft Close Covey,2024-01-28T05:50:00.000+00:00,feeder,2,L1 Current (Min),A,25.38
930615,Woodcraft Close Covey,2024-01-28T05:50:00.000+00:00,feeder,2,L1 Current (Max),A,32.0
930615,Woodcraft Close Covey,2024-01-28T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,26.0
930615,Woodcraft Close Covey,2024-01-28T05:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T05:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.06
930615,Woodcraft Close Covey,2024-01-28T05:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T05:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.31
930615,Woodcraft Close Covey,2024-01-28T05:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T05:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.5
930615,Woodcraft Close Covey,2024-01-28T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-28T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-28T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-28T05:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99789
930615,Woodcraft Close Covey,2024-01-28T05:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99442
930615,Woodcraft Close Covey,2024-01-28T05:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98563
930615,Woodcraft Close Covey,2024-01-28T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
930615,Woodcraft Close Covey,2024-01-28T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
930615,Woodcraft Close Covey,2024-01-28T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
930615,Woodcraft Close Covey,2024-01-28T05:50:00.000+00:00,feeder,1,N Current (Min),A,59.75
930615,Woodcraft Close Covey,2024-01-28T05:50:00.000+00:00,feeder,1,N Current (Max),A,40.75
930615,Woodcraft Close Covey,2024-01-28T05:50:00.000+00:00,feeder,1,L3 Current (Min),A,67.75
930615,Woodcraft Close Covey,2024-01-28T05:50:00.000+00:00,feeder,1,L3 Current (Max),A,98.62
930615,Woodcraft Close Covey,2024-01-28T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,78.38
930615,Woodcraft Close Covey,2024-01-28T05:50:00.000+00:00,feeder,1,L2 Current (Min),A,38.0
930615,Woodcraft Close Covey,2024-01-28T05:50:00.000+00:00,feeder,1,L2 Current (Max),A,52.88
930615,Woodcraft Close Covey,2024-01-28T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,43.25
930615,Woodcraft Close Covey,2024-01-28T05:50:00.000+00:00,feeder,1,L1 Current (Min),A,33.12
930615,Woodcraft Close Covey,2024-01-28T05:50:00.000+00:00,feeder,1,L1 Current (Max),A,51.12
930615,Woodcraft Close Covey,2024-01-28T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,42.12
930615,Woodcraft Close Covey,2024-01-28T05:50:00.000+00:00,busbar,,L3 Voltage (Min),V,250.83
930615,Woodcraft Close Covey,2024-01-28T05:50:00.000+00:00,busbar,,L3 Voltage (Max),V,252.33
930615,Woodcraft Close Covey,2024-01-28T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.25
930615,Woodcraft Close Covey,2024-01-28T05:50:00.000+00:00,busbar,,L2 Voltage (Min),V,258.44
930615,Woodcraft Close Covey,2024-01-28T05:50:00.000+00:00,busbar,,L2 Voltage (Max),V,259.8
930615,Woodcraft Close Covey,2024-01-28T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,258.92
930615,Woodcraft Close Covey,2024-01-28T05:50:00.000+00:00,busbar,,L1 Voltage (Min),V,250.72
930615,Woodcraft Close Covey,2024-01-28T05:50:00.000+00:00,busbar,,L1 Voltage (Max),V,253.11
930615,Woodcraft Close Covey,2024-01-28T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.3
930615,Woodcraft Close Covey,2024-01-28T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930615,Woodcraft Close Covey,2024-01-28T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-28T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
930615,Woodcraft Close Covey,2024-01-28T05:50:00.000+00:00,busbar,,L3 Active Power,kW,44.0
930615,Woodcraft Close Covey,2024-01-28T05:50:00.000+00:00,busbar,,L2 Active Power,kW,32.0
930615,Woodcraft Close Covey,2024-01-28T05:50:00.000+00:00,busbar,,L1 Active Power,kW,39.0
930615,Woodcraft Close Covey,2024-01-28T05:50:00.000+00:00,busbar,,N Current (Min),A,41.25
930615,Woodcraft Close Covey,2024-01-28T05:50:00.000+00:00,busbar,,N Current (Max),A,95.38
930615,Woodcraft Close Covey,2024-01-28T05:50:00.000+00:00,busbar,,N Current (RMS),A,51.88
930615,Woodcraft Close Covey,2024-01-28T05:50:00.000+00:00,busbar,,L3 Current (Min),A,150.38
930615,Woodcraft Close Covey,2024-01-28T05:50:00.000+00:00,busbar,,L3 Current (Max),A,207.5
930615,Woodcraft Close Covey,2024-01-28T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,178.0
930615,Woodcraft Close Covey,2024-01-28T05:50:00.000+00:00,busbar,,L2 Current (Min),A,114.38
930615,Woodcraft Close Covey,2024-01-28T05:50:00.000+00:00,busbar,,L2 Current (Max),A,147.88
930615,Woodcraft Close Covey,2024-01-28T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,126.75
930615,Woodcraft Close Covey,2024-01-28T05:50:00.000+00:00,busbar,,L1 Current (Min),A,124.25
930615,Woodcraft Close Covey,2024-01-28T05:50:00.000+00:00,busbar,,L1 Current (Max),A,250.88
930615,Woodcraft Close Covey,2024-01-28T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,156.25
930615,Woodcraft Close Covey,2024-01-28T05:50:00.000+00:00,transformer,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-28T05:50:00.000+00:00,ambient,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-28T05:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T05:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,0.44
930615,Woodcraft Close Covey,2024-01-28T05:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T05:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.94
