Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930615,Woodcraft Close Covey,2024-01-28T05:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T05:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.87
930615,Woodcraft Close Covey,2024-01-28T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-28T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-28T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-28T05:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99164
930615,Woodcraft Close Covey,2024-01-28T05:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98172
930615,Woodcraft Close Covey,2024-01-28T05:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98151
930615,Woodcraft Close Covey,2024-01-28T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
930615,Woodcraft Close Covey,2024-01-28T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
930615,Woodcraft Close Covey,2024-01-28T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
930615,Woodcraft Close Covey,2024-01-28T05:40:00.000+00:00,feeder,4,N Current (Min),A,10.12
930615,Woodcraft Close Covey,2024-01-28T05:40:00.000+00:00,feeder,4,N Current (Max),A,25.12
930615,Woodcraft Close Covey,2024-01-28T05:40:00.000+00:00,feeder,4,N Current (RMS),A,14.12
930615,Woodcraft Close Covey,2024-01-28T05:40:00.000+00:00,feeder,4,L3 Current (Min),A,30.5
930615,Woodcraft Close Covey,2024-01-28T05:40:00.000+00:00,feeder,4,L3 Current (Max),A,47.12
930615,Woodcraft Close Covey,2024-01-28T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,34.12
930615,Woodcraft Close Covey,2024-01-28T05:40:00.000+00:00,feeder,4,L2 Current (Min),A,22.88
930615,Woodcraft Close Covey,2024-01-28T05:40:00.000+00:00,feeder,4,L2 Current (Max),A,39.12
930615,Woodcraft Close Covey,2024-01-28T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,26.62
930615,Woodcraft Close Covey,2024-01-28T05:40:00.000+00:00,feeder,4,L1 Current (Min),A,22.75
930615,Woodcraft Close Covey,2024-01-28T05:40:00.000+00:00,feeder,4,L1 Current (Max),A,42.5
930615,Woodcraft Close Covey,2024-01-28T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,29.25
930615,Woodcraft Close Covey,2024-01-28T05:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T05:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.13
930615,Woodcraft Close Covey,2024-01-28T05:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T05:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,13.19
930615,Woodcraft Close Covey,2024-01-28T05:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T05:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,22.12
930615,Woodcraft Close Covey,2024-01-28T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-28T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-28T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.0
930615,Woodcraft Close Covey,2024-01-28T05:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95813
930615,Woodcraft Close Covey,2024-01-28T05:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97906
930615,Woodcraft Close Covey,2024-01-28T05:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94946
930615,Woodcraft Close Covey,2024-01-28T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
930615,Woodcraft Close Covey,2024-01-28T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
930615,Woodcraft Close Covey,2024-01-28T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
930615,Woodcraft Close Covey,2024-01-28T05:40:00.000+00:00,feeder,3,N Current (Min),A,19.88
930615,Woodcraft Close Covey,2024-01-28T05:40:00.000+00:00,feeder,3,N Current (Max),A,104.88
930615,Woodcraft Close Covey,2024-01-28T05:40:00.000+00:00,feeder,3,N Current (RMS),A,34.0
930615,Woodcraft Close Covey,2024-01-28T05:40:00.000+00:00,feeder,3,L3 Current (Min),A,31.5
930615,Woodcraft Close Covey,2024-01-28T05:40:00.000+00:00,feeder,3,L3 Current (Max),A,68.5
930615,Woodcraft Close Covey,2024-01-28T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,41.25
930615,Woodcraft Close Covey,2024-01-28T05:40:00.000+00:00,feeder,3,L2 Current (Min),A,37.12
930615,Woodcraft Close Covey,2024-01-28T05:40:00.000+00:00,feeder,3,L2 Current (Max),A,79.75
930615,Woodcraft Close Covey,2024-01-28T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,46.38
930615,Woodcraft Close Covey,2024-01-28T05:40:00.000+00:00,feeder,3,L1 Current (Min),A,39.12
930615,Woodcraft Close Covey,2024-01-28T05:40:00.000+00:00,feeder,3,L1 Current (Max),A,141.75
930615,Woodcraft Close Covey,2024-01-28T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,60.0
930615,Woodcraft Close Covey,2024-01-28T05:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T05:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.94
930615,Woodcraft Close Covey,2024-01-28T05:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T05:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.31
930615,Woodcraft Close Covey,2024-01-28T05:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T05:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.25
930615,Woodcraft Close Covey,2024-01-28T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-28T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-28T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-28T05:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94137
930615,Woodcraft Close Covey,2024-01-28T05:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.86972
930615,Woodcraft Close Covey,2024-01-28T05:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99768
930615,Woodcraft Close Covey,2024-01-28T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
930615,Woodcraft Close Covey,2024-01-28T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
930615,Woodcraft Close Covey,2024-01-28T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
930615,Woodcraft Close Covey,2024-01-28T05:40:00.000+00:00,feeder,2,N Current (Min),A,9.5
930615,Woodcraft Close Covey,2024-01-28T05:40:00.000+00:00,feeder,2,N Current (Max),A,33.75
930615,Woodcraft Close Covey,2024-01-28T05:40:00.000+00:00,feeder,2,N Current (RMS),A,20.0
930615,Woodcraft Close Covey,2024-01-28T05:40:00.000+00:00,feeder,2,L3 Current (Min),A,4.25
930615,Woodcraft Close Covey,2024-01-28T05:40:00.000+00:00,feeder,2,L3 Current (Max),A,19.12
930615,Woodcraft Close Covey,2024-01-28T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,9.12
930615,Woodcraft Close Covey,2024-01-28T05:40:00.000+00:00,feeder,2,L2 Current (Min),A,9.0
930615,Woodcraft Close Covey,2024-01-28T05:40:00.000+00:00,feeder,2,L2 Current (Max),A,23.38
930615,Woodcraft Close Covey,2024-01-28T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,11.5
930615,Woodcraft Close Covey,2024-01-28T05:40:00.000+00:00,feeder,2,L1 Current (Min),A,25.5
930615,Woodcraft Close Covey,2024-01-28T05:40:00.000+00:00,feeder,2,L1 Current (Max),A,39.5
930615,Woodcraft Close Covey,2024-01-28T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,27.0
930615,Woodcraft Close Covey,2024-01-28T05:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T05:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.75
930615,Woodcraft Close Covey,2024-01-28T05:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T05:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.06
930615,Woodcraft Close Covey,2024-01-28T05:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T05:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.69
930615,Woodcraft Close Covey,2024-01-28T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-28T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-28T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-28T05:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99622
930615,Woodcraft Close Covey,2024-01-28T05:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99603
930615,Woodcraft Close Covey,2024-01-28T05:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99289
930615,Woodcraft Close Covey,2024-01-28T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
930615,Woodcraft Close Covey,2024-01-28T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
930615,Woodcraft Close Covey,2024-01-28T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
930615,Woodcraft Close Covey,2024-01-28T05:40:00.000+00:00,feeder,1,N Current (Min),A,36.25
930615,Woodcraft Close Covey,2024-01-28T05:40:00.000+00:00,feeder,1,N Current (Max),A,18.75
930615,Woodcraft Close Covey,2024-01-28T05:40:00.000+00:00,feeder,1,L3 Current (Min),A,55.38
930615,Woodcraft Close Covey,2024-01-28T05:40:00.000+00:00,feeder,1,L3 Current (Max),A,76.62
930615,Woodcraft Close Covey,2024-01-28T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,63.62
930615,Woodcraft Close Covey,2024-01-28T05:40:00.000+00:00,feeder,1,L2 Current (Min),A,40.38
930615,Woodcraft Close Covey,2024-01-28T05:40:00.000+00:00,feeder,1,L2 Current (Max),A,69.25
930615,Woodcraft Close Covey,2024-01-28T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,50.88
930615,Woodcraft Close Covey,2024-01-28T05:40:00.000+00:00,feeder,1,L1 Current (Min),A,45.12
930615,Woodcraft Close Covey,2024-01-28T05:40:00.000+00:00,feeder,1,L1 Current (Max),A,68.5
930615,Woodcraft Close Covey,2024-01-28T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,59.12
930615,Woodcraft Close Covey,2024-01-28T05:40:00.000+00:00,busbar,,L3 Voltage (Min),V,251.06
930615,Woodcraft Close Covey,2024-01-28T05:40:00.000+00:00,busbar,,L3 Voltage (Max),V,252.73
930615,Woodcraft Close Covey,2024-01-28T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.72
930615,Woodcraft Close Covey,2024-01-28T05:40:00.000+00:00,busbar,,L2 Voltage (Min),V,258.52
930615,Woodcraft Close Covey,2024-01-28T05:40:00.000+00:00,busbar,,L2 Voltage (Max),V,259.69
930615,Woodcraft Close Covey,2024-01-28T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,259.22
930615,Woodcraft Close Covey,2024-01-28T05:40:00.000+00:00,busbar,,L1 Voltage (Min),V,251.12
930615,Woodcraft Close Covey,2024-01-28T05:40:00.000+00:00,busbar,,L1 Voltage (Max),V,252.92
930615,Woodcraft Close Covey,2024-01-28T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.45
930615,Woodcraft Close Covey,2024-01-28T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930615,Woodcraft Close Covey,2024-01-28T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-28T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
930615,Woodcraft Close Covey,2024-01-28T05:40:00.000+00:00,busbar,,L3 Active Power,kW,37.0
930615,Woodcraft Close Covey,2024-01-28T05:40:00.000+00:00,busbar,,L2 Active Power,kW,34.0
930615,Woodcraft Close Covey,2024-01-28T05:40:00.000+00:00,busbar,,L1 Active Power,kW,43.0
930615,Woodcraft Close Covey,2024-01-28T05:40:00.000+00:00,busbar,,N Current (Min),A,40.0
930615,Woodcraft Close Covey,2024-01-28T05:40:00.000+00:00,busbar,,N Current (Max),A,114.5
930615,Woodcraft Close Covey,2024-01-28T05:40:00.000+00:00,busbar,,N Current (RMS),A,52.38
930615,Woodcraft Close Covey,2024-01-28T05:40:00.000+00:00,busbar,,L3 Current (Min),A,125.88
930615,Woodcraft Close Covey,2024-01-28T05:40:00.000+00:00,busbar,,L3 Current (Max),A,186.62
930615,Woodcraft Close Covey,2024-01-28T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,147.5
930615,Woodcraft Close Covey,2024-01-28T05:40:00.000+00:00,busbar,,L2 Current (Min),A,115.0
930615,Woodcraft Close Covey,2024-01-28T05:40:00.000+00:00,busbar,,L2 Current (Max),A,172.75
930615,Woodcraft Close Covey,2024-01-28T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,134.38
930615,Woodcraft Close Covey,2024-01-28T05:40:00.000+00:00,busbar,,L1 Current (Min),A,156.62
930615,Woodcraft Close Covey,2024-01-28T05:40:00.000+00:00,busbar,,L1 Current (Max),A,241.62
930615,Woodcraft Close Covey,2024-01-28T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,172.62
930615,Woodcraft Close Covey,2024-01-28T05:40:00.000+00:00,transformer,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-28T05:40:00.000+00:00,ambient,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-28T05:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T05:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,0.56
930615,Woodcraft Close Covey,2024-01-28T05:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T05:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.19
930615,Woodcraft Close Covey,2024-01-28T05:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T05:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.44
930615,Woodcraft Close Covey,2024-01-28T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-28T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-28T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-28T05:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99152
930615,Woodcraft Close Covey,2024-01-28T05:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98181
930615,Woodcraft Close Covey,2024-01-28T05:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98105
930615,Woodcraft Close Covey,2024-01-28T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
930615,Woodcraft Close Covey,2024-01-28T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
930615,Woodcraft Close Covey,2024-01-28T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
930615,Woodcraft Close Covey,2024-01-28T05:30:00.000+00:00,feeder,4,N Current (Min),A,10.12
930615,Woodcraft Close Covey,2024-01-28T05:30:00.000+00:00,feeder,4,N Current (Max),A,19.25
930615,Woodcraft Close Covey,2024-01-28T05:30:00.000+00:00,feeder,4,N Current (RMS),A,14.12
930615,Woodcraft Close Covey,2024-01-28T05:30:00.000+00:00,feeder,4,L3 Current (Min),A,29.75
930615,Woodcraft Close Covey,2024-01-28T05:30:00.000+00:00,feeder,4,L3 Current (Max),A,41.0
930615,Woodcraft Close Covey,2024-01-28T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,33.38
930615,Woodcraft Close Covey,2024-01-28T05:30:00.000+00:00,feeder,4,L2 Current (Min),A,22.5
930615,Woodcraft Close Covey,2024-01-28T05:30:00.000+00:00,feeder,4,L2 Current (Max),A,32.75
930615,Woodcraft Close Covey,2024-01-28T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,25.38
930615,Woodcraft Close Covey,2024-01-28T05:30:00.000+00:00,feeder,4,L1 Current (Min),A,19.75
930615,Woodcraft Close Covey,2024-01-28T05:30:00.000+00:00,feeder,4,L1 Current (Max),A,43.25
930615,Woodcraft Close Covey,2024-01-28T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,27.88
930615,Woodcraft Close Covey,2024-01-28T05:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T05:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.87
930615,Woodcraft Close Covey,2024-01-28T05:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T05:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,4.12
930615,Woodcraft Close Covey,2024-01-28T05:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T05:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,15.0
930615,Woodcraft Close Covey,2024-01-28T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
930615,Woodcraft Close Covey,2024-01-28T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-28T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.0
930615,Woodcraft Close Covey,2024-01-28T05:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95138
930615,Woodcraft Close Covey,2024-01-28T05:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97467
930615,Woodcraft Close Covey,2024-01-28T05:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95581
930615,Woodcraft Close Covey,2024-01-28T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
930615,Woodcraft Close Covey,2024-01-28T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
930615,Woodcraft Close Covey,2024-01-28T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
930615,Woodcraft Close Covey,2024-01-28T05:30:00.000+00:00,feeder,3,N Current (Min),A,16.62
930615,Woodcraft Close Covey,2024-01-28T05:30:00.000+00:00,feeder,3,N Current (Max),A,112.0
930615,Woodcraft Close Covey,2024-01-28T05:30:00.000+00:00,feeder,3,N Current (RMS),A,31.12
930615,Woodcraft Close Covey,2024-01-28T05:30:00.000+00:00,feeder,3,L3 Current (Min),A,27.5
930615,Woodcraft Close Covey,2024-01-28T05:30:00.000+00:00,feeder,3,L3 Current (Max),A,72.62
930615,Woodcraft Close Covey,2024-01-28T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,48.38
930615,Woodcraft Close Covey,2024-01-28T05:30:00.000+00:00,feeder,3,L2 Current (Min),A,27.0
930615,Woodcraft Close Covey,2024-01-28T05:30:00.000+00:00,feeder,3,L2 Current (Max),A,67.12
930615,Woodcraft Close Covey,2024-01-28T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,42.75
930615,Woodcraft Close Covey,2024-01-28T05:30:00.000+00:00,feeder,3,L1 Current (Min),A,43.75
930615,Woodcraft Close Covey,2024-01-28T05:30:00.000+00:00,feeder,3,L1 Current (Max),A,145.5
930615,Woodcraft Close Covey,2024-01-28T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,65.88
930615,Woodcraft Close Covey,2024-01-28T05:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T05:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-25.69
930615,Woodcraft Close Covey,2024-01-28T05:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T05:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-19.38
930615,Woodcraft Close Covey,2024-01-28T05:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T05:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.32
930615,Woodcraft Close Covey,2024-01-28T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-28T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-28T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-28T05:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93317
930615,Woodcraft Close Covey,2024-01-28T05:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91891
930615,Woodcraft Close Covey,2024-01-28T05:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99805
930615,Woodcraft Close Covey,2024-01-28T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
930615,Woodcraft Close Covey,2024-01-28T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
930615,Woodcraft Close Covey,2024-01-28T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
930615,Woodcraft Close Covey,2024-01-28T05:30:00.000+00:00,feeder,2,N Current (Min),A,13.75
930615,Woodcraft Close Covey,2024-01-28T05:30:00.000+00:00,feeder,2,N Current (Max),A,24.0
930615,Woodcraft Close Covey,2024-01-28T05:30:00.000+00:00,feeder,2,N Current (RMS),A,19.88
930615,Woodcraft Close Covey,2024-01-28T05:30:00.000+00:00,feeder,2,L3 Current (Min),A,4.38
930615,Woodcraft Close Covey,2024-01-28T05:30:00.000+00:00,feeder,2,L3 Current (Max),A,22.75
930615,Woodcraft Close Covey,2024-01-28T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,7.88
930615,Woodcraft Close Covey,2024-01-28T05:30:00.000+00:00,feeder,2,L2 Current (Min),A,9.88
930615,Woodcraft Close Covey,2024-01-28T05:30:00.000+00:00,feeder,2,L2 Current (Max),A,21.38
930615,Woodcraft Close Covey,2024-01-28T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,13.5
930615,Woodcraft Close Covey,2024-01-28T05:30:00.000+00:00,feeder,2,L1 Current (Min),A,25.75
930615,Woodcraft Close Covey,2024-01-28T05:30:00.000+00:00,feeder,2,L1 Current (Max),A,26.88
930615,Woodcraft Close Covey,2024-01-28T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,26.12
930615,Woodcraft Close Covey,2024-01-28T05:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T05:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.62
930615,Woodcraft Close Covey,2024-01-28T05:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T05:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.62
930615,Woodcraft Close Covey,2024-01-28T05:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T05:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.44
930615,Woodcraft Close Covey,2024-01-28T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-28T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-28T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-28T05:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99628
930615,Woodcraft Close Covey,2024-01-28T05:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99561
930615,Woodcraft Close Covey,2024-01-28T05:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99225
930615,Woodcraft Close Covey,2024-01-28T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
930615,Woodcraft Close Covey,2024-01-28T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
930615,Woodcraft Close Covey,2024-01-28T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
930615,Woodcraft Close Covey,2024-01-28T05:30:00.000+00:00,feeder,1,N Current (Min),A,43.38
930615,Woodcraft Close Covey,2024-01-28T05:30:00.000+00:00,feeder,1,N Current (Max),A,24.12
930615,Woodcraft Close Covey,2024-01-28T05:30:00.000+00:00,feeder,1,L3 Current (Min),A,58.0
930615,Woodcraft Close Covey,2024-01-28T05:30:00.000+00:00,feeder,1,L3 Current (Max),A,76.75
930615,Woodcraft Close Covey,2024-01-28T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,65.0
930615,Woodcraft Close Covey,2024-01-28T05:30:00.000+00:00,feeder,1,L2 Current (Min),A,39.62
930615,Woodcraft Close Covey,2024-01-28T05:30:00.000+00:00,feeder,1,L2 Current (Max),A,60.12
930615,Woodcraft Close Covey,2024-01-28T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,47.62
930615,Woodcraft Close Covey,2024-01-28T05:30:00.000+00:00,feeder,1,L1 Current (Min),A,32.75
930615,Woodcraft Close Covey,2024-01-28T05:30:00.000+00:00,feeder,1,L1 Current (Max),A,75.88
930615,Woodcraft Close Covey,2024-01-28T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,58.0
930615,Woodcraft Close Covey,2024-01-28T05:30:00.000+00:00,busbar,,L3 Voltage (Min),V,251.06
930615,Woodcraft Close Covey,2024-01-28T05:30:00.000+00:00,busbar,,L3 Voltage (Max),V,252.72
930615,Woodcraft Close Covey,2024-01-28T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.33
930615,Woodcraft Close Covey,2024-01-28T05:30:00.000+00:00,busbar,,L2 Voltage (Min),V,258.5
930615,Woodcraft Close Covey,2024-01-28T05:30:00.000+00:00,busbar,,L2 Voltage (Max),V,259.66
930615,Woodcraft Close Covey,2024-01-28T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,258.88
930615,Woodcraft Close Covey,2024-01-28T05:30:00.000+00:00,busbar,,L1 Voltage (Min),V,251.19
930615,Woodcraft Close Covey,2024-01-28T05:30:00.000+00:00,busbar,,L1 Voltage (Max),V,252.84
930615,Woodcraft Close Covey,2024-01-28T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.06
930615,Woodcraft Close Covey,2024-01-28T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930615,Woodcraft Close Covey,2024-01-28T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-28T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
930615,Woodcraft Close Covey,2024-01-28T05:30:00.000+00:00,busbar,,L3 Active Power,kW,38.0
930615,Woodcraft Close Covey,2024-01-28T05:30:00.000+00:00,busbar,,L2 Active Power,kW,33.0
930615,Woodcraft Close Covey,2024-01-28T05:30:00.000+00:00,busbar,,L1 Active Power,kW,44.0
930615,Woodcraft Close Covey,2024-01-28T05:30:00.000+00:00,busbar,,N Current (Min),A,39.75
930615,Woodcraft Close Covey,2024-01-28T05:30:00.000+00:00,busbar,,N Current (Max),A,99.12
930615,Woodcraft Close Covey,2024-01-28T05:30:00.000+00:00,busbar,,N Current (RMS),A,54.88
930615,Woodcraft Close Covey,2024-01-28T05:30:00.000+00:00,busbar,,L3 Current (Min),A,123.5
930615,Woodcraft Close Covey,2024-01-28T05:30:00.000+00:00,busbar,,L3 Current (Max),A,177.62
930615,Woodcraft Close Covey,2024-01-28T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,153.75
930615,Woodcraft Close Covey,2024-01-28T05:30:00.000+00:00,busbar,,L2 Current (Min),A,103.62
930615,Woodcraft Close Covey,2024-01-28T05:30:00.000+00:00,busbar,,L2 Current (Max),A,153.62
930615,Woodcraft Close Covey,2024-01-28T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,128.5
930615,Woodcraft Close Covey,2024-01-28T05:30:00.000+00:00,busbar,,L1 Current (Min),A,126.5
930615,Woodcraft Close Covey,2024-01-28T05:30:00.000+00:00,busbar,,L1 Current (Max),A,223.62
930615,Woodcraft Close Covey,2024-01-28T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,175.12
930615,Woodcraft Close Covey,2024-01-28T05:30:00.000+00:00,transformer,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-28T05:30:00.000+00:00,ambient,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-28T05:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T05:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,1.0
930615,Woodcraft Close Covey,2024-01-28T05:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T05:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.12
930615,Woodcraft Close Covey,2024-01-28T05:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T05:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.06
930615,Woodcraft Close Covey,2024-01-28T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-28T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-28T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-28T05:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99136
930615,Woodcraft Close Covey,2024-01-28T05:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98093
930615,Woodcraft Close Covey,2024-01-28T05:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98257
930615,Woodcraft Close Covey,2024-01-28T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
930615,Woodcraft Close Covey,2024-01-28T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
930615,Woodcraft Close Covey,2024-01-28T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
930615,Woodcraft Close Covey,2024-01-28T05:20:00.000+00:00,feeder,4,N Current (Min),A,10.25
930615,Woodcraft Close Covey,2024-01-28T05:20:00.000+00:00,feeder,4,N Current (Max),A,20.75
930615,Woodcraft Close Covey,2024-01-28T05:20:00.000+00:00,feeder,4,N Current (RMS),A,14.5
930615,Woodcraft Close Covey,2024-01-28T05:20:00.000+00:00,feeder,4,L3 Current (Min),A,30.62
930615,Woodcraft Close Covey,2024-01-28T05:20:00.000+00:00,feeder,4,L3 Current (Max),A,40.5
930615,Woodcraft Close Covey,2024-01-28T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,34.25
930615,Woodcraft Close Covey,2024-01-28T05:20:00.000+00:00,feeder,4,L2 Current (Min),A,21.38
930615,Woodcraft Close Covey,2024-01-28T05:20:00.000+00:00,feeder,4,L2 Current (Max),A,29.75
930615,Woodcraft Close Covey,2024-01-28T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,23.5
930615,Woodcraft Close Covey,2024-01-28T05:20:00.000+00:00,feeder,4,L1 Current (Min),A,20.25
930615,Woodcraft Close Covey,2024-01-28T05:20:00.000+00:00,feeder,4,L1 Current (Max),A,33.88
930615,Woodcraft Close Covey,2024-01-28T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,24.5
930615,Woodcraft Close Covey,2024-01-28T05:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T05:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-23.19
930615,Woodcraft Close Covey,2024-01-28T05:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T05:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,7.06
930615,Woodcraft Close Covey,2024-01-28T05:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T05:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,6.25
930615,Woodcraft Close Covey,2024-01-28T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-28T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-28T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.0
930615,Woodcraft Close Covey,2024-01-28T05:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9425
930615,Woodcraft Close Covey,2024-01-28T05:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98087
930615,Woodcraft Close Covey,2024-01-28T05:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95532
930615,Woodcraft Close Covey,2024-01-28T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
930615,Woodcraft Close Covey,2024-01-28T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
930615,Woodcraft Close Covey,2024-01-28T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
930615,Woodcraft Close Covey,2024-01-28T05:20:00.000+00:00,feeder,3,N Current (Min),A,17.5
930615,Woodcraft Close Covey,2024-01-28T05:20:00.000+00:00,feeder,3,N Current (Max),A,120.5
930615,Woodcraft Close Covey,2024-01-28T05:20:00.000+00:00,feeder,3,N Current (RMS),A,32.0
930615,Woodcraft Close Covey,2024-01-28T05:20:00.000+00:00,feeder,3,L3 Current (Min),A,27.38
930615,Woodcraft Close Covey,2024-01-28T05:20:00.000+00:00,feeder,3,L3 Current (Max),A,59.88
930615,Woodcraft Close Covey,2024-01-28T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,38.25
930615,Woodcraft Close Covey,2024-01-28T05:20:00.000+00:00,feeder,3,L2 Current (Min),A,32.25
930615,Woodcraft Close Covey,2024-01-28T05:20:00.000+00:00,feeder,3,L2 Current (Max),A,64.0
930615,Woodcraft Close Covey,2024-01-28T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,46.5
930615,Woodcraft Close Covey,2024-01-28T05:20:00.000+00:00,feeder,3,L1 Current (Min),A,43.0
930615,Woodcraft Close Covey,2024-01-28T05:20:00.000+00:00,feeder,3,L1 Current (Max),A,141.62
930615,Woodcraft Close Covey,2024-01-28T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,55.0
930615,Woodcraft Close Covey,2024-01-28T05:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T05:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-20.38
930615,Woodcraft Close Covey,2024-01-28T05:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T05:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.37
930615,Woodcraft Close Covey,2024-01-28T05:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T05:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.0
930615,Woodcraft Close Covey,2024-01-28T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-28T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-28T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-28T05:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94647
930615,Woodcraft Close Covey,2024-01-28T05:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94354
930615,Woodcraft Close Covey,2024-01-28T05:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99829
930615,Woodcraft Close Covey,2024-01-28T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
930615,Woodcraft Close Covey,2024-01-28T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
930615,Woodcraft Close Covey,2024-01-28T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
930615,Woodcraft Close Covey,2024-01-28T05:20:00.000+00:00,feeder,2,N Current (Min),A,10.62
930615,Woodcraft Close Covey,2024-01-28T05:20:00.000+00:00,feeder,2,N Current (Max),A,29.0
930615,Woodcraft Close Covey,2024-01-28T05:20:00.000+00:00,feeder,2,N Current (RMS),A,19.25
930615,Woodcraft Close Covey,2024-01-28T05:20:00.000+00:00,feeder,2,L3 Current (Min),A,3.88
930615,Woodcraft Close Covey,2024-01-28T05:20:00.000+00:00,feeder,2,L3 Current (Max),A,21.62
930615,Woodcraft Close Covey,2024-01-28T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,8.38
930615,Woodcraft Close Covey,2024-01-28T05:20:00.000+00:00,feeder,2,L2 Current (Min),A,12.75
930615,Woodcraft Close Covey,2024-01-28T05:20:00.000+00:00,feeder,2,L2 Current (Max),A,26.62
930615,Woodcraft Close Covey,2024-01-28T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,15.0
930615,Woodcraft Close Covey,2024-01-28T05:20:00.000+00:00,feeder,2,L1 Current (Min),A,25.62
930615,Woodcraft Close Covey,2024-01-28T05:20:00.000+00:00,feeder,2,L1 Current (Max),A,34.25
930615,Woodcraft Close Covey,2024-01-28T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,26.38
930615,Woodcraft Close Covey,2024-01-28T05:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T05:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.44
930615,Woodcraft Close Covey,2024-01-28T05:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T05:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.56
930615,Woodcraft Close Covey,2024-01-28T05:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T05:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.06
930615,Woodcraft Close Covey,2024-01-28T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-28T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-28T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-28T05:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99725
930615,Woodcraft Close Covey,2024-01-28T05:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99371
930615,Woodcraft Close Covey,2024-01-28T05:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96368
930615,Woodcraft Close Covey,2024-01-28T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
930615,Woodcraft Close Covey,2024-01-28T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
930615,Woodcraft Close Covey,2024-01-28T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
930615,Woodcraft Close Covey,2024-01-28T05:20:00.000+00:00,feeder,1,N Current (Min),A,58.5
930615,Woodcraft Close Covey,2024-01-28T05:20:00.000+00:00,feeder,1,N Current (Max),A,47.0
930615,Woodcraft Close Covey,2024-01-28T05:20:00.000+00:00,feeder,1,L3 Current (Min),A,63.12
930615,Woodcraft Close Covey,2024-01-28T05:20:00.000+00:00,feeder,1,L3 Current (Max),A,80.62
930615,Woodcraft Close Covey,2024-01-28T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,71.75
930615,Woodcraft Close Covey,2024-01-28T05:20:00.000+00:00,feeder,1,L2 Current (Min),A,30.5
930615,Woodcraft Close Covey,2024-01-28T05:20:00.000+00:00,feeder,1,L2 Current (Max),A,51.75
930615,Woodcraft Close Covey,2024-01-28T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,39.25
930615,Woodcraft Close Covey,2024-01-28T05:20:00.000+00:00,feeder,1,L1 Current (Min),A,20.0
930615,Woodcraft Close Covey,2024-01-28T05:20:00.000+00:00,feeder,1,L1 Current (Max),A,40.38
930615,Woodcraft Close Covey,2024-01-28T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,24.88
930615,Woodcraft Close Covey,2024-01-28T05:20:00.000+00:00,busbar,,L3 Voltage (Min),V,250.94
930615,Woodcraft Close Covey,2024-01-28T05:20:00.000+00:00,busbar,,L3 Voltage (Max),V,251.89
930615,Woodcraft Close Covey,2024-01-28T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.5
930615,Woodcraft Close Covey,2024-01-28T05:20:00.000+00:00,busbar,,L2 Voltage (Min),V,258.47
930615,Woodcraft Close Covey,2024-01-28T05:20:00.000+00:00,busbar,,L2 Voltage (Max),V,259.28
930615,Woodcraft Close Covey,2024-01-28T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,258.98
930615,Woodcraft Close Covey,2024-01-28T05:20:00.000+00:00,busbar,,L1 Voltage (Min),V,250.89
930615,Woodcraft Close Covey,2024-01-28T05:20:00.000+00:00,busbar,,L1 Voltage (Max),V,252.81
930615,Woodcraft Close Covey,2024-01-28T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.5
930615,Woodcraft Close Covey,2024-01-28T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-28T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-28T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
930615,Woodcraft Close Covey,2024-01-28T05:20:00.000+00:00,busbar,,L3 Active Power,kW,38.0
930615,Woodcraft Close Covey,2024-01-28T05:20:00.000+00:00,busbar,,L2 Active Power,kW,32.0
930615,Woodcraft Close Covey,2024-01-28T05:20:00.000+00:00,busbar,,L1 Active Power,kW,32.0
930615,Woodcraft Close Covey,2024-01-28T05:20:00.000+00:00,busbar,,N Current (Min),A,40.25
930615,Woodcraft Close Covey,2024-01-28T05:20:00.000+00:00,busbar,,N Current (Max),A,93.5
930615,Woodcraft Close Covey,2024-01-28T05:20:00.000+00:00,busbar,,N Current (RMS),A,49.0
930615,Woodcraft Close Covey,2024-01-28T05:20:00.000+00:00,busbar,,L3 Current (Min),A,125.25
930615,Woodcraft Close Covey,2024-01-28T05:20:00.000+00:00,busbar,,L3 Current (Max),A,194.88
930615,Woodcraft Close Covey,2024-01-28T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,151.5
930615,Woodcraft Close Covey,2024-01-28T05:20:00.000+00:00,busbar,,L2 Current (Min),A,104.25
930615,Woodcraft Close Covey,2024-01-28T05:20:00.000+00:00,busbar,,L2 Current (Max),A,148.88
930615,Woodcraft Close Covey,2024-01-28T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,123.75
930615,Woodcraft Close Covey,2024-01-28T05:20:00.000+00:00,busbar,,L1 Current (Min),A,114.12
930615,Woodcraft Close Covey,2024-01-28T05:20:00.000+00:00,busbar,,L1 Current (Max),A,202.75
930615,Woodcraft Close Covey,2024-01-28T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,128.38
930615,Woodcraft Close Covey,2024-01-28T05:20:00.000+00:00,transformer,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-28T05:20:00.000+00:00,ambient,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-28T05:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T05:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,1.56
930615,Woodcraft Close Covey,2024-01-28T05:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T05:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.56
930615,Woodcraft Close Covey,2024-01-28T05:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T05:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.69
930615,Woodcraft Close Covey,2024-01-28T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-28T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-28T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-28T05:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99045
930615,Woodcraft Close Covey,2024-01-28T05:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97967
930615,Woodcraft Close Covey,2024-01-28T05:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98395
930615,Woodcraft Close Covey,2024-01-28T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
930615,Woodcraft Close Covey,2024-01-28T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
930615,Woodcraft Close Covey,2024-01-28T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
930615,Woodcraft Close Covey,2024-01-28T05:10:00.000+00:00,feeder,4,N Current (Min),A,10.0
930615,Woodcraft Close Covey,2024-01-28T05:10:00.000+00:00,feeder,4,N Current (Max),A,26.0
930615,Woodcraft Close Covey,2024-01-28T05:10:00.000+00:00,feeder,4,N Current (RMS),A,14.5
930615,Woodcraft Close Covey,2024-01-28T05:10:00.000+00:00,feeder,4,L3 Current (Min),A,25.12
930615,Woodcraft Close Covey,2024-01-28T05:10:00.000+00:00,feeder,4,L3 Current (Max),A,45.38
930615,Woodcraft Close Covey,2024-01-28T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,32.75
930615,Woodcraft Close Covey,2024-01-28T05:10:00.000+00:00,feeder,4,L2 Current (Min),A,21.25
930615,Woodcraft Close Covey,2024-01-28T05:10:00.000+00:00,feeder,4,L2 Current (Max),A,48.12
930615,Woodcraft Close Covey,2024-01-28T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,24.25
930615,Woodcraft Close Covey,2024-01-28T05:10:00.000+00:00,feeder,4,L1 Current (Min),A,20.0
930615,Woodcraft Close Covey,2024-01-28T05:10:00.000+00:00,feeder,4,L1 Current (Max),A,35.12
930615,Woodcraft Close Covey,2024-01-28T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,26.5
930615,Woodcraft Close Covey,2024-01-28T05:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T05:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.12
930615,Woodcraft Close Covey,2024-01-28T05:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T05:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,2.44
930615,Woodcraft Close Covey,2024-01-28T05:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T05:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,11.44
930615,Woodcraft Close Covey,2024-01-28T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-28T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
930615,Woodcraft Close Covey,2024-01-28T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.0
930615,Woodcraft Close Covey,2024-01-28T05:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98215
930615,Woodcraft Close Covey,2024-01-28T05:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98502
930615,Woodcraft Close Covey,2024-01-28T05:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96857
930615,Woodcraft Close Covey,2024-01-28T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
930615,Woodcraft Close Covey,2024-01-28T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,16.0
930615,Woodcraft Close Covey,2024-01-28T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
930615,Woodcraft Close Covey,2024-01-28T05:10:00.000+00:00,feeder,3,N Current (Min),A,21.25
930615,Woodcraft Close Covey,2024-01-28T05:10:00.000+00:00,feeder,3,N Current (Max),A,120.38
930615,Woodcraft Close Covey,2024-01-28T05:10:00.000+00:00,feeder,3,N Current (RMS),A,39.5
930615,Woodcraft Close Covey,2024-01-28T05:10:00.000+00:00,feeder,3,L3 Current (Min),A,30.62
930615,Woodcraft Close Covey,2024-01-28T05:10:00.000+00:00,feeder,3,L3 Current (Max),A,76.62
930615,Woodcraft Close Covey,2024-01-28T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,45.25
930615,Woodcraft Close Covey,2024-01-28T05:10:00.000+00:00,feeder,3,L2 Current (Min),A,47.12
930615,Woodcraft Close Covey,2024-01-28T05:10:00.000+00:00,feeder,3,L2 Current (Max),A,88.38
930615,Woodcraft Close Covey,2024-01-28T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,62.12
930615,Woodcraft Close Covey,2024-01-28T05:10:00.000+00:00,feeder,3,L1 Current (Min),A,55.75
930615,Woodcraft Close Covey,2024-01-28T05:10:00.000+00:00,feeder,3,L1 Current (Max),A,162.0
930615,Woodcraft Close Covey,2024-01-28T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,73.25
930615,Woodcraft Close Covey,2024-01-28T05:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T05:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.44
930615,Woodcraft Close Covey,2024-01-28T05:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T05:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.5
930615,Woodcraft Close Covey,2024-01-28T05:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T05:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.32
930615,Woodcraft Close Covey,2024-01-28T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-28T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-28T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-28T05:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95993
930615,Woodcraft Close Covey,2024-01-28T05:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90069
930615,Woodcraft Close Covey,2024-01-28T05:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99789
930615,Woodcraft Close Covey,2024-01-28T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
930615,Woodcraft Close Covey,2024-01-28T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
930615,Woodcraft Close Covey,2024-01-28T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
930615,Woodcraft Close Covey,2024-01-28T05:10:00.000+00:00,feeder,2,N Current (Min),A,14.88
930615,Woodcraft Close Covey,2024-01-28T05:10:00.000+00:00,feeder,2,N Current (Max),A,33.5
930615,Woodcraft Close Covey,2024-01-28T05:10:00.000+00:00,feeder,2,N Current (RMS),A,20.38
930615,Woodcraft Close Covey,2024-01-28T05:10:00.000+00:00,feeder,2,L3 Current (Min),A,4.25
930615,Woodcraft Close Covey,2024-01-28T05:10:00.000+00:00,feeder,2,L3 Current (Max),A,25.5
930615,Woodcraft Close Covey,2024-01-28T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,9.12
930615,Woodcraft Close Covey,2024-01-28T05:10:00.000+00:00,feeder,2,L2 Current (Min),A,10.25
930615,Woodcraft Close Covey,2024-01-28T05:10:00.000+00:00,feeder,2,L2 Current (Max),A,19.25
930615,Woodcraft Close Covey,2024-01-28T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,11.75
930615,Woodcraft Close Covey,2024-01-28T05:10:00.000+00:00,feeder,2,L1 Current (Min),A,25.62
930615,Woodcraft Close Covey,2024-01-28T05:10:00.000+00:00,feeder,2,L1 Current (Max),A,39.62
930615,Woodcraft Close Covey,2024-01-28T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,26.75
930615,Woodcraft Close Covey,2024-01-28T05:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T05:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.12
930615,Woodcraft Close Covey,2024-01-28T05:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T05:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.5
930615,Woodcraft Close Covey,2024-01-28T05:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T05:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.06
930615,Woodcraft Close Covey,2024-01-28T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-28T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-28T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-28T05:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99759
930615,Woodcraft Close Covey,2024-01-28T05:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99118
930615,Woodcraft Close Covey,2024-01-28T05:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97415
930615,Woodcraft Close Covey,2024-01-28T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
930615,Woodcraft Close Covey,2024-01-28T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
930615,Woodcraft Close Covey,2024-01-28T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
930615,Woodcraft Close Covey,2024-01-28T05:10:00.000+00:00,feeder,1,N Current (Min),A,66.25
930615,Woodcraft Close Covey,2024-01-28T05:10:00.000+00:00,feeder,1,N Current (Max),A,45.88
930615,Woodcraft Close Covey,2024-01-28T05:10:00.000+00:00,feeder,1,L3 Current (Min),A,57.25
930615,Woodcraft Close Covey,2024-01-28T05:10:00.000+00:00,feeder,1,L3 Current (Max),A,89.5
930615,Woodcraft Close Covey,2024-01-28T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,73.12
930615,Woodcraft Close Covey,2024-01-28T05:10:00.000+00:00,feeder,1,L2 Current (Min),A,31.25
930615,Woodcraft Close Covey,2024-01-28T05:10:00.000+00:00,feeder,1,L2 Current (Max),A,44.88
930615,Woodcraft Close Covey,2024-01-28T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,35.5
930615,Woodcraft Close Covey,2024-01-28T05:10:00.000+00:00,feeder,1,L1 Current (Min),A,20.38
