Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930615,Woodcraft Close Covey,2024-01-28T05:10:00.000+00:00,feeder,1,L1 Current (Max),A,54.88
930615,Woodcraft Close Covey,2024-01-28T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,30.75
930615,Woodcraft Close Covey,2024-01-28T05:10:00.000+00:00,busbar,,L3 Voltage (Min),V,250.88
930615,Woodcraft Close Covey,2024-01-28T05:10:00.000+00:00,busbar,,L3 Voltage (Max),V,251.92
930615,Woodcraft Close Covey,2024-01-28T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.34
930615,Woodcraft Close Covey,2024-01-28T05:10:00.000+00:00,busbar,,L2 Voltage (Min),V,258.22
930615,Woodcraft Close Covey,2024-01-28T05:10:00.000+00:00,busbar,,L2 Voltage (Max),V,259.12
930615,Woodcraft Close Covey,2024-01-28T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,258.77
930615,Woodcraft Close Covey,2024-01-28T05:10:00.000+00:00,busbar,,L1 Voltage (Min),V,250.69
930615,Woodcraft Close Covey,2024-01-28T05:10:00.000+00:00,busbar,,L1 Voltage (Max),V,252.81
930615,Woodcraft Close Covey,2024-01-28T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.31
930615,Woodcraft Close Covey,2024-01-28T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-28T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-28T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
930615,Woodcraft Close Covey,2024-01-28T05:10:00.000+00:00,busbar,,L3 Active Power,kW,40.0
930615,Woodcraft Close Covey,2024-01-28T05:10:00.000+00:00,busbar,,L2 Active Power,kW,34.0
930615,Woodcraft Close Covey,2024-01-28T05:10:00.000+00:00,busbar,,L1 Active Power,kW,39.0
930615,Woodcraft Close Covey,2024-01-28T05:10:00.000+00:00,busbar,,N Current (Min),A,41.88
930615,Woodcraft Close Covey,2024-01-28T05:10:00.000+00:00,busbar,,N Current (Max),A,99.62
930615,Woodcraft Close Covey,2024-01-28T05:10:00.000+00:00,busbar,,N Current (RMS),A,47.75
930615,Woodcraft Close Covey,2024-01-28T05:10:00.000+00:00,busbar,,L3 Current (Min),A,133.38
930615,Woodcraft Close Covey,2024-01-28T05:10:00.000+00:00,busbar,,L3 Current (Max),A,197.88
930615,Woodcraft Close Covey,2024-01-28T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,160.0
930615,Woodcraft Close Covey,2024-01-28T05:10:00.000+00:00,busbar,,L2 Current (Min),A,112.38
930615,Woodcraft Close Covey,2024-01-28T05:10:00.000+00:00,busbar,,L2 Current (Max),A,160.0
930615,Woodcraft Close Covey,2024-01-28T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,132.62
930615,Woodcraft Close Covey,2024-01-28T05:10:00.000+00:00,busbar,,L1 Current (Min),A,128.0
930615,Woodcraft Close Covey,2024-01-28T05:10:00.000+00:00,busbar,,L1 Current (Max),A,238.62
930615,Woodcraft Close Covey,2024-01-28T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,155.38
930615,Woodcraft Close Covey,2024-01-28T05:10:00.000+00:00,transformer,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-28T05:10:00.000+00:00,ambient,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-28T05:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T05:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-0.75
930615,Woodcraft Close Covey,2024-01-28T05:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T05:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.5
930615,Woodcraft Close Covey,2024-01-28T05:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T05:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.88
930615,Woodcraft Close Covey,2024-01-28T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-28T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-28T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-28T05:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99155
930615,Woodcraft Close Covey,2024-01-28T05:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99374
930615,Woodcraft Close Covey,2024-01-28T05:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98062
930615,Woodcraft Close Covey,2024-01-28T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
930615,Woodcraft Close Covey,2024-01-28T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
930615,Woodcraft Close Covey,2024-01-28T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
930615,Woodcraft Close Covey,2024-01-28T05:00:00.000+00:00,feeder,4,N Current (Min),A,15.12
930615,Woodcraft Close Covey,2024-01-28T05:00:00.000+00:00,feeder,4,N Current (Max),A,24.62
930615,Woodcraft Close Covey,2024-01-28T05:00:00.000+00:00,feeder,4,N Current (RMS),A,19.12
930615,Woodcraft Close Covey,2024-01-28T05:00:00.000+00:00,feeder,4,L3 Current (Min),A,28.12
930615,Woodcraft Close Covey,2024-01-28T05:00:00.000+00:00,feeder,4,L3 Current (Max),A,44.62
930615,Woodcraft Close Covey,2024-01-28T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,31.38
930615,Woodcraft Close Covey,2024-01-28T05:00:00.000+00:00,feeder,4,L2 Current (Min),A,42.12
930615,Woodcraft Close Covey,2024-01-28T05:00:00.000+00:00,feeder,4,L2 Current (Max),A,50.0
930615,Woodcraft Close Covey,2024-01-28T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,44.12
930615,Woodcraft Close Covey,2024-01-28T05:00:00.000+00:00,feeder,4,L1 Current (Min),A,17.75
930615,Woodcraft Close Covey,2024-01-28T05:00:00.000+00:00,feeder,4,L1 Current (Max),A,37.0
930615,Woodcraft Close Covey,2024-01-28T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,24.75
930615,Woodcraft Close Covey,2024-01-28T05:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T05:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.81
930615,Woodcraft Close Covey,2024-01-28T05:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T05:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,10.63
930615,Woodcraft Close Covey,2024-01-28T05:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T05:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.19
930615,Woodcraft Close Covey,2024-01-28T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-28T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-28T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.0
930615,Woodcraft Close Covey,2024-01-28T05:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98657
930615,Woodcraft Close Covey,2024-01-28T05:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98004
930615,Woodcraft Close Covey,2024-01-28T05:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95712
930615,Woodcraft Close Covey,2024-01-28T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
930615,Woodcraft Close Covey,2024-01-28T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
930615,Woodcraft Close Covey,2024-01-28T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
930615,Woodcraft Close Covey,2024-01-28T05:00:00.000+00:00,feeder,3,N Current (Min),A,15.88
930615,Woodcraft Close Covey,2024-01-28T05:00:00.000+00:00,feeder,3,N Current (Max),A,92.75
930615,Woodcraft Close Covey,2024-01-28T05:00:00.000+00:00,feeder,3,N Current (RMS),A,25.25
930615,Woodcraft Close Covey,2024-01-28T05:00:00.000+00:00,feeder,3,L3 Current (Min),A,35.88
930615,Woodcraft Close Covey,2024-01-28T05:00:00.000+00:00,feeder,3,L3 Current (Max),A,91.25
930615,Woodcraft Close Covey,2024-01-28T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,60.25
930615,Woodcraft Close Covey,2024-01-28T05:00:00.000+00:00,feeder,3,L2 Current (Min),A,30.25
930615,Woodcraft Close Covey,2024-01-28T05:00:00.000+00:00,feeder,3,L2 Current (Max),A,67.12
930615,Woodcraft Close Covey,2024-01-28T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,43.75
930615,Woodcraft Close Covey,2024-01-28T05:00:00.000+00:00,feeder,3,L1 Current (Min),A,47.5
930615,Woodcraft Close Covey,2024-01-28T05:00:00.000+00:00,feeder,3,L1 Current (Max),A,145.88
930615,Woodcraft Close Covey,2024-01-28T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,63.5
930615,Woodcraft Close Covey,2024-01-28T05:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T05:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-17.87
930615,Woodcraft Close Covey,2024-01-28T05:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T05:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.69
930615,Woodcraft Close Covey,2024-01-28T05:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T05:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.12
930615,Woodcraft Close Covey,2024-01-28T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-28T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-28T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-28T05:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92328
930615,Woodcraft Close Covey,2024-01-28T05:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89035
930615,Woodcraft Close Covey,2024-01-28T05:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99756
930615,Woodcraft Close Covey,2024-01-28T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
930615,Woodcraft Close Covey,2024-01-28T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
930615,Woodcraft Close Covey,2024-01-28T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
930615,Woodcraft Close Covey,2024-01-28T05:00:00.000+00:00,feeder,2,N Current (Min),A,14.5
930615,Woodcraft Close Covey,2024-01-28T05:00:00.000+00:00,feeder,2,N Current (Max),A,32.25
930615,Woodcraft Close Covey,2024-01-28T05:00:00.000+00:00,feeder,2,N Current (RMS),A,19.5
930615,Woodcraft Close Covey,2024-01-28T05:00:00.000+00:00,feeder,2,L3 Current (Min),A,4.5
930615,Woodcraft Close Covey,2024-01-28T05:00:00.000+00:00,feeder,2,L3 Current (Max),A,22.75
930615,Woodcraft Close Covey,2024-01-28T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,8.75
930615,Woodcraft Close Covey,2024-01-28T05:00:00.000+00:00,feeder,2,L2 Current (Min),A,9.12
930615,Woodcraft Close Covey,2024-01-28T05:00:00.000+00:00,feeder,2,L2 Current (Max),A,23.88
930615,Woodcraft Close Covey,2024-01-28T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,9.88
930615,Woodcraft Close Covey,2024-01-28T05:00:00.000+00:00,feeder,2,L1 Current (Min),A,25.5
930615,Woodcraft Close Covey,2024-01-28T05:00:00.000+00:00,feeder,2,L1 Current (Max),A,38.25
930615,Woodcraft Close Covey,2024-01-28T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,26.38
930615,Woodcraft Close Covey,2024-01-28T05:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T05:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.06
930615,Woodcraft Close Covey,2024-01-28T05:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T05:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.06
930615,Woodcraft Close Covey,2024-01-28T05:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T05:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.81
930615,Woodcraft Close Covey,2024-01-28T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-28T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-28T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-28T05:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99844
930615,Woodcraft Close Covey,2024-01-28T05:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99484
930615,Woodcraft Close Covey,2024-01-28T05:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98383
930615,Woodcraft Close Covey,2024-01-28T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
930615,Woodcraft Close Covey,2024-01-28T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
930615,Woodcraft Close Covey,2024-01-28T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
930615,Woodcraft Close Covey,2024-01-28T05:00:00.000+00:00,feeder,1,N Current (Min),A,60.12
930615,Woodcraft Close Covey,2024-01-28T05:00:00.000+00:00,feeder,1,N Current (Max),A,46.38
930615,Woodcraft Close Covey,2024-01-28T05:00:00.000+00:00,feeder,1,L3 Current (Min),A,77.0
930615,Woodcraft Close Covey,2024-01-28T05:00:00.000+00:00,feeder,1,L3 Current (Max),A,98.88
930615,Woodcraft Close Covey,2024-01-28T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,82.12
930615,Woodcraft Close Covey,2024-01-28T05:00:00.000+00:00,feeder,1,L2 Current (Min),A,41.12
930615,Woodcraft Close Covey,2024-01-28T05:00:00.000+00:00,feeder,1,L2 Current (Max),A,54.5
930615,Woodcraft Close Covey,2024-01-28T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,45.12
930615,Woodcraft Close Covey,2024-01-28T05:00:00.000+00:00,feeder,1,L1 Current (Min),A,29.38
930615,Woodcraft Close Covey,2024-01-28T05:00:00.000+00:00,feeder,1,L1 Current (Max),A,52.62
930615,Woodcraft Close Covey,2024-01-28T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,36.75
930615,Woodcraft Close Covey,2024-01-28T05:00:00.000+00:00,busbar,,L3 Voltage (Min),V,250.17
930615,Woodcraft Close Covey,2024-01-28T05:00:00.000+00:00,busbar,,L3 Voltage (Max),V,251.41
930615,Woodcraft Close Covey,2024-01-28T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.67
930615,Woodcraft Close Covey,2024-01-28T05:00:00.000+00:00,busbar,,L2 Voltage (Min),V,257.72
930615,Woodcraft Close Covey,2024-01-28T05:00:00.000+00:00,busbar,,L2 Voltage (Max),V,258.56
930615,Woodcraft Close Covey,2024-01-28T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,258.19
930615,Woodcraft Close Covey,2024-01-28T05:00:00.000+00:00,busbar,,L1 Voltage (Min),V,250.59
930615,Woodcraft Close Covey,2024-01-28T05:00:00.000+00:00,busbar,,L1 Voltage (Max),V,252.33
930615,Woodcraft Close Covey,2024-01-28T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.92
930615,Woodcraft Close Covey,2024-01-28T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-28T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-28T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
930615,Woodcraft Close Covey,2024-01-28T05:00:00.000+00:00,busbar,,L3 Active Power,kW,45.0
930615,Woodcraft Close Covey,2024-01-28T05:00:00.000+00:00,busbar,,L2 Active Power,kW,36.0
930615,Woodcraft Close Covey,2024-01-28T05:00:00.000+00:00,busbar,,L1 Active Power,kW,37.0
930615,Woodcraft Close Covey,2024-01-28T05:00:00.000+00:00,busbar,,N Current (Min),A,40.0
930615,Woodcraft Close Covey,2024-01-28T05:00:00.000+00:00,busbar,,N Current (Max),A,83.0
930615,Woodcraft Close Covey,2024-01-28T05:00:00.000+00:00,busbar,,N Current (RMS),A,51.75
930615,Woodcraft Close Covey,2024-01-28T05:00:00.000+00:00,busbar,,L3 Current (Min),A,159.0
930615,Woodcraft Close Covey,2024-01-28T05:00:00.000+00:00,busbar,,L3 Current (Max),A,233.0
930615,Woodcraft Close Covey,2024-01-28T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,182.0
930615,Woodcraft Close Covey,2024-01-28T05:00:00.000+00:00,busbar,,L2 Current (Min),A,125.0
930615,Woodcraft Close Covey,2024-01-28T05:00:00.000+00:00,busbar,,L2 Current (Max),A,173.0
930615,Woodcraft Close Covey,2024-01-28T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,142.12
930615,Woodcraft Close Covey,2024-01-28T05:00:00.000+00:00,busbar,,L1 Current (Min),A,130.25
930615,Woodcraft Close Covey,2024-01-28T05:00:00.000+00:00,busbar,,L1 Current (Max),A,220.0
930615,Woodcraft Close Covey,2024-01-28T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,149.0
930615,Woodcraft Close Covey,2024-01-28T05:00:00.000+00:00,transformer,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-28T05:00:00.000+00:00,ambient,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-28T04:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T04:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-0.12
930615,Woodcraft Close Covey,2024-01-28T04:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T04:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.0
930615,Woodcraft Close Covey,2024-01-28T04:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T04:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.19
930615,Woodcraft Close Covey,2024-01-28T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-28T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-28T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-28T04:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99072
930615,Woodcraft Close Covey,2024-01-28T04:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99506
930615,Woodcraft Close Covey,2024-01-28T04:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96915
930615,Woodcraft Close Covey,2024-01-28T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
930615,Woodcraft Close Covey,2024-01-28T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
930615,Woodcraft Close Covey,2024-01-28T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
930615,Woodcraft Close Covey,2024-01-28T04:50:00.000+00:00,feeder,4,N Current (Min),A,21.0
930615,Woodcraft Close Covey,2024-01-28T04:50:00.000+00:00,feeder,4,N Current (Max),A,35.0
930615,Woodcraft Close Covey,2024-01-28T04:50:00.000+00:00,feeder,4,N Current (RMS),A,28.25
930615,Woodcraft Close Covey,2024-01-28T04:50:00.000+00:00,feeder,4,L3 Current (Min),A,28.62
930615,Woodcraft Close Covey,2024-01-28T04:50:00.000+00:00,feeder,4,L3 Current (Max),A,45.12
930615,Woodcraft Close Covey,2024-01-28T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,31.5
930615,Woodcraft Close Covey,2024-01-28T04:50:00.000+00:00,feeder,4,L2 Current (Min),A,43.0
930615,Woodcraft Close Covey,2024-01-28T04:50:00.000+00:00,feeder,4,L2 Current (Max),A,56.0
930615,Woodcraft Close Covey,2024-01-28T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,49.5
930615,Woodcraft Close Covey,2024-01-28T04:50:00.000+00:00,feeder,4,L1 Current (Min),A,17.25
930615,Woodcraft Close Covey,2024-01-28T04:50:00.000+00:00,feeder,4,L1 Current (Max),A,24.5
930615,Woodcraft Close Covey,2024-01-28T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,19.38
930615,Woodcraft Close Covey,2024-01-28T04:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T04:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.19
930615,Woodcraft Close Covey,2024-01-28T04:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T04:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.5
930615,Woodcraft Close Covey,2024-01-28T04:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T04:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,16.25
930615,Woodcraft Close Covey,2024-01-28T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-28T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-28T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.0
930615,Woodcraft Close Covey,2024-01-28T04:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97955
930615,Woodcraft Close Covey,2024-01-28T04:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9758
930615,Woodcraft Close Covey,2024-01-28T04:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95431
930615,Woodcraft Close Covey,2024-01-28T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
930615,Woodcraft Close Covey,2024-01-28T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
930615,Woodcraft Close Covey,2024-01-28T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
930615,Woodcraft Close Covey,2024-01-28T04:50:00.000+00:00,feeder,3,N Current (Min),A,16.88
930615,Woodcraft Close Covey,2024-01-28T04:50:00.000+00:00,feeder,3,N Current (Max),A,101.88
930615,Woodcraft Close Covey,2024-01-28T04:50:00.000+00:00,feeder,3,N Current (RMS),A,25.0
930615,Woodcraft Close Covey,2024-01-28T04:50:00.000+00:00,feeder,3,L3 Current (Min),A,39.62
930615,Woodcraft Close Covey,2024-01-28T04:50:00.000+00:00,feeder,3,L3 Current (Max),A,79.62
930615,Woodcraft Close Covey,2024-01-28T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,56.12
930615,Woodcraft Close Covey,2024-01-28T04:50:00.000+00:00,feeder,3,L2 Current (Min),A,32.12
930615,Woodcraft Close Covey,2024-01-28T04:50:00.000+00:00,feeder,3,L2 Current (Max),A,66.5
930615,Woodcraft Close Covey,2024-01-28T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,39.38
930615,Woodcraft Close Covey,2024-01-28T04:50:00.000+00:00,feeder,3,L1 Current (Min),A,43.0
930615,Woodcraft Close Covey,2024-01-28T04:50:00.000+00:00,feeder,3,L1 Current (Max),A,142.38
930615,Woodcraft Close Covey,2024-01-28T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,63.25
930615,Woodcraft Close Covey,2024-01-28T04:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T04:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.06
930615,Woodcraft Close Covey,2024-01-28T04:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T04:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.25
930615,Woodcraft Close Covey,2024-01-28T04:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T04:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.06
930615,Woodcraft Close Covey,2024-01-28T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-28T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-28T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-28T04:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9162
930615,Woodcraft Close Covey,2024-01-28T04:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.88849
930615,Woodcraft Close Covey,2024-01-28T04:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99762
930615,Woodcraft Close Covey,2024-01-28T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
930615,Woodcraft Close Covey,2024-01-28T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
930615,Woodcraft Close Covey,2024-01-28T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
930615,Woodcraft Close Covey,2024-01-28T04:50:00.000+00:00,feeder,2,N Current (Min),A,14.88
930615,Woodcraft Close Covey,2024-01-28T04:50:00.000+00:00,feeder,2,N Current (Max),A,22.25
930615,Woodcraft Close Covey,2024-01-28T04:50:00.000+00:00,feeder,2,N Current (RMS),A,20.0
930615,Woodcraft Close Covey,2024-01-28T04:50:00.000+00:00,feeder,2,L3 Current (Min),A,4.62
930615,Woodcraft Close Covey,2024-01-28T04:50:00.000+00:00,feeder,2,L3 Current (Max),A,21.25
930615,Woodcraft Close Covey,2024-01-28T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,7.38
930615,Woodcraft Close Covey,2024-01-28T04:50:00.000+00:00,feeder,2,L2 Current (Min),A,9.25
930615,Woodcraft Close Covey,2024-01-28T04:50:00.000+00:00,feeder,2,L2 Current (Max),A,18.75
930615,Woodcraft Close Covey,2024-01-28T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,10.62
930615,Woodcraft Close Covey,2024-01-28T04:50:00.000+00:00,feeder,2,L1 Current (Min),A,25.75
930615,Woodcraft Close Covey,2024-01-28T04:50:00.000+00:00,feeder,2,L1 Current (Max),A,27.5
930615,Woodcraft Close Covey,2024-01-28T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,26.12
930615,Woodcraft Close Covey,2024-01-28T04:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T04:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.81
930615,Woodcraft Close Covey,2024-01-28T04:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T04:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.12
930615,Woodcraft Close Covey,2024-01-28T04:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T04:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.56
930615,Woodcraft Close Covey,2024-01-28T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-28T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-28T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-28T04:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9986
930615,Woodcraft Close Covey,2024-01-28T04:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99622
930615,Woodcraft Close Covey,2024-01-28T04:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98477
930615,Woodcraft Close Covey,2024-01-28T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
930615,Woodcraft Close Covey,2024-01-28T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
930615,Woodcraft Close Covey,2024-01-28T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
930615,Woodcraft Close Covey,2024-01-28T04:50:00.000+00:00,feeder,1,N Current (Min),A,61.88
930615,Woodcraft Close Covey,2024-01-28T04:50:00.000+00:00,feeder,1,N Current (Max),A,51.38
930615,Woodcraft Close Covey,2024-01-28T04:50:00.000+00:00,feeder,1,L3 Current (Min),A,77.62
930615,Woodcraft Close Covey,2024-01-28T04:50:00.000+00:00,feeder,1,L3 Current (Max),A,97.12
930615,Woodcraft Close Covey,2024-01-28T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,89.75
930615,Woodcraft Close Covey,2024-01-28T04:50:00.000+00:00,feeder,1,L2 Current (Min),A,42.88
930615,Woodcraft Close Covey,2024-01-28T04:50:00.000+00:00,feeder,1,L2 Current (Max),A,71.0
930615,Woodcraft Close Covey,2024-01-28T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,51.62
930615,Woodcraft Close Covey,2024-01-28T04:50:00.000+00:00,feeder,1,L1 Current (Min),A,27.0
930615,Woodcraft Close Covey,2024-01-28T04:50:00.000+00:00,feeder,1,L1 Current (Max),A,51.75
930615,Woodcraft Close Covey,2024-01-28T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,36.5
930615,Woodcraft Close Covey,2024-01-28T04:50:00.000+00:00,busbar,,L3 Voltage (Min),V,250.38
930615,Woodcraft Close Covey,2024-01-28T04:50:00.000+00:00,busbar,,L3 Voltage (Max),V,251.73
930615,Woodcraft Close Covey,2024-01-28T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.86
930615,Woodcraft Close Covey,2024-01-28T04:50:00.000+00:00,busbar,,L2 Voltage (Min),V,257.58
930615,Woodcraft Close Covey,2024-01-28T04:50:00.000+00:00,busbar,,L2 Voltage (Max),V,258.61
930615,Woodcraft Close Covey,2024-01-28T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,258.06
930615,Woodcraft Close Covey,2024-01-28T04:50:00.000+00:00,busbar,,L1 Voltage (Min),V,251.09
930615,Woodcraft Close Covey,2024-01-28T04:50:00.000+00:00,busbar,,L1 Voltage (Max),V,252.41
930615,Woodcraft Close Covey,2024-01-28T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.03
930615,Woodcraft Close Covey,2024-01-28T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930615,Woodcraft Close Covey,2024-01-28T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-28T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
930615,Woodcraft Close Covey,2024-01-28T04:50:00.000+00:00,busbar,,L3 Active Power,kW,46.0
930615,Woodcraft Close Covey,2024-01-28T04:50:00.000+00:00,busbar,,L2 Active Power,kW,38.0
930615,Woodcraft Close Covey,2024-01-28T04:50:00.000+00:00,busbar,,L1 Active Power,kW,36.0
930615,Woodcraft Close Covey,2024-01-28T04:50:00.000+00:00,busbar,,N Current (Min),A,43.88
930615,Woodcraft Close Covey,2024-01-28T04:50:00.000+00:00,busbar,,N Current (Max),A,97.25
930615,Woodcraft Close Covey,2024-01-28T04:50:00.000+00:00,busbar,,N Current (RMS),A,57.25
930615,Woodcraft Close Covey,2024-01-28T04:50:00.000+00:00,busbar,,L3 Current (Min),A,160.75
930615,Woodcraft Close Covey,2024-01-28T04:50:00.000+00:00,busbar,,L3 Current (Max),A,217.75
930615,Woodcraft Close Covey,2024-01-28T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,184.12
930615,Woodcraft Close Covey,2024-01-28T04:50:00.000+00:00,busbar,,L2 Current (Min),A,130.0
930615,Woodcraft Close Covey,2024-01-28T04:50:00.000+00:00,busbar,,L2 Current (Max),A,174.75
930615,Woodcraft Close Covey,2024-01-28T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,150.12
930615,Woodcraft Close Covey,2024-01-28T04:50:00.000+00:00,busbar,,L1 Current (Min),A,118.5
930615,Woodcraft Close Covey,2024-01-28T04:50:00.000+00:00,busbar,,L1 Current (Max),A,222.75
930615,Woodcraft Close Covey,2024-01-28T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,142.88
930615,Woodcraft Close Covey,2024-01-28T04:50:00.000+00:00,transformer,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-28T04:50:00.000+00:00,ambient,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-28T04:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T04:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.38
930615,Woodcraft Close Covey,2024-01-28T04:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T04:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.31
930615,Woodcraft Close Covey,2024-01-28T04:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T04:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.12
930615,Woodcraft Close Covey,2024-01-28T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-28T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-28T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-28T04:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99255
930615,Woodcraft Close Covey,2024-01-28T04:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9942
930615,Woodcraft Close Covey,2024-01-28T04:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96429
930615,Woodcraft Close Covey,2024-01-28T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
930615,Woodcraft Close Covey,2024-01-28T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
930615,Woodcraft Close Covey,2024-01-28T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
930615,Woodcraft Close Covey,2024-01-28T04:40:00.000+00:00,feeder,4,N Current (Min),A,21.38
930615,Woodcraft Close Covey,2024-01-28T04:40:00.000+00:00,feeder,4,N Current (Max),A,32.12
930615,Woodcraft Close Covey,2024-01-28T04:40:00.000+00:00,feeder,4,N Current (RMS),A,27.12
930615,Woodcraft Close Covey,2024-01-28T04:40:00.000+00:00,feeder,4,L3 Current (Min),A,29.25
930615,Woodcraft Close Covey,2024-01-28T04:40:00.000+00:00,feeder,4,L3 Current (Max),A,40.12
930615,Woodcraft Close Covey,2024-01-28T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,33.88
930615,Woodcraft Close Covey,2024-01-28T04:40:00.000+00:00,feeder,4,L2 Current (Min),A,43.88
930615,Woodcraft Close Covey,2024-01-28T04:40:00.000+00:00,feeder,4,L2 Current (Max),A,56.12
930615,Woodcraft Close Covey,2024-01-28T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,49.0
930615,Woodcraft Close Covey,2024-01-28T04:40:00.000+00:00,feeder,4,L1 Current (Min),A,17.62
930615,Woodcraft Close Covey,2024-01-28T04:40:00.000+00:00,feeder,4,L1 Current (Max),A,25.0
930615,Woodcraft Close Covey,2024-01-28T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,18.88
930615,Woodcraft Close Covey,2024-01-28T04:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T04:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.69
930615,Woodcraft Close Covey,2024-01-28T04:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T04:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,8.75
930615,Woodcraft Close Covey,2024-01-28T04:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T04:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.31
930615,Woodcraft Close Covey,2024-01-28T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-28T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-28T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.0
930615,Woodcraft Close Covey,2024-01-28T04:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98541
930615,Woodcraft Close Covey,2024-01-28T04:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97644
930615,Woodcraft Close Covey,2024-01-28T04:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94217
930615,Woodcraft Close Covey,2024-01-28T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,18.0
930615,Woodcraft Close Covey,2024-01-28T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
930615,Woodcraft Close Covey,2024-01-28T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
930615,Woodcraft Close Covey,2024-01-28T04:40:00.000+00:00,feeder,3,N Current (Min),A,17.75
930615,Woodcraft Close Covey,2024-01-28T04:40:00.000+00:00,feeder,3,N Current (Max),A,63.88
930615,Woodcraft Close Covey,2024-01-28T04:40:00.000+00:00,feeder,3,N Current (RMS),A,26.25
930615,Woodcraft Close Covey,2024-01-28T04:40:00.000+00:00,feeder,3,L3 Current (Min),A,57.62
930615,Woodcraft Close Covey,2024-01-28T04:40:00.000+00:00,feeder,3,L3 Current (Max),A,88.25
930615,Woodcraft Close Covey,2024-01-28T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,71.38
930615,Woodcraft Close Covey,2024-01-28T04:40:00.000+00:00,feeder,3,L2 Current (Min),A,33.75
930615,Woodcraft Close Covey,2024-01-28T04:40:00.000+00:00,feeder,3,L2 Current (Max),A,63.88
930615,Woodcraft Close Covey,2024-01-28T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,37.88
930615,Woodcraft Close Covey,2024-01-28T04:40:00.000+00:00,feeder,3,L1 Current (Min),A,43.0
930615,Woodcraft Close Covey,2024-01-28T04:40:00.000+00:00,feeder,3,L1 Current (Max),A,138.75
930615,Woodcraft Close Covey,2024-01-28T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,61.25
930615,Woodcraft Close Covey,2024-01-28T04:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T04:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.06
930615,Woodcraft Close Covey,2024-01-28T04:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T04:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.69
930615,Woodcraft Close Covey,2024-01-28T04:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T04:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.56
930615,Woodcraft Close Covey,2024-01-28T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-28T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-28T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-28T04:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89639
930615,Woodcraft Close Covey,2024-01-28T04:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89331
930615,Woodcraft Close Covey,2024-01-28T04:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99783
930615,Woodcraft Close Covey,2024-01-28T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
930615,Woodcraft Close Covey,2024-01-28T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
930615,Woodcraft Close Covey,2024-01-28T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
930615,Woodcraft Close Covey,2024-01-28T04:40:00.000+00:00,feeder,2,N Current (Min),A,14.0
930615,Woodcraft Close Covey,2024-01-28T04:40:00.000+00:00,feeder,2,N Current (Max),A,28.12
930615,Woodcraft Close Covey,2024-01-28T04:40:00.000+00:00,feeder,2,N Current (RMS),A,19.75
930615,Woodcraft Close Covey,2024-01-28T04:40:00.000+00:00,feeder,2,L3 Current (Min),A,4.12
930615,Woodcraft Close Covey,2024-01-28T04:40:00.000+00:00,feeder,2,L3 Current (Max),A,20.75
930615,Woodcraft Close Covey,2024-01-28T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,7.75
930615,Woodcraft Close Covey,2024-01-28T04:40:00.000+00:00,feeder,2,L2 Current (Min),A,9.25
930615,Woodcraft Close Covey,2024-01-28T04:40:00.000+00:00,feeder,2,L2 Current (Max),A,19.0
930615,Woodcraft Close Covey,2024-01-28T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,10.62
930615,Woodcraft Close Covey,2024-01-28T04:40:00.000+00:00,feeder,2,L1 Current (Min),A,25.88
930615,Woodcraft Close Covey,2024-01-28T04:40:00.000+00:00,feeder,2,L1 Current (Max),A,33.5
930615,Woodcraft Close Covey,2024-01-28T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,26.25
930615,Woodcraft Close Covey,2024-01-28T04:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T04:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.94
930615,Woodcraft Close Covey,2024-01-28T04:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T04:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.38
930615,Woodcraft Close Covey,2024-01-28T04:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T04:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.62
930615,Woodcraft Close Covey,2024-01-28T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-28T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-28T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-28T04:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99887
930615,Woodcraft Close Covey,2024-01-28T04:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9975
930615,Woodcraft Close Covey,2024-01-28T04:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98978
930615,Woodcraft Close Covey,2024-01-28T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,24.0
930615,Woodcraft Close Covey,2024-01-28T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
930615,Woodcraft Close Covey,2024-01-28T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
930615,Woodcraft Close Covey,2024-01-28T04:40:00.000+00:00,feeder,1,N Current (Min),A,61.38
930615,Woodcraft Close Covey,2024-01-28T04:40:00.000+00:00,feeder,1,N Current (Max),A,52.12
930615,Woodcraft Close Covey,2024-01-28T04:40:00.000+00:00,feeder,1,L3 Current (Min),A,89.0
930615,Woodcraft Close Covey,2024-01-28T04:40:00.000+00:00,feeder,1,L3 Current (Max),A,108.75
930615,Woodcraft Close Covey,2024-01-28T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,94.88
930615,Woodcraft Close Covey,2024-01-28T04:40:00.000+00:00,feeder,1,L2 Current (Min),A,48.88
930615,Woodcraft Close Covey,2024-01-28T04:40:00.000+00:00,feeder,1,L2 Current (Max),A,74.38
930615,Woodcraft Close Covey,2024-01-28T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,63.25
930615,Woodcraft Close Covey,2024-01-28T04:40:00.000+00:00,feeder,1,L1 Current (Min),A,35.88
930615,Woodcraft Close Covey,2024-01-28T04:40:00.000+00:00,feeder,1,L1 Current (Max),A,40.25
930615,Woodcraft Close Covey,2024-01-28T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,37.0
930615,Woodcraft Close Covey,2024-01-28T04:40:00.000+00:00,busbar,,L3 Voltage (Min),V,250.5
930615,Woodcraft Close Covey,2024-01-28T04:40:00.000+00:00,busbar,,L3 Voltage (Max),V,251.86
930615,Woodcraft Close Covey,2024-01-28T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.91
930615,Woodcraft Close Covey,2024-01-28T04:40:00.000+00:00,busbar,,L2 Voltage (Min),V,257.86
930615,Woodcraft Close Covey,2024-01-28T04:40:00.000+00:00,busbar,,L2 Voltage (Max),V,258.77
930615,Woodcraft Close Covey,2024-01-28T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,258.2
930615,Woodcraft Close Covey,2024-01-28T04:40:00.000+00:00,busbar,,L1 Voltage (Min),V,250.83
930615,Woodcraft Close Covey,2024-01-28T04:40:00.000+00:00,busbar,,L1 Voltage (Max),V,252.7
930615,Woodcraft Close Covey,2024-01-28T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.16
930615,Woodcraft Close Covey,2024-01-28T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930615,Woodcraft Close Covey,2024-01-28T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-28T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
930615,Woodcraft Close Covey,2024-01-28T04:40:00.000+00:00,busbar,,L3 Active Power,kW,52.0
930615,Woodcraft Close Covey,2024-01-28T04:40:00.000+00:00,busbar,,L2 Active Power,kW,41.0
930615,Woodcraft Close Covey,2024-01-28T04:40:00.000+00:00,busbar,,L1 Active Power,kW,35.0
930615,Woodcraft Close Covey,2024-01-28T04:40:00.000+00:00,busbar,,N Current (Min),A,38.88
930615,Woodcraft Close Covey,2024-01-28T04:40:00.000+00:00,busbar,,N Current (Max),A,112.38
930615,Woodcraft Close Covey,2024-01-28T04:40:00.000+00:00,busbar,,N Current (RMS),A,71.12
930615,Woodcraft Close Covey,2024-01-28T04:40:00.000+00:00,busbar,,L3 Current (Min),A,183.5
930615,Woodcraft Close Covey,2024-01-28T04:40:00.000+00:00,busbar,,L3 Current (Max),A,244.62
930615,Woodcraft Close Covey,2024-01-28T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,207.25
930615,Woodcraft Close Covey,2024-01-28T04:40:00.000+00:00,busbar,,L2 Current (Min),A,143.62
930615,Woodcraft Close Covey,2024-01-28T04:40:00.000+00:00,busbar,,L2 Current (Max),A,184.75
930615,Woodcraft Close Covey,2024-01-28T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,159.75
930615,Woodcraft Close Covey,2024-01-28T04:40:00.000+00:00,busbar,,L1 Current (Min),A,124.75
930615,Woodcraft Close Covey,2024-01-28T04:40:00.000+00:00,busbar,,L1 Current (Max),A,213.38
930615,Woodcraft Close Covey,2024-01-28T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,140.38
930615,Woodcraft Close Covey,2024-01-28T04:40:00.000+00:00,transformer,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-28T04:40:00.000+00:00,ambient,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-28T04:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T04:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.12
930615,Woodcraft Close Covey,2024-01-28T04:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T04:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.25
930615,Woodcraft Close Covey,2024-01-28T04:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T04:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.37
930615,Woodcraft Close Covey,2024-01-28T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-28T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-28T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-28T04:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98953
930615,Woodcraft Close Covey,2024-01-28T04:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99316
930615,Woodcraft Close Covey,2024-01-28T04:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9527
930615,Woodcraft Close Covey,2024-01-28T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
930615,Woodcraft Close Covey,2024-01-28T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
930615,Woodcraft Close Covey,2024-01-28T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
930615,Woodcraft Close Covey,2024-01-28T04:30:00.000+00:00,feeder,4,N Current (Min),A,20.38
930615,Woodcraft Close Covey,2024-01-28T04:30:00.000+00:00,feeder,4,N Current (Max),A,29.75
930615,Woodcraft Close Covey,2024-01-28T04:30:00.000+00:00,feeder,4,N Current (RMS),A,25.12
930615,Woodcraft Close Covey,2024-01-28T04:30:00.000+00:00,feeder,4,L3 Current (Min),A,30.38
930615,Woodcraft Close Covey,2024-01-28T04:30:00.000+00:00,feeder,4,L3 Current (Max),A,41.38
930615,Woodcraft Close Covey,2024-01-28T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,33.12
930615,Woodcraft Close Covey,2024-01-28T04:30:00.000+00:00,feeder,4,L2 Current (Min),A,43.88
930615,Woodcraft Close Covey,2024-01-28T04:30:00.000+00:00,feeder,4,L2 Current (Max),A,50.88
930615,Woodcraft Close Covey,2024-01-28T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,45.75
930615,Woodcraft Close Covey,2024-01-28T04:30:00.000+00:00,feeder,4,L1 Current (Min),A,17.38
930615,Woodcraft Close Covey,2024-01-28T04:30:00.000+00:00,feeder,4,L1 Current (Max),A,25.25
930615,Woodcraft Close Covey,2024-01-28T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,18.75
930615,Woodcraft Close Covey,2024-01-28T04:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T04:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.31
930615,Woodcraft Close Covey,2024-01-28T04:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T04:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,2.75
930615,Woodcraft Close Covey,2024-01-28T04:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T04:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,22.75
930615,Woodcraft Close Covey,2024-01-28T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-28T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-28T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.0
930615,Woodcraft Close Covey,2024-01-28T04:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99014
930615,Woodcraft Close Covey,2024-01-28T04:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97842
930615,Woodcraft Close Covey,2024-01-28T04:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95422
930615,Woodcraft Close Covey,2024-01-28T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,21.0
930615,Woodcraft Close Covey,2024-01-28T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
930615,Woodcraft Close Covey,2024-01-28T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
930615,Woodcraft Close Covey,2024-01-28T04:30:00.000+00:00,feeder,3,N Current (Min),A,17.5
930615,Woodcraft Close Covey,2024-01-28T04:30:00.000+00:00,feeder,3,N Current (Max),A,68.88
930615,Woodcraft Close Covey,2024-01-28T04:30:00.000+00:00,feeder,3,N Current (RMS),A,31.25
930615,Woodcraft Close Covey,2024-01-28T04:30:00.000+00:00,feeder,3,L3 Current (Min),A,70.88
930615,Woodcraft Close Covey,2024-01-28T04:30:00.000+00:00,feeder,3,L3 Current (Max),A,101.5
930615,Woodcraft Close Covey,2024-01-28T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,86.38
930615,Woodcraft Close Covey,2024-01-28T04:30:00.000+00:00,feeder,3,L2 Current (Min),A,35.12
930615,Woodcraft Close Covey,2024-01-28T04:30:00.000+00:00,feeder,3,L2 Current (Max),A,68.62
930615,Woodcraft Close Covey,2024-01-28T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,43.62
930615,Woodcraft Close Covey,2024-01-28T04:30:00.000+00:00,feeder,3,L1 Current (Min),A,48.25
930615,Woodcraft Close Covey,2024-01-28T04:30:00.000+00:00,feeder,3,L1 Current (Max),A,150.38
930615,Woodcraft Close Covey,2024-01-28T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,61.38
930615,Woodcraft Close Covey,2024-01-28T04:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T04:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-16.5
930615,Woodcraft Close Covey,2024-01-28T04:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T04:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.19
930615,Woodcraft Close Covey,2024-01-28T04:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T04:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.0
930615,Woodcraft Close Covey,2024-01-28T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-28T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-28T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-28T04:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96594
930615,Woodcraft Close Covey,2024-01-28T04:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.87372
930615,Woodcraft Close Covey,2024-01-28T04:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99786
930615,Woodcraft Close Covey,2024-01-28T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
930615,Woodcraft Close Covey,2024-01-28T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
930615,Woodcraft Close Covey,2024-01-28T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
930615,Woodcraft Close Covey,2024-01-28T04:30:00.000+00:00,feeder,2,N Current (Min),A,10.88
