Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930615,Woodcraft Close Covey,2024-01-28T04:30:00.000+00:00,feeder,2,N Current (Max),A,33.0
930615,Woodcraft Close Covey,2024-01-28T04:30:00.000+00:00,feeder,2,N Current (RMS),A,19.0
930615,Woodcraft Close Covey,2024-01-28T04:30:00.000+00:00,feeder,2,L3 Current (Min),A,4.75
930615,Woodcraft Close Covey,2024-01-28T04:30:00.000+00:00,feeder,2,L3 Current (Max),A,18.5
930615,Woodcraft Close Covey,2024-01-28T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,11.88
930615,Woodcraft Close Covey,2024-01-28T04:30:00.000+00:00,feeder,2,L2 Current (Min),A,9.5
930615,Woodcraft Close Covey,2024-01-28T04:30:00.000+00:00,feeder,2,L2 Current (Max),A,18.12
930615,Woodcraft Close Covey,2024-01-28T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,10.5
930615,Woodcraft Close Covey,2024-01-28T04:30:00.000+00:00,feeder,2,L1 Current (Min),A,25.75
930615,Woodcraft Close Covey,2024-01-28T04:30:00.000+00:00,feeder,2,L1 Current (Max),A,40.0
930615,Woodcraft Close Covey,2024-01-28T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,27.0
930615,Woodcraft Close Covey,2024-01-28T04:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T04:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.12
930615,Woodcraft Close Covey,2024-01-28T04:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T04:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.38
930615,Woodcraft Close Covey,2024-01-28T04:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T04:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.62
930615,Woodcraft Close Covey,2024-01-28T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-28T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-28T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-28T04:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99869
930615,Woodcraft Close Covey,2024-01-28T04:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99725
930615,Woodcraft Close Covey,2024-01-28T04:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98859
930615,Woodcraft Close Covey,2024-01-28T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,25.0
930615,Woodcraft Close Covey,2024-01-28T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
930615,Woodcraft Close Covey,2024-01-28T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
930615,Woodcraft Close Covey,2024-01-28T04:30:00.000+00:00,feeder,1,N Current (Min),A,65.5
930615,Woodcraft Close Covey,2024-01-28T04:30:00.000+00:00,feeder,1,N Current (Max),A,53.12
930615,Woodcraft Close Covey,2024-01-28T04:30:00.000+00:00,feeder,1,L3 Current (Min),A,89.5
930615,Woodcraft Close Covey,2024-01-28T04:30:00.000+00:00,feeder,1,L3 Current (Max),A,114.88
930615,Woodcraft Close Covey,2024-01-28T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,98.75
930615,Woodcraft Close Covey,2024-01-28T04:30:00.000+00:00,feeder,1,L2 Current (Min),A,58.38
930615,Woodcraft Close Covey,2024-01-28T04:30:00.000+00:00,feeder,1,L2 Current (Max),A,71.25
930615,Woodcraft Close Covey,2024-01-28T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,61.62
930615,Woodcraft Close Covey,2024-01-28T04:30:00.000+00:00,feeder,1,L1 Current (Min),A,35.75
930615,Woodcraft Close Covey,2024-01-28T04:30:00.000+00:00,feeder,1,L1 Current (Max),A,54.25
930615,Woodcraft Close Covey,2024-01-28T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,41.0
930615,Woodcraft Close Covey,2024-01-28T04:30:00.000+00:00,busbar,,L3 Voltage (Min),V,250.61
930615,Woodcraft Close Covey,2024-01-28T04:30:00.000+00:00,busbar,,L3 Voltage (Max),V,252.3
930615,Woodcraft Close Covey,2024-01-28T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.98
930615,Woodcraft Close Covey,2024-01-28T04:30:00.000+00:00,busbar,,L2 Voltage (Min),V,257.59
930615,Woodcraft Close Covey,2024-01-28T04:30:00.000+00:00,busbar,,L2 Voltage (Max),V,258.83
930615,Woodcraft Close Covey,2024-01-28T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,258.02
930615,Woodcraft Close Covey,2024-01-28T04:30:00.000+00:00,busbar,,L1 Voltage (Min),V,251.16
930615,Woodcraft Close Covey,2024-01-28T04:30:00.000+00:00,busbar,,L1 Voltage (Max),V,252.55
930615,Woodcraft Close Covey,2024-01-28T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.23
930615,Woodcraft Close Covey,2024-01-28T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930615,Woodcraft Close Covey,2024-01-28T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-28T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
930615,Woodcraft Close Covey,2024-01-28T04:30:00.000+00:00,busbar,,L3 Active Power,kW,57.0
930615,Woodcraft Close Covey,2024-01-28T04:30:00.000+00:00,busbar,,L2 Active Power,kW,41.0
930615,Woodcraft Close Covey,2024-01-28T04:30:00.000+00:00,busbar,,L1 Active Power,kW,36.0
930615,Woodcraft Close Covey,2024-01-28T04:30:00.000+00:00,busbar,,N Current (Min),A,46.12
930615,Woodcraft Close Covey,2024-01-28T04:30:00.000+00:00,busbar,,N Current (Max),A,115.12
930615,Woodcraft Close Covey,2024-01-28T04:30:00.000+00:00,busbar,,N Current (RMS),A,83.38
930615,Woodcraft Close Covey,2024-01-28T04:30:00.000+00:00,busbar,,L3 Current (Min),A,207.5
930615,Woodcraft Close Covey,2024-01-28T04:30:00.000+00:00,busbar,,L3 Current (Max),A,253.88
930615,Woodcraft Close Covey,2024-01-28T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,229.75
930615,Woodcraft Close Covey,2024-01-28T04:30:00.000+00:00,busbar,,L2 Current (Min),A,149.5
930615,Woodcraft Close Covey,2024-01-28T04:30:00.000+00:00,busbar,,L2 Current (Max),A,193.12
930615,Woodcraft Close Covey,2024-01-28T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,160.38
930615,Woodcraft Close Covey,2024-01-28T04:30:00.000+00:00,busbar,,L1 Current (Min),A,126.75
930615,Woodcraft Close Covey,2024-01-28T04:30:00.000+00:00,busbar,,L1 Current (Max),A,222.62
930615,Woodcraft Close Covey,2024-01-28T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,145.25
930615,Woodcraft Close Covey,2024-01-28T04:30:00.000+00:00,transformer,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-28T04:30:00.000+00:00,ambient,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-28T04:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T04:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.31
930615,Woodcraft Close Covey,2024-01-28T04:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T04:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.32
930615,Woodcraft Close Covey,2024-01-28T04:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T04:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.63
930615,Woodcraft Close Covey,2024-01-28T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-28T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-28T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-28T04:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97681
930615,Woodcraft Close Covey,2024-01-28T04:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99005
930615,Woodcraft Close Covey,2024-01-28T04:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9314
930615,Woodcraft Close Covey,2024-01-28T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
930615,Woodcraft Close Covey,2024-01-28T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
930615,Woodcraft Close Covey,2024-01-28T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
930615,Woodcraft Close Covey,2024-01-28T04:20:00.000+00:00,feeder,4,N Current (Min),A,19.88
930615,Woodcraft Close Covey,2024-01-28T04:20:00.000+00:00,feeder,4,N Current (Max),A,33.62
930615,Woodcraft Close Covey,2024-01-28T04:20:00.000+00:00,feeder,4,N Current (RMS),A,27.88
930615,Woodcraft Close Covey,2024-01-28T04:20:00.000+00:00,feeder,4,L3 Current (Min),A,22.5
930615,Woodcraft Close Covey,2024-01-28T04:20:00.000+00:00,feeder,4,L3 Current (Max),A,42.62
930615,Woodcraft Close Covey,2024-01-28T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,33.88
930615,Woodcraft Close Covey,2024-01-28T04:20:00.000+00:00,feeder,4,L2 Current (Min),A,44.75
930615,Woodcraft Close Covey,2024-01-28T04:20:00.000+00:00,feeder,4,L2 Current (Max),A,56.62
930615,Woodcraft Close Covey,2024-01-28T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,48.25
930615,Woodcraft Close Covey,2024-01-28T04:20:00.000+00:00,feeder,4,L1 Current (Min),A,17.62
930615,Woodcraft Close Covey,2024-01-28T04:20:00.000+00:00,feeder,4,L1 Current (Max),A,25.88
930615,Woodcraft Close Covey,2024-01-28T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,19.0
930615,Woodcraft Close Covey,2024-01-28T04:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T04:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.13
930615,Woodcraft Close Covey,2024-01-28T04:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T04:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.31
930615,Woodcraft Close Covey,2024-01-28T04:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T04:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,24.94
930615,Woodcraft Close Covey,2024-01-28T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-28T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-28T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.0
930615,Woodcraft Close Covey,2024-01-28T04:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99051
930615,Woodcraft Close Covey,2024-01-28T04:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97757
930615,Woodcraft Close Covey,2024-01-28T04:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95007
930615,Woodcraft Close Covey,2024-01-28T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,21.0
930615,Woodcraft Close Covey,2024-01-28T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
930615,Woodcraft Close Covey,2024-01-28T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
930615,Woodcraft Close Covey,2024-01-28T04:20:00.000+00:00,feeder,3,N Current (Min),A,18.12
930615,Woodcraft Close Covey,2024-01-28T04:20:00.000+00:00,feeder,3,N Current (Max),A,85.88
930615,Woodcraft Close Covey,2024-01-28T04:20:00.000+00:00,feeder,3,N Current (RMS),A,32.62
930615,Woodcraft Close Covey,2024-01-28T04:20:00.000+00:00,feeder,3,L3 Current (Min),A,71.25
930615,Woodcraft Close Covey,2024-01-28T04:20:00.000+00:00,feeder,3,L3 Current (Max),A,101.38
930615,Woodcraft Close Covey,2024-01-28T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,82.38
930615,Woodcraft Close Covey,2024-01-28T04:20:00.000+00:00,feeder,3,L2 Current (Min),A,35.62
930615,Woodcraft Close Covey,2024-01-28T04:20:00.000+00:00,feeder,3,L2 Current (Max),A,60.75
930615,Woodcraft Close Covey,2024-01-28T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,41.88
930615,Woodcraft Close Covey,2024-01-28T04:20:00.000+00:00,feeder,3,L1 Current (Min),A,39.62
930615,Woodcraft Close Covey,2024-01-28T04:20:00.000+00:00,feeder,3,L1 Current (Max),A,153.0
930615,Woodcraft Close Covey,2024-01-28T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,61.38
930615,Woodcraft Close Covey,2024-01-28T04:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T04:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.13
930615,Woodcraft Close Covey,2024-01-28T04:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T04:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-18.0
930615,Woodcraft Close Covey,2024-01-28T04:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T04:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.32
930615,Woodcraft Close Covey,2024-01-28T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-28T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-28T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-28T04:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99091
930615,Woodcraft Close Covey,2024-01-28T04:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.87082
930615,Woodcraft Close Covey,2024-01-28T04:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99768
930615,Woodcraft Close Covey,2024-01-28T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
930615,Woodcraft Close Covey,2024-01-28T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
930615,Woodcraft Close Covey,2024-01-28T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
930615,Woodcraft Close Covey,2024-01-28T04:20:00.000+00:00,feeder,2,N Current (Min),A,8.38
930615,Woodcraft Close Covey,2024-01-28T04:20:00.000+00:00,feeder,2,N Current (Max),A,23.25
930615,Woodcraft Close Covey,2024-01-28T04:20:00.000+00:00,feeder,2,N Current (RMS),A,16.5
930615,Woodcraft Close Covey,2024-01-28T04:20:00.000+00:00,feeder,2,L3 Current (Min),A,14.0
930615,Woodcraft Close Covey,2024-01-28T04:20:00.000+00:00,feeder,2,L3 Current (Max),A,32.38
930615,Woodcraft Close Covey,2024-01-28T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,19.38
930615,Woodcraft Close Covey,2024-01-28T04:20:00.000+00:00,feeder,2,L2 Current (Min),A,9.0
930615,Woodcraft Close Covey,2024-01-28T04:20:00.000+00:00,feeder,2,L2 Current (Max),A,24.25
930615,Woodcraft Close Covey,2024-01-28T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,11.75
930615,Woodcraft Close Covey,2024-01-28T04:20:00.000+00:00,feeder,2,L1 Current (Min),A,25.75
930615,Woodcraft Close Covey,2024-01-28T04:20:00.000+00:00,feeder,2,L1 Current (Max),A,32.88
930615,Woodcraft Close Covey,2024-01-28T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,26.12
930615,Woodcraft Close Covey,2024-01-28T04:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T04:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.88
930615,Woodcraft Close Covey,2024-01-28T04:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T04:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.12
930615,Woodcraft Close Covey,2024-01-28T04:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T04:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.25
930615,Woodcraft Close Covey,2024-01-28T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-28T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-28T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-28T04:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99878
930615,Woodcraft Close Covey,2024-01-28T04:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99792
930615,Woodcraft Close Covey,2024-01-28T04:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97906
930615,Woodcraft Close Covey,2024-01-28T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,29.0
930615,Woodcraft Close Covey,2024-01-28T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
930615,Woodcraft Close Covey,2024-01-28T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
930615,Woodcraft Close Covey,2024-01-28T04:20:00.000+00:00,feeder,1,N Current (Min),A,83.0
930615,Woodcraft Close Covey,2024-01-28T04:20:00.000+00:00,feeder,1,N Current (Max),A,70.12
930615,Woodcraft Close Covey,2024-01-28T04:20:00.000+00:00,feeder,1,L3 Current (Min),A,104.0
930615,Woodcraft Close Covey,2024-01-28T04:20:00.000+00:00,feeder,1,L3 Current (Max),A,122.5
930615,Woodcraft Close Covey,2024-01-28T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,113.88
930615,Woodcraft Close Covey,2024-01-28T04:20:00.000+00:00,feeder,1,L2 Current (Min),A,60.38
930615,Woodcraft Close Covey,2024-01-28T04:20:00.000+00:00,feeder,1,L2 Current (Max),A,92.38
930615,Woodcraft Close Covey,2024-01-28T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,81.12
930615,Woodcraft Close Covey,2024-01-28T04:20:00.000+00:00,feeder,1,L1 Current (Min),A,24.88
930615,Woodcraft Close Covey,2024-01-28T04:20:00.000+00:00,feeder,1,L1 Current (Max),A,49.38
930615,Woodcraft Close Covey,2024-01-28T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,35.5
930615,Woodcraft Close Covey,2024-01-28T04:20:00.000+00:00,busbar,,L3 Voltage (Min),V,251.23
930615,Woodcraft Close Covey,2024-01-28T04:20:00.000+00:00,busbar,,L3 Voltage (Max),V,252.62
930615,Woodcraft Close Covey,2024-01-28T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.78
930615,Woodcraft Close Covey,2024-01-28T04:20:00.000+00:00,busbar,,L2 Voltage (Min),V,256.97
930615,Woodcraft Close Covey,2024-01-28T04:20:00.000+00:00,busbar,,L2 Voltage (Max),V,258.64
930615,Woodcraft Close Covey,2024-01-28T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,257.64
930615,Woodcraft Close Covey,2024-01-28T04:20:00.000+00:00,busbar,,L1 Voltage (Min),V,251.02
930615,Woodcraft Close Covey,2024-01-28T04:20:00.000+00:00,busbar,,L1 Voltage (Max),V,253.12
930615,Woodcraft Close Covey,2024-01-28T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.73
930615,Woodcraft Close Covey,2024-01-28T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930615,Woodcraft Close Covey,2024-01-28T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-28T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
930615,Woodcraft Close Covey,2024-01-28T04:20:00.000+00:00,busbar,,L3 Active Power,kW,62.0
930615,Woodcraft Close Covey,2024-01-28T04:20:00.000+00:00,busbar,,L2 Active Power,kW,46.0
930615,Woodcraft Close Covey,2024-01-28T04:20:00.000+00:00,busbar,,L1 Active Power,kW,35.0
930615,Woodcraft Close Covey,2024-01-28T04:20:00.000+00:00,busbar,,N Current (Min),A,47.62
930615,Woodcraft Close Covey,2024-01-28T04:20:00.000+00:00,busbar,,N Current (Max),A,135.25
930615,Woodcraft Close Covey,2024-01-28T04:20:00.000+00:00,busbar,,N Current (RMS),A,102.88
930615,Woodcraft Close Covey,2024-01-28T04:20:00.000+00:00,busbar,,L3 Current (Min),A,224.88
930615,Woodcraft Close Covey,2024-01-28T04:20:00.000+00:00,busbar,,L3 Current (Max),A,274.38
930615,Woodcraft Close Covey,2024-01-28T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,249.0
930615,Woodcraft Close Covey,2024-01-28T04:20:00.000+00:00,busbar,,L2 Current (Min),A,157.62
930615,Woodcraft Close Covey,2024-01-28T04:20:00.000+00:00,busbar,,L2 Current (Max),A,210.88
930615,Woodcraft Close Covey,2024-01-28T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,181.75
930615,Woodcraft Close Covey,2024-01-28T04:20:00.000+00:00,busbar,,L1 Current (Min),A,121.12
930615,Woodcraft Close Covey,2024-01-28T04:20:00.000+00:00,busbar,,L1 Current (Max),A,222.5
930615,Woodcraft Close Covey,2024-01-28T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,138.25
930615,Woodcraft Close Covey,2024-01-28T04:20:00.000+00:00,transformer,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-28T04:20:00.000+00:00,ambient,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-28T04:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T04:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-20.62
930615,Woodcraft Close Covey,2024-01-28T04:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T04:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.5
930615,Woodcraft Close Covey,2024-01-28T04:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T04:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-29.19
930615,Woodcraft Close Covey,2024-01-28T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-28T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-28T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-28T04:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.90317
930615,Woodcraft Close Covey,2024-01-28T04:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98596
930615,Woodcraft Close Covey,2024-01-28T04:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.88412
930615,Woodcraft Close Covey,2024-01-28T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
930615,Woodcraft Close Covey,2024-01-28T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
930615,Woodcraft Close Covey,2024-01-28T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
930615,Woodcraft Close Covey,2024-01-28T04:10:00.000+00:00,feeder,4,N Current (Min),A,32.12
930615,Woodcraft Close Covey,2024-01-28T04:10:00.000+00:00,feeder,4,N Current (Max),A,49.12
930615,Woodcraft Close Covey,2024-01-28T04:10:00.000+00:00,feeder,4,N Current (RMS),A,38.12
930615,Woodcraft Close Covey,2024-01-28T04:10:00.000+00:00,feeder,4,L3 Current (Min),A,20.75
930615,Woodcraft Close Covey,2024-01-28T04:10:00.000+00:00,feeder,4,L3 Current (Max),A,29.88
930615,Woodcraft Close Covey,2024-01-28T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,24.25
930615,Woodcraft Close Covey,2024-01-28T04:10:00.000+00:00,feeder,4,L2 Current (Min),A,50.0
930615,Woodcraft Close Covey,2024-01-28T04:10:00.000+00:00,feeder,4,L2 Current (Max),A,66.88
930615,Woodcraft Close Covey,2024-01-28T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,54.62
930615,Woodcraft Close Covey,2024-01-28T04:10:00.000+00:00,feeder,4,L1 Current (Min),A,17.38
930615,Woodcraft Close Covey,2024-01-28T04:10:00.000+00:00,feeder,4,L1 Current (Max),A,23.38
930615,Woodcraft Close Covey,2024-01-28T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,18.88
930615,Woodcraft Close Covey,2024-01-28T04:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T04:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.94
930615,Woodcraft Close Covey,2024-01-28T04:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T04:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,6.13
930615,Woodcraft Close Covey,2024-01-28T04:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T04:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,23.06
930615,Woodcraft Close Covey,2024-01-28T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-28T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-28T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.0
930615,Woodcraft Close Covey,2024-01-28T04:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98981
930615,Woodcraft Close Covey,2024-01-28T04:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97397
930615,Woodcraft Close Covey,2024-01-28T04:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94205
930615,Woodcraft Close Covey,2024-01-28T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,21.0
930615,Woodcraft Close Covey,2024-01-28T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
930615,Woodcraft Close Covey,2024-01-28T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
930615,Woodcraft Close Covey,2024-01-28T04:10:00.000+00:00,feeder,3,N Current (Min),A,17.25
930615,Woodcraft Close Covey,2024-01-28T04:10:00.000+00:00,feeder,3,N Current (Max),A,130.5
930615,Woodcraft Close Covey,2024-01-28T04:10:00.000+00:00,feeder,3,N Current (RMS),A,27.0
930615,Woodcraft Close Covey,2024-01-28T04:10:00.000+00:00,feeder,3,L3 Current (Min),A,70.5
930615,Woodcraft Close Covey,2024-01-28T04:10:00.000+00:00,feeder,3,L3 Current (Max),A,107.12
930615,Woodcraft Close Covey,2024-01-28T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,86.12
930615,Woodcraft Close Covey,2024-01-28T04:10:00.000+00:00,feeder,3,L2 Current (Min),A,33.62
930615,Woodcraft Close Covey,2024-01-28T04:10:00.000+00:00,feeder,3,L2 Current (Max),A,60.12
930615,Woodcraft Close Covey,2024-01-28T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,40.12
930615,Woodcraft Close Covey,2024-01-28T04:10:00.000+00:00,feeder,3,L1 Current (Min),A,47.38
930615,Woodcraft Close Covey,2024-01-28T04:10:00.000+00:00,feeder,3,L1 Current (Max),A,200.38
930615,Woodcraft Close Covey,2024-01-28T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,68.0
930615,Woodcraft Close Covey,2024-01-28T04:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T04:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.69
930615,Woodcraft Close Covey,2024-01-28T04:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T04:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-22.75
930615,Woodcraft Close Covey,2024-01-28T04:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T04:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.38
930615,Woodcraft Close Covey,2024-01-28T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-28T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-28T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-28T04:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99127
930615,Woodcraft Close Covey,2024-01-28T04:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.87121
930615,Woodcraft Close Covey,2024-01-28T04:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99667
930615,Woodcraft Close Covey,2024-01-28T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
930615,Woodcraft Close Covey,2024-01-28T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
930615,Woodcraft Close Covey,2024-01-28T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
930615,Woodcraft Close Covey,2024-01-28T04:10:00.000+00:00,feeder,2,N Current (Min),A,10.12
930615,Woodcraft Close Covey,2024-01-28T04:10:00.000+00:00,feeder,2,N Current (Max),A,24.88
930615,Woodcraft Close Covey,2024-01-28T04:10:00.000+00:00,feeder,2,N Current (RMS),A,16.38
930615,Woodcraft Close Covey,2024-01-28T04:10:00.000+00:00,feeder,2,L3 Current (Min),A,14.38
930615,Woodcraft Close Covey,2024-01-28T04:10:00.000+00:00,feeder,2,L3 Current (Max),A,35.5
930615,Woodcraft Close Covey,2024-01-28T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,19.38
930615,Woodcraft Close Covey,2024-01-28T04:10:00.000+00:00,feeder,2,L2 Current (Min),A,9.25
930615,Woodcraft Close Covey,2024-01-28T04:10:00.000+00:00,feeder,2,L2 Current (Max),A,16.75
930615,Woodcraft Close Covey,2024-01-28T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,10.88
930615,Woodcraft Close Covey,2024-01-28T04:10:00.000+00:00,feeder,2,L1 Current (Min),A,25.62
930615,Woodcraft Close Covey,2024-01-28T04:10:00.000+00:00,feeder,2,L1 Current (Max),A,32.0
930615,Woodcraft Close Covey,2024-01-28T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,25.88
930615,Woodcraft Close Covey,2024-01-28T04:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T04:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.38
930615,Woodcraft Close Covey,2024-01-28T04:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T04:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.38
930615,Woodcraft Close Covey,2024-01-28T04:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T04:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-19.31
930615,Woodcraft Close Covey,2024-01-28T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-28T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-28T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-28T04:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99823
930615,Woodcraft Close Covey,2024-01-28T04:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99744
930615,Woodcraft Close Covey,2024-01-28T04:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95148
930615,Woodcraft Close Covey,2024-01-28T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,27.0
930615,Woodcraft Close Covey,2024-01-28T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,24.0
930615,Woodcraft Close Covey,2024-01-28T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
930615,Woodcraft Close Covey,2024-01-28T04:10:00.000+00:00,feeder,1,N Current (Min),A,83.75
930615,Woodcraft Close Covey,2024-01-28T04:10:00.000+00:00,feeder,1,N Current (Max),A,71.88
930615,Woodcraft Close Covey,2024-01-28T04:10:00.000+00:00,feeder,1,L3 Current (Min),A,93.0
930615,Woodcraft Close Covey,2024-01-28T04:10:00.000+00:00,feeder,1,L3 Current (Max),A,119.0
930615,Woodcraft Close Covey,2024-01-28T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,108.0
930615,Woodcraft Close Covey,2024-01-28T04:10:00.000+00:00,feeder,1,L2 Current (Min),A,85.75
930615,Woodcraft Close Covey,2024-01-28T04:10:00.000+00:00,feeder,1,L2 Current (Max),A,107.62
930615,Woodcraft Close Covey,2024-01-28T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,92.38
930615,Woodcraft Close Covey,2024-01-28T04:10:00.000+00:00,feeder,1,L1 Current (Min),A,24.5
930615,Woodcraft Close Covey,2024-01-28T04:10:00.000+00:00,feeder,1,L1 Current (Max),A,42.12
930615,Woodcraft Close Covey,2024-01-28T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,30.62
930615,Woodcraft Close Covey,2024-01-28T04:10:00.000+00:00,busbar,,L3 Voltage (Min),V,251.11
930615,Woodcraft Close Covey,2024-01-28T04:10:00.000+00:00,busbar,,L3 Voltage (Max),V,252.44
930615,Woodcraft Close Covey,2024-01-28T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.53
930615,Woodcraft Close Covey,2024-01-28T04:10:00.000+00:00,busbar,,L2 Voltage (Min),V,257.89
930615,Woodcraft Close Covey,2024-01-28T04:10:00.000+00:00,busbar,,L2 Voltage (Max),V,259.39
930615,Woodcraft Close Covey,2024-01-28T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,258.47
930615,Woodcraft Close Covey,2024-01-28T04:10:00.000+00:00,busbar,,L1 Voltage (Min),V,251.11
930615,Woodcraft Close Covey,2024-01-28T04:10:00.000+00:00,busbar,,L1 Voltage (Max),V,253.09
930615,Woodcraft Close Covey,2024-01-28T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.59
930615,Woodcraft Close Covey,2024-01-28T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930615,Woodcraft Close Covey,2024-01-28T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930615,Woodcraft Close Covey,2024-01-28T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-28T04:10:00.000+00:00,busbar,,L3 Active Power,kW,59.0
930615,Woodcraft Close Covey,2024-01-28T04:10:00.000+00:00,busbar,,L2 Active Power,kW,50.0
930615,Woodcraft Close Covey,2024-01-28T04:10:00.000+00:00,busbar,,L1 Active Power,kW,34.0
930615,Woodcraft Close Covey,2024-01-28T04:10:00.000+00:00,busbar,,N Current (Min),A,58.38
930615,Woodcraft Close Covey,2024-01-28T04:10:00.000+00:00,busbar,,N Current (Max),A,141.62
930615,Woodcraft Close Covey,2024-01-28T04:10:00.000+00:00,busbar,,N Current (RMS),A,98.38
930615,Woodcraft Close Covey,2024-01-28T04:10:00.000+00:00,busbar,,L3 Current (Min),A,210.12
930615,Woodcraft Close Covey,2024-01-28T04:10:00.000+00:00,busbar,,L3 Current (Max),A,279.0
930615,Woodcraft Close Covey,2024-01-28T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,236.38
930615,Woodcraft Close Covey,2024-01-28T04:10:00.000+00:00,busbar,,L2 Current (Min),A,182.75
930615,Woodcraft Close Covey,2024-01-28T04:10:00.000+00:00,busbar,,L2 Current (Max),A,231.75
930615,Woodcraft Close Covey,2024-01-28T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,196.5
930615,Woodcraft Close Covey,2024-01-28T04:10:00.000+00:00,busbar,,L1 Current (Min),A,115.5
930615,Woodcraft Close Covey,2024-01-28T04:10:00.000+00:00,busbar,,L1 Current (Max),A,270.75
930615,Woodcraft Close Covey,2024-01-28T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,137.25
930615,Woodcraft Close Covey,2024-01-28T04:10:00.000+00:00,transformer,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-28T04:10:00.000+00:00,ambient,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-28T04:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T04:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-24.56
930615,Woodcraft Close Covey,2024-01-28T04:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T04:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.19
930615,Woodcraft Close Covey,2024-01-28T04:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T04:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-21.94
930615,Woodcraft Close Covey,2024-01-28T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-28T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-28T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-28T04:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.91601
930615,Woodcraft Close Covey,2024-01-28T04:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98364
930615,Woodcraft Close Covey,2024-01-28T04:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90707
930615,Woodcraft Close Covey,2024-01-28T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
930615,Woodcraft Close Covey,2024-01-28T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
930615,Woodcraft Close Covey,2024-01-28T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
930615,Woodcraft Close Covey,2024-01-28T04:00:00.000+00:00,feeder,4,N Current (Min),A,23.75
930615,Woodcraft Close Covey,2024-01-28T04:00:00.000+00:00,feeder,4,N Current (Max),A,40.88
930615,Woodcraft Close Covey,2024-01-28T04:00:00.000+00:00,feeder,4,N Current (RMS),A,33.12
930615,Woodcraft Close Covey,2024-01-28T04:00:00.000+00:00,feeder,4,L3 Current (Min),A,22.0
930615,Woodcraft Close Covey,2024-01-28T04:00:00.000+00:00,feeder,4,L3 Current (Max),A,33.0
930615,Woodcraft Close Covey,2024-01-28T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,25.38
930615,Woodcraft Close Covey,2024-01-28T04:00:00.000+00:00,feeder,4,L2 Current (Min),A,42.62
930615,Woodcraft Close Covey,2024-01-28T04:00:00.000+00:00,feeder,4,L2 Current (Max),A,57.38
930615,Woodcraft Close Covey,2024-01-28T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,50.0
930615,Woodcraft Close Covey,2024-01-28T04:00:00.000+00:00,feeder,4,L1 Current (Min),A,17.5
930615,Woodcraft Close Covey,2024-01-28T04:00:00.000+00:00,feeder,4,L1 Current (Max),A,23.25
930615,Woodcraft Close Covey,2024-01-28T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,19.12
930615,Woodcraft Close Covey,2024-01-28T04:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T04:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.93
930615,Woodcraft Close Covey,2024-01-28T04:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T04:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.06
930615,Woodcraft Close Covey,2024-01-28T04:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T04:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,13.25
930615,Woodcraft Close Covey,2024-01-28T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-28T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-28T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.0
930615,Woodcraft Close Covey,2024-01-28T04:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99069
930615,Woodcraft Close Covey,2024-01-28T04:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97638
930615,Woodcraft Close Covey,2024-01-28T04:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94525
930615,Woodcraft Close Covey,2024-01-28T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,21.0
930615,Woodcraft Close Covey,2024-01-28T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
930615,Woodcraft Close Covey,2024-01-28T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
930615,Woodcraft Close Covey,2024-01-28T04:00:00.000+00:00,feeder,3,N Current (Min),A,18.38
930615,Woodcraft Close Covey,2024-01-28T04:00:00.000+00:00,feeder,3,N Current (Max),A,64.62
930615,Woodcraft Close Covey,2024-01-28T04:00:00.000+00:00,feeder,3,N Current (RMS),A,29.75
930615,Woodcraft Close Covey,2024-01-28T04:00:00.000+00:00,feeder,3,L3 Current (Min),A,67.25
930615,Woodcraft Close Covey,2024-01-28T04:00:00.000+00:00,feeder,3,L3 Current (Max),A,97.38
930615,Woodcraft Close Covey,2024-01-28T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,82.25
930615,Woodcraft Close Covey,2024-01-28T04:00:00.000+00:00,feeder,3,L2 Current (Min),A,34.25
930615,Woodcraft Close Covey,2024-01-28T04:00:00.000+00:00,feeder,3,L2 Current (Max),A,60.25
930615,Woodcraft Close Covey,2024-01-28T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,43.25
930615,Woodcraft Close Covey,2024-01-28T04:00:00.000+00:00,feeder,3,L1 Current (Min),A,42.75
930615,Woodcraft Close Covey,2024-01-28T04:00:00.000+00:00,feeder,3,L1 Current (Max),A,132.62
930615,Woodcraft Close Covey,2024-01-28T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,58.38
930615,Woodcraft Close Covey,2024-01-28T04:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T04:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.06
930615,Woodcraft Close Covey,2024-01-28T04:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T04:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.19
930615,Woodcraft Close Covey,2024-01-28T04:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T04:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.19
930615,Woodcraft Close Covey,2024-01-28T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-28T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-28T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-28T04:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98978
930615,Woodcraft Close Covey,2024-01-28T04:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90643
930615,Woodcraft Close Covey,2024-01-28T04:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99664
930615,Woodcraft Close Covey,2024-01-28T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
930615,Woodcraft Close Covey,2024-01-28T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
930615,Woodcraft Close Covey,2024-01-28T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
930615,Woodcraft Close Covey,2024-01-28T04:00:00.000+00:00,feeder,2,N Current (Min),A,9.88
930615,Woodcraft Close Covey,2024-01-28T04:00:00.000+00:00,feeder,2,N Current (Max),A,20.62
930615,Woodcraft Close Covey,2024-01-28T04:00:00.000+00:00,feeder,2,N Current (RMS),A,15.62
930615,Woodcraft Close Covey,2024-01-28T04:00:00.000+00:00,feeder,2,L3 Current (Min),A,13.75
930615,Woodcraft Close Covey,2024-01-28T04:00:00.000+00:00,feeder,2,L3 Current (Max),A,32.0
930615,Woodcraft Close Covey,2024-01-28T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,19.0
930615,Woodcraft Close Covey,2024-01-28T04:00:00.000+00:00,feeder,2,L2 Current (Min),A,10.38
930615,Woodcraft Close Covey,2024-01-28T04:00:00.000+00:00,feeder,2,L2 Current (Max),A,18.25
930615,Woodcraft Close Covey,2024-01-28T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,11.62
930615,Woodcraft Close Covey,2024-01-28T04:00:00.000+00:00,feeder,2,L1 Current (Min),A,25.75
930615,Woodcraft Close Covey,2024-01-28T04:00:00.000+00:00,feeder,2,L1 Current (Max),A,27.62
930615,Woodcraft Close Covey,2024-01-28T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,26.0
930615,Woodcraft Close Covey,2024-01-28T04:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T04:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.75
930615,Woodcraft Close Covey,2024-01-28T04:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T04:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.06
930615,Woodcraft Close Covey,2024-01-28T04:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T04:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.5
930615,Woodcraft Close Covey,2024-01-28T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-28T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-28T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-28T04:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99896
930615,Woodcraft Close Covey,2024-01-28T04:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99625
930615,Woodcraft Close Covey,2024-01-28T04:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96124
930615,Woodcraft Close Covey,2024-01-28T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,30.0
930615,Woodcraft Close Covey,2024-01-28T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
930615,Woodcraft Close Covey,2024-01-28T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
930615,Woodcraft Close Covey,2024-01-28T04:00:00.000+00:00,feeder,1,N Current (Min),A,91.88
930615,Woodcraft Close Covey,2024-01-28T04:00:00.000+00:00,feeder,1,N Current (Max),A,77.12
930615,Woodcraft Close Covey,2024-01-28T04:00:00.000+00:00,feeder,1,L3 Current (Min),A,108.5
930615,Woodcraft Close Covey,2024-01-28T04:00:00.000+00:00,feeder,1,L3 Current (Max),A,131.5
930615,Woodcraft Close Covey,2024-01-28T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,119.0
930615,Woodcraft Close Covey,2024-01-28T04:00:00.000+00:00,feeder,1,L2 Current (Min),A,66.62
930615,Woodcraft Close Covey,2024-01-28T04:00:00.000+00:00,feeder,1,L2 Current (Max),A,107.0
930615,Woodcraft Close Covey,2024-01-28T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,82.75
930615,Woodcraft Close Covey,2024-01-28T04:00:00.000+00:00,feeder,1,L1 Current (Min),A,24.5
930615,Woodcraft Close Covey,2024-01-28T04:00:00.000+00:00,feeder,1,L1 Current (Max),A,47.5
930615,Woodcraft Close Covey,2024-01-28T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,31.88
930615,Woodcraft Close Covey,2024-01-28T04:00:00.000+00:00,busbar,,L3 Voltage (Min),V,251.62
930615,Woodcraft Close Covey,2024-01-28T04:00:00.000+00:00,busbar,,L3 Voltage (Max),V,252.81
930615,Woodcraft Close Covey,2024-01-28T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.91
930615,Woodcraft Close Covey,2024-01-28T04:00:00.000+00:00,busbar,,L2 Voltage (Min),V,258.67
930615,Woodcraft Close Covey,2024-01-28T04:00:00.000+00:00,busbar,,L2 Voltage (Max),V,259.45
930615,Woodcraft Close Covey,2024-01-28T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,259.09
930615,Woodcraft Close Covey,2024-01-28T04:00:00.000+00:00,busbar,,L1 Voltage (Min),V,252.12
930615,Woodcraft Close Covey,2024-01-28T04:00:00.000+00:00,busbar,,L1 Voltage (Max),V,253.5
930615,Woodcraft Close Covey,2024-01-28T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.16
930615,Woodcraft Close Covey,2024-01-28T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930615,Woodcraft Close Covey,2024-01-28T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930615,Woodcraft Close Covey,2024-01-28T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-28T04:00:00.000+00:00,busbar,,L3 Active Power,kW,61.0
930615,Woodcraft Close Covey,2024-01-28T04:00:00.000+00:00,busbar,,L2 Active Power,kW,48.0
930615,Woodcraft Close Covey,2024-01-28T04:00:00.000+00:00,busbar,,L1 Active Power,kW,33.0
930615,Woodcraft Close Covey,2024-01-28T04:00:00.000+00:00,busbar,,N Current (Min),A,41.0
930615,Woodcraft Close Covey,2024-01-28T04:00:00.000+00:00,busbar,,N Current (Max),A,147.88
930615,Woodcraft Close Covey,2024-01-28T04:00:00.000+00:00,busbar,,N Current (RMS),A,105.62
930615,Woodcraft Close Covey,2024-01-28T04:00:00.000+00:00,busbar,,L3 Current (Min),A,223.38
930615,Woodcraft Close Covey,2024-01-28T04:00:00.000+00:00,busbar,,L3 Current (Max),A,279.12
930615,Woodcraft Close Covey,2024-01-28T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,244.25
930615,Woodcraft Close Covey,2024-01-28T04:00:00.000+00:00,busbar,,L2 Current (Min),A,154.5
930615,Woodcraft Close Covey,2024-01-28T04:00:00.000+00:00,busbar,,L2 Current (Max),A,217.12
930615,Woodcraft Close Covey,2024-01-28T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,186.38
930615,Woodcraft Close Covey,2024-01-28T04:00:00.000+00:00,busbar,,L1 Current (Min),A,113.62
930615,Woodcraft Close Covey,2024-01-28T04:00:00.000+00:00,busbar,,L1 Current (Max),A,205.88
930615,Woodcraft Close Covey,2024-01-28T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,130.38
930615,Woodcraft Close Covey,2024-01-28T04:00:00.000+00:00,transformer,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-28T04:00:00.000+00:00,ambient,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-28T03:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T03:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-22.0
930615,Woodcraft Close Covey,2024-01-28T03:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T03:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.06
930615,Woodcraft Close Covey,2024-01-28T03:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T03:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-17.37
930615,Woodcraft Close Covey,2024-01-28T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-28T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-28T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-28T03:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9194
930615,Woodcraft Close Covey,2024-01-28T03:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98291
930615,Woodcraft Close Covey,2024-01-28T03:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9256
930615,Woodcraft Close Covey,2024-01-28T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
930615,Woodcraft Close Covey,2024-01-28T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
930615,Woodcraft Close Covey,2024-01-28T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
930615,Woodcraft Close Covey,2024-01-28T03:50:00.000+00:00,feeder,4,N Current (Min),A,19.25
930615,Woodcraft Close Covey,2024-01-28T03:50:00.000+00:00,feeder,4,N Current (Max),A,34.62
930615,Woodcraft Close Covey,2024-01-28T03:50:00.000+00:00,feeder,4,N Current (RMS),A,28.75
930615,Woodcraft Close Covey,2024-01-28T03:50:00.000+00:00,feeder,4,L3 Current (Min),A,21.12
930615,Woodcraft Close Covey,2024-01-28T03:50:00.000+00:00,feeder,4,L3 Current (Max),A,31.75
930615,Woodcraft Close Covey,2024-01-28T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,25.38
930615,Woodcraft Close Covey,2024-01-28T03:50:00.000+00:00,feeder,4,L2 Current (Min),A,42.62
930615,Woodcraft Close Covey,2024-01-28T03:50:00.000+00:00,feeder,4,L2 Current (Max),A,52.5
930615,Woodcraft Close Covey,2024-01-28T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,46.88
930615,Woodcraft Close Covey,2024-01-28T03:50:00.000+00:00,feeder,4,L1 Current (Min),A,20.0
930615,Woodcraft Close Covey,2024-01-28T03:50:00.000+00:00,feeder,4,L1 Current (Max),A,27.12
930615,Woodcraft Close Covey,2024-01-28T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,21.38
930615,Woodcraft Close Covey,2024-01-28T03:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T03:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.13
930615,Woodcraft Close Covey,2024-01-28T03:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T03:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,5.31
930615,Woodcraft Close Covey,2024-01-28T03:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T03:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,20.38
930615,Woodcraft Close Covey,2024-01-28T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-28T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
