Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930615,Woodcraft Close Covey,2024-01-28T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.0
930615,Woodcraft Close Covey,2024-01-28T03:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99075
930615,Woodcraft Close Covey,2024-01-28T03:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98254
930615,Woodcraft Close Covey,2024-01-28T03:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93494
930615,Woodcraft Close Covey,2024-01-28T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,20.0
930615,Woodcraft Close Covey,2024-01-28T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
930615,Woodcraft Close Covey,2024-01-28T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
930615,Woodcraft Close Covey,2024-01-28T03:50:00.000+00:00,feeder,3,N Current (Min),A,17.75
930615,Woodcraft Close Covey,2024-01-28T03:50:00.000+00:00,feeder,3,N Current (Max),A,61.88
930615,Woodcraft Close Covey,2024-01-28T03:50:00.000+00:00,feeder,3,N Current (RMS),A,34.75
930615,Woodcraft Close Covey,2024-01-28T03:50:00.000+00:00,feeder,3,L3 Current (Min),A,68.0
930615,Woodcraft Close Covey,2024-01-28T03:50:00.000+00:00,feeder,3,L3 Current (Max),A,108.88
930615,Woodcraft Close Covey,2024-01-28T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,81.38
930615,Woodcraft Close Covey,2024-01-28T03:50:00.000+00:00,feeder,3,L2 Current (Min),A,27.88
930615,Woodcraft Close Covey,2024-01-28T03:50:00.000+00:00,feeder,3,L2 Current (Max),A,84.75
930615,Woodcraft Close Covey,2024-01-28T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,54.62
930615,Woodcraft Close Covey,2024-01-28T03:50:00.000+00:00,feeder,3,L1 Current (Min),A,37.38
930615,Woodcraft Close Covey,2024-01-28T03:50:00.000+00:00,feeder,3,L1 Current (Max),A,119.62
930615,Woodcraft Close Covey,2024-01-28T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,53.0
930615,Woodcraft Close Covey,2024-01-28T03:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T03:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.37
930615,Woodcraft Close Covey,2024-01-28T03:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T03:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.37
930615,Woodcraft Close Covey,2024-01-28T03:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T03:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.06
930615,Woodcraft Close Covey,2024-01-28T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-28T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-28T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-28T03:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99081
930615,Woodcraft Close Covey,2024-01-28T03:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91513
930615,Woodcraft Close Covey,2024-01-28T03:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9971
930615,Woodcraft Close Covey,2024-01-28T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
930615,Woodcraft Close Covey,2024-01-28T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
930615,Woodcraft Close Covey,2024-01-28T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
930615,Woodcraft Close Covey,2024-01-28T03:50:00.000+00:00,feeder,2,N Current (Min),A,7.88
930615,Woodcraft Close Covey,2024-01-28T03:50:00.000+00:00,feeder,2,N Current (Max),A,27.88
930615,Woodcraft Close Covey,2024-01-28T03:50:00.000+00:00,feeder,2,N Current (RMS),A,16.88
930615,Woodcraft Close Covey,2024-01-28T03:50:00.000+00:00,feeder,2,L3 Current (Min),A,14.0
930615,Woodcraft Close Covey,2024-01-28T03:50:00.000+00:00,feeder,2,L3 Current (Max),A,32.0
930615,Woodcraft Close Covey,2024-01-28T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,19.0
930615,Woodcraft Close Covey,2024-01-28T03:50:00.000+00:00,feeder,2,L2 Current (Min),A,9.88
930615,Woodcraft Close Covey,2024-01-28T03:50:00.000+00:00,feeder,2,L2 Current (Max),A,20.12
930615,Woodcraft Close Covey,2024-01-28T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,11.0
930615,Woodcraft Close Covey,2024-01-28T03:50:00.000+00:00,feeder,2,L1 Current (Min),A,25.62
930615,Woodcraft Close Covey,2024-01-28T03:50:00.000+00:00,feeder,2,L1 Current (Max),A,38.12
930615,Woodcraft Close Covey,2024-01-28T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,27.5
930615,Woodcraft Close Covey,2024-01-28T03:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T03:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.06
930615,Woodcraft Close Covey,2024-01-28T03:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T03:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.25
930615,Woodcraft Close Covey,2024-01-28T03:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T03:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.75
930615,Woodcraft Close Covey,2024-01-28T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-28T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-28T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-28T03:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99924
930615,Woodcraft Close Covey,2024-01-28T03:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99423
930615,Woodcraft Close Covey,2024-01-28T03:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98117
930615,Woodcraft Close Covey,2024-01-28T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,32.0
930615,Woodcraft Close Covey,2024-01-28T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
930615,Woodcraft Close Covey,2024-01-28T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
930615,Woodcraft Close Covey,2024-01-28T03:50:00.000+00:00,feeder,1,N Current (Min),A,83.62
930615,Woodcraft Close Covey,2024-01-28T03:50:00.000+00:00,feeder,1,N Current (Max),A,71.38
930615,Woodcraft Close Covey,2024-01-28T03:50:00.000+00:00,feeder,1,L3 Current (Min),A,118.25
930615,Woodcraft Close Covey,2024-01-28T03:50:00.000+00:00,feeder,1,L3 Current (Max),A,137.12
930615,Woodcraft Close Covey,2024-01-28T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,125.5
930615,Woodcraft Close Covey,2024-01-28T03:50:00.000+00:00,feeder,1,L2 Current (Min),A,66.12
930615,Woodcraft Close Covey,2024-01-28T03:50:00.000+00:00,feeder,1,L2 Current (Max),A,82.62
930615,Woodcraft Close Covey,2024-01-28T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,71.5
930615,Woodcraft Close Covey,2024-01-28T03:50:00.000+00:00,feeder,1,L1 Current (Min),A,38.38
930615,Woodcraft Close Covey,2024-01-28T03:50:00.000+00:00,feeder,1,L1 Current (Max),A,56.38
930615,Woodcraft Close Covey,2024-01-28T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,43.25
930615,Woodcraft Close Covey,2024-01-28T03:50:00.000+00:00,busbar,,L3 Voltage (Min),V,250.86
930615,Woodcraft Close Covey,2024-01-28T03:50:00.000+00:00,busbar,,L3 Voltage (Max),V,252.2
930615,Woodcraft Close Covey,2024-01-28T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.47
930615,Woodcraft Close Covey,2024-01-28T03:50:00.000+00:00,busbar,,L2 Voltage (Min),V,258.31
930615,Woodcraft Close Covey,2024-01-28T03:50:00.000+00:00,busbar,,L2 Voltage (Max),V,259.78
930615,Woodcraft Close Covey,2024-01-28T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,259.08
930615,Woodcraft Close Covey,2024-01-28T03:50:00.000+00:00,busbar,,L1 Voltage (Min),V,250.92
930615,Woodcraft Close Covey,2024-01-28T03:50:00.000+00:00,busbar,,L1 Voltage (Max),V,253.38
930615,Woodcraft Close Covey,2024-01-28T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.88
930615,Woodcraft Close Covey,2024-01-28T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930615,Woodcraft Close Covey,2024-01-28T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930615,Woodcraft Close Covey,2024-01-28T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-28T03:50:00.000+00:00,busbar,,L3 Active Power,kW,62.0
930615,Woodcraft Close Covey,2024-01-28T03:50:00.000+00:00,busbar,,L2 Active Power,kW,47.0
930615,Woodcraft Close Covey,2024-01-28T03:50:00.000+00:00,busbar,,L1 Active Power,kW,35.0
930615,Woodcraft Close Covey,2024-01-28T03:50:00.000+00:00,busbar,,N Current (Min),A,46.0
930615,Woodcraft Close Covey,2024-01-28T03:50:00.000+00:00,busbar,,N Current (Max),A,128.38
930615,Woodcraft Close Covey,2024-01-28T03:50:00.000+00:00,busbar,,N Current (RMS),A,98.25
930615,Woodcraft Close Covey,2024-01-28T03:50:00.000+00:00,busbar,,L3 Current (Min),A,224.25
930615,Woodcraft Close Covey,2024-01-28T03:50:00.000+00:00,busbar,,L3 Current (Max),A,286.0
930615,Woodcraft Close Covey,2024-01-28T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,249.75
930615,Woodcraft Close Covey,2024-01-28T03:50:00.000+00:00,busbar,,L2 Current (Min),A,153.88
930615,Woodcraft Close Covey,2024-01-28T03:50:00.000+00:00,busbar,,L2 Current (Max),A,224.0
930615,Woodcraft Close Covey,2024-01-28T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,182.88
930615,Woodcraft Close Covey,2024-01-28T03:50:00.000+00:00,busbar,,L1 Current (Min),A,121.12
930615,Woodcraft Close Covey,2024-01-28T03:50:00.000+00:00,busbar,,L1 Current (Max),A,197.12
930615,Woodcraft Close Covey,2024-01-28T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,140.25
930615,Woodcraft Close Covey,2024-01-28T03:50:00.000+00:00,transformer,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-28T03:50:00.000+00:00,ambient,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-28T03:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T03:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-23.06
930615,Woodcraft Close Covey,2024-01-28T03:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T03:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.69
930615,Woodcraft Close Covey,2024-01-28T03:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T03:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-20.62
930615,Woodcraft Close Covey,2024-01-28T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-28T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-28T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-28T03:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92343
930615,Woodcraft Close Covey,2024-01-28T03:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98465
930615,Woodcraft Close Covey,2024-01-28T03:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90216
930615,Woodcraft Close Covey,2024-01-28T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
930615,Woodcraft Close Covey,2024-01-28T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
930615,Woodcraft Close Covey,2024-01-28T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
930615,Woodcraft Close Covey,2024-01-28T03:40:00.000+00:00,feeder,4,N Current (Min),A,25.25
930615,Woodcraft Close Covey,2024-01-28T03:40:00.000+00:00,feeder,4,N Current (Max),A,38.38
930615,Woodcraft Close Covey,2024-01-28T03:40:00.000+00:00,feeder,4,N Current (RMS),A,31.38
930615,Woodcraft Close Covey,2024-01-28T03:40:00.000+00:00,feeder,4,L3 Current (Min),A,21.62
930615,Woodcraft Close Covey,2024-01-28T03:40:00.000+00:00,feeder,4,L3 Current (Max),A,32.0
930615,Woodcraft Close Covey,2024-01-28T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,25.0
930615,Woodcraft Close Covey,2024-01-28T03:40:00.000+00:00,feeder,4,L2 Current (Min),A,44.88
930615,Woodcraft Close Covey,2024-01-28T03:40:00.000+00:00,feeder,4,L2 Current (Max),A,56.75
930615,Woodcraft Close Covey,2024-01-28T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,50.12
930615,Woodcraft Close Covey,2024-01-28T03:40:00.000+00:00,feeder,4,L1 Current (Min),A,18.62
930615,Woodcraft Close Covey,2024-01-28T03:40:00.000+00:00,feeder,4,L1 Current (Max),A,25.0
930615,Woodcraft Close Covey,2024-01-28T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,20.75
930615,Woodcraft Close Covey,2024-01-28T03:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T03:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.5
930615,Woodcraft Close Covey,2024-01-28T03:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T03:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.38
930615,Woodcraft Close Covey,2024-01-28T03:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T03:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,13.0
930615,Woodcraft Close Covey,2024-01-28T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-28T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-28T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.0
930615,Woodcraft Close Covey,2024-01-28T03:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98752
930615,Woodcraft Close Covey,2024-01-28T03:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98734
930615,Woodcraft Close Covey,2024-01-28T03:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93533
930615,Woodcraft Close Covey,2024-01-28T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,21.0
930615,Woodcraft Close Covey,2024-01-28T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
930615,Woodcraft Close Covey,2024-01-28T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
930615,Woodcraft Close Covey,2024-01-28T03:40:00.000+00:00,feeder,3,N Current (Min),A,23.75
930615,Woodcraft Close Covey,2024-01-28T03:40:00.000+00:00,feeder,3,N Current (Max),A,81.88
930615,Woodcraft Close Covey,2024-01-28T03:40:00.000+00:00,feeder,3,N Current (RMS),A,45.5
930615,Woodcraft Close Covey,2024-01-28T03:40:00.000+00:00,feeder,3,L3 Current (Min),A,59.12
930615,Woodcraft Close Covey,2024-01-28T03:40:00.000+00:00,feeder,3,L3 Current (Max),A,119.12
930615,Woodcraft Close Covey,2024-01-28T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,84.25
930615,Woodcraft Close Covey,2024-01-28T03:40:00.000+00:00,feeder,3,L2 Current (Min),A,46.12
930615,Woodcraft Close Covey,2024-01-28T03:40:00.000+00:00,feeder,3,L2 Current (Max),A,76.62
930615,Woodcraft Close Covey,2024-01-28T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,58.75
930615,Woodcraft Close Covey,2024-01-28T03:40:00.000+00:00,feeder,3,L1 Current (Min),A,35.62
930615,Woodcraft Close Covey,2024-01-28T03:40:00.000+00:00,feeder,3,L1 Current (Max),A,138.62
930615,Woodcraft Close Covey,2024-01-28T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,52.0
930615,Woodcraft Close Covey,2024-01-28T03:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T03:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.37
930615,Woodcraft Close Covey,2024-01-28T03:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T03:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.19
930615,Woodcraft Close Covey,2024-01-28T03:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T03:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.12
930615,Woodcraft Close Covey,2024-01-28T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-28T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-28T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-28T03:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99405
930615,Woodcraft Close Covey,2024-01-28T03:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.8978
930615,Woodcraft Close Covey,2024-01-28T03:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99658
930615,Woodcraft Close Covey,2024-01-28T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
930615,Woodcraft Close Covey,2024-01-28T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
930615,Woodcraft Close Covey,2024-01-28T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
930615,Woodcraft Close Covey,2024-01-28T03:40:00.000+00:00,feeder,2,N Current (Min),A,9.25
930615,Woodcraft Close Covey,2024-01-28T03:40:00.000+00:00,feeder,2,N Current (Max),A,22.12
930615,Woodcraft Close Covey,2024-01-28T03:40:00.000+00:00,feeder,2,N Current (RMS),A,16.5
930615,Woodcraft Close Covey,2024-01-28T03:40:00.000+00:00,feeder,2,L3 Current (Min),A,13.88
930615,Woodcraft Close Covey,2024-01-28T03:40:00.000+00:00,feeder,2,L3 Current (Max),A,32.38
930615,Woodcraft Close Covey,2024-01-28T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,19.25
930615,Woodcraft Close Covey,2024-01-28T03:40:00.000+00:00,feeder,2,L2 Current (Min),A,9.25
930615,Woodcraft Close Covey,2024-01-28T03:40:00.000+00:00,feeder,2,L2 Current (Max),A,20.12
930615,Woodcraft Close Covey,2024-01-28T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,10.62
930615,Woodcraft Close Covey,2024-01-28T03:40:00.000+00:00,feeder,2,L1 Current (Min),A,25.75
930615,Woodcraft Close Covey,2024-01-28T03:40:00.000+00:00,feeder,2,L1 Current (Max),A,28.0
930615,Woodcraft Close Covey,2024-01-28T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,26.0
930615,Woodcraft Close Covey,2024-01-28T03:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T03:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.19
930615,Woodcraft Close Covey,2024-01-28T03:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T03:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.38
930615,Woodcraft Close Covey,2024-01-28T03:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T03:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.93
930615,Woodcraft Close Covey,2024-01-28T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-28T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-28T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-28T03:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9993
930615,Woodcraft Close Covey,2024-01-28T03:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99551
930615,Woodcraft Close Covey,2024-01-28T03:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97287
930615,Woodcraft Close Covey,2024-01-28T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,32.0
930615,Woodcraft Close Covey,2024-01-28T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
930615,Woodcraft Close Covey,2024-01-28T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
930615,Woodcraft Close Covey,2024-01-28T03:40:00.000+00:00,feeder,1,N Current (Min),A,85.0
930615,Woodcraft Close Covey,2024-01-28T03:40:00.000+00:00,feeder,1,N Current (Max),A,72.62
930615,Woodcraft Close Covey,2024-01-28T03:40:00.000+00:00,feeder,1,L3 Current (Min),A,114.0
930615,Woodcraft Close Covey,2024-01-28T03:40:00.000+00:00,feeder,1,L3 Current (Max),A,140.5
930615,Woodcraft Close Covey,2024-01-28T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,126.12
930615,Woodcraft Close Covey,2024-01-28T03:40:00.000+00:00,feeder,1,L2 Current (Min),A,69.62
930615,Woodcraft Close Covey,2024-01-28T03:40:00.000+00:00,feeder,1,L2 Current (Max),A,96.88
930615,Woodcraft Close Covey,2024-01-28T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,82.62
930615,Woodcraft Close Covey,2024-01-28T03:40:00.000+00:00,feeder,1,L1 Current (Min),A,31.5
930615,Woodcraft Close Covey,2024-01-28T03:40:00.000+00:00,feeder,1,L1 Current (Max),A,51.12
930615,Woodcraft Close Covey,2024-01-28T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,41.12
930615,Woodcraft Close Covey,2024-01-28T03:40:00.000+00:00,busbar,,L3 Voltage (Min),V,250.91
930615,Woodcraft Close Covey,2024-01-28T03:40:00.000+00:00,busbar,,L3 Voltage (Max),V,253.42
930615,Woodcraft Close Covey,2024-01-28T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.55
930615,Woodcraft Close Covey,2024-01-28T03:40:00.000+00:00,busbar,,L2 Voltage (Min),V,258.23
930615,Woodcraft Close Covey,2024-01-28T03:40:00.000+00:00,busbar,,L2 Voltage (Max),V,260.5
930615,Woodcraft Close Covey,2024-01-28T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,259.02
930615,Woodcraft Close Covey,2024-01-28T03:40:00.000+00:00,busbar,,L1 Voltage (Min),V,251.48
930615,Woodcraft Close Covey,2024-01-28T03:40:00.000+00:00,busbar,,L1 Voltage (Max),V,254.22
930615,Woodcraft Close Covey,2024-01-28T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.03
930615,Woodcraft Close Covey,2024-01-28T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930615,Woodcraft Close Covey,2024-01-28T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930615,Woodcraft Close Covey,2024-01-28T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-28T03:40:00.000+00:00,busbar,,L3 Active Power,kW,63.0
930615,Woodcraft Close Covey,2024-01-28T03:40:00.000+00:00,busbar,,L2 Active Power,kW,52.0
930615,Woodcraft Close Covey,2024-01-28T03:40:00.000+00:00,busbar,,L1 Active Power,kW,34.0
930615,Woodcraft Close Covey,2024-01-28T03:40:00.000+00:00,busbar,,N Current (Min),A,65.62
930615,Woodcraft Close Covey,2024-01-28T03:40:00.000+00:00,busbar,,N Current (Max),A,137.88
930615,Woodcraft Close Covey,2024-01-28T03:40:00.000+00:00,busbar,,N Current (RMS),A,110.5
930615,Woodcraft Close Covey,2024-01-28T03:40:00.000+00:00,busbar,,L3 Current (Min),A,222.12
930615,Woodcraft Close Covey,2024-01-28T03:40:00.000+00:00,busbar,,L3 Current (Max),A,299.75
930615,Woodcraft Close Covey,2024-01-28T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,253.12
930615,Woodcraft Close Covey,2024-01-28T03:40:00.000+00:00,busbar,,L2 Current (Min),A,182.5
930615,Woodcraft Close Covey,2024-01-28T03:40:00.000+00:00,busbar,,L2 Current (Max),A,226.88
930615,Woodcraft Close Covey,2024-01-28T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,200.88
930615,Woodcraft Close Covey,2024-01-28T03:40:00.000+00:00,busbar,,L1 Current (Min),A,116.62
930615,Woodcraft Close Covey,2024-01-28T03:40:00.000+00:00,busbar,,L1 Current (Max),A,214.0
930615,Woodcraft Close Covey,2024-01-28T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,134.62
930615,Woodcraft Close Covey,2024-01-28T03:40:00.000+00:00,transformer,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-28T03:40:00.000+00:00,ambient,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-28T03:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T03:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-20.75
930615,Woodcraft Close Covey,2024-01-28T03:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T03:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.37
930615,Woodcraft Close Covey,2024-01-28T03:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T03:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-22.5
930615,Woodcraft Close Covey,2024-01-28T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-28T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-28T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-28T03:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92465
930615,Woodcraft Close Covey,2024-01-28T03:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98138
930615,Woodcraft Close Covey,2024-01-28T03:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90723
930615,Woodcraft Close Covey,2024-01-28T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
930615,Woodcraft Close Covey,2024-01-28T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
930615,Woodcraft Close Covey,2024-01-28T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
930615,Woodcraft Close Covey,2024-01-28T03:30:00.000+00:00,feeder,4,N Current (Min),A,25.5
930615,Woodcraft Close Covey,2024-01-28T03:30:00.000+00:00,feeder,4,N Current (Max),A,37.88
930615,Woodcraft Close Covey,2024-01-28T03:30:00.000+00:00,feeder,4,N Current (RMS),A,28.88
930615,Woodcraft Close Covey,2024-01-28T03:30:00.000+00:00,feeder,4,L3 Current (Min),A,21.62
930615,Woodcraft Close Covey,2024-01-28T03:30:00.000+00:00,feeder,4,L3 Current (Max),A,33.88
930615,Woodcraft Close Covey,2024-01-28T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,24.88
930615,Woodcraft Close Covey,2024-01-28T03:30:00.000+00:00,feeder,4,L2 Current (Min),A,46.12
930615,Woodcraft Close Covey,2024-01-28T03:30:00.000+00:00,feeder,4,L2 Current (Max),A,55.0
930615,Woodcraft Close Covey,2024-01-28T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,48.0
930615,Woodcraft Close Covey,2024-01-28T03:30:00.000+00:00,feeder,4,L1 Current (Min),A,19.88
930615,Woodcraft Close Covey,2024-01-28T03:30:00.000+00:00,feeder,4,L1 Current (Max),A,25.62
930615,Woodcraft Close Covey,2024-01-28T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,20.88
930615,Woodcraft Close Covey,2024-01-28T03:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T03:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.88
930615,Woodcraft Close Covey,2024-01-28T03:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T03:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,2.44
930615,Woodcraft Close Covey,2024-01-28T03:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T03:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,18.62
930615,Woodcraft Close Covey,2024-01-28T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-28T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-28T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.0
930615,Woodcraft Close Covey,2024-01-28T03:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99719
930615,Woodcraft Close Covey,2024-01-28T03:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97327
930615,Woodcraft Close Covey,2024-01-28T03:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92438
930615,Woodcraft Close Covey,2024-01-28T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,27.0
930615,Woodcraft Close Covey,2024-01-28T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
930615,Woodcraft Close Covey,2024-01-28T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
930615,Woodcraft Close Covey,2024-01-28T03:30:00.000+00:00,feeder,3,N Current (Min),A,21.62
930615,Woodcraft Close Covey,2024-01-28T03:30:00.000+00:00,feeder,3,N Current (Max),A,71.38
930615,Woodcraft Close Covey,2024-01-28T03:30:00.000+00:00,feeder,3,N Current (RMS),A,50.25
930615,Woodcraft Close Covey,2024-01-28T03:30:00.000+00:00,feeder,3,L3 Current (Min),A,92.88
930615,Woodcraft Close Covey,2024-01-28T03:30:00.000+00:00,feeder,3,L3 Current (Max),A,125.0
930615,Woodcraft Close Covey,2024-01-28T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,108.88
930615,Woodcraft Close Covey,2024-01-28T03:30:00.000+00:00,feeder,3,L2 Current (Min),A,28.88
930615,Woodcraft Close Covey,2024-01-28T03:30:00.000+00:00,feeder,3,L2 Current (Max),A,68.88
930615,Woodcraft Close Covey,2024-01-28T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,39.88
930615,Woodcraft Close Covey,2024-01-28T03:30:00.000+00:00,feeder,3,L1 Current (Min),A,39.12
930615,Woodcraft Close Covey,2024-01-28T03:30:00.000+00:00,feeder,3,L1 Current (Max),A,170.38
930615,Woodcraft Close Covey,2024-01-28T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,56.88
930615,Woodcraft Close Covey,2024-01-28T03:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T03:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.44
930615,Woodcraft Close Covey,2024-01-28T03:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T03:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.13
930615,Woodcraft Close Covey,2024-01-28T03:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T03:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.06
930615,Woodcraft Close Covey,2024-01-28T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-28T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-28T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-28T03:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99368
930615,Woodcraft Close Covey,2024-01-28T03:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92123
930615,Woodcraft Close Covey,2024-01-28T03:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9971
930615,Woodcraft Close Covey,2024-01-28T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
930615,Woodcraft Close Covey,2024-01-28T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
930615,Woodcraft Close Covey,2024-01-28T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
930615,Woodcraft Close Covey,2024-01-28T03:30:00.000+00:00,feeder,2,N Current (Min),A,8.12
930615,Woodcraft Close Covey,2024-01-28T03:30:00.000+00:00,feeder,2,N Current (Max),A,27.25
930615,Woodcraft Close Covey,2024-01-28T03:30:00.000+00:00,feeder,2,N Current (RMS),A,16.38
930615,Woodcraft Close Covey,2024-01-28T03:30:00.000+00:00,feeder,2,L3 Current (Min),A,14.75
930615,Woodcraft Close Covey,2024-01-28T03:30:00.000+00:00,feeder,2,L3 Current (Max),A,47.25
930615,Woodcraft Close Covey,2024-01-28T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,21.25
930615,Woodcraft Close Covey,2024-01-28T03:30:00.000+00:00,feeder,2,L2 Current (Min),A,9.75
930615,Woodcraft Close Covey,2024-01-28T03:30:00.000+00:00,feeder,2,L2 Current (Max),A,27.62
930615,Woodcraft Close Covey,2024-01-28T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,12.75
930615,Woodcraft Close Covey,2024-01-28T03:30:00.000+00:00,feeder,2,L1 Current (Min),A,25.75
930615,Woodcraft Close Covey,2024-01-28T03:30:00.000+00:00,feeder,2,L1 Current (Max),A,38.38
930615,Woodcraft Close Covey,2024-01-28T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,26.5
930615,Woodcraft Close Covey,2024-01-28T03:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T03:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.19
930615,Woodcraft Close Covey,2024-01-28T03:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T03:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.12
930615,Woodcraft Close Covey,2024-01-28T03:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T03:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.31
930615,Woodcraft Close Covey,2024-01-28T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-28T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-28T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-28T03:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99927
930615,Woodcraft Close Covey,2024-01-28T03:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99744
930615,Woodcraft Close Covey,2024-01-28T03:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97763
930615,Woodcraft Close Covey,2024-01-28T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,31.0
930615,Woodcraft Close Covey,2024-01-28T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,24.0
930615,Woodcraft Close Covey,2024-01-28T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
930615,Woodcraft Close Covey,2024-01-28T03:30:00.000+00:00,feeder,1,N Current (Min),A,78.0
930615,Woodcraft Close Covey,2024-01-28T03:30:00.000+00:00,feeder,1,N Current (Max),A,68.62
930615,Woodcraft Close Covey,2024-01-28T03:30:00.000+00:00,feeder,1,L3 Current (Min),A,114.0
930615,Woodcraft Close Covey,2024-01-28T03:30:00.000+00:00,feeder,1,L3 Current (Max),A,136.88
930615,Woodcraft Close Covey,2024-01-28T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,122.25
930615,Woodcraft Close Covey,2024-01-28T03:30:00.000+00:00,feeder,1,L2 Current (Min),A,84.75
930615,Woodcraft Close Covey,2024-01-28T03:30:00.000+00:00,feeder,1,L2 Current (Max),A,103.75
930615,Woodcraft Close Covey,2024-01-28T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,92.12
930615,Woodcraft Close Covey,2024-01-28T03:30:00.000+00:00,feeder,1,L1 Current (Min),A,40.62
930615,Woodcraft Close Covey,2024-01-28T03:30:00.000+00:00,feeder,1,L1 Current (Max),A,49.0
930615,Woodcraft Close Covey,2024-01-28T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,41.75
930615,Woodcraft Close Covey,2024-01-28T03:30:00.000+00:00,busbar,,L3 Voltage (Min),V,251.36
930615,Woodcraft Close Covey,2024-01-28T03:30:00.000+00:00,busbar,,L3 Voltage (Max),V,252.59
930615,Woodcraft Close Covey,2024-01-28T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.92
930615,Woodcraft Close Covey,2024-01-28T03:30:00.000+00:00,busbar,,L2 Voltage (Min),V,258.91
930615,Woodcraft Close Covey,2024-01-28T03:30:00.000+00:00,busbar,,L2 Voltage (Max),V,260.16
930615,Woodcraft Close Covey,2024-01-28T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,259.62
930615,Woodcraft Close Covey,2024-01-28T03:30:00.000+00:00,busbar,,L1 Voltage (Min),V,252.25
930615,Woodcraft Close Covey,2024-01-28T03:30:00.000+00:00,busbar,,L1 Voltage (Max),V,254.03
930615,Woodcraft Close Covey,2024-01-28T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.59
930615,Woodcraft Close Covey,2024-01-28T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930615,Woodcraft Close Covey,2024-01-28T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930615,Woodcraft Close Covey,2024-01-28T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-28T03:30:00.000+00:00,busbar,,L3 Active Power,kW,69.0
930615,Woodcraft Close Covey,2024-01-28T03:30:00.000+00:00,busbar,,L2 Active Power,kW,49.0
930615,Woodcraft Close Covey,2024-01-28T03:30:00.000+00:00,busbar,,L1 Active Power,kW,35.0
930615,Woodcraft Close Covey,2024-01-28T03:30:00.000+00:00,busbar,,N Current (Min),A,42.75
930615,Woodcraft Close Covey,2024-01-28T03:30:00.000+00:00,busbar,,N Current (Max),A,143.25
930615,Woodcraft Close Covey,2024-01-28T03:30:00.000+00:00,busbar,,N Current (RMS),A,114.5
930615,Woodcraft Close Covey,2024-01-28T03:30:00.000+00:00,busbar,,L3 Current (Min),A,249.25
930615,Woodcraft Close Covey,2024-01-28T03:30:00.000+00:00,busbar,,L3 Current (Max),A,302.5
930615,Woodcraft Close Covey,2024-01-28T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,275.88
930615,Woodcraft Close Covey,2024-01-28T03:30:00.000+00:00,busbar,,L2 Current (Min),A,172.5
930615,Woodcraft Close Covey,2024-01-28T03:30:00.000+00:00,busbar,,L2 Current (Max),A,224.5
930615,Woodcraft Close Covey,2024-01-28T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,191.5
930615,Woodcraft Close Covey,2024-01-28T03:30:00.000+00:00,busbar,,L1 Current (Min),A,126.12
930615,Woodcraft Close Covey,2024-01-28T03:30:00.000+00:00,busbar,,L1 Current (Max),A,244.88
930615,Woodcraft Close Covey,2024-01-28T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,140.12
930615,Woodcraft Close Covey,2024-01-28T03:30:00.000+00:00,transformer,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-28T03:30:00.000+00:00,ambient,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-28T03:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T03:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-24.44
930615,Woodcraft Close Covey,2024-01-28T03:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T03:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.44
930615,Woodcraft Close Covey,2024-01-28T03:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T03:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-22.19
930615,Woodcraft Close Covey,2024-01-28T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-28T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-28T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-28T03:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92605
930615,Woodcraft Close Covey,2024-01-28T03:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98148
930615,Woodcraft Close Covey,2024-01-28T03:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91861
930615,Woodcraft Close Covey,2024-01-28T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
930615,Woodcraft Close Covey,2024-01-28T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
930615,Woodcraft Close Covey,2024-01-28T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
930615,Woodcraft Close Covey,2024-01-28T03:20:00.000+00:00,feeder,4,N Current (Min),A,21.88
930615,Woodcraft Close Covey,2024-01-28T03:20:00.000+00:00,feeder,4,N Current (Max),A,36.88
930615,Woodcraft Close Covey,2024-01-28T03:20:00.000+00:00,feeder,4,N Current (RMS),A,26.75
930615,Woodcraft Close Covey,2024-01-28T03:20:00.000+00:00,feeder,4,L3 Current (Min),A,22.25
930615,Woodcraft Close Covey,2024-01-28T03:20:00.000+00:00,feeder,4,L3 Current (Max),A,34.75
930615,Woodcraft Close Covey,2024-01-28T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,26.38
930615,Woodcraft Close Covey,2024-01-28T03:20:00.000+00:00,feeder,4,L2 Current (Min),A,45.25
930615,Woodcraft Close Covey,2024-01-28T03:20:00.000+00:00,feeder,4,L2 Current (Max),A,54.25
930615,Woodcraft Close Covey,2024-01-28T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,47.62
930615,Woodcraft Close Covey,2024-01-28T03:20:00.000+00:00,feeder,4,L1 Current (Min),A,20.38
930615,Woodcraft Close Covey,2024-01-28T03:20:00.000+00:00,feeder,4,L1 Current (Max),A,30.25
930615,Woodcraft Close Covey,2024-01-28T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,23.5
930615,Woodcraft Close Covey,2024-01-28T03:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T03:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.31
930615,Woodcraft Close Covey,2024-01-28T03:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T03:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,5.38
930615,Woodcraft Close Covey,2024-01-28T03:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T03:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,20.62
930615,Woodcraft Close Covey,2024-01-28T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-28T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-28T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.0
930615,Woodcraft Close Covey,2024-01-28T03:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99753
930615,Woodcraft Close Covey,2024-01-28T03:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96573
930615,Woodcraft Close Covey,2024-01-28T03:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94061
930615,Woodcraft Close Covey,2024-01-28T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,29.0
930615,Woodcraft Close Covey,2024-01-28T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
930615,Woodcraft Close Covey,2024-01-28T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
930615,Woodcraft Close Covey,2024-01-28T03:20:00.000+00:00,feeder,3,N Current (Min),A,20.5
930615,Woodcraft Close Covey,2024-01-28T03:20:00.000+00:00,feeder,3,N Current (Max),A,95.75
930615,Woodcraft Close Covey,2024-01-28T03:20:00.000+00:00,feeder,3,N Current (RMS),A,63.25
930615,Woodcraft Close Covey,2024-01-28T03:20:00.000+00:00,feeder,3,L3 Current (Min),A,78.88
930615,Woodcraft Close Covey,2024-01-28T03:20:00.000+00:00,feeder,3,L3 Current (Max),A,140.5
930615,Woodcraft Close Covey,2024-01-28T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,117.38
930615,Woodcraft Close Covey,2024-01-28T03:20:00.000+00:00,feeder,3,L2 Current (Min),A,30.38
930615,Woodcraft Close Covey,2024-01-28T03:20:00.000+00:00,feeder,3,L2 Current (Max),A,64.0
930615,Woodcraft Close Covey,2024-01-28T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,39.38
930615,Woodcraft Close Covey,2024-01-28T03:20:00.000+00:00,feeder,3,L1 Current (Min),A,35.75
930615,Woodcraft Close Covey,2024-01-28T03:20:00.000+00:00,feeder,3,L1 Current (Max),A,152.62
930615,Woodcraft Close Covey,2024-01-28T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,58.5
930615,Woodcraft Close Covey,2024-01-28T03:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T03:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.5
930615,Woodcraft Close Covey,2024-01-28T03:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T03:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.87
930615,Woodcraft Close Covey,2024-01-28T03:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T03:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.75
930615,Woodcraft Close Covey,2024-01-28T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-28T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-28T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-28T03:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99786
930615,Woodcraft Close Covey,2024-01-28T03:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.88827
930615,Woodcraft Close Covey,2024-01-28T03:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99777
930615,Woodcraft Close Covey,2024-01-28T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
930615,Woodcraft Close Covey,2024-01-28T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
930615,Woodcraft Close Covey,2024-01-28T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
930615,Woodcraft Close Covey,2024-01-28T03:20:00.000+00:00,feeder,2,N Current (Min),A,14.12
930615,Woodcraft Close Covey,2024-01-28T03:20:00.000+00:00,feeder,2,N Current (Max),A,30.25
930615,Woodcraft Close Covey,2024-01-28T03:20:00.000+00:00,feeder,2,N Current (RMS),A,23.12
930615,Woodcraft Close Covey,2024-01-28T03:20:00.000+00:00,feeder,2,L3 Current (Min),A,35.25
930615,Woodcraft Close Covey,2024-01-28T03:20:00.000+00:00,feeder,2,L3 Current (Max),A,52.88
930615,Woodcraft Close Covey,2024-01-28T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,38.25
930615,Woodcraft Close Covey,2024-01-28T03:20:00.000+00:00,feeder,2,L2 Current (Min),A,9.38
930615,Woodcraft Close Covey,2024-01-28T03:20:00.000+00:00,feeder,2,L2 Current (Max),A,22.75
930615,Woodcraft Close Covey,2024-01-28T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,12.12
930615,Woodcraft Close Covey,2024-01-28T03:20:00.000+00:00,feeder,2,L1 Current (Min),A,25.62
930615,Woodcraft Close Covey,2024-01-28T03:20:00.000+00:00,feeder,2,L1 Current (Max),A,32.5
930615,Woodcraft Close Covey,2024-01-28T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,26.38
930615,Woodcraft Close Covey,2024-01-28T03:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T03:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.25
930615,Woodcraft Close Covey,2024-01-28T03:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T03:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.44
930615,Woodcraft Close Covey,2024-01-28T03:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T03:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.94
930615,Woodcraft Close Covey,2024-01-28T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-28T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-28T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-28T03:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9993
930615,Woodcraft Close Covey,2024-01-28T03:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99731
930615,Woodcraft Close Covey,2024-01-28T03:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98538
930615,Woodcraft Close Covey,2024-01-28T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,33.0
930615,Woodcraft Close Covey,2024-01-28T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,24.0
930615,Woodcraft Close Covey,2024-01-28T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
930615,Woodcraft Close Covey,2024-01-28T03:20:00.000+00:00,feeder,1,N Current (Min),A,76.75
930615,Woodcraft Close Covey,2024-01-28T03:20:00.000+00:00,feeder,1,N Current (Max),A,64.88
930615,Woodcraft Close Covey,2024-01-28T03:20:00.000+00:00,feeder,1,L3 Current (Min),A,119.25
930615,Woodcraft Close Covey,2024-01-28T03:20:00.000+00:00,feeder,1,L3 Current (Max),A,142.88
930615,Woodcraft Close Covey,2024-01-28T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,130.75
930615,Woodcraft Close Covey,2024-01-28T03:20:00.000+00:00,feeder,1,L2 Current (Min),A,87.0
930615,Woodcraft Close Covey,2024-01-28T03:20:00.000+00:00,feeder,1,L2 Current (Max),A,103.75
930615,Woodcraft Close Covey,2024-01-28T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,92.5
930615,Woodcraft Close Covey,2024-01-28T03:20:00.000+00:00,feeder,1,L1 Current (Min),A,41.75
930615,Woodcraft Close Covey,2024-01-28T03:20:00.000+00:00,feeder,1,L1 Current (Max),A,66.38
930615,Woodcraft Close Covey,2024-01-28T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,54.88
930615,Woodcraft Close Covey,2024-01-28T03:20:00.000+00:00,busbar,,L3 Voltage (Min),V,251.36
930615,Woodcraft Close Covey,2024-01-28T03:20:00.000+00:00,busbar,,L3 Voltage (Max),V,252.83
930615,Woodcraft Close Covey,2024-01-28T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.73
930615,Woodcraft Close Covey,2024-01-28T03:20:00.000+00:00,busbar,,L2 Voltage (Min),V,259.0
930615,Woodcraft Close Covey,2024-01-28T03:20:00.000+00:00,busbar,,L2 Voltage (Max),V,260.02
930615,Woodcraft Close Covey,2024-01-28T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,259.47
930615,Woodcraft Close Covey,2024-01-28T03:20:00.000+00:00,busbar,,L1 Voltage (Min),V,252.16
930615,Woodcraft Close Covey,2024-01-28T03:20:00.000+00:00,busbar,,L1 Voltage (Max),V,253.88
930615,Woodcraft Close Covey,2024-01-28T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.5
930615,Woodcraft Close Covey,2024-01-28T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930615,Woodcraft Close Covey,2024-01-28T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930615,Woodcraft Close Covey,2024-01-28T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-28T03:20:00.000+00:00,busbar,,L3 Active Power,kW,78.0
930615,Woodcraft Close Covey,2024-01-28T03:20:00.000+00:00,busbar,,L2 Active Power,kW,49.0
930615,Woodcraft Close Covey,2024-01-28T03:20:00.000+00:00,busbar,,L1 Active Power,kW,40.0
930615,Woodcraft Close Covey,2024-01-28T03:20:00.000+00:00,busbar,,N Current (Min),A,59.38
930615,Woodcraft Close Covey,2024-01-28T03:20:00.000+00:00,busbar,,N Current (Max),A,179.38
930615,Woodcraft Close Covey,2024-01-28T03:20:00.000+00:00,busbar,,N Current (RMS),A,137.38
930615,Woodcraft Close Covey,2024-01-28T03:20:00.000+00:00,busbar,,L3 Current (Min),A,270.75
930615,Woodcraft Close Covey,2024-01-28T03:20:00.000+00:00,busbar,,L3 Current (Max),A,338.62
930615,Woodcraft Close Covey,2024-01-28T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,311.38
930615,Woodcraft Close Covey,2024-01-28T03:20:00.000+00:00,busbar,,L2 Current (Min),A,175.12
930615,Woodcraft Close Covey,2024-01-28T03:20:00.000+00:00,busbar,,L2 Current (Max),A,214.25
930615,Woodcraft Close Covey,2024-01-28T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,189.62
930615,Woodcraft Close Covey,2024-01-28T03:20:00.000+00:00,busbar,,L1 Current (Min),A,137.12
930615,Woodcraft Close Covey,2024-01-28T03:20:00.000+00:00,busbar,,L1 Current (Max),A,241.88
930615,Woodcraft Close Covey,2024-01-28T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,158.38
930615,Woodcraft Close Covey,2024-01-28T03:20:00.000+00:00,transformer,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-28T03:20:00.000+00:00,ambient,,Temperature,C,0.0
