Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930615,Woodcraft Close Covey,2024-01-28T03:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T03:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-23.88
930615,Woodcraft Close Covey,2024-01-28T03:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T03:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.06
930615,Woodcraft Close Covey,2024-01-28T03:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T03:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-22.06
930615,Woodcraft Close Covey,2024-01-28T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-28T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-28T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-28T03:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.91635
930615,Woodcraft Close Covey,2024-01-28T03:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98236
930615,Woodcraft Close Covey,2024-01-28T03:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91022
930615,Woodcraft Close Covey,2024-01-28T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
930615,Woodcraft Close Covey,2024-01-28T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
930615,Woodcraft Close Covey,2024-01-28T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
930615,Woodcraft Close Covey,2024-01-28T03:10:00.000+00:00,feeder,4,N Current (Min),A,22.12
930615,Woodcraft Close Covey,2024-01-28T03:10:00.000+00:00,feeder,4,N Current (Max),A,34.0
930615,Woodcraft Close Covey,2024-01-28T03:10:00.000+00:00,feeder,4,N Current (RMS),A,27.75
930615,Woodcraft Close Covey,2024-01-28T03:10:00.000+00:00,feeder,4,L3 Current (Min),A,20.5
930615,Woodcraft Close Covey,2024-01-28T03:10:00.000+00:00,feeder,4,L3 Current (Max),A,37.5
930615,Woodcraft Close Covey,2024-01-28T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,25.12
930615,Woodcraft Close Covey,2024-01-28T03:10:00.000+00:00,feeder,4,L2 Current (Min),A,45.5
930615,Woodcraft Close Covey,2024-01-28T03:10:00.000+00:00,feeder,4,L2 Current (Max),A,53.5
930615,Woodcraft Close Covey,2024-01-28T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,48.25
930615,Woodcraft Close Covey,2024-01-28T03:10:00.000+00:00,feeder,4,L1 Current (Min),A,22.25
930615,Woodcraft Close Covey,2024-01-28T03:10:00.000+00:00,feeder,4,L1 Current (Max),A,31.0
930615,Woodcraft Close Covey,2024-01-28T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,23.62
930615,Woodcraft Close Covey,2024-01-28T03:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T03:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.38
930615,Woodcraft Close Covey,2024-01-28T03:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T03:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,9.5
930615,Woodcraft Close Covey,2024-01-28T03:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T03:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,11.06
930615,Woodcraft Close Covey,2024-01-28T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-28T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-28T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.0
930615,Woodcraft Close Covey,2024-01-28T03:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99667
930615,Woodcraft Close Covey,2024-01-28T03:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96951
930615,Woodcraft Close Covey,2024-01-28T03:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94659
930615,Woodcraft Close Covey,2024-01-28T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,31.0
930615,Woodcraft Close Covey,2024-01-28T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
930615,Woodcraft Close Covey,2024-01-28T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
930615,Woodcraft Close Covey,2024-01-28T03:10:00.000+00:00,feeder,3,N Current (Min),A,37.0
930615,Woodcraft Close Covey,2024-01-28T03:10:00.000+00:00,feeder,3,N Current (Max),A,98.12
930615,Woodcraft Close Covey,2024-01-28T03:10:00.000+00:00,feeder,3,N Current (RMS),A,70.62
930615,Woodcraft Close Covey,2024-01-28T03:10:00.000+00:00,feeder,3,L3 Current (Min),A,104.0
930615,Woodcraft Close Covey,2024-01-28T03:10:00.000+00:00,feeder,3,L3 Current (Max),A,143.12
930615,Woodcraft Close Covey,2024-01-28T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,124.75
930615,Woodcraft Close Covey,2024-01-28T03:10:00.000+00:00,feeder,3,L2 Current (Min),A,31.5
930615,Woodcraft Close Covey,2024-01-28T03:10:00.000+00:00,feeder,3,L2 Current (Max),A,55.88
930615,Woodcraft Close Covey,2024-01-28T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,36.75
930615,Woodcraft Close Covey,2024-01-28T03:10:00.000+00:00,feeder,3,L1 Current (Min),A,39.5
930615,Woodcraft Close Covey,2024-01-28T03:10:00.000+00:00,feeder,3,L1 Current (Max),A,154.75
930615,Woodcraft Close Covey,2024-01-28T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,57.0
930615,Woodcraft Close Covey,2024-01-28T03:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T03:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.88
930615,Woodcraft Close Covey,2024-01-28T03:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T03:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-18.19
930615,Woodcraft Close Covey,2024-01-28T03:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T03:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.25
930615,Woodcraft Close Covey,2024-01-28T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-28T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-28T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-28T03:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99744
930615,Woodcraft Close Covey,2024-01-28T03:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.8949
930615,Woodcraft Close Covey,2024-01-28T03:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9967
930615,Woodcraft Close Covey,2024-01-28T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
930615,Woodcraft Close Covey,2024-01-28T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
930615,Woodcraft Close Covey,2024-01-28T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
930615,Woodcraft Close Covey,2024-01-28T03:10:00.000+00:00,feeder,2,N Current (Min),A,6.62
930615,Woodcraft Close Covey,2024-01-28T03:10:00.000+00:00,feeder,2,N Current (Max),A,38.25
930615,Woodcraft Close Covey,2024-01-28T03:10:00.000+00:00,feeder,2,N Current (RMS),A,24.38
930615,Woodcraft Close Covey,2024-01-28T03:10:00.000+00:00,feeder,2,L3 Current (Min),A,21.25
930615,Woodcraft Close Covey,2024-01-28T03:10:00.000+00:00,feeder,2,L3 Current (Max),A,52.38
930615,Woodcraft Close Covey,2024-01-28T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,38.5
930615,Woodcraft Close Covey,2024-01-28T03:10:00.000+00:00,feeder,2,L2 Current (Min),A,9.38
930615,Woodcraft Close Covey,2024-01-28T03:10:00.000+00:00,feeder,2,L2 Current (Max),A,24.38
930615,Woodcraft Close Covey,2024-01-28T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,12.25
930615,Woodcraft Close Covey,2024-01-28T03:10:00.000+00:00,feeder,2,L1 Current (Min),A,25.75
930615,Woodcraft Close Covey,2024-01-28T03:10:00.000+00:00,feeder,2,L1 Current (Max),A,33.25
930615,Woodcraft Close Covey,2024-01-28T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,26.12
930615,Woodcraft Close Covey,2024-01-28T03:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T03:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.25
930615,Woodcraft Close Covey,2024-01-28T03:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T03:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.69
930615,Woodcraft Close Covey,2024-01-28T03:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T03:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.93
930615,Woodcraft Close Covey,2024-01-28T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-28T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-28T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-28T03:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99927
930615,Woodcraft Close Covey,2024-01-28T03:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99731
930615,Woodcraft Close Covey,2024-01-28T03:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98291
930615,Woodcraft Close Covey,2024-01-28T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,32.0
930615,Woodcraft Close Covey,2024-01-28T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,25.0
930615,Woodcraft Close Covey,2024-01-28T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
930615,Woodcraft Close Covey,2024-01-28T03:10:00.000+00:00,feeder,1,N Current (Min),A,80.38
930615,Woodcraft Close Covey,2024-01-28T03:10:00.000+00:00,feeder,1,N Current (Max),A,61.25
930615,Woodcraft Close Covey,2024-01-28T03:10:00.000+00:00,feeder,1,L3 Current (Min),A,109.12
930615,Woodcraft Close Covey,2024-01-28T03:10:00.000+00:00,feeder,1,L3 Current (Max),A,145.75
930615,Woodcraft Close Covey,2024-01-28T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,125.75
930615,Woodcraft Close Covey,2024-01-28T03:10:00.000+00:00,feeder,1,L2 Current (Min),A,86.38
930615,Woodcraft Close Covey,2024-01-28T03:10:00.000+00:00,feeder,1,L2 Current (Max),A,120.0
930615,Woodcraft Close Covey,2024-01-28T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,96.0
930615,Woodcraft Close Covey,2024-01-28T03:10:00.000+00:00,feeder,1,L1 Current (Min),A,52.12
930615,Woodcraft Close Covey,2024-01-28T03:10:00.000+00:00,feeder,1,L1 Current (Max),A,67.75
930615,Woodcraft Close Covey,2024-01-28T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,56.25
930615,Woodcraft Close Covey,2024-01-28T03:10:00.000+00:00,busbar,,L3 Voltage (Min),V,251.66
930615,Woodcraft Close Covey,2024-01-28T03:10:00.000+00:00,busbar,,L3 Voltage (Max),V,252.95
930615,Woodcraft Close Covey,2024-01-28T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.0
930615,Woodcraft Close Covey,2024-01-28T03:10:00.000+00:00,busbar,,L2 Voltage (Min),V,259.17
930615,Woodcraft Close Covey,2024-01-28T03:10:00.000+00:00,busbar,,L2 Voltage (Max),V,260.08
930615,Woodcraft Close Covey,2024-01-28T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,259.58
930615,Woodcraft Close Covey,2024-01-28T03:10:00.000+00:00,busbar,,L1 Voltage (Min),V,251.92
930615,Woodcraft Close Covey,2024-01-28T03:10:00.000+00:00,busbar,,L1 Voltage (Max),V,254.11
930615,Woodcraft Close Covey,2024-01-28T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.61
930615,Woodcraft Close Covey,2024-01-28T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930615,Woodcraft Close Covey,2024-01-28T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930615,Woodcraft Close Covey,2024-01-28T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-28T03:10:00.000+00:00,busbar,,L3 Active Power,kW,79.0
930615,Woodcraft Close Covey,2024-01-28T03:10:00.000+00:00,busbar,,L2 Active Power,kW,49.0
930615,Woodcraft Close Covey,2024-01-28T03:10:00.000+00:00,busbar,,L1 Active Power,kW,40.0
930615,Woodcraft Close Covey,2024-01-28T03:10:00.000+00:00,busbar,,N Current (Min),A,67.62
930615,Woodcraft Close Covey,2024-01-28T03:10:00.000+00:00,busbar,,N Current (Max),A,194.62
930615,Woodcraft Close Covey,2024-01-28T03:10:00.000+00:00,busbar,,N Current (RMS),A,140.88
930615,Woodcraft Close Covey,2024-01-28T03:10:00.000+00:00,busbar,,L3 Current (Min),A,255.88
930615,Woodcraft Close Covey,2024-01-28T03:10:00.000+00:00,busbar,,L3 Current (Max),A,352.12
930615,Woodcraft Close Covey,2024-01-28T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,312.62
930615,Woodcraft Close Covey,2024-01-28T03:10:00.000+00:00,busbar,,L2 Current (Min),A,174.0
930615,Woodcraft Close Covey,2024-01-28T03:10:00.000+00:00,busbar,,L2 Current (Max),A,234.0
930615,Woodcraft Close Covey,2024-01-28T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,191.62
930615,Woodcraft Close Covey,2024-01-28T03:10:00.000+00:00,busbar,,L1 Current (Min),A,139.62
930615,Woodcraft Close Covey,2024-01-28T03:10:00.000+00:00,busbar,,L1 Current (Max),A,244.0
930615,Woodcraft Close Covey,2024-01-28T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,158.0
930615,Woodcraft Close Covey,2024-01-28T03:10:00.000+00:00,transformer,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-28T03:10:00.000+00:00,ambient,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-28T03:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T03:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-21.38
930615,Woodcraft Close Covey,2024-01-28T03:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T03:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.63
930615,Woodcraft Close Covey,2024-01-28T03:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T03:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-20.31
930615,Woodcraft Close Covey,2024-01-28T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-28T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-28T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-28T03:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92071
930615,Woodcraft Close Covey,2024-01-28T03:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9837
930615,Woodcraft Close Covey,2024-01-28T03:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93863
930615,Woodcraft Close Covey,2024-01-28T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
930615,Woodcraft Close Covey,2024-01-28T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
930615,Woodcraft Close Covey,2024-01-28T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
930615,Woodcraft Close Covey,2024-01-28T03:00:00.000+00:00,feeder,4,N Current (Min),A,19.25
930615,Woodcraft Close Covey,2024-01-28T03:00:00.000+00:00,feeder,4,N Current (Max),A,34.12
930615,Woodcraft Close Covey,2024-01-28T03:00:00.000+00:00,feeder,4,N Current (RMS),A,26.62
930615,Woodcraft Close Covey,2024-01-28T03:00:00.000+00:00,feeder,4,L3 Current (Min),A,21.0
930615,Woodcraft Close Covey,2024-01-28T03:00:00.000+00:00,feeder,4,L3 Current (Max),A,32.88
930615,Woodcraft Close Covey,2024-01-28T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,25.5
930615,Woodcraft Close Covey,2024-01-28T03:00:00.000+00:00,feeder,4,L2 Current (Min),A,46.88
930615,Woodcraft Close Covey,2024-01-28T03:00:00.000+00:00,feeder,4,L2 Current (Max),A,55.38
930615,Woodcraft Close Covey,2024-01-28T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,49.38
930615,Woodcraft Close Covey,2024-01-28T03:00:00.000+00:00,feeder,4,L1 Current (Min),A,22.5
930615,Woodcraft Close Covey,2024-01-28T03:00:00.000+00:00,feeder,4,L1 Current (Max),A,32.88
930615,Woodcraft Close Covey,2024-01-28T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,27.75
930615,Woodcraft Close Covey,2024-01-28T03:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T03:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.12
930615,Woodcraft Close Covey,2024-01-28T03:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T03:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.25
930615,Woodcraft Close Covey,2024-01-28T03:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T03:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,5.25
930615,Woodcraft Close Covey,2024-01-28T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
930615,Woodcraft Close Covey,2024-01-28T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-28T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.0
930615,Woodcraft Close Covey,2024-01-28T03:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99332
930615,Woodcraft Close Covey,2024-01-28T03:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97473
930615,Woodcraft Close Covey,2024-01-28T03:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9422
930615,Woodcraft Close Covey,2024-01-28T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,29.0
930615,Woodcraft Close Covey,2024-01-28T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
930615,Woodcraft Close Covey,2024-01-28T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
930615,Woodcraft Close Covey,2024-01-28T03:00:00.000+00:00,feeder,3,N Current (Min),A,33.25
930615,Woodcraft Close Covey,2024-01-28T03:00:00.000+00:00,feeder,3,N Current (Max),A,88.75
930615,Woodcraft Close Covey,2024-01-28T03:00:00.000+00:00,feeder,3,N Current (RMS),A,64.88
930615,Woodcraft Close Covey,2024-01-28T03:00:00.000+00:00,feeder,3,L3 Current (Min),A,103.25
930615,Woodcraft Close Covey,2024-01-28T03:00:00.000+00:00,feeder,3,L3 Current (Max),A,130.12
930615,Woodcraft Close Covey,2024-01-28T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,115.0
930615,Woodcraft Close Covey,2024-01-28T03:00:00.000+00:00,feeder,3,L2 Current (Min),A,31.25
930615,Woodcraft Close Covey,2024-01-28T03:00:00.000+00:00,feeder,3,L2 Current (Max),A,61.88
930615,Woodcraft Close Covey,2024-01-28T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,37.88
930615,Woodcraft Close Covey,2024-01-28T03:00:00.000+00:00,feeder,3,L1 Current (Min),A,37.5
930615,Woodcraft Close Covey,2024-01-28T03:00:00.000+00:00,feeder,3,L1 Current (Max),A,160.25
930615,Woodcraft Close Covey,2024-01-28T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,49.62
930615,Woodcraft Close Covey,2024-01-28T03:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T03:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.94
930615,Woodcraft Close Covey,2024-01-28T03:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T03:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.0
930615,Woodcraft Close Covey,2024-01-28T03:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T03:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.88
930615,Woodcraft Close Covey,2024-01-28T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-28T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-28T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-28T03:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9971
930615,Woodcraft Close Covey,2024-01-28T03:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89007
930615,Woodcraft Close Covey,2024-01-28T03:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99713
930615,Woodcraft Close Covey,2024-01-28T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
930615,Woodcraft Close Covey,2024-01-28T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
930615,Woodcraft Close Covey,2024-01-28T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
930615,Woodcraft Close Covey,2024-01-28T03:00:00.000+00:00,feeder,2,N Current (Min),A,13.38
930615,Woodcraft Close Covey,2024-01-28T03:00:00.000+00:00,feeder,2,N Current (Max),A,35.25
930615,Woodcraft Close Covey,2024-01-28T03:00:00.000+00:00,feeder,2,N Current (RMS),A,21.88
930615,Woodcraft Close Covey,2024-01-28T03:00:00.000+00:00,feeder,2,L3 Current (Min),A,21.75
930615,Woodcraft Close Covey,2024-01-28T03:00:00.000+00:00,feeder,2,L3 Current (Max),A,50.0
930615,Woodcraft Close Covey,2024-01-28T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,32.5
930615,Woodcraft Close Covey,2024-01-28T03:00:00.000+00:00,feeder,2,L2 Current (Min),A,9.38
930615,Woodcraft Close Covey,2024-01-28T03:00:00.000+00:00,feeder,2,L2 Current (Max),A,19.5
930615,Woodcraft Close Covey,2024-01-28T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,10.88
930615,Woodcraft Close Covey,2024-01-28T03:00:00.000+00:00,feeder,2,L1 Current (Min),A,25.62
930615,Woodcraft Close Covey,2024-01-28T03:00:00.000+00:00,feeder,2,L1 Current (Max),A,38.38
930615,Woodcraft Close Covey,2024-01-28T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,27.25
930615,Woodcraft Close Covey,2024-01-28T03:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T03:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.25
930615,Woodcraft Close Covey,2024-01-28T03:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T03:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.69
930615,Woodcraft Close Covey,2024-01-28T03:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T03:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.75
930615,Woodcraft Close Covey,2024-01-28T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-28T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-28T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-28T03:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99896
930615,Woodcraft Close Covey,2024-01-28T03:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99768
930615,Woodcraft Close Covey,2024-01-28T03:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98318
930615,Woodcraft Close Covey,2024-01-28T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,29.0
930615,Woodcraft Close Covey,2024-01-28T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,26.0
930615,Woodcraft Close Covey,2024-01-28T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
930615,Woodcraft Close Covey,2024-01-28T03:00:00.000+00:00,feeder,1,N Current (Min),A,61.0
930615,Woodcraft Close Covey,2024-01-28T03:00:00.000+00:00,feeder,1,N Current (Max),A,51.25
930615,Woodcraft Close Covey,2024-01-28T03:00:00.000+00:00,feeder,1,L3 Current (Min),A,108.25
930615,Woodcraft Close Covey,2024-01-28T03:00:00.000+00:00,feeder,1,L3 Current (Max),A,127.62
930615,Woodcraft Close Covey,2024-01-28T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,115.62
930615,Woodcraft Close Covey,2024-01-28T03:00:00.000+00:00,feeder,1,L2 Current (Min),A,86.38
930615,Woodcraft Close Covey,2024-01-28T03:00:00.000+00:00,feeder,1,L2 Current (Max),A,119.88
930615,Woodcraft Close Covey,2024-01-28T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,99.5
930615,Woodcraft Close Covey,2024-01-28T03:00:00.000+00:00,feeder,1,L1 Current (Min),A,52.5
930615,Woodcraft Close Covey,2024-01-28T03:00:00.000+00:00,feeder,1,L1 Current (Max),A,77.0
930615,Woodcraft Close Covey,2024-01-28T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,58.12
930615,Woodcraft Close Covey,2024-01-28T03:00:00.000+00:00,busbar,,L3 Voltage (Min),V,250.84
930615,Woodcraft Close Covey,2024-01-28T03:00:00.000+00:00,busbar,,L3 Voltage (Max),V,252.12
930615,Woodcraft Close Covey,2024-01-28T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.34
930615,Woodcraft Close Covey,2024-01-28T03:00:00.000+00:00,busbar,,L2 Voltage (Min),V,257.94
930615,Woodcraft Close Covey,2024-01-28T03:00:00.000+00:00,busbar,,L2 Voltage (Max),V,259.39
930615,Woodcraft Close Covey,2024-01-28T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,258.44
930615,Woodcraft Close Covey,2024-01-28T03:00:00.000+00:00,busbar,,L1 Voltage (Min),V,251.09
930615,Woodcraft Close Covey,2024-01-28T03:00:00.000+00:00,busbar,,L1 Voltage (Max),V,253.61
930615,Woodcraft Close Covey,2024-01-28T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.58
930615,Woodcraft Close Covey,2024-01-28T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930615,Woodcraft Close Covey,2024-01-28T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930615,Woodcraft Close Covey,2024-01-28T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-28T03:00:00.000+00:00,busbar,,L3 Active Power,kW,72.0
930615,Woodcraft Close Covey,2024-01-28T03:00:00.000+00:00,busbar,,L2 Active Power,kW,50.0
930615,Woodcraft Close Covey,2024-01-28T03:00:00.000+00:00,busbar,,L1 Active Power,kW,40.0
930615,Woodcraft Close Covey,2024-01-28T03:00:00.000+00:00,busbar,,N Current (Min),A,43.12
930615,Woodcraft Close Covey,2024-01-28T03:00:00.000+00:00,busbar,,N Current (Max),A,151.0
930615,Woodcraft Close Covey,2024-01-28T03:00:00.000+00:00,busbar,,N Current (RMS),A,118.25
930615,Woodcraft Close Covey,2024-01-28T03:00:00.000+00:00,busbar,,L3 Current (Min),A,265.12
930615,Woodcraft Close Covey,2024-01-28T03:00:00.000+00:00,busbar,,L3 Current (Max),A,309.12
930615,Woodcraft Close Covey,2024-01-28T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,287.38
930615,Woodcraft Close Covey,2024-01-28T03:00:00.000+00:00,busbar,,L2 Current (Min),A,175.12
930615,Woodcraft Close Covey,2024-01-28T03:00:00.000+00:00,busbar,,L2 Current (Max),A,220.88
930615,Woodcraft Close Covey,2024-01-28T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,196.25
930615,Woodcraft Close Covey,2024-01-28T03:00:00.000+00:00,busbar,,L1 Current (Min),A,144.62
930615,Woodcraft Close Covey,2024-01-28T03:00:00.000+00:00,busbar,,L1 Current (Max),A,264.12
930615,Woodcraft Close Covey,2024-01-28T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,158.5
930615,Woodcraft Close Covey,2024-01-28T03:00:00.000+00:00,transformer,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-28T03:00:00.000+00:00,ambient,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-28T02:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T02:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-21.19
930615,Woodcraft Close Covey,2024-01-28T02:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T02:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.93
930615,Woodcraft Close Covey,2024-01-28T02:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T02:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-16.56
930615,Woodcraft Close Covey,2024-01-28T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-28T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-28T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-28T02:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.91818
930615,Woodcraft Close Covey,2024-01-28T02:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98471
930615,Woodcraft Close Covey,2024-01-28T02:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93756
930615,Woodcraft Close Covey,2024-01-28T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
930615,Woodcraft Close Covey,2024-01-28T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
930615,Woodcraft Close Covey,2024-01-28T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
930615,Woodcraft Close Covey,2024-01-28T02:50:00.000+00:00,feeder,4,N Current (Min),A,21.5
930615,Woodcraft Close Covey,2024-01-28T02:50:00.000+00:00,feeder,4,N Current (Max),A,37.25
930615,Woodcraft Close Covey,2024-01-28T02:50:00.000+00:00,feeder,4,N Current (RMS),A,29.0
930615,Woodcraft Close Covey,2024-01-28T02:50:00.000+00:00,feeder,4,L3 Current (Min),A,20.38
930615,Woodcraft Close Covey,2024-01-28T02:50:00.000+00:00,feeder,4,L3 Current (Max),A,30.88
930615,Woodcraft Close Covey,2024-01-28T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,25.5
930615,Woodcraft Close Covey,2024-01-28T02:50:00.000+00:00,feeder,4,L2 Current (Min),A,48.62
930615,Woodcraft Close Covey,2024-01-28T02:50:00.000+00:00,feeder,4,L2 Current (Max),A,57.0
930615,Woodcraft Close Covey,2024-01-28T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,51.38
930615,Woodcraft Close Covey,2024-01-28T02:50:00.000+00:00,feeder,4,L1 Current (Min),A,22.75
930615,Woodcraft Close Covey,2024-01-28T02:50:00.000+00:00,feeder,4,L1 Current (Max),A,38.62
930615,Woodcraft Close Covey,2024-01-28T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,27.75
930615,Woodcraft Close Covey,2024-01-28T02:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T02:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.19
930615,Woodcraft Close Covey,2024-01-28T02:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T02:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.12
930615,Woodcraft Close Covey,2024-01-28T02:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T02:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.56
930615,Woodcraft Close Covey,2024-01-28T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-28T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-28T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.0
930615,Woodcraft Close Covey,2024-01-28T02:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99457
930615,Woodcraft Close Covey,2024-01-28T02:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96524
930615,Woodcraft Close Covey,2024-01-28T02:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9299
930615,Woodcraft Close Covey,2024-01-28T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,30.0
930615,Woodcraft Close Covey,2024-01-28T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
930615,Woodcraft Close Covey,2024-01-28T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
930615,Woodcraft Close Covey,2024-01-28T02:50:00.000+00:00,feeder,3,N Current (Min),A,36.25
930615,Woodcraft Close Covey,2024-01-28T02:50:00.000+00:00,feeder,3,N Current (Max),A,102.75
930615,Woodcraft Close Covey,2024-01-28T02:50:00.000+00:00,feeder,3,N Current (RMS),A,65.88
930615,Woodcraft Close Covey,2024-01-28T02:50:00.000+00:00,feeder,3,L3 Current (Min),A,92.25
930615,Woodcraft Close Covey,2024-01-28T02:50:00.000+00:00,feeder,3,L3 Current (Max),A,153.62
930615,Woodcraft Close Covey,2024-01-28T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,119.5
930615,Woodcraft Close Covey,2024-01-28T02:50:00.000+00:00,feeder,3,L2 Current (Min),A,30.25
930615,Woodcraft Close Covey,2024-01-28T02:50:00.000+00:00,feeder,3,L2 Current (Max),A,54.62
930615,Woodcraft Close Covey,2024-01-28T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,36.62
930615,Woodcraft Close Covey,2024-01-28T02:50:00.000+00:00,feeder,3,L1 Current (Min),A,38.5
930615,Woodcraft Close Covey,2024-01-28T02:50:00.000+00:00,feeder,3,L1 Current (Max),A,156.62
930615,Woodcraft Close Covey,2024-01-28T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,55.25
930615,Woodcraft Close Covey,2024-01-28T02:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T02:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.38
930615,Woodcraft Close Covey,2024-01-28T02:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T02:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.87
930615,Woodcraft Close Covey,2024-01-28T02:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T02:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.44
930615,Woodcraft Close Covey,2024-01-28T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-28T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-28T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-28T02:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99823
930615,Woodcraft Close Covey,2024-01-28T02:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.87793
930615,Woodcraft Close Covey,2024-01-28T02:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9967
930615,Woodcraft Close Covey,2024-01-28T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
930615,Woodcraft Close Covey,2024-01-28T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
930615,Woodcraft Close Covey,2024-01-28T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
930615,Woodcraft Close Covey,2024-01-28T02:50:00.000+00:00,feeder,2,N Current (Min),A,13.0
930615,Woodcraft Close Covey,2024-01-28T02:50:00.000+00:00,feeder,2,N Current (Max),A,36.75
930615,Woodcraft Close Covey,2024-01-28T02:50:00.000+00:00,feeder,2,N Current (RMS),A,22.75
930615,Woodcraft Close Covey,2024-01-28T02:50:00.000+00:00,feeder,2,L3 Current (Min),A,29.0
930615,Woodcraft Close Covey,2024-01-28T02:50:00.000+00:00,feeder,2,L3 Current (Max),A,50.25
930615,Woodcraft Close Covey,2024-01-28T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,34.5
930615,Woodcraft Close Covey,2024-01-28T02:50:00.000+00:00,feeder,2,L2 Current (Min),A,9.5
930615,Woodcraft Close Covey,2024-01-28T02:50:00.000+00:00,feeder,2,L2 Current (Max),A,17.38
930615,Woodcraft Close Covey,2024-01-28T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,10.62
930615,Woodcraft Close Covey,2024-01-28T02:50:00.000+00:00,feeder,2,L1 Current (Min),A,25.38
930615,Woodcraft Close Covey,2024-01-28T02:50:00.000+00:00,feeder,2,L1 Current (Max),A,33.88
930615,Woodcraft Close Covey,2024-01-28T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,25.88
930615,Woodcraft Close Covey,2024-01-28T02:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T02:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.12
930615,Woodcraft Close Covey,2024-01-28T02:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T02:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.56
930615,Woodcraft Close Covey,2024-01-28T02:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T02:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.5
930615,Woodcraft Close Covey,2024-01-28T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-28T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-28T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-28T02:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9986
930615,Woodcraft Close Covey,2024-01-28T02:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99762
930615,Woodcraft Close Covey,2024-01-28T02:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98569
930615,Woodcraft Close Covey,2024-01-28T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,28.0
930615,Woodcraft Close Covey,2024-01-28T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,27.0
930615,Woodcraft Close Covey,2024-01-28T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
930615,Woodcraft Close Covey,2024-01-28T02:50:00.000+00:00,feeder,1,N Current (Min),A,59.62
930615,Woodcraft Close Covey,2024-01-28T02:50:00.000+00:00,feeder,1,N Current (Max),A,48.38
930615,Woodcraft Close Covey,2024-01-28T02:50:00.000+00:00,feeder,1,L3 Current (Min),A,102.0
930615,Woodcraft Close Covey,2024-01-28T02:50:00.000+00:00,feeder,1,L3 Current (Max),A,122.62
930615,Woodcraft Close Covey,2024-01-28T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,111.5
930615,Woodcraft Close Covey,2024-01-28T02:50:00.000+00:00,feeder,1,L2 Current (Min),A,91.5
930615,Woodcraft Close Covey,2024-01-28T02:50:00.000+00:00,feeder,1,L2 Current (Max),A,130.38
930615,Woodcraft Close Covey,2024-01-28T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,103.88
930615,Woodcraft Close Covey,2024-01-28T02:50:00.000+00:00,feeder,1,L1 Current (Min),A,52.5
930615,Woodcraft Close Covey,2024-01-28T02:50:00.000+00:00,feeder,1,L1 Current (Max),A,72.12
930615,Woodcraft Close Covey,2024-01-28T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,59.5
930615,Woodcraft Close Covey,2024-01-28T02:50:00.000+00:00,busbar,,L3 Voltage (Min),V,249.98
930615,Woodcraft Close Covey,2024-01-28T02:50:00.000+00:00,busbar,,L3 Voltage (Max),V,251.59
930615,Woodcraft Close Covey,2024-01-28T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.64
930615,Woodcraft Close Covey,2024-01-28T02:50:00.000+00:00,busbar,,L2 Voltage (Min),V,257.17
930615,Woodcraft Close Covey,2024-01-28T02:50:00.000+00:00,busbar,,L2 Voltage (Max),V,258.25
930615,Woodcraft Close Covey,2024-01-28T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,257.64
930615,Woodcraft Close Covey,2024-01-28T02:50:00.000+00:00,busbar,,L1 Voltage (Min),V,249.97
930615,Woodcraft Close Covey,2024-01-28T02:50:00.000+00:00,busbar,,L1 Voltage (Max),V,252.53
930615,Woodcraft Close Covey,2024-01-28T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.73
930615,Woodcraft Close Covey,2024-01-28T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930615,Woodcraft Close Covey,2024-01-28T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930615,Woodcraft Close Covey,2024-01-28T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-28T02:50:00.000+00:00,busbar,,L3 Active Power,kW,72.0
930615,Woodcraft Close Covey,2024-01-28T02:50:00.000+00:00,busbar,,L2 Active Power,kW,51.0
930615,Woodcraft Close Covey,2024-01-28T02:50:00.000+00:00,busbar,,L1 Active Power,kW,41.0
930615,Woodcraft Close Covey,2024-01-28T02:50:00.000+00:00,busbar,,N Current (Min),A,44.0
930615,Woodcraft Close Covey,2024-01-28T02:50:00.000+00:00,busbar,,N Current (Max),A,150.5
930615,Woodcraft Close Covey,2024-01-28T02:50:00.000+00:00,busbar,,N Current (RMS),A,116.12
930615,Woodcraft Close Covey,2024-01-28T02:50:00.000+00:00,busbar,,L3 Current (Min),A,259.62
930615,Woodcraft Close Covey,2024-01-28T02:50:00.000+00:00,busbar,,L3 Current (Max),A,320.62
930615,Woodcraft Close Covey,2024-01-28T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,289.62
930615,Woodcraft Close Covey,2024-01-28T02:50:00.000+00:00,busbar,,L2 Current (Min),A,182.25
930615,Woodcraft Close Covey,2024-01-28T02:50:00.000+00:00,busbar,,L2 Current (Max),A,236.12
930615,Woodcraft Close Covey,2024-01-28T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,200.62
930615,Woodcraft Close Covey,2024-01-28T02:50:00.000+00:00,busbar,,L1 Current (Min),A,147.12
930615,Woodcraft Close Covey,2024-01-28T02:50:00.000+00:00,busbar,,L1 Current (Max),A,250.38
930615,Woodcraft Close Covey,2024-01-28T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,163.0
930615,Woodcraft Close Covey,2024-01-28T02:50:00.000+00:00,transformer,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-28T02:50:00.000+00:00,ambient,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-28T02:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T02:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-20.81
930615,Woodcraft Close Covey,2024-01-28T02:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T02:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.06
930615,Woodcraft Close Covey,2024-01-28T02:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T02:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-19.0
930615,Woodcraft Close Covey,2024-01-28T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-28T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-28T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-28T02:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94122
930615,Woodcraft Close Covey,2024-01-28T02:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98318
930615,Woodcraft Close Covey,2024-01-28T02:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93597
930615,Woodcraft Close Covey,2024-01-28T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
930615,Woodcraft Close Covey,2024-01-28T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
930615,Woodcraft Close Covey,2024-01-28T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
930615,Woodcraft Close Covey,2024-01-28T02:40:00.000+00:00,feeder,4,N Current (Min),A,22.12
930615,Woodcraft Close Covey,2024-01-28T02:40:00.000+00:00,feeder,4,N Current (Max),A,35.12
930615,Woodcraft Close Covey,2024-01-28T02:40:00.000+00:00,feeder,4,N Current (RMS),A,27.88
930615,Woodcraft Close Covey,2024-01-28T02:40:00.000+00:00,feeder,4,L3 Current (Min),A,21.5
930615,Woodcraft Close Covey,2024-01-28T02:40:00.000+00:00,feeder,4,L3 Current (Max),A,32.0
930615,Woodcraft Close Covey,2024-01-28T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,26.75
930615,Woodcraft Close Covey,2024-01-28T02:40:00.000+00:00,feeder,4,L2 Current (Min),A,47.38
930615,Woodcraft Close Covey,2024-01-28T02:40:00.000+00:00,feeder,4,L2 Current (Max),A,56.75
930615,Woodcraft Close Covey,2024-01-28T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,50.5
930615,Woodcraft Close Covey,2024-01-28T02:40:00.000+00:00,feeder,4,L1 Current (Min),A,22.75
930615,Woodcraft Close Covey,2024-01-28T02:40:00.000+00:00,feeder,4,L1 Current (Max),A,35.75
930615,Woodcraft Close Covey,2024-01-28T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,25.75
930615,Woodcraft Close Covey,2024-01-28T02:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T02:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.5
930615,Woodcraft Close Covey,2024-01-28T02:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T02:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,5.81
930615,Woodcraft Close Covey,2024-01-28T02:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T02:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,25.44
930615,Woodcraft Close Covey,2024-01-28T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-28T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-28T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.0
930615,Woodcraft Close Covey,2024-01-28T02:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99442
930615,Woodcraft Close Covey,2024-01-28T02:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96426
930615,Woodcraft Close Covey,2024-01-28T02:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93774
930615,Woodcraft Close Covey,2024-01-28T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,29.0
930615,Woodcraft Close Covey,2024-01-28T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
930615,Woodcraft Close Covey,2024-01-28T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
930615,Woodcraft Close Covey,2024-01-28T02:40:00.000+00:00,feeder,3,N Current (Min),A,36.0
930615,Woodcraft Close Covey,2024-01-28T02:40:00.000+00:00,feeder,3,N Current (Max),A,103.0
930615,Woodcraft Close Covey,2024-01-28T02:40:00.000+00:00,feeder,3,N Current (RMS),A,66.12
930615,Woodcraft Close Covey,2024-01-28T02:40:00.000+00:00,feeder,3,L3 Current (Min),A,105.25
930615,Woodcraft Close Covey,2024-01-28T02:40:00.000+00:00,feeder,3,L3 Current (Max),A,149.25
930615,Woodcraft Close Covey,2024-01-28T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,118.12
930615,Woodcraft Close Covey,2024-01-28T02:40:00.000+00:00,feeder,3,L2 Current (Min),A,28.25
930615,Woodcraft Close Covey,2024-01-28T02:40:00.000+00:00,feeder,3,L2 Current (Max),A,58.75
930615,Woodcraft Close Covey,2024-01-28T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,37.88
930615,Woodcraft Close Covey,2024-01-28T02:40:00.000+00:00,feeder,3,L1 Current (Min),A,37.75
930615,Woodcraft Close Covey,2024-01-28T02:40:00.000+00:00,feeder,3,L1 Current (Max),A,152.88
930615,Woodcraft Close Covey,2024-01-28T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,53.38
930615,Woodcraft Close Covey,2024-01-28T02:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T02:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.94
930615,Woodcraft Close Covey,2024-01-28T02:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T02:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.56
930615,Woodcraft Close Covey,2024-01-28T02:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T02:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.0
930615,Woodcraft Close Covey,2024-01-28T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-28T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-28T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-28T02:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99857
930615,Woodcraft Close Covey,2024-01-28T02:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.88516
930615,Woodcraft Close Covey,2024-01-28T02:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99677
930615,Woodcraft Close Covey,2024-01-28T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
930615,Woodcraft Close Covey,2024-01-28T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
930615,Woodcraft Close Covey,2024-01-28T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
930615,Woodcraft Close Covey,2024-01-28T02:40:00.000+00:00,feeder,2,N Current (Min),A,13.38
930615,Woodcraft Close Covey,2024-01-28T02:40:00.000+00:00,feeder,2,N Current (Max),A,37.38
930615,Woodcraft Close Covey,2024-01-28T02:40:00.000+00:00,feeder,2,N Current (RMS),A,27.62
930615,Woodcraft Close Covey,2024-01-28T02:40:00.000+00:00,feeder,2,L3 Current (Min),A,32.25
930615,Woodcraft Close Covey,2024-01-28T02:40:00.000+00:00,feeder,2,L3 Current (Max),A,52.0
930615,Woodcraft Close Covey,2024-01-28T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,41.12
930615,Woodcraft Close Covey,2024-01-28T02:40:00.000+00:00,feeder,2,L2 Current (Min),A,9.25
930615,Woodcraft Close Covey,2024-01-28T02:40:00.000+00:00,feeder,2,L2 Current (Max),A,19.62
930615,Woodcraft Close Covey,2024-01-28T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,10.75
930615,Woodcraft Close Covey,2024-01-28T02:40:00.000+00:00,feeder,2,L1 Current (Min),A,25.38
930615,Woodcraft Close Covey,2024-01-28T02:40:00.000+00:00,feeder,2,L1 Current (Max),A,28.0
930615,Woodcraft Close Covey,2024-01-28T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,25.88
930615,Woodcraft Close Covey,2024-01-28T02:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T02:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.06
930615,Woodcraft Close Covey,2024-01-28T02:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T02:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.12
930615,Woodcraft Close Covey,2024-01-28T02:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T02:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.31
930615,Woodcraft Close Covey,2024-01-28T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-28T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-28T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-28T02:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99835
930615,Woodcraft Close Covey,2024-01-28T02:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99817
930615,Woodcraft Close Covey,2024-01-28T02:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98511
930615,Woodcraft Close Covey,2024-01-28T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,27.0
930615,Woodcraft Close Covey,2024-01-28T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,26.0
930615,Woodcraft Close Covey,2024-01-28T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
930615,Woodcraft Close Covey,2024-01-28T02:40:00.000+00:00,feeder,1,N Current (Min),A,65.0
930615,Woodcraft Close Covey,2024-01-28T02:40:00.000+00:00,feeder,1,N Current (Max),A,50.75
930615,Woodcraft Close Covey,2024-01-28T02:40:00.000+00:00,feeder,1,L3 Current (Min),A,92.62
930615,Woodcraft Close Covey,2024-01-28T02:40:00.000+00:00,feeder,1,L3 Current (Max),A,125.75
