Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930615,Woodcraft Close Covey,2024-01-28T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,108.62
930615,Woodcraft Close Covey,2024-01-28T02:40:00.000+00:00,feeder,1,L2 Current (Min),A,87.75
930615,Woodcraft Close Covey,2024-01-28T02:40:00.000+00:00,feeder,1,L2 Current (Max),A,130.25
930615,Woodcraft Close Covey,2024-01-28T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,101.62
930615,Woodcraft Close Covey,2024-01-28T02:40:00.000+00:00,feeder,1,L1 Current (Min),A,52.5
930615,Woodcraft Close Covey,2024-01-28T02:40:00.000+00:00,feeder,1,L1 Current (Max),A,71.5
930615,Woodcraft Close Covey,2024-01-28T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,56.12
930615,Woodcraft Close Covey,2024-01-28T02:40:00.000+00:00,busbar,,L3 Voltage (Min),V,250.39
930615,Woodcraft Close Covey,2024-01-28T02:40:00.000+00:00,busbar,,L3 Voltage (Max),V,252.66
930615,Woodcraft Close Covey,2024-01-28T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.91
930615,Woodcraft Close Covey,2024-01-28T02:40:00.000+00:00,busbar,,L2 Voltage (Min),V,257.23
930615,Woodcraft Close Covey,2024-01-28T02:40:00.000+00:00,busbar,,L2 Voltage (Max),V,258.77
930615,Woodcraft Close Covey,2024-01-28T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,257.81
930615,Woodcraft Close Covey,2024-01-28T02:40:00.000+00:00,busbar,,L1 Voltage (Min),V,250.89
930615,Woodcraft Close Covey,2024-01-28T02:40:00.000+00:00,busbar,,L1 Voltage (Max),V,252.47
930615,Woodcraft Close Covey,2024-01-28T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.97
930615,Woodcraft Close Covey,2024-01-28T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930615,Woodcraft Close Covey,2024-01-28T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930615,Woodcraft Close Covey,2024-01-28T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-28T02:40:00.000+00:00,busbar,,L3 Active Power,kW,73.0
930615,Woodcraft Close Covey,2024-01-28T02:40:00.000+00:00,busbar,,L2 Active Power,kW,51.0
930615,Woodcraft Close Covey,2024-01-28T02:40:00.000+00:00,busbar,,L1 Active Power,kW,39.0
930615,Woodcraft Close Covey,2024-01-28T02:40:00.000+00:00,busbar,,N Current (Min),A,48.5
930615,Woodcraft Close Covey,2024-01-28T02:40:00.000+00:00,busbar,,N Current (Max),A,169.25
930615,Woodcraft Close Covey,2024-01-28T02:40:00.000+00:00,busbar,,N Current (RMS),A,125.88
930615,Woodcraft Close Covey,2024-01-28T02:40:00.000+00:00,busbar,,L3 Current (Min),A,267.75
930615,Woodcraft Close Covey,2024-01-28T02:40:00.000+00:00,busbar,,L3 Current (Max),A,326.5
930615,Woodcraft Close Covey,2024-01-28T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,293.75
930615,Woodcraft Close Covey,2024-01-28T02:40:00.000+00:00,busbar,,L2 Current (Min),A,176.88
930615,Woodcraft Close Covey,2024-01-28T02:40:00.000+00:00,busbar,,L2 Current (Max),A,238.75
930615,Woodcraft Close Covey,2024-01-28T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,198.75
930615,Woodcraft Close Covey,2024-01-28T02:40:00.000+00:00,busbar,,L1 Current (Min),A,141.12
930615,Woodcraft Close Covey,2024-01-28T02:40:00.000+00:00,busbar,,L1 Current (Max),A,259.88
930615,Woodcraft Close Covey,2024-01-28T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,156.38
930615,Woodcraft Close Covey,2024-01-28T02:40:00.000+00:00,transformer,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-28T02:40:00.000+00:00,ambient,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-28T02:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T02:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-19.5
930615,Woodcraft Close Covey,2024-01-28T02:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T02:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.13
930615,Woodcraft Close Covey,2024-01-28T02:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T02:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-19.06
930615,Woodcraft Close Covey,2024-01-28T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-28T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-28T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-28T02:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94107
930615,Woodcraft Close Covey,2024-01-28T02:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98145
930615,Woodcraft Close Covey,2024-01-28T02:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90756
930615,Woodcraft Close Covey,2024-01-28T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
930615,Woodcraft Close Covey,2024-01-28T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
930615,Woodcraft Close Covey,2024-01-28T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
930615,Woodcraft Close Covey,2024-01-28T02:30:00.000+00:00,feeder,4,N Current (Min),A,22.5
930615,Woodcraft Close Covey,2024-01-28T02:30:00.000+00:00,feeder,4,N Current (Max),A,34.25
930615,Woodcraft Close Covey,2024-01-28T02:30:00.000+00:00,feeder,4,N Current (RMS),A,27.5
930615,Woodcraft Close Covey,2024-01-28T02:30:00.000+00:00,feeder,4,L3 Current (Min),A,22.5
930615,Woodcraft Close Covey,2024-01-28T02:30:00.000+00:00,feeder,4,L3 Current (Max),A,32.75
930615,Woodcraft Close Covey,2024-01-28T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,25.38
930615,Woodcraft Close Covey,2024-01-28T02:30:00.000+00:00,feeder,4,L2 Current (Min),A,47.0
930615,Woodcraft Close Covey,2024-01-28T02:30:00.000+00:00,feeder,4,L2 Current (Max),A,56.25
930615,Woodcraft Close Covey,2024-01-28T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,49.5
930615,Woodcraft Close Covey,2024-01-28T02:30:00.000+00:00,feeder,4,L1 Current (Min),A,21.25
930615,Woodcraft Close Covey,2024-01-28T02:30:00.000+00:00,feeder,4,L1 Current (Max),A,29.88
930615,Woodcraft Close Covey,2024-01-28T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,23.5
930615,Woodcraft Close Covey,2024-01-28T02:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T02:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.88
930615,Woodcraft Close Covey,2024-01-28T02:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T02:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,8.69
930615,Woodcraft Close Covey,2024-01-28T02:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T02:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,16.13
930615,Woodcraft Close Covey,2024-01-28T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-28T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-28T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.0
930615,Woodcraft Close Covey,2024-01-28T02:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99368
930615,Woodcraft Close Covey,2024-01-28T02:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96573
930615,Woodcraft Close Covey,2024-01-28T02:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93469
930615,Woodcraft Close Covey,2024-01-28T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,29.0
930615,Woodcraft Close Covey,2024-01-28T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
930615,Woodcraft Close Covey,2024-01-28T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
930615,Woodcraft Close Covey,2024-01-28T02:30:00.000+00:00,feeder,3,N Current (Min),A,29.62
930615,Woodcraft Close Covey,2024-01-28T02:30:00.000+00:00,feeder,3,N Current (Max),A,84.5
930615,Woodcraft Close Covey,2024-01-28T02:30:00.000+00:00,feeder,3,N Current (RMS),A,62.0
930615,Woodcraft Close Covey,2024-01-28T02:30:00.000+00:00,feeder,3,L3 Current (Min),A,103.88
930615,Woodcraft Close Covey,2024-01-28T02:30:00.000+00:00,feeder,3,L3 Current (Max),A,134.38
930615,Woodcraft Close Covey,2024-01-28T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,115.38
930615,Woodcraft Close Covey,2024-01-28T02:30:00.000+00:00,feeder,3,L2 Current (Min),A,28.12
930615,Woodcraft Close Covey,2024-01-28T02:30:00.000+00:00,feeder,3,L2 Current (Max),A,58.12
930615,Woodcraft Close Covey,2024-01-28T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,35.5
930615,Woodcraft Close Covey,2024-01-28T02:30:00.000+00:00,feeder,3,L1 Current (Min),A,43.62
930615,Woodcraft Close Covey,2024-01-28T02:30:00.000+00:00,feeder,3,L1 Current (Max),A,136.38
930615,Woodcraft Close Covey,2024-01-28T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,54.38
930615,Woodcraft Close Covey,2024-01-28T02:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T02:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.56
930615,Woodcraft Close Covey,2024-01-28T02:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T02:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.19
930615,Woodcraft Close Covey,2024-01-28T02:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T02:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.94
930615,Woodcraft Close Covey,2024-01-28T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-28T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-28T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-28T02:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99805
930615,Woodcraft Close Covey,2024-01-28T02:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90985
930615,Woodcraft Close Covey,2024-01-28T02:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99753
930615,Woodcraft Close Covey,2024-01-28T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
930615,Woodcraft Close Covey,2024-01-28T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
930615,Woodcraft Close Covey,2024-01-28T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
930615,Woodcraft Close Covey,2024-01-28T02:30:00.000+00:00,feeder,2,N Current (Min),A,14.25
930615,Woodcraft Close Covey,2024-01-28T02:30:00.000+00:00,feeder,2,N Current (Max),A,32.62
930615,Woodcraft Close Covey,2024-01-28T02:30:00.000+00:00,feeder,2,N Current (RMS),A,23.38
930615,Woodcraft Close Covey,2024-01-28T02:30:00.000+00:00,feeder,2,L3 Current (Min),A,36.5
930615,Woodcraft Close Covey,2024-01-28T02:30:00.000+00:00,feeder,2,L3 Current (Max),A,55.25
930615,Woodcraft Close Covey,2024-01-28T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,41.0
930615,Woodcraft Close Covey,2024-01-28T02:30:00.000+00:00,feeder,2,L2 Current (Min),A,9.5
930615,Woodcraft Close Covey,2024-01-28T02:30:00.000+00:00,feeder,2,L2 Current (Max),A,24.25
930615,Woodcraft Close Covey,2024-01-28T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,14.62
930615,Woodcraft Close Covey,2024-01-28T02:30:00.000+00:00,feeder,2,L1 Current (Min),A,25.62
930615,Woodcraft Close Covey,2024-01-28T02:30:00.000+00:00,feeder,2,L1 Current (Max),A,33.88
930615,Woodcraft Close Covey,2024-01-28T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,26.0
930615,Woodcraft Close Covey,2024-01-28T02:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T02:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.5
930615,Woodcraft Close Covey,2024-01-28T02:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T02:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.62
930615,Woodcraft Close Covey,2024-01-28T02:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T02:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.13
930615,Woodcraft Close Covey,2024-01-28T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-28T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-28T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-28T02:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99872
930615,Woodcraft Close Covey,2024-01-28T02:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99844
930615,Woodcraft Close Covey,2024-01-28T02:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98468
930615,Woodcraft Close Covey,2024-01-28T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,31.0
930615,Woodcraft Close Covey,2024-01-28T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,26.0
930615,Woodcraft Close Covey,2024-01-28T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
930615,Woodcraft Close Covey,2024-01-28T02:30:00.000+00:00,feeder,1,N Current (Min),A,71.88
930615,Woodcraft Close Covey,2024-01-28T02:30:00.000+00:00,feeder,1,N Current (Max),A,56.62
930615,Woodcraft Close Covey,2024-01-28T02:30:00.000+00:00,feeder,1,L3 Current (Min),A,93.5
930615,Woodcraft Close Covey,2024-01-28T02:30:00.000+00:00,feeder,1,L3 Current (Max),A,136.25
930615,Woodcraft Close Covey,2024-01-28T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,122.0
930615,Woodcraft Close Covey,2024-01-28T02:30:00.000+00:00,feeder,1,L2 Current (Min),A,87.62
930615,Woodcraft Close Covey,2024-01-28T02:30:00.000+00:00,feeder,1,L2 Current (Max),A,115.12
930615,Woodcraft Close Covey,2024-01-28T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,99.0
930615,Woodcraft Close Covey,2024-01-28T02:30:00.000+00:00,feeder,1,L1 Current (Min),A,52.75
930615,Woodcraft Close Covey,2024-01-28T02:30:00.000+00:00,feeder,1,L1 Current (Max),A,69.88
930615,Woodcraft Close Covey,2024-01-28T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,61.12
930615,Woodcraft Close Covey,2024-01-28T02:30:00.000+00:00,busbar,,L3 Voltage (Min),V,250.88
930615,Woodcraft Close Covey,2024-01-28T02:30:00.000+00:00,busbar,,L3 Voltage (Max),V,252.39
930615,Woodcraft Close Covey,2024-01-28T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.22
930615,Woodcraft Close Covey,2024-01-28T02:30:00.000+00:00,busbar,,L2 Voltage (Min),V,257.73
930615,Woodcraft Close Covey,2024-01-28T02:30:00.000+00:00,busbar,,L2 Voltage (Max),V,258.58
930615,Woodcraft Close Covey,2024-01-28T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,258.11
930615,Woodcraft Close Covey,2024-01-28T02:30:00.000+00:00,busbar,,L1 Voltage (Min),V,250.94
930615,Woodcraft Close Covey,2024-01-28T02:30:00.000+00:00,busbar,,L1 Voltage (Max),V,252.75
930615,Woodcraft Close Covey,2024-01-28T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.25
930615,Woodcraft Close Covey,2024-01-28T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930615,Woodcraft Close Covey,2024-01-28T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930615,Woodcraft Close Covey,2024-01-28T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-28T02:30:00.000+00:00,busbar,,L3 Active Power,kW,76.0
930615,Woodcraft Close Covey,2024-01-28T02:30:00.000+00:00,busbar,,L2 Active Power,kW,50.0
930615,Woodcraft Close Covey,2024-01-28T02:30:00.000+00:00,busbar,,L1 Active Power,kW,40.0
930615,Woodcraft Close Covey,2024-01-28T02:30:00.000+00:00,busbar,,N Current (Min),A,55.75
930615,Woodcraft Close Covey,2024-01-28T02:30:00.000+00:00,busbar,,N Current (Max),A,157.0
930615,Woodcraft Close Covey,2024-01-28T02:30:00.000+00:00,busbar,,N Current (RMS),A,129.62
930615,Woodcraft Close Covey,2024-01-28T02:30:00.000+00:00,busbar,,L3 Current (Min),A,268.38
930615,Woodcraft Close Covey,2024-01-28T02:30:00.000+00:00,busbar,,L3 Current (Max),A,326.12
930615,Woodcraft Close Covey,2024-01-28T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,302.75
930615,Woodcraft Close Covey,2024-01-28T02:30:00.000+00:00,busbar,,L2 Current (Min),A,177.25
930615,Woodcraft Close Covey,2024-01-28T02:30:00.000+00:00,busbar,,L2 Current (Max),A,227.25
930615,Woodcraft Close Covey,2024-01-28T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,197.12
930615,Woodcraft Close Covey,2024-01-28T02:30:00.000+00:00,busbar,,L1 Current (Min),A,145.12
930615,Woodcraft Close Covey,2024-01-28T02:30:00.000+00:00,busbar,,L1 Current (Max),A,239.62
930615,Woodcraft Close Covey,2024-01-28T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,159.62
930615,Woodcraft Close Covey,2024-01-28T02:30:00.000+00:00,transformer,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-28T02:30:00.000+00:00,ambient,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-28T02:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T02:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-18.44
930615,Woodcraft Close Covey,2024-01-28T02:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T02:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.87
930615,Woodcraft Close Covey,2024-01-28T02:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T02:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-21.0
930615,Woodcraft Close Covey,2024-01-28T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-28T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-28T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-28T02:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93173
930615,Woodcraft Close Covey,2024-01-28T02:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98068
930615,Woodcraft Close Covey,2024-01-28T02:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93423
930615,Woodcraft Close Covey,2024-01-28T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
930615,Woodcraft Close Covey,2024-01-28T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
930615,Woodcraft Close Covey,2024-01-28T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
930615,Woodcraft Close Covey,2024-01-28T02:20:00.000+00:00,feeder,4,N Current (Min),A,19.75
930615,Woodcraft Close Covey,2024-01-28T02:20:00.000+00:00,feeder,4,N Current (Max),A,35.25
930615,Woodcraft Close Covey,2024-01-28T02:20:00.000+00:00,feeder,4,N Current (RMS),A,28.5
930615,Woodcraft Close Covey,2024-01-28T02:20:00.000+00:00,feeder,4,L3 Current (Min),A,22.0
930615,Woodcraft Close Covey,2024-01-28T02:20:00.000+00:00,feeder,4,L3 Current (Max),A,34.62
930615,Woodcraft Close Covey,2024-01-28T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,25.75
930615,Woodcraft Close Covey,2024-01-28T02:20:00.000+00:00,feeder,4,L2 Current (Min),A,48.12
930615,Woodcraft Close Covey,2024-01-28T02:20:00.000+00:00,feeder,4,L2 Current (Max),A,55.88
930615,Woodcraft Close Covey,2024-01-28T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,51.0
930615,Woodcraft Close Covey,2024-01-28T02:20:00.000+00:00,feeder,4,L1 Current (Min),A,23.62
930615,Woodcraft Close Covey,2024-01-28T02:20:00.000+00:00,feeder,4,L1 Current (Max),A,30.75
930615,Woodcraft Close Covey,2024-01-28T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,26.0
930615,Woodcraft Close Covey,2024-01-28T02:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T02:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.44
930615,Woodcraft Close Covey,2024-01-28T02:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T02:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,3.88
930615,Woodcraft Close Covey,2024-01-28T02:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T02:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,6.81
930615,Woodcraft Close Covey,2024-01-28T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-28T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-28T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.0
930615,Woodcraft Close Covey,2024-01-28T02:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99515
930615,Woodcraft Close Covey,2024-01-28T02:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9794
930615,Woodcraft Close Covey,2024-01-28T02:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93536
930615,Woodcraft Close Covey,2024-01-28T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,31.0
930615,Woodcraft Close Covey,2024-01-28T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
930615,Woodcraft Close Covey,2024-01-28T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
930615,Woodcraft Close Covey,2024-01-28T02:20:00.000+00:00,feeder,3,N Current (Min),A,37.12
930615,Woodcraft Close Covey,2024-01-28T02:20:00.000+00:00,feeder,3,N Current (Max),A,80.0
930615,Woodcraft Close Covey,2024-01-28T02:20:00.000+00:00,feeder,3,N Current (RMS),A,62.38
930615,Woodcraft Close Covey,2024-01-28T02:20:00.000+00:00,feeder,3,L3 Current (Min),A,115.5
930615,Woodcraft Close Covey,2024-01-28T02:20:00.000+00:00,feeder,3,L3 Current (Max),A,140.88
930615,Woodcraft Close Covey,2024-01-28T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,124.25
930615,Woodcraft Close Covey,2024-01-28T02:20:00.000+00:00,feeder,3,L2 Current (Min),A,35.5
930615,Woodcraft Close Covey,2024-01-28T02:20:00.000+00:00,feeder,3,L2 Current (Max),A,66.0
930615,Woodcraft Close Covey,2024-01-28T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,45.25
930615,Woodcraft Close Covey,2024-01-28T02:20:00.000+00:00,feeder,3,L1 Current (Min),A,39.5
930615,Woodcraft Close Covey,2024-01-28T02:20:00.000+00:00,feeder,3,L1 Current (Max),A,152.62
930615,Woodcraft Close Covey,2024-01-28T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,59.12
930615,Woodcraft Close Covey,2024-01-28T02:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T02:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.88
930615,Woodcraft Close Covey,2024-01-28T02:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T02:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.75
930615,Woodcraft Close Covey,2024-01-28T02:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T02:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.44
930615,Woodcraft Close Covey,2024-01-28T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-28T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-28T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-28T02:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99774
930615,Woodcraft Close Covey,2024-01-28T02:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95062
930615,Woodcraft Close Covey,2024-01-28T02:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99835
930615,Woodcraft Close Covey,2024-01-28T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
930615,Woodcraft Close Covey,2024-01-28T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
930615,Woodcraft Close Covey,2024-01-28T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
930615,Woodcraft Close Covey,2024-01-28T02:20:00.000+00:00,feeder,2,N Current (Min),A,13.12
930615,Woodcraft Close Covey,2024-01-28T02:20:00.000+00:00,feeder,2,N Current (Max),A,38.12
930615,Woodcraft Close Covey,2024-01-28T02:20:00.000+00:00,feeder,2,N Current (RMS),A,21.12
930615,Woodcraft Close Covey,2024-01-28T02:20:00.000+00:00,feeder,2,L3 Current (Min),A,36.88
930615,Woodcraft Close Covey,2024-01-28T02:20:00.000+00:00,feeder,2,L3 Current (Max),A,61.25
930615,Woodcraft Close Covey,2024-01-28T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,42.25
930615,Woodcraft Close Covey,2024-01-28T02:20:00.000+00:00,feeder,2,L2 Current (Min),A,10.62
930615,Woodcraft Close Covey,2024-01-28T02:20:00.000+00:00,feeder,2,L2 Current (Max),A,24.25
930615,Woodcraft Close Covey,2024-01-28T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,18.25
930615,Woodcraft Close Covey,2024-01-28T02:20:00.000+00:00,feeder,2,L1 Current (Min),A,25.75
930615,Woodcraft Close Covey,2024-01-28T02:20:00.000+00:00,feeder,2,L1 Current (Max),A,38.38
930615,Woodcraft Close Covey,2024-01-28T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,27.62
930615,Woodcraft Close Covey,2024-01-28T02:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T02:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.5
930615,Woodcraft Close Covey,2024-01-28T02:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T02:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.38
930615,Woodcraft Close Covey,2024-01-28T02:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T02:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.37
930615,Woodcraft Close Covey,2024-01-28T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-28T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-28T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-28T02:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99878
930615,Woodcraft Close Covey,2024-01-28T02:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99832
930615,Woodcraft Close Covey,2024-01-28T02:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99124
930615,Woodcraft Close Covey,2024-01-28T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,31.0
930615,Woodcraft Close Covey,2024-01-28T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,28.0
930615,Woodcraft Close Covey,2024-01-28T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
930615,Woodcraft Close Covey,2024-01-28T02:20:00.000+00:00,feeder,1,N Current (Min),A,61.75
930615,Woodcraft Close Covey,2024-01-28T02:20:00.000+00:00,feeder,1,N Current (Max),A,43.0
930615,Woodcraft Close Covey,2024-01-28T02:20:00.000+00:00,feeder,1,L3 Current (Min),A,116.75
930615,Woodcraft Close Covey,2024-01-28T02:20:00.000+00:00,feeder,1,L3 Current (Max),A,138.0
930615,Woodcraft Close Covey,2024-01-28T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,124.38
930615,Woodcraft Close Covey,2024-01-28T02:20:00.000+00:00,feeder,1,L2 Current (Min),A,96.25
930615,Woodcraft Close Covey,2024-01-28T02:20:00.000+00:00,feeder,1,L2 Current (Max),A,126.12
930615,Woodcraft Close Covey,2024-01-28T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,106.75
930615,Woodcraft Close Covey,2024-01-28T02:20:00.000+00:00,feeder,1,L1 Current (Min),A,63.88
930615,Woodcraft Close Covey,2024-01-28T02:20:00.000+00:00,feeder,1,L1 Current (Max),A,93.0
930615,Woodcraft Close Covey,2024-01-28T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,76.12
930615,Woodcraft Close Covey,2024-01-28T02:20:00.000+00:00,busbar,,L3 Voltage (Min),V,250.66
930615,Woodcraft Close Covey,2024-01-28T02:20:00.000+00:00,busbar,,L3 Voltage (Max),V,252.17
930615,Woodcraft Close Covey,2024-01-28T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.08
930615,Woodcraft Close Covey,2024-01-28T02:20:00.000+00:00,busbar,,L2 Voltage (Min),V,257.58
930615,Woodcraft Close Covey,2024-01-28T02:20:00.000+00:00,busbar,,L2 Voltage (Max),V,258.62
930615,Woodcraft Close Covey,2024-01-28T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,257.94
930615,Woodcraft Close Covey,2024-01-28T02:20:00.000+00:00,busbar,,L1 Voltage (Min),V,250.55
930615,Woodcraft Close Covey,2024-01-28T02:20:00.000+00:00,busbar,,L1 Voltage (Max),V,252.39
930615,Woodcraft Close Covey,2024-01-28T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.92
930615,Woodcraft Close Covey,2024-01-28T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930615,Woodcraft Close Covey,2024-01-28T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930615,Woodcraft Close Covey,2024-01-28T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-28T02:20:00.000+00:00,busbar,,L3 Active Power,kW,79.0
930615,Woodcraft Close Covey,2024-01-28T02:20:00.000+00:00,busbar,,L2 Active Power,kW,56.0
930615,Woodcraft Close Covey,2024-01-28T02:20:00.000+00:00,busbar,,L1 Active Power,kW,46.0
930615,Woodcraft Close Covey,2024-01-28T02:20:00.000+00:00,busbar,,N Current (Min),A,47.88
930615,Woodcraft Close Covey,2024-01-28T02:20:00.000+00:00,busbar,,N Current (Max),A,143.38
930615,Woodcraft Close Covey,2024-01-28T02:20:00.000+00:00,busbar,,N Current (RMS),A,116.62
930615,Woodcraft Close Covey,2024-01-28T02:20:00.000+00:00,busbar,,L3 Current (Min),A,296.75
930615,Woodcraft Close Covey,2024-01-28T02:20:00.000+00:00,busbar,,L3 Current (Max),A,364.0
930615,Woodcraft Close Covey,2024-01-28T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,315.5
930615,Woodcraft Close Covey,2024-01-28T02:20:00.000+00:00,busbar,,L2 Current (Min),A,198.75
930615,Woodcraft Close Covey,2024-01-28T02:20:00.000+00:00,busbar,,L2 Current (Max),A,250.12
930615,Woodcraft Close Covey,2024-01-28T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,220.12
930615,Woodcraft Close Covey,2024-01-28T02:20:00.000+00:00,busbar,,L1 Current (Min),A,153.62
930615,Woodcraft Close Covey,2024-01-28T02:20:00.000+00:00,busbar,,L1 Current (Max),A,284.75
930615,Woodcraft Close Covey,2024-01-28T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,183.88
930615,Woodcraft Close Covey,2024-01-28T02:20:00.000+00:00,transformer,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-28T02:20:00.000+00:00,ambient,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-28T02:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T02:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-23.12
930615,Woodcraft Close Covey,2024-01-28T02:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T02:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.0
930615,Woodcraft Close Covey,2024-01-28T02:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T02:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.0
930615,Woodcraft Close Covey,2024-01-28T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-28T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-28T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-28T02:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92132
930615,Woodcraft Close Covey,2024-01-28T02:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9826
930615,Woodcraft Close Covey,2024-01-28T02:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94128
930615,Woodcraft Close Covey,2024-01-28T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
930615,Woodcraft Close Covey,2024-01-28T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
930615,Woodcraft Close Covey,2024-01-28T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
930615,Woodcraft Close Covey,2024-01-28T02:10:00.000+00:00,feeder,4,N Current (Min),A,23.38
930615,Woodcraft Close Covey,2024-01-28T02:10:00.000+00:00,feeder,4,N Current (Max),A,35.25
930615,Woodcraft Close Covey,2024-01-28T02:10:00.000+00:00,feeder,4,N Current (RMS),A,29.25
930615,Woodcraft Close Covey,2024-01-28T02:10:00.000+00:00,feeder,4,L3 Current (Min),A,22.25
930615,Woodcraft Close Covey,2024-01-28T02:10:00.000+00:00,feeder,4,L3 Current (Max),A,31.75
930615,Woodcraft Close Covey,2024-01-28T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,25.0
930615,Woodcraft Close Covey,2024-01-28T02:10:00.000+00:00,feeder,4,L2 Current (Min),A,48.88
930615,Woodcraft Close Covey,2024-01-28T02:10:00.000+00:00,feeder,4,L2 Current (Max),A,58.62
930615,Woodcraft Close Covey,2024-01-28T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,51.75
930615,Woodcraft Close Covey,2024-01-28T02:10:00.000+00:00,feeder,4,L1 Current (Min),A,25.25
930615,Woodcraft Close Covey,2024-01-28T02:10:00.000+00:00,feeder,4,L1 Current (Max),A,34.25
930615,Woodcraft Close Covey,2024-01-28T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,28.0
930615,Woodcraft Close Covey,2024-01-28T02:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T02:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.69
930615,Woodcraft Close Covey,2024-01-28T02:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T02:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.25
930615,Woodcraft Close Covey,2024-01-28T02:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T02:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,24.25
930615,Woodcraft Close Covey,2024-01-28T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-28T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-28T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.0
930615,Woodcraft Close Covey,2024-01-28T02:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99536
930615,Woodcraft Close Covey,2024-01-28T02:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97058
930615,Woodcraft Close Covey,2024-01-28T02:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94226
930615,Woodcraft Close Covey,2024-01-28T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,33.0
930615,Woodcraft Close Covey,2024-01-28T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
930615,Woodcraft Close Covey,2024-01-28T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
930615,Woodcraft Close Covey,2024-01-28T02:10:00.000+00:00,feeder,3,N Current (Min),A,30.12
930615,Woodcraft Close Covey,2024-01-28T02:10:00.000+00:00,feeder,3,N Current (Max),A,109.12
930615,Woodcraft Close Covey,2024-01-28T02:10:00.000+00:00,feeder,3,N Current (RMS),A,76.38
930615,Woodcraft Close Covey,2024-01-28T02:10:00.000+00:00,feeder,3,L3 Current (Min),A,116.25
930615,Woodcraft Close Covey,2024-01-28T02:10:00.000+00:00,feeder,3,L3 Current (Max),A,145.75
930615,Woodcraft Close Covey,2024-01-28T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,130.25
930615,Woodcraft Close Covey,2024-01-28T02:10:00.000+00:00,feeder,3,L2 Current (Min),A,32.38
930615,Woodcraft Close Covey,2024-01-28T02:10:00.000+00:00,feeder,3,L2 Current (Max),A,67.75
930615,Woodcraft Close Covey,2024-01-28T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,41.88
930615,Woodcraft Close Covey,2024-01-28T02:10:00.000+00:00,feeder,3,L1 Current (Min),A,33.38
930615,Woodcraft Close Covey,2024-01-28T02:10:00.000+00:00,feeder,3,L1 Current (Max),A,151.62
930615,Woodcraft Close Covey,2024-01-28T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,55.12
930615,Woodcraft Close Covey,2024-01-28T02:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T02:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.25
930615,Woodcraft Close Covey,2024-01-28T02:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T02:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.88
930615,Woodcraft Close Covey,2024-01-28T02:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T02:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.62
930615,Woodcraft Close Covey,2024-01-28T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-28T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-28T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-28T02:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99805
930615,Woodcraft Close Covey,2024-01-28T02:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95996
930615,Woodcraft Close Covey,2024-01-28T02:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99814
930615,Woodcraft Close Covey,2024-01-28T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
930615,Woodcraft Close Covey,2024-01-28T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
930615,Woodcraft Close Covey,2024-01-28T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
930615,Woodcraft Close Covey,2024-01-28T02:10:00.000+00:00,feeder,2,N Current (Min),A,13.38
930615,Woodcraft Close Covey,2024-01-28T02:10:00.000+00:00,feeder,2,N Current (Max),A,37.75
930615,Woodcraft Close Covey,2024-01-28T02:10:00.000+00:00,feeder,2,N Current (RMS),A,24.88
930615,Woodcraft Close Covey,2024-01-28T02:10:00.000+00:00,feeder,2,L3 Current (Min),A,38.38
930615,Woodcraft Close Covey,2024-01-28T02:10:00.000+00:00,feeder,2,L3 Current (Max),A,58.38
930615,Woodcraft Close Covey,2024-01-28T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,46.88
930615,Woodcraft Close Covey,2024-01-28T02:10:00.000+00:00,feeder,2,L2 Current (Min),A,10.12
930615,Woodcraft Close Covey,2024-01-28T02:10:00.000+00:00,feeder,2,L2 Current (Max),A,28.25
930615,Woodcraft Close Covey,2024-01-28T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,20.0
930615,Woodcraft Close Covey,2024-01-28T02:10:00.000+00:00,feeder,2,L1 Current (Min),A,25.75
930615,Woodcraft Close Covey,2024-01-28T02:10:00.000+00:00,feeder,2,L1 Current (Max),A,33.38
930615,Woodcraft Close Covey,2024-01-28T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,26.12
930615,Woodcraft Close Covey,2024-01-28T02:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T02:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.88
930615,Woodcraft Close Covey,2024-01-28T02:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T02:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.31
930615,Woodcraft Close Covey,2024-01-28T02:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T02:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.44
930615,Woodcraft Close Covey,2024-01-28T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-28T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-28T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-28T02:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99857
930615,Woodcraft Close Covey,2024-01-28T02:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99872
930615,Woodcraft Close Covey,2024-01-28T02:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99493
930615,Woodcraft Close Covey,2024-01-28T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,30.0
930615,Woodcraft Close Covey,2024-01-28T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,28.0
930615,Woodcraft Close Covey,2024-01-28T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,23.0
930615,Woodcraft Close Covey,2024-01-28T02:10:00.000+00:00,feeder,1,N Current (Min),A,46.75
930615,Woodcraft Close Covey,2024-01-28T02:10:00.000+00:00,feeder,1,N Current (Max),A,29.0
930615,Woodcraft Close Covey,2024-01-28T02:10:00.000+00:00,feeder,1,L3 Current (Min),A,115.38
930615,Woodcraft Close Covey,2024-01-28T02:10:00.000+00:00,feeder,1,L3 Current (Max),A,128.38
930615,Woodcraft Close Covey,2024-01-28T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,119.75
930615,Woodcraft Close Covey,2024-01-28T02:10:00.000+00:00,feeder,1,L2 Current (Min),A,97.12
930615,Woodcraft Close Covey,2024-01-28T02:10:00.000+00:00,feeder,1,L2 Current (Max),A,135.5
930615,Woodcraft Close Covey,2024-01-28T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,109.12
930615,Woodcraft Close Covey,2024-01-28T02:10:00.000+00:00,feeder,1,L1 Current (Min),A,77.12
930615,Woodcraft Close Covey,2024-01-28T02:10:00.000+00:00,feeder,1,L1 Current (Max),A,107.38
930615,Woodcraft Close Covey,2024-01-28T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,92.0
930615,Woodcraft Close Covey,2024-01-28T02:10:00.000+00:00,busbar,,L3 Voltage (Min),V,250.45
930615,Woodcraft Close Covey,2024-01-28T02:10:00.000+00:00,busbar,,L3 Voltage (Max),V,251.44
930615,Woodcraft Close Covey,2024-01-28T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.95
930615,Woodcraft Close Covey,2024-01-28T02:10:00.000+00:00,busbar,,L2 Voltage (Min),V,257.34
930615,Woodcraft Close Covey,2024-01-28T02:10:00.000+00:00,busbar,,L2 Voltage (Max),V,258.36
930615,Woodcraft Close Covey,2024-01-28T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,257.84
930615,Woodcraft Close Covey,2024-01-28T02:10:00.000+00:00,busbar,,L1 Voltage (Min),V,250.02
930615,Woodcraft Close Covey,2024-01-28T02:10:00.000+00:00,busbar,,L1 Voltage (Max),V,252.5
930615,Woodcraft Close Covey,2024-01-28T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.92
930615,Woodcraft Close Covey,2024-01-28T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930615,Woodcraft Close Covey,2024-01-28T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-28T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-28T02:10:00.000+00:00,busbar,,L3 Active Power,kW,80.0
930615,Woodcraft Close Covey,2024-01-28T02:10:00.000+00:00,busbar,,L2 Active Power,kW,57.0
930615,Woodcraft Close Covey,2024-01-28T02:10:00.000+00:00,busbar,,L1 Active Power,kW,49.0
930615,Woodcraft Close Covey,2024-01-28T02:10:00.000+00:00,busbar,,N Current (Min),A,49.62
930615,Woodcraft Close Covey,2024-01-28T02:10:00.000+00:00,busbar,,N Current (Max),A,167.88
930615,Woodcraft Close Covey,2024-01-28T02:10:00.000+00:00,busbar,,N Current (RMS),A,118.0
930615,Woodcraft Close Covey,2024-01-28T02:10:00.000+00:00,busbar,,L3 Current (Min),A,300.5
930615,Woodcraft Close Covey,2024-01-28T02:10:00.000+00:00,busbar,,L3 Current (Max),A,344.75
930615,Woodcraft Close Covey,2024-01-28T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,320.5
930615,Woodcraft Close Covey,2024-01-28T02:10:00.000+00:00,busbar,,L2 Current (Min),A,188.5
930615,Woodcraft Close Covey,2024-01-28T02:10:00.000+00:00,busbar,,L2 Current (Max),A,256.0
930615,Woodcraft Close Covey,2024-01-28T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,221.38
930615,Woodcraft Close Covey,2024-01-28T02:10:00.000+00:00,busbar,,L1 Current (Min),A,162.62
930615,Woodcraft Close Covey,2024-01-28T02:10:00.000+00:00,busbar,,L1 Current (Max),A,291.38
930615,Woodcraft Close Covey,2024-01-28T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,197.0
930615,Woodcraft Close Covey,2024-01-28T02:10:00.000+00:00,transformer,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-28T02:10:00.000+00:00,ambient,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-28T02:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T02:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-20.12
930615,Woodcraft Close Covey,2024-01-28T02:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T02:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.81
930615,Woodcraft Close Covey,2024-01-28T02:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T02:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-18.56
930615,Woodcraft Close Covey,2024-01-28T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-28T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-28T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-28T02:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92581
930615,Woodcraft Close Covey,2024-01-28T02:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98227
930615,Woodcraft Close Covey,2024-01-28T02:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94037
930615,Woodcraft Close Covey,2024-01-28T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
930615,Woodcraft Close Covey,2024-01-28T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
930615,Woodcraft Close Covey,2024-01-28T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
930615,Woodcraft Close Covey,2024-01-28T02:00:00.000+00:00,feeder,4,N Current (Min),A,23.0
930615,Woodcraft Close Covey,2024-01-28T02:00:00.000+00:00,feeder,4,N Current (Max),A,34.5
930615,Woodcraft Close Covey,2024-01-28T02:00:00.000+00:00,feeder,4,N Current (RMS),A,29.25
930615,Woodcraft Close Covey,2024-01-28T02:00:00.000+00:00,feeder,4,L3 Current (Min),A,21.88
930615,Woodcraft Close Covey,2024-01-28T02:00:00.000+00:00,feeder,4,L3 Current (Max),A,30.62
930615,Woodcraft Close Covey,2024-01-28T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,24.62
930615,Woodcraft Close Covey,2024-01-28T02:00:00.000+00:00,feeder,4,L2 Current (Min),A,49.5
930615,Woodcraft Close Covey,2024-01-28T02:00:00.000+00:00,feeder,4,L2 Current (Max),A,59.38
930615,Woodcraft Close Covey,2024-01-28T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,52.62
930615,Woodcraft Close Covey,2024-01-28T02:00:00.000+00:00,feeder,4,L1 Current (Min),A,26.62
930615,Woodcraft Close Covey,2024-01-28T02:00:00.000+00:00,feeder,4,L1 Current (Max),A,36.88
930615,Woodcraft Close Covey,2024-01-28T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,28.5
930615,Woodcraft Close Covey,2024-01-28T02:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T02:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.25
930615,Woodcraft Close Covey,2024-01-28T02:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T02:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.5
930615,Woodcraft Close Covey,2024-01-28T02:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T02:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,19.88
930615,Woodcraft Close Covey,2024-01-28T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-28T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-28T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.0
930615,Woodcraft Close Covey,2024-01-28T02:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99432
930615,Woodcraft Close Covey,2024-01-28T02:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97076
930615,Woodcraft Close Covey,2024-01-28T02:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95624
930615,Woodcraft Close Covey,2024-01-28T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,30.0
930615,Woodcraft Close Covey,2024-01-28T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
930615,Woodcraft Close Covey,2024-01-28T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
930615,Woodcraft Close Covey,2024-01-28T02:00:00.000+00:00,feeder,3,N Current (Min),A,32.62
930615,Woodcraft Close Covey,2024-01-28T02:00:00.000+00:00,feeder,3,N Current (Max),A,89.88
930615,Woodcraft Close Covey,2024-01-28T02:00:00.000+00:00,feeder,3,N Current (RMS),A,62.0
930615,Woodcraft Close Covey,2024-01-28T02:00:00.000+00:00,feeder,3,L3 Current (Min),A,106.62
930615,Woodcraft Close Covey,2024-01-28T02:00:00.000+00:00,feeder,3,L3 Current (Max),A,136.5
930615,Woodcraft Close Covey,2024-01-28T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,118.88
930615,Woodcraft Close Covey,2024-01-28T02:00:00.000+00:00,feeder,3,L2 Current (Min),A,30.25
930615,Woodcraft Close Covey,2024-01-28T02:00:00.000+00:00,feeder,3,L2 Current (Max),A,56.5
930615,Woodcraft Close Covey,2024-01-28T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,39.38
930615,Woodcraft Close Covey,2024-01-28T02:00:00.000+00:00,feeder,3,L1 Current (Min),A,42.25
930615,Woodcraft Close Covey,2024-01-28T02:00:00.000+00:00,feeder,3,L1 Current (Max),A,140.88
930615,Woodcraft Close Covey,2024-01-28T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,60.0
930615,Woodcraft Close Covey,2024-01-28T02:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T02:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.06
930615,Woodcraft Close Covey,2024-01-28T02:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T02:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.0
930615,Woodcraft Close Covey,2024-01-28T02:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T02:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.5
930615,Woodcraft Close Covey,2024-01-28T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-28T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-28T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-28T02:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99872
930615,Woodcraft Close Covey,2024-01-28T02:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98636
