Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930615,Woodcraft Close Covey,2024-01-28T02:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99792
930615,Woodcraft Close Covey,2024-01-28T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
930615,Woodcraft Close Covey,2024-01-28T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
930615,Woodcraft Close Covey,2024-01-28T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
930615,Woodcraft Close Covey,2024-01-28T02:00:00.000+00:00,feeder,2,N Current (Min),A,8.12
930615,Woodcraft Close Covey,2024-01-28T02:00:00.000+00:00,feeder,2,N Current (Max),A,25.12
930615,Woodcraft Close Covey,2024-01-28T02:00:00.000+00:00,feeder,2,N Current (RMS),A,14.5
930615,Woodcraft Close Covey,2024-01-28T02:00:00.000+00:00,feeder,2,L3 Current (Min),A,38.12
930615,Woodcraft Close Covey,2024-01-28T02:00:00.000+00:00,feeder,2,L3 Current (Max),A,56.88
930615,Woodcraft Close Covey,2024-01-28T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,42.25
930615,Woodcraft Close Covey,2024-01-28T02:00:00.000+00:00,feeder,2,L2 Current (Min),A,25.12
930615,Woodcraft Close Covey,2024-01-28T02:00:00.000+00:00,feeder,2,L2 Current (Max),A,40.0
930615,Woodcraft Close Covey,2024-01-28T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,30.5
930615,Woodcraft Close Covey,2024-01-28T02:00:00.000+00:00,feeder,2,L1 Current (Min),A,25.62
930615,Woodcraft Close Covey,2024-01-28T02:00:00.000+00:00,feeder,2,L1 Current (Max),A,38.5
930615,Woodcraft Close Covey,2024-01-28T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,26.62
930615,Woodcraft Close Covey,2024-01-28T02:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T02:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.75
930615,Woodcraft Close Covey,2024-01-28T02:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T02:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.0
930615,Woodcraft Close Covey,2024-01-28T02:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T02:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.06
930615,Woodcraft Close Covey,2024-01-28T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-28T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-28T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-28T02:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99854
930615,Woodcraft Close Covey,2024-01-28T02:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99872
930615,Woodcraft Close Covey,2024-01-28T02:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99438
930615,Woodcraft Close Covey,2024-01-28T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,29.0
930615,Woodcraft Close Covey,2024-01-28T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,30.0
930615,Woodcraft Close Covey,2024-01-28T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,24.0
930615,Woodcraft Close Covey,2024-01-28T02:00:00.000+00:00,feeder,1,N Current (Min),A,43.12
930615,Woodcraft Close Covey,2024-01-28T02:00:00.000+00:00,feeder,1,N Current (Max),A,26.75
930615,Woodcraft Close Covey,2024-01-28T02:00:00.000+00:00,feeder,1,L3 Current (Min),A,114.75
930615,Woodcraft Close Covey,2024-01-28T02:00:00.000+00:00,feeder,1,L3 Current (Max),A,127.38
930615,Woodcraft Close Covey,2024-01-28T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,116.88
930615,Woodcraft Close Covey,2024-01-28T02:00:00.000+00:00,feeder,1,L2 Current (Min),A,98.75
930615,Woodcraft Close Covey,2024-01-28T02:00:00.000+00:00,feeder,1,L2 Current (Max),A,135.88
930615,Woodcraft Close Covey,2024-01-28T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,114.5
930615,Woodcraft Close Covey,2024-01-28T02:00:00.000+00:00,feeder,1,L1 Current (Min),A,86.12
930615,Woodcraft Close Covey,2024-01-28T02:00:00.000+00:00,feeder,1,L1 Current (Max),A,104.62
930615,Woodcraft Close Covey,2024-01-28T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,94.38
930615,Woodcraft Close Covey,2024-01-28T02:00:00.000+00:00,busbar,,L3 Voltage (Min),V,250.41
930615,Woodcraft Close Covey,2024-01-28T02:00:00.000+00:00,busbar,,L3 Voltage (Max),V,252.08
930615,Woodcraft Close Covey,2024-01-28T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.16
930615,Woodcraft Close Covey,2024-01-28T02:00:00.000+00:00,busbar,,L2 Voltage (Min),V,257.27
930615,Woodcraft Close Covey,2024-01-28T02:00:00.000+00:00,busbar,,L2 Voltage (Max),V,258.78
930615,Woodcraft Close Covey,2024-01-28T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,258.19
930615,Woodcraft Close Covey,2024-01-28T02:00:00.000+00:00,busbar,,L1 Voltage (Min),V,250.56
930615,Woodcraft Close Covey,2024-01-28T02:00:00.000+00:00,busbar,,L1 Voltage (Max),V,252.89
930615,Woodcraft Close Covey,2024-01-28T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.14
930615,Woodcraft Close Covey,2024-01-28T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930615,Woodcraft Close Covey,2024-01-28T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930615,Woodcraft Close Covey,2024-01-28T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-28T02:00:00.000+00:00,busbar,,L3 Active Power,kW,75.0
930615,Woodcraft Close Covey,2024-01-28T02:00:00.000+00:00,busbar,,L2 Active Power,kW,61.0
930615,Woodcraft Close Covey,2024-01-28T02:00:00.000+00:00,busbar,,L1 Active Power,kW,52.0
930615,Woodcraft Close Covey,2024-01-28T02:00:00.000+00:00,busbar,,N Current (Min),A,47.88
930615,Woodcraft Close Covey,2024-01-28T02:00:00.000+00:00,busbar,,N Current (Max),A,118.88
930615,Woodcraft Close Covey,2024-01-28T02:00:00.000+00:00,busbar,,N Current (RMS),A,94.12
930615,Woodcraft Close Covey,2024-01-28T02:00:00.000+00:00,busbar,,L3 Current (Min),A,282.88
930615,Woodcraft Close Covey,2024-01-28T02:00:00.000+00:00,busbar,,L3 Current (Max),A,321.75
930615,Woodcraft Close Covey,2024-01-28T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,301.5
930615,Woodcraft Close Covey,2024-01-28T02:00:00.000+00:00,busbar,,L2 Current (Min),A,214.38
930615,Woodcraft Close Covey,2024-01-28T02:00:00.000+00:00,busbar,,L2 Current (Max),A,262.88
930615,Woodcraft Close Covey,2024-01-28T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,236.12
930615,Woodcraft Close Covey,2024-01-28T02:00:00.000+00:00,busbar,,L1 Current (Min),A,186.75
930615,Woodcraft Close Covey,2024-01-28T02:00:00.000+00:00,busbar,,L1 Current (Max),A,279.0
930615,Woodcraft Close Covey,2024-01-28T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,205.62
930615,Woodcraft Close Covey,2024-01-28T02:00:00.000+00:00,transformer,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-28T02:00:00.000+00:00,ambient,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-28T01:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T01:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-22.12
930615,Woodcraft Close Covey,2024-01-28T01:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T01:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.56
930615,Woodcraft Close Covey,2024-01-28T01:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T01:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-17.0
930615,Woodcraft Close Covey,2024-01-28T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-28T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-28T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-28T01:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92694
930615,Woodcraft Close Covey,2024-01-28T01:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98157
930615,Woodcraft Close Covey,2024-01-28T01:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93863
930615,Woodcraft Close Covey,2024-01-28T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
930615,Woodcraft Close Covey,2024-01-28T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
930615,Woodcraft Close Covey,2024-01-28T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
930615,Woodcraft Close Covey,2024-01-28T01:50:00.000+00:00,feeder,4,N Current (Min),A,22.5
930615,Woodcraft Close Covey,2024-01-28T01:50:00.000+00:00,feeder,4,N Current (Max),A,32.12
930615,Woodcraft Close Covey,2024-01-28T01:50:00.000+00:00,feeder,4,N Current (RMS),A,28.0
930615,Woodcraft Close Covey,2024-01-28T01:50:00.000+00:00,feeder,4,L3 Current (Min),A,22.25
930615,Woodcraft Close Covey,2024-01-28T01:50:00.000+00:00,feeder,4,L3 Current (Max),A,30.75
930615,Woodcraft Close Covey,2024-01-28T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,24.38
930615,Woodcraft Close Covey,2024-01-28T01:50:00.000+00:00,feeder,4,L2 Current (Min),A,48.5
930615,Woodcraft Close Covey,2024-01-28T01:50:00.000+00:00,feeder,4,L2 Current (Max),A,57.25
930615,Woodcraft Close Covey,2024-01-28T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,52.0
930615,Woodcraft Close Covey,2024-01-28T01:50:00.000+00:00,feeder,4,L1 Current (Min),A,26.12
930615,Woodcraft Close Covey,2024-01-28T01:50:00.000+00:00,feeder,4,L1 Current (Max),A,39.5
930615,Woodcraft Close Covey,2024-01-28T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,30.0
930615,Woodcraft Close Covey,2024-01-28T01:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T01:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.88
930615,Woodcraft Close Covey,2024-01-28T01:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T01:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,4.75
930615,Woodcraft Close Covey,2024-01-28T01:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T01:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,20.68
930615,Woodcraft Close Covey,2024-01-28T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
930615,Woodcraft Close Covey,2024-01-28T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-28T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.0
930615,Woodcraft Close Covey,2024-01-28T01:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99368
930615,Woodcraft Close Covey,2024-01-28T01:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97009
930615,Woodcraft Close Covey,2024-01-28T01:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95822
930615,Woodcraft Close Covey,2024-01-28T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,29.0
930615,Woodcraft Close Covey,2024-01-28T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
930615,Woodcraft Close Covey,2024-01-28T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
930615,Woodcraft Close Covey,2024-01-28T01:50:00.000+00:00,feeder,3,N Current (Min),A,35.25
930615,Woodcraft Close Covey,2024-01-28T01:50:00.000+00:00,feeder,3,N Current (Max),A,81.62
930615,Woodcraft Close Covey,2024-01-28T01:50:00.000+00:00,feeder,3,N Current (RMS),A,57.0
930615,Woodcraft Close Covey,2024-01-28T01:50:00.000+00:00,feeder,3,L3 Current (Min),A,104.38
930615,Woodcraft Close Covey,2024-01-28T01:50:00.000+00:00,feeder,3,L3 Current (Max),A,138.0
930615,Woodcraft Close Covey,2024-01-28T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,117.25
930615,Woodcraft Close Covey,2024-01-28T01:50:00.000+00:00,feeder,3,L2 Current (Min),A,30.0
930615,Woodcraft Close Covey,2024-01-28T01:50:00.000+00:00,feeder,3,L2 Current (Max),A,65.25
930615,Woodcraft Close Covey,2024-01-28T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,40.75
930615,Woodcraft Close Covey,2024-01-28T01:50:00.000+00:00,feeder,3,L1 Current (Min),A,44.25
930615,Woodcraft Close Covey,2024-01-28T01:50:00.000+00:00,feeder,3,L1 Current (Max),A,136.88
930615,Woodcraft Close Covey,2024-01-28T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,66.75
930615,Woodcraft Close Covey,2024-01-28T01:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T01:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.06
930615,Woodcraft Close Covey,2024-01-28T01:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T01:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.94
930615,Woodcraft Close Covey,2024-01-28T01:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T01:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.0
930615,Woodcraft Close Covey,2024-01-28T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-28T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-28T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-28T01:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99826
930615,Woodcraft Close Covey,2024-01-28T01:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97967
930615,Woodcraft Close Covey,2024-01-28T01:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9978
930615,Woodcraft Close Covey,2024-01-28T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
930615,Woodcraft Close Covey,2024-01-28T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
930615,Woodcraft Close Covey,2024-01-28T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
930615,Woodcraft Close Covey,2024-01-28T01:50:00.000+00:00,feeder,2,N Current (Min),A,11.25
930615,Woodcraft Close Covey,2024-01-28T01:50:00.000+00:00,feeder,2,N Current (Max),A,30.62
930615,Woodcraft Close Covey,2024-01-28T01:50:00.000+00:00,feeder,2,N Current (RMS),A,17.38
930615,Woodcraft Close Covey,2024-01-28T01:50:00.000+00:00,feeder,2,L3 Current (Min),A,37.88
930615,Woodcraft Close Covey,2024-01-28T01:50:00.000+00:00,feeder,2,L3 Current (Max),A,53.38
930615,Woodcraft Close Covey,2024-01-28T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,40.88
930615,Woodcraft Close Covey,2024-01-28T01:50:00.000+00:00,feeder,2,L2 Current (Min),A,17.0
930615,Woodcraft Close Covey,2024-01-28T01:50:00.000+00:00,feeder,2,L2 Current (Max),A,41.75
930615,Woodcraft Close Covey,2024-01-28T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,26.5
930615,Woodcraft Close Covey,2024-01-28T01:50:00.000+00:00,feeder,2,L1 Current (Min),A,25.75
930615,Woodcraft Close Covey,2024-01-28T01:50:00.000+00:00,feeder,2,L1 Current (Max),A,27.5
930615,Woodcraft Close Covey,2024-01-28T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,26.12
930615,Woodcraft Close Covey,2024-01-28T01:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T01:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.06
930615,Woodcraft Close Covey,2024-01-28T01:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T01:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.62
930615,Woodcraft Close Covey,2024-01-28T01:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T01:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.81
930615,Woodcraft Close Covey,2024-01-28T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-28T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-28T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-28T01:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99875
930615,Woodcraft Close Covey,2024-01-28T01:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99878
930615,Woodcraft Close Covey,2024-01-28T01:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99469
930615,Woodcraft Close Covey,2024-01-28T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,29.0
930615,Woodcraft Close Covey,2024-01-28T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,29.0
930615,Woodcraft Close Covey,2024-01-28T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,24.0
930615,Woodcraft Close Covey,2024-01-28T01:50:00.000+00:00,feeder,1,N Current (Min),A,37.0
930615,Woodcraft Close Covey,2024-01-28T01:50:00.000+00:00,feeder,1,N Current (Max),A,26.5
930615,Woodcraft Close Covey,2024-01-28T01:50:00.000+00:00,feeder,1,L3 Current (Min),A,115.38
930615,Woodcraft Close Covey,2024-01-28T01:50:00.000+00:00,feeder,1,L3 Current (Max),A,123.75
930615,Woodcraft Close Covey,2024-01-28T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,117.12
930615,Woodcraft Close Covey,2024-01-28T01:50:00.000+00:00,feeder,1,L2 Current (Min),A,97.0
930615,Woodcraft Close Covey,2024-01-28T01:50:00.000+00:00,feeder,1,L2 Current (Max),A,131.0
930615,Woodcraft Close Covey,2024-01-28T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,112.75
930615,Woodcraft Close Covey,2024-01-28T01:50:00.000+00:00,feeder,1,L1 Current (Min),A,87.38
930615,Woodcraft Close Covey,2024-01-28T01:50:00.000+00:00,feeder,1,L1 Current (Max),A,105.5
930615,Woodcraft Close Covey,2024-01-28T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,95.0
930615,Woodcraft Close Covey,2024-01-28T01:50:00.000+00:00,busbar,,L3 Voltage (Min),V,250.94
930615,Woodcraft Close Covey,2024-01-28T01:50:00.000+00:00,busbar,,L3 Voltage (Max),V,252.84
930615,Woodcraft Close Covey,2024-01-28T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.45
930615,Woodcraft Close Covey,2024-01-28T01:50:00.000+00:00,busbar,,L2 Voltage (Min),V,257.81
930615,Woodcraft Close Covey,2024-01-28T01:50:00.000+00:00,busbar,,L2 Voltage (Max),V,259.33
930615,Woodcraft Close Covey,2024-01-28T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,258.36
930615,Woodcraft Close Covey,2024-01-28T01:50:00.000+00:00,busbar,,L1 Voltage (Min),V,251.05
930615,Woodcraft Close Covey,2024-01-28T01:50:00.000+00:00,busbar,,L1 Voltage (Max),V,252.91
930615,Woodcraft Close Covey,2024-01-28T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.38
930615,Woodcraft Close Covey,2024-01-28T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930615,Woodcraft Close Covey,2024-01-28T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930615,Woodcraft Close Covey,2024-01-28T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-28T01:50:00.000+00:00,busbar,,L3 Active Power,kW,75.0
930615,Woodcraft Close Covey,2024-01-28T01:50:00.000+00:00,busbar,,L2 Active Power,kW,59.0
930615,Woodcraft Close Covey,2024-01-28T01:50:00.000+00:00,busbar,,L1 Active Power,kW,54.0
930615,Woodcraft Close Covey,2024-01-28T01:50:00.000+00:00,busbar,,N Current (Min),A,46.62
930615,Woodcraft Close Covey,2024-01-28T01:50:00.000+00:00,busbar,,N Current (Max),A,112.0
930615,Woodcraft Close Covey,2024-01-28T01:50:00.000+00:00,busbar,,N Current (RMS),A,87.5
930615,Woodcraft Close Covey,2024-01-28T01:50:00.000+00:00,busbar,,L3 Current (Min),A,284.88
930615,Woodcraft Close Covey,2024-01-28T01:50:00.000+00:00,busbar,,L3 Current (Max),A,328.5
930615,Woodcraft Close Covey,2024-01-28T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,298.5
930615,Woodcraft Close Covey,2024-01-28T01:50:00.000+00:00,busbar,,L2 Current (Min),A,195.5
930615,Woodcraft Close Covey,2024-01-28T01:50:00.000+00:00,busbar,,L2 Current (Max),A,271.75
930615,Woodcraft Close Covey,2024-01-28T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,230.75
930615,Woodcraft Close Covey,2024-01-28T01:50:00.000+00:00,busbar,,L1 Current (Min),A,197.38
930615,Woodcraft Close Covey,2024-01-28T01:50:00.000+00:00,busbar,,L1 Current (Max),A,279.25
930615,Woodcraft Close Covey,2024-01-28T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,213.88
930615,Woodcraft Close Covey,2024-01-28T01:50:00.000+00:00,transformer,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-28T01:50:00.000+00:00,ambient,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-28T01:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T01:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-19.62
930615,Woodcraft Close Covey,2024-01-28T01:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T01:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.37
930615,Woodcraft Close Covey,2024-01-28T01:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T01:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-18.94
930615,Woodcraft Close Covey,2024-01-28T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-28T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-28T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-28T01:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94299
930615,Woodcraft Close Covey,2024-01-28T01:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98322
930615,Woodcraft Close Covey,2024-01-28T01:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93011
930615,Woodcraft Close Covey,2024-01-28T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
930615,Woodcraft Close Covey,2024-01-28T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
930615,Woodcraft Close Covey,2024-01-28T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
930615,Woodcraft Close Covey,2024-01-28T01:40:00.000+00:00,feeder,4,N Current (Min),A,19.12
930615,Woodcraft Close Covey,2024-01-28T01:40:00.000+00:00,feeder,4,N Current (Max),A,37.75
930615,Woodcraft Close Covey,2024-01-28T01:40:00.000+00:00,feeder,4,N Current (RMS),A,27.88
930615,Woodcraft Close Covey,2024-01-28T01:40:00.000+00:00,feeder,4,L3 Current (Min),A,23.38
930615,Woodcraft Close Covey,2024-01-28T01:40:00.000+00:00,feeder,4,L3 Current (Max),A,39.0
930615,Woodcraft Close Covey,2024-01-28T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,27.25
930615,Woodcraft Close Covey,2024-01-28T01:40:00.000+00:00,feeder,4,L2 Current (Min),A,48.75
930615,Woodcraft Close Covey,2024-01-28T01:40:00.000+00:00,feeder,4,L2 Current (Max),A,61.5
930615,Woodcraft Close Covey,2024-01-28T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,52.75
930615,Woodcraft Close Covey,2024-01-28T01:40:00.000+00:00,feeder,4,L1 Current (Min),A,26.0
930615,Woodcraft Close Covey,2024-01-28T01:40:00.000+00:00,feeder,4,L1 Current (Max),A,33.88
930615,Woodcraft Close Covey,2024-01-28T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,27.5
930615,Woodcraft Close Covey,2024-01-28T01:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T01:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.19
930615,Woodcraft Close Covey,2024-01-28T01:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T01:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.25
930615,Woodcraft Close Covey,2024-01-28T01:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T01:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,21.56
930615,Woodcraft Close Covey,2024-01-28T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-28T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-28T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.0
930615,Woodcraft Close Covey,2024-01-28T01:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99713
930615,Woodcraft Close Covey,2024-01-28T01:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97043
930615,Woodcraft Close Covey,2024-01-28T01:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95514
930615,Woodcraft Close Covey,2024-01-28T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,30.0
930615,Woodcraft Close Covey,2024-01-28T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
930615,Woodcraft Close Covey,2024-01-28T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
930615,Woodcraft Close Covey,2024-01-28T01:40:00.000+00:00,feeder,3,N Current (Min),A,29.75
930615,Woodcraft Close Covey,2024-01-28T01:40:00.000+00:00,feeder,3,N Current (Max),A,88.62
930615,Woodcraft Close Covey,2024-01-28T01:40:00.000+00:00,feeder,3,N Current (RMS),A,63.0
930615,Woodcraft Close Covey,2024-01-28T01:40:00.000+00:00,feeder,3,L3 Current (Min),A,108.62
930615,Woodcraft Close Covey,2024-01-28T01:40:00.000+00:00,feeder,3,L3 Current (Max),A,138.12
930615,Woodcraft Close Covey,2024-01-28T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,121.62
930615,Woodcraft Close Covey,2024-01-28T01:40:00.000+00:00,feeder,3,L2 Current (Min),A,33.12
930615,Woodcraft Close Covey,2024-01-28T01:40:00.000+00:00,feeder,3,L2 Current (Max),A,63.62
930615,Woodcraft Close Covey,2024-01-28T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,44.0
930615,Woodcraft Close Covey,2024-01-28T01:40:00.000+00:00,feeder,3,L1 Current (Min),A,44.25
930615,Woodcraft Close Covey,2024-01-28T01:40:00.000+00:00,feeder,3,L1 Current (Max),A,161.75
930615,Woodcraft Close Covey,2024-01-28T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,60.38
930615,Woodcraft Close Covey,2024-01-28T01:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T01:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.88
930615,Woodcraft Close Covey,2024-01-28T01:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T01:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.56
930615,Woodcraft Close Covey,2024-01-28T01:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T01:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.88
930615,Woodcraft Close Covey,2024-01-28T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-28T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-28T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-28T01:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99811
930615,Woodcraft Close Covey,2024-01-28T01:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95789
930615,Woodcraft Close Covey,2024-01-28T01:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99835
930615,Woodcraft Close Covey,2024-01-28T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
930615,Woodcraft Close Covey,2024-01-28T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
930615,Woodcraft Close Covey,2024-01-28T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
930615,Woodcraft Close Covey,2024-01-28T01:40:00.000+00:00,feeder,2,N Current (Min),A,14.38
930615,Woodcraft Close Covey,2024-01-28T01:40:00.000+00:00,feeder,2,N Current (Max),A,38.12
930615,Woodcraft Close Covey,2024-01-28T01:40:00.000+00:00,feeder,2,N Current (RMS),A,21.88
930615,Woodcraft Close Covey,2024-01-28T01:40:00.000+00:00,feeder,2,L3 Current (Min),A,37.75
930615,Woodcraft Close Covey,2024-01-28T01:40:00.000+00:00,feeder,2,L3 Current (Max),A,59.38
930615,Woodcraft Close Covey,2024-01-28T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,42.38
930615,Woodcraft Close Covey,2024-01-28T01:40:00.000+00:00,feeder,2,L2 Current (Min),A,16.12
930615,Woodcraft Close Covey,2024-01-28T01:40:00.000+00:00,feeder,2,L2 Current (Max),A,30.0
930615,Woodcraft Close Covey,2024-01-28T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,17.38
930615,Woodcraft Close Covey,2024-01-28T01:40:00.000+00:00,feeder,2,L1 Current (Min),A,25.88
930615,Woodcraft Close Covey,2024-01-28T01:40:00.000+00:00,feeder,2,L1 Current (Max),A,28.75
930615,Woodcraft Close Covey,2024-01-28T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,26.5
930615,Woodcraft Close Covey,2024-01-28T01:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T01:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.38
930615,Woodcraft Close Covey,2024-01-28T01:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T01:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.5
930615,Woodcraft Close Covey,2024-01-28T01:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T01:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.38
930615,Woodcraft Close Covey,2024-01-28T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-28T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-28T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-28T01:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99869
930615,Woodcraft Close Covey,2024-01-28T01:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99884
930615,Woodcraft Close Covey,2024-01-28T01:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99393
930615,Woodcraft Close Covey,2024-01-28T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,29.0
930615,Woodcraft Close Covey,2024-01-28T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,30.0
930615,Woodcraft Close Covey,2024-01-28T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
930615,Woodcraft Close Covey,2024-01-28T01:40:00.000+00:00,feeder,1,N Current (Min),A,44.75
930615,Woodcraft Close Covey,2024-01-28T01:40:00.000+00:00,feeder,1,N Current (Max),A,32.12
930615,Woodcraft Close Covey,2024-01-28T01:40:00.000+00:00,feeder,1,L3 Current (Min),A,107.62
930615,Woodcraft Close Covey,2024-01-28T01:40:00.000+00:00,feeder,1,L3 Current (Max),A,129.0
930615,Woodcraft Close Covey,2024-01-28T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,117.12
930615,Woodcraft Close Covey,2024-01-28T01:40:00.000+00:00,feeder,1,L2 Current (Min),A,98.38
930615,Woodcraft Close Covey,2024-01-28T01:40:00.000+00:00,feeder,1,L2 Current (Max),A,137.25
930615,Woodcraft Close Covey,2024-01-28T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,114.88
930615,Woodcraft Close Covey,2024-01-28T01:40:00.000+00:00,feeder,1,L1 Current (Min),A,87.38
930615,Woodcraft Close Covey,2024-01-28T01:40:00.000+00:00,feeder,1,L1 Current (Max),A,95.12
930615,Woodcraft Close Covey,2024-01-28T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,88.5
930615,Woodcraft Close Covey,2024-01-28T01:40:00.000+00:00,busbar,,L3 Voltage (Min),V,250.78
930615,Woodcraft Close Covey,2024-01-28T01:40:00.000+00:00,busbar,,L3 Voltage (Max),V,252.11
930615,Woodcraft Close Covey,2024-01-28T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.19
930615,Woodcraft Close Covey,2024-01-28T01:40:00.000+00:00,busbar,,L2 Voltage (Min),V,257.98
930615,Woodcraft Close Covey,2024-01-28T01:40:00.000+00:00,busbar,,L2 Voltage (Max),V,258.89
930615,Woodcraft Close Covey,2024-01-28T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,258.33
930615,Woodcraft Close Covey,2024-01-28T01:40:00.000+00:00,busbar,,L1 Voltage (Min),V,250.73
930615,Woodcraft Close Covey,2024-01-28T01:40:00.000+00:00,busbar,,L1 Voltage (Max),V,252.84
930615,Woodcraft Close Covey,2024-01-28T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.39
930615,Woodcraft Close Covey,2024-01-28T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930615,Woodcraft Close Covey,2024-01-28T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930615,Woodcraft Close Covey,2024-01-28T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-28T01:40:00.000+00:00,busbar,,L3 Active Power,kW,77.0
930615,Woodcraft Close Covey,2024-01-28T01:40:00.000+00:00,busbar,,L2 Active Power,kW,58.0
930615,Woodcraft Close Covey,2024-01-28T01:40:00.000+00:00,busbar,,L1 Active Power,kW,50.0
930615,Woodcraft Close Covey,2024-01-28T01:40:00.000+00:00,busbar,,N Current (Min),A,49.62
930615,Woodcraft Close Covey,2024-01-28T01:40:00.000+00:00,busbar,,N Current (Max),A,131.38
930615,Woodcraft Close Covey,2024-01-28T01:40:00.000+00:00,busbar,,N Current (RMS),A,103.38
930615,Woodcraft Close Covey,2024-01-28T01:40:00.000+00:00,busbar,,L3 Current (Min),A,282.62
930615,Woodcraft Close Covey,2024-01-28T01:40:00.000+00:00,busbar,,L3 Current (Max),A,348.38
930615,Woodcraft Close Covey,2024-01-28T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,307.5
930615,Woodcraft Close Covey,2024-01-28T01:40:00.000+00:00,busbar,,L2 Current (Min),A,197.5
930615,Woodcraft Close Covey,2024-01-28T01:40:00.000+00:00,busbar,,L2 Current (Max),A,257.75
930615,Woodcraft Close Covey,2024-01-28T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,227.5
930615,Woodcraft Close Covey,2024-01-28T01:40:00.000+00:00,busbar,,L1 Current (Min),A,185.62
930615,Woodcraft Close Covey,2024-01-28T01:40:00.000+00:00,busbar,,L1 Current (Max),A,289.12
930615,Woodcraft Close Covey,2024-01-28T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,198.62
930615,Woodcraft Close Covey,2024-01-28T01:40:00.000+00:00,transformer,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-28T01:40:00.000+00:00,ambient,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-28T01:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T01:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-18.44
930615,Woodcraft Close Covey,2024-01-28T01:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T01:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.56
930615,Woodcraft Close Covey,2024-01-28T01:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T01:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-17.56
930615,Woodcraft Close Covey,2024-01-28T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-28T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-28T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-28T01:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93933
930615,Woodcraft Close Covey,2024-01-28T01:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98181
930615,Woodcraft Close Covey,2024-01-28T01:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94824
930615,Woodcraft Close Covey,2024-01-28T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
930615,Woodcraft Close Covey,2024-01-28T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
930615,Woodcraft Close Covey,2024-01-28T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
930615,Woodcraft Close Covey,2024-01-28T01:30:00.000+00:00,feeder,4,N Current (Min),A,22.88
930615,Woodcraft Close Covey,2024-01-28T01:30:00.000+00:00,feeder,4,N Current (Max),A,32.25
930615,Woodcraft Close Covey,2024-01-28T01:30:00.000+00:00,feeder,4,N Current (RMS),A,26.75
930615,Woodcraft Close Covey,2024-01-28T01:30:00.000+00:00,feeder,4,L3 Current (Min),A,24.75
930615,Woodcraft Close Covey,2024-01-28T01:30:00.000+00:00,feeder,4,L3 Current (Max),A,32.0
930615,Woodcraft Close Covey,2024-01-28T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,27.75
930615,Woodcraft Close Covey,2024-01-28T01:30:00.000+00:00,feeder,4,L2 Current (Min),A,49.75
930615,Woodcraft Close Covey,2024-01-28T01:30:00.000+00:00,feeder,4,L2 Current (Max),A,58.38
930615,Woodcraft Close Covey,2024-01-28T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,52.5
930615,Woodcraft Close Covey,2024-01-28T01:30:00.000+00:00,feeder,4,L1 Current (Min),A,26.88
930615,Woodcraft Close Covey,2024-01-28T01:30:00.000+00:00,feeder,4,L1 Current (Max),A,41.0
930615,Woodcraft Close Covey,2024-01-28T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,31.25
930615,Woodcraft Close Covey,2024-01-28T01:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T01:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.31
930615,Woodcraft Close Covey,2024-01-28T01:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T01:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,7.19
930615,Woodcraft Close Covey,2024-01-28T01:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T01:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,24.88
930615,Woodcraft Close Covey,2024-01-28T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-28T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-28T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.0
930615,Woodcraft Close Covey,2024-01-28T01:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99811
930615,Woodcraft Close Covey,2024-01-28T01:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9653
930615,Woodcraft Close Covey,2024-01-28T01:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95996
930615,Woodcraft Close Covey,2024-01-28T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,37.0
930615,Woodcraft Close Covey,2024-01-28T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
930615,Woodcraft Close Covey,2024-01-28T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
930615,Woodcraft Close Covey,2024-01-28T01:30:00.000+00:00,feeder,3,N Current (Min),A,32.62
930615,Woodcraft Close Covey,2024-01-28T01:30:00.000+00:00,feeder,3,N Current (Max),A,119.88
930615,Woodcraft Close Covey,2024-01-28T01:30:00.000+00:00,feeder,3,N Current (RMS),A,88.62
930615,Woodcraft Close Covey,2024-01-28T01:30:00.000+00:00,feeder,3,L3 Current (Min),A,120.0
930615,Woodcraft Close Covey,2024-01-28T01:30:00.000+00:00,feeder,3,L3 Current (Max),A,162.75
930615,Woodcraft Close Covey,2024-01-28T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,147.88
930615,Woodcraft Close Covey,2024-01-28T01:30:00.000+00:00,feeder,3,L2 Current (Min),A,31.5
930615,Woodcraft Close Covey,2024-01-28T01:30:00.000+00:00,feeder,3,L2 Current (Max),A,60.75
930615,Woodcraft Close Covey,2024-01-28T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,38.12
930615,Woodcraft Close Covey,2024-01-28T01:30:00.000+00:00,feeder,3,L1 Current (Min),A,46.25
930615,Woodcraft Close Covey,2024-01-28T01:30:00.000+00:00,feeder,3,L1 Current (Max),A,179.25
930615,Woodcraft Close Covey,2024-01-28T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,64.75
930615,Woodcraft Close Covey,2024-01-28T01:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T01:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.88
930615,Woodcraft Close Covey,2024-01-28T01:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T01:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.31
930615,Woodcraft Close Covey,2024-01-28T01:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T01:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.38
930615,Woodcraft Close Covey,2024-01-28T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-28T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-28T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-28T01:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9978
930615,Woodcraft Close Covey,2024-01-28T01:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9508
930615,Woodcraft Close Covey,2024-01-28T01:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99808
930615,Woodcraft Close Covey,2024-01-28T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
930615,Woodcraft Close Covey,2024-01-28T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
930615,Woodcraft Close Covey,2024-01-28T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
930615,Woodcraft Close Covey,2024-01-28T01:30:00.000+00:00,feeder,2,N Current (Min),A,14.5
930615,Woodcraft Close Covey,2024-01-28T01:30:00.000+00:00,feeder,2,N Current (Max),A,39.5
930615,Woodcraft Close Covey,2024-01-28T01:30:00.000+00:00,feeder,2,N Current (RMS),A,22.12
930615,Woodcraft Close Covey,2024-01-28T01:30:00.000+00:00,feeder,2,L3 Current (Min),A,37.5
930615,Woodcraft Close Covey,2024-01-28T01:30:00.000+00:00,feeder,2,L3 Current (Max),A,61.0
930615,Woodcraft Close Covey,2024-01-28T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,42.88
930615,Woodcraft Close Covey,2024-01-28T01:30:00.000+00:00,feeder,2,L2 Current (Min),A,16.38
930615,Woodcraft Close Covey,2024-01-28T01:30:00.000+00:00,feeder,2,L2 Current (Max),A,28.62
930615,Woodcraft Close Covey,2024-01-28T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,17.62
930615,Woodcraft Close Covey,2024-01-28T01:30:00.000+00:00,feeder,2,L1 Current (Min),A,25.88
930615,Woodcraft Close Covey,2024-01-28T01:30:00.000+00:00,feeder,2,L1 Current (Max),A,38.62
930615,Woodcraft Close Covey,2024-01-28T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,27.38
930615,Woodcraft Close Covey,2024-01-28T01:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T01:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.25
930615,Woodcraft Close Covey,2024-01-28T01:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T01:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.56
930615,Woodcraft Close Covey,2024-01-28T01:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T01:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.31
930615,Woodcraft Close Covey,2024-01-28T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-28T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-28T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-28T01:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99878
930615,Woodcraft Close Covey,2024-01-28T01:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9985
930615,Woodcraft Close Covey,2024-01-28T01:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9935
930615,Woodcraft Close Covey,2024-01-28T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,32.0
930615,Woodcraft Close Covey,2024-01-28T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,30.0
930615,Woodcraft Close Covey,2024-01-28T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,23.0
930615,Woodcraft Close Covey,2024-01-28T01:30:00.000+00:00,feeder,1,N Current (Min),A,42.12
930615,Woodcraft Close Covey,2024-01-28T01:30:00.000+00:00,feeder,1,N Current (Max),A,34.62
930615,Woodcraft Close Covey,2024-01-28T01:30:00.000+00:00,feeder,1,L3 Current (Min),A,121.88
930615,Woodcraft Close Covey,2024-01-28T01:30:00.000+00:00,feeder,1,L3 Current (Max),A,136.88
930615,Woodcraft Close Covey,2024-01-28T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,126.88
930615,Woodcraft Close Covey,2024-01-28T01:30:00.000+00:00,feeder,1,L2 Current (Min),A,101.75
930615,Woodcraft Close Covey,2024-01-28T01:30:00.000+00:00,feeder,1,L2 Current (Max),A,127.5
930615,Woodcraft Close Covey,2024-01-28T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,114.88
930615,Woodcraft Close Covey,2024-01-28T01:30:00.000+00:00,feeder,1,L1 Current (Min),A,87.12
930615,Woodcraft Close Covey,2024-01-28T01:30:00.000+00:00,feeder,1,L1 Current (Max),A,97.38
930615,Woodcraft Close Covey,2024-01-28T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,90.12
930615,Woodcraft Close Covey,2024-01-28T01:30:00.000+00:00,busbar,,L3 Voltage (Min),V,250.72
930615,Woodcraft Close Covey,2024-01-28T01:30:00.000+00:00,busbar,,L3 Voltage (Max),V,252.03
930615,Woodcraft Close Covey,2024-01-28T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.16
930615,Woodcraft Close Covey,2024-01-28T01:30:00.000+00:00,busbar,,L2 Voltage (Min),V,257.48
930615,Woodcraft Close Covey,2024-01-28T01:30:00.000+00:00,busbar,,L2 Voltage (Max),V,258.84
930615,Woodcraft Close Covey,2024-01-28T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,258.03
930615,Woodcraft Close Covey,2024-01-28T01:30:00.000+00:00,busbar,,L1 Voltage (Min),V,250.62
930615,Woodcraft Close Covey,2024-01-28T01:30:00.000+00:00,busbar,,L1 Voltage (Max),V,253.03
930615,Woodcraft Close Covey,2024-01-28T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.33
930615,Woodcraft Close Covey,2024-01-28T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930615,Woodcraft Close Covey,2024-01-28T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930615,Woodcraft Close Covey,2024-01-28T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-28T01:30:00.000+00:00,busbar,,L3 Active Power,kW,86.0
930615,Woodcraft Close Covey,2024-01-28T01:30:00.000+00:00,busbar,,L2 Active Power,kW,57.0
930615,Woodcraft Close Covey,2024-01-28T01:30:00.000+00:00,busbar,,L1 Active Power,kW,53.0
930615,Woodcraft Close Covey,2024-01-28T01:30:00.000+00:00,busbar,,N Current (Min),A,51.75
930615,Woodcraft Close Covey,2024-01-28T01:30:00.000+00:00,busbar,,N Current (Max),A,149.38
930615,Woodcraft Close Covey,2024-01-28T01:30:00.000+00:00,busbar,,N Current (RMS),A,126.0
930615,Woodcraft Close Covey,2024-01-28T01:30:00.000+00:00,busbar,,L3 Current (Min),A,310.38
930615,Woodcraft Close Covey,2024-01-28T01:30:00.000+00:00,busbar,,L3 Current (Max),A,362.38
930615,Woodcraft Close Covey,2024-01-28T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,344.38
930615,Woodcraft Close Covey,2024-01-28T01:30:00.000+00:00,busbar,,L2 Current (Min),A,201.12
930615,Woodcraft Close Covey,2024-01-28T01:30:00.000+00:00,busbar,,L2 Current (Max),A,243.25
930615,Woodcraft Close Covey,2024-01-28T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,221.75
930615,Woodcraft Close Covey,2024-01-28T01:30:00.000+00:00,busbar,,L1 Current (Min),A,194.12
930615,Woodcraft Close Covey,2024-01-28T01:30:00.000+00:00,busbar,,L1 Current (Max),A,305.75
930615,Woodcraft Close Covey,2024-01-28T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,209.75
930615,Woodcraft Close Covey,2024-01-28T01:30:00.000+00:00,transformer,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-28T01:30:00.000+00:00,ambient,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-28T01:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T01:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-16.75
930615,Woodcraft Close Covey,2024-01-28T01:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T01:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.56
930615,Woodcraft Close Covey,2024-01-28T01:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T01:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.13
930615,Woodcraft Close Covey,2024-01-28T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-28T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-28T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-28T01:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93405
930615,Woodcraft Close Covey,2024-01-28T01:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98038
930615,Woodcraft Close Covey,2024-01-28T01:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95981
930615,Woodcraft Close Covey,2024-01-28T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
930615,Woodcraft Close Covey,2024-01-28T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
930615,Woodcraft Close Covey,2024-01-28T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
930615,Woodcraft Close Covey,2024-01-28T01:20:00.000+00:00,feeder,4,N Current (Min),A,21.12
930615,Woodcraft Close Covey,2024-01-28T01:20:00.000+00:00,feeder,4,N Current (Max),A,33.62
930615,Woodcraft Close Covey,2024-01-28T01:20:00.000+00:00,feeder,4,N Current (RMS),A,27.5
930615,Woodcraft Close Covey,2024-01-28T01:20:00.000+00:00,feeder,4,L3 Current (Min),A,22.5
930615,Woodcraft Close Covey,2024-01-28T01:20:00.000+00:00,feeder,4,L3 Current (Max),A,31.62
930615,Woodcraft Close Covey,2024-01-28T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,25.62
930615,Woodcraft Close Covey,2024-01-28T01:20:00.000+00:00,feeder,4,L2 Current (Min),A,49.0
930615,Woodcraft Close Covey,2024-01-28T01:20:00.000+00:00,feeder,4,L2 Current (Max),A,59.62
930615,Woodcraft Close Covey,2024-01-28T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,52.12
930615,Woodcraft Close Covey,2024-01-28T01:20:00.000+00:00,feeder,4,L1 Current (Min),A,31.25
930615,Woodcraft Close Covey,2024-01-28T01:20:00.000+00:00,feeder,4,L1 Current (Max),A,36.38
930615,Woodcraft Close Covey,2024-01-28T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,32.75
930615,Woodcraft Close Covey,2024-01-28T01:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T01:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.81
930615,Woodcraft Close Covey,2024-01-28T01:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
