Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930615,Woodcraft Close Covey,2024-01-28T01:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.88
930615,Woodcraft Close Covey,2024-01-28T01:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T01:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,17.69
930615,Woodcraft Close Covey,2024-01-28T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-28T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-28T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.0
930615,Woodcraft Close Covey,2024-01-28T01:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99649
930615,Woodcraft Close Covey,2024-01-28T01:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96497
930615,Woodcraft Close Covey,2024-01-28T01:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95126
930615,Woodcraft Close Covey,2024-01-28T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,35.0
930615,Woodcraft Close Covey,2024-01-28T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
930615,Woodcraft Close Covey,2024-01-28T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
930615,Woodcraft Close Covey,2024-01-28T01:20:00.000+00:00,feeder,3,N Current (Min),A,37.88
930615,Woodcraft Close Covey,2024-01-28T01:20:00.000+00:00,feeder,3,N Current (Max),A,105.62
930615,Woodcraft Close Covey,2024-01-28T01:20:00.000+00:00,feeder,3,N Current (RMS),A,79.38
930615,Woodcraft Close Covey,2024-01-28T01:20:00.000+00:00,feeder,3,L3 Current (Min),A,124.0
930615,Woodcraft Close Covey,2024-01-28T01:20:00.000+00:00,feeder,3,L3 Current (Max),A,170.5
930615,Woodcraft Close Covey,2024-01-28T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,140.62
930615,Woodcraft Close Covey,2024-01-28T01:20:00.000+00:00,feeder,3,L2 Current (Min),A,31.75
930615,Woodcraft Close Covey,2024-01-28T01:20:00.000+00:00,feeder,3,L2 Current (Max),A,61.5
930615,Woodcraft Close Covey,2024-01-28T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,39.25
930615,Woodcraft Close Covey,2024-01-28T01:20:00.000+00:00,feeder,3,L1 Current (Min),A,46.25
930615,Woodcraft Close Covey,2024-01-28T01:20:00.000+00:00,feeder,3,L1 Current (Max),A,155.5
930615,Woodcraft Close Covey,2024-01-28T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,61.75
930615,Woodcraft Close Covey,2024-01-28T01:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T01:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.5
930615,Woodcraft Close Covey,2024-01-28T01:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T01:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.44
930615,Woodcraft Close Covey,2024-01-28T01:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T01:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.0
930615,Woodcraft Close Covey,2024-01-28T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-28T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-28T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-28T01:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9982
930615,Woodcraft Close Covey,2024-01-28T01:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95303
930615,Woodcraft Close Covey,2024-01-28T01:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99832
930615,Woodcraft Close Covey,2024-01-28T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
930615,Woodcraft Close Covey,2024-01-28T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
930615,Woodcraft Close Covey,2024-01-28T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
930615,Woodcraft Close Covey,2024-01-28T01:20:00.000+00:00,feeder,2,N Current (Min),A,16.88
930615,Woodcraft Close Covey,2024-01-28T01:20:00.000+00:00,feeder,2,N Current (Max),A,31.88
930615,Woodcraft Close Covey,2024-01-28T01:20:00.000+00:00,feeder,2,N Current (RMS),A,23.12
930615,Woodcraft Close Covey,2024-01-28T01:20:00.000+00:00,feeder,2,L3 Current (Min),A,38.12
930615,Woodcraft Close Covey,2024-01-28T01:20:00.000+00:00,feeder,2,L3 Current (Max),A,53.25
930615,Woodcraft Close Covey,2024-01-28T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,43.62
930615,Woodcraft Close Covey,2024-01-28T01:20:00.000+00:00,feeder,2,L2 Current (Min),A,16.12
930615,Woodcraft Close Covey,2024-01-28T01:20:00.000+00:00,feeder,2,L2 Current (Max),A,25.0
930615,Woodcraft Close Covey,2024-01-28T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,17.12
930615,Woodcraft Close Covey,2024-01-28T01:20:00.000+00:00,feeder,2,L1 Current (Min),A,26.12
930615,Woodcraft Close Covey,2024-01-28T01:20:00.000+00:00,feeder,2,L1 Current (Max),A,34.75
930615,Woodcraft Close Covey,2024-01-28T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,26.75
930615,Woodcraft Close Covey,2024-01-28T01:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T01:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.06
930615,Woodcraft Close Covey,2024-01-28T01:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T01:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.94
930615,Woodcraft Close Covey,2024-01-28T01:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T01:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.75
930615,Woodcraft Close Covey,2024-01-28T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-28T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-28T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-28T01:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99884
930615,Woodcraft Close Covey,2024-01-28T01:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99817
930615,Woodcraft Close Covey,2024-01-28T01:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99377
930615,Woodcraft Close Covey,2024-01-28T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,32.0
930615,Woodcraft Close Covey,2024-01-28T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,29.0
930615,Woodcraft Close Covey,2024-01-28T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,23.0
930615,Woodcraft Close Covey,2024-01-28T01:20:00.000+00:00,feeder,1,N Current (Min),A,44.12
930615,Woodcraft Close Covey,2024-01-28T01:20:00.000+00:00,feeder,1,N Current (Max),A,32.62
930615,Woodcraft Close Covey,2024-01-28T01:20:00.000+00:00,feeder,1,L3 Current (Min),A,117.75
930615,Woodcraft Close Covey,2024-01-28T01:20:00.000+00:00,feeder,1,L3 Current (Max),A,141.38
930615,Woodcraft Close Covey,2024-01-28T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,126.5
930615,Woodcraft Close Covey,2024-01-28T01:20:00.000+00:00,feeder,1,L2 Current (Min),A,100.75
930615,Woodcraft Close Covey,2024-01-28T01:20:00.000+00:00,feeder,1,L2 Current (Max),A,128.38
930615,Woodcraft Close Covey,2024-01-28T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,113.38
930615,Woodcraft Close Covey,2024-01-28T01:20:00.000+00:00,feeder,1,L1 Current (Min),A,90.88
930615,Woodcraft Close Covey,2024-01-28T01:20:00.000+00:00,feeder,1,L1 Current (Max),A,99.38
930615,Woodcraft Close Covey,2024-01-28T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,92.0
930615,Woodcraft Close Covey,2024-01-28T01:20:00.000+00:00,busbar,,L3 Voltage (Min),V,250.47
930615,Woodcraft Close Covey,2024-01-28T01:20:00.000+00:00,busbar,,L3 Voltage (Max),V,251.41
930615,Woodcraft Close Covey,2024-01-28T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.78
930615,Woodcraft Close Covey,2024-01-28T01:20:00.000+00:00,busbar,,L2 Voltage (Min),V,257.12
930615,Woodcraft Close Covey,2024-01-28T01:20:00.000+00:00,busbar,,L2 Voltage (Max),V,258.23
930615,Woodcraft Close Covey,2024-01-28T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,257.62
930615,Woodcraft Close Covey,2024-01-28T01:20:00.000+00:00,busbar,,L1 Voltage (Min),V,250.31
930615,Woodcraft Close Covey,2024-01-28T01:20:00.000+00:00,busbar,,L1 Voltage (Max),V,252.28
930615,Woodcraft Close Covey,2024-01-28T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.86
930615,Woodcraft Close Covey,2024-01-28T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930615,Woodcraft Close Covey,2024-01-28T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930615,Woodcraft Close Covey,2024-01-28T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-28T01:20:00.000+00:00,busbar,,L3 Active Power,kW,84.0
930615,Woodcraft Close Covey,2024-01-28T01:20:00.000+00:00,busbar,,L2 Active Power,kW,56.0
930615,Woodcraft Close Covey,2024-01-28T01:20:00.000+00:00,busbar,,L1 Active Power,kW,52.0
930615,Woodcraft Close Covey,2024-01-28T01:20:00.000+00:00,busbar,,N Current (Min),A,48.62
930615,Woodcraft Close Covey,2024-01-28T01:20:00.000+00:00,busbar,,N Current (Max),A,151.38
930615,Woodcraft Close Covey,2024-01-28T01:20:00.000+00:00,busbar,,N Current (RMS),A,116.25
930615,Woodcraft Close Covey,2024-01-28T01:20:00.000+00:00,busbar,,L3 Current (Min),A,318.5
930615,Woodcraft Close Covey,2024-01-28T01:20:00.000+00:00,busbar,,L3 Current (Max),A,376.5
930615,Woodcraft Close Covey,2024-01-28T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,335.38
930615,Woodcraft Close Covey,2024-01-28T01:20:00.000+00:00,busbar,,L2 Current (Min),A,201.5
930615,Woodcraft Close Covey,2024-01-28T01:20:00.000+00:00,busbar,,L2 Current (Max),A,254.0
930615,Woodcraft Close Covey,2024-01-28T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,220.5
930615,Woodcraft Close Covey,2024-01-28T01:20:00.000+00:00,busbar,,L1 Current (Min),A,196.88
930615,Woodcraft Close Covey,2024-01-28T01:20:00.000+00:00,busbar,,L1 Current (Max),A,291.75
930615,Woodcraft Close Covey,2024-01-28T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,209.12
930615,Woodcraft Close Covey,2024-01-28T01:20:00.000+00:00,transformer,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-28T01:20:00.000+00:00,ambient,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-28T01:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T01:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-14.5
930615,Woodcraft Close Covey,2024-01-28T01:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T01:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.13
930615,Woodcraft Close Covey,2024-01-28T01:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T01:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.19
930615,Woodcraft Close Covey,2024-01-28T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-28T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-28T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-28T01:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94403
930615,Woodcraft Close Covey,2024-01-28T01:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97943
930615,Woodcraft Close Covey,2024-01-28T01:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96176
930615,Woodcraft Close Covey,2024-01-28T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
930615,Woodcraft Close Covey,2024-01-28T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
930615,Woodcraft Close Covey,2024-01-28T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
930615,Woodcraft Close Covey,2024-01-28T01:10:00.000+00:00,feeder,4,N Current (Min),A,19.5
930615,Woodcraft Close Covey,2024-01-28T01:10:00.000+00:00,feeder,4,N Current (Max),A,31.38
930615,Woodcraft Close Covey,2024-01-28T01:10:00.000+00:00,feeder,4,N Current (RMS),A,25.12
930615,Woodcraft Close Covey,2024-01-28T01:10:00.000+00:00,feeder,4,L3 Current (Min),A,23.62
930615,Woodcraft Close Covey,2024-01-28T01:10:00.000+00:00,feeder,4,L3 Current (Max),A,33.75
930615,Woodcraft Close Covey,2024-01-28T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,27.25
930615,Woodcraft Close Covey,2024-01-28T01:10:00.000+00:00,feeder,4,L2 Current (Min),A,48.25
930615,Woodcraft Close Covey,2024-01-28T01:10:00.000+00:00,feeder,4,L2 Current (Max),A,55.12
930615,Woodcraft Close Covey,2024-01-28T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,50.88
930615,Woodcraft Close Covey,2024-01-28T01:10:00.000+00:00,feeder,4,L1 Current (Min),A,31.75
930615,Woodcraft Close Covey,2024-01-28T01:10:00.000+00:00,feeder,4,L1 Current (Max),A,45.25
930615,Woodcraft Close Covey,2024-01-28T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,33.5
930615,Woodcraft Close Covey,2024-01-28T01:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T01:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.94
930615,Woodcraft Close Covey,2024-01-28T01:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T01:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.5
930615,Woodcraft Close Covey,2024-01-28T01:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T01:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,18.5
930615,Woodcraft Close Covey,2024-01-28T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-28T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-28T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.0
930615,Woodcraft Close Covey,2024-01-28T01:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9953
930615,Woodcraft Close Covey,2024-01-28T01:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96689
930615,Woodcraft Close Covey,2024-01-28T01:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9465
930615,Woodcraft Close Covey,2024-01-28T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,33.0
930615,Woodcraft Close Covey,2024-01-28T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
930615,Woodcraft Close Covey,2024-01-28T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
930615,Woodcraft Close Covey,2024-01-28T01:10:00.000+00:00,feeder,3,N Current (Min),A,34.5
930615,Woodcraft Close Covey,2024-01-28T01:10:00.000+00:00,feeder,3,N Current (Max),A,96.5
930615,Woodcraft Close Covey,2024-01-28T01:10:00.000+00:00,feeder,3,N Current (RMS),A,69.12
930615,Woodcraft Close Covey,2024-01-28T01:10:00.000+00:00,feeder,3,L3 Current (Min),A,124.5
930615,Woodcraft Close Covey,2024-01-28T01:10:00.000+00:00,feeder,3,L3 Current (Max),A,149.25
930615,Woodcraft Close Covey,2024-01-28T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,133.25
930615,Woodcraft Close Covey,2024-01-28T01:10:00.000+00:00,feeder,3,L2 Current (Min),A,32.0
930615,Woodcraft Close Covey,2024-01-28T01:10:00.000+00:00,feeder,3,L2 Current (Max),A,56.75
930615,Woodcraft Close Covey,2024-01-28T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,41.5
930615,Woodcraft Close Covey,2024-01-28T01:10:00.000+00:00,feeder,3,L1 Current (Min),A,44.38
930615,Woodcraft Close Covey,2024-01-28T01:10:00.000+00:00,feeder,3,L1 Current (Max),A,171.75
930615,Woodcraft Close Covey,2024-01-28T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,66.5
930615,Woodcraft Close Covey,2024-01-28T01:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T01:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.88
930615,Woodcraft Close Covey,2024-01-28T01:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T01:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.06
930615,Woodcraft Close Covey,2024-01-28T01:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T01:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.44
930615,Woodcraft Close Covey,2024-01-28T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-28T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-28T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-28T01:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99805
930615,Woodcraft Close Covey,2024-01-28T01:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95703
930615,Woodcraft Close Covey,2024-01-28T01:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99805
930615,Woodcraft Close Covey,2024-01-28T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
930615,Woodcraft Close Covey,2024-01-28T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
930615,Woodcraft Close Covey,2024-01-28T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
930615,Woodcraft Close Covey,2024-01-28T01:10:00.000+00:00,feeder,2,N Current (Min),A,17.0
930615,Woodcraft Close Covey,2024-01-28T01:10:00.000+00:00,feeder,2,N Current (Max),A,34.12
930615,Woodcraft Close Covey,2024-01-28T01:10:00.000+00:00,feeder,2,N Current (RMS),A,22.88
930615,Woodcraft Close Covey,2024-01-28T01:10:00.000+00:00,feeder,2,L3 Current (Min),A,37.88
930615,Woodcraft Close Covey,2024-01-28T01:10:00.000+00:00,feeder,2,L3 Current (Max),A,55.62
930615,Woodcraft Close Covey,2024-01-28T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,43.75
930615,Woodcraft Close Covey,2024-01-28T01:10:00.000+00:00,feeder,2,L2 Current (Min),A,16.5
930615,Woodcraft Close Covey,2024-01-28T01:10:00.000+00:00,feeder,2,L2 Current (Max),A,20.12
930615,Woodcraft Close Covey,2024-01-28T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,17.88
930615,Woodcraft Close Covey,2024-01-28T01:10:00.000+00:00,feeder,2,L1 Current (Min),A,22.0
930615,Woodcraft Close Covey,2024-01-28T01:10:00.000+00:00,feeder,2,L1 Current (Max),A,38.88
930615,Woodcraft Close Covey,2024-01-28T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,26.62
930615,Woodcraft Close Covey,2024-01-28T01:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T01:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.12
930615,Woodcraft Close Covey,2024-01-28T01:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T01:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.38
930615,Woodcraft Close Covey,2024-01-28T01:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T01:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.75
930615,Woodcraft Close Covey,2024-01-28T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-28T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-28T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-28T01:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99869
930615,Woodcraft Close Covey,2024-01-28T01:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99768
930615,Woodcraft Close Covey,2024-01-28T01:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99362
930615,Woodcraft Close Covey,2024-01-28T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,32.0
930615,Woodcraft Close Covey,2024-01-28T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,28.0
930615,Woodcraft Close Covey,2024-01-28T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,23.0
930615,Woodcraft Close Covey,2024-01-28T01:10:00.000+00:00,feeder,1,N Current (Min),A,43.5
930615,Woodcraft Close Covey,2024-01-28T01:10:00.000+00:00,feeder,1,N Current (Max),A,32.88
930615,Woodcraft Close Covey,2024-01-28T01:10:00.000+00:00,feeder,1,L3 Current (Min),A,108.5
930615,Woodcraft Close Covey,2024-01-28T01:10:00.000+00:00,feeder,1,L3 Current (Max),A,140.38
930615,Woodcraft Close Covey,2024-01-28T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,126.5
930615,Woodcraft Close Covey,2024-01-28T01:10:00.000+00:00,feeder,1,L2 Current (Min),A,97.25
930615,Woodcraft Close Covey,2024-01-28T01:10:00.000+00:00,feeder,1,L2 Current (Max),A,120.25
930615,Woodcraft Close Covey,2024-01-28T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,107.5
930615,Woodcraft Close Covey,2024-01-28T01:10:00.000+00:00,feeder,1,L1 Current (Min),A,91.0
930615,Woodcraft Close Covey,2024-01-28T01:10:00.000+00:00,feeder,1,L1 Current (Max),A,97.62
930615,Woodcraft Close Covey,2024-01-28T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,92.5
930615,Woodcraft Close Covey,2024-01-28T01:10:00.000+00:00,busbar,,L3 Voltage (Min),V,249.83
930615,Woodcraft Close Covey,2024-01-28T01:10:00.000+00:00,busbar,,L3 Voltage (Max),V,251.14
930615,Woodcraft Close Covey,2024-01-28T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.48
930615,Woodcraft Close Covey,2024-01-28T01:10:00.000+00:00,busbar,,L2 Voltage (Min),V,256.28
930615,Woodcraft Close Covey,2024-01-28T01:10:00.000+00:00,busbar,,L2 Voltage (Max),V,257.64
930615,Woodcraft Close Covey,2024-01-28T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,256.98
930615,Woodcraft Close Covey,2024-01-28T01:10:00.000+00:00,busbar,,L1 Voltage (Min),V,249.92
930615,Woodcraft Close Covey,2024-01-28T01:10:00.000+00:00,busbar,,L1 Voltage (Max),V,251.91
930615,Woodcraft Close Covey,2024-01-28T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.36
930615,Woodcraft Close Covey,2024-01-28T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930615,Woodcraft Close Covey,2024-01-28T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930615,Woodcraft Close Covey,2024-01-28T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-28T01:10:00.000+00:00,busbar,,L3 Active Power,kW,82.0
930615,Woodcraft Close Covey,2024-01-28T01:10:00.000+00:00,busbar,,L2 Active Power,kW,55.0
930615,Woodcraft Close Covey,2024-01-28T01:10:00.000+00:00,busbar,,L1 Active Power,kW,54.0
930615,Woodcraft Close Covey,2024-01-28T01:10:00.000+00:00,busbar,,N Current (Min),A,53.38
930615,Woodcraft Close Covey,2024-01-28T01:10:00.000+00:00,busbar,,N Current (Max),A,154.0
930615,Woodcraft Close Covey,2024-01-28T01:10:00.000+00:00,busbar,,N Current (RMS),A,110.75
930615,Woodcraft Close Covey,2024-01-28T01:10:00.000+00:00,busbar,,L3 Current (Min),A,298.62
930615,Woodcraft Close Covey,2024-01-28T01:10:00.000+00:00,busbar,,L3 Current (Max),A,356.25
930615,Woodcraft Close Covey,2024-01-28T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,329.88
930615,Woodcraft Close Covey,2024-01-28T01:10:00.000+00:00,busbar,,L2 Current (Min),A,194.62
930615,Woodcraft Close Covey,2024-01-28T01:10:00.000+00:00,busbar,,L2 Current (Max),A,238.62
930615,Woodcraft Close Covey,2024-01-28T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,216.38
930615,Woodcraft Close Covey,2024-01-28T01:10:00.000+00:00,busbar,,L1 Current (Min),A,191.62
930615,Woodcraft Close Covey,2024-01-28T01:10:00.000+00:00,busbar,,L1 Current (Max),A,309.38
930615,Woodcraft Close Covey,2024-01-28T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,214.62
930615,Woodcraft Close Covey,2024-01-28T01:10:00.000+00:00,transformer,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-28T01:10:00.000+00:00,ambient,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-28T01:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T01:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-15.0
930615,Woodcraft Close Covey,2024-01-28T01:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T01:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.31
930615,Woodcraft Close Covey,2024-01-28T01:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T01:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.31
930615,Woodcraft Close Covey,2024-01-28T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-28T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-28T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-28T01:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94266
930615,Woodcraft Close Covey,2024-01-28T01:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97864
930615,Woodcraft Close Covey,2024-01-28T01:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93683
930615,Woodcraft Close Covey,2024-01-28T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
930615,Woodcraft Close Covey,2024-01-28T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
930615,Woodcraft Close Covey,2024-01-28T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
930615,Woodcraft Close Covey,2024-01-28T01:00:00.000+00:00,feeder,4,N Current (Min),A,19.38
930615,Woodcraft Close Covey,2024-01-28T01:00:00.000+00:00,feeder,4,N Current (Max),A,31.12
930615,Woodcraft Close Covey,2024-01-28T01:00:00.000+00:00,feeder,4,N Current (RMS),A,26.0
930615,Woodcraft Close Covey,2024-01-28T01:00:00.000+00:00,feeder,4,L3 Current (Min),A,23.38
930615,Woodcraft Close Covey,2024-01-28T01:00:00.000+00:00,feeder,4,L3 Current (Max),A,34.62
930615,Woodcraft Close Covey,2024-01-28T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,26.62
930615,Woodcraft Close Covey,2024-01-28T01:00:00.000+00:00,feeder,4,L2 Current (Min),A,46.88
930615,Woodcraft Close Covey,2024-01-28T01:00:00.000+00:00,feeder,4,L2 Current (Max),A,57.62
930615,Woodcraft Close Covey,2024-01-28T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,50.88
930615,Woodcraft Close Covey,2024-01-28T01:00:00.000+00:00,feeder,4,L1 Current (Min),A,26.75
930615,Woodcraft Close Covey,2024-01-28T01:00:00.000+00:00,feeder,4,L1 Current (Max),A,38.0
930615,Woodcraft Close Covey,2024-01-28T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,29.5
930615,Woodcraft Close Covey,2024-01-28T01:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T01:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.82
930615,Woodcraft Close Covey,2024-01-28T01:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T01:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.56
930615,Woodcraft Close Covey,2024-01-28T01:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T01:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,12.75
930615,Woodcraft Close Covey,2024-01-28T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
930615,Woodcraft Close Covey,2024-01-28T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-28T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.0
930615,Woodcraft Close Covey,2024-01-28T01:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9949
930615,Woodcraft Close Covey,2024-01-28T01:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97412
930615,Woodcraft Close Covey,2024-01-28T01:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95221
930615,Woodcraft Close Covey,2024-01-28T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,33.0
930615,Woodcraft Close Covey,2024-01-28T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
930615,Woodcraft Close Covey,2024-01-28T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
930615,Woodcraft Close Covey,2024-01-28T01:00:00.000+00:00,feeder,3,N Current (Min),A,34.0
930615,Woodcraft Close Covey,2024-01-28T01:00:00.000+00:00,feeder,3,N Current (Max),A,94.12
930615,Woodcraft Close Covey,2024-01-28T01:00:00.000+00:00,feeder,3,N Current (RMS),A,67.5
930615,Woodcraft Close Covey,2024-01-28T01:00:00.000+00:00,feeder,3,L3 Current (Min),A,124.0
930615,Woodcraft Close Covey,2024-01-28T01:00:00.000+00:00,feeder,3,L3 Current (Max),A,158.5
930615,Woodcraft Close Covey,2024-01-28T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,134.0
930615,Woodcraft Close Covey,2024-01-28T01:00:00.000+00:00,feeder,3,L2 Current (Min),A,35.12
930615,Woodcraft Close Covey,2024-01-28T01:00:00.000+00:00,feeder,3,L2 Current (Max),A,64.12
930615,Woodcraft Close Covey,2024-01-28T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,46.38
930615,Woodcraft Close Covey,2024-01-28T01:00:00.000+00:00,feeder,3,L1 Current (Min),A,51.5
930615,Woodcraft Close Covey,2024-01-28T01:00:00.000+00:00,feeder,3,L1 Current (Max),A,172.25
930615,Woodcraft Close Covey,2024-01-28T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,69.5
930615,Woodcraft Close Covey,2024-01-28T01:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T01:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.88
930615,Woodcraft Close Covey,2024-01-28T01:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T01:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.69
930615,Woodcraft Close Covey,2024-01-28T01:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T01:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.44
930615,Woodcraft Close Covey,2024-01-28T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-28T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-28T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-28T01:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99792
930615,Woodcraft Close Covey,2024-01-28T01:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95828
930615,Woodcraft Close Covey,2024-01-28T01:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99701
930615,Woodcraft Close Covey,2024-01-28T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
930615,Woodcraft Close Covey,2024-01-28T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
930615,Woodcraft Close Covey,2024-01-28T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
930615,Woodcraft Close Covey,2024-01-28T01:00:00.000+00:00,feeder,2,N Current (Min),A,16.12
930615,Woodcraft Close Covey,2024-01-28T01:00:00.000+00:00,feeder,2,N Current (Max),A,33.62
930615,Woodcraft Close Covey,2024-01-28T01:00:00.000+00:00,feeder,2,N Current (RMS),A,22.38
930615,Woodcraft Close Covey,2024-01-28T01:00:00.000+00:00,feeder,2,L3 Current (Min),A,37.25
930615,Woodcraft Close Covey,2024-01-28T01:00:00.000+00:00,feeder,2,L3 Current (Max),A,53.62
930615,Woodcraft Close Covey,2024-01-28T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,42.25
930615,Woodcraft Close Covey,2024-01-28T01:00:00.000+00:00,feeder,2,L2 Current (Min),A,16.5
930615,Woodcraft Close Covey,2024-01-28T01:00:00.000+00:00,feeder,2,L2 Current (Max),A,26.5
930615,Woodcraft Close Covey,2024-01-28T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,17.75
930615,Woodcraft Close Covey,2024-01-28T01:00:00.000+00:00,feeder,2,L1 Current (Min),A,21.88
930615,Woodcraft Close Covey,2024-01-28T01:00:00.000+00:00,feeder,2,L1 Current (Max),A,28.62
930615,Woodcraft Close Covey,2024-01-28T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,22.12
930615,Woodcraft Close Covey,2024-01-28T01:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T01:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.62
930615,Woodcraft Close Covey,2024-01-28T01:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T01:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.12
930615,Woodcraft Close Covey,2024-01-28T01:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T01:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.0
930615,Woodcraft Close Covey,2024-01-28T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-28T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-28T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-28T01:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99811
930615,Woodcraft Close Covey,2024-01-28T01:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9971
930615,Woodcraft Close Covey,2024-01-28T01:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99304
930615,Woodcraft Close Covey,2024-01-28T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,29.0
930615,Woodcraft Close Covey,2024-01-28T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,26.0
930615,Woodcraft Close Covey,2024-01-28T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,23.0
930615,Woodcraft Close Covey,2024-01-28T01:00:00.000+00:00,feeder,1,N Current (Min),A,41.25
930615,Woodcraft Close Covey,2024-01-28T01:00:00.000+00:00,feeder,1,N Current (Max),A,25.75
930615,Woodcraft Close Covey,2024-01-28T01:00:00.000+00:00,feeder,1,L3 Current (Min),A,108.0
930615,Woodcraft Close Covey,2024-01-28T01:00:00.000+00:00,feeder,1,L3 Current (Max),A,124.88
930615,Woodcraft Close Covey,2024-01-28T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,114.75
930615,Woodcraft Close Covey,2024-01-28T01:00:00.000+00:00,feeder,1,L2 Current (Min),A,82.12
930615,Woodcraft Close Covey,2024-01-28T01:00:00.000+00:00,feeder,1,L2 Current (Max),A,122.25
930615,Woodcraft Close Covey,2024-01-28T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,103.62
930615,Woodcraft Close Covey,2024-01-28T01:00:00.000+00:00,feeder,1,L1 Current (Min),A,89.25
930615,Woodcraft Close Covey,2024-01-28T01:00:00.000+00:00,feeder,1,L1 Current (Max),A,96.88
930615,Woodcraft Close Covey,2024-01-28T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,91.12
930615,Woodcraft Close Covey,2024-01-28T01:00:00.000+00:00,busbar,,L3 Voltage (Min),V,248.86
930615,Woodcraft Close Covey,2024-01-28T01:00:00.000+00:00,busbar,,L3 Voltage (Max),V,250.28
930615,Woodcraft Close Covey,2024-01-28T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.69
930615,Woodcraft Close Covey,2024-01-28T01:00:00.000+00:00,busbar,,L2 Voltage (Min),V,255.62
930615,Woodcraft Close Covey,2024-01-28T01:00:00.000+00:00,busbar,,L2 Voltage (Max),V,256.77
930615,Woodcraft Close Covey,2024-01-28T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,256.3
930615,Woodcraft Close Covey,2024-01-28T01:00:00.000+00:00,busbar,,L1 Voltage (Min),V,249.06
930615,Woodcraft Close Covey,2024-01-28T01:00:00.000+00:00,busbar,,L1 Voltage (Max),V,251.22
930615,Woodcraft Close Covey,2024-01-28T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.61
930615,Woodcraft Close Covey,2024-01-28T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930615,Woodcraft Close Covey,2024-01-28T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930615,Woodcraft Close Covey,2024-01-28T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-28T01:00:00.000+00:00,busbar,,L3 Active Power,kW,79.0
930615,Woodcraft Close Covey,2024-01-28T01:00:00.000+00:00,busbar,,L2 Active Power,kW,55.0
930615,Woodcraft Close Covey,2024-01-28T01:00:00.000+00:00,busbar,,L1 Active Power,kW,52.0
930615,Woodcraft Close Covey,2024-01-28T01:00:00.000+00:00,busbar,,N Current (Min),A,49.88
930615,Woodcraft Close Covey,2024-01-28T01:00:00.000+00:00,busbar,,N Current (Max),A,126.75
930615,Woodcraft Close Covey,2024-01-28T01:00:00.000+00:00,busbar,,N Current (RMS),A,105.5
930615,Woodcraft Close Covey,2024-01-28T01:00:00.000+00:00,busbar,,L3 Current (Min),A,302.38
930615,Woodcraft Close Covey,2024-01-28T01:00:00.000+00:00,busbar,,L3 Current (Max),A,339.12
930615,Woodcraft Close Covey,2024-01-28T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,316.62
930615,Woodcraft Close Covey,2024-01-28T01:00:00.000+00:00,busbar,,L2 Current (Min),A,189.38
930615,Woodcraft Close Covey,2024-01-28T01:00:00.000+00:00,busbar,,L2 Current (Max),A,252.62
930615,Woodcraft Close Covey,2024-01-28T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,217.25
930615,Woodcraft Close Covey,2024-01-28T01:00:00.000+00:00,busbar,,L1 Current (Min),A,192.5
930615,Woodcraft Close Covey,2024-01-28T01:00:00.000+00:00,busbar,,L1 Current (Max),A,304.12
930615,Woodcraft Close Covey,2024-01-28T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,207.62
930615,Woodcraft Close Covey,2024-01-28T01:00:00.000+00:00,transformer,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-28T01:00:00.000+00:00,ambient,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-28T00:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T00:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-13.5
930615,Woodcraft Close Covey,2024-01-28T00:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T00:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.56
930615,Woodcraft Close Covey,2024-01-28T00:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T00:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-16.25
930615,Woodcraft Close Covey,2024-01-28T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-28T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-28T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-28T00:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95505
930615,Woodcraft Close Covey,2024-01-28T00:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9791
930615,Woodcraft Close Covey,2024-01-28T00:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94067
930615,Woodcraft Close Covey,2024-01-28T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
930615,Woodcraft Close Covey,2024-01-28T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
930615,Woodcraft Close Covey,2024-01-28T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
930615,Woodcraft Close Covey,2024-01-28T00:50:00.000+00:00,feeder,4,N Current (Min),A,19.75
930615,Woodcraft Close Covey,2024-01-28T00:50:00.000+00:00,feeder,4,N Current (Max),A,30.75
930615,Woodcraft Close Covey,2024-01-28T00:50:00.000+00:00,feeder,4,N Current (RMS),A,23.62
930615,Woodcraft Close Covey,2024-01-28T00:50:00.000+00:00,feeder,4,L3 Current (Min),A,25.25
930615,Woodcraft Close Covey,2024-01-28T00:50:00.000+00:00,feeder,4,L3 Current (Max),A,41.38
930615,Woodcraft Close Covey,2024-01-28T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,30.5
930615,Woodcraft Close Covey,2024-01-28T00:50:00.000+00:00,feeder,4,L2 Current (Min),A,46.12
930615,Woodcraft Close Covey,2024-01-28T00:50:00.000+00:00,feeder,4,L2 Current (Max),A,59.38
930615,Woodcraft Close Covey,2024-01-28T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,50.25
930615,Woodcraft Close Covey,2024-01-28T00:50:00.000+00:00,feeder,4,L1 Current (Min),A,27.75
930615,Woodcraft Close Covey,2024-01-28T00:50:00.000+00:00,feeder,4,L1 Current (Max),A,34.25
930615,Woodcraft Close Covey,2024-01-28T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,30.0
930615,Woodcraft Close Covey,2024-01-28T00:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T00:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.19
930615,Woodcraft Close Covey,2024-01-28T00:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T00:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,7.56
930615,Woodcraft Close Covey,2024-01-28T00:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T00:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,11.87
930615,Woodcraft Close Covey,2024-01-28T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-28T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-28T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.0
930615,Woodcraft Close Covey,2024-01-28T00:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99567
930615,Woodcraft Close Covey,2024-01-28T00:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97583
930615,Woodcraft Close Covey,2024-01-28T00:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96707
930615,Woodcraft Close Covey,2024-01-28T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,35.0
930615,Woodcraft Close Covey,2024-01-28T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
930615,Woodcraft Close Covey,2024-01-28T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
930615,Woodcraft Close Covey,2024-01-28T00:50:00.000+00:00,feeder,3,N Current (Min),A,29.62
930615,Woodcraft Close Covey,2024-01-28T00:50:00.000+00:00,feeder,3,N Current (Max),A,102.12
930615,Woodcraft Close Covey,2024-01-28T00:50:00.000+00:00,feeder,3,N Current (RMS),A,80.0
930615,Woodcraft Close Covey,2024-01-28T00:50:00.000+00:00,feeder,3,L3 Current (Min),A,107.62
930615,Woodcraft Close Covey,2024-01-28T00:50:00.000+00:00,feeder,3,L3 Current (Max),A,151.88
930615,Woodcraft Close Covey,2024-01-28T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,140.5
930615,Woodcraft Close Covey,2024-01-28T00:50:00.000+00:00,feeder,3,L2 Current (Min),A,42.62
930615,Woodcraft Close Covey,2024-01-28T00:50:00.000+00:00,feeder,3,L2 Current (Max),A,69.25
930615,Woodcraft Close Covey,2024-01-28T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,50.12
930615,Woodcraft Close Covey,2024-01-28T00:50:00.000+00:00,feeder,3,L1 Current (Min),A,49.12
930615,Woodcraft Close Covey,2024-01-28T00:50:00.000+00:00,feeder,3,L1 Current (Max),A,158.88
930615,Woodcraft Close Covey,2024-01-28T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,63.38
930615,Woodcraft Close Covey,2024-01-28T00:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T00:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.94
930615,Woodcraft Close Covey,2024-01-28T00:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T00:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.25
930615,Woodcraft Close Covey,2024-01-28T00:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T00:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.82
930615,Woodcraft Close Covey,2024-01-28T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-28T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-28T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-28T00:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99747
930615,Woodcraft Close Covey,2024-01-28T00:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97024
930615,Woodcraft Close Covey,2024-01-28T00:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9964
930615,Woodcraft Close Covey,2024-01-28T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
930615,Woodcraft Close Covey,2024-01-28T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
930615,Woodcraft Close Covey,2024-01-28T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
930615,Woodcraft Close Covey,2024-01-28T00:50:00.000+00:00,feeder,2,N Current (Min),A,9.62
930615,Woodcraft Close Covey,2024-01-28T00:50:00.000+00:00,feeder,2,N Current (Max),A,31.88
930615,Woodcraft Close Covey,2024-01-28T00:50:00.000+00:00,feeder,2,N Current (RMS),A,17.38
930615,Woodcraft Close Covey,2024-01-28T00:50:00.000+00:00,feeder,2,L3 Current (Min),A,38.12
930615,Woodcraft Close Covey,2024-01-28T00:50:00.000+00:00,feeder,2,L3 Current (Max),A,52.88
930615,Woodcraft Close Covey,2024-01-28T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,40.75
930615,Woodcraft Close Covey,2024-01-28T00:50:00.000+00:00,feeder,2,L2 Current (Min),A,15.88
930615,Woodcraft Close Covey,2024-01-28T00:50:00.000+00:00,feeder,2,L2 Current (Max),A,34.25
930615,Woodcraft Close Covey,2024-01-28T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,23.12
930615,Woodcraft Close Covey,2024-01-28T00:50:00.000+00:00,feeder,2,L1 Current (Min),A,21.75
930615,Woodcraft Close Covey,2024-01-28T00:50:00.000+00:00,feeder,2,L1 Current (Max),A,32.75
930615,Woodcraft Close Covey,2024-01-28T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,26.5
930615,Woodcraft Close Covey,2024-01-28T00:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T00:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.25
930615,Woodcraft Close Covey,2024-01-28T00:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T00:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.06
930615,Woodcraft Close Covey,2024-01-28T00:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T00:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.38
930615,Woodcraft Close Covey,2024-01-28T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-28T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-28T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-28T00:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99838
930615,Woodcraft Close Covey,2024-01-28T00:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99628
930615,Woodcraft Close Covey,2024-01-28T00:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99356
930615,Woodcraft Close Covey,2024-01-28T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,31.0
930615,Woodcraft Close Covey,2024-01-28T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,24.0
930615,Woodcraft Close Covey,2024-01-28T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,23.0
930615,Woodcraft Close Covey,2024-01-28T00:50:00.000+00:00,feeder,1,N Current (Min),A,53.62
930615,Woodcraft Close Covey,2024-01-28T00:50:00.000+00:00,feeder,1,N Current (Max),A,36.12
930615,Woodcraft Close Covey,2024-01-28T00:50:00.000+00:00,feeder,1,L3 Current (Min),A,111.5
930615,Woodcraft Close Covey,2024-01-28T00:50:00.000+00:00,feeder,1,L3 Current (Max),A,136.5
930615,Woodcraft Close Covey,2024-01-28T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,124.25
930615,Woodcraft Close Covey,2024-01-28T00:50:00.000+00:00,feeder,1,L2 Current (Min),A,80.88
930615,Woodcraft Close Covey,2024-01-28T00:50:00.000+00:00,feeder,1,L2 Current (Max),A,105.75
930615,Woodcraft Close Covey,2024-01-28T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,94.0
930615,Woodcraft Close Covey,2024-01-28T00:50:00.000+00:00,feeder,1,L1 Current (Min),A,89.38
930615,Woodcraft Close Covey,2024-01-28T00:50:00.000+00:00,feeder,1,L1 Current (Max),A,102.12
930615,Woodcraft Close Covey,2024-01-28T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,94.25
930615,Woodcraft Close Covey,2024-01-28T00:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.55
930615,Woodcraft Close Covey,2024-01-28T00:50:00.000+00:00,busbar,,L3 Voltage (Max),V,249.31
930615,Woodcraft Close Covey,2024-01-28T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.33
930615,Woodcraft Close Covey,2024-01-28T00:50:00.000+00:00,busbar,,L2 Voltage (Min),V,253.56
930615,Woodcraft Close Covey,2024-01-28T00:50:00.000+00:00,busbar,,L2 Voltage (Max),V,256.31
930615,Woodcraft Close Covey,2024-01-28T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,255.3
930615,Woodcraft Close Covey,2024-01-28T00:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.8
930615,Woodcraft Close Covey,2024-01-28T00:50:00.000+00:00,busbar,,L1 Voltage (Max),V,250.53
930615,Woodcraft Close Covey,2024-01-28T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.59
930615,Woodcraft Close Covey,2024-01-28T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930615,Woodcraft Close Covey,2024-01-28T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930615,Woodcraft Close Covey,2024-01-28T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-28T00:50:00.000+00:00,busbar,,L3 Active Power,kW,83.0
930615,Woodcraft Close Covey,2024-01-28T00:50:00.000+00:00,busbar,,L2 Active Power,kW,55.0
930615,Woodcraft Close Covey,2024-01-28T00:50:00.000+00:00,busbar,,L1 Active Power,kW,52.0
930615,Woodcraft Close Covey,2024-01-28T00:50:00.000+00:00,busbar,,N Current (Min),A,67.88
930615,Woodcraft Close Covey,2024-01-28T00:50:00.000+00:00,busbar,,N Current (Max),A,166.0
930615,Woodcraft Close Covey,2024-01-28T00:50:00.000+00:00,busbar,,N Current (RMS),A,124.88
930615,Woodcraft Close Covey,2024-01-28T00:50:00.000+00:00,busbar,,L3 Current (Min),A,302.38
930615,Woodcraft Close Covey,2024-01-28T00:50:00.000+00:00,busbar,,L3 Current (Max),A,368.38
930615,Woodcraft Close Covey,2024-01-28T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,335.12
930615,Woodcraft Close Covey,2024-01-28T00:50:00.000+00:00,busbar,,L2 Current (Min),A,187.62
930615,Woodcraft Close Covey,2024-01-28T00:50:00.000+00:00,busbar,,L2 Current (Max),A,243.75
930615,Woodcraft Close Covey,2024-01-28T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,216.25
