Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930615,Woodcraft Close Covey,2024-01-28T00:50:00.000+00:00,busbar,,L1 Current (Min),A,198.0
930615,Woodcraft Close Covey,2024-01-28T00:50:00.000+00:00,busbar,,L1 Current (Max),A,297.5
930615,Woodcraft Close Covey,2024-01-28T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,211.0
930615,Woodcraft Close Covey,2024-01-28T00:50:00.000+00:00,transformer,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-28T00:50:00.000+00:00,ambient,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-28T00:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T00:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-14.25
930615,Woodcraft Close Covey,2024-01-28T00:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T00:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.25
930615,Woodcraft Close Covey,2024-01-28T00:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T00:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-16.13
930615,Woodcraft Close Covey,2024-01-28T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-28T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-28T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-28T00:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93738
930615,Woodcraft Close Covey,2024-01-28T00:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97845
930615,Woodcraft Close Covey,2024-01-28T00:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94308
930615,Woodcraft Close Covey,2024-01-28T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
930615,Woodcraft Close Covey,2024-01-28T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
930615,Woodcraft Close Covey,2024-01-28T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
930615,Woodcraft Close Covey,2024-01-28T00:40:00.000+00:00,feeder,4,N Current (Min),A,19.62
930615,Woodcraft Close Covey,2024-01-28T00:40:00.000+00:00,feeder,4,N Current (Max),A,37.62
930615,Woodcraft Close Covey,2024-01-28T00:40:00.000+00:00,feeder,4,N Current (RMS),A,27.75
930615,Woodcraft Close Covey,2024-01-28T00:40:00.000+00:00,feeder,4,L3 Current (Min),A,22.75
930615,Woodcraft Close Covey,2024-01-28T00:40:00.000+00:00,feeder,4,L3 Current (Max),A,32.62
930615,Woodcraft Close Covey,2024-01-28T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,27.0
930615,Woodcraft Close Covey,2024-01-28T00:40:00.000+00:00,feeder,4,L2 Current (Min),A,47.88
930615,Woodcraft Close Covey,2024-01-28T00:40:00.000+00:00,feeder,4,L2 Current (Max),A,59.25
930615,Woodcraft Close Covey,2024-01-28T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,52.0
930615,Woodcraft Close Covey,2024-01-28T00:40:00.000+00:00,feeder,4,L1 Current (Min),A,22.25
930615,Woodcraft Close Covey,2024-01-28T00:40:00.000+00:00,feeder,4,L1 Current (Max),A,35.5
930615,Woodcraft Close Covey,2024-01-28T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,29.62
930615,Woodcraft Close Covey,2024-01-28T00:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T00:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.0
930615,Woodcraft Close Covey,2024-01-28T00:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T00:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,2.56
930615,Woodcraft Close Covey,2024-01-28T00:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T00:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,17.25
930615,Woodcraft Close Covey,2024-01-28T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-28T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-28T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.0
930615,Woodcraft Close Covey,2024-01-28T00:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98883
930615,Woodcraft Close Covey,2024-01-28T00:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9791
930615,Woodcraft Close Covey,2024-01-28T00:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97046
930615,Woodcraft Close Covey,2024-01-28T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,22.0
930615,Woodcraft Close Covey,2024-01-28T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
930615,Woodcraft Close Covey,2024-01-28T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,19.0
930615,Woodcraft Close Covey,2024-01-28T00:40:00.000+00:00,feeder,3,N Current (Min),A,20.62
930615,Woodcraft Close Covey,2024-01-28T00:40:00.000+00:00,feeder,3,N Current (Max),A,45.75
930615,Woodcraft Close Covey,2024-01-28T00:40:00.000+00:00,feeder,3,N Current (RMS),A,30.0
930615,Woodcraft Close Covey,2024-01-28T00:40:00.000+00:00,feeder,3,L3 Current (Min),A,69.62
930615,Woodcraft Close Covey,2024-01-28T00:40:00.000+00:00,feeder,3,L3 Current (Max),A,118.75
930615,Woodcraft Close Covey,2024-01-28T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,88.38
930615,Woodcraft Close Covey,2024-01-28T00:40:00.000+00:00,feeder,3,L2 Current (Min),A,42.25
930615,Woodcraft Close Covey,2024-01-28T00:40:00.000+00:00,feeder,3,L2 Current (Max),A,74.75
930615,Woodcraft Close Covey,2024-01-28T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,51.88
930615,Woodcraft Close Covey,2024-01-28T00:40:00.000+00:00,feeder,3,L1 Current (Min),A,68.38
930615,Woodcraft Close Covey,2024-01-28T00:40:00.000+00:00,feeder,3,L1 Current (Max),A,139.38
930615,Woodcraft Close Covey,2024-01-28T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,80.0
930615,Woodcraft Close Covey,2024-01-28T00:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T00:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.62
930615,Woodcraft Close Covey,2024-01-28T00:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T00:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.25
930615,Woodcraft Close Covey,2024-01-28T00:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T00:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.25
930615,Woodcraft Close Covey,2024-01-28T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-28T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-28T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-28T00:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99026
930615,Woodcraft Close Covey,2024-01-28T00:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97867
930615,Woodcraft Close Covey,2024-01-28T00:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98975
930615,Woodcraft Close Covey,2024-01-28T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
930615,Woodcraft Close Covey,2024-01-28T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
930615,Woodcraft Close Covey,2024-01-28T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
930615,Woodcraft Close Covey,2024-01-28T00:40:00.000+00:00,feeder,2,N Current (Min),A,10.75
930615,Woodcraft Close Covey,2024-01-28T00:40:00.000+00:00,feeder,2,N Current (Max),A,28.62
930615,Woodcraft Close Covey,2024-01-28T00:40:00.000+00:00,feeder,2,N Current (RMS),A,17.5
930615,Woodcraft Close Covey,2024-01-28T00:40:00.000+00:00,feeder,2,L3 Current (Min),A,13.38
930615,Woodcraft Close Covey,2024-01-28T00:40:00.000+00:00,feeder,2,L3 Current (Max),A,53.5
930615,Woodcraft Close Covey,2024-01-28T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,33.25
930615,Woodcraft Close Covey,2024-01-28T00:40:00.000+00:00,feeder,2,L2 Current (Min),A,17.12
930615,Woodcraft Close Covey,2024-01-28T00:40:00.000+00:00,feeder,2,L2 Current (Max),A,39.0
930615,Woodcraft Close Covey,2024-01-28T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,26.25
930615,Woodcraft Close Covey,2024-01-28T00:40:00.000+00:00,feeder,2,L1 Current (Min),A,11.12
930615,Woodcraft Close Covey,2024-01-28T00:40:00.000+00:00,feeder,2,L1 Current (Max),A,43.75
930615,Woodcraft Close Covey,2024-01-28T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,22.75
930615,Woodcraft Close Covey,2024-01-28T00:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T00:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.25
930615,Woodcraft Close Covey,2024-01-28T00:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T00:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.44
930615,Woodcraft Close Covey,2024-01-28T00:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T00:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.19
930615,Woodcraft Close Covey,2024-01-28T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-28T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-28T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-28T00:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99844
930615,Woodcraft Close Covey,2024-01-28T00:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9971
930615,Woodcraft Close Covey,2024-01-28T00:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99347
930615,Woodcraft Close Covey,2024-01-28T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,30.0
930615,Woodcraft Close Covey,2024-01-28T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,26.0
930615,Woodcraft Close Covey,2024-01-28T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
930615,Woodcraft Close Covey,2024-01-28T00:40:00.000+00:00,feeder,1,N Current (Min),A,74.25
930615,Woodcraft Close Covey,2024-01-28T00:40:00.000+00:00,feeder,1,N Current (Max),A,35.62
930615,Woodcraft Close Covey,2024-01-28T00:40:00.000+00:00,feeder,1,L3 Current (Min),A,85.88
930615,Woodcraft Close Covey,2024-01-28T00:40:00.000+00:00,feeder,1,L3 Current (Max),A,142.12
930615,Woodcraft Close Covey,2024-01-28T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,122.12
930615,Woodcraft Close Covey,2024-01-28T00:40:00.000+00:00,feeder,1,L2 Current (Min),A,86.0
930615,Woodcraft Close Covey,2024-01-28T00:40:00.000+00:00,feeder,1,L2 Current (Max),A,124.75
930615,Woodcraft Close Covey,2024-01-28T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,103.88
930615,Woodcraft Close Covey,2024-01-28T00:40:00.000+00:00,feeder,1,L1 Current (Min),A,32.25
930615,Woodcraft Close Covey,2024-01-28T00:40:00.000+00:00,feeder,1,L1 Current (Max),A,96.38
930615,Woodcraft Close Covey,2024-01-28T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,90.0
930615,Woodcraft Close Covey,2024-01-28T00:40:00.000+00:00,busbar,,L3 Voltage (Min),V,247.05
930615,Woodcraft Close Covey,2024-01-28T00:40:00.000+00:00,busbar,,L3 Voltage (Max),V,250.66
930615,Woodcraft Close Covey,2024-01-28T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.19
930615,Woodcraft Close Covey,2024-01-28T00:40:00.000+00:00,busbar,,L2 Voltage (Min),V,253.67
930615,Woodcraft Close Covey,2024-01-28T00:40:00.000+00:00,busbar,,L2 Voltage (Max),V,256.03
930615,Woodcraft Close Covey,2024-01-28T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.56
930615,Woodcraft Close Covey,2024-01-28T00:40:00.000+00:00,busbar,,L1 Voltage (Min),V,247.73
930615,Woodcraft Close Covey,2024-01-28T00:40:00.000+00:00,busbar,,L1 Voltage (Max),V,250.45
930615,Woodcraft Close Covey,2024-01-28T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.75
930615,Woodcraft Close Covey,2024-01-28T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930615,Woodcraft Close Covey,2024-01-28T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930615,Woodcraft Close Covey,2024-01-28T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-28T00:40:00.000+00:00,busbar,,L3 Active Power,kW,66.0
930615,Woodcraft Close Covey,2024-01-28T00:40:00.000+00:00,busbar,,L2 Active Power,kW,59.0
930615,Woodcraft Close Covey,2024-01-28T00:40:00.000+00:00,busbar,,L1 Active Power,kW,54.0
930615,Woodcraft Close Covey,2024-01-28T00:40:00.000+00:00,busbar,,N Current (Min),A,55.75
930615,Woodcraft Close Covey,2024-01-28T00:40:00.000+00:00,busbar,,N Current (Max),A,119.75
930615,Woodcraft Close Covey,2024-01-28T00:40:00.000+00:00,busbar,,N Current (RMS),A,75.38
930615,Woodcraft Close Covey,2024-01-28T00:40:00.000+00:00,busbar,,L3 Current (Min),A,198.5
930615,Woodcraft Close Covey,2024-01-28T00:40:00.000+00:00,busbar,,L3 Current (Max),A,320.38
930615,Woodcraft Close Covey,2024-01-28T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,269.5
930615,Woodcraft Close Covey,2024-01-28T00:40:00.000+00:00,busbar,,L2 Current (Min),A,210.88
930615,Woodcraft Close Covey,2024-01-28T00:40:00.000+00:00,busbar,,L2 Current (Max),A,274.38
930615,Woodcraft Close Covey,2024-01-28T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,233.12
930615,Woodcraft Close Covey,2024-01-28T00:40:00.000+00:00,busbar,,L1 Current (Min),A,138.0
930615,Woodcraft Close Covey,2024-01-28T00:40:00.000+00:00,busbar,,L1 Current (Max),A,280.5
930615,Woodcraft Close Covey,2024-01-28T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,219.0
930615,Woodcraft Close Covey,2024-01-28T00:40:00.000+00:00,transformer,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-28T00:40:00.000+00:00,ambient,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-28T00:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T00:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-17.5
930615,Woodcraft Close Covey,2024-01-28T00:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T00:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.94
930615,Woodcraft Close Covey,2024-01-28T00:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T00:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-17.87
930615,Woodcraft Close Covey,2024-01-28T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-28T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-28T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-28T00:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.91403
930615,Woodcraft Close Covey,2024-01-28T00:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98001
930615,Woodcraft Close Covey,2024-01-28T00:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92154
930615,Woodcraft Close Covey,2024-01-28T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
930615,Woodcraft Close Covey,2024-01-28T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
930615,Woodcraft Close Covey,2024-01-28T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
930615,Woodcraft Close Covey,2024-01-28T00:30:00.000+00:00,feeder,4,N Current (Min),A,24.0
930615,Woodcraft Close Covey,2024-01-28T00:30:00.000+00:00,feeder,4,N Current (Max),A,46.25
930615,Woodcraft Close Covey,2024-01-28T00:30:00.000+00:00,feeder,4,N Current (RMS),A,35.12
930615,Woodcraft Close Covey,2024-01-28T00:30:00.000+00:00,feeder,4,L3 Current (Min),A,19.12
930615,Woodcraft Close Covey,2024-01-28T00:30:00.000+00:00,feeder,4,L3 Current (Max),A,31.12
930615,Woodcraft Close Covey,2024-01-28T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,22.0
930615,Woodcraft Close Covey,2024-01-28T00:30:00.000+00:00,feeder,4,L2 Current (Min),A,47.88
930615,Woodcraft Close Covey,2024-01-28T00:30:00.000+00:00,feeder,4,L2 Current (Max),A,63.25
930615,Woodcraft Close Covey,2024-01-28T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,53.12
930615,Woodcraft Close Covey,2024-01-28T00:30:00.000+00:00,feeder,4,L1 Current (Min),A,21.25
930615,Woodcraft Close Covey,2024-01-28T00:30:00.000+00:00,feeder,4,L1 Current (Max),A,27.0
930615,Woodcraft Close Covey,2024-01-28T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,22.12
930615,Woodcraft Close Covey,2024-01-28T00:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T00:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.25
930615,Woodcraft Close Covey,2024-01-28T00:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T00:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.81
930615,Woodcraft Close Covey,2024-01-28T00:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T00:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,16.56
930615,Woodcraft Close Covey,2024-01-28T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-28T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-28T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.0
930615,Woodcraft Close Covey,2024-01-28T00:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99173
930615,Woodcraft Close Covey,2024-01-28T00:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97491
930615,Woodcraft Close Covey,2024-01-28T00:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9664
930615,Woodcraft Close Covey,2024-01-28T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,20.0
930615,Woodcraft Close Covey,2024-01-28T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
930615,Woodcraft Close Covey,2024-01-28T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,20.0
930615,Woodcraft Close Covey,2024-01-28T00:30:00.000+00:00,feeder,3,N Current (Min),A,21.5
930615,Woodcraft Close Covey,2024-01-28T00:30:00.000+00:00,feeder,3,N Current (Max),A,103.62
930615,Woodcraft Close Covey,2024-01-28T00:30:00.000+00:00,feeder,3,N Current (RMS),A,30.12
930615,Woodcraft Close Covey,2024-01-28T00:30:00.000+00:00,feeder,3,L3 Current (Min),A,68.75
930615,Woodcraft Close Covey,2024-01-28T00:30:00.000+00:00,feeder,3,L3 Current (Max),A,95.88
930615,Woodcraft Close Covey,2024-01-28T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,79.25
930615,Woodcraft Close Covey,2024-01-28T00:30:00.000+00:00,feeder,3,L2 Current (Min),A,37.25
930615,Woodcraft Close Covey,2024-01-28T00:30:00.000+00:00,feeder,3,L2 Current (Max),A,61.62
930615,Woodcraft Close Covey,2024-01-28T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,45.75
930615,Woodcraft Close Covey,2024-01-28T00:30:00.000+00:00,feeder,3,L1 Current (Min),A,66.75
930615,Woodcraft Close Covey,2024-01-28T00:30:00.000+00:00,feeder,3,L1 Current (Max),A,177.25
930615,Woodcraft Close Covey,2024-01-28T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,84.12
930615,Woodcraft Close Covey,2024-01-28T00:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T00:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.31
930615,Woodcraft Close Covey,2024-01-28T00:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T00:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.25
930615,Woodcraft Close Covey,2024-01-28T00:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T00:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.87
930615,Woodcraft Close Covey,2024-01-28T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-28T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-28T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-28T00:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98895
930615,Woodcraft Close Covey,2024-01-28T00:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98444
930615,Woodcraft Close Covey,2024-01-28T00:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98331
930615,Woodcraft Close Covey,2024-01-28T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
930615,Woodcraft Close Covey,2024-01-28T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
930615,Woodcraft Close Covey,2024-01-28T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
930615,Woodcraft Close Covey,2024-01-28T00:30:00.000+00:00,feeder,2,N Current (Min),A,12.75
930615,Woodcraft Close Covey,2024-01-28T00:30:00.000+00:00,feeder,2,N Current (Max),A,31.88
930615,Woodcraft Close Covey,2024-01-28T00:30:00.000+00:00,feeder,2,N Current (RMS),A,20.38
930615,Woodcraft Close Covey,2024-01-28T00:30:00.000+00:00,feeder,2,L3 Current (Min),A,14.12
930615,Woodcraft Close Covey,2024-01-28T00:30:00.000+00:00,feeder,2,L3 Current (Max),A,31.5
930615,Woodcraft Close Covey,2024-01-28T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,20.0
930615,Woodcraft Close Covey,2024-01-28T00:30:00.000+00:00,feeder,2,L2 Current (Min),A,17.25
930615,Woodcraft Close Covey,2024-01-28T00:30:00.000+00:00,feeder,2,L2 Current (Max),A,43.5
930615,Woodcraft Close Covey,2024-01-28T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,30.38
930615,Woodcraft Close Covey,2024-01-28T00:30:00.000+00:00,feeder,2,L1 Current (Min),A,11.12
930615,Woodcraft Close Covey,2024-01-28T00:30:00.000+00:00,feeder,2,L1 Current (Max),A,17.38
930615,Woodcraft Close Covey,2024-01-28T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,11.5
930615,Woodcraft Close Covey,2024-01-28T00:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T00:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.94
930615,Woodcraft Close Covey,2024-01-28T00:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T00:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.44
930615,Woodcraft Close Covey,2024-01-28T00:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T00:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.44
930615,Woodcraft Close Covey,2024-01-28T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-28T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-28T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-28T00:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99673
930615,Woodcraft Close Covey,2024-01-28T00:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99707
930615,Woodcraft Close Covey,2024-01-28T00:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95178
930615,Woodcraft Close Covey,2024-01-28T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
930615,Woodcraft Close Covey,2024-01-28T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,26.0
930615,Woodcraft Close Covey,2024-01-28T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
930615,Woodcraft Close Covey,2024-01-28T00:30:00.000+00:00,feeder,1,N Current (Min),A,79.38
930615,Woodcraft Close Covey,2024-01-28T00:30:00.000+00:00,feeder,1,N Current (Max),A,62.0
930615,Woodcraft Close Covey,2024-01-28T00:30:00.000+00:00,feeder,1,L3 Current (Min),A,74.88
930615,Woodcraft Close Covey,2024-01-28T00:30:00.000+00:00,feeder,1,L3 Current (Max),A,93.12
930615,Woodcraft Close Covey,2024-01-28T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,83.38
930615,Woodcraft Close Covey,2024-01-28T00:30:00.000+00:00,feeder,1,L2 Current (Min),A,79.25
930615,Woodcraft Close Covey,2024-01-28T00:30:00.000+00:00,feeder,1,L2 Current (Max),A,123.75
930615,Woodcraft Close Covey,2024-01-28T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,100.62
930615,Woodcraft Close Covey,2024-01-28T00:30:00.000+00:00,feeder,1,L1 Current (Min),A,30.38
930615,Woodcraft Close Covey,2024-01-28T00:30:00.000+00:00,feeder,1,L1 Current (Max),A,38.38
930615,Woodcraft Close Covey,2024-01-28T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,31.62
930615,Woodcraft Close Covey,2024-01-28T00:30:00.000+00:00,busbar,,L3 Voltage (Min),V,249.42
930615,Woodcraft Close Covey,2024-01-28T00:30:00.000+00:00,busbar,,L3 Voltage (Max),V,250.45
930615,Woodcraft Close Covey,2024-01-28T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.84
930615,Woodcraft Close Covey,2024-01-28T00:30:00.000+00:00,busbar,,L2 Voltage (Min),V,255.62
930615,Woodcraft Close Covey,2024-01-28T00:30:00.000+00:00,busbar,,L2 Voltage (Max),V,256.48
930615,Woodcraft Close Covey,2024-01-28T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,256.06
930615,Woodcraft Close Covey,2024-01-28T00:30:00.000+00:00,busbar,,L1 Voltage (Min),V,249.5
930615,Woodcraft Close Covey,2024-01-28T00:30:00.000+00:00,busbar,,L1 Voltage (Max),V,250.98
930615,Woodcraft Close Covey,2024-01-28T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.48
930615,Woodcraft Close Covey,2024-01-28T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930615,Woodcraft Close Covey,2024-01-28T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930615,Woodcraft Close Covey,2024-01-28T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-28T00:30:00.000+00:00,busbar,,L3 Active Power,kW,50.0
930615,Woodcraft Close Covey,2024-01-28T00:30:00.000+00:00,busbar,,L2 Active Power,kW,58.0
930615,Woodcraft Close Covey,2024-01-28T00:30:00.000+00:00,busbar,,L1 Active Power,kW,36.0
930615,Woodcraft Close Covey,2024-01-28T00:30:00.000+00:00,busbar,,N Current (Min),A,75.38
930615,Woodcraft Close Covey,2024-01-28T00:30:00.000+00:00,busbar,,N Current (Max),A,134.62
930615,Woodcraft Close Covey,2024-01-28T00:30:00.000+00:00,busbar,,N Current (RMS),A,101.25
930615,Woodcraft Close Covey,2024-01-28T00:30:00.000+00:00,busbar,,L3 Current (Min),A,182.12
930615,Woodcraft Close Covey,2024-01-28T00:30:00.000+00:00,busbar,,L3 Current (Max),A,239.75
930615,Woodcraft Close Covey,2024-01-28T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,203.62
930615,Woodcraft Close Covey,2024-01-28T00:30:00.000+00:00,busbar,,L2 Current (Min),A,191.0
930615,Woodcraft Close Covey,2024-01-28T00:30:00.000+00:00,busbar,,L2 Current (Max),A,257.5
930615,Woodcraft Close Covey,2024-01-28T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,229.25
930615,Woodcraft Close Covey,2024-01-28T00:30:00.000+00:00,busbar,,L1 Current (Min),A,129.25
930615,Woodcraft Close Covey,2024-01-28T00:30:00.000+00:00,busbar,,L1 Current (Max),A,231.88
930615,Woodcraft Close Covey,2024-01-28T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,145.12
930615,Woodcraft Close Covey,2024-01-28T00:30:00.000+00:00,transformer,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-28T00:30:00.000+00:00,ambient,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-28T00:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T00:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-16.07
930615,Woodcraft Close Covey,2024-01-28T00:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T00:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.5
930615,Woodcraft Close Covey,2024-01-28T00:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T00:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-17.56
930615,Woodcraft Close Covey,2024-01-28T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-28T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-28T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-28T00:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92352
930615,Woodcraft Close Covey,2024-01-28T00:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98306
930615,Woodcraft Close Covey,2024-01-28T00:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92096
930615,Woodcraft Close Covey,2024-01-28T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
930615,Woodcraft Close Covey,2024-01-28T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
930615,Woodcraft Close Covey,2024-01-28T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
930615,Woodcraft Close Covey,2024-01-28T00:20:00.000+00:00,feeder,4,N Current (Min),A,26.5
930615,Woodcraft Close Covey,2024-01-28T00:20:00.000+00:00,feeder,4,N Current (Max),A,38.75
930615,Woodcraft Close Covey,2024-01-28T00:20:00.000+00:00,feeder,4,N Current (RMS),A,33.38
930615,Woodcraft Close Covey,2024-01-28T00:20:00.000+00:00,feeder,4,L3 Current (Min),A,18.62
930615,Woodcraft Close Covey,2024-01-28T00:20:00.000+00:00,feeder,4,L3 Current (Max),A,35.62
930615,Woodcraft Close Covey,2024-01-28T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,22.0
930615,Woodcraft Close Covey,2024-01-28T00:20:00.000+00:00,feeder,4,L2 Current (Min),A,48.38
930615,Woodcraft Close Covey,2024-01-28T00:20:00.000+00:00,feeder,4,L2 Current (Max),A,58.38
930615,Woodcraft Close Covey,2024-01-28T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,52.38
930615,Woodcraft Close Covey,2024-01-28T00:20:00.000+00:00,feeder,4,L1 Current (Min),A,21.62
930615,Woodcraft Close Covey,2024-01-28T00:20:00.000+00:00,feeder,4,L1 Current (Max),A,28.38
930615,Woodcraft Close Covey,2024-01-28T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,23.0
930615,Woodcraft Close Covey,2024-01-28T00:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T00:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.69
930615,Woodcraft Close Covey,2024-01-28T00:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T00:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,3.12
930615,Woodcraft Close Covey,2024-01-28T00:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T00:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,18.69
930615,Woodcraft Close Covey,2024-01-28T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-28T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-28T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.0
930615,Woodcraft Close Covey,2024-01-28T00:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99377
930615,Woodcraft Close Covey,2024-01-28T00:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97903
930615,Woodcraft Close Covey,2024-01-28T00:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96381
930615,Woodcraft Close Covey,2024-01-28T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,19.0
930615,Woodcraft Close Covey,2024-01-28T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
930615,Woodcraft Close Covey,2024-01-28T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,21.0
930615,Woodcraft Close Covey,2024-01-28T00:20:00.000+00:00,feeder,3,N Current (Min),A,21.88
930615,Woodcraft Close Covey,2024-01-28T00:20:00.000+00:00,feeder,3,N Current (Max),A,100.75
930615,Woodcraft Close Covey,2024-01-28T00:20:00.000+00:00,feeder,3,N Current (RMS),A,31.38
930615,Woodcraft Close Covey,2024-01-28T00:20:00.000+00:00,feeder,3,L3 Current (Min),A,73.38
930615,Woodcraft Close Covey,2024-01-28T00:20:00.000+00:00,feeder,3,L3 Current (Max),A,93.12
930615,Woodcraft Close Covey,2024-01-28T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,77.0
930615,Woodcraft Close Covey,2024-01-28T00:20:00.000+00:00,feeder,3,L2 Current (Min),A,38.25
930615,Woodcraft Close Covey,2024-01-28T00:20:00.000+00:00,feeder,3,L2 Current (Max),A,79.12
930615,Woodcraft Close Covey,2024-01-28T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,53.75
930615,Woodcraft Close Covey,2024-01-28T00:20:00.000+00:00,feeder,3,L1 Current (Min),A,58.62
930615,Woodcraft Close Covey,2024-01-28T00:20:00.000+00:00,feeder,3,L1 Current (Max),A,176.25
930615,Woodcraft Close Covey,2024-01-28T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,85.88
930615,Woodcraft Close Covey,2024-01-28T00:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T00:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.94
930615,Woodcraft Close Covey,2024-01-28T00:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T00:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.38
930615,Woodcraft Close Covey,2024-01-28T00:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T00:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.19
930615,Woodcraft Close Covey,2024-01-28T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-28T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-28T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-28T00:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99042
930615,Woodcraft Close Covey,2024-01-28T00:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99008
930615,Woodcraft Close Covey,2024-01-28T00:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98328
930615,Woodcraft Close Covey,2024-01-28T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
930615,Woodcraft Close Covey,2024-01-28T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
930615,Woodcraft Close Covey,2024-01-28T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
930615,Woodcraft Close Covey,2024-01-28T00:20:00.000+00:00,feeder,2,N Current (Min),A,14.0
930615,Woodcraft Close Covey,2024-01-28T00:20:00.000+00:00,feeder,2,N Current (Max),A,32.75
930615,Woodcraft Close Covey,2024-01-28T00:20:00.000+00:00,feeder,2,N Current (RMS),A,21.5
930615,Woodcraft Close Covey,2024-01-28T00:20:00.000+00:00,feeder,2,L3 Current (Min),A,14.12
930615,Woodcraft Close Covey,2024-01-28T00:20:00.000+00:00,feeder,2,L3 Current (Max),A,31.88
930615,Woodcraft Close Covey,2024-01-28T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,21.0
930615,Woodcraft Close Covey,2024-01-28T00:20:00.000+00:00,feeder,2,L2 Current (Min),A,25.88
930615,Woodcraft Close Covey,2024-01-28T00:20:00.000+00:00,feeder,2,L2 Current (Max),A,44.5
930615,Woodcraft Close Covey,2024-01-28T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,33.88
930615,Woodcraft Close Covey,2024-01-28T00:20:00.000+00:00,feeder,2,L1 Current (Min),A,11.12
930615,Woodcraft Close Covey,2024-01-28T00:20:00.000+00:00,feeder,2,L1 Current (Max),A,13.25
930615,Woodcraft Close Covey,2024-01-28T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,11.5
930615,Woodcraft Close Covey,2024-01-28T00:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T00:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.19
930615,Woodcraft Close Covey,2024-01-28T00:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T00:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.0
930615,Woodcraft Close Covey,2024-01-28T00:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T00:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.87
930615,Woodcraft Close Covey,2024-01-28T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-28T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-28T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-28T00:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99707
930615,Woodcraft Close Covey,2024-01-28T00:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99771
930615,Woodcraft Close Covey,2024-01-28T00:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95639
930615,Woodcraft Close Covey,2024-01-28T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
930615,Woodcraft Close Covey,2024-01-28T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,26.0
930615,Woodcraft Close Covey,2024-01-28T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
930615,Woodcraft Close Covey,2024-01-28T00:20:00.000+00:00,feeder,1,N Current (Min),A,73.25
930615,Woodcraft Close Covey,2024-01-28T00:20:00.000+00:00,feeder,1,N Current (Max),A,60.25
930615,Woodcraft Close Covey,2024-01-28T00:20:00.000+00:00,feeder,1,L3 Current (Min),A,69.25
930615,Woodcraft Close Covey,2024-01-28T00:20:00.000+00:00,feeder,1,L3 Current (Max),A,89.5
930615,Woodcraft Close Covey,2024-01-28T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,80.12
930615,Woodcraft Close Covey,2024-01-28T00:20:00.000+00:00,feeder,1,L2 Current (Min),A,79.88
930615,Woodcraft Close Covey,2024-01-28T00:20:00.000+00:00,feeder,1,L2 Current (Max),A,115.38
930615,Woodcraft Close Covey,2024-01-28T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,101.12
930615,Woodcraft Close Covey,2024-01-28T00:20:00.000+00:00,feeder,1,L1 Current (Min),A,30.75
930615,Woodcraft Close Covey,2024-01-28T00:20:00.000+00:00,feeder,1,L1 Current (Max),A,37.12
930615,Woodcraft Close Covey,2024-01-28T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,32.5
930615,Woodcraft Close Covey,2024-01-28T00:20:00.000+00:00,busbar,,L3 Voltage (Min),V,248.73
930615,Woodcraft Close Covey,2024-01-28T00:20:00.000+00:00,busbar,,L3 Voltage (Max),V,250.47
930615,Woodcraft Close Covey,2024-01-28T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.19
930615,Woodcraft Close Covey,2024-01-28T00:20:00.000+00:00,busbar,,L2 Voltage (Min),V,254.44
930615,Woodcraft Close Covey,2024-01-28T00:20:00.000+00:00,busbar,,L2 Voltage (Max),V,255.86
930615,Woodcraft Close Covey,2024-01-28T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.98
930615,Woodcraft Close Covey,2024-01-28T00:20:00.000+00:00,busbar,,L1 Voltage (Min),V,248.23
930615,Woodcraft Close Covey,2024-01-28T00:20:00.000+00:00,busbar,,L1 Voltage (Max),V,250.64
930615,Woodcraft Close Covey,2024-01-28T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.73
930615,Woodcraft Close Covey,2024-01-28T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930615,Woodcraft Close Covey,2024-01-28T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930615,Woodcraft Close Covey,2024-01-28T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-28T00:20:00.000+00:00,busbar,,L3 Active Power,kW,49.0
930615,Woodcraft Close Covey,2024-01-28T00:20:00.000+00:00,busbar,,L2 Active Power,kW,61.0
930615,Woodcraft Close Covey,2024-01-28T00:20:00.000+00:00,busbar,,L1 Active Power,kW,37.0
930615,Woodcraft Close Covey,2024-01-28T00:20:00.000+00:00,busbar,,N Current (Min),A,78.25
930615,Woodcraft Close Covey,2024-01-28T00:20:00.000+00:00,busbar,,N Current (Max),A,144.88
930615,Woodcraft Close Covey,2024-01-28T00:20:00.000+00:00,busbar,,N Current (RMS),A,106.62
930615,Woodcraft Close Covey,2024-01-28T00:20:00.000+00:00,busbar,,L3 Current (Min),A,179.88
930615,Woodcraft Close Covey,2024-01-28T00:20:00.000+00:00,busbar,,L3 Current (Max),A,217.12
930615,Woodcraft Close Covey,2024-01-28T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,199.25
930615,Woodcraft Close Covey,2024-01-28T00:20:00.000+00:00,busbar,,L2 Current (Min),A,193.5
930615,Woodcraft Close Covey,2024-01-28T00:20:00.000+00:00,busbar,,L2 Current (Max),A,269.75
930615,Woodcraft Close Covey,2024-01-28T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,240.38
930615,Woodcraft Close Covey,2024-01-28T00:20:00.000+00:00,busbar,,L1 Current (Min),A,126.38
930615,Woodcraft Close Covey,2024-01-28T00:20:00.000+00:00,busbar,,L1 Current (Max),A,232.5
930615,Woodcraft Close Covey,2024-01-28T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,148.25
930615,Woodcraft Close Covey,2024-01-28T00:20:00.000+00:00,transformer,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-28T00:20:00.000+00:00,ambient,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-28T00:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T00:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-16.87
930615,Woodcraft Close Covey,2024-01-28T00:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T00:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.25
930615,Woodcraft Close Covey,2024-01-28T00:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T00:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-18.06
930615,Woodcraft Close Covey,2024-01-28T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-28T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-28T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-28T00:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.91662
930615,Woodcraft Close Covey,2024-01-28T00:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.983
930615,Woodcraft Close Covey,2024-01-28T00:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91891
930615,Woodcraft Close Covey,2024-01-28T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
930615,Woodcraft Close Covey,2024-01-28T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
930615,Woodcraft Close Covey,2024-01-28T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
930615,Woodcraft Close Covey,2024-01-28T00:10:00.000+00:00,feeder,4,N Current (Min),A,13.88
930615,Woodcraft Close Covey,2024-01-28T00:10:00.000+00:00,feeder,4,N Current (Max),A,40.75
930615,Woodcraft Close Covey,2024-01-28T00:10:00.000+00:00,feeder,4,N Current (RMS),A,33.62
930615,Woodcraft Close Covey,2024-01-28T00:10:00.000+00:00,feeder,4,L3 Current (Min),A,18.0
930615,Woodcraft Close Covey,2024-01-28T00:10:00.000+00:00,feeder,4,L3 Current (Max),A,28.25
930615,Woodcraft Close Covey,2024-01-28T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,22.75
930615,Woodcraft Close Covey,2024-01-28T00:10:00.000+00:00,feeder,4,L2 Current (Min),A,27.62
930615,Woodcraft Close Covey,2024-01-28T00:10:00.000+00:00,feeder,4,L2 Current (Max),A,59.12
930615,Woodcraft Close Covey,2024-01-28T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,52.62
930615,Woodcraft Close Covey,2024-01-28T00:10:00.000+00:00,feeder,4,L1 Current (Min),A,22.12
930615,Woodcraft Close Covey,2024-01-28T00:10:00.000+00:00,feeder,4,L1 Current (Max),A,28.12
930615,Woodcraft Close Covey,2024-01-28T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,23.38
930615,Woodcraft Close Covey,2024-01-28T00:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T00:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.0
930615,Woodcraft Close Covey,2024-01-28T00:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T00:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,4.75
930615,Woodcraft Close Covey,2024-01-28T00:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T00:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,7.75
930615,Woodcraft Close Covey,2024-01-28T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-28T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-28T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.0
930615,Woodcraft Close Covey,2024-01-28T00:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98755
930615,Woodcraft Close Covey,2024-01-28T00:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97726
930615,Woodcraft Close Covey,2024-01-28T00:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96698
930615,Woodcraft Close Covey,2024-01-28T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
930615,Woodcraft Close Covey,2024-01-28T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
930615,Woodcraft Close Covey,2024-01-28T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,21.0
930615,Woodcraft Close Covey,2024-01-28T00:10:00.000+00:00,feeder,3,N Current (Min),A,23.38
930615,Woodcraft Close Covey,2024-01-28T00:10:00.000+00:00,feeder,3,N Current (Max),A,128.88
930615,Woodcraft Close Covey,2024-01-28T00:10:00.000+00:00,feeder,3,N Current (RMS),A,40.62
930615,Woodcraft Close Covey,2024-01-28T00:10:00.000+00:00,feeder,3,L3 Current (Min),A,49.62
930615,Woodcraft Close Covey,2024-01-28T00:10:00.000+00:00,feeder,3,L3 Current (Max),A,99.88
930615,Woodcraft Close Covey,2024-01-28T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,59.75
930615,Woodcraft Close Covey,2024-01-28T00:10:00.000+00:00,feeder,3,L2 Current (Min),A,37.38
930615,Woodcraft Close Covey,2024-01-28T00:10:00.000+00:00,feeder,3,L2 Current (Max),A,70.5
930615,Woodcraft Close Covey,2024-01-28T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,49.0
930615,Woodcraft Close Covey,2024-01-28T00:10:00.000+00:00,feeder,3,L1 Current (Min),A,61.25
930615,Woodcraft Close Covey,2024-01-28T00:10:00.000+00:00,feeder,3,L1 Current (Max),A,182.0
930615,Woodcraft Close Covey,2024-01-28T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,85.0
930615,Woodcraft Close Covey,2024-01-28T00:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T00:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.63
930615,Woodcraft Close Covey,2024-01-28T00:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T00:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.25
930615,Woodcraft Close Covey,2024-01-28T00:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T00:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.94
930615,Woodcraft Close Covey,2024-01-28T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-28T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-28T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-28T00:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96384
930615,Woodcraft Close Covey,2024-01-28T00:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97675
930615,Woodcraft Close Covey,2024-01-28T00:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98563
930615,Woodcraft Close Covey,2024-01-28T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
930615,Woodcraft Close Covey,2024-01-28T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
930615,Woodcraft Close Covey,2024-01-28T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
930615,Woodcraft Close Covey,2024-01-28T00:10:00.000+00:00,feeder,2,N Current (Min),A,8.38
930615,Woodcraft Close Covey,2024-01-28T00:10:00.000+00:00,feeder,2,N Current (Max),A,28.88
930615,Woodcraft Close Covey,2024-01-28T00:10:00.000+00:00,feeder,2,N Current (RMS),A,16.12
930615,Woodcraft Close Covey,2024-01-28T00:10:00.000+00:00,feeder,2,L3 Current (Min),A,7.62
930615,Woodcraft Close Covey,2024-01-28T00:10:00.000+00:00,feeder,2,L3 Current (Max),A,24.88
930615,Woodcraft Close Covey,2024-01-28T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,13.88
930615,Woodcraft Close Covey,2024-01-28T00:10:00.000+00:00,feeder,2,L2 Current (Min),A,17.0
930615,Woodcraft Close Covey,2024-01-28T00:10:00.000+00:00,feeder,2,L2 Current (Max),A,37.0
930615,Woodcraft Close Covey,2024-01-28T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,25.25
930615,Woodcraft Close Covey,2024-01-28T00:10:00.000+00:00,feeder,2,L1 Current (Min),A,11.12
930615,Woodcraft Close Covey,2024-01-28T00:10:00.000+00:00,feeder,2,L1 Current (Max),A,29.12
930615,Woodcraft Close Covey,2024-01-28T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,12.75
930615,Woodcraft Close Covey,2024-01-28T00:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T00:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.94
930615,Woodcraft Close Covey,2024-01-28T00:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T00:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.31
930615,Woodcraft Close Covey,2024-01-28T00:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T00:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.44
930615,Woodcraft Close Covey,2024-01-28T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-28T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-28T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-28T00:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99612
930615,Woodcraft Close Covey,2024-01-28T00:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99759
930615,Woodcraft Close Covey,2024-01-28T00:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96149
930615,Woodcraft Close Covey,2024-01-28T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
930615,Woodcraft Close Covey,2024-01-28T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,27.0
