Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930615,Woodcraft Close Covey,2024-01-28T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
930615,Woodcraft Close Covey,2024-01-28T00:10:00.000+00:00,feeder,1,N Current (Min),A,75.5
930615,Woodcraft Close Covey,2024-01-28T00:10:00.000+00:00,feeder,1,N Current (Max),A,60.88
930615,Woodcraft Close Covey,2024-01-28T00:10:00.000+00:00,feeder,1,L3 Current (Min),A,46.62
930615,Woodcraft Close Covey,2024-01-28T00:10:00.000+00:00,feeder,1,L3 Current (Max),A,86.88
930615,Woodcraft Close Covey,2024-01-28T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,75.62
930615,Woodcraft Close Covey,2024-01-28T00:10:00.000+00:00,feeder,1,L2 Current (Min),A,52.75
930615,Woodcraft Close Covey,2024-01-28T00:10:00.000+00:00,feeder,1,L2 Current (Max),A,121.75
930615,Woodcraft Close Covey,2024-01-28T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,103.88
930615,Woodcraft Close Covey,2024-01-28T00:10:00.000+00:00,feeder,1,L1 Current (Min),A,32.5
930615,Woodcraft Close Covey,2024-01-28T00:10:00.000+00:00,feeder,1,L1 Current (Max),A,39.0
930615,Woodcraft Close Covey,2024-01-28T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,34.25
930615,Woodcraft Close Covey,2024-01-28T00:10:00.000+00:00,busbar,,L3 Voltage (Min),V,248.75
930615,Woodcraft Close Covey,2024-01-28T00:10:00.000+00:00,busbar,,L3 Voltage (Max),V,250.66
930615,Woodcraft Close Covey,2024-01-28T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.33
930615,Woodcraft Close Covey,2024-01-28T00:10:00.000+00:00,busbar,,L2 Voltage (Min),V,255.28
930615,Woodcraft Close Covey,2024-01-28T00:10:00.000+00:00,busbar,,L2 Voltage (Max),V,257.08
930615,Woodcraft Close Covey,2024-01-28T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,255.75
930615,Woodcraft Close Covey,2024-01-28T00:10:00.000+00:00,busbar,,L1 Voltage (Min),V,248.86
930615,Woodcraft Close Covey,2024-01-28T00:10:00.000+00:00,busbar,,L1 Voltage (Max),V,250.92
930615,Woodcraft Close Covey,2024-01-28T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.95
930615,Woodcraft Close Covey,2024-01-28T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930615,Woodcraft Close Covey,2024-01-28T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930615,Woodcraft Close Covey,2024-01-28T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-28T00:10:00.000+00:00,busbar,,L3 Active Power,kW,42.0
930615,Woodcraft Close Covey,2024-01-28T00:10:00.000+00:00,busbar,,L2 Active Power,kW,58.0
930615,Woodcraft Close Covey,2024-01-28T00:10:00.000+00:00,busbar,,L1 Active Power,kW,37.0
930615,Woodcraft Close Covey,2024-01-28T00:10:00.000+00:00,busbar,,N Current (Min),A,58.62
930615,Woodcraft Close Covey,2024-01-28T00:10:00.000+00:00,busbar,,N Current (Max),A,153.0
930615,Woodcraft Close Covey,2024-01-28T00:10:00.000+00:00,busbar,,N Current (RMS),A,105.75
930615,Woodcraft Close Covey,2024-01-28T00:10:00.000+00:00,busbar,,L3 Current (Min),A,141.88
930615,Woodcraft Close Covey,2024-01-28T00:10:00.000+00:00,busbar,,L3 Current (Max),A,206.5
930615,Woodcraft Close Covey,2024-01-28T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,170.88
930615,Woodcraft Close Covey,2024-01-28T00:10:00.000+00:00,busbar,,L2 Current (Min),A,149.0
930615,Woodcraft Close Covey,2024-01-28T00:10:00.000+00:00,busbar,,L2 Current (Max),A,256.12
930615,Woodcraft Close Covey,2024-01-28T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,230.0
930615,Woodcraft Close Covey,2024-01-28T00:10:00.000+00:00,busbar,,L1 Current (Min),A,128.25
930615,Woodcraft Close Covey,2024-01-28T00:10:00.000+00:00,busbar,,L1 Current (Max),A,239.12
930615,Woodcraft Close Covey,2024-01-28T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,151.12
930615,Woodcraft Close Covey,2024-01-28T00:10:00.000+00:00,transformer,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-28T00:10:00.000+00:00,ambient,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-28T00:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T00:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-19.62
930615,Woodcraft Close Covey,2024-01-28T00:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T00:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.94
930615,Woodcraft Close Covey,2024-01-28T00:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T00:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-18.88
930615,Woodcraft Close Covey,2024-01-28T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-28T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-28T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-28T00:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92712
930615,Woodcraft Close Covey,2024-01-28T00:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95431
930615,Woodcraft Close Covey,2024-01-28T00:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90982
930615,Woodcraft Close Covey,2024-01-28T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
930615,Woodcraft Close Covey,2024-01-28T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
930615,Woodcraft Close Covey,2024-01-28T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
930615,Woodcraft Close Covey,2024-01-28T00:00:00.000+00:00,feeder,4,N Current (Min),A,12.62
930615,Woodcraft Close Covey,2024-01-28T00:00:00.000+00:00,feeder,4,N Current (Max),A,17.62
930615,Woodcraft Close Covey,2024-01-28T00:00:00.000+00:00,feeder,4,N Current (RMS),A,14.38
930615,Woodcraft Close Covey,2024-01-28T00:00:00.000+00:00,feeder,4,L3 Current (Min),A,14.38
930615,Woodcraft Close Covey,2024-01-28T00:00:00.000+00:00,feeder,4,L3 Current (Max),A,24.25
930615,Woodcraft Close Covey,2024-01-28T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,20.25
930615,Woodcraft Close Covey,2024-01-28T00:00:00.000+00:00,feeder,4,L2 Current (Min),A,26.5
930615,Woodcraft Close Covey,2024-01-28T00:00:00.000+00:00,feeder,4,L2 Current (Max),A,34.62
930615,Woodcraft Close Covey,2024-01-28T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,27.88
930615,Woodcraft Close Covey,2024-01-28T00:00:00.000+00:00,feeder,4,L1 Current (Min),A,20.88
930615,Woodcraft Close Covey,2024-01-28T00:00:00.000+00:00,feeder,4,L1 Current (Max),A,27.12
930615,Woodcraft Close Covey,2024-01-28T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,22.38
930615,Woodcraft Close Covey,2024-01-28T00:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T00:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.38
930615,Woodcraft Close Covey,2024-01-28T00:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T00:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,5.5
930615,Woodcraft Close Covey,2024-01-28T00:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T00:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,14.75
930615,Woodcraft Close Covey,2024-01-28T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-28T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-28T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.0
930615,Woodcraft Close Covey,2024-01-28T00:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9855
930615,Woodcraft Close Covey,2024-01-28T00:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98264
930615,Woodcraft Close Covey,2024-01-28T00:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96936
930615,Woodcraft Close Covey,2024-01-28T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
930615,Woodcraft Close Covey,2024-01-28T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
930615,Woodcraft Close Covey,2024-01-28T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,20.0
930615,Woodcraft Close Covey,2024-01-28T00:00:00.000+00:00,feeder,3,N Current (Min),A,28.88
930615,Woodcraft Close Covey,2024-01-28T00:00:00.000+00:00,feeder,3,N Current (Max),A,106.88
930615,Woodcraft Close Covey,2024-01-28T00:00:00.000+00:00,feeder,3,N Current (RMS),A,39.75
930615,Woodcraft Close Covey,2024-01-28T00:00:00.000+00:00,feeder,3,L3 Current (Min),A,50.5
930615,Woodcraft Close Covey,2024-01-28T00:00:00.000+00:00,feeder,3,L3 Current (Max),A,65.25
930615,Woodcraft Close Covey,2024-01-28T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,54.62
930615,Woodcraft Close Covey,2024-01-28T00:00:00.000+00:00,feeder,3,L2 Current (Min),A,46.88
930615,Woodcraft Close Covey,2024-01-28T00:00:00.000+00:00,feeder,3,L2 Current (Max),A,81.25
930615,Woodcraft Close Covey,2024-01-28T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,59.62
930615,Woodcraft Close Covey,2024-01-28T00:00:00.000+00:00,feeder,3,L1 Current (Min),A,70.62
930615,Woodcraft Close Covey,2024-01-28T00:00:00.000+00:00,feeder,3,L1 Current (Max),A,155.5
930615,Woodcraft Close Covey,2024-01-28T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,83.38
930615,Woodcraft Close Covey,2024-01-28T00:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T00:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.94
930615,Woodcraft Close Covey,2024-01-28T00:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T00:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.25
930615,Woodcraft Close Covey,2024-01-28T00:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T00:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.56
930615,Woodcraft Close Covey,2024-01-28T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-28T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-28T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930615,Woodcraft Close Covey,2024-01-28T00:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9483
930615,Woodcraft Close Covey,2024-01-28T00:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9848
930615,Woodcraft Close Covey,2024-01-28T00:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98407
930615,Woodcraft Close Covey,2024-01-28T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
930615,Woodcraft Close Covey,2024-01-28T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
930615,Woodcraft Close Covey,2024-01-28T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
930615,Woodcraft Close Covey,2024-01-28T00:00:00.000+00:00,feeder,2,N Current (Min),A,11.38
930615,Woodcraft Close Covey,2024-01-28T00:00:00.000+00:00,feeder,2,N Current (Max),A,28.88
930615,Woodcraft Close Covey,2024-01-28T00:00:00.000+00:00,feeder,2,N Current (RMS),A,17.62
930615,Woodcraft Close Covey,2024-01-28T00:00:00.000+00:00,feeder,2,L3 Current (Min),A,7.12
930615,Woodcraft Close Covey,2024-01-28T00:00:00.000+00:00,feeder,2,L3 Current (Max),A,24.25
930615,Woodcraft Close Covey,2024-01-28T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,10.62
930615,Woodcraft Close Covey,2024-01-28T00:00:00.000+00:00,feeder,2,L2 Current (Min),A,17.75
930615,Woodcraft Close Covey,2024-01-28T00:00:00.000+00:00,feeder,2,L2 Current (Max),A,36.75
930615,Woodcraft Close Covey,2024-01-28T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,25.88
930615,Woodcraft Close Covey,2024-01-28T00:00:00.000+00:00,feeder,2,L1 Current (Min),A,11.38
930615,Woodcraft Close Covey,2024-01-28T00:00:00.000+00:00,feeder,2,L1 Current (Max),A,19.25
930615,Woodcraft Close Covey,2024-01-28T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,11.88
930615,Woodcraft Close Covey,2024-01-28T00:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T00:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.94
930615,Woodcraft Close Covey,2024-01-28T00:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T00:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.25
930615,Woodcraft Close Covey,2024-01-28T00:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930615,Woodcraft Close Covey,2024-01-28T00:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.06
930615,Woodcraft Close Covey,2024-01-28T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-28T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930615,Woodcraft Close Covey,2024-01-28T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930615,Woodcraft Close Covey,2024-01-28T00:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98941
930615,Woodcraft Close Covey,2024-01-28T00:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99042
930615,Woodcraft Close Covey,2024-01-28T00:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92215
930615,Woodcraft Close Covey,2024-01-28T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
930615,Woodcraft Close Covey,2024-01-28T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
930615,Woodcraft Close Covey,2024-01-28T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
930615,Woodcraft Close Covey,2024-01-28T00:00:00.000+00:00,feeder,1,N Current (Min),A,40.0
930615,Woodcraft Close Covey,2024-01-28T00:00:00.000+00:00,feeder,1,N Current (Max),A,28.0
930615,Woodcraft Close Covey,2024-01-28T00:00:00.000+00:00,feeder,1,L3 Current (Min),A,34.88
930615,Woodcraft Close Covey,2024-01-28T00:00:00.000+00:00,feeder,1,L3 Current (Max),A,51.5
930615,Woodcraft Close Covey,2024-01-28T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,44.0
930615,Woodcraft Close Covey,2024-01-28T00:00:00.000+00:00,feeder,1,L2 Current (Min),A,51.25
930615,Woodcraft Close Covey,2024-01-28T00:00:00.000+00:00,feeder,1,L2 Current (Max),A,67.38
930615,Woodcraft Close Covey,2024-01-28T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,55.25
930615,Woodcraft Close Covey,2024-01-28T00:00:00.000+00:00,feeder,1,L1 Current (Min),A,21.88
930615,Woodcraft Close Covey,2024-01-28T00:00:00.000+00:00,feeder,1,L1 Current (Max),A,37.75
930615,Woodcraft Close Covey,2024-01-28T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,25.38
930615,Woodcraft Close Covey,2024-01-28T00:00:00.000+00:00,busbar,,L3 Voltage (Min),V,248.67
930615,Woodcraft Close Covey,2024-01-28T00:00:00.000+00:00,busbar,,L3 Voltage (Max),V,250.58
930615,Woodcraft Close Covey,2024-01-28T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.52
930615,Woodcraft Close Covey,2024-01-28T00:00:00.000+00:00,busbar,,L2 Voltage (Min),V,254.95
930615,Woodcraft Close Covey,2024-01-28T00:00:00.000+00:00,busbar,,L2 Voltage (Max),V,256.97
930615,Woodcraft Close Covey,2024-01-28T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,256.09
930615,Woodcraft Close Covey,2024-01-28T00:00:00.000+00:00,busbar,,L1 Voltage (Min),V,249.03
930615,Woodcraft Close Covey,2024-01-28T00:00:00.000+00:00,busbar,,L1 Voltage (Max),V,251.0
930615,Woodcraft Close Covey,2024-01-28T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.28
930615,Woodcraft Close Covey,2024-01-28T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930615,Woodcraft Close Covey,2024-01-28T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930615,Woodcraft Close Covey,2024-01-28T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
930615,Woodcraft Close Covey,2024-01-28T00:00:00.000+00:00,busbar,,L3 Active Power,kW,32.0
930615,Woodcraft Close Covey,2024-01-28T00:00:00.000+00:00,busbar,,L2 Active Power,kW,42.0
930615,Woodcraft Close Covey,2024-01-28T00:00:00.000+00:00,busbar,,L1 Active Power,kW,34.0
930615,Woodcraft Close Covey,2024-01-28T00:00:00.000+00:00,busbar,,N Current (Min),A,60.12
930615,Woodcraft Close Covey,2024-01-28T00:00:00.000+00:00,busbar,,N Current (Max),A,125.62
930615,Woodcraft Close Covey,2024-01-28T00:00:00.000+00:00,busbar,,N Current (RMS),A,77.5
930615,Woodcraft Close Covey,2024-01-28T00:00:00.000+00:00,busbar,,L3 Current (Min),A,115.12
930615,Woodcraft Close Covey,2024-01-28T00:00:00.000+00:00,busbar,,L3 Current (Max),A,146.12
930615,Woodcraft Close Covey,2024-01-28T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,129.0
930615,Woodcraft Close Covey,2024-01-28T00:00:00.000+00:00,busbar,,L2 Current (Min),A,149.12
930615,Woodcraft Close Covey,2024-01-28T00:00:00.000+00:00,busbar,,L2 Current (Max),A,198.25
930615,Woodcraft Close Covey,2024-01-28T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,167.88
930615,Woodcraft Close Covey,2024-01-28T00:00:00.000+00:00,busbar,,L1 Current (Min),A,123.62
930615,Woodcraft Close Covey,2024-01-28T00:00:00.000+00:00,busbar,,L1 Current (Max),A,204.75
930615,Woodcraft Close Covey,2024-01-28T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,138.38
930615,Woodcraft Close Covey,2024-01-28T00:00:00.000+00:00,transformer,,Temperature,C,0.0
930615,Woodcraft Close Covey,2024-01-28T00:00:00.000+00:00,ambient,,Temperature,C,0.0
